Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,3.9523200000000003,1.15276,4.117,0.025920000000000002,0.007560000000000001,0.027,3.9264,1.1452,4.09,3.84672,1.12196,4.007,0.025920000000000002,0.007560000000000001,0.027,3.8208,1.1144,3.98
2019-03-31 01:00:00,3.9816000000000003,1.1613,4.1475,0.0264,0.0077,0.0275,3.9552,1.1536,4.12,3.876,1.1305,4.0375,0.0264,0.0077,0.0275,3.8496,1.1228,4.01
2019-03-31 01:30:00,0.029280000000000004,0.00854,0.030500000000000003,0.0264,0.0077,0.0275,0.00288,0.00084,0.003,0.029280000000000004,0.00854,0.030500000000000003,0.0264,0.0077,0.0275,0.00288,0.00084,0.003
2019-03-31 02:00:00,0.030720000000000004,0.008960000000000001,0.032,0.027840000000000004,0.00812,0.029,0.00288,0.00084,0.003,0.030720000000000004,0.008960000000000001,0.032,0.027840000000000004,0.00812,0.029,0.00288,0.00084,0.003
2019-03-31 02:30:00,3.9518400000000002,1.15262,4.1165,0.02544,0.00742,0.026500000000000003,3.9264,1.1452,4.09,3.86544,1.12742,4.0265,0.02544,0.00742,0.026500000000000003,3.84,1.12,4.0
2019-03-31 03:00:00,3.8750400000000003,1.13022,4.0365,0.02544,0.00742,0.026500000000000003,3.8496,1.1228,4.01,3.77904,1.10222,3.9365,0.02544,0.00742,0.026500000000000003,3.7536,1.0948,3.91
2019-03-31 03:30:00,3.79728,1.10754,3.9555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7728,1.1004,3.93,3.70128,1.07954,3.8555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6768,1.0724,3.83
2019-03-31 04:00:00,3.7204800000000002,1.08514,3.8755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.696,1.078,3.85,3.62448,1.05714,3.7755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6,1.05,3.75
2019-03-31 04:30:00,3.67248,1.07114,3.8255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.648,1.064,3.8,3.57648,1.04314,3.7255000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.552,1.036,3.7
2019-03-31 05:00:00,3.62544,1.05742,3.7765,0.02544,0.00742,0.026500000000000003,3.6,1.05,3.75,3.52944,1.02942,3.6765,0.02544,0.00742,0.026500000000000003,3.504,1.022,3.65
2019-03-31 05:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6192,1.0556,3.77,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66
2019-03-31 06:00:00,3.6624,1.0682,3.815,0.024,0.007,0.025,3.6384,1.0612,3.79,3.5568,1.0374,3.705,0.024,0.007,0.025,3.5328,1.0304,3.68
2019-03-31 06:30:00,3.77856,1.10208,3.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7536,1.0948,3.91,3.67296,1.07128,3.826,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.648,1.064,3.8
2019-03-31 07:00:00,3.78192,1.10306,3.9395,0.02832,0.00826,0.029500000000000002,3.7536,1.0948,3.91,3.67632,1.07226,3.8295,0.02832,0.00826,0.029500000000000002,3.648,1.064,3.8
2019-03-31 07:30:00,3.92592,1.14506,4.0895,0.02832,0.00826,0.029500000000000002,3.8976,1.1368,4.06,3.82992,1.11706,3.9895,0.02832,0.00826,0.029500000000000002,3.8016,1.1088,3.96
2019-03-31 08:00:00,4.05072,1.18146,4.2195,0.02832,0.00826,0.029500000000000002,4.0224,1.1732,4.19,3.96432,1.15626,4.1295,0.02832,0.00826,0.029500000000000002,3.936,1.148,4.1
2019-03-31 08:30:00,4.29936,1.25398,4.4785,0.027360000000000002,0.007980000000000001,0.0285,4.272,1.246,4.45,4.20336,1.22598,4.3785,0.027360000000000002,0.007980000000000001,0.0285,4.176,1.218,4.35
2019-03-31 09:00:00,4.52016,1.31838,4.7085,0.027360000000000002,0.007980000000000001,0.0285,4.4928,1.3104,4.68,4.42416,1.29038,4.6085,0.027360000000000002,0.007980000000000001,0.0285,4.3968,1.2824,4.58
2019-03-31 09:30:00,4.66512,1.36066,4.8595,0.02832,0.00826,0.029500000000000002,4.6368,1.3524,4.83,4.56912,1.33266,4.7595,0.02832,0.00826,0.029500000000000002,4.5408,1.3244,4.73
2019-03-31 10:00:00,4.73232,1.38026,4.9295,0.02832,0.00826,0.029500000000000002,4.704,1.3719999999999999,4.9,4.6363199999999996,1.35226,4.8295,0.02832,0.00826,0.029500000000000002,4.608,1.344,4.8
2019-03-31 10:30:00,4.81776,1.40518,5.0185,0.027360000000000002,0.007980000000000001,0.0285,4.7904,1.3972,4.99,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9
2019-03-31 11:00:00,5.02992,1.46706,5.2395,0.02832,0.00826,0.029500000000000002,5.0016,1.4588,5.21,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12
2019-03-31 11:30:00,5.16432,1.5062600000000002,5.3795,0.02832,0.00826,0.029500000000000002,5.136,1.498,5.35,5.09712,1.48666,5.3095,0.02832,0.00826,0.029500000000000002,5.0688,1.4784000000000002,5.28
2019-03-31 12:00:00,5.20224,1.51732,5.419,0.027840000000000004,0.00812,0.029,5.1744,1.5091999999999999,5.39,5.12544,1.49492,5.339,0.027840000000000004,0.00812,0.029,5.0976,1.4868000000000001,5.31
2019-03-31 12:30:00,5.25936,1.5339800000000001,5.4785,0.027360000000000002,0.007980000000000001,0.0285,5.232,1.526,5.45,5.18256,1.51158,5.3985,0.027360000000000002,0.007980000000000001,0.0285,5.1552,1.5036,5.37
2019-03-31 13:00:00,5.25984,1.5341200000000002,5.479,0.027840000000000004,0.00812,0.029,5.232,1.526,5.45,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37
2019-03-31 13:30:00,5.184,1.512,5.4,0.028800000000000003,0.008400000000000001,0.03,5.1552,1.5036,5.37,5.1072,1.4896,5.32,0.028800000000000003,0.008400000000000001,0.03,5.0784,1.4812,5.29
2019-03-31 14:00:00,5.05104,1.47322,5.2615,0.030240000000000003,0.008820000000000001,0.0315,5.0208,1.4644,5.23,4.97424,1.45082,5.1815,0.030240000000000003,0.008820000000000001,0.0315,4.944,1.442,5.15
2019-03-31 14:30:00,4.94496,1.44228,5.151,0.02976,0.00868,0.031,4.9152000000000005,1.4336,5.12,4.87776,1.4226800000000002,5.081,0.02976,0.00868,0.031,4.848,1.4140000000000001,5.05
2019-03-31 15:00:00,4.97328,1.4505400000000002,5.1805,0.029280000000000004,0.00854,0.030500000000000003,4.944,1.442,5.15,4.90608,1.43094,5.1105,0.029280000000000004,0.00854,0.030500000000000003,4.8768,1.4224,5.08
2019-03-31 15:30:00,5.05008,1.47294,5.2605,0.029280000000000004,0.00854,0.030500000000000003,5.0208,1.4644,5.23,4.98288,1.45334,5.1905,0.029280000000000004,0.00854,0.030500000000000003,4.9536,1.4448,5.16
2019-03-31 16:00:00,5.04096,1.47028,5.251,0.02976,0.00868,0.031,5.0112,1.4616,5.22,4.96416,1.44788,5.171,0.02976,0.00868,0.031,4.9344,1.4392,5.14
2019-03-31 16:30:00,5.08896,1.48428,5.301,0.02976,0.00868,0.031,5.0592,1.4756,5.27,5.01216,1.46188,5.221,0.02976,0.00868,0.031,4.9824,1.4532,5.19
2019-03-31 17:00:00,5.14656,1.50108,5.361,0.02976,0.00868,0.031,5.1168,1.4924,5.33,5.06016,1.47588,5.271,0.02976,0.00868,0.031,5.0304,1.4672,5.24
2019-03-31 17:30:00,5.14656,1.50108,5.361,0.02976,0.00868,0.031,5.1168,1.4924,5.33,5.06016,1.47588,5.271,0.02976,0.00868,0.031,5.0304,1.4672,5.24
2019-03-31 18:00:00,5.1168,1.4924,5.33,0.028800000000000003,0.008400000000000001,0.03,5.088,1.484,5.3,5.0208,1.4644,5.23,0.028800000000000003,0.008400000000000001,0.03,4.992,1.456,5.2
2019-03-31 18:30:00,5.11728,1.49254,5.3305,0.029280000000000004,0.00854,0.030500000000000003,5.088,1.484,5.3,5.04048,1.47014,5.2505,0.029280000000000004,0.00854,0.030500000000000003,5.0112,1.4616,5.22
2019-03-31 19:00:00,5.14032,1.49926,5.3545,0.023520000000000003,0.006860000000000001,0.0245,5.1168,1.4924,5.33,5.05392,1.4740600000000001,5.2645,0.023520000000000003,0.006860000000000001,0.0245,5.0304,1.4672,5.24
2019-03-31 19:30:00,5.18208,1.51144,5.398,0.02688,0.007840000000000001,0.028,5.1552,1.5036,5.37,5.08608,1.48344,5.298,0.02688,0.007840000000000001,0.028,5.0592,1.4756,5.27
2019-03-31 20:00:00,5.29584,1.54462,5.5165,0.02544,0.00742,0.026500000000000003,5.2704,1.5372,5.49,5.19984,1.51662,5.4165,0.02544,0.00742,0.026500000000000003,5.1744,1.5091999999999999,5.39
2019-03-31 20:30:00,5.32368,1.55274,5.5455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.2992,1.5455999999999999,5.52,5.22768,1.52474,5.4455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.2032,1.5176,5.42
2019-03-31 21:00:00,5.2392,1.5281,5.4575,0.0264,0.0077,0.0275,5.2128,1.5204,5.43,5.1432,1.5001,5.3575,0.0264,0.0077,0.0275,5.1168,1.4924,5.33
2019-03-31 21:30:00,5.11488,1.49184,5.328,0.02688,0.007840000000000001,0.028,5.088,1.484,5.3,5.01888,1.46384,5.228,0.02688,0.007840000000000001,0.028,4.992,1.456,5.2
2019-03-31 22:00:00,4.9416,1.4413,5.1475,0.0264,0.0077,0.0275,4.9152000000000005,1.4336,5.12,4.8552,1.4161000000000001,5.0575,0.0264,0.0077,0.0275,4.8288,1.4084,5.03
2019-03-31 22:30:00,4.77696,1.39328,4.976,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.752,1.3860000000000001,4.95,4.69056,1.36808,4.886,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6656,1.3608,4.86
2019-03-31 23:00:00,4.5475200000000005,1.32636,4.737,0.025920000000000002,0.007560000000000001,0.027,4.5216,1.3188,4.71,4.46112,1.30116,4.647,0.025920000000000002,0.007560000000000001,0.027,4.4352,1.2936,4.62
2019-03-31 23:30:00,4.33632,1.2647599999999999,4.517,0.025920000000000002,0.007560000000000001,0.027,4.3104,1.2572,4.49,4.25952,1.2423600000000001,4.437,0.025920000000000002,0.007560000000000001,0.027,4.2336,1.2348,4.41
2019-04-01 00:00:00,4.18272,1.21996,4.357,0.025920000000000002,0.007560000000000001,0.027,4.1568,1.2124,4.33,4.09632,1.19476,4.267,0.025920000000000002,0.007560000000000001,0.027,4.0704,1.1872,4.24
2019-04-01 00:30:00,4.08576,1.19168,4.256,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0608,1.1844000000000001,4.23,3.98976,1.16368,4.156,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9648,1.1564,4.13
2019-04-01 01:00:00,3.94176,1.14968,4.106,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9168000000000003,1.1424,4.08,3.8457600000000003,1.12168,4.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8208,1.1144,3.98
2019-04-01 01:30:00,3.96096,1.15528,4.126,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.936,1.148,4.1,3.8457600000000003,1.12168,4.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8208,1.1144,3.98
2019-04-01 02:00:00,4.07616,1.18888,4.246,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0512,1.1816,4.22,3.98016,1.1608800000000001,4.146,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9552,1.1536,4.12
2019-04-01 02:30:00,4.07568,1.1887400000000001,4.2455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0512,1.1816,4.22,3.97968,1.16074,4.1455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.9552,1.1536,4.12
2019-04-01 03:00:00,4.00896,1.16928,4.176,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.984,1.162,4.15,3.90336,1.13848,4.066,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8784,1.1312,4.04
2019-04-01 03:30:00,3.9888,1.1634,4.155,0.024,0.007,0.025,3.9648,1.1564,4.13,3.8832,1.1326,4.045,0.024,0.007,0.025,3.8592,1.1256,4.02
2019-04-01 04:00:00,3.9504,1.1522000000000001,4.115,0.024,0.007,0.025,3.9264,1.1452,4.09,3.8448,1.1214,4.005,0.024,0.007,0.025,3.8208,1.1144,3.98
2019-04-01 04:30:00,3.95088,1.15234,4.1155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.9264,1.1452,4.09,3.84528,1.12154,4.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8208,1.1144,3.98
2019-04-01 05:00:00,3.9220800000000002,1.14394,4.0855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8976,1.1368,4.06,3.8164800000000003,1.11314,3.9755000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.792,1.106,3.95
2019-04-01 05:30:00,4.07424,1.18832,4.244,0.02304,0.00672,0.024,4.0512,1.1816,4.22,3.97824,1.16032,4.144,0.02304,0.00672,0.024,3.9552,1.1536,4.12
2019-04-01 06:00:00,4.30464,1.25552,4.484,0.02304,0.00672,0.024,4.2816,1.2488000000000001,4.46,4.20864,1.22752,4.384,0.02304,0.00672,0.024,4.1856,1.2208,4.36
2019-04-01 06:30:00,4.56528,1.33154,4.7555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5408,1.3244,4.73,4.48848,1.30914,4.6754999999999995,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.464,1.302,4.65
2019-04-01 07:00:00,4.91184,1.43262,5.1165,0.02544,0.00742,0.026500000000000003,4.8864,1.4252,5.09,4.85424,1.41582,5.0565,0.02544,0.00742,0.026500000000000003,4.8288,1.4084,5.03
2019-04-01 07:30:00,5.54832,1.61826,5.7795000000000005,0.02832,0.00826,0.029500000000000002,5.52,1.6099999999999999,5.75,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7
2019-04-01 08:00:00,5.9889600000000005,1.7467800000000002,6.2385,0.027360000000000002,0.007980000000000001,0.0285,5.9616,1.7388,6.21,5.97936,1.74398,6.2285,0.027360000000000002,0.007980000000000001,0.0285,5.952,1.736,6.2
2019-04-01 08:30:00,6.2664,1.8277,6.5275,0.0264,0.0077,0.0275,6.24,1.82,6.5,6.2856,1.8333,6.5475,0.0264,0.0077,0.0275,6.2592,1.8256000000000001,6.52
2019-04-01 09:00:00,6.28608,1.83344,6.548,0.02688,0.007840000000000001,0.028,6.2592,1.8256000000000001,6.52,6.3148800000000005,1.84184,6.578,0.02688,0.007840000000000001,0.028,6.288,1.834,6.55
2019-04-01 09:30:00,6.42912,1.8751600000000002,6.697,0.025920000000000002,0.007560000000000001,0.027,6.4032,1.8676,6.67,6.44832,1.88076,6.717,0.025920000000000002,0.007560000000000001,0.027,6.4224,1.8732000000000002,6.69
2019-04-01 10:00:00,6.37344,1.85892,6.639,0.027840000000000004,0.00812,0.029,6.3456,1.8508,6.61,6.39264,1.8645200000000002,6.659,0.027840000000000004,0.00812,0.029,6.3648,1.8564,6.63
2019-04-01 10:30:00,6.2784,1.8312,6.54,0.028800000000000003,0.008400000000000001,0.03,6.2496,1.8228,6.51,6.2976,1.8368,6.5600000000000005,0.028800000000000003,0.008400000000000001,0.03,6.2688,1.8284,6.53
2019-04-01 11:00:00,6.22848,1.81664,6.4879999999999995,0.02688,0.007840000000000001,0.028,6.2016,1.8088000000000002,6.46,6.25728,1.82504,6.518,0.02688,0.007840000000000001,0.028,6.2304,1.8172000000000001,6.49
2019-04-01 11:30:00,6.20208,1.8089400000000002,6.4605,0.029280000000000004,0.00854,0.030500000000000003,6.1728,1.8004,6.43,6.24048,1.82014,6.5005,0.029280000000000004,0.00854,0.030500000000000003,6.2112,1.8115999999999999,6.47
2019-04-01 12:00:00,6.2784,1.8312,6.54,0.028800000000000003,0.008400000000000001,0.03,6.2496,1.8228,6.51,6.3264,1.8452000000000002,6.59,0.028800000000000003,0.008400000000000001,0.03,6.2976,1.8368,6.5600000000000005
2019-04-01 12:30:00,6.30672,1.83946,6.5695,0.02832,0.00826,0.029500000000000002,6.2784,1.8312,6.54,6.35472,1.85346,6.6195,0.02832,0.00826,0.029500000000000002,6.3264,1.8452000000000002,6.59
2019-04-01 13:00:00,6.12384,1.78612,6.379,0.027840000000000004,0.00812,0.029,6.096,1.778,6.35,6.15264,1.7945200000000001,6.409,0.027840000000000004,0.00812,0.029,6.1248,1.7864,6.38
2019-04-01 13:30:00,6.06768,1.76974,6.3205,0.029280000000000004,0.00854,0.030500000000000003,6.0384,1.7612,6.29,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32
2019-04-01 14:00:00,6.00816,1.75238,6.2585,0.027360000000000002,0.007980000000000001,0.0285,5.9808,1.7444000000000002,6.23,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28
2019-04-01 14:30:00,5.97888,1.74384,6.228,0.02688,0.007840000000000001,0.028,5.952,1.736,6.2,6.00768,1.75224,6.258,0.02688,0.007840000000000001,0.028,5.9808,1.7444000000000002,6.23
2019-04-01 15:00:00,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15,5.9712,1.7416,6.22,0.028800000000000003,0.008400000000000001,0.03,5.9424,1.7332,6.19
2019-04-01 15:30:00,5.79936,1.69148,6.041,0.02976,0.00868,0.031,5.7696000000000005,1.6828,6.01,5.83776,1.70268,6.081,0.02976,0.00868,0.031,5.808,1.694,6.05
2019-04-01 16:00:00,5.8848,1.7164000000000001,6.13,0.028800000000000003,0.008400000000000001,0.03,5.856,1.708,6.1,5.9232,1.7276,6.17,0.028800000000000003,0.008400000000000001,0.03,5.8944,1.7192,6.14
2019-04-01 16:30:00,6.04848,1.76414,6.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.0192,1.7556,6.27,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32
2019-04-01 17:00:00,6.0576,1.7668,6.31,0.028800000000000003,0.008400000000000001,0.03,6.0288,1.7584,6.28,6.0672,1.7696,6.32,0.028800000000000003,0.008400000000000001,0.03,6.0384,1.7612,6.29
2019-04-01 17:30:00,6.05808,1.76694,6.3105,0.029280000000000004,0.00854,0.030500000000000003,6.0288,1.7584,6.28,6.03888,1.7613400000000001,6.2905,0.029280000000000004,0.00854,0.030500000000000003,6.0096,1.7528000000000001,6.26
2019-04-01 18:00:00,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23,5.9904,1.7472,6.24,0.028800000000000003,0.008400000000000001,0.03,5.9616,1.7388,6.21
2019-04-01 18:30:00,5.952,1.736,6.2,0.028800000000000003,0.008400000000000001,0.03,5.9232,1.7276,6.17,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13
2019-04-01 19:00:00,5.80848,1.69414,6.0505,0.029280000000000004,0.00854,0.030500000000000003,5.7792,1.6856,6.02,5.76048,1.6801400000000002,6.0005,0.029280000000000004,0.00854,0.030500000000000003,5.7312,1.6716000000000002,5.97
2019-04-01 19:30:00,5.8464,1.7052,6.09,0.028800000000000003,0.008400000000000001,0.03,5.8176,1.6968,6.06,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0
2019-04-01 20:00:00,5.86848,1.71164,6.113,0.022080000000000002,0.00644,0.023,5.8464,1.7052,6.09,5.81088,1.6948400000000001,6.053,0.022080000000000002,0.00644,0.023,5.7888,1.6884000000000001,6.03
2019-04-01 20:30:00,5.8536,1.7073,6.0975,0.0264,0.0077,0.0275,5.8272,1.6996,6.07,5.8056,1.6933,6.0475,0.0264,0.0077,0.0275,5.7792,1.6856,6.02
2019-04-01 21:00:00,5.60304,1.63422,5.8365,0.02544,0.00742,0.026500000000000003,5.5776,1.6268,5.8100000000000005,5.53584,1.61462,5.7665,0.02544,0.00742,0.026500000000000003,5.5104,1.6072000000000002,5.74
2019-04-01 21:30:00,5.48832,1.6007600000000002,5.717,0.025920000000000002,0.007560000000000001,0.027,5.4624,1.5932,5.69,5.42112,1.5811600000000001,5.647,0.025920000000000002,0.007560000000000001,0.027,5.3952,1.5735999999999999,5.62
2019-04-01 22:00:00,5.20992,1.51956,5.427,0.025920000000000002,0.007560000000000001,0.027,5.184,1.512,5.4,5.16192,1.50556,5.377,0.025920000000000002,0.007560000000000001,0.027,5.136,1.498,5.35
2019-04-01 22:30:00,4.95264,1.44452,5.159,0.027840000000000004,0.00812,0.029,4.9248,1.4364,5.13,4.89504,1.42772,5.099,0.027840000000000004,0.00812,0.029,4.8672,1.4196,5.07
2019-04-01 23:00:00,4.62576,1.34918,4.8185,0.027360000000000002,0.007980000000000001,0.0285,4.5984,1.3412,4.79,4.56816,1.3323800000000001,4.7585,0.027360000000000002,0.007980000000000001,0.0285,4.5408,1.3244,4.73
2019-04-01 23:30:00,4.39536,1.28198,4.5785,0.027360000000000002,0.007980000000000001,0.0285,4.368,1.274,4.55,4.34736,1.26798,4.5285,0.027360000000000002,0.007980000000000001,0.0285,4.32,1.26,4.5
2019-04-02 00:00:00,4.18464,1.22052,4.359,0.027840000000000004,0.00812,0.029,4.1568,1.2124,4.33,4.13664,1.20652,4.309,0.027840000000000004,0.00812,0.029,4.1088000000000005,1.1984,4.28
2019-04-02 00:30:00,4.05024,1.18132,4.219,0.027840000000000004,0.00812,0.029,4.0224,1.1732,4.19,4.01184,1.17012,4.179,0.027840000000000004,0.00812,0.029,3.984,1.162,4.15
2019-04-02 01:00:00,3.93264,1.14702,4.0965,0.02544,0.00742,0.026500000000000003,3.9072,1.1396,4.07,3.89424,1.13582,4.0565,0.02544,0.00742,0.026500000000000003,3.8688000000000002,1.1284,4.03
2019-04-02 01:30:00,3.99984,1.16662,4.1665,0.02544,0.00742,0.026500000000000003,3.9744,1.1592,4.14,3.9518400000000002,1.15262,4.1165,0.02544,0.00742,0.026500000000000003,3.9264,1.1452,4.09
2019-04-02 02:00:00,4.05696,1.18328,4.226,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.032,1.176,4.2,3.9993600000000002,1.16648,4.166,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9744,1.1592,4.14
2019-04-02 02:30:00,4.05744,1.18342,4.2265,0.02544,0.00742,0.026500000000000003,4.032,1.176,4.2,3.99984,1.16662,4.1665,0.02544,0.00742,0.026500000000000003,3.9744,1.1592,4.14
2019-04-02 03:00:00,3.98064,1.16102,4.1465,0.02544,0.00742,0.026500000000000003,3.9552,1.1536,4.12,3.93264,1.14702,4.0965,0.02544,0.00742,0.026500000000000003,3.9072,1.1396,4.07
2019-04-02 03:30:00,3.9518400000000002,1.15262,4.1165,0.02544,0.00742,0.026500000000000003,3.9264,1.1452,4.09,3.89424,1.13582,4.0565,0.02544,0.00742,0.026500000000000003,3.8688000000000002,1.1284,4.03
2019-04-02 04:00:00,3.89424,1.13582,4.0565,0.02544,0.00742,0.026500000000000003,3.8688000000000002,1.1284,4.03,3.83664,1.11902,3.9965,0.02544,0.00742,0.026500000000000003,3.8112,1.1116,3.9699999999999998
2019-04-02 04:30:00,3.89424,1.13582,4.0565,0.02544,0.00742,0.026500000000000003,3.8688000000000002,1.1284,4.03,3.83664,1.11902,3.9965,0.02544,0.00742,0.026500000000000003,3.8112,1.1116,3.9699999999999998
2019-04-02 05:00:00,3.9518400000000002,1.15262,4.1165,0.02544,0.00742,0.026500000000000003,3.9264,1.1452,4.09,3.90384,1.13862,4.0665,0.02544,0.00742,0.026500000000000003,3.8784,1.1312,4.04
2019-04-02 05:30:00,4.04736,1.18048,4.216,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0224,1.1732,4.19,3.98976,1.16368,4.156,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9648,1.1564,4.13
2019-04-02 06:00:00,4.28736,1.25048,4.466,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2624,1.2432,4.44,4.22976,1.23368,4.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2048,1.2264,4.38
2019-04-02 06:30:00,4.68096,1.36528,4.876,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.656,1.358,4.85,4.63296,1.35128,4.8260000000000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.608,1.344,4.8
2019-04-02 07:00:00,4.93968,1.44074,5.1455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9152000000000005,1.4336,5.12,4.89168,1.4267400000000001,5.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8672,1.4196,5.07
2019-04-02 07:30:00,5.54688,1.6178400000000002,5.7780000000000005,0.02688,0.007840000000000001,0.028,5.52,1.6099999999999999,5.75,5.49888,1.60384,5.728,0.02688,0.007840000000000001,0.028,5.472,1.596,5.7
2019-04-02 08:00:00,5.96112,1.73866,6.2095,0.02832,0.00826,0.029500000000000002,5.9328,1.7304,6.18,5.94192,1.73306,6.1895,0.02832,0.00826,0.029500000000000002,5.9136,1.7248,6.16
2019-04-02 08:30:00,6.31632,1.84226,6.5795,0.02832,0.00826,0.029500000000000002,6.288,1.834,6.55,6.32592,1.8450600000000001,6.5895,0.02832,0.00826,0.029500000000000002,6.2976,1.8368,6.5600000000000005
2019-04-02 09:00:00,6.53568,1.90624,6.808,0.02688,0.007840000000000001,0.028,6.5088,1.8984,6.78,6.56448,1.9146400000000001,6.838,0.02688,0.007840000000000001,0.028,6.5376,1.9068,6.8100000000000005
2019-04-02 09:30:00,6.77856,1.97708,7.061,0.02976,0.00868,0.031,6.7488,1.9684,7.03,6.79776,1.9826800000000002,7.081,0.02976,0.00868,0.031,6.768,1.974,7.05
2019-04-02 10:00:00,6.82416,1.99038,7.1085,0.027360000000000002,0.007980000000000001,0.0285,6.7968,1.9824000000000002,7.08,6.85296,1.99878,7.1385,0.027360000000000002,0.007980000000000001,0.0285,6.8256,1.9908000000000001,7.11
2019-04-02 10:30:00,6.85296,1.99878,7.1385,0.027360000000000002,0.007980000000000001,0.0285,6.8256,1.9908000000000001,7.11,6.87216,2.00438,7.1585,0.027360000000000002,0.007980000000000001,0.0285,6.8448,1.9964,7.13
2019-04-02 11:00:00,7.05552,2.05786,7.3495,0.02832,0.00826,0.029500000000000002,7.0272,2.0496,7.32,7.07472,2.06346,7.3695,0.02832,0.00826,0.029500000000000002,7.0464,2.0552,7.34
2019-04-02 11:30:00,6.95808,2.02944,7.248,0.02688,0.007840000000000001,0.028,6.9312000000000005,2.0216,7.22,6.98688,2.03784,7.2780000000000005,0.02688,0.007840000000000001,0.028,6.96,2.03,7.25
2019-04-02 12:00:00,7.00848,2.04414,7.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.9792000000000005,2.0356,7.27,7.02768,2.04974,7.3205,0.029280000000000004,0.00854,0.030500000000000003,6.9984,2.0412,7.29
2019-04-02 12:30:00,7.0848,2.0664,7.38,0.028800000000000003,0.008400000000000001,0.03,7.056,2.058,7.35,7.1136,2.0748,7.41,0.028800000000000003,0.008400000000000001,0.03,7.0848,2.0664,7.38
2019-04-02 13:00:00,6.9504,2.0272,7.24,0.028800000000000003,0.008400000000000001,0.03,6.9216,2.0188,7.21,6.9696,2.0328,7.26,0.028800000000000003,0.008400000000000001,0.03,6.9408,2.0244,7.23
2019-04-02 13:30:00,6.8064,1.9852,7.09,0.028800000000000003,0.008400000000000001,0.03,6.7776,1.9768,7.06,6.8352,1.9936,7.12,0.028800000000000003,0.008400000000000001,0.03,6.8064,1.9852,7.09
2019-04-02 14:00:00,6.86448,2.00214,7.1505,0.029280000000000004,0.00854,0.030500000000000003,6.8352,1.9936,7.12,6.89328,2.01054,7.1805,0.029280000000000004,0.00854,0.030500000000000003,6.864,2.002,7.15
2019-04-02 14:30:00,6.69168,1.95174,6.9705,0.029280000000000004,0.00854,0.030500000000000003,6.6624,1.9432,6.94,6.72048,1.96014,7.0005,0.029280000000000004,0.00854,0.030500000000000003,6.6912,1.9516,6.97
2019-04-02 15:00:00,6.6048,1.9264000000000001,6.88,0.028800000000000003,0.008400000000000001,0.03,6.5760000000000005,1.9180000000000001,6.85,6.624,1.932,6.9,0.028800000000000003,0.008400000000000001,0.03,6.5952,1.9236,6.87
2019-04-02 15:30:00,6.55728,1.9125400000000001,6.8305,0.029280000000000004,0.00854,0.030500000000000003,6.5280000000000005,1.904,6.8,6.58608,1.92094,6.8605,0.029280000000000004,0.00854,0.030500000000000003,6.5568,1.9123999999999999,6.83
2019-04-02 16:00:00,6.38448,1.8621400000000001,6.6505,0.029280000000000004,0.00854,0.030500000000000003,6.3552,1.8536000000000001,6.62,6.41328,1.87054,6.6805,0.029280000000000004,0.00854,0.030500000000000003,6.384,1.862,6.65
2019-04-02 16:30:00,6.66288,1.94334,6.9405,0.029280000000000004,0.00854,0.030500000000000003,6.6336,1.9348,6.91,6.68208,1.9489400000000001,6.9605,0.029280000000000004,0.00854,0.030500000000000003,6.6528,1.9404,6.93
2019-04-02 17:00:00,6.75792,1.97106,7.0395,0.02832,0.00826,0.029500000000000002,6.7296,1.9628,7.01,6.73872,1.9654600000000002,7.0195,0.02832,0.00826,0.029500000000000002,6.7104,1.9572,6.99
2019-04-02 17:30:00,6.44256,1.87908,6.711,0.02976,0.00868,0.031,6.4128,1.8704,6.68,6.40416,1.86788,6.671,0.02976,0.00868,0.031,6.3744,1.8592,6.64
2019-04-02 18:00:00,6.33552,1.84786,6.5995,0.02832,0.00826,0.029500000000000002,6.3072,1.8396,6.57,6.28752,1.83386,6.5495,0.02832,0.00826,0.029500000000000002,6.2592,1.8256000000000001,6.52
2019-04-02 18:30:00,6.46032,1.88426,6.7295,0.02832,0.00826,0.029500000000000002,6.432,1.876,6.7,6.39312,1.8646600000000002,6.6595,0.02832,0.00826,0.029500000000000002,6.3648,1.8564,6.63
2019-04-02 19:00:00,6.48912,1.8926600000000002,6.7595,0.02832,0.00826,0.029500000000000002,6.4608,1.8844,6.73,6.42192,1.8730600000000002,6.6895,0.02832,0.00826,0.029500000000000002,6.3936,1.8648,6.66
2019-04-02 19:30:00,6.42048,1.87264,6.688,0.02688,0.007840000000000001,0.028,6.3936,1.8648,6.66,6.36288,1.8558400000000002,6.628,0.02688,0.007840000000000001,0.028,6.336,1.8479999999999999,6.6
2019-04-02 20:00:00,6.27216,1.82938,6.5335,0.02256,0.006580000000000001,0.0235,6.2496,1.8228,6.51,6.20496,1.80978,6.4635,0.02256,0.006580000000000001,0.0235,6.1824,1.8032,6.44
2019-04-02 20:30:00,6.19104,1.80572,6.449,0.027840000000000004,0.00812,0.029,6.1632,1.7976,6.42,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34
2019-04-02 21:00:00,5.96784,1.74062,6.2165,0.02544,0.00742,0.026500000000000003,5.9424,1.7332,6.19,5.89104,1.71822,6.1365,0.02544,0.00742,0.026500000000000003,5.8656,1.7107999999999999,6.11
2019-04-02 21:30:00,5.70816,1.6648800000000001,5.946,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6832,1.6576,5.92,5.64096,1.64528,5.876,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.616,1.638,5.85
2019-04-02 22:00:00,5.50656,1.60608,5.736,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4816,1.5988,5.71,5.43936,1.58648,5.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4144,1.5792000000000002,5.64
2019-04-02 22:30:00,5.15136,1.50248,5.366,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.1264,1.4952,5.34,5.09376,1.4856800000000001,5.306,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.0688,1.4784000000000002,5.28
2019-04-02 23:00:00,4.86336,1.41848,5.066,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8384,1.4112,5.04,4.80576,1.40168,5.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7808,1.3944,4.98
2019-04-02 23:30:00,4.56576,1.33168,4.756,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5408,1.3244,4.73,4.52736,1.32048,4.716,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5024,1.3132000000000001,4.69
2019-04-03 00:00:00,4.32576,1.2616800000000001,4.506,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3008,1.2544,4.48,4.27776,1.24768,4.456,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2528,1.2404,4.43
2019-04-03 00:30:00,4.10544,1.19742,4.2765,0.02544,0.00742,0.026500000000000003,4.08,1.19,4.25,4.03824,1.17782,4.2065,0.02544,0.00742,0.026500000000000003,4.0128,1.1703999999999999,4.18
2019-04-03 01:00:00,4.06656,1.18608,4.236,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0416,1.1788,4.21,3.9993600000000002,1.16648,4.166,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9744,1.1592,4.14
2019-04-03 01:30:00,4.08576,1.19168,4.256,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0608,1.1844000000000001,4.23,3.9993600000000002,1.16648,4.166,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9744,1.1592,4.14
2019-04-03 02:00:00,4.22016,1.23088,4.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1952,1.2236,4.37,4.14336,1.20848,4.316,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1184,1.2012,4.29
2019-04-03 02:30:00,4.27776,1.24768,4.456,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2528,1.2404,4.43,4.21056,1.22808,4.386,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1856,1.2208,4.36
2019-04-03 03:00:00,4.23936,1.23648,4.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2144,1.2292,4.39,4.17216,1.21688,4.346,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1472,1.2096,4.32
2019-04-03 03:30:00,4.18176,1.21968,4.356,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1568,1.2124,4.33,4.12416,1.20288,4.296,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0992,1.1956,4.27
2019-04-03 04:00:00,4.15296,1.21128,4.326,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.128,1.204,4.3,4.09536,1.19448,4.266,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0704,1.1872,4.24
2019-04-03 04:30:00,4.12416,1.20288,4.296,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0992,1.1956,4.27,4.06656,1.18608,4.236,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0416,1.1788,4.21
2019-04-03 05:00:00,4.12416,1.20288,4.296,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0992,1.1956,4.27,4.06656,1.18608,4.236,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0416,1.1788,4.21
2019-04-03 05:30:00,4.29696,1.25328,4.476,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.272,1.246,4.45,4.22976,1.23368,4.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2048,1.2264,4.38
2019-04-03 06:00:00,4.51776,1.31768,4.7059999999999995,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4928,1.3104,4.68,4.46016,1.30088,4.646,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4352,1.2936,4.62
2019-04-03 06:30:00,4.83456,1.41008,5.036,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8096,1.4028,5.01,4.79616,1.3988800000000001,4.996,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7712,1.3916,4.97
2019-04-03 07:00:00,5.19696,1.51578,5.4135,0.02256,0.006580000000000001,0.0235,5.1744,1.5091999999999999,5.39,5.15856,1.50458,5.3735,0.02256,0.006580000000000001,0.0235,5.136,1.498,5.35
2019-04-03 07:30:00,5.74992,1.67706,5.9895,0.02832,0.00826,0.029500000000000002,5.7216000000000005,1.6688,5.96,5.6923200000000005,1.66026,5.9295,0.02832,0.00826,0.029500000000000002,5.664,1.6520000000000001,5.9
2019-04-03 08:00:00,6.20112,1.8086600000000002,6.4595,0.02832,0.00826,0.029500000000000002,6.1728,1.8004,6.43,6.18192,1.80306,6.4395,0.02832,0.00826,0.029500000000000002,6.1536,1.7948,6.41
2019-04-03 08:30:00,6.59616,1.92388,6.871,0.02976,0.00868,0.031,6.5664,1.9152,6.84,6.61536,1.92948,6.891,0.02976,0.00868,0.031,6.5856,1.9208,6.86
2019-04-03 09:00:00,6.79488,1.98184,7.078,0.02688,0.007840000000000001,0.028,6.768,1.974,7.05,6.81408,1.98744,7.098,0.02688,0.007840000000000001,0.028,6.7872,1.9796,7.07
2019-04-03 09:30:00,7.00656,2.04358,7.2985,0.027360000000000002,0.007980000000000001,0.0285,6.9792000000000005,2.0356,7.27,7.01616,2.04638,7.3085,0.027360000000000002,0.007980000000000001,0.0285,6.9888,2.0384,7.28
2019-04-03 10:00:00,6.84192,1.9955600000000002,7.127,0.025920000000000002,0.007560000000000001,0.027,6.816,1.988,7.1,6.86112,2.00116,7.147,0.025920000000000002,0.007560000000000001,0.027,6.8352,1.9936,7.12
2019-04-03 10:30:00,6.84432,1.99626,7.1295,0.02832,0.00826,0.029500000000000002,6.816,1.988,7.1,6.8539200000000005,1.99906,7.1395,0.02832,0.00826,0.029500000000000002,6.8256,1.9908000000000001,7.11
2019-04-03 11:00:00,6.84384,1.9961200000000001,7.129,0.027840000000000004,0.00812,0.029,6.816,1.988,7.1,6.85344,1.99892,7.139,0.027840000000000004,0.00812,0.029,6.8256,1.9908000000000001,7.11
2019-04-03 11:30:00,6.74832,1.9682600000000001,7.0295,0.02832,0.00826,0.029500000000000002,6.72,1.96,7.0,6.76752,1.9738600000000002,7.0495,0.02832,0.00826,0.029500000000000002,6.7392,1.9656,7.02
2019-04-03 12:00:00,6.8352,1.9936,7.12,0.028800000000000003,0.008400000000000001,0.03,6.8064,1.9852,7.09,6.8544,1.9992,7.14,0.028800000000000003,0.008400000000000001,0.03,6.8256,1.9908000000000001,7.11
2019-04-03 12:30:00,6.80592,1.98506,7.0895,0.02832,0.00826,0.029500000000000002,6.7776,1.9768,7.06,6.82512,1.99066,7.1095,0.02832,0.00826,0.029500000000000002,6.7968,1.9824000000000002,7.08
2019-04-03 13:00:00,6.68208,1.9489400000000001,6.9605,0.029280000000000004,0.00854,0.030500000000000003,6.6528,1.9404,6.93,6.71088,1.95734,6.9905,0.029280000000000004,0.00854,0.030500000000000003,6.6815999999999995,1.9488,6.96
2019-04-03 13:30:00,6.41232,1.87026,6.6795,0.02832,0.00826,0.029500000000000002,6.384,1.862,6.65,6.43152,1.87586,6.6995000000000005,0.02832,0.00826,0.029500000000000002,6.4032,1.8676,6.67
2019-04-03 14:00:00,6.34704,1.85122,6.6115,0.030240000000000003,0.008820000000000001,0.0315,6.3168,1.8424,6.58,6.38544,1.8624200000000002,6.6515,0.030240000000000003,0.008820000000000001,0.0315,6.3552,1.8536000000000001,6.62
2019-04-03 14:30:00,6.27984,1.83162,6.5415,0.030240000000000003,0.008820000000000001,0.0315,6.2496,1.8228,6.51,6.32784,1.84562,6.5915,0.030240000000000003,0.008820000000000001,0.0315,6.2976,1.8368,6.5600000000000005
2019-04-03 15:00:00,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41
2019-04-03 15:30:00,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28
2019-04-03 16:00:00,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34
2019-04-03 16:30:00,6.19296,1.80628,6.451,0.02976,0.00868,0.031,6.1632,1.7976,6.42,6.20256,1.80908,6.461,0.02976,0.00868,0.031,6.1728,1.8004,6.43
2019-04-03 17:00:00,6.28896,1.8342800000000001,6.551,0.02976,0.00868,0.031,6.2592,1.8256000000000001,6.52,6.26976,1.82868,6.531,0.02976,0.00868,0.031,6.24,1.82,6.5
2019-04-03 17:30:00,6.48096,1.8902800000000002,6.751,0.02976,0.00868,0.031,6.4512,1.8816000000000002,6.72,6.44256,1.87908,6.711,0.02976,0.00868,0.031,6.4128,1.8704,6.68
2019-04-03 18:00:00,6.44256,1.87908,6.711,0.02976,0.00868,0.031,6.4128,1.8704,6.68,6.39456,1.86508,6.661,0.02976,0.00868,0.031,6.3648,1.8564,6.63
2019-04-03 18:30:00,6.40416,1.86788,6.671,0.02976,0.00868,0.031,6.3744,1.8592,6.64,6.34656,1.85108,6.611,0.02976,0.00868,0.031,6.3168,1.8424,6.58
2019-04-03 19:00:00,6.30768,1.83974,6.5705,0.029280000000000004,0.00854,0.030500000000000003,6.2784,1.8312,6.54,6.25008,1.82294,6.5105,0.029280000000000004,0.00854,0.030500000000000003,6.2208,1.8144,6.48
2019-04-03 19:30:00,6.21216,1.81188,6.471,0.02976,0.00868,0.031,6.1824,1.8032,6.44,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38
2019-04-03 20:00:00,6.18,1.8025,6.4375,0.0264,0.0077,0.0275,6.1536,1.7948,6.41,6.1128,1.7829000000000002,6.3675,0.0264,0.0077,0.0275,6.0864,1.7752,6.34
2019-04-03 20:30:00,6.15696,1.7957800000000002,6.4135,0.03216,0.009380000000000001,0.0335,6.1248,1.7864,6.38,6.08016,1.77338,6.3335,0.03216,0.009380000000000001,0.0335,6.048,1.764,6.3
2019-04-03 21:00:00,5.9448,1.7339,6.1925,0.031200000000000002,0.0091,0.0325,5.9136,1.7248,6.16,5.8776,1.7143000000000002,6.1225,0.031200000000000002,0.0091,0.0325,5.8464,1.7052,6.09
2019-04-03 21:30:00,5.73312,1.67216,5.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,5.7024,1.6632,5.94,5.65632,1.6497600000000001,5.892,0.030720000000000004,0.008960000000000001,0.032,5.6256,1.6408,5.86
2019-04-03 22:00:00,5.4648,1.5939,5.6925,0.031200000000000002,0.0091,0.0325,5.4336,1.5848,5.66,5.388,1.5715,5.6125,0.031200000000000002,0.0091,0.0325,5.3568,1.5624,5.58
2019-04-03 22:30:00,5.16816,1.50738,5.3835,0.03216,0.009380000000000001,0.0335,5.136,1.498,5.35,5.09136,1.48498,5.3035,0.03216,0.009380000000000001,0.0335,5.0592,1.4756,5.27
2019-04-03 23:00:00,4.83216,1.40938,5.0335,0.03216,0.009380000000000001,0.0335,4.8,1.4,5.0,4.77456,1.3925800000000002,4.9735,0.03216,0.009380000000000001,0.0335,4.7424,1.3832,4.94
2019-04-03 23:30:00,4.55424,1.32832,4.744,0.03264,0.00952,0.034,4.5216,1.3188,4.71,4.49664,1.31152,4.684,0.03264,0.00952,0.034,4.464,1.302,4.65
2019-04-04 00:00:00,4.3728,1.2754,4.555,0.033600000000000005,0.0098,0.035,4.3392,1.2656,4.52,4.3056,1.2558,4.485,0.033600000000000005,0.0098,0.035,4.272,1.246,4.45
2019-04-04 00:30:00,4.26672,1.2444600000000001,4.4445,0.033120000000000004,0.00966,0.0345,4.2336,1.2348,4.41,4.18992,1.22206,4.3645,0.033120000000000004,0.00966,0.0345,4.1568,1.2124,4.33
2019-04-04 01:00:00,4.17984,1.21912,4.354,0.03264,0.00952,0.034,4.1472,1.2096,4.32,4.10304,1.19672,4.274,0.03264,0.00952,0.034,4.0704,1.1872,4.24
2019-04-04 01:30:00,4.18032,1.21926,4.3545,0.033120000000000004,0.00966,0.0345,4.1472,1.2096,4.32,4.10352,1.19686,4.2745,0.033120000000000004,0.00966,0.0345,4.0704,1.1872,4.24
2019-04-04 02:00:00,4.25568,1.24124,4.433,0.03168,0.00924,0.033,4.224,1.232,4.4,4.16928,1.21604,4.343,0.03168,0.00924,0.033,4.1376,1.2068,4.31
2019-04-04 02:30:00,4.27584,1.24712,4.454,0.03264,0.00952,0.034,4.2432,1.2376,4.42,4.19904,1.22472,4.374,0.03264,0.00952,0.034,4.1664,1.2152,4.34
2019-04-04 03:00:00,4.21824,1.23032,4.394,0.03264,0.00952,0.034,4.1856,1.2208,4.36,4.14144,1.20792,4.314,0.03264,0.00952,0.034,4.1088000000000005,1.1984,4.28
2019-04-04 03:30:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,4.05504,1.18272,4.224,0.03264,0.00952,0.034,4.0224,1.1732,4.19
2019-04-04 04:00:00,4.08336,1.19098,4.2535,0.03216,0.009380000000000001,0.0335,4.0512,1.1816,4.22,4.00656,1.16858,4.1735,0.03216,0.009380000000000001,0.0335,3.9744,1.1592,4.14
2019-04-04 04:30:00,4.12272,1.20246,4.2945,0.033120000000000004,0.00966,0.0345,4.0896,1.1928,4.26,4.05552,1.18286,4.2245,0.033120000000000004,0.00966,0.0345,4.0224,1.1732,4.19
2019-04-04 05:00:00,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27,4.06416,1.18538,4.2335,0.03216,0.009380000000000001,0.0335,4.032,1.176,4.2
2019-04-04 05:30:00,4.29456,1.25258,4.4735,0.03216,0.009380000000000001,0.0335,4.2624,1.2432,4.44,4.22736,1.23298,4.4035,0.03216,0.009380000000000001,0.0335,4.1952,1.2236,4.37
2019-04-04 06:00:00,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005
2019-04-04 06:30:00,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97
2019-04-04 07:00:00,5.2233600000000004,1.5234800000000002,5.441,0.02976,0.00868,0.031,5.1936,1.5148000000000001,5.41,5.17536,1.50948,5.391,0.02976,0.00868,0.031,5.1456,1.5008,5.36
2019-04-04 07:30:00,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93,5.67216,1.6543800000000002,5.9085,0.027360000000000002,0.007980000000000001,0.0285,5.6448,1.6464,5.88
2019-04-04 08:00:00,6.11472,1.78346,6.3695,0.02832,0.00826,0.029500000000000002,6.0864,1.7752,6.34,6.09552,1.77786,6.3495,0.02832,0.00826,0.029500000000000002,6.0672,1.7696,6.32
2019-04-04 08:30:00,6.43152,1.87586,6.6995000000000005,0.02832,0.00826,0.029500000000000002,6.4032,1.8676,6.67,6.43152,1.87586,6.6995000000000005,0.02832,0.00826,0.029500000000000002,6.4032,1.8676,6.67
2019-04-04 09:00:00,6.6144,1.9292,6.89,0.028800000000000003,0.008400000000000001,0.03,6.5856,1.9208,6.86,6.624,1.932,6.9,0.028800000000000003,0.008400000000000001,0.03,6.5952,1.9236,6.87
2019-04-04 09:30:00,6.8544,1.9992,7.14,0.028800000000000003,0.008400000000000001,0.03,6.8256,1.9908000000000001,7.11,6.864,2.002,7.15,0.028800000000000003,0.008400000000000001,0.03,6.8352,1.9936,7.12
2019-04-04 10:00:00,6.73824,1.9653200000000002,7.019,0.027840000000000004,0.00812,0.029,6.7104,1.9572,6.99,6.75744,1.97092,7.039,0.027840000000000004,0.00812,0.029,6.7296,1.9628,7.01
2019-04-04 10:30:00,6.6048,1.9264000000000001,6.88,0.028800000000000003,0.008400000000000001,0.03,6.5760000000000005,1.9180000000000001,6.85,6.6144,1.9292,6.89,0.028800000000000003,0.008400000000000001,0.03,6.5856,1.9208,6.86
2019-04-04 11:00:00,6.7392,1.9656,7.02,0.028800000000000003,0.008400000000000001,0.03,6.7104,1.9572,6.99,6.7584,1.9712,7.04,0.028800000000000003,0.008400000000000001,0.03,6.7296,1.9628,7.01
2019-04-04 11:30:00,6.73872,1.9654600000000002,7.0195,0.02832,0.00826,0.029500000000000002,6.7104,1.9572,6.99,6.76752,1.9738600000000002,7.0495,0.02832,0.00826,0.029500000000000002,6.7392,1.9656,7.02
2019-04-04 12:00:00,6.86352,2.00186,7.1495,0.02832,0.00826,0.029500000000000002,6.8352,1.9936,7.12,6.88272,2.00746,7.1695,0.02832,0.00826,0.029500000000000002,6.8544,1.9992,7.14
2019-04-04 12:30:00,6.8832,2.0076,7.17,0.028800000000000003,0.008400000000000001,0.03,6.8544,1.9992,7.14,6.9024,2.0132,7.19,0.028800000000000003,0.008400000000000001,0.03,6.8736,2.0048,7.16
2019-04-04 13:00:00,6.69168,1.95174,6.9705,0.029280000000000004,0.00854,0.030500000000000003,6.6624,1.9432,6.94,6.73008,1.9629400000000001,7.0105,0.029280000000000004,0.00854,0.030500000000000003,6.7008,1.9544000000000001,6.98
2019-04-04 13:30:00,6.6532800000000005,1.94054,6.9305,0.029280000000000004,0.00854,0.030500000000000003,6.624,1.932,6.9,6.68208,1.9489400000000001,6.9605,0.029280000000000004,0.00854,0.030500000000000003,6.6528,1.9404,6.93
2019-04-04 14:00:00,6.72048,1.96014,7.0005,0.029280000000000004,0.00854,0.030500000000000003,6.6912,1.9516,6.97,6.74928,1.96854,7.0305,0.029280000000000004,0.00854,0.030500000000000003,6.72,1.96,7.0
2019-04-04 14:30:00,6.67296,1.9462800000000002,6.9510000000000005,0.02976,0.00868,0.031,6.6432,1.9376000000000002,6.92,6.70176,1.9546800000000002,6.981,0.02976,0.00868,0.031,6.672,1.9460000000000002,6.95
2019-04-04 15:00:00,6.61536,1.92948,6.891,0.02976,0.00868,0.031,6.5856,1.9208,6.86,6.64416,1.93788,6.921,0.02976,0.00868,0.031,6.6144,1.9292,6.89
2019-04-04 15:30:00,6.46176,1.88468,6.731,0.02976,0.00868,0.031,6.432,1.876,6.7,6.48096,1.8902800000000002,6.751,0.02976,0.00868,0.031,6.4512,1.8816000000000002,6.72
2019-04-04 16:00:00,6.58608,1.92094,6.8605,0.029280000000000004,0.00854,0.030500000000000003,6.5568,1.9123999999999999,6.83,6.58608,1.92094,6.8605,0.029280000000000004,0.00854,0.030500000000000003,6.5568,1.9123999999999999,6.83
2019-04-04 16:30:00,6.6144,1.9292,6.89,0.028800000000000003,0.008400000000000001,0.03,6.5856,1.9208,6.86,6.6048,1.9264000000000001,6.88,0.028800000000000003,0.008400000000000001,0.03,6.5760000000000005,1.9180000000000001,6.85
2019-04-04 17:00:00,6.63408,1.93494,6.9105,0.029280000000000004,0.00854,0.030500000000000003,6.6048,1.9264000000000001,6.88,6.6052800000000005,1.9265400000000001,6.8805,0.029280000000000004,0.00854,0.030500000000000003,6.5760000000000005,1.9180000000000001,6.85
2019-04-04 17:30:00,6.72,1.96,7.0,0.028800000000000003,0.008400000000000001,0.03,6.6912,1.9516,6.97,6.6815999999999995,1.9488,6.96,0.028800000000000003,0.008400000000000001,0.03,6.6528,1.9404,6.93
2019-04-04 18:00:00,6.66288,1.94334,6.9405,0.029280000000000004,0.00854,0.030500000000000003,6.6336,1.9348,6.91,6.6052800000000005,1.9265400000000001,6.8805,0.029280000000000004,0.00854,0.030500000000000003,6.5760000000000005,1.9180000000000001,6.85
2019-04-04 18:30:00,6.54768,1.9097400000000002,6.8205,0.029280000000000004,0.00854,0.030500000000000003,6.5184,1.9012,6.79,6.49008,1.89294,6.7605,0.029280000000000004,0.00854,0.030500000000000003,6.4608,1.8844,6.73
2019-04-04 19:00:00,6.50784,1.89812,6.779,0.027840000000000004,0.00812,0.029,6.48,1.8900000000000001,6.75,6.44064,1.87852,6.709,0.027840000000000004,0.00812,0.029,6.4128,1.8704,6.68
2019-04-04 19:30:00,6.564,1.9145,6.8375,0.0264,0.0077,0.0275,6.5376,1.9068,6.8100000000000005,6.4872,1.8921000000000001,6.7575,0.0264,0.0077,0.0275,6.4608,1.8844,6.73
2019-04-04 20:00:00,6.43776,1.8776800000000002,6.7059999999999995,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.4128,1.8704,6.68,6.36096,1.85528,6.626,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.336,1.8479999999999999,6.6
2019-04-04 20:30:00,6.2784,1.8312,6.54,0.028800000000000003,0.008400000000000001,0.03,6.2496,1.8228,6.51,6.2016,1.8088000000000002,6.46,0.028800000000000003,0.008400000000000001,0.03,6.1728,1.8004,6.43
2019-04-04 21:00:00,6.08448,1.7746400000000002,6.338,0.02688,0.007840000000000001,0.028,6.0576,1.7668,6.31,6.00768,1.75224,6.258,0.02688,0.007840000000000001,0.028,5.9808,1.7444000000000002,6.23
2019-04-04 21:30:00,5.85552,1.7078600000000002,6.0995,0.02832,0.00826,0.029500000000000002,5.8272,1.6996,6.07,5.77872,1.68546,6.0195,0.02832,0.00826,0.029500000000000002,5.7504,1.6772,5.99
2019-04-04 22:00:00,5.62656,1.64108,5.861,0.02976,0.00868,0.031,5.5968,1.6324,5.83,5.55936,1.62148,5.791,0.02976,0.00868,0.031,5.5296,1.6128,5.76
2019-04-04 22:30:00,5.26992,1.53706,5.4895,0.02832,0.00826,0.029500000000000002,5.2416,1.5288,5.46,5.21232,1.52026,5.4295,0.02832,0.00826,0.029500000000000002,5.184,1.512,5.4
2019-04-04 23:00:00,4.9704,1.4497,5.1775,0.0264,0.0077,0.0275,4.944,1.442,5.15,4.9032,1.4301,5.1075,0.0264,0.0077,0.0275,4.8768,1.4224,5.08
2019-04-04 23:30:00,4.6363199999999996,1.35226,4.8295,0.02832,0.00826,0.029500000000000002,4.608,1.344,4.8,4.57872,1.33546,4.7695,0.02832,0.00826,0.029500000000000002,4.5504,1.3272,4.74
2019-04-05 00:00:00,4.43568,1.2937400000000001,4.6205,0.029280000000000004,0.00854,0.030500000000000003,4.4064,1.2852000000000001,4.59,4.37808,1.27694,4.5605,0.029280000000000004,0.00854,0.030500000000000003,4.3488,1.2684,4.53
2019-04-05 00:30:00,4.2926400000000005,1.25202,4.4715,0.030240000000000003,0.008820000000000001,0.0315,4.2624,1.2432,4.44,4.23504,1.23522,4.4115,0.030240000000000003,0.008820000000000001,0.0315,4.2048,1.2264,4.38
2019-04-05 01:00:00,4.20336,1.22598,4.3785,0.027360000000000002,0.007980000000000001,0.0285,4.176,1.218,4.35,4.15536,1.21198,4.3285,0.027360000000000002,0.007980000000000001,0.0285,4.128,1.204,4.3
