Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-05 01:30:00,4.24368,1.23774,4.4205,0.029280000000000004,0.00854,0.030500000000000003,4.2144,1.2292,4.39,4.1860800000000005,1.2209400000000001,4.3605,0.029280000000000004,0.00854,0.030500000000000003,4.1568,1.2124,4.33
2019-04-05 02:00:00,4.30992,1.25706,4.4895,0.02832,0.00826,0.029500000000000002,4.2816,1.2488000000000001,4.46,4.24272,1.23746,4.4195,0.02832,0.00826,0.029500000000000002,4.2144,1.2292,4.39
2019-04-05 02:30:00,4.30896,1.25678,4.4885,0.027360000000000002,0.007980000000000001,0.0285,4.2816,1.2488000000000001,4.46,4.25136,1.23998,4.4285,0.027360000000000002,0.007980000000000001,0.0285,4.224,1.232,4.4
2019-04-05 03:00:00,4.2624,1.2432,4.44,0.028800000000000003,0.008400000000000001,0.03,4.2336,1.2348,4.41,4.2048,1.2264,4.38,0.028800000000000003,0.008400000000000001,0.03,4.176,1.218,4.35
2019-04-05 03:30:00,4.23408,1.23494,4.4105,0.029280000000000004,0.00854,0.030500000000000003,4.2048,1.2264,4.38,4.16688,1.21534,4.3405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.1376,1.2068,4.31
2019-04-05 04:00:00,4.19472,1.22346,4.3695,0.02832,0.00826,0.029500000000000002,4.1664,1.2152,4.34,4.11792,1.20106,4.2895,0.02832,0.00826,0.029500000000000002,4.0896,1.1928,4.26
2019-04-05 04:30:00,4.17504,1.21772,4.349,0.027840000000000004,0.00812,0.029,4.1472,1.2096,4.32,4.09824,1.19532,4.269,0.027840000000000004,0.00812,0.029,4.0704,1.1872,4.24
2019-04-05 05:00:00,4.15536,1.21198,4.3285,0.027360000000000002,0.007980000000000001,0.0285,4.128,1.204,4.3,4.07856,1.18958,4.2485,0.027360000000000002,0.007980000000000001,0.0285,4.0512,1.1816,4.22
2019-04-05 05:30:00,4.27968,1.24824,4.458,0.02688,0.007840000000000001,0.028,4.2528,1.2404,4.43,4.21248,1.22864,4.388,0.02688,0.007840000000000001,0.028,4.1856,1.2208,4.36
2019-04-05 06:00:00,4.4904,1.3097,4.6775,0.0264,0.0077,0.0275,4.464,1.302,4.65,4.4136,1.2873,4.5975,0.0264,0.0077,0.0275,4.3872,1.2796,4.57
2019-04-05 06:30:00,4.86528,1.41904,5.068,0.02688,0.007840000000000001,0.028,4.8384,1.4112,5.04,4.79808,1.39944,4.998,0.02688,0.007840000000000001,0.028,4.7712,1.3916,4.97
2019-04-05 07:00:00,5.12496,1.49478,5.3385,0.027360000000000002,0.007980000000000001,0.0285,5.0976,1.4868000000000001,5.31,5.07696,1.48078,5.2885,0.027360000000000002,0.007980000000000001,0.0285,5.0496,1.4727999999999999,5.26
2019-04-05 07:30:00,5.62608,1.64094,5.8605,0.029280000000000004,0.00854,0.030500000000000003,5.5968,1.6324,5.83,5.56848,1.6241400000000001,5.8004999999999995,0.029280000000000004,0.00854,0.030500000000000003,5.5392,1.6156000000000001,5.77
2019-04-05 08:00:00,6.0576,1.7668,6.31,0.028800000000000003,0.008400000000000001,0.03,6.0288,1.7584,6.28,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25
2019-04-05 08:30:00,6.34512,1.85066,6.6095,0.02832,0.00826,0.029500000000000002,6.3168,1.8424,6.58,6.32592,1.8450600000000001,6.5895,0.02832,0.00826,0.029500000000000002,6.2976,1.8368,6.5600000000000005
2019-04-05 09:00:00,6.384,1.862,6.65,0.028800000000000003,0.008400000000000001,0.03,6.3552,1.8536000000000001,6.62,6.3936,1.8648,6.66,0.028800000000000003,0.008400000000000001,0.03,6.3648,1.8564,6.63
2019-04-05 09:30:00,6.4992,1.8956,6.77,0.028800000000000003,0.008400000000000001,0.03,6.4704,1.8872,6.74,6.5088,1.8984,6.78,0.028800000000000003,0.008400000000000001,0.03,6.48,1.8900000000000001,6.75
2019-04-05 10:00:00,6.46176,1.88468,6.731,0.02976,0.00868,0.031,6.432,1.876,6.7,6.46176,1.88468,6.731,0.02976,0.00868,0.031,6.432,1.876,6.7
2019-04-05 10:30:00,6.49968,1.89574,6.7705,0.029280000000000004,0.00854,0.030500000000000003,6.4704,1.8872,6.74,6.49008,1.89294,6.7605,0.029280000000000004,0.00854,0.030500000000000003,6.4608,1.8844,6.73
2019-04-05 11:00:00,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71
2019-04-05 11:30:00,6.46128,1.88454,6.7305,0.029280000000000004,0.00854,0.030500000000000003,6.432,1.876,6.7,6.47088,1.88734,6.7405,0.029280000000000004,0.00854,0.030500000000000003,6.4416,1.8788,6.71
2019-04-05 12:00:00,6.39504,1.86522,6.6615,0.030240000000000003,0.008820000000000001,0.0315,6.3648,1.8564,6.63,6.39504,1.86522,6.6615,0.030240000000000003,0.008820000000000001,0.0315,6.3648,1.8564,6.63
2019-04-05 12:30:00,6.36624,1.85682,6.6315,0.030240000000000003,0.008820000000000001,0.0315,6.336,1.8479999999999999,6.6,6.36624,1.85682,6.6315,0.030240000000000003,0.008820000000000001,0.0315,6.336,1.8479999999999999,6.6
2019-04-05 13:00:00,6.28944,1.8344200000000002,6.5515,0.030240000000000003,0.008820000000000001,0.0315,6.2592,1.8256000000000001,6.52,6.27984,1.83162,6.5415,0.030240000000000003,0.008820000000000001,0.0315,6.2496,1.8228,6.51
2019-04-05 13:30:00,6.15504,1.79522,6.4115,0.030240000000000003,0.008820000000000001,0.0315,6.1248,1.7864,6.38,6.16464,1.7980200000000002,6.4215,0.030240000000000003,0.008820000000000001,0.0315,6.1344,1.7892000000000001,6.39
2019-04-05 14:00:00,6.04944,1.76442,6.3015,0.030240000000000003,0.008820000000000001,0.0315,6.0192,1.7556,6.27,6.03024,1.75882,6.2815,0.030240000000000003,0.008820000000000001,0.0315,6.0,1.75,6.25
2019-04-05 14:30:00,6.07824,1.77282,6.3315,0.030240000000000003,0.008820000000000001,0.0315,6.048,1.764,6.3,6.04944,1.76442,6.3015,0.030240000000000003,0.008820000000000001,0.0315,6.0192,1.7556,6.27
2019-04-05 15:00:00,6.04944,1.76442,6.3015,0.030240000000000003,0.008820000000000001,0.0315,6.0192,1.7556,6.27,6.02064,1.75602,6.2715,0.030240000000000003,0.008820000000000001,0.0315,5.9904,1.7472,6.24
2019-04-05 15:30:00,5.91504,1.7252200000000002,6.1615,0.030240000000000003,0.008820000000000001,0.0315,5.8848,1.7164000000000001,6.13,5.89584,1.71962,6.1415,0.030240000000000003,0.008820000000000001,0.0315,5.8656,1.7107999999999999,6.11
2019-04-05 16:00:00,5.91552,1.72536,6.162,0.030720000000000004,0.008960000000000001,0.032,5.8848,1.7164000000000001,6.13,5.89632,1.71976,6.142,0.030720000000000004,0.008960000000000001,0.032,5.8656,1.7107999999999999,6.11
2019-04-05 16:30:00,6.02064,1.75602,6.2715,0.030240000000000003,0.008820000000000001,0.0315,5.9904,1.7472,6.24,5.99184,1.74762,6.2415,0.030240000000000003,0.008820000000000001,0.0315,5.9616,1.7388,6.21
2019-04-05 17:00:00,5.95296,1.73628,6.201,0.02976,0.00868,0.031,5.9232,1.7276,6.17,5.90496,1.72228,6.151,0.02976,0.00868,0.031,5.8752,1.7136,6.12
2019-04-05 17:30:00,6.02928,1.75854,6.2805,0.029280000000000004,0.00854,0.030500000000000003,6.0,1.75,6.25,5.97168,1.74174,6.2205,0.029280000000000004,0.00854,0.030500000000000003,5.9424,1.7332,6.19
2019-04-05 18:00:00,5.9616,1.7388,6.21,0.028800000000000003,0.008400000000000001,0.03,5.9328,1.7304,6.18,5.8944,1.7192,6.14,0.028800000000000003,0.008400000000000001,0.03,5.8656,1.7107999999999999,6.11
2019-04-05 18:30:00,5.94288,1.73334,6.1905,0.029280000000000004,0.00854,0.030500000000000003,5.9136,1.7248,6.16,5.86608,1.71094,6.1105,0.029280000000000004,0.00854,0.030500000000000003,5.8368,1.7024,6.08
2019-04-05 19:00:00,5.8656,1.7107999999999999,6.11,0.028800000000000003,0.008400000000000001,0.03,5.8368,1.7024,6.08,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0
2019-04-05 19:30:00,5.7792,1.6856,6.02,0.028800000000000003,0.008400000000000001,0.03,5.7504,1.6772,5.99,5.7024,1.6632,5.94,0.028800000000000003,0.008400000000000001,0.03,5.6736,1.6548,5.91
2019-04-05 20:00:00,5.85168,1.70674,6.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8272,1.6996,6.07,5.76528,1.68154,6.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.7408,1.6743999999999999,5.98
2019-04-05 20:30:00,5.78016,1.68588,6.021,0.02976,0.00868,0.031,5.7504,1.6772,5.99,5.69376,1.6606800000000002,5.931,0.02976,0.00868,0.031,5.664,1.6520000000000001,5.9
2019-04-05 21:00:00,5.58864,1.63002,5.8215,0.030240000000000003,0.008820000000000001,0.0315,5.5584,1.6212,5.79,5.49264,1.60202,5.7215,0.030240000000000003,0.008820000000000001,0.0315,5.4624,1.5932,5.69
2019-04-05 21:30:00,5.46288,1.59334,5.6905,0.029280000000000004,0.00854,0.030500000000000003,5.4336,1.5848,5.66,5.35728,1.56254,5.5805,0.029280000000000004,0.00854,0.030500000000000003,5.328,1.554,5.55
2019-04-05 22:00:00,5.25216,1.5318800000000001,5.471,0.02976,0.00868,0.031,5.2224,1.5232,5.44,5.14656,1.50108,5.361,0.02976,0.00868,0.031,5.1168,1.4924,5.33
2019-04-05 22:30:00,4.9848,1.4539,5.1925,0.031200000000000002,0.0091,0.0325,4.9536,1.4448,5.16,4.8888,1.4259,5.0925,0.031200000000000002,0.0091,0.0325,4.8576,1.4168,5.06
2019-04-05 23:00:00,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77
2019-04-05 23:30:00,4.43712,1.29416,4.622,0.030720000000000004,0.008960000000000001,0.032,4.4064,1.2852000000000001,4.59,4.34112,1.26616,4.522,0.030720000000000004,0.008960000000000001,0.032,4.3104,1.2572,4.49
2019-04-06 00:00:00,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27
2019-04-06 00:30:00,4.09968,1.19574,4.2705,0.029280000000000004,0.00854,0.030500000000000003,4.0704,1.1872,4.24,3.9940800000000003,1.16494,4.1605,0.029280000000000004,0.00854,0.030500000000000003,3.9648,1.1564,4.13
2019-04-06 01:00:00,3.9873600000000002,1.1629800000000001,4.1535,0.03216,0.009380000000000001,0.0335,3.9552,1.1536,4.12,3.88176,1.13218,4.0435,0.03216,0.009380000000000001,0.0335,3.8496,1.1228,4.01
2019-04-06 01:30:00,3.95808,1.1544400000000001,4.123,0.03168,0.00924,0.033,3.9264,1.1452,4.09,3.85248,1.12364,4.013,0.03168,0.00924,0.033,3.8208,1.1144,3.98
2019-04-06 02:00:00,4.07184,1.18762,4.2415,0.030240000000000003,0.008820000000000001,0.0315,4.0416,1.1788,4.21,3.96624,1.15682,4.1315,0.030240000000000003,0.008820000000000001,0.0315,3.936,1.148,4.1
2019-04-06 02:30:00,4.05264,1.18202,4.2215,0.030240000000000003,0.008820000000000001,0.0315,4.0224,1.1732,4.19,3.9470400000000003,1.15122,4.1115,0.030240000000000003,0.008820000000000001,0.0315,3.9168000000000003,1.1424,4.08
2019-04-06 03:00:00,3.9873600000000002,1.1629800000000001,4.1535,0.03216,0.009380000000000001,0.0335,3.9552,1.1536,4.12,3.89136,1.13498,4.0535,0.03216,0.009380000000000001,0.0335,3.8592,1.1256,4.02
2019-04-06 03:30:00,3.90912,1.14016,4.072,0.030720000000000004,0.008960000000000001,0.032,3.8784,1.1312,4.04,3.80352,1.1093600000000001,3.9619999999999997,0.030720000000000004,0.008960000000000001,0.032,3.7728,1.1004,3.93
2019-04-06 04:00:00,3.85056,1.12308,4.011,0.02976,0.00868,0.031,3.8208,1.1144,3.98,3.75456,1.09508,3.911,0.02976,0.00868,0.031,3.7248,1.0864,3.88
2019-04-06 04:30:00,3.85152,1.12336,4.012,0.030720000000000004,0.008960000000000001,0.032,3.8208,1.1144,3.98,3.75552,1.0953600000000001,3.912,0.030720000000000004,0.008960000000000001,0.032,3.7248,1.0864,3.88
2019-04-06 05:00:00,3.8232,1.1151,3.9825,0.031200000000000002,0.0091,0.0325,3.792,1.106,3.95,3.7272,1.0871,3.8825000000000003,0.031200000000000002,0.0091,0.0325,3.696,1.078,3.85
2019-04-06 05:30:00,3.88032,1.13176,4.042,0.030720000000000004,0.008960000000000001,0.032,3.8496,1.1228,4.01,3.78432,1.10376,3.942,0.030720000000000004,0.008960000000000001,0.032,3.7536,1.0948,3.91
2019-04-06 06:00:00,3.96576,1.15668,4.131,0.02976,0.00868,0.031,3.936,1.148,4.1,3.87936,1.13148,4.041,0.02976,0.00868,0.031,3.8496,1.1228,4.01
2019-04-06 06:30:00,4.18656,1.22108,4.361,0.02976,0.00868,0.031,4.1568,1.2124,4.33,4.10976,1.19868,4.281,0.02976,0.00868,0.031,4.08,1.19,4.25
2019-04-06 07:00:00,4.35552,1.2703600000000002,4.537,0.025920000000000002,0.007560000000000001,0.027,4.3296,1.2628,4.51,4.27872,1.24796,4.457,0.025920000000000002,0.007560000000000001,0.027,4.2528,1.2404,4.43
2019-04-06 07:30:00,4.6752,1.3636,4.87,0.028800000000000003,0.008400000000000001,0.03,4.6464,1.3552,4.84,4.5888,1.3384,4.78,0.028800000000000003,0.008400000000000001,0.03,4.5600000000000005,1.33,4.75
2019-04-06 08:00:00,4.93488,1.43934,5.1405,0.029280000000000004,0.00854,0.030500000000000003,4.9056,1.4308,5.11,4.85808,1.41694,5.0605,0.029280000000000004,0.00854,0.030500000000000003,4.8288,1.4084,5.03
2019-04-06 08:30:00,5.2416,1.5288,5.46,0.028800000000000003,0.008400000000000001,0.03,5.2128,1.5204,5.43,5.1744,1.5091999999999999,5.39,0.028800000000000003,0.008400000000000001,0.03,5.1456,1.5008,5.36
2019-04-06 09:00:00,5.4336,1.5848,5.66,0.028800000000000003,0.008400000000000001,0.03,5.4048,1.5764,5.63,5.3856,1.5708,5.61,0.028800000000000003,0.008400000000000001,0.03,5.3568,1.5624,5.58
2019-04-06 09:30:00,5.60688,1.63534,5.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,5.5776,1.6268,5.8100000000000005,5.55888,1.62134,5.7905,0.029280000000000004,0.00854,0.030500000000000003,5.5296,1.6128,5.76
2019-04-06 10:00:00,5.55888,1.62134,5.7905,0.029280000000000004,0.00854,0.030500000000000003,5.5296,1.6128,5.76,5.51088,1.6073400000000002,5.7405,0.029280000000000004,0.00854,0.030500000000000003,5.4816,1.5988,5.71
2019-04-06 10:30:00,5.6064,1.6352,5.84,0.028800000000000003,0.008400000000000001,0.03,5.5776,1.6268,5.8100000000000005,5.5488,1.6184,5.78,0.028800000000000003,0.008400000000000001,0.03,5.52,1.6099999999999999,5.75
2019-04-06 11:00:00,5.6544,1.6492,5.89,0.028800000000000003,0.008400000000000001,0.03,5.6256,1.6408,5.86,5.616,1.638,5.85,0.028800000000000003,0.008400000000000001,0.03,5.5872,1.6296,5.82
2019-04-06 11:30:00,5.61648,1.63814,5.8505,0.029280000000000004,0.00854,0.030500000000000003,5.5872,1.6296,5.82,5.58768,1.62974,5.8205,0.029280000000000004,0.00854,0.030500000000000003,5.5584,1.6212,5.79
2019-04-06 12:00:00,5.616,1.638,5.85,0.028800000000000003,0.008400000000000001,0.03,5.5872,1.6296,5.82,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79
2019-04-06 12:30:00,5.68368,1.65774,5.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,5.6544,1.6492,5.89,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85
2019-04-06 13:00:00,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85,5.60688,1.63534,5.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,5.5776,1.6268,5.8100000000000005
2019-04-06 13:30:00,5.53968,1.6157400000000002,5.7705,0.029280000000000004,0.00854,0.030500000000000003,5.5104,1.6072000000000002,5.74,5.49168,1.60174,5.7205,0.029280000000000004,0.00854,0.030500000000000003,5.4624,1.5932,5.69
2019-04-06 14:00:00,5.35728,1.56254,5.5805,0.029280000000000004,0.00854,0.030500000000000003,5.328,1.554,5.55,5.30928,1.54854,5.5305,0.029280000000000004,0.00854,0.030500000000000003,5.28,1.54,5.5
2019-04-06 14:30:00,5.32848,1.55414,5.5504999999999995,0.029280000000000004,0.00854,0.030500000000000003,5.2992,1.5455999999999999,5.52,5.29008,1.5429400000000002,5.5105,0.029280000000000004,0.00854,0.030500000000000003,5.2608,1.5344,5.48
2019-04-06 15:00:00,5.25168,1.53174,5.4705,0.029280000000000004,0.00854,0.030500000000000003,5.2224,1.5232,5.44,5.19408,1.5149400000000002,5.4105,0.029280000000000004,0.00854,0.030500000000000003,5.1648,1.5064000000000002,5.38
2019-04-06 15:30:00,5.16528,1.50654,5.3805,0.029280000000000004,0.00854,0.030500000000000003,5.136,1.498,5.35,5.10768,1.48974,5.3205,0.029280000000000004,0.00854,0.030500000000000003,5.0784,1.4812,5.29
2019-04-06 16:00:00,5.27088,1.53734,5.4905,0.029280000000000004,0.00854,0.030500000000000003,5.2416,1.5288,5.46,5.21328,1.52054,5.4305,0.029280000000000004,0.00854,0.030500000000000003,5.184,1.512,5.4
2019-04-06 16:30:00,5.37648,1.56814,5.6005,0.029280000000000004,0.00854,0.030500000000000003,5.3472,1.5596,5.57,5.30928,1.54854,5.5305,0.029280000000000004,0.00854,0.030500000000000003,5.28,1.54,5.5
2019-04-06 17:00:00,5.53008,1.61294,5.7605,0.029280000000000004,0.00854,0.030500000000000003,5.5008,1.6044,5.73,5.44368,1.5877400000000002,5.6705,0.029280000000000004,0.00854,0.030500000000000003,5.4144,1.5792000000000002,5.64
2019-04-06 17:30:00,5.58768,1.62974,5.8205,0.029280000000000004,0.00854,0.030500000000000003,5.5584,1.6212,5.79,5.50128,1.60454,5.7305,0.029280000000000004,0.00854,0.030500000000000003,5.472,1.596,5.7
2019-04-06 18:00:00,5.68368,1.65774,5.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,5.6544,1.6492,5.89,5.58768,1.62974,5.8205,0.029280000000000004,0.00854,0.030500000000000003,5.5584,1.6212,5.79
2019-04-06 18:30:00,5.7216000000000005,1.6688,5.96,0.028800000000000003,0.008400000000000001,0.03,5.6928,1.6604,5.93,5.6256,1.6408,5.86,0.028800000000000003,0.008400000000000001,0.03,5.5968,1.6324,5.83
2019-04-06 19:00:00,5.6448,1.6464,5.88,0.028800000000000003,0.008400000000000001,0.03,5.616,1.638,5.85,5.5488,1.6184,5.78,0.028800000000000003,0.008400000000000001,0.03,5.52,1.6099999999999999,5.75
2019-04-06 19:30:00,5.48976,1.60118,5.7185,0.027360000000000002,0.007980000000000001,0.0285,5.4624,1.5932,5.69,5.39376,1.57318,5.6185,0.027360000000000002,0.007980000000000001,0.0285,5.3664,1.5652,5.59
2019-04-06 20:00:00,5.42208,1.5814400000000002,5.648,0.02688,0.007840000000000001,0.028,5.3952,1.5735999999999999,5.62,5.31648,1.55064,5.538,0.02688,0.007840000000000001,0.028,5.2896,1.5428000000000002,5.51
2019-04-06 20:30:00,5.35776,1.56268,5.5809999999999995,0.02976,0.00868,0.031,5.328,1.554,5.55,5.26176,1.53468,5.481,0.02976,0.00868,0.031,5.232,1.526,5.45
2019-04-06 21:00:00,5.232,1.526,5.45,0.028800000000000003,0.008400000000000001,0.03,5.2032,1.5176,5.42,5.1456,1.5008,5.36,0.028800000000000003,0.008400000000000001,0.03,5.1168,1.4924,5.33
2019-04-06 21:30:00,5.10912,1.49016,5.322,0.030720000000000004,0.008960000000000001,0.032,5.0784,1.4812,5.29,5.02272,1.46496,5.232,0.030720000000000004,0.008960000000000001,0.032,4.992,1.456,5.2
2019-04-06 22:00:00,4.96608,1.4484400000000002,5.173,0.03168,0.00924,0.033,4.9344,1.4392,5.14,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05
2019-04-06 22:30:00,4.80288,1.40084,5.003,0.03168,0.00924,0.033,4.7712,1.3916,4.97,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87
2019-04-06 23:00:00,4.54128,1.32454,4.7305,0.029280000000000004,0.00854,0.030500000000000003,4.5120000000000005,1.316,4.7,4.44528,1.29654,4.6305,0.029280000000000004,0.00854,0.030500000000000003,4.416,1.288,4.6
2019-04-06 23:30:00,4.35072,1.26896,4.532,0.030720000000000004,0.008960000000000001,0.032,4.32,1.26,4.5,4.24512,1.23816,4.422,0.030720000000000004,0.008960000000000001,0.032,4.2144,1.2292,4.39
2019-04-07 00:00:00,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2019-04-07 00:30:00,4.0632,1.1851,4.2325,0.031200000000000002,0.0091,0.0325,4.032,1.176,4.2,3.9576000000000002,1.1543,4.1225,0.031200000000000002,0.0091,0.0325,3.9264,1.1452,4.09
2019-04-07 01:00:00,3.9585600000000003,1.15458,4.1235,0.03216,0.009380000000000001,0.0335,3.9264,1.1452,4.09,3.86256,1.12658,4.0235,0.03216,0.009380000000000001,0.0335,3.8304,1.1172,3.99
2019-04-07 01:30:00,3.95712,1.15416,4.122,0.030720000000000004,0.008960000000000001,0.032,3.9264,1.1452,4.09,3.86112,1.12616,4.022,0.030720000000000004,0.008960000000000001,0.032,3.8304,1.1172,3.99
2019-04-07 02:00:00,4.02288,1.17334,4.1905,0.029280000000000004,0.00854,0.030500000000000003,3.9936,1.1648,4.16,3.91728,1.14254,4.0805,0.029280000000000004,0.00854,0.030500000000000003,3.888,1.134,4.05
2019-04-07 02:30:00,4.01472,1.17096,4.182,0.030720000000000004,0.008960000000000001,0.032,3.984,1.162,4.15,3.91872,1.14296,4.082,0.030720000000000004,0.008960000000000001,0.032,3.888,1.134,4.05
2019-04-07 03:00:00,3.94896,1.15178,4.1135,0.03216,0.009380000000000001,0.0335,3.9168000000000003,1.1424,4.08,3.84336,1.12098,4.0035,0.03216,0.009380000000000001,0.0335,3.8112,1.1116,3.9699999999999998
2019-04-07 03:30:00,3.90816,1.13988,4.071,0.02976,0.00868,0.031,3.8784,1.1312,4.04,3.80256,1.10908,3.961,0.02976,0.00868,0.031,3.7728,1.1004,3.93
2019-04-07 04:00:00,3.8217600000000003,1.11468,3.981,0.02976,0.00868,0.031,3.792,1.106,3.95,3.71616,1.08388,3.871,0.02976,0.00868,0.031,3.6864,1.0752,3.84
2019-04-07 04:30:00,3.8212800000000002,1.11454,3.9805,0.029280000000000004,0.00854,0.030500000000000003,3.792,1.106,3.95,3.71568,1.08374,3.8705,0.029280000000000004,0.00854,0.030500000000000003,3.6864,1.0752,3.84
2019-04-07 05:00:00,3.75504,1.09522,3.9115,0.030240000000000003,0.008820000000000001,0.0315,3.7248,1.0864,3.88,3.65904,1.06722,3.8115,0.030240000000000003,0.008820000000000001,0.0315,3.6288,1.0584,3.7800000000000002
2019-04-07 05:30:00,3.75504,1.09522,3.9115,0.030240000000000003,0.008820000000000001,0.0315,3.7248,1.0864,3.88,3.66864,1.07002,3.8215,0.030240000000000003,0.008820000000000001,0.0315,3.6384,1.0612,3.79
2019-04-07 06:00:00,3.79344,1.10642,3.9515000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.7632,1.0976,3.92,3.6974400000000003,1.07842,3.8515,0.030240000000000003,0.008820000000000001,0.0315,3.6672000000000002,1.0696,3.8200000000000003
2019-04-07 06:30:00,3.88608,1.13344,4.048,0.02688,0.007840000000000001,0.028,3.8592,1.1256,4.02,3.78048,1.10264,3.938,0.02688,0.007840000000000001,0.028,3.7536,1.0948,3.91
2019-04-07 07:00:00,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07,3.83856,1.11958,3.9985,0.027360000000000002,0.007980000000000001,0.0285,3.8112,1.1116,3.9699999999999998
2019-04-07 07:30:00,4.08,1.19,4.25,0.028800000000000003,0.008400000000000001,0.03,4.0512,1.1816,4.22,3.9744,1.1592,4.14,0.028800000000000003,0.008400000000000001,0.03,3.9455999999999998,1.1508,4.11
2019-04-07 08:00:00,4.3104,1.2572,4.49,0.028800000000000003,0.008400000000000001,0.03,4.2816,1.2488000000000001,4.46,4.2048,1.2264,4.38,0.028800000000000003,0.008400000000000001,0.03,4.176,1.218,4.35
2019-04-07 08:30:00,4.60848,1.34414,4.8004999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.5792,1.3356,4.77,4.50288,1.31334,4.6905,0.029280000000000004,0.00854,0.030500000000000003,4.4736,1.3048,4.66
2019-04-07 09:00:00,4.81968,1.40574,5.0205,0.029280000000000004,0.00854,0.030500000000000003,4.7904,1.3972,4.99,4.71408,1.37494,4.9105,0.029280000000000004,0.00854,0.030500000000000003,4.6848,1.3664,4.88
2019-04-07 09:30:00,4.92528,1.43654,5.1305,0.029280000000000004,0.00854,0.030500000000000003,4.896,1.428,5.1,4.82928,1.40854,5.0305,0.029280000000000004,0.00854,0.030500000000000003,4.8,1.4,5.0
2019-04-07 10:00:00,5.0208,1.4644,5.23,0.028800000000000003,0.008400000000000001,0.03,4.992,1.456,5.2,4.9344,1.4392,5.14,0.028800000000000003,0.008400000000000001,0.03,4.9056,1.4308,5.11
2019-04-07 10:30:00,5.15568,1.50374,5.3705,0.029280000000000004,0.00854,0.030500000000000003,5.1264,1.4952,5.34,5.07888,1.48134,5.2905,0.029280000000000004,0.00854,0.030500000000000003,5.0496,1.4727999999999999,5.26
2019-04-07 11:00:00,5.29968,1.54574,5.5205,0.029280000000000004,0.00854,0.030500000000000003,5.2704,1.5372,5.49,5.21328,1.52054,5.4305,0.029280000000000004,0.00854,0.030500000000000003,5.184,1.512,5.4
2019-04-07 11:30:00,5.4144,1.5792000000000002,5.64,0.028800000000000003,0.008400000000000001,0.03,5.3856,1.5708,5.61,5.3376,1.5568,5.5600000000000005,0.028800000000000003,0.008400000000000001,0.03,5.3088,1.5484,5.53
2019-04-07 12:00:00,5.48208,1.59894,5.7105,0.029280000000000004,0.00854,0.030500000000000003,5.4528,1.5904,5.68,5.40528,1.57654,5.6305,0.029280000000000004,0.00854,0.030500000000000003,5.376,1.568,5.6
2019-04-07 12:30:00,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85,5.57808,1.62694,5.8105,0.029280000000000004,0.00854,0.030500000000000003,5.5488,1.6184,5.78
2019-04-07 13:00:00,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85,5.57808,1.62694,5.8105,0.029280000000000004,0.00854,0.030500000000000003,5.5488,1.6184,5.78
2019-04-07 13:30:00,5.65488,1.64934,5.8905,0.029280000000000004,0.00854,0.030500000000000003,5.6256,1.6408,5.86,5.57808,1.62694,5.8105,0.029280000000000004,0.00854,0.030500000000000003,5.5488,1.6184,5.78
2019-04-07 14:00:00,5.59728,1.63254,5.8305,0.029280000000000004,0.00854,0.030500000000000003,5.568,1.624,5.8,5.51088,1.6073400000000002,5.7405,0.029280000000000004,0.00854,0.030500000000000003,5.4816,1.5988,5.71
2019-04-07 14:30:00,5.50128,1.60454,5.7305,0.029280000000000004,0.00854,0.030500000000000003,5.472,1.596,5.7,5.41488,1.5793400000000002,5.6405,0.029280000000000004,0.00854,0.030500000000000003,5.3856,1.5708,5.61
2019-04-07 15:00:00,5.50128,1.60454,5.7305,0.029280000000000004,0.00854,0.030500000000000003,5.472,1.596,5.7,5.41488,1.5793400000000002,5.6405,0.029280000000000004,0.00854,0.030500000000000003,5.3856,1.5708,5.61
2019-04-07 15:30:00,5.53968,1.6157400000000002,5.7705,0.029280000000000004,0.00854,0.030500000000000003,5.5104,1.6072000000000002,5.74,5.46288,1.59334,5.6905,0.029280000000000004,0.00854,0.030500000000000003,5.4336,1.5848,5.66
2019-04-07 16:00:00,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79
2019-04-07 16:30:00,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79
2019-04-07 17:00:00,5.6352,1.6436000000000002,5.87,0.028800000000000003,0.008400000000000001,0.03,5.6064,1.6352,5.84,5.5392,1.6156000000000001,5.77,0.028800000000000003,0.008400000000000001,0.03,5.5104,1.6072000000000002,5.74
2019-04-07 17:30:00,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79,5.4912,1.6016,5.72,0.028800000000000003,0.008400000000000001,0.03,5.4624,1.5932,5.69
2019-04-07 18:00:00,5.61648,1.63814,5.8505,0.029280000000000004,0.00854,0.030500000000000003,5.5872,1.6296,5.82,5.53008,1.61294,5.7605,0.029280000000000004,0.00854,0.030500000000000003,5.5008,1.6044,5.73
2019-04-07 18:30:00,5.6064,1.6352,5.84,0.028800000000000003,0.008400000000000001,0.03,5.5776,1.6268,5.8100000000000005,5.5104,1.6072000000000002,5.74,0.028800000000000003,0.008400000000000001,0.03,5.4816,1.5988,5.71
2019-04-07 19:00:00,5.47248,1.5961400000000001,5.7005,0.029280000000000004,0.00854,0.030500000000000003,5.4432,1.5876000000000001,5.67,5.38608,1.57094,5.6105,0.029280000000000004,0.00854,0.030500000000000003,5.3568,1.5624,5.58
2019-04-07 19:30:00,5.39472,1.57346,5.6195,0.02832,0.00826,0.029500000000000002,5.3664,1.5652,5.59,5.30832,1.54826,5.5295,0.02832,0.00826,0.029500000000000002,5.28,1.54,5.5
2019-04-07 20:00:00,5.39184,1.5726200000000001,5.6165,0.02544,0.00742,0.026500000000000003,5.3664,1.5652,5.59,5.30544,1.54742,5.5265,0.02544,0.00742,0.026500000000000003,5.28,1.54,5.5
2019-04-07 20:30:00,5.39664,1.57402,5.6215,0.030240000000000003,0.008820000000000001,0.0315,5.3664,1.5652,5.59,5.31024,1.54882,5.5315,0.030240000000000003,0.008820000000000001,0.0315,5.28,1.54,5.5
2019-04-07 21:00:00,5.25408,1.53244,5.473,0.03168,0.00924,0.033,5.2224,1.5232,5.44,5.15808,1.50444,5.373,0.03168,0.00924,0.033,5.1264,1.4952,5.34
2019-04-07 21:30:00,5.052,1.4735,5.2625,0.031200000000000002,0.0091,0.0325,5.0208,1.4644,5.23,4.956,1.4455,5.1625,0.031200000000000002,0.0091,0.0325,4.9248,1.4364,5.13
2019-04-07 22:00:00,4.9276800000000005,1.43724,5.133,0.03168,0.00924,0.033,4.896,1.428,5.1,4.82208,1.40644,5.023,0.03168,0.00924,0.033,4.7904,1.3972,4.99
2019-04-07 22:30:00,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92,4.65888,1.35884,4.853,0.03168,0.00924,0.033,4.6272,1.3496000000000001,4.82
2019-04-07 23:00:00,4.4856,1.3083,4.6725,0.031200000000000002,0.0091,0.0325,4.4544,1.2992,4.64,4.3992,1.2831000000000001,4.5825,0.031200000000000002,0.0091,0.0325,4.368,1.274,4.55
2019-04-07 23:30:00,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41,4.16928,1.21604,4.343,0.03168,0.00924,0.033,4.1376,1.2068,4.31
2019-04-08 00:00:00,4.0632,1.1851,4.2325,0.031200000000000002,0.0091,0.0325,4.032,1.176,4.2,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11
2019-04-08 00:30:00,3.99552,1.16536,4.162,0.030720000000000004,0.008960000000000001,0.032,3.9648,1.1564,4.13,3.88992,1.13456,4.052,0.030720000000000004,0.008960000000000001,0.032,3.8592,1.1256,4.02
2019-04-08 01:00:00,3.93744,1.14842,4.1015,0.030240000000000003,0.008820000000000001,0.0315,3.9072,1.1396,4.07,3.82224,1.11482,3.9815,0.030240000000000003,0.008820000000000001,0.0315,3.792,1.106,3.95
2019-04-08 01:30:00,3.93888,1.14884,4.103,0.03168,0.00924,0.033,3.9072,1.1396,4.07,3.8332800000000002,1.11804,3.993,0.03168,0.00924,0.033,3.8016,1.1088,3.96
2019-04-08 02:00:00,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17,3.9283200000000003,1.1457600000000001,4.092,0.030720000000000004,0.008960000000000001,0.032,3.8976,1.1368,4.06
2019-04-08 02:30:00,4.0344,1.1767,4.2025,0.031200000000000002,0.0091,0.0325,4.0032,1.1676,4.17,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07
2019-04-08 03:00:00,3.9763200000000003,1.15976,4.142,0.030720000000000004,0.008960000000000001,0.032,3.9455999999999998,1.1508,4.11,3.88032,1.13176,4.042,0.030720000000000004,0.008960000000000001,0.032,3.8496,1.1228,4.01
2019-04-08 03:30:00,3.91872,1.14296,4.082,0.030720000000000004,0.008960000000000001,0.032,3.888,1.134,4.05,3.81312,1.11216,3.972,0.030720000000000004,0.008960000000000001,0.032,3.7824,1.1032,3.94
2019-04-08 04:00:00,3.88944,1.13442,4.0515,0.030240000000000003,0.008820000000000001,0.0315,3.8592,1.1256,4.02,3.78384,1.10362,3.9415,0.030240000000000003,0.008820000000000001,0.0315,3.7536,1.0948,3.91
2019-04-08 04:30:00,3.88992,1.13456,4.052,0.030720000000000004,0.008960000000000001,0.032,3.8592,1.1256,4.02,3.78432,1.10376,3.942,0.030720000000000004,0.008960000000000001,0.032,3.7536,1.0948,3.91
2019-04-08 05:00:00,3.88944,1.13442,4.0515,0.030240000000000003,0.008820000000000001,0.0315,3.8592,1.1256,4.02,3.78384,1.10362,3.9415,0.030240000000000003,0.008820000000000001,0.0315,3.7536,1.0948,3.91
2019-04-08 05:30:00,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17,3.9283200000000003,1.1457600000000001,4.092,0.030720000000000004,0.008960000000000001,0.032,3.8976,1.1368,4.06
2019-04-08 06:00:00,4.23552,1.23536,4.412,0.030720000000000004,0.008960000000000001,0.032,4.2048,1.2264,4.38,4.13952,1.20736,4.312,0.030720000000000004,0.008960000000000001,0.032,4.1088000000000005,1.1984,4.28
2019-04-08 06:30:00,4.5792,1.3356,4.77,0.028800000000000003,0.008400000000000001,0.03,4.5504,1.3272,4.74,4.4928,1.3104,4.68,0.028800000000000003,0.008400000000000001,0.03,4.464,1.302,4.65
2019-04-08 07:00:00,4.85472,1.41596,5.057,0.025920000000000002,0.007560000000000001,0.027,4.8288,1.4084,5.03,4.77792,1.39356,4.977,0.025920000000000002,0.007560000000000001,0.027,4.752,1.3860000000000001,4.95
2019-04-08 07:30:00,5.33808,1.55694,5.5605,0.029280000000000004,0.00854,0.030500000000000003,5.3088,1.5484,5.53,5.27088,1.53734,5.4905,0.029280000000000004,0.00854,0.030500000000000003,5.2416,1.5288,5.46
2019-04-08 08:00:00,5.71248,1.66614,5.9505,0.029280000000000004,0.00854,0.030500000000000003,5.6832,1.6576,5.92,5.68368,1.65774,5.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,5.6544,1.6492,5.89
2019-04-08 08:30:00,6.1824,1.8032,6.44,0.028800000000000003,0.008400000000000001,0.03,6.1536,1.7948,6.41,6.1632,1.7976,6.42,0.028800000000000003,0.008400000000000001,0.03,6.1344,1.7892000000000001,6.39
2019-04-08 09:00:00,6.43248,1.87614,6.7005,0.029280000000000004,0.00854,0.030500000000000003,6.4032,1.8676,6.67,6.42288,1.8733400000000002,6.6905,0.029280000000000004,0.00854,0.030500000000000003,6.3936,1.8648,6.66
2019-04-08 09:30:00,6.70176,1.9546800000000002,6.981,0.02976,0.00868,0.031,6.672,1.9460000000000002,6.95,6.71136,1.95748,6.991,0.02976,0.00868,0.031,6.6815999999999995,1.9488,6.96
2019-04-08 10:00:00,6.80736,1.9854800000000001,7.091,0.02976,0.00868,0.031,6.7776,1.9768,7.06,6.80736,1.9854800000000001,7.091,0.02976,0.00868,0.031,6.7776,1.9768,7.06
2019-04-08 10:30:00,6.74976,1.96868,7.031,0.02976,0.00868,0.031,6.72,1.96,7.0,6.7305600000000005,1.9630800000000002,7.011,0.02976,0.00868,0.031,6.7008,1.9544000000000001,6.98
2019-04-08 11:00:00,6.84528,1.99654,7.1305,0.029280000000000004,0.00854,0.030500000000000003,6.816,1.988,7.1,6.85488,1.9993400000000001,7.1405,0.029280000000000004,0.00854,0.030500000000000003,6.8256,1.9908000000000001,7.11
2019-04-08 11:30:00,6.93168,2.02174,7.2205,0.029280000000000004,0.00854,0.030500000000000003,6.9024,2.0132,7.19,6.95088,2.02734,7.2405,0.029280000000000004,0.00854,0.030500000000000003,6.9216,2.0188,7.21
2019-04-08 12:00:00,6.93216,2.02188,7.221,0.02976,0.00868,0.031,6.9024,2.0132,7.19,6.95136,2.02748,7.241,0.02976,0.00868,0.031,6.9216,2.0188,7.21
2019-04-08 12:30:00,7.02768,2.04974,7.3205,0.029280000000000004,0.00854,0.030500000000000003,6.9984,2.0412,7.29,7.04688,2.05534,7.3405000000000005,0.029280000000000004,0.00854,0.030500000000000003,7.0176,2.0468,7.31
2019-04-08 13:00:00,6.85536,1.9994800000000001,7.141,0.02976,0.00868,0.031,6.8256,1.9908000000000001,7.11,6.86496,2.00228,7.151,0.02976,0.00868,0.031,6.8352,1.9936,7.12
2019-04-08 13:30:00,6.66336,1.94348,6.941,0.02976,0.00868,0.031,6.6336,1.9348,6.91,6.6825600000000005,1.94908,6.961,0.02976,0.00868,0.031,6.6528,1.9404,6.93
2019-04-08 14:00:00,6.63408,1.93494,6.9105,0.029280000000000004,0.00854,0.030500000000000003,6.6048,1.9264000000000001,6.88,6.64368,1.9377400000000002,6.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,6.6144,1.9292,6.89
2019-04-08 14:30:00,6.5664,1.9152,6.84,0.028800000000000003,0.008400000000000001,0.03,6.5376,1.9068,6.8100000000000005,6.5760000000000005,1.9180000000000001,6.85,0.028800000000000003,0.008400000000000001,0.03,6.5472,1.9096000000000002,6.82
2019-04-08 15:00:00,6.336,1.8479999999999999,6.6,0.028800000000000003,0.008400000000000001,0.03,6.3072,1.8396,6.57,6.3552,1.8536000000000001,6.62,0.028800000000000003,0.008400000000000001,0.03,6.3264,1.8452000000000002,6.59
2019-04-08 15:30:00,6.288,1.834,6.55,0.028800000000000003,0.008400000000000001,0.03,6.2592,1.8256000000000001,6.52,6.3168,1.8424,6.58,0.028800000000000003,0.008400000000000001,0.03,6.288,1.834,6.55
2019-04-08 16:00:00,6.3456,1.8508,6.61,0.028800000000000003,0.008400000000000001,0.03,6.3168,1.8424,6.58,6.3648,1.8564,6.63,0.028800000000000003,0.008400000000000001,0.03,6.336,1.8479999999999999,6.6
2019-04-08 16:30:00,6.2976,1.8368,6.5600000000000005,0.028800000000000003,0.008400000000000001,0.03,6.2688,1.8284,6.53,6.3072,1.8396,6.57,0.028800000000000003,0.008400000000000001,0.03,6.2784,1.8312,6.54
2019-04-08 17:00:00,6.22032,1.81426,6.4795,0.02832,0.00826,0.029500000000000002,6.192,1.806,6.45,6.20112,1.8086600000000002,6.4595,0.02832,0.00826,0.029500000000000002,6.1728,1.8004,6.43
2019-04-08 17:30:00,6.32592,1.8450600000000001,6.5895,0.02832,0.00826,0.029500000000000002,6.2976,1.8368,6.5600000000000005,6.28752,1.83386,6.5495,0.02832,0.00826,0.029500000000000002,6.2592,1.8256000000000001,6.52
2019-04-08 18:00:00,6.29712,1.8366600000000002,6.5595,0.02832,0.00826,0.029500000000000002,6.2688,1.8284,6.53,6.25872,1.82546,6.5195,0.02832,0.00826,0.029500000000000002,6.2304,1.8172000000000001,6.49
2019-04-08 18:30:00,6.25872,1.82546,6.5195,0.02832,0.00826,0.029500000000000002,6.2304,1.8172000000000001,6.49,6.20112,1.8086600000000002,6.4595,0.02832,0.00826,0.029500000000000002,6.1728,1.8004,6.43
2019-04-08 19:00:00,6.19152,1.80586,6.4495000000000005,0.02832,0.00826,0.029500000000000002,6.1632,1.7976,6.42,6.13392,1.78906,6.3895,0.02832,0.00826,0.029500000000000002,6.1056,1.7808000000000002,6.36
2019-04-08 19:30:00,6.06576,1.76918,6.3185,0.027360000000000002,0.007980000000000001,0.0285,6.0384,1.7612,6.29,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22
2019-04-08 20:00:00,5.55504,1.6202200000000002,5.7865,0.02544,0.00742,0.026500000000000003,5.5296,1.6128,5.76,5.49744,1.60342,5.7265,0.02544,0.00742,0.026500000000000003,5.472,1.596,5.7
2019-04-08 20:30:00,5.60688,1.63534,5.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,5.5776,1.6268,5.8100000000000005,5.14608,1.50094,5.3605,0.029280000000000004,0.00854,0.030500000000000003,5.1168,1.4924,5.33
2019-04-08 21:00:00,6.01104,1.7532200000000002,6.2615,0.030240000000000003,0.008820000000000001,0.0315,5.9808,1.7444000000000002,6.23,4.90704,1.4312200000000002,5.1115,0.030240000000000003,0.008820000000000001,0.0315,4.8768,1.4224,5.08
2019-04-08 21:30:00,6.28848,1.83414,6.5504999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.2592,1.8256000000000001,6.52,4.79088,1.39734,4.9905,0.029280000000000004,0.00854,0.030500000000000003,4.7616,1.3888,4.96
2019-04-08 22:00:00,6.06768,1.76974,6.3205,0.029280000000000004,0.00854,0.030500000000000003,6.0384,1.7612,6.29,4.57968,1.33574,4.7705,0.029280000000000004,0.00854,0.030500000000000003,4.5504,1.3272,4.74
2019-04-08 22:30:00,5.72304,1.6692200000000001,5.9615,0.030240000000000003,0.008820000000000001,0.0315,5.6928,1.6604,5.93,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47
2019-04-08 23:00:00,5.06832,1.4782600000000001,5.2795,0.02832,0.00826,0.029500000000000002,5.04,1.47,5.25,4.32912,1.26266,4.5095,0.02832,0.00826,0.029500000000000002,4.3008,1.2544,4.48
2019-04-08 23:30:00,4.5336,1.3223,4.7225,0.031200000000000002,0.0091,0.0325,4.5024,1.3132000000000001,4.69,4.476,1.3054999999999999,4.6625,0.031200000000000002,0.0091,0.0325,4.4448,1.2964,4.63
2019-04-09 00:00:00,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43,4.2456,1.2383,4.4225,0.031200000000000002,0.0091,0.0325,4.2144,1.2292,4.39
2019-04-09 00:30:00,4.17792,1.21856,4.352,0.030720000000000004,0.008960000000000001,0.032,4.1472,1.2096,4.32,4.13952,1.20736,4.312,0.030720000000000004,0.008960000000000001,0.032,4.1088000000000005,1.1984,4.28
2019-04-09 01:00:00,4.06272,1.18496,4.232,0.030720000000000004,0.008960000000000001,0.032,4.032,1.176,4.2,4.02432,1.1737600000000001,4.192,0.030720000000000004,0.008960000000000001,0.032,3.9936,1.1648,4.16
2019-04-09 01:30:00,4.10112,1.1961600000000001,4.272,0.030720000000000004,0.008960000000000001,0.032,4.0704,1.1872,4.24,4.05312,1.18216,4.222,0.030720000000000004,0.008960000000000001,0.032,4.0224,1.1732,4.19
2019-04-09 02:00:00,4.17792,1.21856,4.352,0.030720000000000004,0.008960000000000001,0.032,4.1472,1.2096,4.32,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2019-04-09 02:30:00,4.22544,1.23242,4.4015,0.030240000000000003,0.008820000000000001,0.0315,4.1952,1.2236,4.37,4.17744,1.21842,4.3515,0.030240000000000003,0.008820000000000001,0.0315,4.1472,1.2096,4.32
2019-04-09 03:00:00,4.14864,1.21002,4.3215,0.030240000000000003,0.008820000000000001,0.0315,4.1184,1.2012,4.29,4.11024,1.19882,4.2815,0.030240000000000003,0.008820000000000001,0.0315,4.08,1.19,4.25
2019-04-09 03:30:00,4.06128,1.18454,4.2305,0.029280000000000004,0.00854,0.030500000000000003,4.032,1.176,4.2,4.03248,1.17614,4.2005,0.029280000000000004,0.00854,0.030500000000000003,4.0032,1.1676,4.17
2019-04-09 04:00:00,4.04208,1.17894,4.2105,0.029280000000000004,0.00854,0.030500000000000003,4.0128,1.1703999999999999,4.18,3.9940800000000003,1.16494,4.1605,0.029280000000000004,0.00854,0.030500000000000003,3.9648,1.1564,4.13
2019-04-09 04:30:00,4.04112,1.17866,4.2095,0.02832,0.00826,0.029500000000000002,4.0128,1.1703999999999999,4.18,3.9931200000000002,1.16466,4.1595,0.02832,0.00826,0.029500000000000002,3.9648,1.1564,4.13
2019-04-09 05:00:00,4.032,1.176,4.2,0.028800000000000003,0.008400000000000001,0.03,4.0032,1.1676,4.17,3.9744,1.1592,4.14,0.028800000000000003,0.008400000000000001,0.03,3.9455999999999998,1.1508,4.11
2019-04-09 05:30:00,4.17552,1.21786,4.3495,0.02832,0.00826,0.029500000000000002,4.1472,1.2096,4.32,4.11792,1.20106,4.2895,0.02832,0.00826,0.029500000000000002,4.0896,1.1928,4.26
2019-04-09 06:00:00,4.35456,1.27008,4.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3296,1.2628,4.51,4.30656,1.25608,4.486,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2816,1.2488000000000001,4.46
2019-04-09 06:30:00,4.5792,1.3356,4.77,0.028800000000000003,0.008400000000000001,0.03,4.5504,1.3272,4.74,4.5408,1.3244,4.73,0.028800000000000003,0.008400000000000001,0.03,4.5120000000000005,1.316,4.7
2019-04-09 07:00:00,4.836,1.4105,5.0375,0.0264,0.0077,0.0275,4.8096,1.4028,5.01,4.7976,1.3993,4.9975000000000005,0.0264,0.0077,0.0275,4.7712,1.3916,4.97
2019-04-09 07:30:00,5.27808,1.53944,5.498,0.02688,0.007840000000000001,0.028,5.2512,1.5316,5.47,5.23008,1.5254400000000001,5.448,0.02688,0.007840000000000001,0.028,5.2032,1.5176,5.42
2019-04-09 08:00:00,5.7216000000000005,1.6688,5.96,0.028800000000000003,0.008400000000000001,0.03,5.6928,1.6604,5.93,5.7312,1.6716000000000002,5.97,0.028800000000000003,0.008400000000000001,0.03,5.7024,1.6632,5.94
2019-04-09 08:30:00,6.20112,1.8086600000000002,6.4595,0.02832,0.00826,0.029500000000000002,6.1728,1.8004,6.43,6.21072,1.81146,6.4695,0.02832,0.00826,0.029500000000000002,6.1824,1.8032,6.44
2019-04-09 09:00:00,6.43968,1.87824,6.708,0.02688,0.007840000000000001,0.028,6.4128,1.8704,6.68,6.45888,1.8838400000000002,6.728,0.02688,0.007840000000000001,0.028,6.432,1.876,6.7
2019-04-09 09:30:00,6.57552,1.9178600000000001,6.8495,0.02832,0.00826,0.029500000000000002,6.5472,1.9096000000000002,6.82,6.59472,1.92346,6.8695,0.02832,0.00826,0.029500000000000002,6.5664,1.9152,6.84
2019-04-09 10:00:00,6.6815999999999995,1.9488,6.96,0.028800000000000003,0.008400000000000001,0.03,6.6528,1.9404,6.93,6.6912,1.9516,6.97,0.028800000000000003,0.008400000000000001,0.03,6.6624,1.9432,6.94
2019-04-09 10:30:00,6.7104,1.9572,6.99,0.028800000000000003,0.008400000000000001,0.03,6.6815999999999995,1.9488,6.96,6.7104,1.9572,6.99,0.028800000000000003,0.008400000000000001,0.03,6.6815999999999995,1.9488,6.96
2019-04-09 11:00:00,6.768,1.974,7.05,0.028800000000000003,0.008400000000000001,0.03,6.7392,1.9656,7.02,6.7776,1.9768,7.06,0.028800000000000003,0.008400000000000001,0.03,6.7488,1.9684,7.03
2019-04-09 11:30:00,6.7872,1.9796,7.07,0.028800000000000003,0.008400000000000001,0.03,6.7584,1.9712,7.04,6.8064,1.9852,7.09,0.028800000000000003,0.008400000000000001,0.03,6.7776,1.9768,7.06
2019-04-09 12:00:00,6.9216,2.0188,7.21,0.028800000000000003,0.008400000000000001,0.03,6.8928,2.0104,7.18,6.9408,2.0244,7.23,0.028800000000000003,0.008400000000000001,0.03,6.912,2.016,7.2
2019-04-09 12:30:00,6.96,2.03,7.25,0.028800000000000003,0.008400000000000001,0.03,6.9312000000000005,2.0216,7.22,6.9024,2.0132,7.19,0.028800000000000003,0.008400000000000001,0.03,6.8736,2.0048,7.16
2019-04-09 13:00:00,6.79776,1.9826800000000002,7.081,0.02976,0.00868,0.031,6.768,1.974,7.05,6.59616,1.92388,6.871,0.02976,0.00868,0.031,6.5664,1.9152,6.84
2019-04-09 13:30:00,6.6532800000000005,1.94054,6.9305,0.029280000000000004,0.00854,0.030500000000000003,6.624,1.932,6.9,6.45168,1.8817400000000002,6.7205,0.029280000000000004,0.00854,0.030500000000000003,6.4224,1.8732000000000002,6.69
2019-04-09 14:00:00,6.62352,1.93186,6.8995,0.02832,0.00826,0.029500000000000002,6.5952,1.9236,6.87,6.42192,1.8730600000000002,6.6895,0.02832,0.00826,0.029500000000000002,6.3936,1.8648,6.66
2019-04-09 14:30:00,6.61536,1.92948,6.891,0.02976,0.00868,0.031,6.5856,1.9208,6.86,6.41376,1.8706800000000001,6.681,0.02976,0.00868,0.031,6.384,1.862,6.65
2019-04-09 15:00:00,6.50016,1.89588,6.771,0.02976,0.00868,0.031,6.4704,1.8872,6.74,6.29856,1.83708,6.561,0.02976,0.00868,0.031,6.2688,1.8284,6.53
2019-04-09 15:30:00,6.37488,1.85934,6.6405,0.029280000000000004,0.00854,0.030500000000000003,6.3456,1.8508,6.61,6.18288,1.80334,6.4405,0.029280000000000004,0.00854,0.030500000000000003,6.1536,1.7948,6.41
2019-04-09 16:00:00,6.4032,1.8676,6.67,0.028800000000000003,0.008400000000000001,0.03,6.3744,1.8592,6.64,6.2112,1.8115999999999999,6.47,0.028800000000000003,0.008400000000000001,0.03,6.1824,1.8032,6.44
2019-04-09 16:30:00,6.3456,1.8508,6.61,0.028800000000000003,0.008400000000000001,0.03,6.3168,1.8424,6.58,6.1536,1.7948,6.41,0.028800000000000003,0.008400000000000001,0.03,6.1248,1.7864,6.38
2019-04-09 17:00:00,6.2976,1.8368,6.5600000000000005,0.028800000000000003,0.008400000000000001,0.03,6.2688,1.8284,6.53,6.096,1.778,6.35,0.028800000000000003,0.008400000000000001,0.03,6.0672,1.7696,6.32
2019-04-09 17:30:00,6.2784,1.8312,6.54,0.028800000000000003,0.008400000000000001,0.03,6.2496,1.8228,6.51,6.096,1.778,6.35,0.028800000000000003,0.008400000000000001,0.03,6.0672,1.7696,6.32
2019-04-09 18:00:00,6.2592,1.8256000000000001,6.52,0.028800000000000003,0.008400000000000001,0.03,6.2304,1.8172000000000001,6.49,6.0672,1.7696,6.32,0.028800000000000003,0.008400000000000001,0.03,6.0384,1.7612,6.29
2019-04-09 18:30:00,6.1728,1.8004,6.43,0.028800000000000003,0.008400000000000001,0.03,6.144,1.792,6.4,5.9808,1.7444000000000002,6.23,0.028800000000000003,0.008400000000000001,0.03,5.952,1.736,6.2
2019-04-09 19:00:00,6.15312,1.79466,6.4095,0.02832,0.00826,0.029500000000000002,6.1248,1.7864,6.38,5.96112,1.73866,6.2095,0.02832,0.00826,0.029500000000000002,5.9328,1.7304,6.18
2019-04-09 19:30:00,6.0475200000000005,1.7638600000000002,6.2995,0.02832,0.00826,0.029500000000000002,6.0192,1.7556,6.27,5.85552,1.7078600000000002,6.0995,0.02832,0.00826,0.029500000000000002,5.8272,1.6996,6.07
2019-04-09 20:00:00,6.07392,1.77156,6.327,0.025920000000000002,0.007560000000000001,0.027,6.048,1.764,6.3,5.88192,1.71556,6.127,0.025920000000000002,0.007560000000000001,0.027,5.856,1.708,6.1
2019-04-09 20:30:00,6.0475200000000005,1.7638600000000002,6.2995,0.02832,0.00826,0.029500000000000002,6.0192,1.7556,6.27,5.86512,1.71066,6.1095,0.02832,0.00826,0.029500000000000002,5.8368,1.7024,6.08
2019-04-09 21:00:00,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06,5.66256,1.65158,5.8985,0.027360000000000002,0.007980000000000001,0.0285,5.6352,1.6436000000000002,5.87
2019-04-09 21:30:00,5.73984,1.67412,5.979,0.027840000000000004,0.00812,0.029,5.712,1.666,5.95,5.56704,1.62372,5.799,0.027840000000000004,0.00812,0.029,5.5392,1.6156000000000001,5.77
2019-04-09 22:00:00,5.49168,1.60174,5.7205,0.029280000000000004,0.00854,0.030500000000000003,5.4624,1.5932,5.69,5.31888,1.5513400000000002,5.5405,0.029280000000000004,0.00854,0.030500000000000003,5.2896,1.5428000000000002,5.51
2019-04-09 22:30:00,5.19312,1.5146600000000001,5.4095,0.02832,0.00826,0.029500000000000002,5.1648,1.5064000000000002,5.38,5.03952,1.4698600000000002,5.2495,0.02832,0.00826,0.029500000000000002,5.0112,1.4616,5.22
2019-04-09 23:00:00,4.88544,1.42492,5.089,0.027840000000000004,0.00812,0.029,4.8576,1.4168,5.06,4.74144,1.38292,4.939,0.027840000000000004,0.00812,0.029,4.7136,1.3748,4.91
2019-04-09 23:30:00,4.5696,1.3328,4.76,0.028800000000000003,0.008400000000000001,0.03,4.5408,1.3244,4.73,4.4256,1.2908,4.61,0.028800000000000003,0.008400000000000001,0.03,4.3968,1.2824,4.58
2019-04-10 00:00:00,4.38672,1.27946,4.5695,0.02832,0.00826,0.029500000000000002,4.3584,1.2711999999999999,4.54,4.25232,1.2402600000000001,4.4295,0.02832,0.00826,0.029500000000000002,4.224,1.232,4.4
2019-04-10 00:30:00,4.25184,1.2401200000000001,4.429,0.027840000000000004,0.00812,0.029,4.224,1.232,4.4,4.11744,1.20092,4.289,0.027840000000000004,0.00812,0.029,4.0896,1.1928,4.26
2019-04-10 01:00:00,4.16544,1.21492,4.339,0.027840000000000004,0.00812,0.029,4.1376,1.2068,4.31,4.03104,1.17572,4.199,0.027840000000000004,0.00812,0.029,4.0032,1.1676,4.17
2019-04-10 01:30:00,4.18464,1.22052,4.359,0.027840000000000004,0.00812,0.029,4.1568,1.2124,4.33,4.05024,1.18132,4.219,0.027840000000000004,0.00812,0.029,4.0224,1.1732,4.19
2019-04-10 02:00:00,4.2408,1.2368999999999999,4.4175,0.0264,0.0077,0.0275,4.2144,1.2292,4.39,4.1064,1.1977,4.2775,0.0264,0.0077,0.0275,4.08,1.19,4.25
