Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-10 02:30:00,4.24368,1.23774,4.4205,0.029280000000000004,0.00854,0.030500000000000003,4.2144,1.2292,4.39,4.10928,1.19854,4.2805,0.029280000000000004,0.00854,0.030500000000000003,4.08,1.19,4.25
2019-04-10 03:00:00,4.18512,1.22066,4.3595,0.02832,0.00826,0.029500000000000002,4.1568,1.2124,4.33,4.05072,1.18146,4.2195,0.02832,0.00826,0.029500000000000002,4.0224,1.1732,4.19
2019-04-10 03:30:00,4.18368,1.22024,4.358,0.02688,0.007840000000000001,0.028,4.1568,1.2124,4.33,4.04928,1.18104,4.218,0.02688,0.007840000000000001,0.028,4.0224,1.1732,4.19
2019-04-10 04:00:00,4.09872,1.19546,4.2695,0.02832,0.00826,0.029500000000000002,4.0704,1.1872,4.24,3.97392,1.15906,4.1395,0.02832,0.00826,0.029500000000000002,3.9455999999999998,1.1508,4.11
2019-04-10 04:30:00,4.07904,1.18972,4.249,0.027840000000000004,0.00812,0.029,4.0512,1.1816,4.22,3.95424,1.15332,4.119,0.027840000000000004,0.00812,0.029,3.9264,1.1452,4.09
2019-04-10 05:00:00,4.06944,1.18692,4.239,0.027840000000000004,0.00812,0.029,4.0416,1.1788,4.21,3.93504,1.14772,4.099,0.027840000000000004,0.00812,0.029,3.9072,1.1396,4.07
2019-04-10 05:30:00,4.23312,1.23466,4.4095,0.02832,0.00826,0.029500000000000002,4.2048,1.2264,4.38,4.09872,1.19546,4.2695,0.02832,0.00826,0.029500000000000002,4.0704,1.1872,4.24
2019-04-10 06:00:00,4.47984,1.3066200000000001,4.6665,0.02544,0.00742,0.026500000000000003,4.4544,1.2992,4.64,4.33584,1.26462,4.5165,0.02544,0.00742,0.026500000000000003,4.3104,1.2572,4.49
2019-04-10 06:30:00,4.77888,1.39384,4.978,0.02688,0.007840000000000001,0.028,4.752,1.3860000000000001,4.95,4.62528,1.34904,4.818,0.02688,0.007840000000000001,0.028,4.5984,1.3412,4.79
2019-04-10 07:00:00,5.00016,1.45838,5.2085,0.027360000000000002,0.007980000000000001,0.0285,4.9728,1.4504000000000001,5.18,4.84656,1.41358,5.0485,0.027360000000000002,0.007980000000000001,0.0285,4.8192,1.4056,5.02
2019-04-10 07:30:00,5.4336,1.5848,5.66,0.028800000000000003,0.008400000000000001,0.03,5.4048,1.5764,5.63,5.2608,1.5344,5.48,0.028800000000000003,0.008400000000000001,0.03,5.232,1.526,5.45
2019-04-10 08:00:00,5.86512,1.71066,6.1095,0.02832,0.00826,0.029500000000000002,5.8368,1.7024,6.08,5.6923200000000005,1.66026,5.9295,0.02832,0.00826,0.029500000000000002,5.664,1.6520000000000001,5.9
2019-04-10 08:30:00,6.2496,1.8228,6.51,0.028800000000000003,0.008400000000000001,0.03,6.2208,1.8144,6.48,6.0576,1.7668,6.31,0.028800000000000003,0.008400000000000001,0.03,6.0288,1.7584,6.28
2019-04-10 09:00:00,6.38448,1.8621400000000001,6.6505,0.029280000000000004,0.00854,0.030500000000000003,6.3552,1.8536000000000001,6.62,6.18288,1.80334,6.4405,0.029280000000000004,0.00854,0.030500000000000003,6.1536,1.7948,6.41
2019-04-10 09:30:00,6.67296,1.9462800000000002,6.9510000000000005,0.02976,0.00868,0.031,6.6432,1.9376000000000002,6.92,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71
2019-04-10 10:00:00,6.66336,1.94348,6.941,0.02976,0.00868,0.031,6.6336,1.9348,6.91,6.45216,1.8818800000000002,6.721,0.02976,0.00868,0.031,6.4224,1.8732000000000002,6.69
2019-04-10 10:30:00,6.60576,1.9266800000000002,6.881,0.02976,0.00868,0.031,6.5760000000000005,1.9180000000000001,6.85,6.39456,1.86508,6.661,0.02976,0.00868,0.031,6.3648,1.8564,6.63
2019-04-10 11:00:00,6.66336,1.94348,6.941,0.02976,0.00868,0.031,6.6336,1.9348,6.91,6.46176,1.88468,6.731,0.02976,0.00868,0.031,6.432,1.876,6.7
2019-04-10 11:30:00,6.66384,1.9436200000000001,6.9415,0.030240000000000003,0.008820000000000001,0.0315,6.6336,1.9348,6.91,6.46224,1.88482,6.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.432,1.876,6.7
2019-04-10 12:00:00,6.62496,1.93228,6.901,0.02976,0.00868,0.031,6.5952,1.9236,6.87,6.41376,1.8706800000000001,6.681,0.02976,0.00868,0.031,6.384,1.862,6.65
2019-04-10 12:30:00,6.49056,1.89308,6.761,0.02976,0.00868,0.031,6.4608,1.8844,6.73,6.28896,1.8342800000000001,6.551,0.02976,0.00868,0.031,6.2592,1.8256000000000001,6.52
2019-04-10 13:00:00,6.38496,1.8622800000000002,6.651,0.02976,0.00868,0.031,6.3552,1.8536000000000001,6.62,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41
2019-04-10 13:30:00,6.2313600000000005,1.8174800000000002,6.491,0.02976,0.00868,0.031,6.2016,1.8088000000000002,6.46,6.03936,1.7614800000000002,6.291,0.02976,0.00868,0.031,6.0096,1.7528000000000001,6.26
2019-04-10 14:00:00,6.24096,1.8202800000000001,6.501,0.02976,0.00868,0.031,6.2112,1.8115999999999999,6.47,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27
2019-04-10 14:30:00,6.19296,1.80628,6.451,0.02976,0.00868,0.031,6.1632,1.7976,6.42,6.00096,1.75028,6.251,0.02976,0.00868,0.031,5.9712,1.7416,6.22
2019-04-10 15:00:00,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38,5.96256,1.73908,6.211,0.02976,0.00868,0.031,5.9328,1.7304,6.18
2019-04-10 15:30:00,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28,5.86656,1.71108,6.111,0.02976,0.00868,0.031,5.8368,1.7024,6.08
2019-04-10 16:00:00,6.07728,1.7725400000000002,6.3305,0.029280000000000004,0.00854,0.030500000000000003,6.048,1.764,6.3,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1
2019-04-10 16:30:00,6.11568,1.78374,6.3705,0.029280000000000004,0.00854,0.030500000000000003,6.0864,1.7752,6.34,5.92368,1.72774,6.1705,0.029280000000000004,0.00854,0.030500000000000003,5.8944,1.7192,6.14
2019-04-10 17:00:00,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13
2019-04-10 17:30:00,6.1344,1.7892000000000001,6.39,0.028800000000000003,0.008400000000000001,0.03,6.1056,1.7808000000000002,6.36,5.952,1.736,6.2,0.028800000000000003,0.008400000000000001,0.03,5.9232,1.7276,6.17
2019-04-10 18:00:00,6.1344,1.7892000000000001,6.39,0.028800000000000003,0.008400000000000001,0.03,6.1056,1.7808000000000002,6.36,5.952,1.736,6.2,0.028800000000000003,0.008400000000000001,0.03,5.9232,1.7276,6.17
2019-04-10 18:30:00,5.97072,1.74146,6.2195,0.02832,0.00826,0.029500000000000002,5.9424,1.7332,6.19,5.78832,1.68826,6.0295,0.02832,0.00826,0.029500000000000002,5.76,1.6800000000000002,6.0
2019-04-10 19:00:00,5.87472,1.71346,6.1195,0.02832,0.00826,0.029500000000000002,5.8464,1.7052,6.09,5.6923200000000005,1.66026,5.9295,0.02832,0.00826,0.029500000000000002,5.664,1.6520000000000001,5.9
2019-04-10 19:30:00,5.79792,1.69106,6.0395,0.02832,0.00826,0.029500000000000002,5.7696000000000005,1.6828,6.01,5.61552,1.63786,5.8495,0.02832,0.00826,0.029500000000000002,5.5872,1.6296,5.82
2019-04-10 20:00:00,5.82576,1.6991800000000001,6.0685,0.027360000000000002,0.007980000000000001,0.0285,5.7984,1.6912,6.04,5.65296,1.64878,5.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.6256,1.6408,5.86
2019-04-10 20:30:00,5.9496,1.7353,6.1975,0.0264,0.0077,0.0275,5.9232,1.7276,6.17,5.7672,1.6821000000000002,6.0075,0.0264,0.0077,0.0275,5.7408,1.6743999999999999,5.98
2019-04-10 21:00:00,5.82768,1.69974,6.0705,0.029280000000000004,0.00854,0.030500000000000003,5.7984,1.6912,6.04,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85
2019-04-10 21:30:00,5.61648,1.63814,5.8505,0.029280000000000004,0.00854,0.030500000000000003,5.5872,1.6296,5.82,5.44368,1.5877400000000002,5.6705,0.029280000000000004,0.00854,0.030500000000000003,5.4144,1.5792000000000002,5.64
2019-04-10 22:00:00,5.4528,1.5904,5.68,0.028800000000000003,0.008400000000000001,0.03,5.424,1.5819999999999999,5.65,5.2896,1.5428000000000002,5.51,0.028800000000000003,0.008400000000000001,0.03,5.2608,1.5344,5.48
2019-04-10 22:30:00,5.184,1.512,5.4,0.028800000000000003,0.008400000000000001,0.03,5.1552,1.5036,5.37,5.0304,1.4672,5.24,0.028800000000000003,0.008400000000000001,0.03,5.0016,1.4588,5.21
2019-04-10 23:00:00,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88
2019-04-10 23:30:00,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61
2019-04-11 00:00:00,4.35792,1.27106,4.5395,0.02832,0.00826,0.029500000000000002,4.3296,1.2628,4.51,4.21392,1.22906,4.3895,0.02832,0.00826,0.029500000000000002,4.1856,1.2208,4.36
2019-04-11 00:30:00,4.21536,1.2294800000000001,4.391,0.02976,0.00868,0.031,4.1856,1.2208,4.36,4.08096,1.19028,4.251,0.02976,0.00868,0.031,4.0512,1.1816,4.22
2019-04-11 01:00:00,4.14768,1.20974,4.3205,0.029280000000000004,0.00854,0.030500000000000003,4.1184,1.2012,4.29,4.02288,1.17334,4.1905,0.029280000000000004,0.00854,0.030500000000000003,3.9936,1.1648,4.16
2019-04-11 01:30:00,4.17648,1.21814,4.3505,0.029280000000000004,0.00854,0.030500000000000003,4.1472,1.2096,4.32,4.04208,1.17894,4.2105,0.029280000000000004,0.00854,0.030500000000000003,4.0128,1.1703999999999999,4.18
2019-04-11 02:00:00,4.27152,1.24586,4.4495000000000005,0.02832,0.00826,0.029500000000000002,4.2432,1.2376,4.42,4.14672,1.20946,4.3195,0.02832,0.00826,0.029500000000000002,4.1184,1.2012,4.29
2019-04-11 02:30:00,4.28016,1.24838,4.4585,0.027360000000000002,0.007980000000000001,0.0285,4.2528,1.2404,4.43,4.15536,1.21198,4.3285,0.027360000000000002,0.007980000000000001,0.0285,4.128,1.204,4.3
2019-04-11 03:00:00,4.22304,1.23172,4.399,0.027840000000000004,0.00812,0.029,4.1952,1.2236,4.37,4.08864,1.19252,4.259,0.027840000000000004,0.00812,0.029,4.0608,1.1844000000000001,4.23
2019-04-11 03:30:00,4.19472,1.22346,4.3695,0.02832,0.00826,0.029500000000000002,4.1664,1.2152,4.34,4.06032,1.18426,4.2295,0.02832,0.00826,0.029500000000000002,4.032,1.176,4.2
2019-04-11 04:00:00,4.16688,1.21534,4.3405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.1376,1.2068,4.31,4.03248,1.17614,4.2005,0.029280000000000004,0.00854,0.030500000000000003,4.0032,1.1676,4.17
2019-04-11 04:30:00,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27,4.00176,1.16718,4.1685,0.027360000000000002,0.007980000000000001,0.0285,3.9744,1.1592,4.14
2019-04-11 05:00:00,4.13472,1.20596,4.307,0.025920000000000002,0.007560000000000001,0.027,4.1088000000000005,1.1984,4.28,4.00992,1.16956,4.177,0.025920000000000002,0.007560000000000001,0.027,3.984,1.162,4.15
2019-04-11 05:30:00,4.2888,1.2509000000000001,4.4675,0.0264,0.0077,0.0275,4.2624,1.2432,4.44,4.1544,1.2117,4.3275,0.0264,0.0077,0.0275,4.128,1.204,4.3
2019-04-11 06:00:00,4.50144,1.31292,4.689,0.027840000000000004,0.00812,0.029,4.4736,1.3048,4.66,4.35744,1.27092,4.539,0.027840000000000004,0.00812,0.029,4.3296,1.2628,4.51
2019-04-11 06:30:00,4.81536,1.40448,5.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7904,1.3972,4.99,4.67136,1.3624800000000001,4.866,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6464,1.3552,4.84
2019-04-11 07:00:00,5.1264,1.4952,5.34,0.028800000000000003,0.008400000000000001,0.03,5.0976,1.4868000000000001,5.31,4.9728,1.4504000000000001,5.18,0.028800000000000003,0.008400000000000001,0.03,4.944,1.442,5.15
2019-04-11 07:30:00,5.5296,1.6128,5.76,0.028800000000000003,0.008400000000000001,0.03,5.5008,1.6044,5.73,5.3568,1.5624,5.58,0.028800000000000003,0.008400000000000001,0.03,5.328,1.554,5.55
2019-04-11 08:00:00,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15,5.7504,1.6772,5.99,0.028800000000000003,0.008400000000000001,0.03,5.7216000000000005,1.6688,5.96
2019-04-11 08:30:00,6.3264,1.8452000000000002,6.59,0.028800000000000003,0.008400000000000001,0.03,6.2976,1.8368,6.5600000000000005,6.1248,1.7864,6.38,0.028800000000000003,0.008400000000000001,0.03,6.096,1.778,6.35
2019-04-11 09:00:00,6.47952,1.88986,6.7495,0.02832,0.00826,0.029500000000000002,6.4512,1.8816000000000002,6.72,6.27792,1.83106,6.5395,0.02832,0.00826,0.029500000000000002,6.2496,1.8228,6.51
2019-04-11 09:30:00,6.64416,1.93788,6.921,0.02976,0.00868,0.031,6.6144,1.9292,6.89,6.43296,1.87628,6.7010000000000005,0.02976,0.00868,0.031,6.4032,1.8676,6.67
2019-04-11 10:00:00,6.56736,1.91548,6.841,0.02976,0.00868,0.031,6.5376,1.9068,6.8100000000000005,6.35616,1.8538800000000002,6.621,0.02976,0.00868,0.031,6.3264,1.8452000000000002,6.59
2019-04-11 10:30:00,6.55776,1.91268,6.831,0.02976,0.00868,0.031,6.5280000000000005,1.904,6.8,6.35616,1.8538800000000002,6.621,0.02976,0.00868,0.031,6.3264,1.8452000000000002,6.59
2019-04-11 11:00:00,6.49056,1.89308,6.761,0.02976,0.00868,0.031,6.4608,1.8844,6.73,6.28896,1.8342800000000001,6.551,0.02976,0.00868,0.031,6.2592,1.8256000000000001,6.52
2019-04-11 11:30:00,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71,6.26976,1.82868,6.531,0.02976,0.00868,0.031,6.24,1.82,6.5
2019-04-11 12:00:00,6.48096,1.8902800000000002,6.751,0.02976,0.00868,0.031,6.4512,1.8816000000000002,6.72,6.28896,1.8342800000000001,6.551,0.02976,0.00868,0.031,6.2592,1.8256000000000001,6.52
2019-04-11 12:30:00,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71,6.26976,1.82868,6.531,0.02976,0.00868,0.031,6.24,1.82,6.5
2019-04-11 13:00:00,6.39456,1.86508,6.661,0.02976,0.00868,0.031,6.3648,1.8564,6.63,6.20256,1.80908,6.461,0.02976,0.00868,0.031,6.1728,1.8004,6.43
2019-04-11 13:30:00,6.26976,1.82868,6.531,0.02976,0.00868,0.031,6.24,1.82,6.5,6.07776,1.77268,6.331,0.02976,0.00868,0.031,6.048,1.764,6.3
2019-04-11 14:00:00,6.24144,1.82042,6.5015,0.030240000000000003,0.008820000000000001,0.0315,6.2112,1.8115999999999999,6.47,6.04944,1.76442,6.3015,0.030240000000000003,0.008820000000000001,0.0315,6.0192,1.7556,6.27
2019-04-11 14:30:00,6.22176,1.81468,6.481,0.02976,0.00868,0.031,6.192,1.806,6.45,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25
2019-04-11 15:00:00,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41,5.99136,1.74748,6.241,0.02976,0.00868,0.031,5.9616,1.7388,6.21
2019-04-11 15:30:00,6.10608,1.7809400000000002,6.3605,0.029280000000000004,0.00854,0.030500000000000003,6.0768,1.7724000000000002,6.33,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13
2019-04-11 16:00:00,6.27888,1.83134,6.5405,0.029280000000000004,0.00854,0.030500000000000003,6.2496,1.8228,6.51,6.08688,1.77534,6.3405000000000005,0.029280000000000004,0.00854,0.030500000000000003,6.0576,1.7668,6.31
2019-04-11 16:30:00,6.2304,1.8172000000000001,6.49,0.028800000000000003,0.008400000000000001,0.03,6.2016,1.8088000000000002,6.46,6.0384,1.7612,6.29,0.028800000000000003,0.008400000000000001,0.03,6.0096,1.7528000000000001,6.26
2019-04-11 17:00:00,6.144,1.792,6.4,0.028800000000000003,0.008400000000000001,0.03,6.1152,1.7836,6.37,5.9616,1.7388,6.21,0.028800000000000003,0.008400000000000001,0.03,5.9328,1.7304,6.18
2019-04-11 17:30:00,6.1056,1.7808000000000002,6.36,0.028800000000000003,0.008400000000000001,0.03,6.0768,1.7724000000000002,6.33,5.9232,1.7276,6.17,0.028800000000000003,0.008400000000000001,0.03,5.8944,1.7192,6.14
2019-04-11 18:00:00,6.03792,1.76106,6.2895,0.02832,0.00826,0.029500000000000002,6.0096,1.7528000000000001,6.26,5.85552,1.7078600000000002,6.0995,0.02832,0.00826,0.029500000000000002,5.8272,1.6996,6.07
2019-04-11 18:30:00,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15,5.76,1.6800000000000002,6.0,0.028800000000000003,0.008400000000000001,0.03,5.7312,1.6716000000000002,5.97
2019-04-11 19:00:00,5.91312,1.72466,6.1595,0.02832,0.00826,0.029500000000000002,5.8848,1.7164000000000001,6.13,5.73072,1.6714600000000002,5.9695,0.02832,0.00826,0.029500000000000002,5.7024,1.6632,5.94
2019-04-11 19:30:00,5.89392,1.71906,6.1395,0.02832,0.00826,0.029500000000000002,5.8656,1.7107999999999999,6.11,5.72112,1.66866,5.9595,0.02832,0.00826,0.029500000000000002,5.6928,1.6604,5.93
2019-04-11 20:00:00,5.85504,1.7077200000000001,6.099,0.027840000000000004,0.00812,0.029,5.8272,1.6996,6.07,5.68224,1.65732,5.9190000000000005,0.027840000000000004,0.00812,0.029,5.6544,1.6492,5.89
2019-04-11 20:30:00,5.8531200000000005,1.70716,6.097,0.025920000000000002,0.007560000000000001,0.027,5.8272,1.6996,6.07,5.68032,1.65676,5.917,0.025920000000000002,0.007560000000000001,0.027,5.6544,1.6492,5.89
2019-04-11 21:00:00,5.7672,1.6821000000000002,6.0075,0.0264,0.0077,0.0275,5.7408,1.6743999999999999,5.98,5.5944,1.6317,5.8275,0.0264,0.0077,0.0275,5.568,1.624,5.8
2019-04-11 21:30:00,5.57712,1.6266600000000002,5.8095,0.02832,0.00826,0.029500000000000002,5.5488,1.6184,5.78,5.41392,1.5790600000000001,5.6395,0.02832,0.00826,0.029500000000000002,5.3856,1.5708,5.61
2019-04-11 22:00:00,5.37456,1.56758,5.5985,0.027360000000000002,0.007980000000000001,0.0285,5.3472,1.5596,5.57,5.21136,1.5199799999999999,5.4285,0.027360000000000002,0.007980000000000001,0.0285,5.184,1.512,5.4
2019-04-11 22:30:00,5.18352,1.51186,5.3995,0.02832,0.00826,0.029500000000000002,5.1552,1.5036,5.37,5.02032,1.4642600000000001,5.2295,0.02832,0.00826,0.029500000000000002,4.992,1.456,5.2
2019-04-11 23:00:00,4.8576,1.4168,5.06,0.028800000000000003,0.008400000000000001,0.03,4.8288,1.4084,5.03,4.7136,1.3748,4.91,0.028800000000000003,0.008400000000000001,0.03,4.6848,1.3664,4.88
2019-04-11 23:30:00,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2019-04-12 00:00:00,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2019-04-12 00:30:00,4.26384,1.24362,4.4415,0.030240000000000003,0.008820000000000001,0.0315,4.2336,1.2348,4.41,4.12944,1.20442,4.3015,0.030240000000000003,0.008820000000000001,0.0315,4.0992,1.1956,4.27
2019-04-12 01:00:00,4.1952,1.2236,4.37,0.028800000000000003,0.008400000000000001,0.03,4.1664,1.2152,4.34,4.0608,1.1844000000000001,4.23,0.028800000000000003,0.008400000000000001,0.03,4.032,1.176,4.2
2019-04-12 01:30:00,4.21632,1.22976,4.392,0.030720000000000004,0.008960000000000001,0.032,4.1856,1.2208,4.36,4.08192,1.19056,4.252,0.030720000000000004,0.008960000000000001,0.032,4.0512,1.1816,4.22
2019-04-12 02:00:00,4.27248,1.24614,4.4505,0.029280000000000004,0.00854,0.030500000000000003,4.2432,1.2376,4.42,4.13808,1.20694,4.3105,0.029280000000000004,0.00854,0.030500000000000003,4.1088000000000005,1.1984,4.28
2019-04-12 02:30:00,4.27152,1.24586,4.4495000000000005,0.02832,0.00826,0.029500000000000002,4.2432,1.2376,4.42,4.13712,1.20666,4.3095,0.02832,0.00826,0.029500000000000002,4.1088000000000005,1.1984,4.28
2019-04-12 03:00:00,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38,4.10016,1.19588,4.271,0.02976,0.00868,0.031,4.0704,1.1872,4.24
2019-04-12 03:30:00,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38,4.10016,1.19588,4.271,0.02976,0.00868,0.031,4.0704,1.1872,4.24
2019-04-12 04:00:00,4.1472,1.2096,4.32,0.028800000000000003,0.008400000000000001,0.03,4.1184,1.2012,4.29,4.0128,1.1703999999999999,4.18,0.028800000000000003,0.008400000000000001,0.03,3.984,1.162,4.15
2019-04-12 04:30:00,4.10736,1.19798,4.2785,0.027360000000000002,0.007980000000000001,0.0285,4.08,1.19,4.25,3.97296,1.15878,4.1385,0.027360000000000002,0.007980000000000001,0.0285,3.9455999999999998,1.1508,4.11
2019-04-12 05:00:00,4.0704,1.1872,4.24,0.028800000000000003,0.008400000000000001,0.03,4.0416,1.1788,4.21,3.936,1.148,4.1,0.028800000000000003,0.008400000000000001,0.03,3.9072,1.1396,4.07
2019-04-12 05:30:00,4.224,1.232,4.4,0.028800000000000003,0.008400000000000001,0.03,4.1952,1.2236,4.37,4.0896,1.1928,4.26,0.028800000000000003,0.008400000000000001,0.03,4.0608,1.1844000000000001,4.23
2019-04-12 06:00:00,4.4827200000000005,1.30746,4.6695,0.02832,0.00826,0.029500000000000002,4.4544,1.2992,4.64,4.33872,1.26546,4.5195,0.02832,0.00826,0.029500000000000002,4.3104,1.2572,4.49
2019-04-12 06:30:00,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96,4.64448,1.35464,4.838,0.02688,0.007840000000000001,0.028,4.6176,1.3468,4.8100000000000005
2019-04-12 07:00:00,5.02032,1.4642600000000001,5.2295,0.02832,0.00826,0.029500000000000002,4.992,1.456,5.2,4.86672,1.41946,5.0695,0.02832,0.00826,0.029500000000000002,4.8384,1.4112,5.04
2019-04-12 07:30:00,5.4336,1.5848,5.66,0.028800000000000003,0.008400000000000001,0.03,5.4048,1.5764,5.63,5.2608,1.5344,5.48,0.028800000000000003,0.008400000000000001,0.03,5.232,1.526,5.45
2019-04-12 08:00:00,5.8752,1.7136,6.12,0.028800000000000003,0.008400000000000001,0.03,5.8464,1.7052,6.09,5.6928,1.6604,5.93,0.028800000000000003,0.008400000000000001,0.03,5.664,1.6520000000000001,5.9
2019-04-12 08:30:00,6.2304,1.8172000000000001,6.49,0.028800000000000003,0.008400000000000001,0.03,6.2016,1.8088000000000002,6.46,6.0384,1.7612,6.29,0.028800000000000003,0.008400000000000001,0.03,6.0096,1.7528000000000001,6.26
2019-04-12 09:00:00,6.46224,1.88482,6.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,6.432,1.876,6.7,6.26064,1.8260200000000002,6.5215,0.030240000000000003,0.008820000000000001,0.0315,6.2304,1.8172000000000001,6.49
2019-04-12 09:30:00,6.50976,1.8986800000000001,6.781,0.02976,0.00868,0.031,6.48,1.8900000000000001,6.75,6.30816,1.83988,6.571,0.02976,0.00868,0.031,6.2784,1.8312,6.54
2019-04-12 10:00:00,6.44304,1.8792200000000001,6.7115,0.030240000000000003,0.008820000000000001,0.0315,6.4128,1.8704,6.68,6.25104,1.82322,6.5115,0.030240000000000003,0.008820000000000001,0.0315,6.2208,1.8144,6.48
2019-04-12 10:30:00,6.38496,1.8622800000000002,6.651,0.02976,0.00868,0.031,6.3552,1.8536000000000001,6.62,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41
2019-04-12 11:00:00,6.37488,1.85934,6.6405,0.029280000000000004,0.00854,0.030500000000000003,6.3456,1.8508,6.61,6.18288,1.80334,6.4405,0.029280000000000004,0.00854,0.030500000000000003,6.1536,1.7948,6.41
2019-04-12 11:30:00,6.60576,1.9266800000000002,6.881,0.02976,0.00868,0.031,6.5760000000000005,1.9180000000000001,6.85,6.39456,1.86508,6.661,0.02976,0.00868,0.031,6.3648,1.8564,6.63
2019-04-12 12:00:00,6.60576,1.9266800000000002,6.881,0.02976,0.00868,0.031,6.5760000000000005,1.9180000000000001,6.85,6.39456,1.86508,6.661,0.02976,0.00868,0.031,6.3648,1.8564,6.63
2019-04-12 12:30:00,6.50016,1.89588,6.771,0.02976,0.00868,0.031,6.4704,1.8872,6.74,6.29856,1.83708,6.561,0.02976,0.00868,0.031,6.2688,1.8284,6.53
2019-04-12 13:00:00,6.31776,1.84268,6.5809999999999995,0.02976,0.00868,0.031,6.288,1.834,6.55,6.12576,1.78668,6.381,0.02976,0.00868,0.031,6.096,1.778,6.35
2019-04-12 13:30:00,6.25968,1.8257400000000001,6.5205,0.029280000000000004,0.00854,0.030500000000000003,6.2304,1.8172000000000001,6.49,6.07728,1.7725400000000002,6.3305,0.029280000000000004,0.00854,0.030500000000000003,6.048,1.764,6.3
2019-04-12 14:00:00,6.13536,1.7894800000000002,6.391,0.02976,0.00868,0.031,6.1056,1.7808000000000002,6.36,5.95296,1.73628,6.201,0.02976,0.00868,0.031,5.9232,1.7276,6.17
2019-04-12 14:30:00,6.07776,1.77268,6.331,0.02976,0.00868,0.031,6.048,1.764,6.3,5.89536,1.71948,6.141,0.02976,0.00868,0.031,5.8656,1.7107999999999999,6.11
2019-04-12 15:00:00,5.98128,1.7445400000000002,6.2305,0.029280000000000004,0.00854,0.030500000000000003,5.952,1.736,6.2,5.80848,1.69414,6.0505,0.029280000000000004,0.00854,0.030500000000000003,5.7792,1.6856,6.02
2019-04-12 15:30:00,5.98128,1.7445400000000002,6.2305,0.029280000000000004,0.00854,0.030500000000000003,5.952,1.736,6.2,5.80848,1.69414,6.0505,0.029280000000000004,0.00854,0.030500000000000003,5.7792,1.6856,6.02
2019-04-12 16:00:00,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25,5.84736,1.70548,6.091,0.02976,0.00868,0.031,5.8176,1.6968,6.06
2019-04-12 16:30:00,6.048,1.764,6.3,0.028800000000000003,0.008400000000000001,0.03,6.0192,1.7556,6.27,5.8656,1.7107999999999999,6.11,0.028800000000000003,0.008400000000000001,0.03,5.8368,1.7024,6.08
2019-04-12 17:00:00,5.99952,1.74986,6.2495,0.02832,0.00826,0.029500000000000002,5.9712,1.7416,6.22,5.81712,1.69666,6.0595,0.02832,0.00826,0.029500000000000002,5.7888,1.6884000000000001,6.03
2019-04-12 17:30:00,6.02832,1.75826,6.2795,0.02832,0.00826,0.029500000000000002,6.0,1.75,6.25,5.83632,1.70226,6.0795,0.02832,0.00826,0.029500000000000002,5.808,1.694,6.05
2019-04-12 18:00:00,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23,5.8272,1.6996,6.07,0.028800000000000003,0.008400000000000001,0.03,5.7984,1.6912,6.04
2019-04-12 18:30:00,5.9712,1.7416,6.22,0.028800000000000003,0.008400000000000001,0.03,5.9424,1.7332,6.19,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0
2019-04-12 19:00:00,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98,5.60592,1.6350600000000002,5.8395,0.02832,0.00826,0.029500000000000002,5.5776,1.6268,5.8100000000000005
2019-04-12 19:30:00,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98,5.60592,1.6350600000000002,5.8395,0.02832,0.00826,0.029500000000000002,5.5776,1.6268,5.8100000000000005
2019-04-12 20:00:00,5.73744,1.6734200000000001,5.9765,0.02544,0.00742,0.026500000000000003,5.712,1.666,5.95,5.56464,1.62302,5.7965,0.02544,0.00742,0.026500000000000003,5.5392,1.6156000000000001,5.77
2019-04-12 20:30:00,5.76048,1.6801400000000002,6.0005,0.029280000000000004,0.00854,0.030500000000000003,5.7312,1.6716000000000002,5.97,5.58768,1.62974,5.8205,0.029280000000000004,0.00854,0.030500000000000003,5.5584,1.6212,5.79
2019-04-12 21:00:00,5.57856,1.62708,5.811,0.02976,0.00868,0.031,5.5488,1.6184,5.78,5.40576,1.57668,5.631,0.02976,0.00868,0.031,5.376,1.568,5.6
2019-04-12 21:30:00,5.36688,1.56534,5.5905000000000005,0.029280000000000004,0.00854,0.030500000000000003,5.3376,1.5568,5.5600000000000005,5.20368,1.51774,5.4205,0.029280000000000004,0.00854,0.030500000000000003,5.1744,1.5091999999999999,5.39
2019-04-12 22:00:00,5.23296,1.52628,5.451,0.02976,0.00868,0.031,5.2032,1.5176,5.42,5.07936,1.48148,5.291,0.02976,0.00868,0.031,5.0496,1.4727999999999999,5.26
2019-04-12 22:30:00,4.99296,1.45628,5.201,0.02976,0.00868,0.031,4.9632000000000005,1.4476,5.17,4.83936,1.41148,5.041,0.02976,0.00868,0.031,4.8096,1.4028,5.01
2019-04-12 23:00:00,4.71312,1.37466,4.9095,0.02832,0.00826,0.029500000000000002,4.6848,1.3664,4.88,4.55952,1.32986,4.7495,0.02832,0.00826,0.029500000000000002,4.5312,1.3216,4.72
2019-04-12 23:30:00,4.46304,1.30172,4.649,0.027840000000000004,0.00812,0.029,4.4352,1.2936,4.62,4.31904,1.25972,4.499,0.027840000000000004,0.00812,0.029,4.2912,1.2516,4.47
2019-04-13 00:00:00,4.27248,1.24614,4.4505,0.029280000000000004,0.00854,0.030500000000000003,4.2432,1.2376,4.42,4.12848,1.20414,4.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.0992,1.1956,4.27
2019-04-14 00:30:00,4.14768,1.20974,4.3205,0.029280000000000004,0.00854,0.030500000000000003,4.1184,1.2012,4.29,4.01328,1.17054,4.1805,0.029280000000000004,0.00854,0.030500000000000003,3.984,1.162,4.15
2019-04-14 01:00:00,4.03296,1.17628,4.201,0.02976,0.00868,0.031,4.0032,1.1676,4.17,3.89856,1.13708,4.061,0.02976,0.00868,0.031,3.8688000000000002,1.1284,4.03
2019-04-14 01:30:00,4.03344,1.17642,4.2015,0.030240000000000003,0.008820000000000001,0.0315,4.0032,1.1676,4.17,3.8990400000000003,1.1372200000000001,4.0615,0.030240000000000003,0.008820000000000001,0.0315,3.8688000000000002,1.1284,4.03
2019-04-14 02:00:00,4.14672,1.20946,4.3195,0.02832,0.00826,0.029500000000000002,4.1184,1.2012,4.29,4.01232,1.17026,4.1795,0.02832,0.00826,0.029500000000000002,3.984,1.162,4.15
2019-04-14 02:30:00,4.12704,1.2037200000000001,4.299,0.027840000000000004,0.00812,0.029,4.0992,1.1956,4.27,3.99264,1.16452,4.159,0.027840000000000004,0.00812,0.029,3.9648,1.1564,4.13
2019-04-14 03:00:00,4.04064,1.17852,4.209,0.027840000000000004,0.00812,0.029,4.0128,1.1703999999999999,4.18,3.90624,1.13932,4.069,0.027840000000000004,0.00812,0.029,3.8784,1.1312,4.04
2019-04-14 03:30:00,4.05744,1.18342,4.2265,0.02544,0.00742,0.026500000000000003,4.032,1.176,4.2,3.93264,1.14702,4.0965,0.02544,0.00742,0.026500000000000003,3.9072,1.1396,4.07
2019-04-14 04:00:00,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15,3.87696,1.1307800000000001,4.0385,0.027360000000000002,0.007980000000000001,0.0285,3.8496,1.1228,4.01
2019-04-14 04:30:00,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15,3.87696,1.1307800000000001,4.0385,0.027360000000000002,0.007980000000000001,0.0285,3.8496,1.1228,4.01
2019-04-14 05:00:00,3.95424,1.15332,4.119,0.027840000000000004,0.00812,0.029,3.9264,1.1452,4.09,3.82944,1.11692,3.989,0.027840000000000004,0.00812,0.029,3.8016,1.1088,3.96
2019-04-14 05:30:00,3.95376,1.15318,4.1185,0.027360000000000002,0.007980000000000001,0.0285,3.9264,1.1452,4.09,3.82896,1.11678,3.9885,0.027360000000000002,0.007980000000000001,0.0285,3.8016,1.1088,3.96
2019-04-14 06:00:00,4.02048,1.17264,4.188,0.02688,0.007840000000000001,0.028,3.9936,1.1648,4.16,3.88608,1.13344,4.048,0.02688,0.007840000000000001,0.028,3.8592,1.1256,4.02
2019-04-14 06:30:00,4.08768,1.19224,4.258,0.02688,0.007840000000000001,0.028,4.0608,1.1844000000000001,4.23,3.96288,1.15584,4.128,0.02688,0.007840000000000001,0.028,3.936,1.148,4.1
2019-04-14 07:00:00,4.15632,1.2122600000000001,4.3295,0.02832,0.00826,0.029500000000000002,4.128,1.204,4.3,4.02192,1.17306,4.1895,0.02832,0.00826,0.029500000000000002,3.9936,1.1648,4.16
2019-04-14 07:30:00,4.29072,1.25146,4.4695,0.02832,0.00826,0.029500000000000002,4.2624,1.2432,4.44,4.14672,1.20946,4.3195,0.02832,0.00826,0.029500000000000002,4.1184,1.2012,4.29
2019-04-14 08:00:00,4.47312,1.3046600000000002,4.6595,0.02832,0.00826,0.029500000000000002,4.4448,1.2964,4.63,4.31952,1.25986,4.4995,0.02832,0.00826,0.029500000000000002,4.2912,1.2516,4.47
2019-04-14 08:30:00,4.66512,1.36066,4.8595,0.02832,0.00826,0.029500000000000002,4.6368,1.3524,4.83,4.51152,1.31586,4.6995000000000005,0.02832,0.00826,0.029500000000000002,4.4832,1.3076,4.67
2019-04-14 09:00:00,4.78992,1.39706,4.9895,0.02832,0.00826,0.029500000000000002,4.7616,1.3888,4.96,4.6363199999999996,1.35226,4.8295,0.02832,0.00826,0.029500000000000002,4.608,1.344,4.8
2019-04-14 09:30:00,4.87632,1.42226,5.0795,0.02832,0.00826,0.029500000000000002,4.848,1.4140000000000001,5.05,4.72272,1.3774600000000001,4.9195,0.02832,0.00826,0.029500000000000002,4.6944,1.3692,4.89
2019-04-14 10:00:00,4.91472,1.43346,5.1195,0.02832,0.00826,0.029500000000000002,4.8864,1.4252,5.09,4.76112,1.38866,4.9595,0.02832,0.00826,0.029500000000000002,4.7328,1.3804,4.93
2019-04-14 10:30:00,5.07792,1.48106,5.2895,0.02832,0.00826,0.029500000000000002,5.0496,1.4727999999999999,5.26,4.91472,1.43346,5.1195,0.02832,0.00826,0.029500000000000002,4.8864,1.4252,5.09
2019-04-14 11:00:00,5.14512,1.5006599999999999,5.3595,0.02832,0.00826,0.029500000000000002,5.1168,1.4924,5.33,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16
2019-04-14 11:30:00,5.32752,1.55386,5.5495,0.02832,0.00826,0.029500000000000002,5.2992,1.5455999999999999,5.52,5.16432,1.5062600000000002,5.3795,0.02832,0.00826,0.029500000000000002,5.136,1.498,5.35
2019-04-14 12:00:00,5.37552,1.56786,5.5995,0.02832,0.00826,0.029500000000000002,5.3472,1.5596,5.57,5.20272,1.51746,5.4195,0.02832,0.00826,0.029500000000000002,5.1744,1.5091999999999999,5.39
2019-04-14 12:30:00,5.37552,1.56786,5.5995,0.02832,0.00826,0.029500000000000002,5.3472,1.5596,5.57,5.20272,1.51746,5.4195,0.02832,0.00826,0.029500000000000002,5.1744,1.5091999999999999,5.39
2019-04-14 13:00:00,5.43312,1.58466,5.6595,0.02832,0.00826,0.029500000000000002,5.4048,1.5764,5.63,5.26992,1.53706,5.4895,0.02832,0.00826,0.029500000000000002,5.2416,1.5288,5.46
2019-04-14 13:30:00,5.48112,1.5986600000000002,5.7095,0.02832,0.00826,0.029500000000000002,5.4528,1.5904,5.68,5.30832,1.54826,5.5295,0.02832,0.00826,0.029500000000000002,5.28,1.54,5.5
2019-04-14 14:00:00,5.42352,1.58186,5.6495,0.02832,0.00826,0.029500000000000002,5.3952,1.5735999999999999,5.62,5.26032,1.5342600000000002,5.4795,0.02832,0.00826,0.029500000000000002,5.232,1.526,5.45
2019-04-14 14:30:00,5.35632,1.5622600000000002,5.5795,0.02832,0.00826,0.029500000000000002,5.328,1.554,5.55,5.18352,1.51186,5.3995,0.02832,0.00826,0.029500000000000002,5.1552,1.5036,5.37
2019-04-14 15:00:00,5.34672,1.55946,5.5695,0.02832,0.00826,0.029500000000000002,5.3184000000000005,1.5512000000000001,5.54,5.17392,1.50906,5.3895,0.02832,0.00826,0.029500000000000002,5.1456,1.5008,5.36
2019-04-14 15:30:00,5.27952,1.53986,5.4995,0.02832,0.00826,0.029500000000000002,5.2512,1.5316,5.47,5.11632,1.49226,5.3295,0.02832,0.00826,0.029500000000000002,5.088,1.484,5.3
2019-04-14 16:00:00,5.40432,1.57626,5.6295,0.02832,0.00826,0.029500000000000002,5.376,1.568,5.6,5.23152,1.52586,5.4495000000000005,0.02832,0.00826,0.029500000000000002,5.2032,1.5176,5.42
2019-04-14 16:30:00,5.48112,1.5986600000000002,5.7095,0.02832,0.00826,0.029500000000000002,5.4528,1.5904,5.68,5.30832,1.54826,5.5295,0.02832,0.00826,0.029500000000000002,5.28,1.54,5.5
2019-04-14 17:00:00,5.47152,1.59586,5.6995000000000005,0.02832,0.00826,0.029500000000000002,5.4432,1.5876000000000001,5.67,5.30832,1.54826,5.5295,0.02832,0.00826,0.029500000000000002,5.28,1.54,5.5
2019-04-14 17:30:00,5.43264,1.58452,5.659,0.027840000000000004,0.00812,0.029,5.4048,1.5764,5.63,5.25984,1.5341200000000002,5.479,0.027840000000000004,0.00812,0.029,5.232,1.526,5.45
2019-04-14 18:00:00,5.47152,1.59586,5.6995000000000005,0.02832,0.00826,0.029500000000000002,5.4432,1.5876000000000001,5.67,5.2891200000000005,1.5426600000000001,5.5095,0.02832,0.00826,0.029500000000000002,5.2608,1.5344,5.48
2019-04-14 18:30:00,5.2891200000000005,1.5426600000000001,5.5095,0.02832,0.00826,0.029500000000000002,5.2608,1.5344,5.48,5.11632,1.49226,5.3295,0.02832,0.00826,0.029500000000000002,5.088,1.484,5.3
2019-04-14 19:00:00,5.28864,1.5425200000000001,5.509,0.027840000000000004,0.00812,0.029,5.2608,1.5344,5.48,5.11584,1.4921200000000001,5.329,0.027840000000000004,0.00812,0.029,5.088,1.484,5.3
2019-04-14 19:30:00,5.23104,1.5257200000000002,5.449,0.027840000000000004,0.00812,0.029,5.2032,1.5176,5.42,5.05824,1.47532,5.269,0.027840000000000004,0.00812,0.029,5.0304,1.4672,5.24
2019-04-14 20:00:00,5.20176,1.5171800000000002,5.4185,0.027360000000000002,0.007980000000000001,0.0285,5.1744,1.5091999999999999,5.39,5.02896,1.46678,5.2385,0.027360000000000002,0.007980000000000001,0.0285,5.0016,1.4588,5.21
2019-04-14 20:30:00,5.39904,1.5747200000000001,5.624,0.02304,0.00672,0.024,5.376,1.568,5.6,5.23584,1.52712,5.454,0.02304,0.00672,0.024,5.2128,1.5204,5.43
2019-04-14 21:00:00,5.42208,1.5814400000000002,5.648,0.02688,0.007840000000000001,0.028,5.3952,1.5735999999999999,5.62,5.24928,1.53104,5.468,0.02688,0.007840000000000001,0.028,5.2224,1.5232,5.44
2019-04-14 21:30:00,5.2896,1.5428000000000002,5.51,0.028800000000000003,0.008400000000000001,0.03,5.2608,1.5344,5.48,5.1168,1.4924,5.33,0.028800000000000003,0.008400000000000001,0.03,5.088,1.484,5.3
2019-04-14 22:00:00,5.07744,1.48092,5.289,0.027840000000000004,0.00812,0.029,5.0496,1.4727999999999999,5.26,4.91424,1.4333200000000001,5.119,0.027840000000000004,0.00812,0.029,4.8864,1.4252,5.09
2019-04-14 22:30:00,4.88496,1.4247800000000002,5.0885,0.027360000000000002,0.007980000000000001,0.0285,4.8576,1.4168,5.06,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9
2019-04-14 23:00:00,4.63392,1.35156,4.827,0.025920000000000002,0.007560000000000001,0.027,4.608,1.344,4.8,4.48032,1.3067600000000001,4.667,0.025920000000000002,0.007560000000000001,0.027,4.4544,1.2992,4.64
2019-04-14 23:30:00,4.39632,1.28226,4.5795,0.02832,0.00826,0.029500000000000002,4.368,1.274,4.55,4.25232,1.2402600000000001,4.4295,0.02832,0.00826,0.029500000000000002,4.224,1.232,4.4
2019-04-15 00:00:00,4.23264,1.23452,4.409,0.027840000000000004,0.00812,0.029,4.2048,1.2264,4.38,4.08864,1.19252,4.259,0.027840000000000004,0.00812,0.029,4.0608,1.1844000000000001,4.23
2019-04-15 00:30:00,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27,3.99216,1.16438,4.1585,0.027360000000000002,0.007980000000000001,0.0285,3.9648,1.1564,4.13
2019-04-15 01:00:00,4.02144,1.17292,4.189,0.027840000000000004,0.00812,0.029,3.9936,1.1648,4.16,3.88704,1.13372,4.049,0.027840000000000004,0.00812,0.029,3.8592,1.1256,4.02
2019-04-15 01:30:00,4.07952,1.18986,4.2495,0.02832,0.00826,0.029500000000000002,4.0512,1.1816,4.22,3.94512,1.15066,4.1095,0.02832,0.00826,0.029500000000000002,3.9168000000000003,1.1424,4.08
2019-04-15 02:00:00,4.20144,1.22542,4.3765,0.02544,0.00742,0.026500000000000003,4.176,1.218,4.35,4.06704,1.18622,4.2365,0.02544,0.00742,0.026500000000000003,4.0416,1.1788,4.21
2019-04-15 02:30:00,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29,4.0152,1.1711,4.1825,0.031200000000000002,0.0091,0.0325,3.984,1.162,4.15
2019-04-15 03:00:00,4.15008,1.21044,4.323,0.03168,0.00924,0.033,4.1184,1.2012,4.29,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15
2019-04-15 03:30:00,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26,3.99696,1.16578,4.1635,0.03216,0.009380000000000001,0.0335,3.9648,1.1564,4.13
2019-04-15 04:00:00,4.06368,1.18524,4.233,0.03168,0.00924,0.033,4.032,1.176,4.2,3.9292800000000003,1.14604,4.093,0.03168,0.00924,0.033,3.8976,1.1368,4.06
2019-04-15 04:30:00,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17,3.90912,1.14016,4.072,0.030720000000000004,0.008960000000000001,0.032,3.8784,1.1312,4.04
2019-04-15 05:00:00,4.03392,1.17656,4.202,0.030720000000000004,0.008960000000000001,0.032,4.0032,1.1676,4.17,3.90912,1.14016,4.072,0.030720000000000004,0.008960000000000001,0.032,3.8784,1.1312,4.04
2019-04-15 05:30:00,4.1496,1.2103,4.3225,0.031200000000000002,0.0091,0.0325,4.1184,1.2012,4.29,4.0152,1.1711,4.1825,0.031200000000000002,0.0091,0.0325,3.984,1.162,4.15
2019-04-15 06:00:00,4.31184,1.25762,4.4915,0.030240000000000003,0.008820000000000001,0.0315,4.2816,1.2488000000000001,4.46,4.17744,1.21842,4.3515,0.030240000000000003,0.008820000000000001,0.0315,4.1472,1.2096,4.32
2019-04-15 06:30:00,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69,4.38528,1.27904,4.568,0.02688,0.007840000000000001,0.028,4.3584,1.2711999999999999,4.54
2019-04-15 07:00:00,4.9248,1.4364,5.13,0.028800000000000003,0.008400000000000001,0.03,4.896,1.428,5.1,4.7712,1.3916,4.97,0.028800000000000003,0.008400000000000001,0.03,4.7424,1.3832,4.94
2019-04-15 07:30:00,5.3472,1.5596,5.57,0.028800000000000003,0.008400000000000001,0.03,5.3184000000000005,1.5512000000000001,5.54,5.1744,1.5091999999999999,5.39,0.028800000000000003,0.008400000000000001,0.03,5.1456,1.5008,5.36
2019-04-15 08:00:00,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98,5.58672,1.62946,5.8195,0.02832,0.00826,0.029500000000000002,5.5584,1.6212,5.79
2019-04-15 08:30:00,6.1824,1.8032,6.44,0.028800000000000003,0.008400000000000001,0.03,6.1536,1.7948,6.41,5.9808,1.7444000000000002,6.23,0.028800000000000003,0.008400000000000001,0.03,5.952,1.736,6.2
2019-04-15 09:00:00,6.38496,1.8622800000000002,6.651,0.02976,0.00868,0.031,6.3552,1.8536000000000001,6.62,6.17376,1.80068,6.431,0.02976,0.00868,0.031,6.144,1.792,6.4
2019-04-15 09:30:00,6.49056,1.89308,6.761,0.02976,0.00868,0.031,6.4608,1.8844,6.73,6.27936,1.83148,6.541,0.02976,0.00868,0.031,6.2496,1.8228,6.51
2019-04-15 10:00:00,6.51936,1.90148,6.791,0.02976,0.00868,0.031,6.4896,1.8928,6.76,6.30816,1.83988,6.571,0.02976,0.00868,0.031,6.2784,1.8312,6.54
2019-04-15 10:30:00,6.41328,1.87054,6.6805,0.029280000000000004,0.00854,0.030500000000000003,6.384,1.862,6.65,6.21168,1.81174,6.4705,0.029280000000000004,0.00854,0.030500000000000003,6.1824,1.8032,6.44
2019-04-15 11:00:00,6.38496,1.8622800000000002,6.651,0.02976,0.00868,0.031,6.3552,1.8536000000000001,6.62,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41
2019-04-15 11:30:00,6.47136,1.88748,6.741,0.02976,0.00868,0.031,6.4416,1.8788,6.71,6.26976,1.82868,6.531,0.02976,0.00868,0.031,6.24,1.82,6.5
2019-04-15 12:00:00,6.59616,1.92388,6.871,0.02976,0.00868,0.031,6.5664,1.9152,6.84,6.38496,1.8622800000000002,6.651,0.02976,0.00868,0.031,6.3552,1.8536000000000001,6.62
2019-04-15 12:30:00,6.52896,1.90428,6.801,0.02976,0.00868,0.031,6.4992,1.8956,6.77,6.31776,1.84268,6.5809999999999995,0.02976,0.00868,0.031,6.288,1.834,6.55
2019-04-15 13:00:00,6.35568,1.8537400000000002,6.6205,0.029280000000000004,0.00854,0.030500000000000003,6.3264,1.8452000000000002,6.59,6.15408,1.79494,6.4105,0.029280000000000004,0.00854,0.030500000000000003,6.1248,1.7864,6.38
2019-04-15 13:30:00,6.18288,1.80334,6.4405,0.029280000000000004,0.00854,0.030500000000000003,6.1536,1.7948,6.41,5.99088,1.7473400000000001,6.2405,0.029280000000000004,0.00854,0.030500000000000003,5.9616,1.7388,6.21
2019-04-15 14:00:00,6.13536,1.7894800000000002,6.391,0.02976,0.00868,0.031,6.1056,1.7808000000000002,6.36,5.95296,1.73628,6.201,0.02976,0.00868,0.031,5.9232,1.7276,6.17
2019-04-15 14:30:00,6.13536,1.7894800000000002,6.391,0.02976,0.00868,0.031,6.1056,1.7808000000000002,6.36,5.95296,1.73628,6.201,0.02976,0.00868,0.031,5.9232,1.7276,6.17
2019-04-15 15:00:00,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28,5.86656,1.71108,6.111,0.02976,0.00868,0.031,5.8368,1.7024,6.08
2019-04-15 15:30:00,6.12528,1.78654,6.3805,0.029280000000000004,0.00854,0.030500000000000003,6.096,1.778,6.35,5.93328,1.73054,6.1805,0.029280000000000004,0.00854,0.030500000000000003,5.904,1.722,6.15
2019-04-15 16:00:00,6.01008,1.7529400000000002,6.2605,0.029280000000000004,0.00854,0.030500000000000003,5.9808,1.7444000000000002,6.23,5.81808,1.6969400000000001,6.0605,0.029280000000000004,0.00854,0.030500000000000003,5.7888,1.6884000000000001,6.03
2019-04-15 16:30:00,6.02832,1.75826,6.2795,0.02832,0.00826,0.029500000000000002,6.0,1.75,6.25,5.83632,1.70226,6.0795,0.02832,0.00826,0.029500000000000002,5.808,1.694,6.05
2019-04-15 17:00:00,6.00048,1.75014,6.2505,0.029280000000000004,0.00854,0.030500000000000003,5.9712,1.7416,6.22,5.81808,1.6969400000000001,6.0605,0.029280000000000004,0.00854,0.030500000000000003,5.7888,1.6884000000000001,6.03
2019-04-15 17:30:00,6.0384,1.7612,6.29,0.028800000000000003,0.008400000000000001,0.03,6.0096,1.7528000000000001,6.26,5.8464,1.7052,6.09,0.028800000000000003,0.008400000000000001,0.03,5.8176,1.6968,6.06
2019-04-15 18:00:00,6.0672,1.7696,6.32,0.028800000000000003,0.008400000000000001,0.03,6.0384,1.7612,6.29,5.8752,1.7136,6.12,0.028800000000000003,0.008400000000000001,0.03,5.8464,1.7052,6.09
2019-04-15 18:30:00,5.98032,1.7442600000000001,6.2295,0.02832,0.00826,0.029500000000000002,5.952,1.736,6.2,5.79792,1.69106,6.0395,0.02832,0.00826,0.029500000000000002,5.7696000000000005,1.6828,6.01
2019-04-15 19:00:00,5.8459200000000004,1.70506,6.0895,0.02832,0.00826,0.029500000000000002,5.8176,1.6968,6.06,5.66352,1.65186,5.8995,0.02832,0.00826,0.029500000000000002,5.6352,1.6436000000000002,5.87
2019-04-15 19:30:00,5.7403200000000005,1.67426,5.9795,0.02832,0.00826,0.029500000000000002,5.712,1.666,5.95,5.55792,1.62106,5.7895,0.02832,0.00826,0.029500000000000002,5.5296,1.6128,5.76
2019-04-15 20:00:00,5.78688,1.68784,6.028,0.02688,0.007840000000000001,0.028,5.76,1.6800000000000002,6.0,5.60448,1.63464,5.838,0.02688,0.007840000000000001,0.028,5.5776,1.6268,5.8100000000000005
2019-04-15 20:30:00,5.85024,1.70632,6.094,0.02304,0.00672,0.024,5.8272,1.6996,6.07,5.66784,1.65312,5.904,0.02304,0.00672,0.024,5.6448,1.6464,5.88
2019-04-15 21:00:00,5.7408,1.6743999999999999,5.98,0.028800000000000003,0.008400000000000001,0.03,5.712,1.666,5.95,5.5584,1.6212,5.79,0.028800000000000003,0.008400000000000001,0.03,5.5296,1.6128,5.76
2019-04-15 21:30:00,5.54016,1.6158800000000002,5.771,0.02976,0.00868,0.031,5.5104,1.6072000000000002,5.74,5.36736,1.56548,5.591,0.02976,0.00868,0.031,5.3376,1.5568,5.5600000000000005
2019-04-15 22:00:00,5.2891200000000005,1.5426600000000001,5.5095,0.02832,0.00826,0.029500000000000002,5.2608,1.5344,5.48,5.12592,1.49506,5.3395,0.02832,0.00826,0.029500000000000002,5.0976,1.4868000000000001,5.31
2019-04-15 22:30:00,5.04096,1.47028,5.251,0.02976,0.00868,0.031,5.0112,1.4616,5.22,4.88736,1.42548,5.091,0.02976,0.00868,0.031,4.8576,1.4168,5.06
2019-04-15 23:00:00,4.71264,1.37452,4.909,0.027840000000000004,0.00812,0.029,4.6848,1.3664,4.88,4.55904,1.32972,4.749,0.027840000000000004,0.00812,0.029,4.5312,1.3216,4.72
2019-04-15 23:30:00,4.47456,1.30508,4.661,0.02976,0.00868,0.031,4.4448,1.2964,4.63,4.33056,1.26308,4.511,0.02976,0.00868,0.031,4.3008,1.2544,4.48
2019-04-16 00:00:00,4.27152,1.24586,4.4495000000000005,0.02832,0.00826,0.029500000000000002,4.2432,1.2376,4.42,4.12752,1.20386,4.2995,0.02832,0.00826,0.029500000000000002,4.0992,1.1956,4.27
2019-04-17 00:30:00,4.12032,1.20176,4.292,0.030720000000000004,0.008960000000000001,0.032,4.0896,1.1928,4.26,3.99552,1.16536,4.162,0.030720000000000004,0.008960000000000001,0.032,3.9648,1.1564,4.13
2019-04-17 01:00:00,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12,3.86112,1.12616,4.022,0.030720000000000004,0.008960000000000001,0.032,3.8304,1.1172,3.99
2019-04-17 01:30:00,3.92736,1.14548,4.091,0.02976,0.00868,0.031,3.8976,1.1368,4.06,3.81216,1.11188,3.971,0.02976,0.00868,0.031,3.7824,1.1032,3.94
2019-04-17 02:00:00,4.00368,1.16774,4.1705,0.029280000000000004,0.00854,0.030500000000000003,3.9744,1.1592,4.14,3.87888,1.13134,4.0405,0.029280000000000004,0.00854,0.030500000000000003,3.8496,1.1228,4.01
2019-04-17 02:30:00,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18,3.91824,1.14282,4.0815,0.030240000000000003,0.008820000000000001,0.0315,3.888,1.134,4.05
2019-04-17 03:00:00,4.04112,1.17866,4.2095,0.02832,0.00826,0.029500000000000002,4.0128,1.1703999999999999,4.18,3.91632,1.14226,4.0795,0.02832,0.00826,0.029500000000000002,3.888,1.134,4.05
2019-04-17 03:30:00,4.00368,1.16774,4.1705,0.029280000000000004,0.00854,0.030500000000000003,3.9744,1.1592,4.14,3.86928,1.12854,4.0305,0.029280000000000004,0.00854,0.030500000000000003,3.84,1.12,4.0
2019-04-17 04:00:00,3.9470400000000003,1.15122,4.1115,0.030240000000000003,0.008820000000000001,0.0315,3.9168000000000003,1.1424,4.08,3.82224,1.11482,3.9815,0.030240000000000003,0.008820000000000001,0.0315,3.792,1.106,3.95
2019-04-17 04:30:00,3.92736,1.14548,4.091,0.02976,0.00868,0.031,3.8976,1.1368,4.06,3.80256,1.10908,3.961,0.02976,0.00868,0.031,3.7728,1.1004,3.93
2019-04-17 05:00:00,3.9264,1.1452,4.09,0.028800000000000003,0.008400000000000001,0.03,3.8976,1.1368,4.06,3.8016,1.1088,3.96,0.028800000000000003,0.008400000000000001,0.03,3.7728,1.1004,3.93
2019-04-17 05:30:00,4.08048,1.19014,4.2505,0.029280000000000004,0.00854,0.030500000000000003,4.0512,1.1816,4.22,3.9460800000000003,1.15094,4.1105,0.029280000000000004,0.00854,0.030500000000000003,3.9168000000000003,1.1424,4.08
2019-04-17 06:00:00,4.28208,1.24894,4.4605,0.029280000000000004,0.00854,0.030500000000000003,4.2528,1.2404,4.43,4.14768,1.20974,4.3205,0.029280000000000004,0.00854,0.030500000000000003,4.1184,1.2012,4.29
2019-04-17 06:30:00,4.55904,1.32972,4.749,0.027840000000000004,0.00812,0.029,4.5312,1.3216,4.72,4.41504,1.28772,4.599,0.027840000000000004,0.00812,0.029,4.3872,1.2796,4.57
2019-04-17 07:00:00,4.84656,1.41358,5.0485,0.027360000000000002,0.007980000000000001,0.0285,4.8192,1.4056,5.02,4.69296,1.36878,4.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,4.6656,1.3608,4.86
2019-04-17 07:30:00,5.2896,1.5428000000000002,5.51,0.028800000000000003,0.008400000000000001,0.03,5.2608,1.5344,5.48,5.1264,1.4952,5.34,0.028800000000000003,0.008400000000000001,0.03,5.0976,1.4868000000000001,5.31
