Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-17 08:00:00,5.712,1.666,5.95,0.028800000000000003,0.008400000000000001,0.03,5.6832,1.6576,5.92,5.5392,1.6156000000000001,5.77,0.028800000000000003,0.008400000000000001,0.03,5.5104,1.6072000000000002,5.74
2019-04-17 08:30:00,6.1824,1.8032,6.44,0.028800000000000003,0.008400000000000001,0.03,6.1536,1.7948,6.41,5.9808,1.7444000000000002,6.23,0.028800000000000003,0.008400000000000001,0.03,5.952,1.736,6.2
2019-04-17 09:00:00,6.34656,1.85108,6.611,0.02976,0.00868,0.031,6.3168,1.8424,6.58,6.14496,1.79228,6.401,0.02976,0.00868,0.031,6.1152,1.7836,6.37
2019-04-17 09:30:00,6.50976,1.8986800000000001,6.781,0.02976,0.00868,0.031,6.48,1.8900000000000001,6.75,6.30816,1.83988,6.571,0.02976,0.00868,0.031,6.2784,1.8312,6.54
2019-04-17 10:00:00,6.37536,1.85948,6.641,0.02976,0.00868,0.031,6.3456,1.8508,6.61,6.17376,1.80068,6.431,0.02976,0.00868,0.031,6.144,1.792,6.4
2019-04-17 10:30:00,6.25056,1.82308,6.511,0.02976,0.00868,0.031,6.2208,1.8144,6.48,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28
2019-04-17 11:00:00,6.25056,1.82308,6.511,0.02976,0.00868,0.031,6.2208,1.8144,6.48,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28
2019-04-17 11:30:00,6.26976,1.82868,6.531,0.02976,0.00868,0.031,6.24,1.82,6.5,6.07776,1.77268,6.331,0.02976,0.00868,0.031,6.048,1.764,6.3
2019-04-17 12:00:00,6.30816,1.83988,6.571,0.02976,0.00868,0.031,6.2784,1.8312,6.54,6.11616,1.78388,6.371,0.02976,0.00868,0.031,6.0864,1.7752,6.34
2019-04-17 12:30:00,6.33696,1.84828,6.601,0.02976,0.00868,0.031,6.3072,1.8396,6.57,6.14496,1.79228,6.401,0.02976,0.00868,0.031,6.1152,1.7836,6.37
2019-04-17 13:00:00,6.32736,1.8454800000000002,6.591,0.02976,0.00868,0.031,6.2976,1.8368,6.5600000000000005,6.13536,1.7894800000000002,6.391,0.02976,0.00868,0.031,6.1056,1.7808000000000002,6.36
2019-04-17 13:30:00,6.21216,1.81188,6.471,0.02976,0.00868,0.031,6.1824,1.8032,6.44,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24
2019-04-17 14:00:00,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38,5.96256,1.73908,6.211,0.02976,0.00868,0.031,5.9328,1.7304,6.18
2019-04-17 14:30:00,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38,5.96256,1.73908,6.211,0.02976,0.00868,0.031,5.9328,1.7304,6.18
2019-04-17 15:00:00,6.12624,1.78682,6.3815,0.030240000000000003,0.008820000000000001,0.0315,6.096,1.778,6.35,5.93424,1.73082,6.1815,0.030240000000000003,0.008820000000000001,0.0315,5.904,1.722,6.15
2019-04-17 15:30:00,6.01056,1.7530800000000002,6.261,0.02976,0.00868,0.031,5.9808,1.7444000000000002,6.23,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04
2019-04-17 16:00:00,6.01056,1.7530800000000002,6.261,0.02976,0.00868,0.031,5.9808,1.7444000000000002,6.23,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04
2019-04-17 16:30:00,5.96256,1.73908,6.211,0.02976,0.00868,0.031,5.9328,1.7304,6.18,5.78016,1.68588,6.021,0.02976,0.00868,0.031,5.7504,1.6772,5.99
2019-04-17 17:00:00,5.92368,1.72774,6.1705,0.029280000000000004,0.00854,0.030500000000000003,5.8944,1.7192,6.14,5.74128,1.67454,5.9805,0.029280000000000004,0.00854,0.030500000000000003,5.712,1.666,5.95
2019-04-17 17:30:00,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24,5.83776,1.70268,6.081,0.02976,0.00868,0.031,5.808,1.694,6.05
2019-04-17 18:00:00,6.04848,1.76414,6.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.0192,1.7556,6.27,5.87568,1.71374,6.1205,0.029280000000000004,0.00854,0.030500000000000003,5.8464,1.7052,6.09
2019-04-17 18:30:00,5.95248,1.73614,6.2005,0.029280000000000004,0.00854,0.030500000000000003,5.9232,1.7276,6.17,5.77008,1.68294,6.0105,0.029280000000000004,0.00854,0.030500000000000003,5.7408,1.6743999999999999,5.98
2019-04-17 19:00:00,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01,5.6256,1.6408,5.86,0.028800000000000003,0.008400000000000001,0.03,5.5968,1.6324,5.83
2019-04-17 19:30:00,5.70192,1.6630600000000002,5.9395,0.02832,0.00826,0.029500000000000002,5.6736,1.6548,5.91,5.53872,1.6154600000000001,5.7695,0.02832,0.00826,0.029500000000000002,5.5104,1.6072000000000002,5.74
2019-04-17 20:00:00,5.69184,1.66012,5.929,0.027840000000000004,0.00812,0.029,5.664,1.6520000000000001,5.9,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73
2019-04-17 20:30:00,5.74512,1.6756600000000001,5.9845,0.023520000000000003,0.006860000000000001,0.0245,5.7216000000000005,1.6688,5.96,5.57232,1.62526,5.8045,0.023520000000000003,0.006860000000000001,0.0245,5.5488,1.6184,5.78
2019-04-17 21:00:00,5.5968,1.6324,5.83,0.028800000000000003,0.008400000000000001,0.03,5.568,1.624,5.8,5.4336,1.5848,5.66,0.028800000000000003,0.008400000000000001,0.03,5.4048,1.5764,5.63
2019-04-17 21:30:00,5.37792,1.5685600000000002,5.602,0.030720000000000004,0.008960000000000001,0.032,5.3472,1.5596,5.57,5.22432,1.52376,5.442,0.030720000000000004,0.008960000000000001,0.032,5.1936,1.5148000000000001,5.41
2019-04-17 22:00:00,5.14608,1.50094,5.3605,0.029280000000000004,0.00854,0.030500000000000003,5.1168,1.4924,5.33,4.9924800000000005,1.45614,5.2005,0.029280000000000004,0.00854,0.030500000000000003,4.9632000000000005,1.4476,5.17
2019-04-17 22:30:00,4.8888,1.4259,5.0925,0.031200000000000002,0.0091,0.0325,4.8576,1.4168,5.06,4.7352,1.3811,4.9325,0.031200000000000002,0.0091,0.0325,4.704,1.3719999999999999,4.9
2019-04-17 23:00:00,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005,4.51344,1.31642,4.7015,0.030240000000000003,0.008820000000000001,0.0315,4.4832,1.3076,4.67
2019-04-17 23:30:00,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5,4.21584,1.22962,4.3915,0.030240000000000003,0.008820000000000001,0.0315,4.1856,1.2208,4.36
2019-04-18 00:00:00,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38,4.10208,1.19644,4.273,0.03168,0.00924,0.033,4.0704,1.1872,4.24
2019-04-18 00:30:00,4.07184,1.18762,4.2415,0.030240000000000003,0.008820000000000001,0.0315,4.0416,1.1788,4.21,3.93744,1.14842,4.1015,0.030240000000000003,0.008820000000000001,0.0315,3.9072,1.1396,4.07
2019-04-18 01:00:00,3.94656,1.15108,4.111,0.02976,0.00868,0.031,3.9168000000000003,1.1424,4.08,3.81216,1.11188,3.971,0.02976,0.00868,0.031,3.7824,1.1032,3.94
2019-04-18 01:30:00,3.90816,1.13988,4.071,0.02976,0.00868,0.031,3.8784,1.1312,4.04,3.7737600000000002,1.10068,3.931,0.02976,0.00868,0.031,3.7439999999999998,1.092,3.9
2019-04-18 02:00:00,3.95664,1.15402,4.1215,0.030240000000000003,0.008820000000000001,0.0315,3.9264,1.1452,4.09,3.83184,1.11762,3.9915000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.8016,1.1088,3.96
2019-04-18 02:30:00,3.95568,1.15374,4.1205,0.029280000000000004,0.00854,0.030500000000000003,3.9264,1.1452,4.09,3.83088,1.11734,3.9905,0.029280000000000004,0.00854,0.030500000000000003,3.8016,1.1088,3.96
2019-04-18 03:00:00,3.89808,1.13694,4.0605,0.029280000000000004,0.00854,0.030500000000000003,3.8688000000000002,1.1284,4.03,3.77328,1.10054,3.9305,0.029280000000000004,0.00854,0.030500000000000003,3.7439999999999998,1.092,3.9
2019-04-18 03:30:00,3.83088,1.11734,3.9905,0.029280000000000004,0.00854,0.030500000000000003,3.8016,1.1088,3.96,3.71568,1.08374,3.8705,0.029280000000000004,0.00854,0.030500000000000003,3.6864,1.0752,3.84
2019-04-18 04:00:00,3.80256,1.10908,3.961,0.02976,0.00868,0.031,3.7728,1.1004,3.93,3.67776,1.07268,3.831,0.02976,0.00868,0.031,3.648,1.064,3.8
2019-04-18 04:30:00,3.8208,1.1144,3.98,0.028800000000000003,0.008400000000000001,0.03,3.792,1.106,3.95,3.7056,1.0808,3.86,0.028800000000000003,0.008400000000000001,0.03,3.6768,1.0724,3.83
2019-04-18 05:00:00,3.8212800000000002,1.11454,3.9805,0.029280000000000004,0.00854,0.030500000000000003,3.792,1.106,3.95,3.70608,1.08094,3.8605,0.029280000000000004,0.00854,0.030500000000000003,3.6768,1.0724,3.83
2019-04-18 05:30:00,3.92784,1.14562,4.0915,0.030240000000000003,0.008820000000000001,0.0315,3.8976,1.1368,4.06,3.80304,1.10922,3.9615,0.030240000000000003,0.008820000000000001,0.0315,3.7728,1.1004,3.93
2019-04-18 06:00:00,4.0992,1.1956,4.27,0.028800000000000003,0.008400000000000001,0.03,4.0704,1.1872,4.24,3.9744,1.1592,4.14,0.028800000000000003,0.008400000000000001,0.03,3.9455999999999998,1.1508,4.11
2019-04-18 06:30:00,4.3761600000000005,1.27638,4.5585,0.027360000000000002,0.007980000000000001,0.0285,4.3488,1.2684,4.53,4.24176,1.23718,4.4185,0.027360000000000002,0.007980000000000001,0.0285,4.2144,1.2292,4.39
2019-04-18 07:00:00,4.62768,1.3497400000000002,4.8205,0.029280000000000004,0.00854,0.030500000000000003,4.5984,1.3412,4.79,4.47408,1.30494,4.6605,0.029280000000000004,0.00854,0.030500000000000003,4.4448,1.2964,4.63
2019-04-18 07:30:00,5.0208,1.4644,5.23,0.028800000000000003,0.008400000000000001,0.03,4.992,1.456,5.2,4.8672,1.4196,5.07,0.028800000000000003,0.008400000000000001,0.03,4.8384,1.4112,5.04
2019-04-18 08:00:00,5.49168,1.60174,5.7205,0.029280000000000004,0.00854,0.030500000000000003,5.4624,1.5932,5.69,5.32848,1.55414,5.5504999999999995,0.029280000000000004,0.00854,0.030500000000000003,5.2992,1.5455999999999999,5.52
2019-04-18 08:30:00,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25,5.84736,1.70548,6.091,0.02976,0.00868,0.031,5.8176,1.6968,6.06
2019-04-18 09:00:00,6.34656,1.85108,6.611,0.02976,0.00868,0.031,6.3168,1.8424,6.58,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38
2019-04-18 09:30:00,6.42336,1.87348,6.691,0.02976,0.00868,0.031,6.3936,1.8648,6.66,6.2313600000000005,1.8174800000000002,6.491,0.02976,0.00868,0.031,6.2016,1.8088000000000002,6.46
2019-04-18 10:00:00,6.25056,1.82308,6.511,0.02976,0.00868,0.031,6.2208,1.8144,6.48,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28
2019-04-18 10:30:00,6.21216,1.81188,6.471,0.02976,0.00868,0.031,6.1824,1.8032,6.44,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24
2019-04-18 11:00:00,6.22176,1.81468,6.481,0.02976,0.00868,0.031,6.192,1.806,6.45,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25
2019-04-18 11:30:00,6.34656,1.85108,6.611,0.02976,0.00868,0.031,6.3168,1.8424,6.58,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38
2019-04-18 12:00:00,6.42288,1.8733400000000002,6.6905,0.029280000000000004,0.00854,0.030500000000000003,6.3936,1.8648,6.66,6.22128,1.81454,6.4805,0.029280000000000004,0.00854,0.030500000000000003,6.192,1.806,6.45
2019-04-18 12:30:00,6.35616,1.8538800000000002,6.621,0.02976,0.00868,0.031,6.3264,1.8452000000000002,6.59,6.16416,1.7978800000000001,6.421,0.02976,0.00868,0.031,6.1344,1.7892000000000001,6.39
2019-04-18 13:00:00,6.08688,1.77534,6.3405000000000005,0.029280000000000004,0.00854,0.030500000000000003,6.0576,1.7668,6.31,5.90448,1.72214,6.1505,0.029280000000000004,0.00854,0.030500000000000003,5.8752,1.7136,6.12
2019-04-18 13:30:00,5.98176,1.74468,6.231,0.02976,0.00868,0.031,5.952,1.736,6.2,5.79936,1.69148,6.041,0.02976,0.00868,0.031,5.7696000000000005,1.6828,6.01
2019-04-18 14:00:00,6.08736,1.77548,6.341,0.02976,0.00868,0.031,6.0576,1.7668,6.31,5.90496,1.72228,6.151,0.02976,0.00868,0.031,5.8752,1.7136,6.12
2019-04-18 14:30:00,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07
2019-04-18 15:00:00,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04
2019-04-18 15:30:00,5.97216,1.74188,6.221,0.02976,0.00868,0.031,5.9424,1.7332,6.19,5.78976,1.6886800000000002,6.031,0.02976,0.00868,0.031,5.76,1.6800000000000002,6.0
2019-04-18 16:00:00,5.95296,1.73628,6.201,0.02976,0.00868,0.031,5.9232,1.7276,6.17,5.76096,1.6802800000000002,6.001,0.02976,0.00868,0.031,5.7312,1.6716000000000002,5.97
2019-04-18 16:30:00,5.87568,1.71374,6.1205,0.029280000000000004,0.00854,0.030500000000000003,5.8464,1.7052,6.09,5.70288,1.66334,5.9405,0.029280000000000004,0.00854,0.030500000000000003,5.6736,1.6548,5.91
2019-04-18 17:00:00,5.80896,1.69428,6.051,0.02976,0.00868,0.031,5.7792,1.6856,6.02,5.62656,1.64108,5.861,0.02976,0.00868,0.031,5.5968,1.6324,5.83
2019-04-18 17:30:00,5.76048,1.6801400000000002,6.0005,0.029280000000000004,0.00854,0.030500000000000003,5.7312,1.6716000000000002,5.97,5.58768,1.62974,5.8205,0.029280000000000004,0.00854,0.030500000000000003,5.5584,1.6212,5.79
2019-04-18 18:00:00,5.7312,1.6716000000000002,5.97,0.028800000000000003,0.008400000000000001,0.03,5.7024,1.6632,5.94,5.568,1.624,5.8,0.028800000000000003,0.008400000000000001,0.03,5.5392,1.6156000000000001,5.77
2019-04-18 18:30:00,5.616,1.638,5.85,0.028800000000000003,0.008400000000000001,0.03,5.5872,1.6296,5.82,5.4528,1.5904,5.68,0.028800000000000003,0.008400000000000001,0.03,5.424,1.5819999999999999,5.65
2019-04-18 19:00:00,5.52912,1.61266,5.7595,0.02832,0.00826,0.029500000000000002,5.5008,1.6044,5.73,5.36592,1.56506,5.5895,0.02832,0.00826,0.029500000000000002,5.3376,1.5568,5.5600000000000005
2019-04-18 19:30:00,5.43312,1.58466,5.6595,0.02832,0.00826,0.029500000000000002,5.4048,1.5764,5.63,5.26992,1.53706,5.4895,0.02832,0.00826,0.029500000000000002,5.2416,1.5288,5.46
2019-04-18 20:00:00,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6,5.24976,1.53118,5.4685,0.027360000000000002,0.007980000000000001,0.0285,5.2224,1.5232,5.44
2019-04-18 20:30:00,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6,5.24976,1.53118,5.4685,0.027360000000000002,0.007980000000000001,0.0285,5.2224,1.5232,5.44
2019-04-18 21:00:00,5.31024,1.54882,5.5315,0.030240000000000003,0.008820000000000001,0.0315,5.28,1.54,5.5,5.14704,1.50122,5.3615,0.030240000000000003,0.008820000000000001,0.0315,5.1168,1.4924,5.33
2019-04-18 21:30:00,5.15664,1.5040200000000001,5.3715,0.030240000000000003,0.008820000000000001,0.0315,5.1264,1.4952,5.34,4.99344,1.45642,5.2015,0.030240000000000003,0.008820000000000001,0.0315,4.9632000000000005,1.4476,5.17
2019-04-18 22:00:00,4.95456,1.44508,5.161,0.02976,0.00868,0.031,4.9248,1.4364,5.13,4.80096,1.40028,5.001,0.02976,0.00868,0.031,4.7712,1.3916,4.97
2019-04-18 22:30:00,4.7832,1.3951,4.9825,0.031200000000000002,0.0091,0.0325,4.752,1.3860000000000001,4.95,4.6392,1.3531,4.8325,0.031200000000000002,0.0091,0.0325,4.608,1.344,4.8
2019-04-18 23:00:00,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5
2019-04-18 23:30:00,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38,4.1112,1.1991,4.2825,0.031200000000000002,0.0091,0.0325,4.08,1.19,4.25
2019-04-19 00:00:00,4.05312,1.18216,4.222,0.030720000000000004,0.008960000000000001,0.032,4.0224,1.1732,4.19,3.9283200000000003,1.1457600000000001,4.092,0.030720000000000004,0.008960000000000001,0.032,3.8976,1.1368,4.06
2019-04-19 00:30:00,3.88992,1.13456,4.052,0.030720000000000004,0.008960000000000001,0.032,3.8592,1.1256,4.02,3.76512,1.09816,3.922,0.030720000000000004,0.008960000000000001,0.032,3.7344,1.0892,3.89
2019-04-19 01:00:00,3.74592,1.09256,3.902,0.030720000000000004,0.008960000000000001,0.032,3.7152000000000003,1.0836000000000001,3.87,3.63072,1.05896,3.782,0.030720000000000004,0.008960000000000001,0.032,3.6,1.05,3.75
2019-04-19 01:30:00,3.7454400000000003,1.09242,3.9015,0.030240000000000003,0.008820000000000001,0.0315,3.7152000000000003,1.0836000000000001,3.87,3.63024,1.05882,3.7815000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.6,1.05,3.75
2019-04-19 02:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.030720000000000004,0.008960000000000001,0.032,3.7728,1.1004,3.93,3.67872,1.07296,3.832,0.030720000000000004,0.008960000000000001,0.032,3.648,1.064,3.8
2019-04-19 02:30:00,3.7344,1.0892,3.89,0.028800000000000003,0.008400000000000001,0.03,3.7056,1.0808,3.86,3.6192,1.0556,3.77,0.028800000000000003,0.008400000000000001,0.03,3.5904,1.0472,3.74
2019-04-19 03:00:00,3.67824,1.07282,3.8315,0.030240000000000003,0.008820000000000001,0.0315,3.648,1.064,3.8,3.56304,1.03922,3.7115,0.030240000000000003,0.008820000000000001,0.0315,3.5328,1.0304,3.68
2019-04-19 03:30:00,3.64992,1.06456,3.802,0.030720000000000004,0.008960000000000001,0.032,3.6192,1.0556,3.77,3.53472,1.03096,3.682,0.030720000000000004,0.008960000000000001,0.032,3.504,1.022,3.65
2019-04-19 04:00:00,3.60192,1.05056,3.752,0.030720000000000004,0.008960000000000001,0.032,3.5712,1.0416,3.7199999999999998,3.48672,1.01696,3.632,0.030720000000000004,0.008960000000000001,0.032,3.456,1.008,3.6
2019-04-19 04:30:00,3.58176,1.04468,3.731,0.02976,0.00868,0.031,3.552,1.036,3.7,3.46656,1.01108,3.6109999999999998,0.02976,0.00868,0.031,3.4368,1.0024,3.58
2019-04-19 05:00:00,3.55344,1.03642,3.7015000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.5232,1.0276,3.67,3.43824,1.00282,3.5815,0.030240000000000003,0.008820000000000001,0.0315,3.408,0.994,3.55
2019-04-19 05:30:00,3.6201600000000003,1.05588,3.771,0.02976,0.00868,0.031,3.5904,1.0472,3.74,3.50496,1.02228,3.651,0.02976,0.00868,0.031,3.4752,1.0136,3.62
2019-04-19 06:00:00,3.6768,1.0724,3.83,0.028800000000000003,0.008400000000000001,0.03,3.648,1.064,3.8,3.5616,1.0388,3.71,0.028800000000000003,0.008400000000000001,0.03,3.5328,1.0304,3.68
2019-04-19 06:30:00,3.7632,1.0976,3.92,0.028800000000000003,0.008400000000000001,0.03,3.7344,1.0892,3.89,3.648,1.064,3.8,0.028800000000000003,0.008400000000000001,0.03,3.6192,1.0556,3.77
2019-04-19 07:00:00,3.8875200000000003,1.13386,4.0495,0.02832,0.00826,0.029500000000000002,3.8592,1.1256,4.02,3.77232,1.10026,3.9295,0.02832,0.00826,0.029500000000000002,3.7439999999999998,1.092,3.9
2019-04-19 07:30:00,4.0704,1.1872,4.24,0.028800000000000003,0.008400000000000001,0.03,4.0416,1.1788,4.21,3.9455999999999998,1.1508,4.11,0.028800000000000003,0.008400000000000001,0.03,3.9168000000000003,1.1424,4.08
2019-04-19 08:00:00,4.272,1.246,4.45,0.028800000000000003,0.008400000000000001,0.03,4.2432,1.2376,4.42,4.1376,1.2068,4.31,0.028800000000000003,0.008400000000000001,0.03,4.1088000000000005,1.1984,4.28
2019-04-19 08:30:00,4.49376,1.31068,4.681,0.02976,0.00868,0.031,4.464,1.302,4.65,4.34976,1.26868,4.531,0.02976,0.00868,0.031,4.32,1.26,4.5
2019-04-19 09:00:00,4.74288,1.38334,4.9405,0.029280000000000004,0.00854,0.030500000000000003,4.7136,1.3748,4.91,4.5892800000000005,1.33854,4.7805,0.029280000000000004,0.00854,0.030500000000000003,4.5600000000000005,1.33,4.75
2019-04-19 09:30:00,4.81056,1.40308,5.011,0.02976,0.00868,0.031,4.7808,1.3944,4.98,4.65696,1.3582800000000002,4.851,0.02976,0.00868,0.031,4.6272,1.3496000000000001,4.82
2019-04-19 10:00:00,4.73328,1.38054,4.9305,0.029280000000000004,0.00854,0.030500000000000003,4.704,1.3719999999999999,4.9,4.5892800000000005,1.33854,4.7805,0.029280000000000004,0.00854,0.030500000000000003,4.5600000000000005,1.33,4.75
2019-04-19 10:30:00,4.83936,1.41148,5.041,0.02976,0.00868,0.031,4.8096,1.4028,5.01,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86
2019-04-19 11:00:00,4.82928,1.40854,5.0305,0.029280000000000004,0.00854,0.030500000000000003,4.8,1.4,5.0,4.67568,1.36374,4.8705,0.029280000000000004,0.00854,0.030500000000000003,4.6464,1.3552,4.84
2019-04-19 11:30:00,4.82928,1.40854,5.0305,0.029280000000000004,0.00854,0.030500000000000003,4.8,1.4,5.0,4.67568,1.36374,4.8705,0.029280000000000004,0.00854,0.030500000000000003,4.6464,1.3552,4.84
2019-04-19 12:00:00,4.92528,1.43654,5.1305,0.029280000000000004,0.00854,0.030500000000000003,4.896,1.428,5.1,4.78128,1.3945400000000001,4.9805,0.029280000000000004,0.00854,0.030500000000000003,4.752,1.3860000000000001,4.95
2019-04-19 12:30:00,4.90608,1.43094,5.1105,0.029280000000000004,0.00854,0.030500000000000003,4.8768,1.4224,5.08,4.75248,1.3861400000000001,4.9505,0.029280000000000004,0.00854,0.030500000000000003,4.7232,1.3776,4.92
2019-04-19 13:00:00,4.85808,1.41694,5.0605,0.029280000000000004,0.00854,0.030500000000000003,4.8288,1.4084,5.03,4.71408,1.37494,4.9105,0.029280000000000004,0.00854,0.030500000000000003,4.6848,1.3664,4.88
2019-04-19 13:30:00,4.83888,1.41134,5.0405,0.029280000000000004,0.00854,0.030500000000000003,4.8096,1.4028,5.01,4.69488,1.36934,4.8905,0.029280000000000004,0.00854,0.030500000000000003,4.6656,1.3608,4.86
2019-04-19 14:00:00,4.7904,1.3972,4.99,0.028800000000000003,0.008400000000000001,0.03,4.7616,1.3888,4.96,4.6464,1.3552,4.84,0.028800000000000003,0.008400000000000001,0.03,4.6176,1.3468,4.8100000000000005
2019-04-19 14:30:00,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94,4.62672,1.34946,4.8195,0.02832,0.00826,0.029500000000000002,4.5984,1.3412,4.79
2019-04-19 15:00:00,4.6848,1.3664,4.88,0.028800000000000003,0.008400000000000001,0.03,4.656,1.358,4.85,4.5408,1.3244,4.73,0.028800000000000003,0.008400000000000001,0.03,4.5120000000000005,1.316,4.7
2019-04-19 15:30:00,4.6852800000000006,1.36654,4.8805,0.029280000000000004,0.00854,0.030500000000000003,4.656,1.358,4.85,4.54128,1.32454,4.7305,0.029280000000000004,0.00854,0.030500000000000003,4.5120000000000005,1.316,4.7
2019-04-19 16:00:00,4.72368,1.37774,4.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6944,1.3692,4.89,4.57968,1.33574,4.7705,0.029280000000000004,0.00854,0.030500000000000003,4.5504,1.3272,4.74
2019-04-19 16:30:00,4.79088,1.39734,4.9905,0.029280000000000004,0.00854,0.030500000000000003,4.7616,1.3888,4.96,4.64688,1.35534,4.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6176,1.3468,4.8100000000000005
2019-04-19 17:00:00,4.89648,1.42814,5.1005,0.029280000000000004,0.00854,0.030500000000000003,4.8672,1.4196,5.07,4.74288,1.38334,4.9405,0.029280000000000004,0.00854,0.030500000000000003,4.7136,1.3748,4.91
2019-04-19 17:30:00,5.01072,1.46146,5.2195,0.02832,0.00826,0.029500000000000002,4.9824,1.4532,5.19,4.85712,1.41666,5.0595,0.02832,0.00826,0.029500000000000002,4.8288,1.4084,5.03
2019-04-19 18:00:00,5.09808,1.4869400000000002,5.3105,0.029280000000000004,0.00854,0.030500000000000003,5.0688,1.4784000000000002,5.28,4.94448,1.44214,5.1505,0.029280000000000004,0.00854,0.030500000000000003,4.9152000000000005,1.4336,5.12
2019-04-19 18:30:00,5.02128,1.46454,5.2305,0.029280000000000004,0.00854,0.030500000000000003,4.992,1.456,5.2,4.86768,1.41974,5.0705,0.029280000000000004,0.00854,0.030500000000000003,4.8384,1.4112,5.04
2019-04-19 19:00:00,5.0112,1.4616,5.22,0.028800000000000003,0.008400000000000001,0.03,4.9824,1.4532,5.19,4.8576,1.4168,5.06,0.028800000000000003,0.008400000000000001,0.03,4.8288,1.4084,5.03
2019-04-19 19:30:00,4.89552,1.42786,5.0995,0.02832,0.00826,0.029500000000000002,4.8672,1.4196,5.07,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92
2019-04-19 20:00:00,4.85616,1.41638,5.0585,0.027360000000000002,0.007980000000000001,0.0285,4.8288,1.4084,5.03,4.71216,1.37438,4.9085,0.027360000000000002,0.007980000000000001,0.0285,4.6848,1.3664,4.88
2019-04-19 20:30:00,4.94256,1.44158,5.1485,0.027360000000000002,0.007980000000000001,0.0285,4.9152000000000005,1.4336,5.12,4.79856,1.39958,4.9985,0.027360000000000002,0.007980000000000001,0.0285,4.7712,1.3916,4.97
2019-04-19 21:00:00,4.94496,1.44228,5.151,0.02976,0.00868,0.031,4.9152000000000005,1.4336,5.12,4.80096,1.40028,5.001,0.02976,0.00868,0.031,4.7712,1.3916,4.97
2019-04-19 21:30:00,4.8864,1.4252,5.09,0.028800000000000003,0.008400000000000001,0.03,4.8576,1.4168,5.06,4.7424,1.3832,4.94,0.028800000000000003,0.008400000000000001,0.03,4.7136,1.3748,4.91
2019-04-19 22:00:00,4.70448,1.37214,4.9005,0.029280000000000004,0.00854,0.030500000000000003,4.6752,1.3636,4.87,4.56048,1.33014,4.7505,0.029280000000000004,0.00854,0.030500000000000003,4.5312,1.3216,4.72
2019-04-19 22:30:00,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47
2019-04-19 23:00:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2019-04-19 23:30:00,4.04112,1.17866,4.2095,0.02832,0.00826,0.029500000000000002,4.0128,1.1703999999999999,4.18,3.91632,1.14226,4.0795,0.02832,0.00826,0.029500000000000002,3.888,1.134,4.05
2019-04-20 00:00:00,3.8875200000000003,1.13386,4.0495,0.02832,0.00826,0.029500000000000002,3.8592,1.1256,4.02,3.77232,1.10026,3.9295,0.02832,0.00826,0.029500000000000002,3.7439999999999998,1.092,3.9
2019-04-21 00:30:00,3.8217600000000003,1.11468,3.981,0.02976,0.00868,0.031,3.792,1.106,3.95,3.69696,1.07828,3.851,0.02976,0.00868,0.031,3.6672000000000002,1.0696,3.8200000000000003
2019-04-21 01:00:00,3.6974400000000003,1.07842,3.8515,0.030240000000000003,0.008820000000000001,0.0315,3.6672000000000002,1.0696,3.8200000000000003,3.58224,1.04482,3.7315,0.030240000000000003,0.008820000000000001,0.0315,3.552,1.036,3.7
2019-04-21 01:30:00,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002,3.5448,1.0339,3.6925,0.031200000000000002,0.0091,0.0325,3.5136000000000003,1.0248,3.66
2019-04-21 02:00:00,3.65808,1.06694,3.8105,0.029280000000000004,0.00854,0.030500000000000003,3.6288,1.0584,3.7800000000000002,3.5428800000000003,1.03334,3.6905,0.029280000000000004,0.00854,0.030500000000000003,3.5136000000000003,1.0248,3.66
2019-04-21 02:30:00,3.61104,1.05322,3.7615,0.030240000000000003,0.008820000000000001,0.0315,3.5808,1.0444,3.73,3.4958400000000003,1.01962,3.6415,0.030240000000000003,0.008820000000000001,0.0315,3.4656000000000002,1.0108,3.61
2019-04-21 03:00:00,3.5544000000000002,1.0367,3.7025,0.031200000000000002,0.0091,0.0325,3.5232,1.0276,3.67,3.4488,1.0059,3.5925000000000002,0.031200000000000002,0.0091,0.0325,3.4176,0.9968,3.56
2019-04-21 03:30:00,3.55248,1.03614,3.7005,0.029280000000000004,0.00854,0.030500000000000003,3.5232,1.0276,3.67,3.44688,1.00534,3.5905,0.029280000000000004,0.00854,0.030500000000000003,3.4176,0.9968,3.56
2019-04-21 04:00:00,3.4944,1.0192,3.64,0.028800000000000003,0.008400000000000001,0.03,3.4656000000000002,1.0108,3.61,3.3888,0.9884000000000001,3.5300000000000002,0.028800000000000003,0.008400000000000001,0.03,3.36,0.98,3.5
2019-04-21 04:30:00,3.43824,1.00282,3.5815,0.030240000000000003,0.008820000000000001,0.0315,3.408,0.994,3.55,3.33264,0.9720200000000001,3.4715,0.030240000000000003,0.008820000000000001,0.0315,3.3024,0.9632000000000001,3.44
2019-04-21 05:00:00,3.45696,1.00828,3.601,0.02976,0.00868,0.031,3.4272,0.9996,3.5700000000000003,3.35136,0.9774800000000001,3.491,0.02976,0.00868,0.031,3.3216,0.9688,3.46
2019-04-21 05:30:00,3.47616,1.01388,3.621,0.02976,0.00868,0.031,3.4464,1.0052,3.59,3.3705600000000002,0.9830800000000001,3.511,0.02976,0.00868,0.031,3.3407999999999998,0.9744,3.48
2019-04-21 06:00:00,3.44544,1.00492,3.589,0.027840000000000004,0.00812,0.029,3.4176,0.9968,3.56,3.33024,0.9713200000000001,3.469,0.027840000000000004,0.00812,0.029,3.3024,0.9632000000000001,3.44
2019-04-21 06:30:00,3.50352,1.02186,3.6495,0.02832,0.00826,0.029500000000000002,3.4752,1.0136,3.62,3.39792,0.99106,3.5395,0.02832,0.00826,0.029500000000000002,3.3696,0.9828,3.51
2019-04-21 07:00:00,3.57072,1.04146,3.7195,0.02832,0.00826,0.029500000000000002,3.5423999999999998,1.0332,3.69,3.45552,1.00786,3.5995,0.02832,0.00826,0.029500000000000002,3.4272,0.9996,3.5700000000000003
2019-04-21 07:30:00,3.6576,1.0668,3.81,0.028800000000000003,0.008400000000000001,0.03,3.6288,1.0584,3.7800000000000002,3.5423999999999998,1.0332,3.69,0.028800000000000003,0.008400000000000001,0.03,3.5136000000000003,1.0248,3.66
2019-04-21 08:00:00,3.8395200000000003,1.11986,3.9995000000000003,0.02832,0.00826,0.029500000000000002,3.8112,1.1116,3.9699999999999998,3.72432,1.08626,3.8795,0.02832,0.00826,0.029500000000000002,3.696,1.078,3.85
2019-04-21 08:30:00,3.9936,1.1648,4.16,0.028800000000000003,0.008400000000000001,0.03,3.9648,1.1564,4.13,3.8688000000000002,1.1284,4.03,0.028800000000000003,0.008400000000000001,0.03,3.84,1.12,4.0
2019-04-21 09:00:00,4.14672,1.20946,4.3195,0.02832,0.00826,0.029500000000000002,4.1184,1.2012,4.29,4.02192,1.17306,4.1895,0.02832,0.00826,0.029500000000000002,3.9936,1.1648,4.16
2019-04-21 09:30:00,4.224,1.232,4.4,0.028800000000000003,0.008400000000000001,0.03,4.1952,1.2236,4.37,4.0992,1.1956,4.27,0.028800000000000003,0.008400000000000001,0.03,4.0704,1.1872,4.24
2019-04-21 10:00:00,4.3392,1.2656,4.52,0.028800000000000003,0.008400000000000001,0.03,4.3104,1.2572,4.49,4.2048,1.2264,4.38,0.028800000000000003,0.008400000000000001,0.03,4.176,1.218,4.35
2019-04-21 10:30:00,4.464,1.302,4.65,0.028800000000000003,0.008400000000000001,0.03,4.4352,1.2936,4.62,4.32,1.26,4.5,0.028800000000000003,0.008400000000000001,0.03,4.2912,1.2516,4.47
2019-04-21 11:00:00,4.464,1.302,4.65,0.028800000000000003,0.008400000000000001,0.03,4.4352,1.2936,4.62,4.32,1.26,4.5,0.028800000000000003,0.008400000000000001,0.03,4.2912,1.2516,4.47
2019-04-21 11:30:00,4.48368,1.30774,4.6705,0.029280000000000004,0.00854,0.030500000000000003,4.4544,1.2992,4.64,4.34928,1.26854,4.5305,0.029280000000000004,0.00854,0.030500000000000003,4.32,1.26,4.5
2019-04-21 12:00:00,4.5984,1.3412,4.79,0.028800000000000003,0.008400000000000001,0.03,4.5696,1.3328,4.76,4.4544,1.2992,4.64,0.028800000000000003,0.008400000000000001,0.03,4.4256,1.2908,4.61
2019-04-21 12:30:00,4.64592,1.35506,4.8395,0.02832,0.00826,0.029500000000000002,4.6176,1.3468,4.8100000000000005,4.50192,1.3130600000000001,4.6895,0.02832,0.00826,0.029500000000000002,4.4736,1.3048,4.66
2019-04-21 13:00:00,4.66512,1.36066,4.8595,0.02832,0.00826,0.029500000000000002,4.6368,1.3524,4.83,4.52112,1.31866,4.7095,0.02832,0.00826,0.029500000000000002,4.4928,1.3104,4.68
2019-04-21 13:30:00,4.54032,1.32426,4.7295,0.02832,0.00826,0.029500000000000002,4.5120000000000005,1.316,4.7,4.39632,1.28226,4.5795,0.02832,0.00826,0.029500000000000002,4.368,1.274,4.55
2019-04-21 14:00:00,4.50192,1.3130600000000001,4.6895,0.02832,0.00826,0.029500000000000002,4.4736,1.3048,4.66,4.36752,1.27386,4.5495,0.02832,0.00826,0.029500000000000002,4.3392,1.2656,4.52
2019-04-21 14:30:00,4.40592,1.28506,4.5895,0.02832,0.00826,0.029500000000000002,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.02832,0.00826,0.029500000000000002,4.2432,1.2376,4.42
2019-04-21 15:00:00,4.38672,1.27946,4.5695,0.02832,0.00826,0.029500000000000002,4.3584,1.2711999999999999,4.54,4.25232,1.2402600000000001,4.4295,0.02832,0.00826,0.029500000000000002,4.224,1.232,4.4
2019-04-21 15:30:00,4.40592,1.28506,4.5895,0.02832,0.00826,0.029500000000000002,4.3776,1.2768,4.5600000000000005,4.26192,1.24306,4.4395,0.02832,0.00826,0.029500000000000002,4.2336,1.2348,4.41
2019-04-21 16:00:00,4.38672,1.27946,4.5695,0.02832,0.00826,0.029500000000000002,4.3584,1.2711999999999999,4.54,4.25232,1.2402600000000001,4.4295,0.02832,0.00826,0.029500000000000002,4.224,1.232,4.4
2019-04-21 16:30:00,4.39584,1.28212,4.579,0.027840000000000004,0.00812,0.029,4.368,1.274,4.55,4.26144,1.24292,4.439,0.027840000000000004,0.00812,0.029,4.2336,1.2348,4.41
2019-04-21 17:00:00,4.45344,1.29892,4.639,0.027840000000000004,0.00812,0.029,4.4256,1.2908,4.61,4.31904,1.25972,4.499,0.027840000000000004,0.00812,0.029,4.2912,1.2516,4.47
2019-04-21 17:30:00,4.52112,1.31866,4.7095,0.02832,0.00826,0.029500000000000002,4.4928,1.3104,4.68,4.38672,1.27946,4.5695,0.02832,0.00826,0.029500000000000002,4.3584,1.2711999999999999,4.54
2019-04-21 18:00:00,4.52064,1.31852,4.709,0.027840000000000004,0.00812,0.029,4.4928,1.3104,4.68,4.38624,1.27932,4.569,0.027840000000000004,0.00812,0.029,4.3584,1.2711999999999999,4.54
2019-04-21 18:30:00,4.52064,1.31852,4.709,0.027840000000000004,0.00812,0.029,4.4928,1.3104,4.68,4.38624,1.27932,4.569,0.027840000000000004,0.00812,0.029,4.3584,1.2711999999999999,4.54
2019-04-21 19:00:00,4.48224,1.30732,4.6690000000000005,0.027840000000000004,0.00812,0.029,4.4544,1.2992,4.64,4.34784,1.2681200000000001,4.529,0.027840000000000004,0.00812,0.029,4.32,1.26,4.5
2019-04-21 19:30:00,4.48224,1.30732,4.6690000000000005,0.027840000000000004,0.00812,0.029,4.4544,1.2992,4.64,4.34784,1.2681200000000001,4.529,0.027840000000000004,0.00812,0.029,4.32,1.26,4.5
2019-04-21 20:00:00,4.53024,1.32132,4.719,0.027840000000000004,0.00812,0.029,4.5024,1.3132000000000001,4.69,4.39584,1.28212,4.579,0.027840000000000004,0.00812,0.029,4.368,1.274,4.55
2019-04-21 20:30:00,4.6536,1.3573,4.8475,0.0264,0.0077,0.0275,4.6272,1.3496000000000001,4.82,4.5096,1.3153000000000001,4.6975,0.0264,0.0077,0.0275,4.4832,1.3076,4.67
2019-04-21 21:00:00,4.73472,1.38096,4.932,0.030720000000000004,0.008960000000000001,0.032,4.704,1.3719999999999999,4.9,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75
2019-04-21 21:30:00,4.63872,1.35296,4.832,0.030720000000000004,0.008960000000000001,0.032,4.608,1.344,4.8,4.49472,1.3109600000000001,4.682,0.030720000000000004,0.008960000000000001,0.032,4.464,1.302,4.65
2019-04-21 22:00:00,4.56096,1.3302800000000001,4.751,0.02976,0.00868,0.031,4.5312,1.3216,4.72,4.42656,1.29108,4.611,0.02976,0.00868,0.031,4.3968,1.2824,4.58
2019-04-21 22:30:00,4.39872,1.28296,4.582,0.030720000000000004,0.008960000000000001,0.032,4.368,1.274,4.55,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41
2019-04-21 23:00:00,4.20576,1.22668,4.381,0.02976,0.00868,0.031,4.176,1.218,4.35,4.07136,1.18748,4.241,0.02976,0.00868,0.031,4.0416,1.1788,4.21
2019-04-21 23:30:00,3.9873600000000002,1.1629800000000001,4.1535,0.03216,0.009380000000000001,0.0335,3.9552,1.1536,4.12,3.86256,1.12658,4.0235,0.03216,0.009380000000000001,0.0335,3.8304,1.1172,3.99
2019-04-22 00:00:00,3.852,1.1235,4.0125,0.031200000000000002,0.0091,0.0325,3.8208,1.1144,3.98,3.7272,1.0871,3.8825000000000003,0.031200000000000002,0.0091,0.0325,3.696,1.078,3.85
2019-04-22 00:30:00,3.7560000000000002,1.0955,3.9125,0.031200000000000002,0.0091,0.0325,3.7248,1.0864,3.88,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76
2019-04-22 01:00:00,3.6311999999999998,1.0591,3.7825,0.031200000000000002,0.0091,0.0325,3.6,1.05,3.75,3.516,1.0255,3.6625,0.031200000000000002,0.0091,0.0325,3.4848,1.0164,3.63
2019-04-22 01:30:00,3.5721600000000002,1.04188,3.721,0.02976,0.00868,0.031,3.5423999999999998,1.0332,3.69,3.45696,1.00828,3.601,0.02976,0.00868,0.031,3.4272,0.9996,3.5700000000000003
2019-04-22 02:00:00,3.61104,1.05322,3.7615,0.030240000000000003,0.008820000000000001,0.0315,3.5808,1.0444,3.73,3.50544,1.02242,3.6515,0.030240000000000003,0.008820000000000001,0.0315,3.4752,1.0136,3.62
2019-04-22 02:30:00,3.58272,1.04496,3.732,0.030720000000000004,0.008960000000000001,0.032,3.552,1.036,3.7,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58
2019-04-22 03:00:00,3.53424,1.03082,3.6814999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.504,1.022,3.65,3.41904,0.9972200000000001,3.5615,0.030240000000000003,0.008820000000000001,0.0315,3.3888,0.9884000000000001,3.5300000000000002
2019-04-22 03:30:00,3.53376,1.03068,3.681,0.02976,0.00868,0.031,3.504,1.022,3.65,3.4185600000000003,0.9970800000000001,3.561,0.02976,0.00868,0.031,3.3888,0.9884000000000001,3.5300000000000002
2019-04-22 04:00:00,3.4780800000000003,1.01444,3.623,0.03168,0.00924,0.033,3.4464,1.0052,3.59,3.37248,0.9836400000000001,3.513,0.03168,0.00924,0.033,3.3407999999999998,0.9744,3.48
2019-04-22 04:30:00,3.4584,1.0087,3.6025,0.031200000000000002,0.0091,0.0325,3.4272,0.9996,3.5700000000000003,3.3432,0.9751000000000001,3.4825,0.031200000000000002,0.0091,0.0325,3.312,0.966,3.45
2019-04-22 05:00:00,3.43872,1.00296,3.582,0.030720000000000004,0.008960000000000001,0.032,3.408,0.994,3.55,3.33312,0.97216,3.472,0.030720000000000004,0.008960000000000001,0.032,3.3024,0.9632000000000001,3.44
2019-04-22 05:30:00,3.4848,1.0164,3.63,0.028800000000000003,0.008400000000000001,0.03,3.456,1.008,3.6,3.3792,0.9856,3.52,0.028800000000000003,0.008400000000000001,0.03,3.3504,0.9772000000000001,3.49
2019-04-22 06:00:00,3.4752,1.0136,3.62,0.028800000000000003,0.008400000000000001,0.03,3.4464,1.0052,3.59,3.36,0.98,3.5,0.028800000000000003,0.008400000000000001,0.03,3.3312,0.9716,3.47
2019-04-22 06:30:00,3.61872,1.05546,3.7695,0.02832,0.00826,0.029500000000000002,3.5904,1.0472,3.74,3.50352,1.02186,3.6495,0.02832,0.00826,0.029500000000000002,3.4752,1.0136,3.62
2019-04-22 07:00:00,3.72432,1.08626,3.8795,0.02832,0.00826,0.029500000000000002,3.696,1.078,3.85,3.60912,1.05266,3.7595,0.02832,0.00826,0.029500000000000002,3.5808,1.0444,3.73
2019-04-22 07:30:00,3.8212800000000002,1.11454,3.9805,0.029280000000000004,0.00854,0.030500000000000003,3.792,1.106,3.95,3.70608,1.08094,3.8605,0.029280000000000004,0.00854,0.030500000000000003,3.6768,1.0724,3.83
2019-04-22 08:00:00,4.02288,1.17334,4.1905,0.029280000000000004,0.00854,0.030500000000000003,3.9936,1.1648,4.16,3.88848,1.13414,4.0505,0.029280000000000004,0.00854,0.030500000000000003,3.8592,1.1256,4.02
2019-04-22 08:30:00,4.2336,1.2348,4.41,0.028800000000000003,0.008400000000000001,0.03,4.2048,1.2264,4.38,4.0992,1.1956,4.27,0.028800000000000003,0.008400000000000001,0.03,4.0704,1.1872,4.24
2019-04-22 09:00:00,4.41648,1.28814,4.6005,0.029280000000000004,0.00854,0.030500000000000003,4.3872,1.2796,4.57,4.28208,1.24894,4.4605,0.029280000000000004,0.00854,0.030500000000000003,4.2528,1.2404,4.43
2019-04-22 09:30:00,4.51248,1.31614,4.7005,0.029280000000000004,0.00854,0.030500000000000003,4.4832,1.3076,4.67,4.36848,1.27414,4.5504999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.3392,1.2656,4.52
2019-04-22 10:00:00,4.55088,1.32734,4.7405,0.029280000000000004,0.00854,0.030500000000000003,4.5216,1.3188,4.71,4.40688,1.2853400000000001,4.5905000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.3776,1.2768,4.5600000000000005
2019-04-22 10:30:00,4.6656,1.3608,4.86,0.028800000000000003,0.008400000000000001,0.03,4.6368,1.3524,4.83,4.5216,1.3188,4.71,0.028800000000000003,0.008400000000000001,0.03,4.4928,1.3104,4.68
2019-04-22 11:00:00,4.74288,1.38334,4.9405,0.029280000000000004,0.00854,0.030500000000000003,4.7136,1.3748,4.91,4.59888,1.34134,4.7905,0.029280000000000004,0.00854,0.030500000000000003,4.5696,1.3328,4.76
2019-04-22 11:30:00,4.8864,1.4252,5.09,0.028800000000000003,0.008400000000000001,0.03,4.8576,1.4168,5.06,4.7328,1.3804,4.93,0.028800000000000003,0.008400000000000001,0.03,4.704,1.3719999999999999,4.9
2019-04-22 12:00:00,4.9248,1.4364,5.13,0.028800000000000003,0.008400000000000001,0.03,4.896,1.428,5.1,4.7808,1.3944,4.98,0.028800000000000003,0.008400000000000001,0.03,4.752,1.3860000000000001,4.95
2019-04-22 12:30:00,4.9728,1.4504000000000001,5.18,0.028800000000000003,0.008400000000000001,0.03,4.944,1.442,5.15,4.8192,1.4056,5.02,0.028800000000000003,0.008400000000000001,0.03,4.7904,1.3972,4.99
2019-04-22 13:00:00,4.86768,1.41974,5.0705,0.029280000000000004,0.00854,0.030500000000000003,4.8384,1.4112,5.04,4.72368,1.37774,4.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6944,1.3692,4.89
2019-04-22 13:30:00,4.81968,1.40574,5.0205,0.029280000000000004,0.00854,0.030500000000000003,4.7904,1.3972,4.99,4.67568,1.36374,4.8705,0.029280000000000004,0.00854,0.030500000000000003,4.6464,1.3552,4.84
2019-04-22 14:00:00,4.74288,1.38334,4.9405,0.029280000000000004,0.00854,0.030500000000000003,4.7136,1.3748,4.91,4.5892800000000005,1.33854,4.7805,0.029280000000000004,0.00854,0.030500000000000003,4.5600000000000005,1.33,4.75
2019-04-22 14:30:00,4.7424,1.3832,4.94,0.028800000000000003,0.008400000000000001,0.03,4.7136,1.3748,4.91,4.5888,1.3384,4.78,0.028800000000000003,0.008400000000000001,0.03,4.5600000000000005,1.33,4.75
2019-04-22 15:00:00,4.70352,1.37186,4.8995,0.02832,0.00826,0.029500000000000002,4.6752,1.3636,4.87,4.55952,1.32986,4.7495,0.02832,0.00826,0.029500000000000002,4.5312,1.3216,4.72
2019-04-22 15:30:00,4.704,1.3719999999999999,4.9,0.028800000000000003,0.008400000000000001,0.03,4.6752,1.3636,4.87,4.5600000000000005,1.33,4.75,0.028800000000000003,0.008400000000000001,0.03,4.5312,1.3216,4.72
2019-04-22 16:00:00,4.752,1.3860000000000001,4.95,0.028800000000000003,0.008400000000000001,0.03,4.7232,1.3776,4.92,4.608,1.344,4.8,0.028800000000000003,0.008400000000000001,0.03,4.5792,1.3356,4.77
2019-04-22 16:30:00,4.848,1.4140000000000001,5.05,0.028800000000000003,0.008400000000000001,0.03,4.8192,1.4056,5.02,4.704,1.3719999999999999,4.9,0.028800000000000003,0.008400000000000001,0.03,4.6752,1.3636,4.87
2019-04-22 17:00:00,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01
2019-04-22 17:30:00,5.12592,1.49506,5.3395,0.02832,0.00826,0.029500000000000002,5.0976,1.4868000000000001,5.31,4.97232,1.45026,5.1795,0.02832,0.00826,0.029500000000000002,4.944,1.442,5.15
2019-04-22 18:00:00,5.2608,1.5344,5.48,0.028800000000000003,0.008400000000000001,0.03,5.232,1.526,5.45,5.1072,1.4896,5.32,0.028800000000000003,0.008400000000000001,0.03,5.0784,1.4812,5.29
2019-04-22 18:30:00,5.2128,1.5204,5.43,0.028800000000000003,0.008400000000000001,0.03,5.184,1.512,5.4,5.0496,1.4727999999999999,5.26,0.028800000000000003,0.008400000000000001,0.03,5.0208,1.4644,5.23
2019-04-22 19:00:00,5.13552,1.49786,5.3495,0.02832,0.00826,0.029500000000000002,5.1072,1.4896,5.32,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16
2019-04-22 19:30:00,5.02944,1.46692,5.239,0.027840000000000004,0.00812,0.029,5.0016,1.4588,5.21,4.87584,1.42212,5.079,0.027840000000000004,0.00812,0.029,4.848,1.4140000000000001,5.05
2019-04-22 20:00:00,4.96272,1.44746,5.1695,0.02832,0.00826,0.029500000000000002,4.9344,1.4392,5.14,4.81872,1.4054600000000002,5.0195,0.02832,0.00826,0.029500000000000002,4.7904,1.3972,4.99
2019-04-22 20:30:00,5.04864,1.47252,5.259,0.027840000000000004,0.00812,0.029,5.0208,1.4644,5.23,4.89504,1.42772,5.099,0.027840000000000004,0.00812,0.029,4.8672,1.4196,5.07
2019-04-22 21:00:00,5.0232,1.4651,5.2325,0.031200000000000002,0.0091,0.0325,4.992,1.456,5.2,4.8792,1.4231,5.0825,0.031200000000000002,0.0091,0.0325,4.848,1.4140000000000001,5.05
2019-04-22 21:30:00,4.85088,1.41484,5.053,0.03168,0.00924,0.033,4.8192,1.4056,5.02,4.69728,1.37004,4.893,0.03168,0.00924,0.033,4.6656,1.3608,4.86
2019-04-22 22:00:00,4.67856,1.3645800000000001,4.8735,0.03216,0.009380000000000001,0.0335,4.6464,1.3552,4.84,4.53456,1.32258,4.7235,0.03216,0.009380000000000001,0.0335,4.5024,1.3132000000000001,4.69
2019-04-22 22:30:00,4.46688,1.30284,4.6530000000000005,0.03168,0.00924,0.033,4.4352,1.2936,4.62,4.33248,1.26364,4.513,0.03168,0.00924,0.033,4.3008,1.2544,4.48
2019-04-22 23:00:00,4.25472,1.24096,4.432,0.030720000000000004,0.008960000000000001,0.032,4.224,1.232,4.4,4.12032,1.20176,4.292,0.030720000000000004,0.008960000000000001,0.032,4.0896,1.1928,4.26
2019-04-22 23:30:00,4.0536,1.1823000000000001,4.2225,0.031200000000000002,0.0091,0.0325,4.0224,1.1732,4.19,3.9288,1.1459,4.0925,0.031200000000000002,0.0091,0.0325,3.8976,1.1368,4.06
2019-04-23 00:00:00,3.8808,1.1319,4.0425,0.031200000000000002,0.0091,0.0325,3.8496,1.1228,4.01,3.7560000000000002,1.0955,3.9125,0.031200000000000002,0.0091,0.0325,3.7248,1.0864,3.88
2019-04-23 00:30:00,3.7267200000000003,1.08696,3.882,0.030720000000000004,0.008960000000000001,0.032,3.696,1.078,3.85,3.60192,1.05056,3.752,0.030720000000000004,0.008960000000000001,0.032,3.5712,1.0416,3.7199999999999998
2019-04-23 01:00:00,3.62208,1.05644,3.773,0.03168,0.00924,0.033,3.5904,1.0472,3.74,3.5068799999999998,1.02284,3.653,0.03168,0.00924,0.033,3.4752,1.0136,3.62
2019-04-23 01:30:00,3.59328,1.04804,3.743,0.03168,0.00924,0.033,3.5616,1.0388,3.71,3.4780800000000003,1.01444,3.623,0.03168,0.00924,0.033,3.4464,1.0052,3.59
2019-04-23 02:00:00,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76,3.5256,1.0283,3.6725,0.031200000000000002,0.0091,0.0325,3.4944,1.0192,3.64
2019-04-23 02:30:00,3.62064,1.05602,3.7715,0.030240000000000003,0.008820000000000001,0.0315,3.5904,1.0472,3.74,3.50544,1.02242,3.6515,0.030240000000000003,0.008820000000000001,0.0315,3.4752,1.0136,3.62
2019-04-23 03:00:00,3.57264,1.04202,3.7215,0.030240000000000003,0.008820000000000001,0.0315,3.5423999999999998,1.0332,3.69,3.45744,1.00842,3.6015,0.030240000000000003,0.008820000000000001,0.0315,3.4272,0.9996,3.5700000000000003
2019-04-23 03:30:00,3.54432,1.03376,3.692,0.030720000000000004,0.008960000000000001,0.032,3.5136000000000003,1.0248,3.66,3.42912,1.00016,3.572,0.030720000000000004,0.008960000000000001,0.032,3.3984,0.9912000000000001,3.54
2019-04-23 04:00:00,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58,3.35232,0.9777600000000001,3.492,0.030720000000000004,0.008960000000000001,0.032,3.3216,0.9688,3.46
2019-04-23 04:30:00,3.46704,1.01122,3.6115,0.030240000000000003,0.008820000000000001,0.0315,3.4368,1.0024,3.58,3.35184,0.97762,3.4915000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.3216,0.9688,3.46
2019-04-23 05:00:00,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58,3.35232,0.9777600000000001,3.492,0.030720000000000004,0.008960000000000001,0.032,3.3216,0.9688,3.46
2019-04-23 05:30:00,3.59184,1.04762,3.7415000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.5616,1.0388,3.71,3.47664,1.01402,3.6215,0.030240000000000003,0.008820000000000001,0.0315,3.4464,1.0052,3.59
2019-04-23 06:00:00,3.7632,1.0976,3.92,0.028800000000000003,0.008400000000000001,0.03,3.7344,1.0892,3.89,3.648,1.064,3.8,0.028800000000000003,0.008400000000000001,0.03,3.6192,1.0556,3.77
2019-04-23 06:30:00,4.01232,1.17026,4.1795,0.02832,0.00826,0.029500000000000002,3.984,1.162,4.15,3.8875200000000003,1.13386,4.0495,0.02832,0.00826,0.029500000000000002,3.8592,1.1256,4.02
2019-04-23 07:00:00,4.3392,1.2656,4.52,0.028800000000000003,0.008400000000000001,0.03,4.3104,1.2572,4.49,4.2144,1.2292,4.39,0.028800000000000003,0.008400000000000001,0.03,4.1856,1.2208,4.36
2019-04-23 07:30:00,4.8672,1.4196,5.07,0.028800000000000003,0.008400000000000001,0.03,4.8384,1.4112,5.04,4.7136,1.3748,4.91,0.028800000000000003,0.008400000000000001,0.03,4.6848,1.3664,4.88
2019-04-23 08:00:00,5.34768,1.5597400000000001,5.5705,0.029280000000000004,0.00854,0.030500000000000003,5.3184000000000005,1.5512000000000001,5.54,5.18448,1.51214,5.4005,0.029280000000000004,0.00854,0.030500000000000003,5.1552,1.5036,5.37
2019-04-23 08:30:00,5.712,1.666,5.95,0.028800000000000003,0.008400000000000001,0.03,5.6832,1.6576,5.92,5.5296,1.6128,5.76,0.028800000000000003,0.008400000000000001,0.03,5.5008,1.6044,5.73
2019-04-23 09:00:00,5.84736,1.70548,6.091,0.02976,0.00868,0.031,5.8176,1.6968,6.06,5.65536,1.64948,5.891,0.02976,0.00868,0.031,5.6256,1.6408,5.86
2019-04-23 09:30:00,6.01056,1.7530800000000002,6.261,0.02976,0.00868,0.031,5.9808,1.7444000000000002,6.23,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04
2019-04-23 10:00:00,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16,5.76096,1.6802800000000002,6.001,0.02976,0.00868,0.031,5.7312,1.6716000000000002,5.97
2019-04-23 10:30:00,5.90496,1.72228,6.151,0.02976,0.00868,0.031,5.8752,1.7136,6.12,5.72256,1.6690800000000001,5.961,0.02976,0.00868,0.031,5.6928,1.6604,5.93
2019-04-23 11:00:00,5.93376,1.73068,6.181,0.02976,0.00868,0.031,5.904,1.722,6.15,5.76096,1.6802800000000002,6.001,0.02976,0.00868,0.031,5.7312,1.6716000000000002,5.97
2019-04-23 11:30:00,5.95296,1.73628,6.201,0.02976,0.00868,0.031,5.9232,1.7276,6.17,5.77056,1.68308,6.011,0.02976,0.00868,0.031,5.7408,1.6743999999999999,5.98
2019-04-23 12:00:00,6.03936,1.7614800000000002,6.291,0.02976,0.00868,0.031,6.0096,1.7528000000000001,6.26,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07
2019-04-23 12:30:00,6.1248,1.7864,6.38,0.028800000000000003,0.008400000000000001,0.03,6.096,1.778,6.35,5.9424,1.7332,6.19,0.028800000000000003,0.008400000000000001,0.03,5.9136,1.7248,6.16
