Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 13:00:00,6.07728,1.7725400000000002,6.3305,0.029280000000000004,0.00854,0.030500000000000003,6.048,1.764,6.3,5.894880000000001,1.71934,6.1405,0.029280000000000004,0.00854,0.030500000000000003,5.8656,1.7107999999999999,6.11
2019-04-23 13:30:00,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24,5.83776,1.70268,6.081,0.02976,0.00868,0.031,5.808,1.694,6.05
2019-04-23 14:00:00,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25,5.84736,1.70548,6.091,0.02976,0.00868,0.031,5.8176,1.6968,6.06
2019-04-23 14:30:00,6.02928,1.75854,6.2805,0.029280000000000004,0.00854,0.030500000000000003,6.0,1.75,6.25,5.8468800000000005,1.70534,6.0905,0.029280000000000004,0.00854,0.030500000000000003,5.8176,1.6968,6.06
2019-04-23 15:00:00,5.95248,1.73614,6.2005,0.029280000000000004,0.00854,0.030500000000000003,5.9232,1.7276,6.17,5.77008,1.68294,6.0105,0.029280000000000004,0.00854,0.030500000000000003,5.7408,1.6743999999999999,5.98
2019-04-23 15:30:00,5.8944,1.7192,6.14,0.028800000000000003,0.008400000000000001,0.03,5.8656,1.7107999999999999,6.11,5.7216000000000005,1.6688,5.96,0.028800000000000003,0.008400000000000001,0.03,5.6928,1.6604,5.93
2019-04-23 16:00:00,5.98128,1.7445400000000002,6.2305,0.029280000000000004,0.00854,0.030500000000000003,5.952,1.736,6.2,5.80848,1.69414,6.0505,0.029280000000000004,0.00854,0.030500000000000003,5.7792,1.6856,6.02
2019-04-23 16:30:00,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13
2019-04-23 17:00:00,6.0192,1.7556,6.27,0.028800000000000003,0.008400000000000001,0.03,5.9904,1.7472,6.24,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05
2019-04-23 17:30:00,6.11568,1.78374,6.3705,0.029280000000000004,0.00854,0.030500000000000003,6.0864,1.7752,6.34,5.93328,1.73054,6.1805,0.029280000000000004,0.00854,0.030500000000000003,5.904,1.722,6.15
2019-04-23 18:00:00,6.07728,1.7725400000000002,6.3305,0.029280000000000004,0.00854,0.030500000000000003,6.048,1.764,6.3,5.894880000000001,1.71934,6.1405,0.029280000000000004,0.00854,0.030500000000000003,5.8656,1.7107999999999999,6.11
2019-04-23 18:30:00,5.904,1.722,6.15,0.028800000000000003,0.008400000000000001,0.03,5.8752,1.7136,6.12,5.7216000000000005,1.6688,5.96,0.028800000000000003,0.008400000000000001,0.03,5.6928,1.6604,5.93
2019-04-23 19:00:00,5.77872,1.68546,6.0195,0.02832,0.00826,0.029500000000000002,5.7504,1.6772,5.99,5.60592,1.6350600000000002,5.8395,0.02832,0.00826,0.029500000000000002,5.5776,1.6268,5.8100000000000005
2019-04-23 19:30:00,5.66352,1.65186,5.8995,0.02832,0.00826,0.029500000000000002,5.6352,1.6436000000000002,5.87,5.49072,1.6014599999999999,5.7195,0.02832,0.00826,0.029500000000000002,5.4624,1.5932,5.69
2019-04-23 20:00:00,5.56704,1.62372,5.799,0.027840000000000004,0.00812,0.029,5.5392,1.6156000000000001,5.77,5.40384,1.57612,5.629,0.027840000000000004,0.00812,0.029,5.376,1.568,5.6
2019-04-23 20:30:00,5.4984,1.6037,5.7275,0.0264,0.0077,0.0275,5.472,1.596,5.7,5.3352,1.5561,5.5575,0.0264,0.0077,0.0275,5.3088,1.5484,5.53
2019-04-23 21:00:00,5.4648,1.5939,5.6925,0.031200000000000002,0.0091,0.0325,5.4336,1.5848,5.66,5.3112,1.5491000000000001,5.5325,0.031200000000000002,0.0091,0.0325,5.28,1.54,5.5
2019-04-23 21:30:00,5.22528,1.52404,5.443,0.03168,0.00924,0.033,5.1936,1.5148000000000001,5.41,5.07168,1.47924,5.283,0.03168,0.00924,0.033,5.04,1.47,5.25
2019-04-23 22:00:00,5.03424,1.46832,5.244,0.03264,0.00952,0.034,5.0016,1.4588,5.21,4.88064,1.42352,5.084,0.03264,0.00952,0.034,4.848,1.4140000000000001,5.05
2019-04-23 22:30:00,4.74528,1.3840400000000002,4.943,0.03168,0.00924,0.033,4.7136,1.3748,4.91,4.60128,1.34204,4.793,0.03168,0.00924,0.033,4.5696,1.3328,4.76
2019-04-23 23:00:00,4.46688,1.30284,4.6530000000000005,0.03168,0.00924,0.033,4.4352,1.2936,4.62,4.32288,1.26084,4.503,0.03168,0.00924,0.033,4.2912,1.2516,4.47
2019-04-23 23:30:00,4.20768,1.22724,4.383,0.03168,0.00924,0.033,4.176,1.218,4.35,4.08288,1.1908400000000001,4.253,0.03168,0.00924,0.033,4.0512,1.1816,4.22
2019-04-24 00:00:00,4.01568,1.17124,4.183,0.03168,0.00924,0.033,3.984,1.162,4.15,3.89088,1.13484,4.053,0.03168,0.00924,0.033,3.8592,1.1256,4.02
2019-04-24 00:30:00,3.91968,1.14324,4.083,0.03168,0.00924,0.033,3.888,1.134,4.05,3.79488,1.10684,3.9530000000000003,0.03168,0.00924,0.033,3.7632,1.0976,3.92
2019-04-24 01:00:00,3.77568,1.10124,3.933,0.03168,0.00924,0.033,3.7439999999999998,1.092,3.9,3.66048,1.06764,3.813,0.03168,0.00924,0.033,3.6288,1.0584,3.7800000000000002
2019-04-24 01:30:00,3.79536,1.10698,3.9535,0.03216,0.009380000000000001,0.0335,3.7632,1.0976,3.92,3.68016,1.07338,3.8335,0.03216,0.009380000000000001,0.0335,3.648,1.064,3.8
2019-04-24 02:00:00,3.79488,1.10684,3.9530000000000003,0.03168,0.00924,0.033,3.7632,1.0976,3.92,3.6796800000000003,1.07324,3.833,0.03168,0.00924,0.033,3.648,1.064,3.8
2019-04-24 02:30:00,3.79536,1.10698,3.9535,0.03216,0.009380000000000001,0.0335,3.7632,1.0976,3.92,3.68016,1.07338,3.8335,0.03216,0.009380000000000001,0.0335,3.648,1.064,3.8
2019-04-24 03:00:00,3.75744,1.09592,3.914,0.03264,0.00952,0.034,3.7248,1.0864,3.88,3.64224,1.06232,3.794,0.03264,0.00952,0.034,3.6096,1.0528,3.76
2019-04-24 03:30:00,3.73728,1.0900400000000001,3.893,0.03168,0.00924,0.033,3.7056,1.0808,3.86,3.62208,1.05644,3.773,0.03168,0.00924,0.033,3.5904,1.0472,3.74
2019-04-24 04:00:00,3.69024,1.07632,3.844,0.03264,0.00952,0.034,3.6576,1.0668,3.81,3.57504,1.04272,3.724,0.03264,0.00952,0.034,3.5423999999999998,1.0332,3.69
2019-04-24 04:30:00,3.67008,1.07044,3.823,0.03168,0.00924,0.033,3.6384,1.0612,3.79,3.55488,1.03684,3.7030000000000003,0.03168,0.00924,0.033,3.5232,1.0276,3.67
2019-04-24 05:00:00,3.6696,1.0703,3.8225,0.031200000000000002,0.0091,0.0325,3.6384,1.0612,3.79,3.5544000000000002,1.0367,3.7025,0.031200000000000002,0.0091,0.0325,3.5232,1.0276,3.67
2019-04-24 05:30:00,3.8227200000000003,1.11496,3.982,0.030720000000000004,0.008960000000000001,0.032,3.792,1.106,3.95,3.69792,1.07856,3.852,0.030720000000000004,0.008960000000000001,0.032,3.6672000000000002,1.0696,3.8200000000000003
2019-04-24 06:00:00,4.00272,1.16746,4.1695,0.02832,0.00826,0.029500000000000002,3.9744,1.1592,4.14,3.87792,1.13106,4.0395,0.02832,0.00826,0.029500000000000002,3.8496,1.1228,4.01
2019-04-24 06:30:00,4.29072,1.25146,4.4695,0.02832,0.00826,0.029500000000000002,4.2624,1.2432,4.44,4.15632,1.2122600000000001,4.3295,0.02832,0.00826,0.029500000000000002,4.128,1.204,4.3
2019-04-24 07:00:00,4.60752,1.34386,4.7995,0.02832,0.00826,0.029500000000000002,4.5792,1.3356,4.77,4.46352,1.30186,4.6495,0.02832,0.00826,0.029500000000000002,4.4352,1.2936,4.62
2019-04-24 07:30:00,5.0592,1.4756,5.27,0.028800000000000003,0.008400000000000001,0.03,5.0304,1.4672,5.24,4.9056,1.4308,5.11,0.028800000000000003,0.008400000000000001,0.03,4.8768,1.4224,5.08
2019-04-24 08:00:00,5.5104,1.6072000000000002,5.74,0.028800000000000003,0.008400000000000001,0.03,5.4816,1.5988,5.71,5.3472,1.5596,5.57,0.028800000000000003,0.008400000000000001,0.03,5.3184000000000005,1.5512000000000001,5.54
2019-04-24 08:30:00,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87
2019-04-24 09:00:00,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02,5.6352,1.6436000000000002,5.87,0.028800000000000003,0.008400000000000001,0.03,5.6064,1.6352,5.84
2019-04-24 09:30:00,6.00048,1.75014,6.2505,0.029280000000000004,0.00854,0.030500000000000003,5.9712,1.7416,6.22,5.81808,1.6969400000000001,6.0605,0.029280000000000004,0.00854,0.030500000000000003,5.7888,1.6884000000000001,6.03
2019-04-24 10:00:00,6.06768,1.76974,6.3205,0.029280000000000004,0.00854,0.030500000000000003,6.0384,1.7612,6.29,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1
2019-04-24 10:30:00,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13
2019-04-24 11:00:00,6.2208,1.8144,6.48,0.028800000000000003,0.008400000000000001,0.03,6.192,1.806,6.45,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25
2019-04-24 11:30:00,6.25968,1.8257400000000001,6.5205,0.029280000000000004,0.00854,0.030500000000000003,6.2304,1.8172000000000001,6.49,6.06768,1.76974,6.3205,0.029280000000000004,0.00854,0.030500000000000003,6.0384,1.7612,6.29
2019-04-24 12:00:00,6.37488,1.85934,6.6405,0.029280000000000004,0.00854,0.030500000000000003,6.3456,1.8508,6.61,6.18288,1.80334,6.4405,0.029280000000000004,0.00854,0.030500000000000003,6.1536,1.7948,6.41
2019-04-24 12:30:00,6.47088,1.88734,6.7405,0.029280000000000004,0.00854,0.030500000000000003,6.4416,1.8788,6.71,6.27888,1.83134,6.5405,0.029280000000000004,0.00854,0.030500000000000003,6.2496,1.8228,6.51
2019-04-24 13:00:00,6.20256,1.80908,6.461,0.02976,0.00868,0.031,6.1728,1.8004,6.43,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24
2019-04-24 13:30:00,6.18336,1.80348,6.441,0.02976,0.00868,0.031,6.1536,1.7948,6.41,6.00096,1.75028,6.251,0.02976,0.00868,0.031,5.9712,1.7416,6.22
2019-04-24 14:00:00,6.21168,1.81174,6.4705,0.029280000000000004,0.00854,0.030500000000000003,6.1824,1.8032,6.44,6.02928,1.75854,6.2805,0.029280000000000004,0.00854,0.030500000000000003,6.0,1.75,6.25
2019-04-24 14:30:00,6.19248,1.80614,6.4505,0.029280000000000004,0.00854,0.030500000000000003,6.1632,1.7976,6.42,6.01008,1.7529400000000002,6.2605,0.029280000000000004,0.00854,0.030500000000000003,5.9808,1.7444000000000002,6.23
2019-04-24 15:00:00,6.11568,1.78374,6.3705,0.029280000000000004,0.00854,0.030500000000000003,6.0864,1.7752,6.34,5.93328,1.73054,6.1805,0.029280000000000004,0.00854,0.030500000000000003,5.904,1.722,6.15
2019-04-24 15:30:00,6.05808,1.76694,6.3105,0.029280000000000004,0.00854,0.030500000000000003,6.0288,1.7584,6.28,5.87568,1.71374,6.1205,0.029280000000000004,0.00854,0.030500000000000003,5.8464,1.7052,6.09
2019-04-24 16:00:00,6.1152,1.7836,6.37,0.028800000000000003,0.008400000000000001,0.03,6.0864,1.7752,6.34,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15
2019-04-24 16:30:00,6.24,1.82,6.5,0.028800000000000003,0.008400000000000001,0.03,6.2112,1.8115999999999999,6.47,6.048,1.764,6.3,0.028800000000000003,0.008400000000000001,0.03,6.0192,1.7556,6.27
2019-04-24 17:00:00,6.24096,1.8202800000000001,6.501,0.02976,0.00868,0.031,6.2112,1.8115999999999999,6.47,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27
2019-04-24 17:30:00,6.2112,1.8115999999999999,6.47,0.028800000000000003,0.008400000000000001,0.03,6.1824,1.8032,6.44,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25
2019-04-24 18:00:00,6.144,1.792,6.4,0.028800000000000003,0.008400000000000001,0.03,6.1152,1.7836,6.37,5.9616,1.7388,6.21,0.028800000000000003,0.008400000000000001,0.03,5.9328,1.7304,6.18
2019-04-24 18:30:00,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1,5.70288,1.66334,5.9405,0.029280000000000004,0.00854,0.030500000000000003,5.6736,1.6548,5.91
2019-04-24 19:00:00,5.6544,1.6492,5.89,0.028800000000000003,0.008400000000000001,0.03,5.6256,1.6408,5.86,5.4816,1.5988,5.71,0.028800000000000003,0.008400000000000001,0.03,5.4528,1.5904,5.68
2019-04-24 19:30:00,5.53872,1.6154600000000001,5.7695,0.02832,0.00826,0.029500000000000002,5.5104,1.6072000000000002,5.74,5.36592,1.56506,5.5895,0.02832,0.00826,0.029500000000000002,5.3376,1.5568,5.5600000000000005
2019-04-24 20:00:00,5.37552,1.56786,5.5995,0.02832,0.00826,0.029500000000000002,5.3472,1.5596,5.57,5.21232,1.52026,5.4295,0.02832,0.00826,0.029500000000000002,5.184,1.512,5.4
2019-04-24 20:30:00,5.39376,1.57318,5.6185,0.027360000000000002,0.007980000000000001,0.0285,5.3664,1.5652,5.59,5.23056,1.5255800000000002,5.4485,0.027360000000000002,0.007980000000000001,0.0285,5.2032,1.5176,5.42
2019-04-24 21:00:00,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63,5.26176,1.53468,5.481,0.02976,0.00868,0.031,5.232,1.526,5.45
2019-04-24 21:30:00,5.30112,1.54616,5.522,0.030720000000000004,0.008960000000000001,0.032,5.2704,1.5372,5.49,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32
2019-04-24 22:00:00,5.04192,1.47056,5.252,0.030720000000000004,0.008960000000000001,0.032,5.0112,1.4616,5.22,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07
2019-04-24 22:30:00,4.76304,1.38922,4.9615,0.030240000000000003,0.008820000000000001,0.0315,4.7328,1.3804,4.93,4.61904,1.34722,4.8115,0.030240000000000003,0.008820000000000001,0.0315,4.5888,1.3384,4.78
2019-04-24 23:00:00,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66,4.36944,1.27442,4.5515,0.030240000000000003,0.008820000000000001,0.0315,4.3392,1.2656,4.52
2019-04-24 23:30:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2019-04-25 00:00:00,4.044,1.1795,4.2125,0.031200000000000002,0.0091,0.0325,4.0128,1.1703999999999999,4.18,3.9192,1.1431,4.0825,0.031200000000000002,0.0091,0.0325,3.888,1.134,4.05
2019-04-25 00:30:00,3.9,1.1375,4.0625,0.031200000000000002,0.0091,0.0325,3.8688000000000002,1.1284,4.03,3.7752,1.1011,3.9325,0.031200000000000002,0.0091,0.0325,3.7439999999999998,1.092,3.9
2019-04-25 01:00:00,3.71808,1.08444,3.873,0.03168,0.00924,0.033,3.6864,1.0752,3.84,3.59328,1.04804,3.743,0.03168,0.00924,0.033,3.5616,1.0388,3.71
2019-04-25 01:30:00,3.68832,1.07576,3.842,0.030720000000000004,0.008960000000000001,0.032,3.6576,1.0668,3.81,3.5731200000000003,1.04216,3.722,0.030720000000000004,0.008960000000000001,0.032,3.5423999999999998,1.0332,3.69
2019-04-25 02:00:00,3.72816,1.08738,3.8835,0.03216,0.009380000000000001,0.0335,3.696,1.078,3.85,3.60336,1.05098,3.7535,0.03216,0.009380000000000001,0.0335,3.5712,1.0416,3.7199999999999998
2019-04-25 02:30:00,3.7656,1.0983,3.9225000000000003,0.031200000000000002,0.0091,0.0325,3.7344,1.0892,3.89,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76
2019-04-25 03:00:00,3.7656,1.0983,3.9225000000000003,0.031200000000000002,0.0091,0.0325,3.7344,1.0892,3.89,3.6408,1.0619,3.7925,0.031200000000000002,0.0091,0.0325,3.6096,1.0528,3.76
2019-04-25 03:30:00,3.70848,1.08164,3.863,0.03168,0.00924,0.033,3.6768,1.0724,3.83,3.59328,1.04804,3.743,0.03168,0.00924,0.033,3.5616,1.0388,3.71
2019-04-25 04:00:00,3.6696,1.0703,3.8225,0.031200000000000002,0.0091,0.0325,3.6384,1.0612,3.79,3.5544000000000002,1.0367,3.7025,0.031200000000000002,0.0091,0.0325,3.5232,1.0276,3.67
2019-04-25 04:30:00,3.65088,1.06484,3.803,0.03168,0.00924,0.033,3.6192,1.0556,3.77,3.53568,1.03124,3.683,0.03168,0.00924,0.033,3.504,1.022,3.65
2019-04-25 05:00:00,3.71808,1.08444,3.873,0.03168,0.00924,0.033,3.6864,1.0752,3.84,3.60288,1.05084,3.753,0.03168,0.00924,0.033,3.5712,1.0416,3.7199999999999998
2019-04-25 05:30:00,3.86112,1.12616,4.022,0.030720000000000004,0.008960000000000001,0.032,3.8304,1.1172,3.99,3.73632,1.08976,3.892,0.030720000000000004,0.008960000000000001,0.032,3.7056,1.0808,3.86
2019-04-25 06:00:00,4.03296,1.17628,4.201,0.02976,0.00868,0.031,4.0032,1.1676,4.17,3.89856,1.13708,4.061,0.02976,0.00868,0.031,3.8688000000000002,1.1284,4.03
2019-04-25 06:30:00,4.35792,1.27106,4.5395,0.02832,0.00826,0.029500000000000002,4.3296,1.2628,4.51,4.22352,1.23186,4.3995,0.02832,0.00826,0.029500000000000002,4.1952,1.2236,4.37
2019-04-25 07:00:00,4.67568,1.36374,4.8705,0.029280000000000004,0.00854,0.030500000000000003,4.6464,1.3552,4.84,4.53168,1.3217400000000001,4.7205,0.029280000000000004,0.00854,0.030500000000000003,4.5024,1.3132000000000001,4.69
2019-04-25 07:30:00,5.1648,1.5064000000000002,5.38,0.028800000000000003,0.008400000000000001,0.03,5.136,1.498,5.35,5.0112,1.4616,5.22,0.028800000000000003,0.008400000000000001,0.03,4.9824,1.4532,5.19
2019-04-25 08:00:00,5.5776,1.6268,5.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,5.5488,1.6184,5.78,5.4048,1.5764,5.63,0.028800000000000003,0.008400000000000001,0.03,5.376,1.568,5.6
2019-04-25 08:30:00,5.856,1.708,6.1,0.028800000000000003,0.008400000000000001,0.03,5.8272,1.6996,6.07,5.6736,1.6548,5.91,0.028800000000000003,0.008400000000000001,0.03,5.6448,1.6464,5.88
2019-04-25 09:00:00,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04
2019-04-25 09:30:00,6.1248,1.7864,6.38,0.028800000000000003,0.008400000000000001,0.03,6.096,1.778,6.35,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15
2019-04-25 10:00:00,6.17328,1.80054,6.4305,0.029280000000000004,0.00854,0.030500000000000003,6.144,1.792,6.4,5.98128,1.7445400000000002,6.2305,0.029280000000000004,0.00854,0.030500000000000003,5.952,1.736,6.2
2019-04-25 10:30:00,6.19248,1.80614,6.4505,0.029280000000000004,0.00854,0.030500000000000003,6.1632,1.7976,6.42,6.00048,1.75014,6.2505,0.029280000000000004,0.00854,0.030500000000000003,5.9712,1.7416,6.22
2019-04-25 11:00:00,6.26016,1.8258800000000002,6.521,0.02976,0.00868,0.031,6.2304,1.8172000000000001,6.49,6.07776,1.77268,6.331,0.02976,0.00868,0.031,6.048,1.764,6.3
2019-04-25 11:30:00,6.11568,1.78374,6.3705,0.029280000000000004,0.00854,0.030500000000000003,6.0864,1.7752,6.34,5.92368,1.72774,6.1705,0.029280000000000004,0.00854,0.030500000000000003,5.8944,1.7192,6.14
2019-04-25 12:00:00,6.3168,1.8424,6.58,0.028800000000000003,0.008400000000000001,0.03,6.288,1.834,6.55,6.1248,1.7864,6.38,0.028800000000000003,0.008400000000000001,0.03,6.096,1.778,6.35
2019-04-25 12:30:00,6.28848,1.83414,6.5504999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.2592,1.8256000000000001,6.52,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32
2019-04-25 13:00:00,6.07728,1.7725400000000002,6.3305,0.029280000000000004,0.00854,0.030500000000000003,6.048,1.764,6.3,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1
2019-04-25 13:30:00,6.00096,1.75028,6.251,0.02976,0.00868,0.031,5.9712,1.7416,6.22,5.81856,1.6970800000000001,6.061,0.02976,0.00868,0.031,5.7888,1.6884000000000001,6.03
2019-04-25 14:00:00,6.01968,1.75574,6.2705,0.029280000000000004,0.00854,0.030500000000000003,5.9904,1.7472,6.24,5.83728,1.70254,6.0805,0.029280000000000004,0.00854,0.030500000000000003,5.808,1.694,6.05
2019-04-25 14:30:00,6.0192,1.7556,6.27,0.028800000000000003,0.008400000000000001,0.03,5.9904,1.7472,6.24,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05
2019-04-25 15:00:00,5.93376,1.73068,6.181,0.02976,0.00868,0.031,5.904,1.722,6.15,5.75136,1.67748,5.991,0.02976,0.00868,0.031,5.7216000000000005,1.6688,5.96
2019-04-25 15:30:00,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13,5.73168,1.67174,5.9705,0.029280000000000004,0.00854,0.030500000000000003,5.7024,1.6632,5.94
2019-04-25 16:00:00,6.0,1.75,6.25,0.028800000000000003,0.008400000000000001,0.03,5.9712,1.7416,6.22,5.8176,1.6968,6.06,0.028800000000000003,0.008400000000000001,0.03,5.7888,1.6884000000000001,6.03
2019-04-25 16:30:00,6.03888,1.7613400000000001,6.2905,0.029280000000000004,0.00854,0.030500000000000003,6.0096,1.7528000000000001,6.26,5.85648,1.7081400000000002,6.1005,0.029280000000000004,0.00854,0.030500000000000003,5.8272,1.6996,6.07
2019-04-25 17:00:00,5.99136,1.74748,6.241,0.02976,0.00868,0.031,5.9616,1.7388,6.21,5.80896,1.69428,6.051,0.02976,0.00868,0.031,5.7792,1.6856,6.02
2019-04-25 17:30:00,5.9904,1.7472,6.24,0.028800000000000003,0.008400000000000001,0.03,5.9616,1.7388,6.21,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02
2019-04-25 18:00:00,5.9712,1.7416,6.22,0.028800000000000003,0.008400000000000001,0.03,5.9424,1.7332,6.19,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02
2019-04-25 18:30:00,5.8176,1.6968,6.06,0.028800000000000003,0.008400000000000001,0.03,5.7888,1.6884000000000001,6.03,5.6448,1.6464,5.88,0.028800000000000003,0.008400000000000001,0.03,5.616,1.638,5.85
2019-04-25 19:00:00,5.62512,1.64066,5.8595,0.02832,0.00826,0.029500000000000002,5.5968,1.6324,5.83,5.45232,1.59026,5.6795,0.02832,0.00826,0.029500000000000002,5.424,1.5819999999999999,5.65
2019-04-25 19:30:00,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7,5.33712,1.55666,5.5595,0.02832,0.00826,0.029500000000000002,5.3088,1.5484,5.53
2019-04-25 20:00:00,5.3952,1.5735999999999999,5.62,0.028800000000000003,0.008400000000000001,0.03,5.3664,1.5652,5.59,5.232,1.526,5.45,0.028800000000000003,0.008400000000000001,0.03,5.2032,1.5176,5.42
2019-04-25 20:30:00,5.33616,1.55638,5.5585,0.027360000000000002,0.007980000000000001,0.0285,5.3088,1.5484,5.53,5.18256,1.51158,5.3985,0.027360000000000002,0.007980000000000001,0.0285,5.1552,1.5036,5.37
2019-04-25 21:00:00,5.44416,1.5878800000000002,5.671,0.02976,0.00868,0.031,5.4144,1.5792000000000002,5.64,5.27136,1.53748,5.491,0.02976,0.00868,0.031,5.2416,1.5288,5.46
2019-04-25 21:30:00,5.26416,1.53538,5.4835,0.03216,0.009380000000000001,0.0335,5.232,1.526,5.45,5.11056,1.49058,5.3235,0.03216,0.009380000000000001,0.0335,5.0784,1.4812,5.29
2019-04-25 22:00:00,5.11968,1.4932400000000001,5.333,0.03168,0.00924,0.033,5.088,1.484,5.3,4.96608,1.4484400000000002,5.173,0.03168,0.00924,0.033,4.9344,1.4392,5.14
2019-04-25 22:30:00,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64,4.35216,1.26938,4.5335,0.03216,0.009380000000000001,0.0335,4.32,1.26,4.5
2019-04-25 23:00:00,4.10304,1.19672,4.274,0.03264,0.00952,0.034,4.0704,1.1872,4.24,3.97824,1.16032,4.144,0.03264,0.00952,0.034,3.9455999999999998,1.1508,4.11
2019-04-25 23:30:00,3.89136,1.13498,4.0535,0.03216,0.009380000000000001,0.0335,3.8592,1.1256,4.02,3.77616,1.10138,3.9335,0.03216,0.009380000000000001,0.0335,3.7439999999999998,1.092,3.9
2019-04-26 00:00:00,3.75648,1.09564,3.9130000000000003,0.03168,0.00924,0.033,3.7248,1.0864,3.88,3.6316800000000002,1.05924,3.783,0.03168,0.00924,0.033,3.6,1.05,3.75
2019-04-26 00:30:00,3.9292800000000003,1.14604,4.093,0.03168,0.00924,0.033,3.8976,1.1368,4.06,3.80448,1.10964,3.963,0.03168,0.00924,0.033,3.7728,1.1004,3.93
2019-04-26 01:00:00,3.89136,1.13498,4.0535,0.03216,0.009380000000000001,0.0335,3.8592,1.1256,4.02,3.76656,1.0985800000000001,3.9235,0.03216,0.009380000000000001,0.0335,3.7344,1.0892,3.89
2019-04-26 01:30:00,3.83376,1.11818,3.9935,0.03216,0.009380000000000001,0.0335,3.8016,1.1088,3.96,3.7089600000000003,1.08178,3.8635,0.03216,0.009380000000000001,0.0335,3.6768,1.0724,3.83
2019-04-26 02:00:00,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96,3.70944,1.08192,3.864,0.03264,0.00952,0.034,3.6768,1.0724,3.83
2019-04-26 02:30:00,3.8332800000000002,1.11804,3.993,0.03168,0.00924,0.033,3.8016,1.1088,3.96,3.70848,1.08164,3.863,0.03168,0.00924,0.033,3.6768,1.0724,3.83
2019-04-26 03:00:00,3.81456,1.11258,3.9735,0.03216,0.009380000000000001,0.0335,3.7824,1.1032,3.94,3.68976,1.07618,3.8435,0.03216,0.009380000000000001,0.0335,3.6576,1.0668,3.81
2019-04-26 03:30:00,3.81504,1.11272,3.974,0.03264,0.00952,0.034,3.7824,1.1032,3.94,3.69024,1.07632,3.844,0.03264,0.00952,0.034,3.6576,1.0668,3.81
2019-04-26 04:00:00,3.76656,1.0985800000000001,3.9235,0.03216,0.009380000000000001,0.0335,3.7344,1.0892,3.89,3.64176,1.06218,3.7935,0.03216,0.009380000000000001,0.0335,3.6096,1.0528,3.76
2019-04-26 04:30:00,3.68832,1.07576,3.842,0.030720000000000004,0.008960000000000001,0.032,3.6576,1.0668,3.81,3.5731200000000003,1.04216,3.722,0.030720000000000004,0.008960000000000001,0.032,3.5423999999999998,1.0332,3.69
2019-04-26 05:00:00,3.67488,1.07184,3.8280000000000003,0.02688,0.007840000000000001,0.028,3.648,1.064,3.8,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68
2019-04-26 05:30:00,3.81312,1.11216,3.972,0.030720000000000004,0.008960000000000001,0.032,3.7824,1.1032,3.94,3.69792,1.07856,3.852,0.030720000000000004,0.008960000000000001,0.032,3.6672000000000002,1.0696,3.8200000000000003
2019-04-26 06:00:00,3.97056,1.15808,4.136,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9455999999999998,1.1508,4.11,3.8457600000000003,1.12168,4.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8208,1.1144,3.98
2019-04-26 06:30:00,4.30944,1.25692,4.489,0.027840000000000004,0.00812,0.029,4.2816,1.2488000000000001,4.46,4.17504,1.21772,4.349,0.027840000000000004,0.00812,0.029,4.1472,1.2096,4.32
2019-04-26 07:00:00,4.70352,1.37186,4.8995,0.02832,0.00826,0.029500000000000002,4.6752,1.3636,4.87,4.54992,1.32706,4.7395,0.02832,0.00826,0.029500000000000002,4.5216,1.3188,4.71
2019-04-26 07:30:00,5.09712,1.48666,5.3095,0.02832,0.00826,0.029500000000000002,5.0688,1.4784000000000002,5.28,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12
2019-04-26 08:00:00,5.4816,1.5988,5.71,0.028800000000000003,0.008400000000000001,0.03,5.4528,1.5904,5.68,5.3088,1.5484,5.53,0.028800000000000003,0.008400000000000001,0.03,5.28,1.54,5.5
2019-04-26 08:30:00,5.7312,1.6716000000000002,5.97,0.028800000000000003,0.008400000000000001,0.03,5.7024,1.6632,5.94,5.5488,1.6184,5.78,0.028800000000000003,0.008400000000000001,0.03,5.52,1.6099999999999999,5.75
2019-04-26 09:00:00,5.87568,1.71374,6.1205,0.029280000000000004,0.00854,0.030500000000000003,5.8464,1.7052,6.09,5.69328,1.6605400000000001,5.9305,0.029280000000000004,0.00854,0.030500000000000003,5.664,1.6520000000000001,5.9
2019-04-26 09:30:00,5.9424,1.7332,6.19,0.028800000000000003,0.008400000000000001,0.03,5.9136,1.7248,6.16,5.76,1.6800000000000002,6.0,0.028800000000000003,0.008400000000000001,0.03,5.7312,1.6716000000000002,5.97
2019-04-26 10:00:00,5.93328,1.73054,6.1805,0.029280000000000004,0.00854,0.030500000000000003,5.904,1.722,6.15,5.76048,1.6801400000000002,6.0005,0.029280000000000004,0.00854,0.030500000000000003,5.7312,1.6716000000000002,5.97
2019-04-26 10:30:00,5.97216,1.74188,6.221,0.02976,0.00868,0.031,5.9424,1.7332,6.19,5.78976,1.6886800000000002,6.031,0.02976,0.00868,0.031,5.76,1.6800000000000002,6.0
2019-04-26 11:00:00,5.93328,1.73054,6.1805,0.029280000000000004,0.00854,0.030500000000000003,5.904,1.722,6.15,5.75088,1.67734,5.9905,0.029280000000000004,0.00854,0.030500000000000003,5.7216000000000005,1.6688,5.96
2019-04-26 11:30:00,6.04848,1.76414,6.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.0192,1.7556,6.27,5.85648,1.7081400000000002,6.1005,0.029280000000000004,0.00854,0.030500000000000003,5.8272,1.6996,6.07
2019-04-26 12:00:00,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05
2019-04-26 12:30:00,5.9904,1.7472,6.24,0.028800000000000003,0.008400000000000001,0.03,5.9616,1.7388,6.21,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02
2019-04-26 13:00:00,5.894880000000001,1.71934,6.1405,0.029280000000000004,0.00854,0.030500000000000003,5.8656,1.7107999999999999,6.11,5.71248,1.66614,5.9505,0.029280000000000004,0.00854,0.030500000000000003,5.6832,1.6576,5.92
2019-04-26 13:30:00,5.75136,1.67748,5.991,0.02976,0.00868,0.031,5.7216000000000005,1.6688,5.96,5.57856,1.62708,5.811,0.02976,0.00868,0.031,5.5488,1.6184,5.78
2019-04-26 14:00:00,5.75136,1.67748,5.991,0.02976,0.00868,0.031,5.7216000000000005,1.6688,5.96,5.57856,1.62708,5.811,0.02976,0.00868,0.031,5.5488,1.6184,5.78
2019-04-26 14:30:00,5.73216,1.67188,5.971,0.02976,0.00868,0.031,5.7024,1.6632,5.94,5.54976,1.61868,5.781,0.02976,0.00868,0.031,5.52,1.6099999999999999,5.75
2019-04-26 15:00:00,5.66448,1.6521400000000002,5.9005,0.029280000000000004,0.00854,0.030500000000000003,5.6352,1.6436000000000002,5.87,5.49168,1.60174,5.7205,0.029280000000000004,0.00854,0.030500000000000003,5.4624,1.5932,5.69
2019-04-26 15:30:00,5.55888,1.62134,5.7905,0.029280000000000004,0.00854,0.030500000000000003,5.5296,1.6128,5.76,5.38608,1.57094,5.6105,0.029280000000000004,0.00854,0.030500000000000003,5.3568,1.5624,5.58
2019-04-26 16:00:00,5.64576,1.64668,5.881,0.02976,0.00868,0.031,5.616,1.638,5.85,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.02976,0.00868,0.031,5.4432,1.5876000000000001,5.67
2019-04-26 16:30:00,5.76096,1.6802800000000002,6.001,0.02976,0.00868,0.031,5.7312,1.6716000000000002,5.97,5.58816,1.62988,5.821,0.02976,0.00868,0.031,5.5584,1.6212,5.79
2019-04-26 17:00:00,5.76,1.6800000000000002,6.0,0.028800000000000003,0.008400000000000001,0.03,5.7312,1.6716000000000002,5.97,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79
2019-04-26 17:30:00,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01,5.6256,1.6408,5.86,0.028800000000000003,0.008400000000000001,0.03,5.5968,1.6324,5.83
2019-04-26 18:00:00,5.74992,1.67706,5.9895,0.02832,0.00826,0.029500000000000002,5.7216000000000005,1.6688,5.96,5.57712,1.6266600000000002,5.8095,0.02832,0.00826,0.029500000000000002,5.5488,1.6184,5.78
2019-04-26 18:30:00,5.8752,1.7136,6.12,0.028800000000000003,0.008400000000000001,0.03,5.8464,1.7052,6.09,5.6928,1.6604,5.93,0.028800000000000003,0.008400000000000001,0.03,5.664,1.6520000000000001,5.9
2019-04-26 19:00:00,5.712,1.666,5.95,0.028800000000000003,0.008400000000000001,0.03,5.6832,1.6576,5.92,5.5392,1.6156000000000001,5.77,0.028800000000000003,0.008400000000000001,0.03,5.5104,1.6072000000000002,5.74
2019-04-26 19:30:00,5.59584,1.63212,5.829,0.027840000000000004,0.00812,0.029,5.568,1.624,5.8,5.42304,1.58172,5.649,0.027840000000000004,0.00812,0.029,5.3952,1.5735999999999999,5.62
2019-04-26 20:00:00,5.46192,1.59306,5.6895,0.02832,0.00826,0.029500000000000002,5.4336,1.5848,5.66,5.2891200000000005,1.5426600000000001,5.5095,0.02832,0.00826,0.029500000000000002,5.2608,1.5344,5.48
2019-04-26 20:30:00,5.29776,1.54518,5.5185,0.027360000000000002,0.007980000000000001,0.0285,5.2704,1.5372,5.49,5.1345600000000005,1.4975800000000001,5.3485,0.027360000000000002,0.007980000000000001,0.0285,5.1072,1.4896,5.32
2019-04-26 21:00:00,5.32992,1.55456,5.552,0.030720000000000004,0.008960000000000001,0.032,5.2992,1.5455999999999999,5.52,5.16672,1.50696,5.382,0.030720000000000004,0.008960000000000001,0.032,5.136,1.498,5.35
2019-04-26 21:30:00,5.18688,1.5128400000000002,5.4030000000000005,0.03168,0.00924,0.033,5.1552,1.5036,5.37,5.02368,1.46524,5.233,0.03168,0.00924,0.033,4.992,1.456,5.2
2019-04-26 22:00:00,5.01408,1.46244,5.223,0.03168,0.00924,0.033,4.9824,1.4532,5.19,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03
2019-04-26 22:30:00,4.7544,1.3867,4.9525,0.031200000000000002,0.0091,0.0325,4.7232,1.3776,4.92,4.6104,1.3447,4.8025,0.031200000000000002,0.0091,0.0325,4.5792,1.3356,4.77
2019-04-26 23:00:00,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67,4.36896,1.27428,4.551,0.02976,0.00868,0.031,4.3392,1.2656,4.52
2019-04-26 23:30:00,4.26432,1.24376,4.442,0.030720000000000004,0.008960000000000001,0.032,4.2336,1.2348,4.41,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2019-04-27 00:00:00,4.09248,1.19364,4.263,0.03168,0.00924,0.033,4.0608,1.1844000000000001,4.23,3.96768,1.15724,4.133,0.03168,0.00924,0.033,3.936,1.148,4.1
2019-04-27 00:30:00,3.9384,1.1487,4.1025,0.031200000000000002,0.0091,0.0325,3.9072,1.1396,4.07,3.8136,1.1123,3.9725,0.031200000000000002,0.0091,0.0325,3.7824,1.1032,3.94
2019-04-27 01:00:00,3.8227200000000003,1.11496,3.982,0.030720000000000004,0.008960000000000001,0.032,3.792,1.106,3.95,3.69792,1.07856,3.852,0.030720000000000004,0.008960000000000001,0.032,3.6672000000000002,1.0696,3.8200000000000003
2019-04-27 01:30:00,3.7848,1.1039,3.9425,0.031200000000000002,0.0091,0.0325,3.7536,1.0948,3.91,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002
2019-04-27 02:00:00,3.80352,1.1093600000000001,3.9619999999999997,0.030720000000000004,0.008960000000000001,0.032,3.7728,1.1004,3.93,3.67872,1.07296,3.832,0.030720000000000004,0.008960000000000001,0.032,3.648,1.064,3.8
2019-04-27 02:30:00,3.80352,1.1093600000000001,3.9619999999999997,0.030720000000000004,0.008960000000000001,0.032,3.7728,1.1004,3.93,3.67872,1.07296,3.832,0.030720000000000004,0.008960000000000001,0.032,3.648,1.064,3.8
2019-04-27 03:00:00,3.7454400000000003,1.09242,3.9015,0.030240000000000003,0.008820000000000001,0.0315,3.7152000000000003,1.0836000000000001,3.87,3.63024,1.05882,3.7815000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.6,1.05,3.75
2019-04-27 03:30:00,3.6696,1.0703,3.8225,0.031200000000000002,0.0091,0.0325,3.6384,1.0612,3.79,3.5448,1.0339,3.6925,0.031200000000000002,0.0091,0.0325,3.5136000000000003,1.0248,3.66
2019-04-27 04:00:00,3.63072,1.05896,3.782,0.030720000000000004,0.008960000000000001,0.032,3.6,1.05,3.75,3.50592,1.02256,3.652,0.030720000000000004,0.008960000000000001,0.032,3.4752,1.0136,3.62
2019-04-27 04:30:00,3.58176,1.04468,3.731,0.02976,0.00868,0.031,3.552,1.036,3.7,3.45696,1.00828,3.601,0.02976,0.00868,0.031,3.4272,0.9996,3.5700000000000003
2019-04-27 05:00:00,3.61104,1.05322,3.7615,0.030240000000000003,0.008820000000000001,0.0315,3.5808,1.0444,3.73,3.4958400000000003,1.01962,3.6415,0.030240000000000003,0.008820000000000001,0.0315,3.4656000000000002,1.0108,3.61
2019-04-27 05:30:00,3.71616,1.08388,3.871,0.02976,0.00868,0.031,3.6864,1.0752,3.84,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71
2019-04-27 06:00:00,3.73248,1.08864,3.888,0.02688,0.007840000000000001,0.028,3.7056,1.0808,3.86,3.61728,1.05504,3.768,0.02688,0.007840000000000001,0.028,3.5904,1.0472,3.74
2019-04-27 06:30:00,3.94416,1.15038,4.1085,0.027360000000000002,0.007980000000000001,0.0285,3.9168000000000003,1.1424,4.08,3.80976,1.11118,3.9685,0.027360000000000002,0.007980000000000001,0.0285,3.7824,1.1032,3.94
2019-04-27 07:00:00,4.10832,1.19826,4.2795,0.02832,0.00826,0.029500000000000002,4.08,1.19,4.25,3.97392,1.15906,4.1395,0.02832,0.00826,0.029500000000000002,3.9455999999999998,1.1508,4.11
2019-04-27 07:30:00,4.32864,1.26252,4.509,0.027840000000000004,0.00812,0.029,4.3008,1.2544,4.48,4.19424,1.22332,4.369,0.027840000000000004,0.00812,0.029,4.1664,1.2152,4.34
2019-04-27 08:00:00,4.64544,1.35492,4.839,0.027840000000000004,0.00812,0.029,4.6176,1.3468,4.8100000000000005,4.49184,1.31012,4.679,0.027840000000000004,0.00812,0.029,4.464,1.302,4.65
2019-04-27 08:30:00,4.97184,1.45012,5.179,0.027840000000000004,0.00812,0.029,4.944,1.442,5.15,4.81824,1.4053200000000001,5.019,0.027840000000000004,0.00812,0.029,4.7904,1.3972,4.99
2019-04-27 09:00:00,5.33712,1.55666,5.5595,0.02832,0.00826,0.029500000000000002,5.3088,1.5484,5.53,5.17392,1.50906,5.3895,0.02832,0.00826,0.029500000000000002,5.1456,1.5008,5.36
2019-04-27 09:30:00,5.43312,1.58466,5.6595,0.02832,0.00826,0.029500000000000002,5.4048,1.5764,5.63,5.26032,1.5342600000000002,5.4795,0.02832,0.00826,0.029500000000000002,5.232,1.526,5.45
2019-04-27 10:00:00,5.5296,1.6128,5.76,0.028800000000000003,0.008400000000000001,0.03,5.5008,1.6044,5.73,5.3568,1.5624,5.58,0.028800000000000003,0.008400000000000001,0.03,5.328,1.554,5.55
2019-04-27 10:30:00,5.67312,1.65466,5.9095,0.02832,0.00826,0.029500000000000002,5.6448,1.6464,5.88,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7
2019-04-27 11:00:00,5.67312,1.65466,5.9095,0.02832,0.00826,0.029500000000000002,5.6448,1.6464,5.88,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7
2019-04-27 11:30:00,5.70144,1.6629200000000002,5.939,0.027840000000000004,0.00812,0.029,5.6736,1.6548,5.91,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73
2019-04-27 12:00:00,5.80752,1.69386,6.0495,0.02832,0.00826,0.029500000000000002,5.7792,1.6856,6.02,5.62512,1.64066,5.8595,0.02832,0.00826,0.029500000000000002,5.5968,1.6324,5.83
2019-04-27 12:30:00,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01,5.6064,1.6352,5.84,0.028800000000000003,0.008400000000000001,0.03,5.5776,1.6268,5.8100000000000005
2019-04-27 13:00:00,5.6832,1.6576,5.92,0.028800000000000003,0.008400000000000001,0.03,5.6544,1.6492,5.89,5.5104,1.6072000000000002,5.74,0.028800000000000003,0.008400000000000001,0.03,5.4816,1.5988,5.71
2019-04-27 13:30:00,5.58624,1.62932,5.819,0.027840000000000004,0.00812,0.029,5.5584,1.6212,5.79,5.41344,1.57892,5.639,0.027840000000000004,0.00812,0.029,5.3856,1.5708,5.61
2019-04-27 14:00:00,5.5392,1.6156000000000001,5.77,0.028800000000000003,0.008400000000000001,0.03,5.5104,1.6072000000000002,5.74,5.376,1.568,5.6,0.028800000000000003,0.008400000000000001,0.03,5.3472,1.5596,5.57
2019-04-27 14:30:00,5.38512,1.5706600000000002,5.6095,0.02832,0.00826,0.029500000000000002,5.3568,1.5624,5.58,5.22192,1.52306,5.4395,0.02832,0.00826,0.029500000000000002,5.1936,1.5148000000000001,5.41
2019-04-27 15:00:00,5.2992,1.5455999999999999,5.52,0.028800000000000003,0.008400000000000001,0.03,5.2704,1.5372,5.49,5.136,1.498,5.35,0.028800000000000003,0.008400000000000001,0.03,5.1072,1.4896,5.32
2019-04-27 15:30:00,5.26992,1.53706,5.4895,0.02832,0.00826,0.029500000000000002,5.2416,1.5288,5.46,5.10672,1.48946,5.3195,0.02832,0.00826,0.029500000000000002,5.0784,1.4812,5.29
2019-04-27 16:00:00,5.1456,1.5008,5.36,0.028800000000000003,0.008400000000000001,0.03,5.1168,1.4924,5.33,4.9824,1.4532,5.19,0.028800000000000003,0.008400000000000001,0.03,4.9536,1.4448,5.16
2019-04-27 16:30:00,5.14512,1.5006599999999999,5.3595,0.02832,0.00826,0.029500000000000002,5.1168,1.4924,5.33,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16
2019-04-27 17:00:00,5.1744,1.5091999999999999,5.39,0.028800000000000003,0.008400000000000001,0.03,5.1456,1.5008,5.36,5.0208,1.4644,5.23,0.028800000000000003,0.008400000000000001,0.03,4.992,1.456,5.2
2019-04-27 17:30:00,5.29824,1.54532,5.519,0.027840000000000004,0.00812,0.029,5.2704,1.5372,5.49,5.13504,1.4977200000000002,5.349,0.027840000000000004,0.00812,0.029,5.1072,1.4896,5.32
2019-04-27 18:00:00,5.29824,1.54532,5.519,0.027840000000000004,0.00812,0.029,5.2704,1.5372,5.49,5.13504,1.4977200000000002,5.349,0.027840000000000004,0.00812,0.029,5.1072,1.4896,5.32
2019-04-27 18:30:00,5.33712,1.55666,5.5595,0.02832,0.00826,0.029500000000000002,5.3088,1.5484,5.53,5.17392,1.50906,5.3895,0.02832,0.00826,0.029500000000000002,5.1456,1.5008,5.36
2019-04-27 19:00:00,5.33712,1.55666,5.5595,0.02832,0.00826,0.029500000000000002,5.3088,1.5484,5.53,5.17392,1.50906,5.3895,0.02832,0.00826,0.029500000000000002,5.1456,1.5008,5.36
2019-04-27 19:30:00,5.29872,1.54546,5.5195,0.02832,0.00826,0.029500000000000002,5.2704,1.5372,5.49,5.12592,1.49506,5.3395,0.02832,0.00826,0.029500000000000002,5.0976,1.4868000000000001,5.31
2019-04-27 20:00:00,5.20272,1.51746,5.4195,0.02832,0.00826,0.029500000000000002,5.1744,1.5091999999999999,5.39,5.03952,1.4698600000000002,5.2495,0.02832,0.00826,0.029500000000000002,5.0112,1.4616,5.22
2019-04-27 20:30:00,5.14224,1.4998200000000002,5.3565000000000005,0.02544,0.00742,0.026500000000000003,5.1168,1.4924,5.33,4.97904,1.45222,5.1865,0.02544,0.00742,0.026500000000000003,4.9536,1.4448,5.16
2019-04-27 21:00:00,5.14656,1.50108,5.361,0.02976,0.00868,0.031,5.1168,1.4924,5.33,4.98336,1.45348,5.191,0.02976,0.00868,0.031,4.9536,1.4448,5.16
2019-04-27 21:30:00,5.01312,1.46216,5.222,0.030720000000000004,0.008960000000000001,0.032,4.9824,1.4532,5.19,4.84992,1.41456,5.052,0.030720000000000004,0.008960000000000001,0.032,4.8192,1.4056,5.02
2019-04-27 22:00:00,4.88784,1.42562,5.0915,0.030240000000000003,0.008820000000000001,0.0315,4.8576,1.4168,5.06,4.73424,1.38082,4.9315,0.030240000000000003,0.008820000000000001,0.0315,4.704,1.3719999999999999,4.9
2019-04-27 22:30:00,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83,4.51296,1.31628,4.7010000000000005,0.02976,0.00868,0.031,4.4832,1.3076,4.67
2019-04-27 23:00:00,4.5024,1.3132000000000001,4.69,0.028800000000000003,0.008400000000000001,0.03,4.4736,1.3048,4.66,4.3584,1.2711999999999999,4.54,0.028800000000000003,0.008400000000000001,0.03,4.3296,1.2628,4.51
2019-04-27 23:30:00,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42,4.12992,1.20456,4.302,0.030720000000000004,0.008960000000000001,0.032,4.0992,1.1956,4.27
2019-04-28 00:00:00,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3,4.02432,1.1737600000000001,4.192,0.030720000000000004,0.008960000000000001,0.032,3.9936,1.1648,4.16
2019-04-28 00:30:00,4.00464,1.16802,4.1715,0.030240000000000003,0.008820000000000001,0.0315,3.9744,1.1592,4.14,3.87984,1.13162,4.0415,0.030240000000000003,0.008820000000000001,0.0315,3.8496,1.1228,4.01
2019-04-28 01:00:00,3.87984,1.13162,4.0415,0.030240000000000003,0.008820000000000001,0.0315,3.8496,1.1228,4.01,3.75504,1.09522,3.9115,0.030240000000000003,0.008820000000000001,0.0315,3.7248,1.0864,3.88
2019-04-28 01:30:00,3.8424,1.1207,4.0025,0.031200000000000002,0.0091,0.0325,3.8112,1.1116,3.9699999999999998,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84
2019-04-28 02:00:00,3.91776,1.14268,4.081,0.02976,0.00868,0.031,3.888,1.134,4.05,3.78336,1.10348,3.941,0.02976,0.00868,0.031,3.7536,1.0948,3.91
2019-04-28 02:30:00,3.87024,1.12882,4.0315,0.030240000000000003,0.008820000000000001,0.0315,3.84,1.12,4.0,3.73584,1.08962,3.8915,0.030240000000000003,0.008820000000000001,0.0315,3.7056,1.0808,3.86
2019-04-28 03:00:00,3.80304,1.10922,3.9615,0.030240000000000003,0.008820000000000001,0.0315,3.7728,1.1004,3.93,3.66864,1.07002,3.8215,0.030240000000000003,0.008820000000000001,0.0315,3.6384,1.0612,3.79
2019-04-28 03:30:00,3.72528,1.08654,3.8805,0.029280000000000004,0.00854,0.030500000000000003,3.696,1.078,3.85,3.60048,1.05014,3.7505,0.029280000000000004,0.00854,0.030500000000000003,3.5712,1.0416,3.7199999999999998
2019-04-28 04:00:00,3.67872,1.07296,3.832,0.030720000000000004,0.008960000000000001,0.032,3.648,1.064,3.8,3.55392,1.03656,3.702,0.030720000000000004,0.008960000000000001,0.032,3.5232,1.0276,3.67
2019-04-28 04:30:00,3.63072,1.05896,3.782,0.030720000000000004,0.008960000000000001,0.032,3.6,1.05,3.75,3.50592,1.02256,3.652,0.030720000000000004,0.008960000000000001,0.032,3.4752,1.0136,3.62
2019-04-28 05:00:00,3.6201600000000003,1.05588,3.771,0.02976,0.00868,0.031,3.5904,1.0472,3.74,3.49536,1.01948,3.641,0.02976,0.00868,0.031,3.4656000000000002,1.0108,3.61
2019-04-28 05:30:00,3.6192,1.0556,3.77,0.028800000000000003,0.008400000000000001,0.03,3.5904,1.0472,3.74,3.4944,1.0192,3.64,0.028800000000000003,0.008400000000000001,0.03,3.4656000000000002,1.0108,3.61
2019-04-28 06:00:00,3.58944,1.04692,3.739,0.027840000000000004,0.00812,0.029,3.5616,1.0388,3.71,3.46464,1.01052,3.609,0.027840000000000004,0.00812,0.029,3.4368,1.0024,3.58
2019-04-28 06:30:00,3.73344,1.08892,3.8890000000000002,0.027840000000000004,0.00812,0.029,3.7056,1.0808,3.86,3.6086400000000003,1.05252,3.759,0.027840000000000004,0.00812,0.029,3.5808,1.0444,3.73
2019-04-28 07:00:00,3.79056,1.10558,3.9485,0.027360000000000002,0.007980000000000001,0.0285,3.7632,1.0976,3.92,3.66576,1.06918,3.8185000000000002,0.027360000000000002,0.007980000000000001,0.0285,3.6384,1.0612,3.79
2019-04-28 07:30:00,4.02192,1.17306,4.1895,0.02832,0.00826,0.029500000000000002,3.9936,1.1648,4.16,3.8875200000000003,1.13386,4.0495,0.02832,0.00826,0.029500000000000002,3.8592,1.1256,4.02
2019-04-28 08:00:00,4.17504,1.21772,4.349,0.027840000000000004,0.00812,0.029,4.1472,1.2096,4.32,4.04064,1.17852,4.209,0.027840000000000004,0.00812,0.029,4.0128,1.1703999999999999,4.18
2019-04-28 08:30:00,4.45392,1.29906,4.6395,0.02832,0.00826,0.029500000000000002,4.4256,1.2908,4.61,4.30992,1.25706,4.4895,0.02832,0.00826,0.029500000000000002,4.2816,1.2488000000000001,4.46
2019-04-28 09:00:00,4.67472,1.36346,4.8695,0.02832,0.00826,0.029500000000000002,4.6464,1.3552,4.84,4.52112,1.31866,4.7095,0.02832,0.00826,0.029500000000000002,4.4928,1.3104,4.68
2019-04-28 09:30:00,4.71264,1.37452,4.909,0.027840000000000004,0.00812,0.029,4.6848,1.3664,4.88,4.55904,1.32972,4.749,0.027840000000000004,0.00812,0.029,4.5312,1.3216,4.72
2019-04-28 10:00:00,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96,4.63584,1.35212,4.829,0.027840000000000004,0.00812,0.029,4.608,1.344,4.8
2019-04-28 10:30:00,5.02032,1.4642600000000001,5.2295,0.02832,0.00826,0.029500000000000002,4.992,1.456,5.2,4.85712,1.41666,5.0595,0.02832,0.00826,0.029500000000000002,4.8288,1.4084,5.03
2019-04-28 11:00:00,5.02992,1.46706,5.2395,0.02832,0.00826,0.029500000000000002,5.0016,1.4588,5.21,4.86672,1.41946,5.0695,0.02832,0.00826,0.029500000000000002,4.8384,1.4112,5.04
2019-04-28 11:30:00,5.2512,1.5316,5.47,0.028800000000000003,0.008400000000000001,0.03,5.2224,1.5232,5.44,5.088,1.484,5.3,0.028800000000000003,0.008400000000000001,0.03,5.0592,1.4756,5.27
2019-04-28 12:00:00,5.29872,1.54546,5.5195,0.02832,0.00826,0.029500000000000002,5.2704,1.5372,5.49,5.13552,1.49786,5.3495,0.02832,0.00826,0.029500000000000002,5.1072,1.4896,5.32
2019-04-28 12:30:00,5.42304,1.58172,5.649,0.027840000000000004,0.00812,0.029,5.3952,1.5735999999999999,5.62,5.25024,1.53132,5.469,0.027840000000000004,0.00812,0.029,5.2224,1.5232,5.44
2019-04-28 13:00:00,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69,5.31744,1.55092,5.539,0.027840000000000004,0.00812,0.029,5.2896,1.5428000000000002,5.51
2019-04-28 13:30:00,5.39424,1.57332,5.619,0.027840000000000004,0.00812,0.029,5.3664,1.5652,5.59,5.23104,1.5257200000000002,5.449,0.027840000000000004,0.00812,0.029,5.2032,1.5176,5.42
2019-04-28 14:00:00,5.31744,1.55092,5.539,0.027840000000000004,0.00812,0.029,5.2896,1.5428000000000002,5.51,5.14464,1.50052,5.359,0.027840000000000004,0.00812,0.029,5.1168,1.4924,5.33
2019-04-28 14:30:00,5.26992,1.53706,5.4895,0.02832,0.00826,0.029500000000000002,5.2416,1.5288,5.46,5.10672,1.48946,5.3195,0.02832,0.00826,0.029500000000000002,5.0784,1.4812,5.29
2019-04-28 15:00:00,5.19312,1.5146600000000001,5.4095,0.02832,0.00826,0.029500000000000002,5.1648,1.5064000000000002,5.38,5.02992,1.46706,5.2395,0.02832,0.00826,0.029500000000000002,5.0016,1.4588,5.21
2019-04-28 15:30:00,5.27904,1.53972,5.499,0.027840000000000004,0.00812,0.029,5.2512,1.5316,5.47,5.11584,1.4921200000000001,5.329,0.027840000000000004,0.00812,0.029,5.088,1.484,5.3
2019-04-28 16:00:00,5.15472,1.50346,5.3695,0.02832,0.00826,0.029500000000000002,5.1264,1.4952,5.34,4.99152,1.45586,5.1995000000000005,0.02832,0.00826,0.029500000000000002,4.9632000000000005,1.4476,5.17
2019-04-28 16:30:00,5.17344,1.50892,5.389,0.027840000000000004,0.00812,0.029,5.1456,1.5008,5.36,5.01024,1.4613200000000002,5.219,0.027840000000000004,0.00812,0.029,4.9824,1.4532,5.19
2019-04-28 17:00:00,5.26944,1.53692,5.489,0.027840000000000004,0.00812,0.029,5.2416,1.5288,5.46,5.09664,1.48652,5.309,0.027840000000000004,0.00812,0.029,5.0688,1.4784000000000002,5.28
2019-04-28 17:30:00,5.28816,1.54238,5.5085,0.027360000000000002,0.007980000000000001,0.0285,5.2608,1.5344,5.48,5.12496,1.49478,5.3385,0.027360000000000002,0.007980000000000001,0.0285,5.0976,1.4868000000000001,5.31
2019-04-28 18:00:00,5.30784,1.54812,5.529,0.027840000000000004,0.00812,0.029,5.28,1.54,5.5,5.14464,1.50052,5.359,0.027840000000000004,0.00812,0.029,5.1168,1.4924,5.33
2019-04-28 18:30:00,5.25984,1.5341200000000002,5.479,0.027840000000000004,0.00812,0.029,5.232,1.526,5.45,5.09664,1.48652,5.309,0.027840000000000004,0.00812,0.029,5.0688,1.4784000000000002,5.28
