Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-28 19:00:00,5.20224,1.51732,5.419,0.027840000000000004,0.00812,0.029,5.1744,1.5091999999999999,5.39,5.02944,1.46692,5.239,0.027840000000000004,0.00812,0.029,5.0016,1.4588,5.21
2019-04-28 19:30:00,5.08704,1.48372,5.299,0.027840000000000004,0.00812,0.029,5.0592,1.4756,5.27,4.92384,1.43612,5.129,0.027840000000000004,0.00812,0.029,4.896,1.428,5.1
2019-04-28 20:00:00,5.12544,1.49492,5.339,0.027840000000000004,0.00812,0.029,5.0976,1.4868000000000001,5.31,4.96224,1.44732,5.169,0.027840000000000004,0.00812,0.029,4.9344,1.4392,5.14
2019-04-28 20:30:00,5.05776,1.47518,5.2685,0.027360000000000002,0.007980000000000001,0.0285,5.0304,1.4672,5.24,4.89456,1.42758,5.0985,0.027360000000000002,0.007980000000000001,0.0285,4.8672,1.4196,5.07
2019-04-28 21:00:00,5.11632,1.49226,5.3295,0.02832,0.00826,0.029500000000000002,5.088,1.484,5.3,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12
2019-04-28 21:30:00,5.04288,1.47084,5.253,0.03168,0.00924,0.033,5.0112,1.4616,5.22,4.88928,1.42604,5.093,0.03168,0.00924,0.033,4.8576,1.4168,5.06
2019-04-28 22:00:00,4.8696,1.4203000000000001,5.0725,0.031200000000000002,0.0091,0.0325,4.8384,1.4112,5.04,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89
2019-04-28 22:30:00,4.66752,1.36136,4.862,0.030720000000000004,0.008960000000000001,0.032,4.6368,1.3524,4.83,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68
2019-04-28 23:00:00,4.428,1.2915,4.6125,0.031200000000000002,0.0091,0.0325,4.3968,1.2824,4.58,4.284,1.2495,4.4625,0.031200000000000002,0.0091,0.0325,4.2528,1.2404,4.43
2019-04-28 23:30:00,4.188,1.2215,4.3625,0.031200000000000002,0.0091,0.0325,4.1568,1.2124,4.33,4.0632,1.1851,4.2325,0.031200000000000002,0.0091,0.0325,4.032,1.176,4.2
2019-04-29 00:00:00,4.01472,1.17096,4.182,0.030720000000000004,0.008960000000000001,0.032,3.984,1.162,4.15,3.88032,1.13176,4.042,0.030720000000000004,0.008960000000000001,0.032,3.8496,1.1228,4.01
2019-04-29 00:30:00,3.9,1.1375,4.0625,0.031200000000000002,0.0091,0.0325,3.8688000000000002,1.1284,4.03,3.7656,1.0983,3.9225000000000003,0.031200000000000002,0.0091,0.0325,3.7344,1.0892,3.89
2019-04-29 01:00:00,3.8227200000000003,1.11496,3.982,0.030720000000000004,0.008960000000000001,0.032,3.792,1.106,3.95,3.69792,1.07856,3.852,0.030720000000000004,0.008960000000000001,0.032,3.6672000000000002,1.0696,3.8200000000000003
2019-04-29 01:30:00,3.79344,1.10642,3.9515000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.7632,1.0976,3.92,3.67824,1.07282,3.8315,0.030240000000000003,0.008820000000000001,0.0315,3.648,1.064,3.8
2019-04-29 02:00:00,3.87024,1.12882,4.0315,0.030240000000000003,0.008820000000000001,0.0315,3.84,1.12,4.0,3.7454400000000003,1.09242,3.9015,0.030240000000000003,0.008820000000000001,0.0315,3.7152000000000003,1.0836000000000001,3.87
2019-04-29 02:30:00,3.83184,1.11762,3.9915000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.8016,1.1088,3.96,3.70704,1.08122,3.8615,0.030240000000000003,0.008820000000000001,0.0315,3.6768,1.0724,3.83
2019-04-29 03:00:00,3.79392,1.10656,3.952,0.030720000000000004,0.008960000000000001,0.032,3.7632,1.0976,3.92,3.66912,1.07016,3.822,0.030720000000000004,0.008960000000000001,0.032,3.6384,1.0612,3.79
2019-04-29 03:30:00,3.76512,1.09816,3.922,0.030720000000000004,0.008960000000000001,0.032,3.7344,1.0892,3.89,3.64032,1.06176,3.792,0.030720000000000004,0.008960000000000001,0.032,3.6096,1.0528,3.76
2019-04-29 04:00:00,3.74496,1.09228,3.901,0.02976,0.00868,0.031,3.7152000000000003,1.0836000000000001,3.87,3.6201600000000003,1.05588,3.771,0.02976,0.00868,0.031,3.5904,1.0472,3.74
2019-04-29 04:30:00,3.72624,1.08682,3.8815,0.030240000000000003,0.008820000000000001,0.0315,3.696,1.078,3.85,3.60144,1.05042,3.7515,0.030240000000000003,0.008820000000000001,0.0315,3.5712,1.0416,3.7199999999999998
2019-04-29 05:00:00,3.73584,1.08962,3.8915,0.030240000000000003,0.008820000000000001,0.0315,3.7056,1.0808,3.86,3.62064,1.05602,3.7715,0.030240000000000003,0.008820000000000001,0.0315,3.5904,1.0472,3.74
2019-04-29 05:30:00,3.90672,1.13946,4.0695,0.02832,0.00826,0.029500000000000002,3.8784,1.1312,4.04,3.77232,1.10026,3.9295,0.02832,0.00826,0.029500000000000002,3.7439999999999998,1.092,3.9
2019-04-29 06:00:00,4.09632,1.19476,4.267,0.025920000000000002,0.007560000000000001,0.027,4.0704,1.1872,4.24,3.96192,1.15556,4.127,0.025920000000000002,0.007560000000000001,0.027,3.936,1.148,4.1
2019-04-29 06:30:00,4.44384,1.2961200000000002,4.629,0.027840000000000004,0.00812,0.029,4.416,1.288,4.6,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45
2019-04-29 07:00:00,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01,4.68432,1.36626,4.8795,0.02832,0.00826,0.029500000000000002,4.656,1.358,4.85
2019-04-29 07:30:00,5.376,1.568,5.6,0.028800000000000003,0.008400000000000001,0.03,5.3472,1.5596,5.57,5.2128,1.5204,5.43,0.028800000000000003,0.008400000000000001,0.03,5.184,1.512,5.4
2019-04-29 08:00:00,5.65536,1.64948,5.891,0.02976,0.00868,0.031,5.6256,1.6408,5.86,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.02976,0.00868,0.031,5.4432,1.5876000000000001,5.67
2019-04-29 08:30:00,6.09744,1.7784200000000001,6.3515,0.030240000000000003,0.008820000000000001,0.0315,6.0672,1.7696,6.32,5.9054400000000005,1.72242,6.1515,0.030240000000000003,0.008820000000000001,0.0315,5.8752,1.7136,6.12
2019-04-29 09:00:00,6.19344,1.8064200000000001,6.4515,0.030240000000000003,0.008820000000000001,0.0315,6.1632,1.7976,6.42,6.00144,1.75042,6.2515,0.030240000000000003,0.008820000000000001,0.0315,5.9712,1.7416,6.22
2019-04-29 09:30:00,6.33744,1.84842,6.6015,0.030240000000000003,0.008820000000000001,0.0315,6.3072,1.8396,6.57,6.13584,1.7896200000000002,6.3915,0.030240000000000003,0.008820000000000001,0.0315,6.1056,1.7808000000000002,6.36
2019-04-29 10:00:00,6.35616,1.8538800000000002,6.621,0.02976,0.00868,0.031,6.3264,1.8452000000000002,6.59,6.15456,1.79508,6.411,0.02976,0.00868,0.031,6.1248,1.7864,6.38
2019-04-29 10:30:00,6.35664,1.8540200000000002,6.6215,0.030240000000000003,0.008820000000000001,0.0315,6.3264,1.8452000000000002,6.59,6.15504,1.79522,6.4115,0.030240000000000003,0.008820000000000001,0.0315,6.1248,1.7864,6.38
2019-04-29 11:00:00,6.38544,1.8624200000000002,6.6515,0.030240000000000003,0.008820000000000001,0.0315,6.3552,1.8536000000000001,6.62,6.18384,1.80362,6.4415,0.030240000000000003,0.008820000000000001,0.0315,6.1536,1.7948,6.41
2019-04-29 11:30:00,6.38544,1.8624200000000002,6.6515,0.030240000000000003,0.008820000000000001,0.0315,6.3552,1.8536000000000001,6.62,6.18384,1.80362,6.4415,0.030240000000000003,0.008820000000000001,0.0315,6.1536,1.7948,6.41
2019-04-29 12:00:00,6.50976,1.8986800000000001,6.781,0.02976,0.00868,0.031,6.48,1.8900000000000001,6.75,6.29856,1.83708,6.561,0.02976,0.00868,0.031,6.2688,1.8284,6.53
2019-04-29 12:30:00,6.54912,1.91016,6.822,0.030720000000000004,0.008960000000000001,0.032,6.5184,1.9012,6.79,6.34752,1.8513600000000001,6.612,0.030720000000000004,0.008960000000000001,0.032,6.3168,1.8424,6.58
2019-04-29 13:00:00,6.38544,1.8624200000000002,6.6515,0.030240000000000003,0.008820000000000001,0.0315,6.3552,1.8536000000000001,6.62,6.18384,1.80362,6.4415,0.030240000000000003,0.008820000000000001,0.0315,6.1536,1.7948,6.41
2019-04-29 13:30:00,6.2313600000000005,1.8174800000000002,6.491,0.02976,0.00868,0.031,6.2016,1.8088000000000002,6.46,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25
2019-04-29 14:00:00,6.14448,1.79214,6.4005,0.029280000000000004,0.00854,0.030500000000000003,6.1152,1.7836,6.37,5.95248,1.73614,6.2005,0.029280000000000004,0.00854,0.030500000000000003,5.9232,1.7276,6.17
2019-04-29 14:30:00,6.096,1.778,6.35,0.028800000000000003,0.008400000000000001,0.03,6.0672,1.7696,6.32,5.904,1.722,6.15,0.028800000000000003,0.008400000000000001,0.03,5.8752,1.7136,6.12
2019-04-29 15:00:00,6.13488,1.7893400000000002,6.3905,0.029280000000000004,0.00854,0.030500000000000003,6.1056,1.7808000000000002,6.36,5.94288,1.73334,6.1905,0.029280000000000004,0.00854,0.030500000000000003,5.9136,1.7248,6.16
2019-04-29 15:30:00,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28,5.86656,1.71108,6.111,0.02976,0.00868,0.031,5.8368,1.7024,6.08
2019-04-29 16:00:00,6.06816,1.7698800000000001,6.321,0.02976,0.00868,0.031,6.0384,1.7612,6.29,5.86656,1.71108,6.111,0.02976,0.00868,0.031,5.8368,1.7024,6.08
2019-04-29 16:30:00,6.24096,1.8202800000000001,6.501,0.02976,0.00868,0.031,6.2112,1.8115999999999999,6.47,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27
2019-04-29 17:00:00,6.24096,1.8202800000000001,6.501,0.02976,0.00868,0.031,6.2112,1.8115999999999999,6.47,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27
2019-04-29 17:30:00,6.192,1.806,6.45,0.028800000000000003,0.008400000000000001,0.03,6.1632,1.7976,6.42,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23
2019-04-29 18:00:00,6.192,1.806,6.45,0.028800000000000003,0.008400000000000001,0.03,6.1632,1.7976,6.42,6.0,1.75,6.25,0.028800000000000003,0.008400000000000001,0.03,5.9712,1.7416,6.22
2019-04-29 18:30:00,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25,5.8464,1.7052,6.09,0.028800000000000003,0.008400000000000001,0.03,5.8176,1.6968,6.06
2019-04-29 19:00:00,5.79792,1.69106,6.0395,0.02832,0.00826,0.029500000000000002,5.7696000000000005,1.6828,6.01,5.61552,1.63786,5.8495,0.02832,0.00826,0.029500000000000002,5.5872,1.6296,5.82
2019-04-29 19:30:00,5.70192,1.6630600000000002,5.9395,0.02832,0.00826,0.029500000000000002,5.6736,1.6548,5.91,5.52912,1.61266,5.7595,0.02832,0.00826,0.029500000000000002,5.5008,1.6044,5.73
2019-04-29 20:00:00,5.58672,1.62946,5.8195,0.02832,0.00826,0.029500000000000002,5.5584,1.6212,5.79,5.41392,1.5790600000000001,5.6395,0.02832,0.00826,0.029500000000000002,5.3856,1.5708,5.61
2019-04-29 20:30:00,5.48112,1.5986600000000002,5.7095,0.02832,0.00826,0.029500000000000002,5.4528,1.5904,5.68,5.30832,1.54826,5.5295,0.02832,0.00826,0.029500000000000002,5.28,1.54,5.5
2019-04-29 21:00:00,5.54784,1.61812,5.779,0.027840000000000004,0.00812,0.029,5.52,1.6099999999999999,5.75,5.37504,1.56772,5.599,0.027840000000000004,0.00812,0.029,5.3472,1.5596,5.57
2019-04-29 21:30:00,5.44464,1.5880200000000002,5.6715,0.030240000000000003,0.008820000000000001,0.0315,5.4144,1.5792000000000002,5.64,5.27184,1.53762,5.4915,0.030240000000000003,0.008820000000000001,0.0315,5.2416,1.5288,5.46
2019-04-29 22:00:00,5.1744,1.5091999999999999,5.39,0.028800000000000003,0.008400000000000001,0.03,5.1456,1.5008,5.36,5.0208,1.4644,5.23,0.028800000000000003,0.008400000000000001,0.03,4.992,1.456,5.2
2019-04-29 22:30:00,4.956,1.4455,5.1625,0.031200000000000002,0.0091,0.0325,4.9248,1.4364,5.13,4.8024000000000004,1.4007,5.0025,0.031200000000000002,0.0091,0.0325,4.7712,1.3916,4.97
2019-04-29 23:00:00,4.60896,1.34428,4.801,0.02976,0.00868,0.031,4.5792,1.3356,4.77,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62
2019-04-29 23:30:00,4.35024,1.26882,4.5315,0.030240000000000003,0.008820000000000001,0.0315,4.32,1.26,4.5,4.20624,1.22682,4.3815,0.030240000000000003,0.008820000000000001,0.0315,4.176,1.218,4.35
2019-04-30 00:00:00,4.17888,1.21884,4.353,0.03168,0.00924,0.033,4.1472,1.2096,4.32,4.04448,1.17964,4.213,0.03168,0.00924,0.033,4.0128,1.1703999999999999,4.18
2019-05-01 00:30:00,3.92016,1.14338,4.0835,0.03216,0.009380000000000001,0.0335,3.888,1.134,4.05,3.79536,1.10698,3.9535,0.03216,0.009380000000000001,0.0335,3.7632,1.0976,3.92
2019-05-01 01:00:00,3.81456,1.11258,3.9735,0.03216,0.009380000000000001,0.0335,3.7824,1.1032,3.94,3.68016,1.07338,3.8335,0.03216,0.009380000000000001,0.0335,3.648,1.064,3.8
2019-05-01 01:30:00,3.84144,1.12042,4.0015,0.030240000000000003,0.008820000000000001,0.0315,3.8112,1.1116,3.9699999999999998,3.71664,1.08402,3.8715,0.030240000000000003,0.008820000000000001,0.0315,3.6864,1.0752,3.84
2019-05-01 02:00:00,3.8808,1.1319,4.0425,0.031200000000000002,0.0091,0.0325,3.8496,1.1228,4.01,3.7464,1.0927,3.9025,0.031200000000000002,0.0091,0.0325,3.7152000000000003,1.0836000000000001,3.87
2019-05-01 02:30:00,3.87984,1.13162,4.0415,0.030240000000000003,0.008820000000000001,0.0315,3.8496,1.1228,4.01,3.7454400000000003,1.09242,3.9015,0.030240000000000003,0.008820000000000001,0.0315,3.7152000000000003,1.0836000000000001,3.87
2019-05-01 03:00:00,3.7848,1.1039,3.9425,0.031200000000000002,0.0091,0.0325,3.7536,1.0948,3.91,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002
2019-05-01 03:30:00,3.7560000000000002,1.0955,3.9125,0.031200000000000002,0.0091,0.0325,3.7248,1.0864,3.88,3.6216,1.0563,3.7725,0.031200000000000002,0.0091,0.0325,3.5904,1.0472,3.74
2019-05-01 04:00:00,3.69696,1.07828,3.851,0.02976,0.00868,0.031,3.6672000000000002,1.0696,3.8200000000000003,3.5721600000000002,1.04188,3.721,0.02976,0.00868,0.031,3.5423999999999998,1.0332,3.69
2019-05-01 04:30:00,3.67728,1.07254,3.8305,0.029280000000000004,0.00854,0.030500000000000003,3.648,1.064,3.8,3.55248,1.03614,3.7005,0.029280000000000004,0.00854,0.030500000000000003,3.5232,1.0276,3.67
2019-05-01 05:00:00,3.6974400000000003,1.07842,3.8515,0.030240000000000003,0.008820000000000001,0.0315,3.6672000000000002,1.0696,3.8200000000000003,3.57264,1.04202,3.7215,0.030240000000000003,0.008820000000000001,0.0315,3.5423999999999998,1.0332,3.69
2019-05-01 05:30:00,3.8304,1.1172,3.99,0.028800000000000003,0.008400000000000001,0.03,3.8016,1.1088,3.96,3.7056,1.0808,3.86,0.028800000000000003,0.008400000000000001,0.03,3.6768,1.0724,3.83
2019-05-01 06:00:00,4.07952,1.18986,4.2495,0.02832,0.00826,0.029500000000000002,4.0512,1.1816,4.22,3.95472,1.15346,4.1195,0.02832,0.00826,0.029500000000000002,3.9264,1.1452,4.09
2019-05-01 06:30:00,4.4544,1.2992,4.64,0.028800000000000003,0.008400000000000001,0.03,4.4256,1.2908,4.61,4.3104,1.2572,4.49,0.028800000000000003,0.008400000000000001,0.03,4.2816,1.2488000000000001,4.46
2019-05-01 07:00:00,4.7616,1.3888,4.96,0.028800000000000003,0.008400000000000001,0.03,4.7328,1.3804,4.93,4.6176,1.3468,4.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,4.5888,1.3384,4.78
2019-05-01 07:30:00,5.26992,1.53706,5.4895,0.02832,0.00826,0.029500000000000002,5.2416,1.5288,5.46,5.10672,1.48946,5.3195,0.02832,0.00826,0.029500000000000002,5.0784,1.4812,5.29
2019-05-01 08:00:00,5.7312,1.6716000000000002,5.97,0.028800000000000003,0.008400000000000001,0.03,5.7024,1.6632,5.94,5.5488,1.6184,5.78,0.028800000000000003,0.008400000000000001,0.03,5.52,1.6099999999999999,5.75
2019-05-01 08:30:00,6.06768,1.76974,6.3205,0.029280000000000004,0.00854,0.030500000000000003,6.0384,1.7612,6.29,5.87568,1.71374,6.1205,0.029280000000000004,0.00854,0.030500000000000003,5.8464,1.7052,6.09
2019-05-01 09:00:00,6.192,1.806,6.45,0.028800000000000003,0.008400000000000001,0.03,6.1632,1.7976,6.42,6.0,1.75,6.25,0.028800000000000003,0.008400000000000001,0.03,5.9712,1.7416,6.22
2019-05-01 09:30:00,6.29808,1.83694,6.5605,0.029280000000000004,0.00854,0.030500000000000003,6.2688,1.8284,6.53,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32
2019-05-01 10:00:00,6.2313600000000005,1.8174800000000002,6.491,0.02976,0.00868,0.031,6.2016,1.8088000000000002,6.46,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25
2019-05-01 10:30:00,6.11616,1.78388,6.371,0.02976,0.00868,0.031,6.0864,1.7752,6.34,5.9241600000000005,1.72788,6.171,0.02976,0.00868,0.031,5.8944,1.7192,6.14
2019-05-01 11:00:00,6.18288,1.80334,6.4405,0.029280000000000004,0.00854,0.030500000000000003,6.1536,1.7948,6.41,5.98128,1.7445400000000002,6.2305,0.029280000000000004,0.00854,0.030500000000000003,5.952,1.736,6.2
2019-05-01 11:30:00,6.1824,1.8032,6.44,0.028800000000000003,0.008400000000000001,0.03,6.1536,1.7948,6.41,5.9808,1.7444000000000002,6.23,0.028800000000000003,0.008400000000000001,0.03,5.952,1.736,6.2
2019-05-01 12:00:00,6.3456,1.8508,6.61,0.028800000000000003,0.008400000000000001,0.03,6.3168,1.8424,6.58,6.144,1.792,6.4,0.028800000000000003,0.008400000000000001,0.03,6.1152,1.7836,6.37
2019-05-01 12:30:00,6.27888,1.83134,6.5405,0.029280000000000004,0.00854,0.030500000000000003,6.2496,1.8228,6.51,6.07728,1.7725400000000002,6.3305,0.029280000000000004,0.00854,0.030500000000000003,6.048,1.764,6.3
2019-05-01 13:00:00,6.1536,1.7948,6.41,0.028800000000000003,0.008400000000000001,0.03,6.1248,1.7864,6.38,5.952,1.736,6.2,0.028800000000000003,0.008400000000000001,0.03,5.9232,1.7276,6.17
2019-05-01 13:30:00,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07
2019-05-01 14:00:00,6.06816,1.7698800000000001,6.321,0.02976,0.00868,0.031,6.0384,1.7612,6.29,5.86656,1.71108,6.111,0.02976,0.00868,0.031,5.8368,1.7024,6.08
2019-05-01 14:30:00,5.98128,1.7445400000000002,6.2305,0.029280000000000004,0.00854,0.030500000000000003,5.952,1.736,6.2,5.77968,1.68574,6.0205,0.029280000000000004,0.00854,0.030500000000000003,5.7504,1.6772,5.99
2019-05-01 15:00:00,6.04848,1.76414,6.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.0192,1.7556,6.27,5.85648,1.7081400000000002,6.1005,0.029280000000000004,0.00854,0.030500000000000003,5.8272,1.6996,6.07
2019-05-01 15:30:00,5.94384,1.7336200000000002,6.1915,0.030240000000000003,0.008820000000000001,0.0315,5.9136,1.7248,6.16,5.75184,1.6776200000000001,5.9915,0.030240000000000003,0.008820000000000001,0.0315,5.7216000000000005,1.6688,5.96
2019-05-01 16:00:00,6.13488,1.7893400000000002,6.3905,0.029280000000000004,0.00854,0.030500000000000003,6.1056,1.7808000000000002,6.36,5.93328,1.73054,6.1805,0.029280000000000004,0.00854,0.030500000000000003,5.904,1.722,6.15
2019-05-01 16:30:00,6.2016,1.8088000000000002,6.46,0.028800000000000003,0.008400000000000001,0.03,6.1728,1.8004,6.43,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23
2019-05-01 17:00:00,6.14448,1.79214,6.4005,0.029280000000000004,0.00854,0.030500000000000003,6.1152,1.7836,6.37,5.96208,1.73894,6.2105,0.029280000000000004,0.00854,0.030500000000000003,5.9328,1.7304,6.18
2019-05-01 17:30:00,6.10512,1.7806600000000001,6.3595,0.02832,0.00826,0.029500000000000002,6.0768,1.7724000000000002,6.33,5.92272,1.7274600000000002,6.1695,0.02832,0.00826,0.029500000000000002,5.8944,1.7192,6.14
2019-05-01 18:00:00,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23,5.8272,1.6996,6.07,0.028800000000000003,0.008400000000000001,0.03,5.7984,1.6912,6.04
2019-05-01 18:30:00,5.9232,1.7276,6.17,0.028800000000000003,0.008400000000000001,0.03,5.8944,1.7192,6.14,5.7408,1.6743999999999999,5.98,0.028800000000000003,0.008400000000000001,0.03,5.712,1.666,5.95
2019-05-01 19:00:00,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87
2019-05-01 19:30:00,5.74992,1.67706,5.9895,0.02832,0.00826,0.029500000000000002,5.7216000000000005,1.6688,5.96,5.57712,1.6266600000000002,5.8095,0.02832,0.00826,0.029500000000000002,5.5488,1.6184,5.78
2019-05-01 20:00:00,5.63472,1.6434600000000001,5.8695,0.02832,0.00826,0.029500000000000002,5.6064,1.6352,5.84,5.46192,1.59306,5.6895,0.02832,0.00826,0.029500000000000002,5.4336,1.5848,5.66
2019-05-01 20:30:00,5.5084800000000005,1.60664,5.7379999999999995,0.02688,0.007840000000000001,0.028,5.4816,1.5988,5.71,5.34528,1.55904,5.568,0.02688,0.007840000000000001,0.028,5.3184000000000005,1.5512000000000001,5.54
2019-05-01 21:00:00,5.48112,1.5986600000000002,5.7095,0.02832,0.00826,0.029500000000000002,5.4528,1.5904,5.68,5.30832,1.54826,5.5295,0.02832,0.00826,0.029500000000000002,5.28,1.54,5.5
2019-05-01 21:30:00,5.35872,1.56296,5.582,0.030720000000000004,0.008960000000000001,0.032,5.328,1.554,5.55,5.19552,1.51536,5.412,0.030720000000000004,0.008960000000000001,0.032,5.1648,1.5064000000000002,5.38
2019-05-01 22:00:00,5.09952,1.48736,5.312,0.030720000000000004,0.008960000000000001,0.032,5.0688,1.4784000000000002,5.28,4.94592,1.44256,5.152,0.030720000000000004,0.008960000000000001,0.032,4.9152000000000005,1.4336,5.12
2019-05-01 22:30:00,4.82208,1.40644,5.023,0.03168,0.00924,0.033,4.7904,1.3972,4.99,4.66848,1.36164,4.8629999999999995,0.03168,0.00924,0.033,4.6368,1.3524,4.83
2019-05-01 23:00:00,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64,4.34016,1.2658800000000001,4.521,0.02976,0.00868,0.031,4.3104,1.2572,4.49
2019-05-01 23:30:00,4.2528,1.2404,4.43,0.028800000000000003,0.008400000000000001,0.03,4.224,1.232,4.4,4.1184,1.2012,4.29,0.028800000000000003,0.008400000000000001,0.03,4.0896,1.1928,4.26
2019-05-02 00:00:00,4.04256,1.17908,4.211,0.02976,0.00868,0.031,4.0128,1.1703999999999999,4.18,3.90816,1.13988,4.071,0.02976,0.00868,0.031,3.8784,1.1312,4.04
2019-05-02 00:30:00,3.91824,1.14282,4.0815,0.030240000000000003,0.008820000000000001,0.0315,3.888,1.134,4.05,3.79344,1.10642,3.9515000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.7632,1.0976,3.92
2019-05-02 01:00:00,3.83136,1.11748,3.991,0.02976,0.00868,0.031,3.8016,1.1088,3.96,3.70656,1.08108,3.8609999999999998,0.02976,0.00868,0.031,3.6768,1.0724,3.83
2019-05-02 01:30:00,3.8404800000000003,1.12014,4.0005,0.029280000000000004,0.00854,0.030500000000000003,3.8112,1.1116,3.9699999999999998,3.72528,1.08654,3.8805,0.029280000000000004,0.00854,0.030500000000000003,3.696,1.078,3.85
2019-05-02 02:00:00,3.8217600000000003,1.11468,3.981,0.02976,0.00868,0.031,3.792,1.106,3.95,3.69696,1.07828,3.851,0.02976,0.00868,0.031,3.6672000000000002,1.0696,3.8200000000000003
2019-05-02 02:30:00,3.82224,1.11482,3.9815,0.030240000000000003,0.008820000000000001,0.0315,3.792,1.106,3.95,3.6974400000000003,1.07842,3.8515,0.030240000000000003,0.008820000000000001,0.0315,3.6672000000000002,1.0696,3.8200000000000003
2019-05-02 03:00:00,3.74496,1.09228,3.901,0.02976,0.00868,0.031,3.7152000000000003,1.0836000000000001,3.87,3.62976,1.05868,3.781,0.02976,0.00868,0.031,3.6,1.05,3.75
2019-05-02 03:30:00,3.71664,1.08402,3.8715,0.030240000000000003,0.008820000000000001,0.0315,3.6864,1.0752,3.84,3.60144,1.05042,3.7515,0.030240000000000003,0.008820000000000001,0.0315,3.5712,1.0416,3.7199999999999998
2019-05-02 04:00:00,3.70656,1.08108,3.8609999999999998,0.02976,0.00868,0.031,3.6768,1.0724,3.83,3.58176,1.04468,3.731,0.02976,0.00868,0.031,3.552,1.036,3.7
2019-05-02 04:30:00,3.6681600000000003,1.06988,3.821,0.02976,0.00868,0.031,3.6384,1.0612,3.79,3.54336,1.03348,3.691,0.02976,0.00868,0.031,3.5136000000000003,1.0248,3.66
2019-05-02 05:00:00,3.6681600000000003,1.06988,3.821,0.02976,0.00868,0.031,3.6384,1.0612,3.79,3.54336,1.03348,3.691,0.02976,0.00868,0.031,3.5136000000000003,1.0248,3.66
2019-05-02 05:30:00,3.82032,1.11426,3.9795,0.02832,0.00826,0.029500000000000002,3.792,1.106,3.95,3.70512,1.08066,3.8595,0.02832,0.00826,0.029500000000000002,3.6768,1.0724,3.83
2019-05-02 06:00:00,4.02144,1.17292,4.189,0.027840000000000004,0.00812,0.029,3.9936,1.1648,4.16,3.89664,1.13652,4.059,0.027840000000000004,0.00812,0.029,3.8688000000000002,1.1284,4.03
2019-05-02 06:30:00,4.32912,1.26266,4.5095,0.02832,0.00826,0.029500000000000002,4.3008,1.2544,4.48,4.19472,1.22346,4.3695,0.02832,0.00826,0.029500000000000002,4.1664,1.2152,4.34
2019-05-02 07:00:00,4.66464,1.36052,4.859,0.027840000000000004,0.00812,0.029,4.6368,1.3524,4.83,4.52064,1.31852,4.709,0.027840000000000004,0.00812,0.029,4.4928,1.3104,4.68
2019-05-02 07:30:00,5.09712,1.48666,5.3095,0.02832,0.00826,0.029500000000000002,5.0688,1.4784000000000002,5.28,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12
2019-05-02 08:00:00,5.472,1.596,5.7,0.028800000000000003,0.008400000000000001,0.03,5.4432,1.5876000000000001,5.67,5.3088,1.5484,5.53,0.028800000000000003,0.008400000000000001,0.03,5.28,1.54,5.5
2019-05-02 08:30:00,5.7696000000000005,1.6828,6.01,0.028800000000000003,0.008400000000000001,0.03,5.7408,1.6743999999999999,5.98,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79
2019-05-02 09:00:00,5.82768,1.69974,6.0705,0.029280000000000004,0.00854,0.030500000000000003,5.7984,1.6912,6.04,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85
2019-05-02 09:30:00,5.95248,1.73614,6.2005,0.029280000000000004,0.00854,0.030500000000000003,5.9232,1.7276,6.17,5.77008,1.68294,6.0105,0.029280000000000004,0.00854,0.030500000000000003,5.7408,1.6743999999999999,5.98
2019-05-02 10:00:00,5.8656,1.7107999999999999,6.11,0.028800000000000003,0.008400000000000001,0.03,5.8368,1.7024,6.08,5.6832,1.6576,5.92,0.028800000000000003,0.008400000000000001,0.03,5.6544,1.6492,5.89
2019-05-02 10:30:00,5.894880000000001,1.71934,6.1405,0.029280000000000004,0.00854,0.030500000000000003,5.8656,1.7107999999999999,6.11,5.71248,1.66614,5.9505,0.029280000000000004,0.00854,0.030500000000000003,5.6832,1.6576,5.92
2019-05-02 11:00:00,5.9904,1.7472,6.24,0.028800000000000003,0.008400000000000001,0.03,5.9616,1.7388,6.21,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02
2019-05-02 11:30:00,6.15408,1.79494,6.4105,0.029280000000000004,0.00854,0.030500000000000003,6.1248,1.7864,6.38,5.96208,1.73894,6.2105,0.029280000000000004,0.00854,0.030500000000000003,5.9328,1.7304,6.18
2019-05-02 12:00:00,6.1152,1.7836,6.37,0.028800000000000003,0.008400000000000001,0.03,6.0864,1.7752,6.34,5.9232,1.7276,6.17,0.028800000000000003,0.008400000000000001,0.03,5.8944,1.7192,6.14
2019-05-02 12:30:00,6.19248,1.80614,6.4505,0.029280000000000004,0.00854,0.030500000000000003,6.1632,1.7976,6.42,6.00048,1.75014,6.2505,0.029280000000000004,0.00854,0.030500000000000003,5.9712,1.7416,6.22
2019-05-02 13:00:00,6.10608,1.7809400000000002,6.3605,0.029280000000000004,0.00854,0.030500000000000003,6.0768,1.7724000000000002,6.33,5.92368,1.72774,6.1705,0.029280000000000004,0.00854,0.030500000000000003,5.8944,1.7192,6.14
2019-05-02 13:30:00,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28,5.8761600000000005,1.71388,6.121,0.02976,0.00868,0.031,5.8464,1.7052,6.09
2019-05-02 14:00:00,6.1728,1.8004,6.43,0.028800000000000003,0.008400000000000001,0.03,6.144,1.792,6.4,5.9808,1.7444000000000002,6.23,0.028800000000000003,0.008400000000000001,0.03,5.952,1.736,6.2
2019-05-02 14:30:00,6.05856,1.76708,6.311,0.02976,0.00868,0.031,6.0288,1.7584,6.28,5.8761600000000005,1.71388,6.121,0.02976,0.00868,0.031,5.8464,1.7052,6.09
2019-05-02 15:00:00,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16,5.76096,1.6802800000000002,6.001,0.02976,0.00868,0.031,5.7312,1.6716000000000002,5.97
2019-05-02 15:30:00,5.85648,1.7081400000000002,6.1005,0.029280000000000004,0.00854,0.030500000000000003,5.8272,1.6996,6.07,5.67408,1.65494,5.9105,0.029280000000000004,0.00854,0.030500000000000003,5.6448,1.6464,5.88
2019-05-02 16:00:00,5.95248,1.73614,6.2005,0.029280000000000004,0.00854,0.030500000000000003,5.9232,1.7276,6.17,5.77008,1.68294,6.0105,0.029280000000000004,0.00854,0.030500000000000003,5.7408,1.6743999999999999,5.98
2019-05-02 16:30:00,5.99088,1.7473400000000001,6.2405,0.029280000000000004,0.00854,0.030500000000000003,5.9616,1.7388,6.21,5.80848,1.69414,6.0505,0.029280000000000004,0.00854,0.030500000000000003,5.7792,1.6856,6.02
2019-05-02 17:00:00,5.96208,1.73894,6.2105,0.029280000000000004,0.00854,0.030500000000000003,5.9328,1.7304,6.18,5.77968,1.68574,6.0205,0.029280000000000004,0.00854,0.030500000000000003,5.7504,1.6772,5.99
2019-05-02 17:30:00,6.0,1.75,6.25,0.028800000000000003,0.008400000000000001,0.03,5.9712,1.7416,6.22,5.8176,1.6968,6.06,0.028800000000000003,0.008400000000000001,0.03,5.7888,1.6884000000000001,6.03
2019-05-02 18:00:00,6.0576,1.7668,6.31,0.028800000000000003,0.008400000000000001,0.03,6.0288,1.7584,6.28,5.8752,1.7136,6.12,0.028800000000000003,0.008400000000000001,0.03,5.8464,1.7052,6.09
2019-05-02 18:30:00,5.95248,1.73614,6.2005,0.029280000000000004,0.00854,0.030500000000000003,5.9232,1.7276,6.17,5.77968,1.68574,6.0205,0.029280000000000004,0.00854,0.030500000000000003,5.7504,1.6772,5.99
2019-05-02 19:00:00,5.7216000000000005,1.6688,5.96,0.028800000000000003,0.008400000000000001,0.03,5.6928,1.6604,5.93,5.5488,1.6184,5.78,0.028800000000000003,0.008400000000000001,0.03,5.52,1.6099999999999999,5.75
2019-05-02 19:30:00,5.5296,1.6128,5.76,0.028800000000000003,0.008400000000000001,0.03,5.5008,1.6044,5.73,5.3568,1.5624,5.58,0.028800000000000003,0.008400000000000001,0.03,5.328,1.554,5.55
2019-05-02 20:00:00,5.4336,1.5848,5.66,0.028800000000000003,0.008400000000000001,0.03,5.4048,1.5764,5.63,5.2704,1.5372,5.49,0.028800000000000003,0.008400000000000001,0.03,5.2416,1.5288,5.46
2019-05-02 20:30:00,5.36448,1.56464,5.588,0.02688,0.007840000000000001,0.028,5.3376,1.5568,5.5600000000000005,5.20128,1.5170400000000002,5.418,0.02688,0.007840000000000001,0.028,5.1744,1.5091999999999999,5.39
2019-05-02 21:00:00,5.41488,1.5793400000000002,5.6405,0.029280000000000004,0.00854,0.030500000000000003,5.3856,1.5708,5.61,5.25168,1.53174,5.4705,0.029280000000000004,0.00854,0.030500000000000003,5.2224,1.5232,5.44
2019-05-02 21:30:00,5.3112,1.5491000000000001,5.5325,0.031200000000000002,0.0091,0.0325,5.28,1.54,5.5,5.148,1.5015,5.3625,0.031200000000000002,0.0091,0.0325,5.1168,1.4924,5.33
2019-05-02 22:00:00,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32,4.98432,1.45376,5.192,0.030720000000000004,0.008960000000000001,0.032,4.9536,1.4448,5.16
2019-05-02 22:30:00,4.81248,1.40364,5.013,0.03168,0.00924,0.033,4.7808,1.3944,4.98,4.66848,1.36164,4.8629999999999995,0.03168,0.00924,0.033,4.6368,1.3524,4.83
2019-05-02 23:00:00,4.47552,1.30536,4.662,0.030720000000000004,0.008960000000000001,0.032,4.4448,1.2964,4.63,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48
2019-05-02 23:30:00,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24
2019-05-03 00:00:00,4.04496,1.17978,4.2135,0.03216,0.009380000000000001,0.0335,4.0128,1.1703999999999999,4.18,3.92016,1.14338,4.0835,0.03216,0.009380000000000001,0.0335,3.888,1.134,4.05
2019-05-03 00:30:00,3.94848,1.15164,4.113,0.03168,0.00924,0.033,3.9168000000000003,1.1424,4.08,3.82368,1.11524,3.983,0.03168,0.00924,0.033,3.792,1.106,3.95
2019-05-03 01:00:00,3.87168,1.12924,4.033,0.03168,0.00924,0.033,3.84,1.12,4.0,3.75648,1.09564,3.9130000000000003,0.03168,0.00924,0.033,3.7248,1.0864,3.88
2019-05-03 01:30:00,3.8327999999999998,1.1179000000000001,3.9925,0.031200000000000002,0.0091,0.0325,3.8016,1.1088,3.96,3.708,1.0815,3.8625,0.031200000000000002,0.0091,0.0325,3.6768,1.0724,3.83
2019-05-03 02:00:00,3.8424,1.1207,4.0025,0.031200000000000002,0.0091,0.0325,3.8112,1.1116,3.9699999999999998,3.7272,1.0871,3.8825000000000003,0.031200000000000002,0.0091,0.0325,3.696,1.078,3.85
2019-05-03 02:30:00,3.81264,1.11202,3.9715,0.030240000000000003,0.008820000000000001,0.0315,3.7824,1.1032,3.94,3.68784,1.07562,3.8415,0.030240000000000003,0.008820000000000001,0.0315,3.6576,1.0668,3.81
2019-05-03 03:00:00,3.7752,1.1011,3.9325,0.031200000000000002,0.0091,0.0325,3.7439999999999998,1.092,3.9,3.6504,1.0647,3.8025,0.031200000000000002,0.0091,0.0325,3.6192,1.0556,3.77
2019-05-03 03:30:00,3.7464,1.0927,3.9025,0.031200000000000002,0.0091,0.0325,3.7152000000000003,1.0836000000000001,3.87,3.6216,1.0563,3.7725,0.031200000000000002,0.0091,0.0325,3.5904,1.0472,3.74
2019-05-03 04:00:00,3.7267200000000003,1.08696,3.882,0.030720000000000004,0.008960000000000001,0.032,3.696,1.078,3.85,3.61152,1.05336,3.762,0.030720000000000004,0.008960000000000001,0.032,3.5808,1.0444,3.73
2019-05-03 04:30:00,3.6696,1.0703,3.8225,0.031200000000000002,0.0091,0.0325,3.6384,1.0612,3.79,3.5544000000000002,1.0367,3.7025,0.031200000000000002,0.0091,0.0325,3.5232,1.0276,3.67
2019-05-03 05:00:00,3.6696,1.0703,3.8225,0.031200000000000002,0.0091,0.0325,3.6384,1.0612,3.79,3.5544000000000002,1.0367,3.7025,0.031200000000000002,0.0091,0.0325,3.5232,1.0276,3.67
2019-05-03 05:30:00,3.7704,1.0997,3.9275,0.0264,0.0077,0.0275,3.7439999999999998,1.092,3.9,3.6456,1.0633,3.7975,0.0264,0.0077,0.0275,3.6192,1.0556,3.77
2019-05-03 06:00:00,3.99072,1.16396,4.157,0.025920000000000002,0.007560000000000001,0.027,3.9648,1.1564,4.13,3.86592,1.12756,4.027,0.025920000000000002,0.007560000000000001,0.027,3.84,1.12,4.0
2019-05-03 06:30:00,4.40496,1.28478,4.5885,0.027360000000000002,0.007980000000000001,0.0285,4.3776,1.2768,4.5600000000000005,4.27056,1.24558,4.4485,0.027360000000000002,0.007980000000000001,0.0285,4.2432,1.2376,4.42
2019-05-03 07:00:00,4.71312,1.37466,4.9095,0.02832,0.00826,0.029500000000000002,4.6848,1.3664,4.88,4.56912,1.33266,4.7595,0.02832,0.00826,0.029500000000000002,4.5408,1.3244,4.73
2019-05-03 07:30:00,5.20272,1.51746,5.4195,0.02832,0.00826,0.029500000000000002,5.1744,1.5091999999999999,5.39,5.03952,1.4698600000000002,5.2495,0.02832,0.00826,0.029500000000000002,5.0112,1.4616,5.22
2019-05-03 08:00:00,5.70192,1.6630600000000002,5.9395,0.02832,0.00826,0.029500000000000002,5.6736,1.6548,5.91,5.52912,1.61266,5.7595,0.02832,0.00826,0.029500000000000002,5.5008,1.6044,5.73
2019-05-03 08:30:00,5.97072,1.74146,6.2195,0.02832,0.00826,0.029500000000000002,5.9424,1.7332,6.19,5.78832,1.68826,6.0295,0.02832,0.00826,0.029500000000000002,5.76,1.6800000000000002,6.0
2019-05-03 09:00:00,6.0384,1.7612,6.29,0.028800000000000003,0.008400000000000001,0.03,6.0096,1.7528000000000001,6.26,5.8464,1.7052,6.09,0.028800000000000003,0.008400000000000001,0.03,5.8176,1.6968,6.06
2019-05-03 09:30:00,6.1728,1.8004,6.43,0.028800000000000003,0.008400000000000001,0.03,6.144,1.792,6.4,5.9808,1.7444000000000002,6.23,0.028800000000000003,0.008400000000000001,0.03,5.952,1.736,6.2
2019-05-03 10:00:00,6.1536,1.7948,6.41,0.028800000000000003,0.008400000000000001,0.03,6.1248,1.7864,6.38,5.9616,1.7388,6.21,0.028800000000000003,0.008400000000000001,0.03,5.9328,1.7304,6.18
2019-05-03 10:30:00,6.20208,1.8089400000000002,6.4605,0.029280000000000004,0.00854,0.030500000000000003,6.1728,1.8004,6.43,6.01008,1.7529400000000002,6.2605,0.029280000000000004,0.00854,0.030500000000000003,5.9808,1.7444000000000002,6.23
2019-05-03 11:00:00,6.22128,1.81454,6.4805,0.029280000000000004,0.00854,0.030500000000000003,6.192,1.806,6.45,6.02928,1.75854,6.2805,0.029280000000000004,0.00854,0.030500000000000003,6.0,1.75,6.25
2019-05-03 11:30:00,6.2208,1.8144,6.48,0.028800000000000003,0.008400000000000001,0.03,6.192,1.806,6.45,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25
2019-05-03 12:00:00,6.2688,1.8284,6.53,0.028800000000000003,0.008400000000000001,0.03,6.24,1.82,6.5,6.0768,1.7724000000000002,6.33,0.028800000000000003,0.008400000000000001,0.03,6.048,1.764,6.3
2019-05-03 12:30:00,6.20208,1.8089400000000002,6.4605,0.029280000000000004,0.00854,0.030500000000000003,6.1728,1.8004,6.43,6.01008,1.7529400000000002,6.2605,0.029280000000000004,0.00854,0.030500000000000003,5.9808,1.7444000000000002,6.23
2019-05-03 13:00:00,6.12576,1.78668,6.381,0.02976,0.00868,0.031,6.096,1.778,6.35,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16
2019-05-03 13:30:00,5.9712,1.7416,6.22,0.028800000000000003,0.008400000000000001,0.03,5.9424,1.7332,6.19,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0
2019-05-03 14:00:00,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27,5.86656,1.71108,6.111,0.02976,0.00868,0.031,5.8368,1.7024,6.08
2019-05-03 14:30:00,5.89536,1.71948,6.141,0.02976,0.00868,0.031,5.8656,1.7107999999999999,6.11,5.71296,1.66628,5.9510000000000005,0.02976,0.00868,0.031,5.6832,1.6576,5.92
2019-05-03 15:00:00,5.6352,1.6436000000000002,5.87,0.028800000000000003,0.008400000000000001,0.03,5.6064,1.6352,5.84,5.4624,1.5932,5.69,0.028800000000000003,0.008400000000000001,0.03,5.4336,1.5848,5.66
2019-05-03 15:30:00,5.58768,1.62974,5.8205,0.029280000000000004,0.00854,0.030500000000000003,5.5584,1.6212,5.79,5.41488,1.5793400000000002,5.6405,0.029280000000000004,0.00854,0.030500000000000003,5.3856,1.5708,5.61
2019-05-03 16:00:00,5.9712,1.7416,6.22,0.028800000000000003,0.008400000000000001,0.03,5.9424,1.7332,6.19,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0
2019-05-03 16:30:00,5.97072,1.74146,6.2195,0.02832,0.00826,0.029500000000000002,5.9424,1.7332,6.19,5.78832,1.68826,6.0295,0.02832,0.00826,0.029500000000000002,5.76,1.6800000000000002,6.0
2019-05-03 17:00:00,6.0192,1.7556,6.27,0.028800000000000003,0.008400000000000001,0.03,5.9904,1.7472,6.24,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05
2019-05-03 17:30:00,6.03792,1.76106,6.2895,0.02832,0.00826,0.029500000000000002,6.0096,1.7528000000000001,6.26,5.8459200000000004,1.70506,6.0895,0.02832,0.00826,0.029500000000000002,5.8176,1.6968,6.06
2019-05-03 18:00:00,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23,5.8176,1.6968,6.06,0.028800000000000003,0.008400000000000001,0.03,5.7888,1.6884000000000001,6.03
2019-05-03 18:30:00,5.904,1.722,6.15,0.028800000000000003,0.008400000000000001,0.03,5.8752,1.7136,6.12,5.7216000000000005,1.6688,5.96,0.028800000000000003,0.008400000000000001,0.03,5.6928,1.6604,5.93
2019-05-03 19:00:00,5.73168,1.67174,5.9705,0.029280000000000004,0.00854,0.030500000000000003,5.7024,1.6632,5.94,5.55888,1.62134,5.7905,0.029280000000000004,0.00854,0.030500000000000003,5.5296,1.6128,5.76
2019-05-03 19:30:00,5.6832,1.6576,5.92,0.028800000000000003,0.008400000000000001,0.03,5.6544,1.6492,5.89,5.5104,1.6072000000000002,5.74,0.028800000000000003,0.008400000000000001,0.03,5.4816,1.5988,5.71
2019-05-03 20:00:00,5.5968,1.6324,5.83,0.028800000000000003,0.008400000000000001,0.03,5.568,1.624,5.8,5.424,1.5819999999999999,5.65,0.028800000000000003,0.008400000000000001,0.03,5.3952,1.5735999999999999,5.62
2019-05-03 20:30:00,5.46096,1.59278,5.6885,0.027360000000000002,0.007980000000000001,0.0285,5.4336,1.5848,5.66,5.28816,1.54238,5.5085,0.027360000000000002,0.007980000000000001,0.0285,5.2608,1.5344,5.48
2019-05-03 21:00:00,5.33856,1.55708,5.561,0.02976,0.00868,0.031,5.3088,1.5484,5.53,5.17536,1.50948,5.391,0.02976,0.00868,0.031,5.1456,1.5008,5.36
2019-05-03 21:30:00,5.17728,1.51004,5.393,0.03168,0.00924,0.033,5.1456,1.5008,5.36,5.01408,1.46244,5.223,0.03168,0.00924,0.033,4.9824,1.4532,5.19
2019-05-03 22:00:00,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0
2019-05-03 22:30:00,4.76496,1.38978,4.9635,0.03216,0.009380000000000001,0.0335,4.7328,1.3804,4.93,4.62096,1.34778,4.8135,0.03216,0.009380000000000001,0.0335,4.5888,1.3384,4.78
2019-05-03 23:00:00,4.49616,1.31138,4.6835,0.03216,0.009380000000000001,0.0335,4.464,1.302,4.65,4.36176,1.27218,4.5435,0.03216,0.009380000000000001,0.0335,4.3296,1.2628,4.51
2019-05-03 23:30:00,4.23696,1.23578,4.4135,0.03216,0.009380000000000001,0.0335,4.2048,1.2264,4.38,4.10256,1.19658,4.2735,0.03216,0.009380000000000001,0.0335,4.0704,1.1872,4.24
2019-05-04 00:00:00,4.04592,1.18006,4.2145,0.033120000000000004,0.00966,0.0345,4.0128,1.1703999999999999,4.18,3.92112,1.1436600000000001,4.0845,0.033120000000000004,0.00966,0.0345,3.888,1.134,4.05
2019-05-04 00:30:00,3.95904,1.15472,4.124,0.03264,0.00952,0.034,3.9264,1.1452,4.09,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96
2019-05-04 01:00:00,3.82464,1.11552,3.984,0.03264,0.00952,0.034,3.792,1.106,3.95,3.69984,1.07912,3.854,0.03264,0.00952,0.034,3.6672000000000002,1.0696,3.8200000000000003
2019-05-04 01:30:00,3.792,1.106,3.95,0.028800000000000003,0.008400000000000001,0.03,3.7632,1.0976,3.92,3.6672000000000002,1.0696,3.8200000000000003,0.028800000000000003,0.008400000000000001,0.03,3.6384,1.0612,3.79
2019-05-04 02:00:00,3.79344,1.10642,3.9515000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.7632,1.0976,3.92,3.66864,1.07002,3.8215,0.030240000000000003,0.008820000000000001,0.0315,3.6384,1.0612,3.79
2019-05-04 02:30:00,3.76464,1.09802,3.9215,0.030240000000000003,0.008820000000000001,0.0315,3.7344,1.0892,3.89,3.63984,1.06162,3.7915,0.030240000000000003,0.008820000000000001,0.0315,3.6096,1.0528,3.76
2019-05-04 03:00:00,3.71568,1.08374,3.8705,0.029280000000000004,0.00854,0.030500000000000003,3.6864,1.0752,3.84,3.5908800000000003,1.04734,3.7405,0.029280000000000004,0.00854,0.030500000000000003,3.5616,1.0388,3.71
2019-05-04 03:30:00,3.68736,1.07548,3.841,0.02976,0.00868,0.031,3.6576,1.0668,3.81,3.56256,1.03908,3.711,0.02976,0.00868,0.031,3.5328,1.0304,3.68
2019-05-04 04:00:00,3.61776,1.05518,3.7685,0.027360000000000002,0.007980000000000001,0.0285,3.5904,1.0472,3.74,3.50256,1.02158,3.6485000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.4752,1.0136,3.62
2019-05-04 04:30:00,3.61968,1.05574,3.7705,0.029280000000000004,0.00854,0.030500000000000003,3.5904,1.0472,3.74,3.50448,1.02214,3.6505,0.029280000000000004,0.00854,0.030500000000000003,3.4752,1.0136,3.62
2019-05-04 05:00:00,3.61776,1.05518,3.7685,0.027360000000000002,0.007980000000000001,0.0285,3.5904,1.0472,3.74,3.50256,1.02158,3.6485000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.4752,1.0136,3.62
2019-05-04 05:30:00,3.6168,1.0549,3.7675,0.0264,0.0077,0.0275,3.5904,1.0472,3.74,3.5016,1.0213,3.6475,0.0264,0.0077,0.0275,3.4752,1.0136,3.62
2019-05-04 06:00:00,3.63744,1.06092,3.789,0.027840000000000004,0.00812,0.029,3.6096,1.0528,3.76,3.52224,1.02732,3.669,0.027840000000000004,0.00812,0.029,3.4944,1.0192,3.64
2019-05-04 06:30:00,3.8875200000000003,1.13386,4.0495,0.02832,0.00826,0.029500000000000002,3.8592,1.1256,4.02,3.76272,1.09746,3.9195,0.02832,0.00826,0.029500000000000002,3.7344,1.0892,3.89
2019-05-04 07:00:00,4.05024,1.18132,4.219,0.027840000000000004,0.00812,0.029,4.0224,1.1732,4.19,3.91584,1.14212,4.079,0.027840000000000004,0.00812,0.029,3.888,1.134,4.05
2019-05-04 07:30:00,4.29072,1.25146,4.4695,0.02832,0.00826,0.029500000000000002,4.2624,1.2432,4.44,4.14672,1.20946,4.3195,0.02832,0.00826,0.029500000000000002,4.1184,1.2012,4.29
2019-05-04 08:00:00,4.53024,1.32132,4.719,0.027840000000000004,0.00812,0.029,4.5024,1.3132000000000001,4.69,4.38624,1.27932,4.569,0.027840000000000004,0.00812,0.029,4.3584,1.2711999999999999,4.54
2019-05-04 08:30:00,4.7712,1.3916,4.97,0.028800000000000003,0.008400000000000001,0.03,4.7424,1.3832,4.94,4.6176,1.3468,4.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,4.5888,1.3384,4.78
2019-05-04 09:00:00,5.09712,1.48666,5.3095,0.02832,0.00826,0.029500000000000002,5.0688,1.4784000000000002,5.28,4.9339200000000005,1.43906,5.1395,0.02832,0.00826,0.029500000000000002,4.9056,1.4308,5.11
2019-05-04 09:30:00,5.21232,1.52026,5.4295,0.02832,0.00826,0.029500000000000002,5.184,1.512,5.4,5.03952,1.4698600000000002,5.2495,0.02832,0.00826,0.029500000000000002,5.0112,1.4616,5.22
2019-05-04 10:00:00,5.1456,1.5008,5.36,0.028800000000000003,0.008400000000000001,0.03,5.1168,1.4924,5.33,4.992,1.456,5.2,0.028800000000000003,0.008400000000000001,0.03,4.9632000000000005,1.4476,5.17
2019-05-04 10:30:00,5.2128,1.5204,5.43,0.028800000000000003,0.008400000000000001,0.03,5.184,1.512,5.4,5.0496,1.4727999999999999,5.26,0.028800000000000003,0.008400000000000001,0.03,5.0208,1.4644,5.23
2019-05-04 11:00:00,5.2416,1.5288,5.46,0.028800000000000003,0.008400000000000001,0.03,5.2128,1.5204,5.43,5.0784,1.4812,5.29,0.028800000000000003,0.008400000000000001,0.03,5.0496,1.4727999999999999,5.26
2019-05-04 11:30:00,5.3664,1.5652,5.59,0.028800000000000003,0.008400000000000001,0.03,5.3376,1.5568,5.5600000000000005,5.1936,1.5148000000000001,5.41,0.028800000000000003,0.008400000000000001,0.03,5.1648,1.5064000000000002,5.38
2019-05-04 12:00:00,5.3472,1.5596,5.57,0.028800000000000003,0.008400000000000001,0.03,5.3184000000000005,1.5512000000000001,5.54,5.184,1.512,5.4,0.028800000000000003,0.008400000000000001,0.03,5.1552,1.5036,5.37
2019-05-04 12:30:00,5.3184000000000005,1.5512000000000001,5.54,0.028800000000000003,0.008400000000000001,0.03,5.2896,1.5428000000000002,5.51,5.1552,1.5036,5.37,0.028800000000000003,0.008400000000000001,0.03,5.1264,1.4952,5.34
2019-05-04 13:00:00,5.18352,1.51186,5.3995,0.02832,0.00826,0.029500000000000002,5.1552,1.5036,5.37,5.02032,1.4642600000000001,5.2295,0.02832,0.00826,0.029500000000000002,4.992,1.456,5.2
2019-05-04 13:30:00,5.14512,1.5006599999999999,5.3595,0.02832,0.00826,0.029500000000000002,5.1168,1.4924,5.33,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16
2019-05-04 14:00:00,5.05872,1.47546,5.2695,0.02832,0.00826,0.029500000000000002,5.0304,1.4672,5.24,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08
2019-05-04 14:30:00,5.0592,1.4756,5.27,0.028800000000000003,0.008400000000000001,0.03,5.0304,1.4672,5.24,4.9056,1.4308,5.11,0.028800000000000003,0.008400000000000001,0.03,4.8768,1.4224,5.08
2019-05-04 15:00:00,4.97232,1.45026,5.1795,0.02832,0.00826,0.029500000000000002,4.944,1.442,5.15,4.81872,1.4054600000000002,5.0195,0.02832,0.00826,0.029500000000000002,4.7904,1.3972,4.99
2019-05-04 15:30:00,5.00112,1.45866,5.2095,0.02832,0.00826,0.029500000000000002,4.9728,1.4504000000000001,5.18,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01
2019-05-04 16:00:00,5.00112,1.45866,5.2095,0.02832,0.00826,0.029500000000000002,4.9728,1.4504000000000001,5.18,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01
2019-05-04 16:30:00,5.00112,1.45866,5.2095,0.02832,0.00826,0.029500000000000002,4.9728,1.4504000000000001,5.18,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01
2019-05-04 17:00:00,5.05872,1.47546,5.2695,0.02832,0.00826,0.029500000000000002,5.0304,1.4672,5.24,4.89552,1.42786,5.0995,0.02832,0.00826,0.029500000000000002,4.8672,1.4196,5.07
2019-05-04 17:30:00,5.2512,1.5316,5.47,0.028800000000000003,0.008400000000000001,0.03,5.2224,1.5232,5.44,5.088,1.484,5.3,0.028800000000000003,0.008400000000000001,0.03,5.0592,1.4756,5.27
2019-05-04 18:00:00,5.26992,1.53706,5.4895,0.02832,0.00826,0.029500000000000002,5.2416,1.5288,5.46,5.09712,1.48666,5.3095,0.02832,0.00826,0.029500000000000002,5.0688,1.4784000000000002,5.28
2019-05-04 18:30:00,5.2411200000000004,1.52866,5.4595,0.02832,0.00826,0.029500000000000002,5.2128,1.5204,5.43,5.07792,1.48106,5.2895,0.02832,0.00826,0.029500000000000002,5.0496,1.4727999999999999,5.26
2019-05-04 19:00:00,5.15424,1.50332,5.369,0.027840000000000004,0.00812,0.029,5.1264,1.4952,5.34,4.99104,1.45572,5.199,0.027840000000000004,0.00812,0.029,4.9632000000000005,1.4476,5.17
2019-05-04 19:30:00,5.02896,1.46678,5.2385,0.027360000000000002,0.007980000000000001,0.0285,5.0016,1.4588,5.21,4.86576,1.41918,5.0685,0.027360000000000002,0.007980000000000001,0.0285,4.8384,1.4112,5.04
2019-05-04 20:00:00,4.93344,1.43892,5.139,0.027840000000000004,0.00812,0.029,4.9056,1.4308,5.11,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95
2019-05-04 20:30:00,4.93344,1.43892,5.139,0.027840000000000004,0.00812,0.029,4.9056,1.4308,5.11,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95
2019-05-04 21:00:00,4.98912,1.45516,5.197,0.025920000000000002,0.007560000000000001,0.027,4.9632000000000005,1.4476,5.17,4.83552,1.41036,5.037,0.025920000000000002,0.007560000000000001,0.027,4.8096,1.4028,5.01
2019-05-04 21:30:00,4.96368,1.44774,5.1705,0.029280000000000004,0.00854,0.030500000000000003,4.9344,1.4392,5.14,4.81008,1.40294,5.0105,0.029280000000000004,0.00854,0.030500000000000003,4.7808,1.3944,4.98
2019-05-04 22:00:00,4.84752,1.4138600000000001,5.0495,0.02832,0.00826,0.029500000000000002,4.8192,1.4056,5.02,4.69392,1.3690600000000002,4.8895,0.02832,0.00826,0.029500000000000002,4.6656,1.3608,4.86
