Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-04 22:30:00,4.66608,1.36094,4.8605,0.029280000000000004,0.00854,0.030500000000000003,4.6368,1.3524,4.83,4.52208,1.31894,4.7105,0.029280000000000004,0.00854,0.030500000000000003,4.4928,1.3104,4.68
2019-05-04 23:00:00,4.46544,1.3024200000000001,4.6515,0.030240000000000003,0.008820000000000001,0.0315,4.4352,1.2936,4.62,4.32144,1.26042,4.5015,0.030240000000000003,0.008820000000000001,0.0315,4.2912,1.2516,4.47
2019-05-04 23:30:00,4.236,1.2355,4.4125,0.031200000000000002,0.0091,0.0325,4.2048,1.2264,4.38,4.1016,1.1963,4.2725,0.031200000000000002,0.0091,0.0325,4.0704,1.1872,4.24
2019-05-05 00:00:00,4.09056,1.1930800000000001,4.261,0.02976,0.00868,0.031,4.0608,1.1844000000000001,4.23,3.95616,1.15388,4.121,0.02976,0.00868,0.031,3.9264,1.1452,4.09
2019-05-05 00:30:00,3.9552,1.1536,4.12,0.028800000000000003,0.008400000000000001,0.03,3.9264,1.1452,4.09,3.8304,1.1172,3.99,0.028800000000000003,0.008400000000000001,0.03,3.8016,1.1088,3.96
2019-05-05 01:00:00,3.83184,1.11762,3.9915000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.8016,1.1088,3.96,3.70704,1.08122,3.8615,0.030240000000000003,0.008820000000000001,0.0315,3.6768,1.0724,3.83
2019-05-05 01:30:00,3.83136,1.11748,3.991,0.02976,0.00868,0.031,3.8016,1.1088,3.96,3.70656,1.08108,3.8609999999999998,0.02976,0.00868,0.031,3.6768,1.0724,3.83
2019-05-05 02:00:00,3.83088,1.11734,3.9905,0.029280000000000004,0.00854,0.030500000000000003,3.8016,1.1088,3.96,3.70608,1.08094,3.8605,0.029280000000000004,0.00854,0.030500000000000003,3.6768,1.0724,3.83
2019-05-05 02:30:00,3.8227200000000003,1.11496,3.982,0.030720000000000004,0.008960000000000001,0.032,3.792,1.106,3.95,3.69792,1.07856,3.852,0.030720000000000004,0.008960000000000001,0.032,3.6672000000000002,1.0696,3.8200000000000003
2019-05-05 03:00:00,3.77424,1.10082,3.9314999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.7439999999999998,1.092,3.9,3.6494400000000002,1.06442,3.8015,0.030240000000000003,0.008820000000000001,0.0315,3.6192,1.0556,3.77
2019-05-05 03:30:00,3.68736,1.07548,3.841,0.02976,0.00868,0.031,3.6576,1.0668,3.81,3.56256,1.03908,3.711,0.02976,0.00868,0.031,3.5328,1.0304,3.68
2019-05-05 04:00:00,3.6859200000000003,1.07506,3.8395,0.02832,0.00826,0.029500000000000002,3.6576,1.0668,3.81,3.56112,1.03866,3.7095000000000002,0.02832,0.00826,0.029500000000000002,3.5328,1.0304,3.68
2019-05-05 04:30:00,3.64896,1.0642800000000001,3.801,0.02976,0.00868,0.031,3.6192,1.0556,3.77,3.53376,1.03068,3.681,0.02976,0.00868,0.031,3.504,1.022,3.65
2019-05-05 05:00:00,3.64992,1.06456,3.802,0.030720000000000004,0.008960000000000001,0.032,3.6192,1.0556,3.77,3.53472,1.03096,3.682,0.030720000000000004,0.008960000000000001,0.032,3.504,1.022,3.65
2019-05-05 05:30:00,3.59808,1.04944,3.748,0.02688,0.007840000000000001,0.028,3.5712,1.0416,3.7199999999999998,3.48288,1.01584,3.628,0.02688,0.007840000000000001,0.028,3.456,1.008,3.6
2019-05-05 06:00:00,3.58032,1.04426,3.7295,0.02832,0.00826,0.029500000000000002,3.552,1.036,3.7,3.45552,1.00786,3.5995,0.02832,0.00826,0.029500000000000002,3.4272,0.9996,3.5700000000000003
2019-05-05 06:30:00,3.6859200000000003,1.07506,3.8395,0.02832,0.00826,0.029500000000000002,3.6576,1.0668,3.81,3.57072,1.04146,3.7195,0.02832,0.00826,0.029500000000000002,3.5423999999999998,1.0332,3.69
2019-05-05 07:00:00,3.74352,1.09186,3.8995,0.02832,0.00826,0.029500000000000002,3.7152000000000003,1.0836000000000001,3.87,3.62832,1.05826,3.7795,0.02832,0.00826,0.029500000000000002,3.6,1.05,3.75
2019-05-05 07:30:00,3.8875200000000003,1.13386,4.0495,0.02832,0.00826,0.029500000000000002,3.8592,1.1256,4.02,3.76272,1.09746,3.9195,0.02832,0.00826,0.029500000000000002,3.7344,1.0892,3.89
2019-05-05 08:00:00,4.02192,1.17306,4.1895,0.02832,0.00826,0.029500000000000002,3.9936,1.1648,4.16,3.89712,1.13666,4.0595,0.02832,0.00826,0.029500000000000002,3.8688000000000002,1.1284,4.03
2019-05-05 08:30:00,4.25232,1.2402600000000001,4.4295,0.02832,0.00826,0.029500000000000002,4.224,1.232,4.4,4.11792,1.20106,4.2895,0.02832,0.00826,0.029500000000000002,4.0896,1.1928,4.26
2019-05-05 09:00:00,4.42512,1.29066,4.6095,0.02832,0.00826,0.029500000000000002,4.3968,1.2824,4.58,4.28112,1.24866,4.4595,0.02832,0.00826,0.029500000000000002,4.2528,1.2404,4.43
2019-05-05 09:30:00,4.51152,1.31586,4.6995000000000005,0.02832,0.00826,0.029500000000000002,4.4832,1.3076,4.67,4.36752,1.27386,4.5495,0.02832,0.00826,0.029500000000000002,4.3392,1.2656,4.52
2019-05-05 10:00:00,4.6363199999999996,1.35226,4.8295,0.02832,0.00826,0.029500000000000002,4.608,1.344,4.8,4.49232,1.31026,4.6795,0.02832,0.00826,0.029500000000000002,4.464,1.302,4.65
2019-05-05 10:30:00,4.76064,1.38852,4.959,0.027840000000000004,0.00812,0.029,4.7328,1.3804,4.93,4.60704,1.34372,4.799,0.027840000000000004,0.00812,0.029,4.5792,1.3356,4.77
2019-05-05 11:00:00,4.89552,1.42786,5.0995,0.02832,0.00826,0.029500000000000002,4.8672,1.4196,5.07,4.73232,1.38026,4.9295,0.02832,0.00826,0.029500000000000002,4.704,1.3719999999999999,4.9
2019-05-05 11:30:00,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92
2019-05-05 12:00:00,5.0784,1.4812,5.29,0.028800000000000003,0.008400000000000001,0.03,5.0496,1.4727999999999999,5.26,4.9152000000000005,1.4336,5.12,0.028800000000000003,0.008400000000000001,0.03,4.8864,1.4252,5.09
2019-05-05 12:30:00,5.19312,1.5146600000000001,5.4095,0.02832,0.00826,0.029500000000000002,5.1648,1.5064000000000002,5.38,5.02992,1.46706,5.2395,0.02832,0.00826,0.029500000000000002,5.0016,1.4588,5.21
2019-05-05 13:00:00,5.14512,1.5006599999999999,5.3595,0.02832,0.00826,0.029500000000000002,5.1168,1.4924,5.33,4.99152,1.45586,5.1995000000000005,0.02832,0.00826,0.029500000000000002,4.9632000000000005,1.4476,5.17
2019-05-05 13:30:00,5.17392,1.50906,5.3895,0.02832,0.00826,0.029500000000000002,5.1456,1.5008,5.36,5.01072,1.46146,5.2195,0.02832,0.00826,0.029500000000000002,4.9824,1.4532,5.19
2019-05-05 14:00:00,5.11632,1.49226,5.3295,0.02832,0.00826,0.029500000000000002,5.088,1.484,5.3,4.95312,1.44466,5.1595,0.02832,0.00826,0.029500000000000002,4.9248,1.4364,5.13
2019-05-05 14:30:00,5.04912,1.47266,5.2595,0.02832,0.00826,0.029500000000000002,5.0208,1.4644,5.23,4.89552,1.42786,5.0995,0.02832,0.00826,0.029500000000000002,4.8672,1.4196,5.07
2019-05-05 15:00:00,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92
2019-05-05 15:30:00,4.9339200000000005,1.43906,5.1395,0.02832,0.00826,0.029500000000000002,4.9056,1.4308,5.11,4.78032,1.39426,4.9795,0.02832,0.00826,0.029500000000000002,4.752,1.3860000000000001,4.95
2019-05-05 16:00:00,4.96224,1.44732,5.169,0.027840000000000004,0.00812,0.029,4.9344,1.4392,5.14,4.8086400000000005,1.40252,5.009,0.027840000000000004,0.00812,0.029,4.7808,1.3944,4.98
2019-05-05 16:30:00,5.16384,1.5061200000000001,5.379,0.027840000000000004,0.00812,0.029,5.136,1.498,5.35,5.00064,1.45852,5.209,0.027840000000000004,0.00812,0.029,4.9728,1.4504000000000001,5.18
2019-05-05 17:00:00,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37,5.01984,1.46412,5.229,0.027840000000000004,0.00812,0.029,4.992,1.456,5.2
2019-05-05 17:30:00,5.14512,1.5006599999999999,5.3595,0.02832,0.00826,0.029500000000000002,5.1168,1.4924,5.33,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16
2019-05-05 18:00:00,5.15472,1.50346,5.3695,0.02832,0.00826,0.029500000000000002,5.1264,1.4952,5.34,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16
2019-05-05 18:30:00,5.06832,1.4782600000000001,5.2795,0.02832,0.00826,0.029500000000000002,5.04,1.47,5.25,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08
2019-05-05 19:00:00,4.99152,1.45586,5.1995000000000005,0.02832,0.00826,0.029500000000000002,4.9632000000000005,1.4476,5.17,4.82832,1.40826,5.0295,0.02832,0.00826,0.029500000000000002,4.8,1.4,5.0
2019-05-05 19:30:00,4.89552,1.42786,5.0995,0.02832,0.00826,0.029500000000000002,4.8672,1.4196,5.07,4.73232,1.38026,4.9295,0.02832,0.00826,0.029500000000000002,4.704,1.3719999999999999,4.9
2019-05-05 20:00:00,4.91424,1.4333200000000001,5.119,0.027840000000000004,0.00812,0.029,4.8864,1.4252,5.09,4.76064,1.38852,4.959,0.027840000000000004,0.00812,0.029,4.7328,1.3804,4.93
2019-05-05 20:30:00,4.87584,1.42212,5.079,0.027840000000000004,0.00812,0.029,4.848,1.4140000000000001,5.05,4.72224,1.37732,4.9190000000000005,0.027840000000000004,0.00812,0.029,4.6944,1.3692,4.89
2019-05-05 21:00:00,4.93152,1.43836,5.1370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.9056,1.4308,5.11,4.77792,1.39356,4.977,0.025920000000000002,0.007560000000000001,0.027,4.752,1.3860000000000001,4.95
2019-05-05 21:30:00,4.8576,1.4168,5.06,0.028800000000000003,0.008400000000000001,0.03,4.8288,1.4084,5.03,4.7136,1.3748,4.91,0.028800000000000003,0.008400000000000001,0.03,4.6848,1.3664,4.88
2019-05-05 22:00:00,4.7438400000000005,1.38362,4.9415,0.030240000000000003,0.008820000000000001,0.0315,4.7136,1.3748,4.91,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76
2019-05-05 22:30:00,4.54224,1.32482,4.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.5120000000000005,1.316,4.7,4.39824,1.28282,4.5815,0.030240000000000003,0.008820000000000001,0.0315,4.368,1.274,4.55
2019-05-05 23:00:00,4.40736,1.28548,4.591,0.02976,0.00868,0.031,4.3776,1.2768,4.5600000000000005,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42
2019-05-05 23:30:00,4.13904,1.20722,4.3115,0.030240000000000003,0.008820000000000001,0.0315,4.1088000000000005,1.1984,4.28,4.00464,1.16802,4.1715,0.030240000000000003,0.008820000000000001,0.0315,3.9744,1.1592,4.14
2019-05-06 00:00:00,3.97584,1.15962,4.1415,0.030240000000000003,0.008820000000000001,0.0315,3.9455999999999998,1.1508,4.11,3.8510400000000002,1.12322,4.0115,0.030240000000000003,0.008820000000000001,0.0315,3.8208,1.1144,3.98
2019-05-06 00:30:00,3.8424,1.1207,4.0025,0.031200000000000002,0.0091,0.0325,3.8112,1.1116,3.9699999999999998,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84
2019-05-06 01:00:00,3.7464,1.0927,3.9025,0.031200000000000002,0.0091,0.0325,3.7152000000000003,1.0836000000000001,3.87,3.6216,1.0563,3.7725,0.031200000000000002,0.0091,0.0325,3.5904,1.0472,3.74
2019-05-06 01:30:00,3.74496,1.09228,3.901,0.02976,0.00868,0.031,3.7152000000000003,1.0836000000000001,3.87,3.6201600000000003,1.05588,3.771,0.02976,0.00868,0.031,3.5904,1.0472,3.74
2019-05-06 02:00:00,3.8304,1.1172,3.99,0.028800000000000003,0.008400000000000001,0.03,3.8016,1.1088,3.96,3.7056,1.0808,3.86,0.028800000000000003,0.008400000000000001,0.03,3.6768,1.0724,3.83
2019-05-06 02:30:00,3.8217600000000003,1.11468,3.981,0.02976,0.00868,0.031,3.792,1.106,3.95,3.68736,1.07548,3.841,0.02976,0.00868,0.031,3.6576,1.0668,3.81
2019-05-06 03:00:00,3.7737600000000002,1.10068,3.931,0.02976,0.00868,0.031,3.7439999999999998,1.092,3.9,3.64896,1.0642800000000001,3.801,0.02976,0.00868,0.031,3.6192,1.0556,3.77
2019-05-06 03:30:00,3.7454400000000003,1.09242,3.9015,0.030240000000000003,0.008820000000000001,0.0315,3.7152000000000003,1.0836000000000001,3.87,3.62064,1.05602,3.7715,0.030240000000000003,0.008820000000000001,0.0315,3.5904,1.0472,3.74
2019-05-06 04:00:00,3.75408,1.09494,3.9105,0.029280000000000004,0.00854,0.030500000000000003,3.7248,1.0864,3.88,3.62928,1.05854,3.7805,0.029280000000000004,0.00854,0.030500000000000003,3.6,1.05,3.75
2019-05-06 04:30:00,3.71568,1.08374,3.8705,0.029280000000000004,0.00854,0.030500000000000003,3.6864,1.0752,3.84,3.5908800000000003,1.04734,3.7405,0.029280000000000004,0.00854,0.030500000000000003,3.5616,1.0388,3.71
2019-05-06 05:00:00,3.6681600000000003,1.06988,3.821,0.02976,0.00868,0.031,3.6384,1.0612,3.79,3.54336,1.03348,3.691,0.02976,0.00868,0.031,3.5136000000000003,1.0248,3.66
2019-05-06 05:30:00,3.66624,1.06932,3.819,0.027840000000000004,0.00812,0.029,3.6384,1.0612,3.79,3.54144,1.03292,3.689,0.027840000000000004,0.00812,0.029,3.5136000000000003,1.0248,3.66
2019-05-06 06:00:00,3.70512,1.08066,3.8595,0.02832,0.00826,0.029500000000000002,3.6768,1.0724,3.83,3.58032,1.04426,3.7295,0.02832,0.00826,0.029500000000000002,3.552,1.036,3.7
2019-05-06 06:30:00,3.82032,1.11426,3.9795,0.02832,0.00826,0.029500000000000002,3.792,1.106,3.95,3.69552,1.07786,3.8495,0.02832,0.00826,0.029500000000000002,3.6672000000000002,1.0696,3.8200000000000003
2019-05-06 07:00:00,3.9552,1.1536,4.12,0.028800000000000003,0.008400000000000001,0.03,3.9264,1.1452,4.09,3.8304,1.1172,3.99,0.028800000000000003,0.008400000000000001,0.03,3.8016,1.1088,3.96
2019-05-06 07:30:00,4.0704,1.1872,4.24,0.028800000000000003,0.008400000000000001,0.03,4.0416,1.1788,4.21,3.936,1.148,4.1,0.028800000000000003,0.008400000000000001,0.03,3.9072,1.1396,4.07
2019-05-06 08:00:00,4.2816,1.2488000000000001,4.46,0.028800000000000003,0.008400000000000001,0.03,4.2528,1.2404,4.43,4.1376,1.2068,4.31,0.028800000000000003,0.008400000000000001,0.03,4.1088000000000005,1.1984,4.28
2019-05-06 08:30:00,4.4827200000000005,1.30746,4.6695,0.02832,0.00826,0.029500000000000002,4.4544,1.2992,4.64,4.32912,1.26266,4.5095,0.02832,0.00826,0.029500000000000002,4.3008,1.2544,4.48
2019-05-06 09:00:00,4.5408,1.3244,4.73,0.028800000000000003,0.008400000000000001,0.03,4.5120000000000005,1.316,4.7,4.3968,1.2824,4.58,0.028800000000000003,0.008400000000000001,0.03,4.368,1.274,4.55
2019-05-06 09:30:00,4.7616,1.3888,4.96,0.028800000000000003,0.008400000000000001,0.03,4.7328,1.3804,4.93,4.6176,1.3468,4.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,4.5888,1.3384,4.78
2019-05-06 10:00:00,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96,4.63584,1.35212,4.829,0.027840000000000004,0.00812,0.029,4.608,1.344,4.8
2019-05-06 10:30:00,4.8768,1.4224,5.08,0.028800000000000003,0.008400000000000001,0.03,4.848,1.4140000000000001,5.05,4.7232,1.3776,4.92,0.028800000000000003,0.008400000000000001,0.03,4.6944,1.3692,4.89
2019-05-06 11:00:00,4.9056,1.4308,5.11,0.028800000000000003,0.008400000000000001,0.03,4.8768,1.4224,5.08,4.752,1.3860000000000001,4.95,0.028800000000000003,0.008400000000000001,0.03,4.7232,1.3776,4.92
2019-05-06 11:30:00,5.00112,1.45866,5.2095,0.02832,0.00826,0.029500000000000002,4.9728,1.4504000000000001,5.18,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01
2019-05-06 12:00:00,5.16576,1.50668,5.381,0.02976,0.00868,0.031,5.136,1.498,5.35,5.00256,1.4590800000000002,5.211,0.02976,0.00868,0.031,4.9728,1.4504000000000001,5.18
2019-05-06 12:30:00,5.32848,1.55414,5.5504999999999995,0.029280000000000004,0.00854,0.030500000000000003,5.2992,1.5455999999999999,5.52,5.16528,1.50654,5.3805,0.029280000000000004,0.00854,0.030500000000000003,5.136,1.498,5.35
2019-05-06 13:00:00,5.20368,1.51774,5.4205,0.029280000000000004,0.00854,0.030500000000000003,5.1744,1.5091999999999999,5.39,5.04048,1.47014,5.2505,0.029280000000000004,0.00854,0.030500000000000003,5.0112,1.4616,5.22
2019-05-06 13:30:00,5.00208,1.4589400000000001,5.2105,0.029280000000000004,0.00854,0.030500000000000003,4.9728,1.4504000000000001,5.18,4.83888,1.41134,5.0405,0.029280000000000004,0.00854,0.030500000000000003,4.8096,1.4028,5.01
2019-05-06 14:00:00,4.95408,1.4449400000000001,5.1605,0.029280000000000004,0.00854,0.030500000000000003,4.9248,1.4364,5.13,4.80048,1.40014,5.0005,0.029280000000000004,0.00854,0.030500000000000003,4.7712,1.3916,4.97
2019-05-06 14:30:00,4.91424,1.4333200000000001,5.119,0.027840000000000004,0.00812,0.029,4.8864,1.4252,5.09,4.76064,1.38852,4.959,0.027840000000000004,0.00812,0.029,4.7328,1.3804,4.93
2019-05-06 15:00:00,4.9344,1.4392,5.14,0.028800000000000003,0.008400000000000001,0.03,4.9056,1.4308,5.11,4.7808,1.3944,4.98,0.028800000000000003,0.008400000000000001,0.03,4.752,1.3860000000000001,4.95
2019-05-06 15:30:00,4.9046400000000006,1.43052,5.109,0.027840000000000004,0.00812,0.029,4.8768,1.4224,5.08,4.75104,1.38572,4.949,0.027840000000000004,0.00812,0.029,4.7232,1.3776,4.92
2019-05-06 16:00:00,4.97232,1.45026,5.1795,0.02832,0.00826,0.029500000000000002,4.944,1.442,5.15,4.80912,1.40266,5.0095,0.02832,0.00826,0.029500000000000002,4.7808,1.3944,4.98
2019-05-06 16:30:00,5.13552,1.49786,5.3495,0.02832,0.00826,0.029500000000000002,5.1072,1.4896,5.32,4.97232,1.45026,5.1795,0.02832,0.00826,0.029500000000000002,4.944,1.442,5.15
2019-05-06 17:00:00,5.43264,1.58452,5.659,0.027840000000000004,0.00812,0.029,5.4048,1.5764,5.63,5.26944,1.53692,5.489,0.027840000000000004,0.00812,0.029,5.2416,1.5288,5.46
2019-05-06 17:30:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58
2019-05-06 18:00:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58
2019-05-06 18:30:00,5.49984,1.60412,5.729,0.027840000000000004,0.00812,0.029,5.472,1.596,5.7,5.32704,1.55372,5.549,0.027840000000000004,0.00812,0.029,5.2992,1.5455999999999999,5.52
2019-05-06 19:00:00,5.35584,1.5621200000000002,5.579,0.027840000000000004,0.00812,0.029,5.328,1.554,5.55,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37
2019-05-06 19:30:00,5.2118400000000005,1.52012,5.429,0.027840000000000004,0.00812,0.029,5.184,1.512,5.4,5.03904,1.4697200000000001,5.249,0.027840000000000004,0.00812,0.029,5.0112,1.4616,5.22
2019-05-06 20:00:00,5.19264,1.51452,5.409,0.027840000000000004,0.00812,0.029,5.1648,1.5064000000000002,5.38,5.02944,1.46692,5.239,0.027840000000000004,0.00812,0.029,5.0016,1.4588,5.21
2019-05-06 20:30:00,5.11536,1.49198,5.3285,0.027360000000000002,0.007980000000000001,0.0285,5.088,1.484,5.3,4.95216,1.44438,5.1585,0.027360000000000002,0.007980000000000001,0.0285,4.9248,1.4364,5.13
2019-05-06 21:00:00,5.13072,1.4964600000000001,5.3445,0.023520000000000003,0.006860000000000001,0.0245,5.1072,1.4896,5.32,4.96752,1.44886,5.1745,0.023520000000000003,0.006860000000000001,0.0245,4.944,1.442,5.15
2019-05-06 21:30:00,5.03952,1.4698600000000002,5.2495,0.02832,0.00826,0.029500000000000002,5.0112,1.4616,5.22,4.8859200000000005,1.42506,5.0895,0.02832,0.00826,0.029500000000000002,4.8576,1.4168,5.06
2019-05-06 22:00:00,4.8408,1.4119000000000002,5.0425,0.031200000000000002,0.0091,0.0325,4.8096,1.4028,5.01,4.6872,1.3671,4.8825,0.031200000000000002,0.0091,0.0325,4.656,1.358,4.85
2019-05-06 22:30:00,4.55232,1.32776,4.742,0.030720000000000004,0.008960000000000001,0.032,4.5216,1.3188,4.71,4.40832,1.28576,4.592,0.030720000000000004,0.008960000000000001,0.032,4.3776,1.2768,4.5600000000000005
2019-05-06 23:00:00,4.30272,1.25496,4.482,0.030720000000000004,0.008960000000000001,0.032,4.272,1.246,4.45,4.16832,1.21576,4.342,0.030720000000000004,0.008960000000000001,0.032,4.1376,1.2068,4.31
2019-05-06 23:30:00,4.04208,1.17894,4.2105,0.029280000000000004,0.00854,0.030500000000000003,4.0128,1.1703999999999999,4.18,3.90768,1.13974,4.0705,0.029280000000000004,0.00854,0.030500000000000003,3.8784,1.1312,4.04
2019-05-07 00:00:00,3.85152,1.12336,4.012,0.030720000000000004,0.008960000000000001,0.032,3.8208,1.1144,3.98,3.7267200000000003,1.08696,3.882,0.030720000000000004,0.008960000000000001,0.032,3.696,1.078,3.85
2019-05-07 00:30:00,3.78432,1.10376,3.942,0.030720000000000004,0.008960000000000001,0.032,3.7536,1.0948,3.91,3.65952,1.06736,3.8120000000000003,0.030720000000000004,0.008960000000000001,0.032,3.6288,1.0584,3.7800000000000002
2019-05-07 01:00:00,3.68736,1.07548,3.841,0.02976,0.00868,0.031,3.6576,1.0668,3.81,3.56256,1.03908,3.711,0.02976,0.00868,0.031,3.5328,1.0304,3.68
2019-05-07 01:30:00,3.67008,1.07044,3.823,0.03168,0.00924,0.033,3.6384,1.0612,3.79,3.54528,1.03404,3.693,0.03168,0.00924,0.033,3.5136000000000003,1.0248,3.66
2019-05-07 02:00:00,3.72432,1.08626,3.8795,0.02832,0.00826,0.029500000000000002,3.696,1.078,3.85,3.59952,1.04986,3.7495000000000003,0.02832,0.00826,0.029500000000000002,3.5712,1.0416,3.7199999999999998
2019-05-07 02:30:00,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003,3.5736,1.0423,3.7225,0.031200000000000002,0.0091,0.0325,3.5423999999999998,1.0332,3.69
2019-05-07 03:00:00,3.69696,1.07828,3.851,0.02976,0.00868,0.031,3.6672000000000002,1.0696,3.8200000000000003,3.5721600000000002,1.04188,3.721,0.02976,0.00868,0.031,3.5423999999999998,1.0332,3.69
2019-05-07 03:30:00,3.67824,1.07282,3.8315,0.030240000000000003,0.008820000000000001,0.0315,3.648,1.064,3.8,3.55344,1.03642,3.7015000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.5232,1.0276,3.67
2019-05-07 04:00:00,3.61152,1.05336,3.762,0.030720000000000004,0.008960000000000001,0.032,3.5808,1.0444,3.73,3.49632,1.01976,3.642,0.030720000000000004,0.008960000000000001,0.032,3.4656000000000002,1.0108,3.61
2019-05-07 04:30:00,3.57264,1.04202,3.7215,0.030240000000000003,0.008820000000000001,0.0315,3.5423999999999998,1.0332,3.69,3.45744,1.00842,3.6015,0.030240000000000003,0.008820000000000001,0.0315,3.4272,0.9996,3.5700000000000003
2019-05-07 05:00:00,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71,3.47616,1.01388,3.621,0.02976,0.00868,0.031,3.4464,1.0052,3.59
2019-05-07 05:30:00,3.69552,1.07786,3.8495,0.02832,0.00826,0.029500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.57072,1.04146,3.7195,0.02832,0.00826,0.029500000000000002,3.5423999999999998,1.0332,3.69
2019-05-07 06:00:00,3.95376,1.15318,4.1185,0.027360000000000002,0.007980000000000001,0.0285,3.9264,1.1452,4.09,3.82896,1.11678,3.9885,0.027360000000000002,0.007980000000000001,0.0285,3.8016,1.1088,3.96
2019-05-07 06:30:00,4.37712,1.2766600000000001,4.5595,0.02832,0.00826,0.029500000000000002,4.3488,1.2684,4.53,4.23312,1.23466,4.4095,0.02832,0.00826,0.029500000000000002,4.2048,1.2264,4.38
2019-05-07 07:00:00,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94,4.61712,1.34666,4.8095,0.02832,0.00826,0.029500000000000002,4.5888,1.3384,4.78
2019-05-07 07:30:00,5.25072,1.53146,5.4695,0.02832,0.00826,0.029500000000000002,5.2224,1.5232,5.44,5.07792,1.48106,5.2895,0.02832,0.00826,0.029500000000000002,5.0496,1.4727999999999999,5.26
2019-05-07 08:00:00,5.568,1.624,5.8,0.028800000000000003,0.008400000000000001,0.03,5.5392,1.6156000000000001,5.77,5.3856,1.5708,5.61,0.028800000000000003,0.008400000000000001,0.03,5.3568,1.5624,5.58
2019-05-07 08:30:00,5.79984,1.69162,6.0415,0.030240000000000003,0.008820000000000001,0.0315,5.7696000000000005,1.6828,6.01,10.47504,3.05522,10.9115,0.030240000000000003,0.008820000000000001,0.0315,10.4448,3.0464,10.88
2019-05-07 09:00:00,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0,11.81904,3.44722,12.3115,0.030240000000000003,0.008820000000000001,0.0315,11.7888,3.4384,12.28
2019-05-07 09:30:00,2.02896,0.5917800000000001,2.1135,0.03216,0.009380000000000001,0.0335,1.9968,0.5824,2.08,12.03216,3.50938,12.5335,0.03216,0.009380000000000001,0.0335,12.0,3.5,12.5
2019-05-07 10:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,11.9544,3.4867,12.4525,0.031200000000000002,0.0091,0.0325,11.9232,3.4776,12.42
2019-05-07 10:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,11.7144,3.4167,12.2025,0.031200000000000002,0.0091,0.0325,11.6832,3.4076,12.17
2019-05-07 11:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,11.810880000000001,3.44484,12.303,0.03168,0.00924,0.033,11.7792,3.4356,12.27
2019-05-07 11:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,11.87856,3.46458,12.3735,0.03216,0.009380000000000001,0.0335,11.8464,3.4552,12.34
2019-05-07 12:00:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,12.41616,3.6213800000000003,12.9335,0.03216,0.009380000000000001,0.0335,12.384,3.612,12.9
2019-05-07 12:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,12.646560000000001,3.68858,13.1735,0.03216,0.009380000000000001,0.0335,12.6144,3.6792,13.14
2019-05-07 13:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,12.2424,3.5707,12.7525,0.031200000000000002,0.0091,0.0325,12.2112,3.5616,12.72
2019-05-07 13:30:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,12.06048,3.51764,12.563,0.03168,0.00924,0.033,12.0288,3.5084,12.53
2019-05-07 14:00:00,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0,11.89584,3.46962,12.3915,0.030240000000000003,0.008820000000000001,0.0315,11.8656,3.4608,12.36
2019-05-07 14:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,11.83872,3.45296,12.332,0.030720000000000004,0.008960000000000001,0.032,11.808,3.444,12.3
2019-05-07 15:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,11.762880000000001,3.43084,12.253,0.03168,0.00924,0.033,11.7312,3.4216,12.22
2019-05-07 15:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,11.656320000000001,3.39976,12.142,0.030720000000000004,0.008960000000000001,0.032,11.6256,3.3908,12.11
2019-05-07 16:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,11.79072,3.43896,12.282,0.030720000000000004,0.008960000000000001,0.032,11.76,3.43,12.25
2019-05-07 16:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,11.92512,3.47816,12.422,0.030720000000000004,0.008960000000000001,0.032,11.894400000000001,3.4692,12.39
2019-05-07 17:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,12.0312,3.5091,12.5325,0.031200000000000002,0.0091,0.0325,12.0,3.5,12.5
2019-05-07 17:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,12.03072,3.50896,12.532,0.030720000000000004,0.008960000000000001,0.032,12.0,3.5,12.5
2019-05-07 18:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,11.91552,3.4753600000000002,12.412,0.030720000000000004,0.008960000000000001,0.032,11.8848,3.4664,12.38
2019-05-07 18:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,11.8968,3.4699,12.3925,0.031200000000000002,0.0091,0.0325,11.8656,3.4608,12.36
2019-05-07 19:00:00,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0,11.46384,3.34362,11.9415,0.030240000000000003,0.008820000000000001,0.0315,11.4336,3.3348,11.91
2019-05-07 19:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,11.04192,3.22056,11.502,0.030720000000000004,0.008960000000000001,0.032,11.0112,3.2116,11.47
2019-05-07 20:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,10.80192,3.15056,11.252,0.030720000000000004,0.008960000000000001,0.032,10.7712,3.1416,11.22
2019-05-07 20:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,10.68576,3.11668,11.131,0.02976,0.00868,0.031,10.656,3.108,11.1
2019-05-07 21:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,10.55808,3.07944,10.998,0.02688,0.007840000000000001,0.028,10.5312,3.0716,10.97
2019-05-07 21:30:00,0.02832,0.00826,0.029500000000000002,0.02832,0.00826,0.029500000000000002,0.0,0.0,0.0,10.36752,3.02386,10.7995,0.02832,0.00826,0.029500000000000002,10.3392,3.0156,10.77
2019-05-07 22:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,9.93024,2.8963200000000002,10.344,0.03264,0.00952,0.034,9.8976,2.8868,10.31
2019-05-07 22:30:00,0.027360000000000002,0.007980000000000001,0.0285,0.027360000000000002,0.007980000000000001,0.0285,0.0,0.0,0.0,9.48336,2.76598,9.8785,0.027360000000000002,0.007980000000000001,0.0285,9.456,2.758,9.85
2019-05-07 23:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,8.9016,2.5963000000000003,9.2725,0.031200000000000002,0.0091,0.0325,8.8704,2.5872,9.24
2019-05-07 23:30:00,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0,8.32368,2.42774,8.6705,0.029280000000000004,0.00854,0.030500000000000003,8.2944,2.4192,8.64
2019-05-08 00:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,7.96896,2.32428,8.301,0.02976,0.00868,0.031,7.9392,2.3156,8.27
2019-05-08 00:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,7.7112,2.2491,8.0325,0.031200000000000002,0.0091,0.0325,7.68,2.24,8.0
2019-05-08 01:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,7.5072,2.1896,7.82,0.028800000000000003,0.008400000000000001,0.03,7.4784,2.1812,7.79
2019-05-08 01:30:00,0.027360000000000002,0.007980000000000001,0.0285,0.027360000000000002,0.007980000000000001,0.0285,0.0,0.0,0.0,7.52496,2.19478,7.8385,0.027360000000000002,0.007980000000000001,0.0285,7.4976,2.1868,7.8100000000000005
2019-05-08 02:00:00,0.0264,0.0077,0.0275,0.0264,0.0077,0.0275,0.0,0.0,0.0,7.6296,2.2253,7.9475,0.0264,0.0077,0.0275,7.6032,2.2176,7.92
2019-05-08 02:30:00,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0,7.61424,2.22082,7.9315,0.030240000000000003,0.008820000000000001,0.0315,7.584,2.212,7.9
2019-05-08 03:00:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,7.5,2.1875,7.8125,0.031200000000000002,0.0091,0.0325,7.4688,2.1784,7.78
2019-05-08 03:30:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,7.48608,2.18344,7.798,0.02688,0.007840000000000001,0.028,7.4592,2.1756,7.77
2019-05-08 04:00:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,7.4016,2.1588,7.71,0.028800000000000003,0.008400000000000001,0.03,7.3728,2.1504,7.68
2019-05-08 04:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,7.32576,2.13668,7.631,0.02976,0.00868,0.031,7.296,2.128,7.6
2019-05-08 05:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,7.26816,2.11988,7.571,0.02976,0.00868,0.031,7.2384,2.1112,7.54
2019-05-08 05:30:00,0.02832,0.00826,0.029500000000000002,0.02832,0.00826,0.029500000000000002,0.0,0.0,0.0,7.59312,2.21466,7.9095,0.02832,0.00826,0.029500000000000002,7.5648,2.2064,7.88
2019-05-08 06:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,7.99296,2.33128,8.326,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.968,2.324,8.3
2019-05-08 06:30:00,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0,8.74704,2.55122,9.1115,0.030240000000000003,0.008820000000000001,0.0315,8.7168,2.5423999999999998,9.08
2019-05-08 07:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,9.46752,2.76136,9.862,0.030720000000000004,0.008960000000000001,0.032,9.4368,2.7524,9.83
2019-05-08 07:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,10.45632,3.04976,10.892,0.030720000000000004,0.008960000000000001,0.032,10.4256,3.0408,10.86
2019-05-08 08:00:00,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0,11.29008,3.29294,11.7605,0.029280000000000004,0.00854,0.030500000000000003,11.2608,3.2843999999999998,11.73
2019-05-08 08:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,12.07872,3.5229600000000003,12.582,0.030720000000000004,0.008960000000000001,0.032,12.048,3.5140000000000002,12.55
2019-05-08 09:00:00,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0,12.36528,3.60654,12.8805,0.029280000000000004,0.00854,0.030500000000000003,12.336,3.598,12.85
2019-05-08 09:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,12.7704,3.7247,13.3025,0.031200000000000002,0.0091,0.0325,12.7392,3.7156000000000002,13.27
2019-05-08 10:00:00,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0,12.87408,3.75494,13.4105,0.029280000000000004,0.00854,0.030500000000000003,12.8448,3.7464,13.38
2019-05-08 10:30:00,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0,12.77136,3.72498,13.3035,0.03216,0.009380000000000001,0.0335,12.7392,3.7156000000000002,13.27
2019-05-08 11:00:00,6.64608,1.93844,6.923,0.03168,0.00924,0.033,6.6144,1.9292,6.89,6.86688,2.00284,7.153,0.03168,0.00924,0.033,6.8352,1.9936,7.12
2019-05-08 11:30:00,6.64608,1.93844,6.923,0.03168,0.00924,0.033,6.6144,1.9292,6.89,6.43488,1.87684,6.703,0.03168,0.00924,0.033,6.4032,1.8676,6.67
2019-05-08 12:00:00,6.6552,1.9411,6.9325,0.031200000000000002,0.0091,0.0325,6.624,1.932,6.9,6.444,1.8795000000000002,6.7125,0.031200000000000002,0.0091,0.0325,6.4128,1.8704,6.68
2019-05-08 12:30:00,6.6264,1.9327,6.9025,0.031200000000000002,0.0091,0.0325,6.5952,1.9236,6.87,6.4152000000000005,1.8711000000000002,6.6825,0.031200000000000002,0.0091,0.0325,6.384,1.862,6.65
2019-05-08 13:00:00,6.5697600000000005,1.9161800000000002,6.8435,0.03216,0.009380000000000001,0.0335,6.5376,1.9068,6.8100000000000005,6.35856,1.8545800000000001,6.6235,0.03216,0.009380000000000001,0.0335,6.3264,1.8452000000000002,6.59
2019-05-08 13:30:00,6.37728,1.8600400000000001,6.643,0.03168,0.00924,0.033,6.3456,1.8508,6.61,6.18528,1.80404,6.443,0.03168,0.00924,0.033,6.1536,1.7948,6.41
2019-05-08 14:00:00,6.17472,1.8009600000000001,6.432,0.030720000000000004,0.008960000000000001,0.032,6.144,1.792,6.4,5.9827200000000005,1.74496,6.232,0.030720000000000004,0.008960000000000001,0.032,5.952,1.736,6.2
2019-05-08 14:30:00,6.23328,1.81804,6.493,0.03168,0.00924,0.033,6.2016,1.8088000000000002,6.46,6.04128,1.76204,6.293,0.03168,0.00924,0.033,6.0096,1.7528000000000001,6.26
2019-05-08 15:00:00,5.92368,1.72774,6.1705,0.029280000000000004,0.00854,0.030500000000000003,5.8944,1.7192,6.14,5.74128,1.67454,5.9805,0.029280000000000004,0.00854,0.030500000000000003,5.712,1.666,5.95
2019-05-08 15:30:00,5.8584,1.7086999999999999,6.1025,0.031200000000000002,0.0091,0.0325,5.8272,1.6996,6.07,5.676,1.6555,5.9125,0.031200000000000002,0.0091,0.0325,5.6448,1.6464,5.88
2019-05-08 16:00:00,6.1272,1.7871000000000001,6.3825,0.031200000000000002,0.0091,0.0325,6.096,1.778,6.35,5.9352,1.7311,6.1825,0.031200000000000002,0.0091,0.0325,5.904,1.722,6.15
2019-05-08 16:30:00,6.4056,1.8683,6.6725,0.031200000000000002,0.0091,0.0325,6.3744,1.8592,6.64,6.204,1.8094999999999999,6.4625,0.031200000000000002,0.0091,0.0325,6.1728,1.8004,6.43
2019-05-08 17:00:00,6.336,1.8479999999999999,6.6,0.028800000000000003,0.008400000000000001,0.03,6.3072,1.8396,6.57,6.1344,1.7892000000000001,6.39,0.028800000000000003,0.008400000000000001,0.03,6.1056,1.7808000000000002,6.36
2019-05-08 17:30:00,6.24192,1.82056,6.502,0.030720000000000004,0.008960000000000001,0.032,6.2112,1.8115999999999999,6.47,6.04992,1.76456,6.302,0.030720000000000004,0.008960000000000001,0.032,6.0192,1.7556,6.27
2019-05-08 18:00:00,6.156,1.7955,6.4125,0.031200000000000002,0.0091,0.0325,6.1248,1.7864,6.38,5.9736,1.7423000000000002,6.2225,0.031200000000000002,0.0091,0.0325,5.9424,1.7332,6.19
2019-05-08 18:30:00,6.0312,1.7591,6.2825,0.031200000000000002,0.0091,0.0325,6.0,1.75,6.25,5.8488,1.7059000000000002,6.0925,0.031200000000000002,0.0091,0.0325,5.8176,1.6968,6.06
2019-05-08 19:00:00,5.86752,1.71136,6.112,0.030720000000000004,0.008960000000000001,0.032,5.8368,1.7024,6.08,5.68512,1.65816,5.922,0.030720000000000004,0.008960000000000001,0.032,5.6544,1.6492,5.89
2019-05-08 19:30:00,5.72352,1.6693600000000002,5.962,0.030720000000000004,0.008960000000000001,0.032,5.6928,1.6604,5.93,5.55072,1.61896,5.782,0.030720000000000004,0.008960000000000001,0.032,5.52,1.6099999999999999,5.75
2019-05-08 20:00:00,5.66544,1.65242,5.9015,0.030240000000000003,0.008820000000000001,0.0315,5.6352,1.6436000000000002,5.87,5.49264,1.60202,5.7215,0.030240000000000003,0.008820000000000001,0.0315,5.4624,1.5932,5.69
2019-05-08 20:30:00,5.59824,1.6328200000000002,5.8315,0.030240000000000003,0.008820000000000001,0.0315,5.568,1.624,5.8,5.42544,1.58242,5.6515,0.030240000000000003,0.008820000000000001,0.0315,5.3952,1.5735999999999999,5.62
2019-05-08 21:00:00,5.56368,1.62274,5.7955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.5392,1.6156000000000001,5.77,5.39088,1.57234,5.6155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.3664,1.5652,5.59
2019-05-08 21:30:00,5.436,1.5855000000000001,5.6625,0.031200000000000002,0.0091,0.0325,5.4048,1.5764,5.63,5.2728,1.5379,5.4925,0.031200000000000002,0.0091,0.0325,5.2416,1.5288,5.46
2019-05-08 22:00:00,5.1168,1.4924,5.33,0.028800000000000003,0.008400000000000001,0.03,5.088,1.484,5.3,4.9536,1.4448,5.16,0.028800000000000003,0.008400000000000001,0.03,4.9248,1.4364,5.13
2019-05-08 22:30:00,4.91376,1.4331800000000001,5.1185,0.027360000000000002,0.007980000000000001,0.0285,4.8864,1.4252,5.09,4.76016,1.3883800000000002,4.9585,0.027360000000000002,0.007980000000000001,0.0285,4.7328,1.3804,4.93
2019-05-08 23:00:00,4.57056,1.33308,4.761,0.02976,0.00868,0.031,4.5408,1.3244,4.73,4.42656,1.29108,4.611,0.02976,0.00868,0.031,4.3968,1.2824,4.58
2019-05-08 23:30:00,4.30128,1.25454,4.4805,0.029280000000000004,0.00854,0.030500000000000003,4.272,1.246,4.45,4.16688,1.21534,4.3405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.1376,1.2068,4.31
2019-05-09 00:00:00,4.08144,1.19042,4.2515,0.030240000000000003,0.008820000000000001,0.0315,4.0512,1.1816,4.22,3.9470400000000003,1.15122,4.1115,0.030240000000000003,0.008820000000000001,0.0315,3.9168000000000003,1.1424,4.08
2019-05-09 00:30:00,3.98208,1.16144,4.148,0.02688,0.007840000000000001,0.028,3.9552,1.1536,4.12,3.84768,1.1222400000000001,4.008,0.02688,0.007840000000000001,0.028,3.8208,1.1144,3.98
2019-05-09 01:00:00,3.86256,1.12658,4.0235,0.03216,0.009380000000000001,0.0335,3.8304,1.1172,3.99,3.73776,1.09018,3.8935,0.03216,0.009380000000000001,0.0335,3.7056,1.0808,3.86
2019-05-09 01:30:00,3.84768,1.1222400000000001,4.008,0.02688,0.007840000000000001,0.028,3.8208,1.1144,3.98,3.72288,1.08584,3.878,0.02688,0.007840000000000001,0.028,3.696,1.078,3.85
2019-05-09 02:00:00,3.87264,1.12952,4.034,0.03264,0.00952,0.034,3.84,1.12,4.0,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86
2019-05-09 02:30:00,3.8784,1.1312,4.04,0.028800000000000003,0.008400000000000001,0.03,3.8496,1.1228,4.01,3.7536,1.0948,3.91,0.028800000000000003,0.008400000000000001,0.03,3.7248,1.0864,3.88
2019-05-09 03:00:00,3.8227200000000003,1.11496,3.982,0.030720000000000004,0.008960000000000001,0.032,3.792,1.106,3.95,3.69792,1.07856,3.852,0.030720000000000004,0.008960000000000001,0.032,3.6672000000000002,1.0696,3.8200000000000003
2019-05-09 03:30:00,3.792,1.106,3.95,0.028800000000000003,0.008400000000000001,0.03,3.7632,1.0976,3.92,3.6672000000000002,1.0696,3.8200000000000003,0.028800000000000003,0.008400000000000001,0.03,3.6384,1.0612,3.79
2019-05-09 04:00:00,3.7344,1.0892,3.89,0.028800000000000003,0.008400000000000001,0.03,3.7056,1.0808,3.86,3.6,1.05,3.75,0.028800000000000003,0.008400000000000001,0.03,3.5712,1.0416,3.7199999999999998
2019-05-09 04:30:00,3.71424,1.08332,3.8689999999999998,0.027840000000000004,0.00812,0.029,3.6864,1.0752,3.84,3.58944,1.04692,3.739,0.027840000000000004,0.00812,0.029,3.5616,1.0388,3.71
2019-05-09 05:00:00,3.71472,1.08346,3.8695,0.02832,0.00826,0.029500000000000002,3.6864,1.0752,3.84,3.58992,1.04706,3.7395,0.02832,0.00826,0.029500000000000002,3.5616,1.0388,3.71
2019-05-09 05:30:00,3.82896,1.11678,3.9885,0.027360000000000002,0.007980000000000001,0.0285,3.8016,1.1088,3.96,3.69456,1.07758,3.8485,0.027360000000000002,0.007980000000000001,0.0285,3.6672000000000002,1.0696,3.8200000000000003
2019-05-09 06:00:00,4.03056,1.17558,4.1985,0.027360000000000002,0.007980000000000001,0.0285,4.0032,1.1676,4.17,3.89616,1.13638,4.0585,0.027360000000000002,0.007980000000000001,0.0285,3.8688000000000002,1.1284,4.03
2019-05-09 06:30:00,4.39776,1.28268,4.5809999999999995,0.02976,0.00868,0.031,4.368,1.274,4.55,4.25376,1.24068,4.431,0.02976,0.00868,0.031,4.224,1.232,4.4
2019-05-09 07:00:00,4.76256,1.38908,4.961,0.02976,0.00868,0.031,4.7328,1.3804,4.93,4.60896,1.34428,4.801,0.02976,0.00868,0.031,4.5792,1.3356,4.77
2019-05-09 07:30:00,5.24304,1.52922,5.4615,0.030240000000000003,0.008820000000000001,0.0315,5.2128,1.5204,5.43,5.07024,1.47882,5.2815,0.030240000000000003,0.008820000000000001,0.0315,5.04,1.47,5.25
2019-05-09 08:00:00,5.61696,1.63828,5.851,0.02976,0.00868,0.031,5.5872,1.6296,5.82,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63
2019-05-09 08:30:00,10.61856,3.09708,11.061,0.02976,0.00868,0.031,10.588799999999999,3.0884,11.03,5.68416,1.65788,5.921,0.02976,0.00868,0.031,5.6544,1.6492,5.89
2019-05-09 09:00:00,12.0576,3.5168,12.56,0.028800000000000003,0.008400000000000001,0.03,12.0288,3.5084,12.53,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0
2019-05-09 09:30:00,12.52992,3.65456,13.052,0.030720000000000004,0.008960000000000001,0.032,12.4992,3.6456,13.02,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0
2019-05-09 10:00:00,12.3384,3.5987,12.8525,0.031200000000000002,0.0091,0.0325,12.3072,3.5896,12.82,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2019-05-09 10:30:00,12.59664,3.67402,13.1215,0.030240000000000003,0.008820000000000001,0.0315,12.5664,3.6652,13.09,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2019-05-09 11:00:00,12.64416,3.68788,13.171,0.02976,0.00868,0.031,12.6144,3.6792,13.14,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2019-05-09 11:30:00,12.51312,3.64966,13.0345,0.033120000000000004,0.00966,0.0345,12.48,3.64,13.0,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2019-05-09 12:00:00,12.742560000000001,3.71658,13.2735,0.03216,0.009380000000000001,0.0335,12.7104,3.7072000000000003,13.24,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2019-05-09 12:30:00,13.09824,3.82032,13.644,0.03264,0.00952,0.034,13.0656,3.8108,13.61,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-09 13:00:00,13.01136,3.79498,13.5535,0.03216,0.009380000000000001,0.0335,12.9792,3.7856,13.52,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2019-05-09 13:30:00,12.87744,3.75592,13.414,0.03264,0.00952,0.034,12.8448,3.7464,13.38,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-09 14:00:00,12.63792,3.68606,13.1645,0.033120000000000004,0.00966,0.0345,12.604800000000001,3.6764,13.13,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2019-05-09 14:30:00,12.42624,3.62432,12.944,0.03264,0.00952,0.034,12.3936,3.6148,12.91,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-09 15:00:00,12.39792,3.61606,12.9145,0.033120000000000004,0.00966,0.0345,12.3648,3.6064,12.88,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2019-05-09 15:30:00,12.30192,3.58806,12.8145,0.033120000000000004,0.00966,0.0345,12.2688,3.5784000000000002,12.78,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2019-05-09 16:00:00,12.58896,3.67178,13.1135,0.03216,0.009380000000000001,0.0335,12.5568,3.6624,13.08,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2019-05-09 16:30:00,12.91536,3.76698,13.4535,0.03216,0.009380000000000001,0.0335,12.8832,3.7576,13.42,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2019-05-09 17:00:00,12.75312,3.71966,13.2845,0.033120000000000004,0.00966,0.0345,12.72,3.71,13.25,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2019-05-09 17:30:00,12.71472,3.70846,13.2445,0.033120000000000004,0.00966,0.0345,12.6816,3.6988000000000003,13.21,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2019-05-09 18:00:00,12.62784,3.68312,13.154,0.03264,0.00952,0.034,12.5952,3.6736,13.12,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-09 18:30:00,12.35904,3.60472,12.874,0.03264,0.00952,0.034,12.3264,3.5952,12.84,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-09 19:00:00,11.85024,3.45632,12.344,0.03264,0.00952,0.034,11.8176,3.4468,12.31,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-09 19:30:00,11.69664,3.41152,12.184,0.03264,0.00952,0.034,11.664,3.402,12.15,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-09 20:00:00,11.49504,3.35272,11.974,0.03264,0.00952,0.034,11.4624,3.3432,11.94,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-09 20:30:00,11.22192,3.27306,11.6895,0.02832,0.00826,0.029500000000000002,11.1936,3.2648,11.66,0.02832,0.00826,0.029500000000000002,0.02832,0.00826,0.029500000000000002,0.0,0.0,0.0
2019-05-09 21:00:00,11.05872,3.22546,11.5195,0.02832,0.00826,0.029500000000000002,11.0304,3.2172,11.49,0.02832,0.00826,0.029500000000000002,0.02832,0.00826,0.029500000000000002,0.0,0.0,0.0
2019-05-09 21:30:00,10.7592,3.1381,11.2075,0.0264,0.0077,0.0275,10.7328,3.1304,11.18,0.0264,0.0077,0.0275,0.0264,0.0077,0.0275,0.0,0.0,0.0
2019-05-09 22:00:00,10.33104,3.01322,10.7615,0.030240000000000003,0.008820000000000001,0.0315,10.3008,3.0044,10.73,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2019-05-09 22:30:00,9.76368,2.84774,10.1705,0.029280000000000004,0.00854,0.030500000000000003,9.7344,2.8392,10.14,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0
2019-05-09 23:00:00,9.04272,2.63746,9.4195,0.02832,0.00826,0.029500000000000002,9.0144,2.6292,9.39,0.02832,0.00826,0.029500000000000002,0.02832,0.00826,0.029500000000000002,0.0,0.0,0.0
2019-05-09 23:30:00,8.54256,2.49158,8.8985,0.027360000000000002,0.007980000000000001,0.0285,8.5152,2.4836,8.87,0.027360000000000002,0.007980000000000001,0.0285,0.027360000000000002,0.007980000000000001,0.0285,0.0,0.0,0.0
2019-05-10 00:00:00,8.18016,2.3858800000000002,8.521,0.02976,0.00868,0.031,8.1504,2.3772,8.49,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2019-05-10 00:30:00,7.91904,2.30972,8.249,0.027840000000000004,0.00812,0.029,7.8911999999999995,2.3016,8.22,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0
2019-05-10 01:00:00,7.74624,2.2593199999999998,8.069,0.027840000000000004,0.00812,0.029,7.7184,2.2512,8.04,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0
2019-05-10 01:30:00,7.6488,2.2309,7.9675,0.0264,0.0077,0.0275,7.6224,2.2232,7.94,0.0264,0.0077,0.0275,0.0264,0.0077,0.0275,0.0,0.0,0.0
2019-05-10 02:00:00,7.7438400000000005,2.25862,8.0665,0.02544,0.00742,0.026500000000000003,7.7184,2.2512,8.04,0.02544,0.00742,0.026500000000000003,0.02544,0.00742,0.026500000000000003,0.0,0.0,0.0
2019-05-10 02:30:00,7.6944,2.2442,8.015,0.024,0.007,0.025,7.6704,2.2372,7.99,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0
