Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-10 03:00:00,7.6392,2.2281,7.9575,0.0264,0.0077,0.0275,7.6128,2.2204,7.93,0.0264,0.0077,0.0275,0.0264,0.0077,0.0275,0.0,0.0,0.0
2019-05-10 03:30:00,7.59072,2.21396,7.907,0.025920000000000002,0.007560000000000001,0.027,7.5648,2.2064,7.88,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0
2019-05-10 04:00:00,7.50288,2.18834,7.8155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,7.4784,2.1812,7.79,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.0,0.0,0.0
2019-05-10 04:30:00,7.332,2.1385,7.6375,0.0264,0.0077,0.0275,7.3056,2.1308,7.61,0.0264,0.0077,0.0275,0.0264,0.0077,0.0275,0.0,0.0,0.0
2019-05-10 05:00:00,7.3584,2.1462,7.665,0.024,0.007,0.025,7.3344000000000005,2.1392,7.64,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0
2019-05-10 05:30:00,7.45008,2.17294,7.7605,0.029280000000000004,0.00854,0.030500000000000003,7.4208,2.1644,7.73,0.029280000000000004,0.00854,0.030500000000000003,0.029280000000000004,0.00854,0.030500000000000003,0.0,0.0,0.0
2019-05-10 06:00:00,7.93104,2.31322,8.2615,0.030240000000000003,0.008820000000000001,0.0315,7.9008,2.3044000000000002,8.23,0.030240000000000003,0.008820000000000001,0.0315,0.030240000000000003,0.008820000000000001,0.0315,0.0,0.0,0.0
2019-05-10 06:30:00,8.81568,2.57124,9.183,0.03168,0.00924,0.033,8.784,2.5620000000000003,9.15,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0
2019-05-10 07:00:00,9.41184,2.74512,9.804,0.03264,0.00952,0.034,9.3792,2.7356,9.77,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-10 07:30:00,10.26576,2.99418,10.6935,0.03216,0.009380000000000001,0.0335,10.2336,2.9848,10.66,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2019-05-10 08:00:00,10.98576,3.20418,11.4435,0.03216,0.009380000000000001,0.0335,10.9536,3.1948,11.41,0.03216,0.009380000000000001,0.0335,0.03216,0.009380000000000001,0.0335,0.0,0.0,0.0
2019-05-10 08:30:00,11.58144,3.37792,12.064,0.03264,0.00952,0.034,11.5488,3.3684,12.03,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-10 09:00:00,11.81184,3.44512,12.304,0.03264,0.00952,0.034,11.7792,3.4356,12.27,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2019-05-10 09:30:00,11.95632,3.48726,12.4545,0.033120000000000004,0.00966,0.0345,11.9232,3.4776,12.42,0.033120000000000004,0.00966,0.0345,0.033120000000000004,0.00966,0.0345,0.0,0.0,0.0
2019-05-10 10:00:00,11.88576,3.46668,12.381,0.02976,0.00868,0.031,11.856,3.458,12.35,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2019-05-10 10:30:00,9.88992,2.88456,10.302,0.030720000000000004,0.008960000000000001,0.032,9.8592,2.8756,10.27,5.76192,1.68056,6.002,0.030720000000000004,0.008960000000000001,0.032,5.7312,1.6716000000000002,5.97
2019-05-10 11:00:00,5.98416,1.74538,6.2335,0.03216,0.009380000000000001,0.0335,5.952,1.736,6.2,5.77296,1.68378,6.0135,0.03216,0.009380000000000001,0.0335,5.7408,1.6743999999999999,5.98
2019-05-10 11:30:00,6.03216,1.7593800000000002,6.2835,0.03216,0.009380000000000001,0.0335,6.0,1.75,6.25,5.83056,1.70058,6.0735,0.03216,0.009380000000000001,0.0335,5.7984,1.6912,6.04
2019-05-10 12:00:00,6.03264,1.7595200000000002,6.284,0.03264,0.00952,0.034,6.0,1.75,6.25,5.83104,1.70072,6.074,0.03264,0.00952,0.034,5.7984,1.6912,6.04
2019-05-10 12:30:00,5.93616,1.7313800000000001,6.1835,0.03216,0.009380000000000001,0.0335,5.904,1.722,6.15,5.73456,1.67258,5.9735,0.03216,0.009380000000000001,0.0335,5.7024,1.6632,5.94
2019-05-10 13:00:00,5.79312,1.68966,6.0345,0.033120000000000004,0.00966,0.0345,5.76,1.6800000000000002,6.0,5.59152,1.6308600000000002,5.8245000000000005,0.033120000000000004,0.00966,0.0345,5.5584,1.6212,5.79
2019-05-10 13:30:00,5.83104,1.70072,6.074,0.03264,0.00952,0.034,5.7984,1.6912,6.04,5.63904,1.64472,5.874,0.03264,0.00952,0.034,5.6064,1.6352,5.84
2019-05-10 14:00:00,5.79072,1.68896,6.032,0.030720000000000004,0.008960000000000001,0.032,5.76,1.6800000000000002,6.0,5.60832,1.63576,5.842,0.030720000000000004,0.008960000000000001,0.032,5.5776,1.6268,5.8100000000000005
2019-05-10 14:30:00,5.86848,1.71164,6.113,0.03168,0.00924,0.033,5.8368,1.7024,6.08,5.6860800000000005,1.6584400000000001,5.923,0.03168,0.00924,0.033,5.6544,1.6492,5.89
2019-05-10 15:00:00,5.81952,1.6973600000000002,6.062,0.030720000000000004,0.008960000000000001,0.032,5.7888,1.6884000000000001,6.03,5.63712,1.64416,5.872,0.030720000000000004,0.008960000000000001,0.032,5.6064,1.6352,5.84
2019-05-10 15:30:00,5.52048,1.61014,5.7505,0.029280000000000004,0.00854,0.030500000000000003,5.4912,1.6016,5.72,5.34768,1.5597400000000001,5.5705,0.029280000000000004,0.00854,0.030500000000000003,5.3184000000000005,1.5512000000000001,5.54
2019-05-10 16:00:00,5.4936,1.6023,5.7225,0.031200000000000002,0.0091,0.0325,5.4624,1.5932,5.69,5.3208,1.5519,5.5425,0.031200000000000002,0.0091,0.0325,5.2896,1.5428000000000002,5.51
2019-05-10 16:30:00,5.61984,1.6391200000000001,5.854,0.03264,0.00952,0.034,5.5872,1.6296,5.82,5.44704,1.58872,5.674,0.03264,0.00952,0.034,5.4144,1.5792000000000002,5.64
2019-05-10 17:00:00,5.61984,1.6391200000000001,5.854,0.03264,0.00952,0.034,5.5872,1.6296,5.82,5.44704,1.58872,5.674,0.03264,0.00952,0.034,5.4144,1.5792000000000002,5.64
2019-05-10 17:30:00,5.68704,1.6587200000000002,5.924,0.03264,0.00952,0.034,5.6544,1.6492,5.89,5.50464,1.60552,5.734,0.03264,0.00952,0.034,5.472,1.596,5.7
2019-05-10 18:00:00,5.73456,1.67258,5.9735,0.03216,0.009380000000000001,0.0335,5.7024,1.6632,5.94,5.55216,1.61938,5.7835,0.03216,0.009380000000000001,0.0335,5.52,1.6099999999999999,5.75
2019-05-10 18:30:00,5.5137599999999996,1.60818,5.7435,0.03216,0.009380000000000001,0.0335,5.4816,1.5988,5.71,5.34096,1.5577800000000002,5.5635,0.03216,0.009380000000000001,0.0335,5.3088,1.5484,5.53
2019-05-10 19:00:00,5.45568,1.59124,5.683,0.03168,0.00924,0.033,5.424,1.5819999999999999,5.65,5.2828800000000005,1.5408400000000002,5.503,0.03168,0.00924,0.033,5.2512,1.5316,5.47
2019-05-10 19:30:00,5.42688,1.58284,5.6530000000000005,0.03168,0.00924,0.033,5.3952,1.5735999999999999,5.62,5.25408,1.53244,5.473,0.03168,0.00924,0.033,5.2224,1.5232,5.44
2019-05-10 20:00:00,5.39952,1.5748600000000001,5.6245,0.033120000000000004,0.00966,0.0345,5.3664,1.5652,5.59,5.22672,1.52446,5.4445,0.033120000000000004,0.00966,0.0345,5.1936,1.5148000000000001,5.41
2019-05-10 20:30:00,5.3184000000000005,1.5512000000000001,5.54,0.028800000000000003,0.008400000000000001,0.03,5.2896,1.5428000000000002,5.51,5.1552,1.5036,5.37,0.028800000000000003,0.008400000000000001,0.03,5.1264,1.4952,5.34
2019-05-10 21:00:00,5.26704,1.5362200000000001,5.4865,0.02544,0.00742,0.026500000000000003,5.2416,1.5288,5.46,5.10384,1.48862,5.3165,0.02544,0.00742,0.026500000000000003,5.0784,1.4812,5.29
2019-05-10 21:30:00,5.07648,1.48064,5.288,0.02688,0.007840000000000001,0.028,5.0496,1.4727999999999999,5.26,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09
2019-05-10 22:00:00,4.91136,1.43248,5.116,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8864,1.4252,5.09,4.75776,1.38768,4.956,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7328,1.3804,4.93
2019-05-10 22:30:00,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83,4.51344,1.31642,4.7015,0.030240000000000003,0.008820000000000001,0.0315,4.4832,1.3076,4.67
2019-05-10 23:00:00,4.43136,1.29248,4.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4064,1.2852000000000001,4.59,4.27776,1.24768,4.456,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2528,1.2404,4.43
2019-05-10 23:30:00,4.22448,1.23214,4.4005,0.029280000000000004,0.00854,0.030500000000000003,4.1952,1.2236,4.37,4.09008,1.1929400000000001,4.2605,0.029280000000000004,0.00854,0.030500000000000003,4.0608,1.1844000000000001,4.23
2019-05-11 00:00:00,4.03056,1.17558,4.1985,0.027360000000000002,0.007980000000000001,0.0285,4.0032,1.1676,4.17,3.89616,1.13638,4.0585,0.027360000000000002,0.007980000000000001,0.0285,3.8688000000000002,1.1284,4.03
2019-05-11 00:30:00,3.9052800000000003,1.13904,4.068,0.02688,0.007840000000000001,0.028,3.8784,1.1312,4.04,3.78048,1.10264,3.938,0.02688,0.007840000000000001,0.028,3.7536,1.0948,3.91
2019-05-11 01:00:00,3.78912,1.10516,3.947,0.025920000000000002,0.007560000000000001,0.027,3.7632,1.0976,3.92,3.66432,1.06876,3.817,0.025920000000000002,0.007560000000000001,0.027,3.6384,1.0612,3.79
2019-05-11 01:30:00,3.76368,1.09774,3.9205,0.029280000000000004,0.00854,0.030500000000000003,3.7344,1.0892,3.89,3.63888,1.06134,3.7905,0.029280000000000004,0.00854,0.030500000000000003,3.6096,1.0528,3.76
2019-05-11 02:00:00,3.7992,1.1081,3.9575,0.0264,0.0077,0.0275,3.7728,1.1004,3.93,3.6648,1.0689,3.8175,0.0264,0.0077,0.0275,3.6384,1.0612,3.79
2019-05-11 02:30:00,3.75264,1.09452,3.909,0.027840000000000004,0.00812,0.029,3.7248,1.0864,3.88,3.62784,1.05812,3.779,0.027840000000000004,0.00812,0.029,3.6,1.05,3.75
2019-05-11 03:00:00,3.70416,1.08038,3.8585000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.6768,1.0724,3.83,3.5793600000000003,1.04398,3.7285,0.027360000000000002,0.007980000000000001,0.0285,3.552,1.036,3.7
2019-05-11 03:30:00,3.67536,1.07198,3.8285,0.027360000000000002,0.007980000000000001,0.0285,3.648,1.064,3.8,3.55056,1.03558,3.6985,0.027360000000000002,0.007980000000000001,0.0285,3.5232,1.0276,3.67
2019-05-11 04:00:00,3.62544,1.05742,3.7765,0.02544,0.00742,0.026500000000000003,3.6,1.05,3.75,3.50064,1.02102,3.6465,0.02544,0.00742,0.026500000000000003,3.4752,1.0136,3.62
2019-05-11 04:30:00,3.58176,1.04468,3.731,0.02976,0.00868,0.031,3.552,1.036,3.7,3.45696,1.00828,3.601,0.02976,0.00868,0.031,3.4272,0.9996,3.5700000000000003
2019-05-11 05:00:00,3.55008,1.03544,3.698,0.02688,0.007840000000000001,0.028,3.5232,1.0276,3.67,3.42528,0.99904,3.568,0.02688,0.007840000000000001,0.028,3.3984,0.9912000000000001,3.54
2019-05-11 05:30:00,3.55392,1.03656,3.702,0.030720000000000004,0.008960000000000001,0.032,3.5232,1.0276,3.67,3.42912,1.00016,3.572,0.030720000000000004,0.008960000000000001,0.032,3.3984,0.9912000000000001,3.54
2019-05-11 06:00:00,3.63216,1.05938,3.7835,0.03216,0.009380000000000001,0.0335,3.6,1.05,3.75,3.5073600000000003,1.02298,3.6535,0.03216,0.009380000000000001,0.0335,3.4752,1.0136,3.62
2019-05-11 06:30:00,3.85344,1.12392,4.014,0.03264,0.00952,0.034,3.8208,1.1144,3.98,3.72864,1.08752,3.884,0.03264,0.00952,0.034,3.696,1.078,3.85
2019-05-11 07:00:00,4.00608,1.16844,4.173,0.03168,0.00924,0.033,3.9744,1.1592,4.14,3.87168,1.12924,4.033,0.03168,0.00924,0.033,3.84,1.12,4.0
2019-05-11 07:30:00,4.22736,1.23298,4.4035,0.03216,0.009380000000000001,0.0335,4.1952,1.2236,4.37,4.09296,1.19378,4.2635,0.03216,0.009380000000000001,0.0335,4.0608,1.1844000000000001,4.23
2019-05-11 08:00:00,4.48608,1.30844,4.673,0.03168,0.00924,0.033,4.4544,1.2992,4.64,4.34208,1.26644,4.523,0.03168,0.00924,0.033,4.3104,1.2572,4.49
2019-05-11 08:30:00,4.76448,1.38964,4.963,0.03168,0.00924,0.033,4.7328,1.3804,4.93,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77
2019-05-11 09:00:00,5.0616,1.4763,5.2725,0.031200000000000002,0.0091,0.0325,5.0304,1.4672,5.24,4.8984000000000005,1.4287,5.1025,0.031200000000000002,0.0091,0.0325,4.8672,1.4196,5.07
2019-05-11 09:30:00,5.21568,1.5212400000000001,5.433,0.03168,0.00924,0.033,5.184,1.512,5.4,5.04288,1.47084,5.253,0.03168,0.00924,0.033,5.0112,1.4616,5.22
2019-05-11 10:00:00,5.34,1.5575,5.5625,0.031200000000000002,0.0091,0.0325,5.3088,1.5484,5.53,5.1576,1.5043,5.3725,0.031200000000000002,0.0091,0.0325,5.1264,1.4952,5.34
2019-05-11 10:30:00,5.34,1.5575,5.5625,0.031200000000000002,0.0091,0.0325,5.3088,1.5484,5.53,5.1576,1.5043,5.3725,0.031200000000000002,0.0091,0.0325,5.1264,1.4952,5.34
2019-05-11 11:00:00,5.1576,1.5043,5.3725,0.031200000000000002,0.0091,0.0325,5.1264,1.4952,5.34,4.9848,1.4539,5.1925,0.031200000000000002,0.0091,0.0325,4.9536,1.4448,5.16
2019-05-11 11:30:00,5.22528,1.52404,5.443,0.03168,0.00924,0.033,5.1936,1.5148000000000001,5.41,5.05248,1.47364,5.263,0.03168,0.00924,0.033,5.0208,1.4644,5.23
2019-05-11 12:00:00,5.35968,1.56324,5.583,0.03168,0.00924,0.033,5.328,1.554,5.55,5.18688,1.5128400000000002,5.4030000000000005,0.03168,0.00924,0.033,5.1552,1.5036,5.37
2019-05-11 12:30:00,5.41632,1.57976,5.642,0.030720000000000004,0.008960000000000001,0.032,5.3856,1.5708,5.61,5.24352,1.52936,5.462,0.030720000000000004,0.008960000000000001,0.032,5.2128,1.5204,5.43
2019-05-11 13:00:00,5.2536,1.5323,5.4725,0.031200000000000002,0.0091,0.0325,5.2224,1.5232,5.44,5.0808,1.4819,5.2925,0.031200000000000002,0.0091,0.0325,5.0496,1.4727999999999999,5.26
2019-05-11 13:30:00,5.22576,1.52418,5.4435,0.03216,0.009380000000000001,0.0335,5.1936,1.5148000000000001,5.41,5.05296,1.47378,5.2635,0.03216,0.009380000000000001,0.0335,5.0208,1.4644,5.23
2019-05-11 14:00:00,5.06256,1.47658,5.2735,0.03216,0.009380000000000001,0.0335,5.0304,1.4672,5.24,4.89936,1.4289800000000001,5.1035,0.03216,0.009380000000000001,0.0335,4.8672,1.4196,5.07
2019-05-11 14:30:00,4.88928,1.42604,5.093,0.03168,0.00924,0.033,4.8576,1.4168,5.06,4.73568,1.38124,4.933,0.03168,0.00924,0.033,4.704,1.3719999999999999,4.9
2019-05-11 15:00:00,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0,4.67808,1.36444,4.873,0.03168,0.00924,0.033,4.6464,1.3552,4.84
2019-05-11 15:30:00,4.89936,1.4289800000000001,5.1035,0.03216,0.009380000000000001,0.0335,4.8672,1.4196,5.07,4.74576,1.38418,4.9435,0.03216,0.009380000000000001,0.0335,4.7136,1.3748,4.91
2019-05-11 16:00:00,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0,4.67808,1.36444,4.873,0.03168,0.00924,0.033,4.6464,1.3552,4.84
2019-05-11 16:30:00,4.88976,1.42618,5.0935,0.03216,0.009380000000000001,0.0335,4.8576,1.4168,5.06,4.73616,1.38138,4.9335,0.03216,0.009380000000000001,0.0335,4.704,1.3719999999999999,4.9
2019-05-11 17:00:00,5.04336,1.47098,5.2535,0.03216,0.009380000000000001,0.0335,5.0112,1.4616,5.22,4.88016,1.42338,5.0835,0.03216,0.009380000000000001,0.0335,4.848,1.4140000000000001,5.05
2019-05-11 17:30:00,5.148,1.5015,5.3625,0.031200000000000002,0.0091,0.0325,5.1168,1.4924,5.33,4.9752,1.4511,5.1825,0.031200000000000002,0.0091,0.0325,4.944,1.442,5.15
2019-05-11 18:00:00,5.15808,1.50444,5.373,0.03168,0.00924,0.033,5.1264,1.4952,5.34,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17
2019-05-11 18:30:00,5.15808,1.50444,5.373,0.03168,0.00924,0.033,5.1264,1.4952,5.34,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17
2019-05-11 19:00:00,5.07072,1.47896,5.282,0.030720000000000004,0.008960000000000001,0.032,5.04,1.47,5.25,4.90752,1.43136,5.112,0.030720000000000004,0.008960000000000001,0.032,4.8768,1.4224,5.08
2019-05-11 19:30:00,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15,4.81248,1.40364,5.013,0.03168,0.00924,0.033,4.7808,1.3944,4.98
2019-05-11 20:00:00,4.82256,1.40658,5.0235,0.03216,0.009380000000000001,0.0335,4.7904,1.3972,4.99,4.65936,1.35898,4.8535,0.03216,0.009380000000000001,0.0335,4.6272,1.3496000000000001,4.82
2019-05-11 20:30:00,4.7352,1.3811,4.9325,0.031200000000000002,0.0091,0.0325,4.704,1.3719999999999999,4.9,4.572,1.3335,4.7625,0.031200000000000002,0.0091,0.0325,4.5408,1.3244,4.73
2019-05-11 21:00:00,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92,4.59792,1.3410600000000001,4.7895,0.02832,0.00826,0.029500000000000002,4.5696,1.3328,4.76
2019-05-11 21:30:00,4.8144,1.4042,5.015,0.024,0.007,0.025,4.7904,1.3972,4.99,4.6608,1.3594,4.855,0.024,0.007,0.025,4.6368,1.3524,4.83
2019-05-11 22:00:00,4.76736,1.3904800000000002,4.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7424,1.3832,4.94,4.61376,1.34568,4.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5888,1.3384,4.78
2019-05-11 22:30:00,4.54512,1.32566,4.7345,0.023520000000000003,0.006860000000000001,0.0245,4.5216,1.3188,4.71,4.40112,1.28366,4.5845,0.023520000000000003,0.006860000000000001,0.0245,4.3776,1.2768,4.5600000000000005
2019-05-11 23:00:00,4.32528,1.26154,4.5055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.3008,1.2544,4.48,4.19088,1.22234,4.3655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.1664,1.2152,4.34
2019-05-11 23:30:00,4.1832,1.2201,4.3575,0.0264,0.0077,0.0275,4.1568,1.2124,4.33,4.0488,1.1809,4.2175,0.0264,0.0077,0.0275,4.0224,1.1732,4.19
2019-05-12 00:00:00,4.03776,1.17768,4.206,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0128,1.1703999999999999,4.18,3.91296,1.14128,4.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.888,1.134,4.05
2019-05-12 00:30:00,3.91104,1.14072,4.074,0.02304,0.00672,0.024,3.888,1.134,4.05,3.7862400000000003,1.10432,3.944,0.02304,0.00672,0.024,3.7632,1.0976,3.92
2019-05-12 01:00:00,3.7896,1.1053,3.9475,0.0264,0.0077,0.0275,3.7632,1.0976,3.92,3.6648,1.0689,3.8175,0.0264,0.0077,0.0275,3.6384,1.0612,3.79
2019-05-12 01:30:00,3.7684800000000003,1.09914,3.9255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7439999999999998,1.092,3.9,3.64368,1.06274,3.7955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6192,1.0556,3.77
2019-05-12 02:00:00,3.81744,1.11342,3.9765,0.02544,0.00742,0.026500000000000003,3.792,1.106,3.95,3.69264,1.07702,3.8465,0.02544,0.00742,0.026500000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-05-12 02:30:00,3.79824,1.10782,3.9565,0.02544,0.00742,0.026500000000000003,3.7728,1.1004,3.93,3.6734400000000003,1.07142,3.8265000000000002,0.02544,0.00742,0.026500000000000003,3.648,1.064,3.8
2019-05-12 03:00:00,3.7199999999999998,1.085,3.875,0.024,0.007,0.025,3.696,1.078,3.85,3.5952,1.0486,3.745,0.024,0.007,0.025,3.5712,1.0416,3.7199999999999998
2019-05-12 03:30:00,3.72192,1.08556,3.877,0.025920000000000002,0.007560000000000001,0.027,3.696,1.078,3.85,3.5971200000000003,1.04916,3.747,0.025920000000000002,0.007560000000000001,0.027,3.5712,1.0416,3.7199999999999998
2019-05-12 04:00:00,3.65328,1.06554,3.8055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6288,1.0584,3.7800000000000002,3.52848,1.02914,3.6755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.504,1.022,3.65
2019-05-12 04:30:00,3.59664,1.04902,3.7465,0.02544,0.00742,0.026500000000000003,3.5712,1.0416,3.7199999999999998,3.4718400000000003,1.01262,3.6165000000000003,0.02544,0.00742,0.026500000000000003,3.4464,1.0052,3.59
2019-05-12 05:00:00,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68,3.43488,1.00184,3.578,0.02688,0.007840000000000001,0.028,3.408,0.994,3.55
2019-05-12 05:30:00,3.5601599999999998,1.03838,3.7085,0.027360000000000002,0.007980000000000001,0.0285,3.5328,1.0304,3.68,3.42576,0.9991800000000001,3.5685000000000002,0.027360000000000002,0.007980000000000001,0.0285,3.3984,0.9912000000000001,3.54
2019-05-12 06:00:00,3.56448,1.03964,3.713,0.03168,0.00924,0.033,3.5328,1.0304,3.68,3.4300800000000002,1.00044,3.573,0.03168,0.00924,0.033,3.3984,0.9912000000000001,3.54
2019-05-12 06:30:00,3.6504,1.0647,3.8025,0.031200000000000002,0.0091,0.0325,3.6192,1.0556,3.77,3.5256,1.0283,3.6725,0.031200000000000002,0.0091,0.0325,3.4944,1.0192,3.64
2019-05-12 07:00:00,3.73728,1.0900400000000001,3.893,0.03168,0.00924,0.033,3.7056,1.0808,3.86,3.60288,1.05084,3.753,0.03168,0.00924,0.033,3.5712,1.0416,3.7199999999999998
2019-05-12 07:30:00,3.8232,1.1151,3.9825,0.031200000000000002,0.0091,0.0325,3.792,1.106,3.95,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003
2019-05-12 08:00:00,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11,3.84288,1.12084,4.003,0.03168,0.00924,0.033,3.8112,1.1116,3.9699999999999998
2019-05-12 08:30:00,4.21728,1.23004,4.393,0.03168,0.00924,0.033,4.1856,1.2208,4.36,4.0732800000000005,1.18804,4.243,0.03168,0.00924,0.033,4.0416,1.1788,4.21
2019-05-12 09:00:00,4.38048,1.2776399999999999,4.563,0.03168,0.00924,0.033,4.3488,1.2684,4.53,4.23648,1.23564,4.413,0.03168,0.00924,0.033,4.2048,1.2264,4.38
2019-05-12 09:30:00,4.40976,1.28618,4.5935,0.03216,0.009380000000000001,0.0335,4.3776,1.2768,4.5600000000000005,4.25616,1.24138,4.4335,0.03216,0.009380000000000001,0.0335,4.224,1.232,4.4
2019-05-12 10:00:00,4.51536,1.31698,4.7035,0.03216,0.009380000000000001,0.0335,4.4832,1.3076,4.67,4.36176,1.27218,4.5435,0.03216,0.009380000000000001,0.0335,4.3296,1.2628,4.51
2019-05-12 10:30:00,4.64016,1.35338,4.8335,0.03216,0.009380000000000001,0.0335,4.608,1.344,4.8,4.48656,1.30858,4.6735,0.03216,0.009380000000000001,0.0335,4.4544,1.2992,4.64
2019-05-12 11:00:00,4.67856,1.3645800000000001,4.8735,0.03216,0.009380000000000001,0.0335,4.6464,1.3552,4.84,4.52496,1.31978,4.7135,0.03216,0.009380000000000001,0.0335,4.4928,1.3104,4.68
2019-05-12 11:30:00,4.7544,1.3867,4.9525,0.031200000000000002,0.0091,0.0325,4.7232,1.3776,4.92,4.6008,1.3419,4.7925,0.031200000000000002,0.0091,0.0325,4.5696,1.3328,4.76
2019-05-12 12:00:00,4.86096,1.41778,5.0635,0.03216,0.009380000000000001,0.0335,4.8288,1.4084,5.03,4.69776,1.37018,4.8935,0.03216,0.009380000000000001,0.0335,4.6656,1.3608,4.86
2019-05-12 12:30:00,4.9756800000000005,1.45124,5.183,0.03168,0.00924,0.033,4.944,1.442,5.15,4.81248,1.40364,5.013,0.03168,0.00924,0.033,4.7808,1.3944,4.98
2019-05-12 13:00:00,4.90896,1.43178,5.1135,0.03216,0.009380000000000001,0.0335,4.8768,1.4224,5.08,4.74576,1.38418,4.9435,0.03216,0.009380000000000001,0.0335,4.7136,1.3748,4.91
2019-05-12 13:30:00,4.99488,1.4568400000000001,5.203,0.03168,0.00924,0.033,4.9632000000000005,1.4476,5.17,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0
2019-05-12 14:00:00,4.79328,1.39804,4.993,0.03168,0.00924,0.033,4.7616,1.3888,4.96,4.63968,1.35324,4.833,0.03168,0.00924,0.033,4.608,1.344,4.8
2019-05-12 14:30:00,4.72608,1.37844,4.923,0.03168,0.00924,0.033,4.6944,1.3692,4.89,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73
2019-05-12 15:00:00,4.76448,1.38964,4.963,0.03168,0.00924,0.033,4.7328,1.3804,4.93,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77
2019-05-12 15:30:00,4.81248,1.40364,5.013,0.03168,0.00924,0.033,4.7808,1.3944,4.98,4.64928,1.3560400000000001,4.843,0.03168,0.00924,0.033,4.6176,1.3468,4.8100000000000005
2019-05-12 16:00:00,4.78416,1.39538,4.9835,0.03216,0.009380000000000001,0.0335,4.752,1.3860000000000001,4.95,4.63056,1.35058,4.8235,0.03216,0.009380000000000001,0.0335,4.5984,1.3412,4.79
2019-05-12 16:30:00,4.93776,1.44018,5.1435,0.03216,0.009380000000000001,0.0335,4.9056,1.4308,5.11,4.77456,1.3925800000000002,4.9735,0.03216,0.009380000000000001,0.0335,4.7424,1.3832,4.94
2019-05-12 17:00:00,4.90896,1.43178,5.1135,0.03216,0.009380000000000001,0.0335,4.8768,1.4224,5.08,4.75536,1.38698,4.9535,0.03216,0.009380000000000001,0.0335,4.7232,1.3776,4.92
2019-05-12 17:30:00,4.90848,1.43164,5.113,0.03168,0.00924,0.033,4.8768,1.4224,5.08,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92
2019-05-12 18:00:00,4.96608,1.4484400000000002,5.173,0.03168,0.00924,0.033,4.9344,1.4392,5.14,4.80288,1.40084,5.003,0.03168,0.00924,0.033,4.7712,1.3916,4.97
2019-05-12 18:30:00,4.96656,1.44858,5.1735,0.03216,0.009380000000000001,0.0335,4.9344,1.4392,5.14,4.80336,1.4009800000000001,5.0035,0.03216,0.009380000000000001,0.0335,4.7712,1.3916,4.97
2019-05-12 19:00:00,4.8504000000000005,1.4147,5.0525,0.031200000000000002,0.0091,0.0325,4.8192,1.4056,5.02,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86
2019-05-12 19:30:00,4.83072,1.40896,5.032,0.030720000000000004,0.008960000000000001,0.032,4.8,1.4,5.0,4.67712,1.36416,4.872,0.030720000000000004,0.008960000000000001,0.032,4.6464,1.3552,4.84
2019-05-12 20:00:00,4.81248,1.40364,5.013,0.03168,0.00924,0.033,4.7808,1.3944,4.98,4.65888,1.35884,4.853,0.03168,0.00924,0.033,4.6272,1.3496000000000001,4.82
2019-05-12 20:30:00,4.7736,1.3923,4.9725,0.031200000000000002,0.0091,0.0325,4.7424,1.3832,4.94,4.62,1.3475000000000001,4.8125,0.031200000000000002,0.0091,0.0325,4.5888,1.3384,4.78
2019-05-12 21:00:00,4.78032,1.39426,4.9795,0.02832,0.00826,0.029500000000000002,4.752,1.3860000000000001,4.95,4.62672,1.34946,4.8195,0.02832,0.00826,0.029500000000000002,4.5984,1.3412,4.79
2019-05-12 21:30:00,4.82544,1.4074200000000001,5.0265,0.02544,0.00742,0.026500000000000003,4.8,1.4,5.0,4.67184,1.3626200000000002,4.8665,0.02544,0.00742,0.026500000000000003,4.6464,1.3552,4.84
2019-05-12 22:00:00,4.74768,1.38474,4.9455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7232,1.3776,4.92,4.59408,1.33994,4.7855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5696,1.3328,4.76
2019-05-12 22:30:00,4.51776,1.31768,4.7059999999999995,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4928,1.3104,4.68,4.37376,1.27568,4.556,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3488,1.2684,4.53
2019-05-12 23:00:00,4.27632,1.24726,4.4545,0.023520000000000003,0.006860000000000001,0.0245,4.2528,1.2404,4.43,4.14192,1.2080600000000001,4.3145,0.023520000000000003,0.006860000000000001,0.0245,4.1184,1.2012,4.29
2019-05-12 23:30:00,4.02768,1.17474,4.1955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0032,1.1676,4.17,3.89328,1.13554,4.0555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8688000000000002,1.1284,4.03
2019-05-13 00:00:00,3.84672,1.12196,4.007,0.025920000000000002,0.007560000000000001,0.027,3.8208,1.1144,3.98,3.71232,1.08276,3.867,0.025920000000000002,0.007560000000000001,0.027,3.6864,1.0752,3.84
2019-05-13 00:30:00,3.76944,1.09942,3.9265,0.02544,0.00742,0.026500000000000003,3.7439999999999998,1.092,3.9,3.64464,1.06302,3.7965,0.02544,0.00742,0.026500000000000003,3.6192,1.0556,3.77
2019-05-13 01:00:00,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66
2019-05-13 01:30:00,3.7032,1.0801,3.8575,0.0264,0.0077,0.0275,3.6768,1.0724,3.83,3.5688,1.0409,3.7175000000000002,0.0264,0.0077,0.0275,3.5423999999999998,1.0332,3.69
2019-05-13 02:00:00,3.75024,1.09382,3.9065000000000003,0.02544,0.00742,0.026500000000000003,3.7248,1.0864,3.88,3.61584,1.05462,3.7665,0.02544,0.00742,0.026500000000000003,3.5904,1.0472,3.74
2019-05-13 02:30:00,3.70128,1.07954,3.8555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6768,1.0724,3.83,3.57648,1.04314,3.7255000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.552,1.036,3.7
2019-05-13 03:00:00,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66
2019-05-13 03:30:00,3.66432,1.06876,3.817,0.025920000000000002,0.007560000000000001,0.027,3.6384,1.0612,3.79,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66
2019-05-13 04:00:00,3.59472,1.04846,3.7445,0.023520000000000003,0.006860000000000001,0.0245,3.5712,1.0416,3.7199999999999998,3.47952,1.01486,3.6245000000000003,0.023520000000000003,0.006860000000000001,0.0245,3.456,1.008,3.6
2019-05-13 04:30:00,3.5971200000000003,1.04916,3.747,0.025920000000000002,0.007560000000000001,0.027,3.5712,1.0416,3.7199999999999998,3.48192,1.01556,3.627,0.025920000000000002,0.007560000000000001,0.027,3.456,1.008,3.6
2019-05-13 05:00:00,3.5846400000000003,1.04552,3.734,0.02304,0.00672,0.024,3.5616,1.0388,3.71,3.46944,1.01192,3.614,0.02304,0.00672,0.024,3.4464,1.0052,3.59
2019-05-13 05:30:00,3.70512,1.08066,3.8595,0.02832,0.00826,0.029500000000000002,3.6768,1.0724,3.83,3.58032,1.04426,3.7295,0.02832,0.00826,0.029500000000000002,3.552,1.036,3.7
2019-05-13 06:00:00,3.89088,1.13484,4.053,0.03168,0.00924,0.033,3.8592,1.1256,4.02,3.76608,1.09844,3.923,0.03168,0.00924,0.033,3.7344,1.0892,3.89
2019-05-13 06:30:00,4.22688,1.23284,4.4030000000000005,0.03168,0.00924,0.033,4.1952,1.2236,4.37,4.09248,1.19364,4.263,0.03168,0.00924,0.033,4.0608,1.1844000000000001,4.23
2019-05-13 07:00:00,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6
2019-05-13 07:30:00,5.10864,1.4900200000000001,5.3215,0.030240000000000003,0.008820000000000001,0.0315,5.0784,1.4812,5.29,4.94544,1.44242,5.1515,0.030240000000000003,0.008820000000000001,0.0315,4.9152000000000005,1.4336,5.12
2019-05-13 08:00:00,5.43504,1.58522,5.6615,0.030240000000000003,0.008820000000000001,0.0315,5.4048,1.5764,5.63,5.26224,1.53482,5.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.232,1.526,5.45
2019-05-13 08:30:00,5.6568000000000005,1.6499000000000001,5.8925,0.031200000000000002,0.0091,0.0325,5.6256,1.6408,5.86,5.4744,1.5967,5.7025,0.031200000000000002,0.0091,0.0325,5.4432,1.5876000000000001,5.67
2019-05-13 09:00:00,5.71392,1.66656,5.952,0.030720000000000004,0.008960000000000001,0.032,5.6832,1.6576,5.92,5.53152,1.6133600000000001,5.7620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.5008,1.6044,5.73
2019-05-13 09:30:00,5.75184,1.6776200000000001,5.9915,0.030240000000000003,0.008820000000000001,0.0315,5.7216000000000005,1.6688,5.96,5.56944,1.6244200000000002,5.8015,0.030240000000000003,0.008820000000000001,0.0315,5.5392,1.6156000000000001,5.77
2019-05-13 10:00:00,5.74416,1.67538,5.9835,0.03216,0.009380000000000001,0.0335,5.712,1.666,5.95,5.56176,1.6221800000000002,5.7935,0.03216,0.009380000000000001,0.0335,5.5296,1.6128,5.76
2019-05-13 10:30:00,5.7816,1.6863000000000001,6.0225,0.031200000000000002,0.0091,0.0325,5.7504,1.6772,5.99,5.5992,1.6331,5.8325,0.031200000000000002,0.0091,0.0325,5.568,1.624,5.8
2019-05-13 11:00:00,5.83968,1.70324,6.083,0.03168,0.00924,0.033,5.808,1.694,6.05,5.65728,1.6500400000000002,5.893,0.03168,0.00924,0.033,5.6256,1.6408,5.86
2019-05-13 11:30:00,5.7926400000000005,1.68952,6.034,0.03264,0.00952,0.034,5.76,1.6800000000000002,6.0,5.61024,1.63632,5.844,0.03264,0.00952,0.034,5.5776,1.6268,5.8100000000000005
2019-05-13 12:00:00,5.85888,1.70884,6.103,0.03168,0.00924,0.033,5.8272,1.6996,6.07,5.66688,1.65284,5.9030000000000005,0.03168,0.00924,0.033,5.6352,1.6436000000000002,5.87
2019-05-13 12:30:00,5.93664,1.7315200000000002,6.184,0.03264,0.00952,0.034,5.904,1.722,6.15,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95
2019-05-13 13:00:00,5.8392,1.7031,6.0825,0.031200000000000002,0.0091,0.0325,5.808,1.694,6.05,5.6568000000000005,1.6499000000000001,5.8925,0.031200000000000002,0.0091,0.0325,5.6256,1.6408,5.86
2019-05-13 13:30:00,5.72544,1.66992,5.964,0.03264,0.00952,0.034,5.6928,1.6604,5.93,5.53344,1.61392,5.764,0.03264,0.00952,0.034,5.5008,1.6044,5.73
2019-05-13 14:00:00,5.7336,1.6723,5.9725,0.031200000000000002,0.0091,0.0325,5.7024,1.6632,5.94,5.5608,1.6219000000000001,5.7925,0.031200000000000002,0.0091,0.0325,5.5296,1.6128,5.76
2019-05-13 14:30:00,5.69664,1.66152,5.934,0.03264,0.00952,0.034,5.664,1.6520000000000001,5.9,5.52384,1.61112,5.754,0.03264,0.00952,0.034,5.4912,1.6016,5.72
2019-05-13 15:00:00,5.63808,1.64444,5.873,0.03168,0.00924,0.033,5.6064,1.6352,5.84,5.46528,1.5940400000000001,5.693,0.03168,0.00924,0.033,5.4336,1.5848,5.66
2019-05-13 15:30:00,5.65728,1.6500400000000002,5.893,0.03168,0.00924,0.033,5.6256,1.6408,5.86,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67
2019-05-13 16:00:00,5.65776,1.6501800000000002,5.8935,0.03216,0.009380000000000001,0.0335,5.6256,1.6408,5.86,5.47536,1.59698,5.7035,0.03216,0.009380000000000001,0.0335,5.4432,1.5876000000000001,5.67
2019-05-13 16:30:00,5.72496,1.66978,5.9635,0.03216,0.009380000000000001,0.0335,5.6928,1.6604,5.93,5.54256,1.61658,5.7735,0.03216,0.009380000000000001,0.0335,5.5104,1.6072000000000002,5.74
2019-05-13 17:00:00,5.70576,1.66418,5.9435,0.03216,0.009380000000000001,0.0335,5.6736,1.6548,5.91,5.52336,1.61098,5.7535,0.03216,0.009380000000000001,0.0335,5.4912,1.6016,5.72
2019-05-13 17:30:00,5.73456,1.67258,5.9735,0.03216,0.009380000000000001,0.0335,5.7024,1.6632,5.94,5.55216,1.61938,5.7835,0.03216,0.009380000000000001,0.0335,5.52,1.6099999999999999,5.75
2019-05-13 18:00:00,5.70576,1.66418,5.9435,0.03216,0.009380000000000001,0.0335,5.6736,1.6548,5.91,5.52336,1.61098,5.7535,0.03216,0.009380000000000001,0.0335,5.4912,1.6016,5.72
2019-05-13 18:30:00,5.65776,1.6501800000000002,5.8935,0.03216,0.009380000000000001,0.0335,5.6256,1.6408,5.86,5.48496,1.59978,5.7135,0.03216,0.009380000000000001,0.0335,5.4528,1.5904,5.68
2019-05-13 19:00:00,5.53296,1.6137800000000002,5.7635000000000005,0.03216,0.009380000000000001,0.0335,5.5008,1.6044,5.73,5.3601600000000005,1.56338,5.5835,0.03216,0.009380000000000001,0.0335,5.328,1.554,5.55
2019-05-13 19:30:00,5.40816,1.57738,5.6335,0.03216,0.009380000000000001,0.0335,5.376,1.568,5.6,5.23536,1.52698,5.4535,0.03216,0.009380000000000001,0.0335,5.2032,1.5176,5.42
2019-05-13 20:00:00,5.33136,1.55498,5.5535,0.03216,0.009380000000000001,0.0335,5.2992,1.5455999999999999,5.52,5.16816,1.50738,5.3835,0.03216,0.009380000000000001,0.0335,5.136,1.498,5.35
2019-05-13 20:30:00,5.17776,1.51018,5.3935,0.03216,0.009380000000000001,0.0335,5.1456,1.5008,5.36,5.01456,1.46258,5.2235,0.03216,0.009380000000000001,0.0335,4.9824,1.4532,5.19
2019-05-13 21:00:00,5.14656,1.50108,5.361,0.02976,0.00868,0.031,5.1168,1.4924,5.33,4.98336,1.45348,5.191,0.02976,0.00868,0.031,4.9536,1.4448,5.16
2019-05-13 21:30:00,5.1456,1.5008,5.36,0.028800000000000003,0.008400000000000001,0.03,5.1168,1.4924,5.33,4.9824,1.4532,5.19,0.028800000000000003,0.008400000000000001,0.03,4.9536,1.4448,5.16
2019-05-13 22:00:00,5.01024,1.4613200000000002,5.219,0.027840000000000004,0.00812,0.029,4.9824,1.4532,5.19,4.8566400000000005,1.41652,5.059,0.027840000000000004,0.00812,0.029,4.8288,1.4084,5.03
2019-05-13 22:30:00,4.6790400000000005,1.3647200000000002,4.874,0.03264,0.00952,0.034,4.6464,1.3552,4.84,4.52544,1.31992,4.714,0.03264,0.00952,0.034,4.4928,1.3104,4.68
2019-05-13 23:00:00,4.40928,1.28604,4.593,0.03168,0.00924,0.033,4.3776,1.2768,4.5600000000000005,4.26528,1.24404,4.443,0.03168,0.00924,0.033,4.2336,1.2348,4.41
2019-05-13 23:30:00,4.1304,1.2047,4.3025,0.031200000000000002,0.0091,0.0325,4.0992,1.1956,4.27,3.996,1.1655,4.1625,0.031200000000000002,0.0091,0.0325,3.9648,1.1564,4.13
2019-05-14 00:00:00,3.95472,1.15346,4.1195,0.02832,0.00826,0.029500000000000002,3.9264,1.1452,4.09,3.82032,1.11426,3.9795,0.02832,0.00826,0.029500000000000002,3.792,1.106,3.95
2019-05-14 00:30:00,3.81408,1.11244,3.973,0.03168,0.00924,0.033,3.7824,1.1032,3.94,3.68928,1.07604,3.843,0.03168,0.00924,0.033,3.6576,1.0668,3.81
2019-05-14 01:00:00,3.73152,1.08836,3.887,0.025920000000000002,0.007560000000000001,0.027,3.7056,1.0808,3.86,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73
2019-05-14 01:30:00,3.71664,1.08402,3.8715,0.030240000000000003,0.008820000000000001,0.0315,3.6864,1.0752,3.84,3.59184,1.04762,3.7415000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.5616,1.0388,3.71
2019-05-14 02:00:00,3.74256,1.09158,3.8985000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.7152000000000003,1.0836000000000001,3.87,3.61776,1.05518,3.7685,0.027360000000000002,0.007980000000000001,0.0285,3.5904,1.0472,3.74
2019-05-14 02:30:00,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71
2019-05-14 03:00:00,3.7152000000000003,1.0836000000000001,3.87,0.028800000000000003,0.008400000000000001,0.03,3.6864,1.0752,3.84,3.6,1.05,3.75,0.028800000000000003,0.008400000000000001,0.03,3.5712,1.0416,3.7199999999999998
2019-05-14 03:30:00,3.67584,1.07212,3.829,0.027840000000000004,0.00812,0.029,3.648,1.064,3.8,3.55104,1.03572,3.699,0.027840000000000004,0.00812,0.029,3.5232,1.0276,3.67
2019-05-14 04:00:00,3.63888,1.06134,3.7905,0.029280000000000004,0.00854,0.030500000000000003,3.6096,1.0528,3.76,3.51408,1.02494,3.6605,0.029280000000000004,0.00854,0.030500000000000003,3.4848,1.0164,3.63
2019-05-14 04:30:00,3.59808,1.04944,3.748,0.02688,0.007840000000000001,0.028,3.5712,1.0416,3.7199999999999998,3.48288,1.01584,3.628,0.02688,0.007840000000000001,0.028,3.456,1.008,3.6
2019-05-14 05:00:00,3.58272,1.04496,3.732,0.030720000000000004,0.008960000000000001,0.032,3.552,1.036,3.7,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58
2019-05-14 05:30:00,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002,3.5448,1.0339,3.6925,0.031200000000000002,0.0091,0.0325,3.5136000000000003,1.0248,3.66
2019-05-14 06:00:00,3.90096,1.13778,4.0635,0.03216,0.009380000000000001,0.0335,3.8688000000000002,1.1284,4.03,3.77616,1.10138,3.9335,0.03216,0.009380000000000001,0.0335,3.7439999999999998,1.092,3.9
2019-05-14 06:30:00,4.27536,1.24698,4.4535,0.03216,0.009380000000000001,0.0335,4.2432,1.2376,4.42,4.13136,1.20498,4.3035,0.03216,0.009380000000000001,0.0335,4.0992,1.1956,4.27
2019-05-14 07:00:00,4.58256,1.33658,4.7735,0.03216,0.009380000000000001,0.0335,4.5504,1.3272,4.74,4.43856,1.29458,4.6235,0.03216,0.009380000000000001,0.0335,4.4064,1.2852000000000001,4.59
2019-05-14 07:30:00,5.02368,1.46524,5.233,0.03168,0.00924,0.033,4.992,1.456,5.2,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03
2019-05-14 08:00:00,5.3304,1.5547,5.5525,0.031200000000000002,0.0091,0.0325,5.2992,1.5455999999999999,5.52,5.1576,1.5043,5.3725,0.031200000000000002,0.0091,0.0325,5.1264,1.4952,5.34
2019-05-14 08:30:00,5.63616,1.64388,5.871,0.02976,0.00868,0.031,5.6064,1.6352,5.84,5.45376,1.59068,5.681,0.02976,0.00868,0.031,5.424,1.5819999999999999,5.65
2019-05-14 09:00:00,5.73312,1.67216,5.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,5.7024,1.6632,5.94,5.55072,1.61896,5.782,0.030720000000000004,0.008960000000000001,0.032,5.52,1.6099999999999999,5.75
2019-05-14 09:30:00,5.7820800000000006,1.6864400000000002,6.023,0.03168,0.00924,0.033,5.7504,1.6772,5.99,5.59008,1.6304400000000001,5.823,0.03168,0.00924,0.033,5.5584,1.6212,5.79
2019-05-14 10:00:00,5.80944,1.69442,6.0515,0.030240000000000003,0.008820000000000001,0.0315,5.7792,1.6856,6.02,5.61744,1.63842,5.8515,0.030240000000000003,0.008820000000000001,0.0315,5.5872,1.6296,5.82
2019-05-14 10:30:00,5.74368,1.67524,5.983,0.03168,0.00924,0.033,5.712,1.666,5.95,5.55168,1.61924,5.783,0.03168,0.00924,0.033,5.52,1.6099999999999999,5.75
2019-05-14 11:00:00,5.76432,1.68126,6.0045,0.033120000000000004,0.00966,0.0345,5.7312,1.6716000000000002,5.97,5.57232,1.62526,5.8045,0.033120000000000004,0.00966,0.0345,5.5392,1.6156000000000001,5.77
2019-05-14 11:30:00,5.86032,1.70926,6.1045,0.033120000000000004,0.00966,0.0345,5.8272,1.6996,6.07,5.66832,1.65326,5.9045000000000005,0.033120000000000004,0.00966,0.0345,5.6352,1.6436000000000002,5.87
2019-05-14 12:00:00,5.85984,1.70912,6.104,0.03264,0.00952,0.034,5.8272,1.6996,6.07,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87
2019-05-14 12:30:00,5.8512,1.7066,6.095,0.033600000000000005,0.0098,0.035,5.8176,1.6968,6.06,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85
2019-05-14 13:00:00,5.85024,1.70632,6.094,0.03264,0.00952,0.034,5.8176,1.6968,6.06,5.64864,1.64752,5.884,0.03264,0.00952,0.034,5.616,1.638,5.85
2019-05-14 13:30:00,5.79216,1.68938,6.0335,0.03216,0.009380000000000001,0.0335,5.76,1.6800000000000002,6.0,5.60016,1.63338,5.8335,0.03216,0.009380000000000001,0.0335,5.568,1.624,5.8
2019-05-14 14:00:00,5.8113600000000005,1.6949800000000002,6.0535,0.03216,0.009380000000000001,0.0335,5.7792,1.6856,6.02,5.61936,1.63898,5.8535,0.03216,0.009380000000000001,0.0335,5.5872,1.6296,5.82
2019-05-14 14:30:00,5.81232,1.6952600000000002,6.0545,0.033120000000000004,0.00966,0.0345,5.7792,1.6856,6.02,5.62032,1.6392600000000002,5.8545,0.033120000000000004,0.00966,0.0345,5.5872,1.6296,5.82
2019-05-14 15:00:00,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75
2019-05-14 15:30:00,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85,5.4672,1.5946,5.695,0.033600000000000005,0.0098,0.035,5.4336,1.5848,5.66
2019-05-14 16:00:00,5.76528,1.68154,6.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7312,1.6716000000000002,5.97,5.5732800000000005,1.62554,5.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5392,1.6156000000000001,5.77
2019-05-14 16:30:00,5.8608,1.7094,6.105,0.033600000000000005,0.0098,0.035,5.8272,1.6996,6.07,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87
2019-05-14 17:00:00,5.7744,1.6842000000000001,6.015,0.033600000000000005,0.0098,0.035,5.7408,1.6743999999999999,5.98,5.592,1.631,5.825,0.033600000000000005,0.0098,0.035,5.5584,1.6212,5.79
2019-05-14 17:30:00,5.736,1.673,5.975,0.033600000000000005,0.0098,0.035,5.7024,1.6632,5.94,5.5536,1.6198000000000001,5.785,0.033600000000000005,0.0098,0.035,5.52,1.6099999999999999,5.75
2019-05-14 18:00:00,5.7456,1.6758000000000002,5.985,0.033600000000000005,0.0098,0.035,5.712,1.666,5.95,5.5632,1.6226,5.795,0.033600000000000005,0.0098,0.035,5.5296,1.6128,5.76
2019-05-14 18:30:00,5.6592,1.6506,5.895,0.033600000000000005,0.0098,0.035,5.6256,1.6408,5.86,5.4864,1.6002,5.715,0.033600000000000005,0.0098,0.035,5.4528,1.5904,5.68
2019-05-14 19:00:00,5.56176,1.6221800000000002,5.7935,0.03216,0.009380000000000001,0.0335,5.5296,1.6128,5.76,5.38896,1.57178,5.6135,0.03216,0.009380000000000001,0.0335,5.3568,1.5624,5.58
2019-05-14 19:30:00,5.47584,1.59712,5.704,0.03264,0.00952,0.034,5.4432,1.5876000000000001,5.67,5.30304,1.54672,5.524,0.03264,0.00952,0.034,5.2704,1.5372,5.49
2019-05-14 20:00:00,5.38032,1.56926,5.6045,0.033120000000000004,0.00966,0.0345,5.3472,1.5596,5.57,5.20752,1.51886,5.4245,0.033120000000000004,0.00966,0.0345,5.1744,1.5091999999999999,5.39
2019-05-14 20:30:00,5.21712,1.52166,5.4345,0.033120000000000004,0.00966,0.0345,5.184,1.512,5.4,5.05392,1.4740600000000001,5.2645,0.033120000000000004,0.00966,0.0345,5.0208,1.4644,5.23
2019-05-14 21:00:00,5.1,1.4875,5.3125,0.031200000000000002,0.0091,0.0325,5.0688,1.4784000000000002,5.28,4.9368,1.4399,5.1425,0.031200000000000002,0.0091,0.0325,4.9056,1.4308,5.11
2019-05-14 21:30:00,5.12832,1.49576,5.342,0.030720000000000004,0.008960000000000001,0.032,5.0976,1.4868000000000001,5.31,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14
2019-05-14 22:00:00,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2019-05-14 22:30:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77
2019-05-14 23:00:00,4.42944,1.29192,4.614,0.03264,0.00952,0.034,4.3968,1.2824,4.58,4.28544,1.24992,4.464,0.03264,0.00952,0.034,4.2528,1.2404,4.43
2019-05-14 23:30:00,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28,4.008,1.169,4.175,0.033600000000000005,0.0098,0.035,3.9744,1.1592,4.14
2019-05-15 00:00:00,3.9792,1.1606,4.145,0.033600000000000005,0.0098,0.035,3.9455999999999998,1.1508,4.11,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98
2019-05-15 00:30:00,3.87264,1.12952,4.034,0.03264,0.00952,0.034,3.84,1.12,4.0,3.74784,1.09312,3.904,0.03264,0.00952,0.034,3.7152000000000003,1.0836000000000001,3.87
2019-05-15 01:00:00,3.7382400000000002,1.09032,3.894,0.03264,0.00952,0.034,3.7056,1.0808,3.86,3.61344,1.05392,3.7640000000000002,0.03264,0.00952,0.034,3.5808,1.0444,3.73
2019-05-15 01:30:00,3.70848,1.08164,3.863,0.03168,0.00924,0.033,3.6768,1.0724,3.83,3.58368,1.04524,3.733,0.03168,0.00924,0.033,3.552,1.036,3.7
2019-05-15 02:00:00,3.70656,1.08108,3.8609999999999998,0.02976,0.00868,0.031,3.6768,1.0724,3.83,3.58176,1.04468,3.731,0.02976,0.00868,0.031,3.552,1.036,3.7
2019-05-15 02:30:00,3.67008,1.07044,3.823,0.03168,0.00924,0.033,3.6384,1.0612,3.79,3.55488,1.03684,3.7030000000000003,0.03168,0.00924,0.033,3.5232,1.0276,3.67
2019-05-15 03:00:00,3.67008,1.07044,3.823,0.03168,0.00924,0.033,3.6384,1.0612,3.79,3.55488,1.03684,3.7030000000000003,0.03168,0.00924,0.033,3.5232,1.0276,3.67
2019-05-15 03:30:00,3.62064,1.05602,3.7715,0.030240000000000003,0.008820000000000001,0.0315,3.5904,1.0472,3.74,3.4958400000000003,1.01962,3.6415,0.030240000000000003,0.008820000000000001,0.0315,3.4656000000000002,1.0108,3.61
2019-05-15 04:00:00,3.5712,1.0416,3.7199999999999998,0.028800000000000003,0.008400000000000001,0.03,3.5423999999999998,1.0332,3.69,3.456,1.008,3.6,0.028800000000000003,0.008400000000000001,0.03,3.4272,0.9996,3.5700000000000003
2019-05-15 04:30:00,3.564,1.0395,3.7125,0.031200000000000002,0.0091,0.0325,3.5328,1.0304,3.68,3.4488,1.0059,3.5925000000000002,0.031200000000000002,0.0091,0.0325,3.4176,0.9968,3.56
2019-05-15 05:00:00,3.53376,1.03068,3.681,0.02976,0.00868,0.031,3.504,1.022,3.65,3.4185600000000003,0.9970800000000001,3.561,0.02976,0.00868,0.031,3.3888,0.9884000000000001,3.5300000000000002
2019-05-15 05:30:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.528,1.029,3.675,0.033600000000000005,0.0098,0.035,3.4944,1.0192,3.64
2019-05-15 06:00:00,3.93072,1.14646,4.0945,0.033120000000000004,0.00966,0.0345,3.8976,1.1368,4.06,3.80592,1.11006,3.9645,0.033120000000000004,0.00966,0.0345,3.7728,1.1004,3.93
2019-05-15 06:30:00,4.2,1.225,4.375,0.033600000000000005,0.0098,0.035,4.1664,1.2152,4.34,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2
2019-05-15 07:00:00,4.50672,1.31446,4.6945,0.033120000000000004,0.00966,0.0345,4.4736,1.3048,4.66,4.36272,1.2724600000000001,4.5445,0.033120000000000004,0.00966,0.0345,4.3296,1.2628,4.51
2019-05-15 07:30:00,4.89984,1.4291200000000002,5.104,0.03264,0.00952,0.034,4.8672,1.4196,5.07,4.73664,1.38152,4.934,0.03264,0.00952,0.034,4.704,1.3719999999999999,4.9
2019-05-15 08:00:00,5.3232,1.5526,5.545,0.033600000000000005,0.0098,0.035,5.2896,1.5428000000000002,5.51,5.1504,1.5022,5.365,0.033600000000000005,0.0098,0.035,5.1168,1.4924,5.33
2019-05-15 08:30:00,5.6112,1.6366,5.845,0.033600000000000005,0.0098,0.035,5.5776,1.6268,5.8100000000000005,5.4288,1.5834000000000001,5.655,0.033600000000000005,0.0098,0.035,5.3952,1.5735999999999999,5.62
2019-05-15 09:00:00,5.6688,1.6534,5.905,0.033600000000000005,0.0098,0.035,5.6352,1.6436000000000002,5.87,5.4864,1.6002,5.715,0.033600000000000005,0.0098,0.035,5.4528,1.5904,5.68
2019-05-15 09:30:00,5.81232,1.6952600000000002,6.0545,0.033120000000000004,0.00966,0.0345,5.7792,1.6856,6.02,5.62992,1.64206,5.8645,0.033120000000000004,0.00966,0.0345,5.5968,1.6324,5.83
2019-05-15 10:00:00,5.79312,1.68966,6.0345,0.033120000000000004,0.00966,0.0345,5.76,1.6800000000000002,6.0,5.61072,1.63646,5.8445,0.033120000000000004,0.00966,0.0345,5.5776,1.6268,5.8100000000000005
2019-05-15 10:30:00,5.84928,1.7060400000000002,6.093,0.03168,0.00924,0.033,5.8176,1.6968,6.06,5.66688,1.65284,5.9030000000000005,0.03168,0.00924,0.033,5.6352,1.6436000000000002,5.87
2019-05-15 11:00:00,5.83056,1.70058,6.0735,0.03216,0.009380000000000001,0.0335,5.7984,1.6912,6.04,5.64816,1.64738,5.8835,0.03216,0.009380000000000001,0.0335,5.616,1.638,5.85
2019-05-15 11:30:00,5.86944,1.71192,6.114,0.03264,0.00952,0.034,5.8368,1.7024,6.08,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88
2019-05-15 12:00:00,5.97504,1.74272,6.224,0.03264,0.00952,0.034,5.9424,1.7332,6.19,5.78304,1.6867200000000002,6.024,0.03264,0.00952,0.034,5.7504,1.6772,5.99
