Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-15 12:30:00,6.01344,1.75392,6.264,0.03264,0.00952,0.034,5.9808,1.7444000000000002,6.23,5.82144,1.69792,6.064,0.03264,0.00952,0.034,5.7888,1.6884000000000001,6.03
2019-05-15 13:00:00,5.86944,1.71192,6.114,0.03264,0.00952,0.034,5.8368,1.7024,6.08,5.68704,1.6587200000000002,5.924,0.03264,0.00952,0.034,5.6544,1.6492,5.89
2019-05-15 13:30:00,5.75472,1.67846,5.9945,0.033120000000000004,0.00966,0.0345,5.7216000000000005,1.6688,5.96,5.57232,1.62526,5.8045,0.033120000000000004,0.00966,0.0345,5.5392,1.6156000000000001,5.77
2019-05-15 14:00:00,5.77392,1.6840600000000001,6.0145,0.033120000000000004,0.00966,0.0345,5.7408,1.6743999999999999,5.98,5.59152,1.6308600000000002,5.8245000000000005,0.033120000000000004,0.00966,0.0345,5.5584,1.6212,5.79
2019-05-15 14:30:00,5.8406400000000005,1.7035200000000001,6.084,0.03264,0.00952,0.034,5.808,1.694,6.05,5.65824,1.65032,5.894,0.03264,0.00952,0.034,5.6256,1.6408,5.86
2019-05-15 15:00:00,5.78304,1.6867200000000002,6.024,0.03264,0.00952,0.034,5.7504,1.6772,5.99,5.60064,1.63352,5.834,0.03264,0.00952,0.034,5.568,1.624,5.8
2019-05-15 15:30:00,5.73456,1.67258,5.9735,0.03216,0.009380000000000001,0.0335,5.7024,1.6632,5.94,5.55216,1.61938,5.7835,0.03216,0.009380000000000001,0.0335,5.52,1.6099999999999999,5.75
2019-05-15 16:00:00,5.8113600000000005,1.6949800000000002,6.0535,0.03216,0.009380000000000001,0.0335,5.7792,1.6856,6.02,5.62896,1.64178,5.8635,0.03216,0.009380000000000001,0.0335,5.5968,1.6324,5.83
2019-05-15 16:30:00,5.83056,1.70058,6.0735,0.03216,0.009380000000000001,0.0335,5.7984,1.6912,6.04,5.64816,1.64738,5.8835,0.03216,0.009380000000000001,0.0335,5.616,1.638,5.85
2019-05-15 17:00:00,5.74416,1.67538,5.9835,0.03216,0.009380000000000001,0.0335,5.712,1.666,5.95,5.57136,1.62498,5.8035,0.03216,0.009380000000000001,0.0335,5.5392,1.6156000000000001,5.77
2019-05-15 17:30:00,5.7633600000000005,1.68098,6.0035,0.03216,0.009380000000000001,0.0335,5.7312,1.6716000000000002,5.97,5.59056,1.6305800000000001,5.8235,0.03216,0.009380000000000001,0.0335,5.5584,1.6212,5.79
2019-05-15 18:00:00,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02,5.62848,1.6416400000000002,5.8629999999999995,0.03168,0.00924,0.033,5.5968,1.6324,5.83
2019-05-15 18:30:00,5.67696,1.65578,5.9135,0.03216,0.009380000000000001,0.0335,5.6448,1.6464,5.88,5.49456,1.6025800000000001,5.7235,0.03216,0.009380000000000001,0.0335,5.4624,1.5932,5.69
2019-05-15 19:00:00,5.55168,1.61924,5.783,0.03168,0.00924,0.033,5.52,1.6099999999999999,5.75,5.37888,1.56884,5.603,0.03168,0.00924,0.033,5.3472,1.5596,5.57
2019-05-15 19:30:00,5.42688,1.58284,5.6530000000000005,0.03168,0.00924,0.033,5.3952,1.5735999999999999,5.62,5.25408,1.53244,5.473,0.03168,0.00924,0.033,5.2224,1.5232,5.44
2019-05-15 20:00:00,5.37888,1.56884,5.603,0.03168,0.00924,0.033,5.3472,1.5596,5.57,5.20608,1.51844,5.423,0.03168,0.00924,0.033,5.1744,1.5091999999999999,5.39
2019-05-15 20:30:00,5.27328,1.53804,5.493,0.03168,0.00924,0.033,5.2416,1.5288,5.46,5.10048,1.48764,5.313,0.03168,0.00924,0.033,5.0688,1.4784000000000002,5.28
2019-05-15 21:00:00,5.30064,1.54602,5.5215,0.030240000000000003,0.008820000000000001,0.0315,5.2704,1.5372,5.49,5.12784,1.4956200000000002,5.3415,0.030240000000000003,0.008820000000000001,0.0315,5.0976,1.4868000000000001,5.31
2019-05-15 21:30:00,5.26752,1.5363600000000002,5.487,0.025920000000000002,0.007560000000000001,0.027,5.2416,1.5288,5.46,5.09472,1.48596,5.307,0.025920000000000002,0.007560000000000001,0.027,5.0688,1.4784000000000002,5.28
2019-05-15 22:00:00,5.04,1.47,5.25,0.028800000000000003,0.008400000000000001,0.03,5.0112,1.4616,5.22,4.8768,1.4224,5.08,0.028800000000000003,0.008400000000000001,0.03,4.848,1.4140000000000001,5.05
2019-05-15 22:30:00,4.75056,1.38558,4.9485,0.027360000000000002,0.007980000000000001,0.0285,4.7232,1.3776,4.92,4.59696,1.34078,4.7885,0.027360000000000002,0.007980000000000001,0.0285,4.5696,1.3328,4.76
2019-05-15 23:00:00,4.44576,1.29668,4.631,0.02976,0.00868,0.031,4.416,1.288,4.6,4.30176,1.25468,4.481,0.02976,0.00868,0.031,4.272,1.246,4.45
2019-05-15 23:30:00,4.14768,1.20974,4.3205,0.029280000000000004,0.00854,0.030500000000000003,4.1184,1.2012,4.29,4.01328,1.17054,4.1805,0.029280000000000004,0.00854,0.030500000000000003,3.984,1.162,4.15
2019-05-16 00:00:00,3.97728,1.16004,4.143,0.03168,0.00924,0.033,3.9455999999999998,1.1508,4.11,3.85248,1.12364,4.013,0.03168,0.00924,0.033,3.8208,1.1144,3.98
2019-05-16 00:30:00,3.84336,1.12098,4.0035,0.03216,0.009380000000000001,0.0335,3.8112,1.1116,3.9699999999999998,3.71856,1.08458,3.8735,0.03216,0.009380000000000001,0.0335,3.6864,1.0752,3.84
2019-05-16 01:00:00,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2019-05-16 01:30:00,3.70416,1.08038,3.8585000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.6768,1.0724,3.83,3.5793600000000003,1.04398,3.7285,0.027360000000000002,0.007980000000000001,0.0285,3.552,1.036,3.7
2019-05-16 02:00:00,3.7267200000000003,1.08696,3.882,0.030720000000000004,0.008960000000000001,0.032,3.696,1.078,3.85,3.61152,1.05336,3.762,0.030720000000000004,0.008960000000000001,0.032,3.5808,1.0444,3.73
2019-05-16 02:30:00,3.6552,1.0661,3.8075,0.0264,0.0077,0.0275,3.6288,1.0584,3.7800000000000002,3.54,1.0325,3.6875,0.0264,0.0077,0.0275,3.5136000000000003,1.0248,3.66
2019-05-16 03:00:00,3.64032,1.06176,3.792,0.030720000000000004,0.008960000000000001,0.032,3.6096,1.0528,3.76,3.51552,1.02536,3.662,0.030720000000000004,0.008960000000000001,0.032,3.4848,1.0164,3.63
2019-05-16 03:30:00,3.57888,1.04384,3.7279999999999998,0.02688,0.007840000000000001,0.028,3.552,1.036,3.7,3.46368,1.01024,3.608,0.02688,0.007840000000000001,0.028,3.4368,1.0024,3.58
2019-05-16 04:00:00,3.552,1.036,3.7,0.028800000000000003,0.008400000000000001,0.03,3.5232,1.0276,3.67,3.4368,1.0024,3.58,0.028800000000000003,0.008400000000000001,0.03,3.408,0.994,3.55
2019-05-16 04:30:00,3.51312,1.02466,3.6595,0.02832,0.00826,0.029500000000000002,3.4848,1.0164,3.63,3.39792,0.99106,3.5395,0.02832,0.00826,0.029500000000000002,3.3696,0.9828,3.51
2019-05-16 05:00:00,3.51504,1.02522,3.6615,0.030240000000000003,0.008820000000000001,0.0315,3.4848,1.0164,3.63,3.39984,0.9916200000000001,3.5415,0.030240000000000003,0.008820000000000001,0.0315,3.3696,0.9828,3.51
2019-05-16 05:30:00,3.59328,1.04804,3.743,0.03168,0.00924,0.033,3.5616,1.0388,3.71,3.4780800000000003,1.01444,3.623,0.03168,0.00924,0.033,3.4464,1.0052,3.59
2019-05-16 06:00:00,3.84288,1.12084,4.003,0.03168,0.00924,0.033,3.8112,1.1116,3.9699999999999998,3.71808,1.08444,3.873,0.03168,0.00924,0.033,3.6864,1.0752,3.84
2019-05-16 06:30:00,4.18896,1.22178,4.3635,0.03216,0.009380000000000001,0.0335,4.1568,1.2124,4.33,4.05456,1.18258,4.2235,0.03216,0.009380000000000001,0.0335,4.0224,1.1732,4.19
2019-05-16 07:00:00,4.47696,1.30578,4.6635,0.03216,0.009380000000000001,0.0335,4.4448,1.2964,4.63,4.33296,1.2637800000000001,4.5135000000000005,0.03216,0.009380000000000001,0.0335,4.3008,1.2544,4.48
2019-05-16 07:30:00,4.89024,1.42632,5.094,0.03264,0.00952,0.034,4.8576,1.4168,5.06,4.73664,1.38152,4.934,0.03264,0.00952,0.034,4.704,1.3719999999999999,4.9
2019-05-16 08:00:00,5.30208,1.54644,5.523,0.03168,0.00924,0.033,5.2704,1.5372,5.49,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31
2019-05-16 08:30:00,5.59872,1.6329600000000002,5.832,0.030720000000000004,0.008960000000000001,0.032,5.568,1.624,5.8,5.41632,1.57976,5.642,0.030720000000000004,0.008960000000000001,0.032,5.3856,1.5708,5.61
2019-05-16 09:00:00,5.66544,1.65242,5.9015,0.030240000000000003,0.008820000000000001,0.0315,5.6352,1.6436000000000002,5.87,5.48304,1.59922,5.7115,0.030240000000000003,0.008820000000000001,0.0315,5.4528,1.5904,5.68
2019-05-16 09:30:00,5.80032,1.69176,6.042,0.030720000000000004,0.008960000000000001,0.032,5.7696000000000005,1.6828,6.01,5.60832,1.63576,5.842,0.030720000000000004,0.008960000000000001,0.032,5.5776,1.6268,5.8100000000000005
2019-05-16 10:00:00,5.67552,1.65536,5.912,0.030720000000000004,0.008960000000000001,0.032,5.6448,1.6464,5.88,5.49312,1.60216,5.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,5.4624,1.5932,5.69
2019-05-16 10:30:00,5.67504,1.65522,5.9115,0.030240000000000003,0.008820000000000001,0.0315,5.6448,1.6464,5.88,5.5022400000000005,1.6048200000000001,5.7315000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.472,1.596,5.7
2019-05-16 11:00:00,5.68512,1.65816,5.922,0.030720000000000004,0.008960000000000001,0.032,5.6544,1.6492,5.89,5.50272,1.6049600000000002,5.732,0.030720000000000004,0.008960000000000001,0.032,5.472,1.596,5.7
2019-05-16 11:30:00,5.79984,1.69162,6.0415,0.030240000000000003,0.008820000000000001,0.0315,5.7696000000000005,1.6828,6.01,5.61744,1.63842,5.8515,0.030240000000000003,0.008820000000000001,0.0315,5.5872,1.6296,5.82
2019-05-16 12:00:00,6.04944,1.76442,6.3015,0.030240000000000003,0.008820000000000001,0.0315,6.0192,1.7556,6.27,5.85744,1.70842,6.1015,0.030240000000000003,0.008820000000000001,0.0315,5.8272,1.6996,6.07
2019-05-16 12:30:00,6.03024,1.75882,6.2815,0.030240000000000003,0.008820000000000001,0.0315,6.0,1.75,6.25,5.83824,1.70282,6.0815,0.030240000000000003,0.008820000000000001,0.0315,5.808,1.694,6.05
2019-05-16 13:00:00,5.89584,1.71962,6.1415,0.030240000000000003,0.008820000000000001,0.0315,5.8656,1.7107999999999999,6.11,5.70384,1.66362,5.9415,0.030240000000000003,0.008820000000000001,0.0315,5.6736,1.6548,5.91
2019-05-16 13:30:00,5.75424,1.67832,5.994,0.03264,0.00952,0.034,5.7216000000000005,1.6688,5.96,5.57184,1.62512,5.804,0.03264,0.00952,0.034,5.5392,1.6156000000000001,5.77
2019-05-16 14:00:00,5.86944,1.71192,6.114,0.03264,0.00952,0.034,5.8368,1.7024,6.08,5.68704,1.6587200000000002,5.924,0.03264,0.00952,0.034,5.6544,1.6492,5.89
2019-05-16 14:30:00,5.76384,1.68112,6.004,0.03264,0.00952,0.034,5.7312,1.6716000000000002,5.97,5.58144,1.62792,5.814,0.03264,0.00952,0.034,5.5488,1.6184,5.78
2019-05-16 15:00:00,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95,5.56224,1.6223200000000002,5.7940000000000005,0.03264,0.00952,0.034,5.5296,1.6128,5.76
2019-05-16 15:30:00,5.64864,1.64752,5.884,0.03264,0.00952,0.034,5.616,1.638,5.85,5.47584,1.59712,5.704,0.03264,0.00952,0.034,5.4432,1.5876000000000001,5.67
2019-05-16 16:00:00,5.67744,1.65592,5.914,0.03264,0.00952,0.034,5.6448,1.6464,5.88,5.49504,1.6027200000000001,5.724,0.03264,0.00952,0.034,5.4624,1.5932,5.69
2019-05-16 16:30:00,5.87856,1.7145800000000002,6.1235,0.03216,0.009380000000000001,0.0335,5.8464,1.7052,6.09,5.69616,1.66138,5.9335,0.03216,0.009380000000000001,0.0335,5.664,1.6520000000000001,5.9
2019-05-16 17:00:00,5.84016,1.7033800000000001,6.0835,0.03216,0.009380000000000001,0.0335,5.808,1.694,6.05,5.65776,1.6501800000000002,5.8935,0.03216,0.009380000000000001,0.0335,5.6256,1.6408,5.86
2019-05-16 17:30:00,5.8406400000000005,1.7035200000000001,6.084,0.03264,0.00952,0.034,5.808,1.694,6.05,5.65824,1.65032,5.894,0.03264,0.00952,0.034,5.6256,1.6408,5.86
2019-05-16 18:00:00,5.74416,1.67538,5.9835,0.03216,0.009380000000000001,0.0335,5.712,1.666,5.95,5.56176,1.6221800000000002,5.7935,0.03216,0.009380000000000001,0.0335,5.5296,1.6128,5.76
2019-05-16 18:30:00,5.62896,1.64178,5.8635,0.03216,0.009380000000000001,0.0335,5.5968,1.6324,5.83,5.45616,1.59138,5.6835,0.03216,0.009380000000000001,0.0335,5.424,1.5819999999999999,5.65
2019-05-16 19:00:00,5.47488,1.59684,5.703,0.03168,0.00924,0.033,5.4432,1.5876000000000001,5.67,5.31168,1.5492400000000002,5.533,0.03168,0.00924,0.033,5.28,1.54,5.5
2019-05-16 19:30:00,5.44608,1.58844,5.673,0.03168,0.00924,0.033,5.4144,1.5792000000000002,5.64,5.27328,1.53804,5.493,0.03168,0.00924,0.033,5.2416,1.5288,5.46
2019-05-16 20:00:00,5.35968,1.56324,5.583,0.03168,0.00924,0.033,5.328,1.554,5.55,5.18688,1.5128400000000002,5.4030000000000005,0.03168,0.00924,0.033,5.1552,1.5036,5.37
2019-05-16 20:30:00,5.20608,1.51844,5.423,0.03168,0.00924,0.033,5.1744,1.5091999999999999,5.39,5.04288,1.47084,5.253,0.03168,0.00924,0.033,5.0112,1.4616,5.22
2019-05-16 21:00:00,5.2056000000000004,1.5183,5.4225,0.031200000000000002,0.0091,0.0325,5.1744,1.5091999999999999,5.39,5.0424,1.4707,5.2525,0.031200000000000002,0.0091,0.0325,5.0112,1.4616,5.22
2019-05-16 21:30:00,5.17248,1.5086400000000002,5.388,0.02688,0.007840000000000001,0.028,5.1456,1.5008,5.36,5.00928,1.4610400000000001,5.218,0.02688,0.007840000000000001,0.028,4.9824,1.4532,5.19
2019-05-16 22:00:00,5.028,1.4665,5.2375,0.0264,0.0077,0.0275,5.0016,1.4588,5.21,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04
2019-05-16 22:30:00,4.76112,1.38866,4.9595,0.02832,0.00826,0.029500000000000002,4.7328,1.3804,4.93,4.61712,1.34666,4.8095,0.02832,0.00826,0.029500000000000002,4.5888,1.3384,4.78
2019-05-16 23:00:00,4.43424,1.29332,4.619,0.027840000000000004,0.00812,0.029,4.4064,1.2852000000000001,4.59,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45
2019-05-16 23:30:00,4.16448,1.21464,4.338,0.02688,0.007840000000000001,0.028,4.1376,1.2068,4.31,4.03008,1.17544,4.198,0.02688,0.007840000000000001,0.028,4.0032,1.1676,4.17
2019-05-17 00:00:00,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15,3.8865600000000002,1.13358,4.0485,0.027360000000000002,0.007980000000000001,0.0285,3.8592,1.1256,4.02
2019-05-17 00:30:00,3.9168000000000003,1.1424,4.08,0.028800000000000003,0.008400000000000001,0.03,3.888,1.134,4.05,3.792,1.106,3.95,0.028800000000000003,0.008400000000000001,0.03,3.7632,1.0976,3.92
2019-05-17 01:00:00,3.80016,1.10838,3.9585,0.027360000000000002,0.007980000000000001,0.0285,3.7728,1.1004,3.93,3.67536,1.07198,3.8285,0.027360000000000002,0.007980000000000001,0.0285,3.648,1.064,3.8
2019-05-17 01:30:00,3.7737600000000002,1.10068,3.931,0.02976,0.00868,0.031,3.7439999999999998,1.092,3.9,3.64896,1.0642800000000001,3.801,0.02976,0.00868,0.031,3.6192,1.0556,3.77
2019-05-17 02:00:00,3.77232,1.10026,3.9295,0.02832,0.00826,0.029500000000000002,3.7439999999999998,1.092,3.9,3.64752,1.06386,3.7995,0.02832,0.00826,0.029500000000000002,3.6192,1.0556,3.77
2019-05-17 02:30:00,3.7622400000000003,1.09732,3.919,0.027840000000000004,0.00812,0.029,3.7344,1.0892,3.89,3.64704,1.06372,3.799,0.027840000000000004,0.00812,0.029,3.6192,1.0556,3.77
2019-05-17 03:00:00,3.72336,1.08598,3.8785,0.027360000000000002,0.007980000000000001,0.0285,3.696,1.078,3.85,3.60816,1.05238,3.7585,0.027360000000000002,0.007980000000000001,0.0285,3.5808,1.0444,3.73
2019-05-17 03:30:00,3.66672,1.06946,3.8195,0.02832,0.00826,0.029500000000000002,3.6384,1.0612,3.79,3.54192,1.03306,3.6895,0.02832,0.00826,0.029500000000000002,3.5136000000000003,1.0248,3.66
2019-05-17 04:00:00,3.62928,1.05854,3.7805,0.029280000000000004,0.00854,0.030500000000000003,3.6,1.05,3.75,3.51408,1.02494,3.6605,0.029280000000000004,0.00854,0.030500000000000003,3.4848,1.0164,3.63
2019-05-17 04:30:00,3.60048,1.05014,3.7505,0.029280000000000004,0.00854,0.030500000000000003,3.5712,1.0416,3.7199999999999998,3.48528,1.01654,3.6305,0.029280000000000004,0.00854,0.030500000000000003,3.456,1.008,3.6
2019-05-17 05:00:00,3.60048,1.05014,3.7505,0.029280000000000004,0.00854,0.030500000000000003,3.5712,1.0416,3.7199999999999998,3.48528,1.01654,3.6305,0.029280000000000004,0.00854,0.030500000000000003,3.456,1.008,3.6
2019-05-17 05:30:00,3.68736,1.07548,3.841,0.02976,0.00868,0.031,3.6576,1.0668,3.81,3.5721600000000002,1.04188,3.721,0.02976,0.00868,0.031,3.5423999999999998,1.0332,3.69
2019-05-17 06:00:00,3.87168,1.12924,4.033,0.03168,0.00924,0.033,3.84,1.12,4.0,3.74688,1.09284,3.903,0.03168,0.00924,0.033,3.7152000000000003,1.0836000000000001,3.87
2019-05-17 06:30:00,4.26576,1.24418,4.4435,0.03216,0.009380000000000001,0.0335,4.2336,1.2348,4.41,4.12176,1.20218,4.2935,0.03216,0.009380000000000001,0.0335,4.0896,1.1928,4.26
2019-05-17 07:00:00,4.58256,1.33658,4.7735,0.03216,0.009380000000000001,0.0335,4.5504,1.3272,4.74,4.43856,1.29458,4.6235,0.03216,0.009380000000000001,0.0335,4.4064,1.2852000000000001,4.59
2019-05-17 07:30:00,5.02416,1.4653800000000001,5.2335,0.03216,0.009380000000000001,0.0335,4.992,1.456,5.2,4.86096,1.41778,5.0635,0.03216,0.009380000000000001,0.0335,4.8288,1.4084,5.03
2019-05-17 08:00:00,5.50368,1.60524,5.733,0.03168,0.00924,0.033,5.472,1.596,5.7,5.33088,1.55484,5.553,0.03168,0.00924,0.033,5.2992,1.5455999999999999,5.52
2019-05-17 08:30:00,5.82096,1.69778,6.0635,0.03216,0.009380000000000001,0.0335,5.7888,1.6884000000000001,6.03,5.63856,1.64458,5.8735,0.03216,0.009380000000000001,0.0335,5.6064,1.6352,5.84
2019-05-17 09:00:00,5.91696,1.72578,6.1635,0.03216,0.009380000000000001,0.0335,5.8848,1.7164000000000001,6.13,5.73456,1.67258,5.9735,0.03216,0.009380000000000001,0.0335,5.7024,1.6632,5.94
2019-05-17 09:30:00,6.03216,1.7593800000000002,6.2835,0.03216,0.009380000000000001,0.0335,6.0,1.75,6.25,5.84016,1.7033800000000001,6.0835,0.03216,0.009380000000000001,0.0335,5.808,1.694,6.05
2019-05-17 10:00:00,6.07056,1.77058,6.3235,0.03216,0.009380000000000001,0.0335,6.0384,1.7612,6.29,5.87856,1.7145800000000002,6.1235,0.03216,0.009380000000000001,0.0335,5.8464,1.7052,6.09
2019-05-17 10:30:00,6.09024,1.7763200000000001,6.344,0.03264,0.00952,0.034,6.0576,1.7668,6.31,5.89824,1.72032,6.144,0.03264,0.00952,0.034,5.8656,1.7107999999999999,6.11
2019-05-17 11:00:00,6.156,1.7955,6.4125,0.031200000000000002,0.0091,0.0325,6.1248,1.7864,6.38,5.964,1.7395,6.2125,0.031200000000000002,0.0091,0.0325,5.9328,1.7304,6.18
2019-05-17 11:30:00,6.17424,1.80082,6.4315,0.030240000000000003,0.008820000000000001,0.0315,6.144,1.792,6.4,5.97264,1.7420200000000001,6.2215,0.030240000000000003,0.008820000000000001,0.0315,5.9424,1.7332,6.19
2019-05-17 12:00:00,6.20448,1.80964,6.463,0.03168,0.00924,0.033,6.1728,1.8004,6.43,6.01248,1.75364,6.263,0.03168,0.00924,0.033,5.9808,1.7444000000000002,6.23
2019-05-17 12:30:00,6.204,1.8094999999999999,6.4625,0.031200000000000002,0.0091,0.0325,6.1728,1.8004,6.43,6.012,1.7535,6.2625,0.031200000000000002,0.0091,0.0325,5.9808,1.7444000000000002,6.23
2019-05-17 13:00:00,5.92704,1.72872,6.174,0.03264,0.00952,0.034,5.8944,1.7192,6.14,5.74464,1.6755200000000001,5.984,0.03264,0.00952,0.034,5.712,1.666,5.95
2019-05-17 13:30:00,5.88816,1.71738,6.1335,0.03216,0.009380000000000001,0.0335,5.856,1.708,6.1,5.70576,1.66418,5.9435,0.03216,0.009380000000000001,0.0335,5.6736,1.6548,5.91
2019-05-17 14:00:00,5.82048,1.69764,6.063,0.03168,0.00924,0.033,5.7888,1.6884000000000001,6.03,5.63808,1.64444,5.873,0.03168,0.00924,0.033,5.6064,1.6352,5.84
2019-05-17 14:30:00,5.82144,1.69792,6.064,0.03264,0.00952,0.034,5.7888,1.6884000000000001,6.03,5.63904,1.64472,5.874,0.03264,0.00952,0.034,5.6064,1.6352,5.84
2019-05-17 15:00:00,5.74416,1.67538,5.9835,0.03216,0.009380000000000001,0.0335,5.712,1.666,5.95,5.57136,1.62498,5.8035,0.03216,0.009380000000000001,0.0335,5.5392,1.6156000000000001,5.77
2019-05-17 15:30:00,5.64816,1.64738,5.8835,0.03216,0.009380000000000001,0.0335,5.616,1.638,5.85,5.47536,1.59698,5.7035,0.03216,0.009380000000000001,0.0335,5.4432,1.5876000000000001,5.67
2019-05-17 16:00:00,5.73504,1.67272,5.974,0.03264,0.00952,0.034,5.7024,1.6632,5.94,5.55264,1.61952,5.784,0.03264,0.00952,0.034,5.52,1.6099999999999999,5.75
2019-05-17 16:30:00,5.79216,1.68938,6.0335,0.03216,0.009380000000000001,0.0335,5.76,1.6800000000000002,6.0,5.61936,1.63898,5.8535,0.03216,0.009380000000000001,0.0335,5.5872,1.6296,5.82
2019-05-17 17:00:00,5.81088,1.6948400000000001,6.053,0.03168,0.00924,0.033,5.7792,1.6856,6.02,5.62848,1.6416400000000002,5.8629999999999995,0.03168,0.00924,0.033,5.5968,1.6324,5.83
2019-05-17 17:30:00,5.79168,1.68924,6.033,0.03168,0.00924,0.033,5.76,1.6800000000000002,6.0,5.61888,1.63884,5.853,0.03168,0.00924,0.033,5.5872,1.6296,5.82
2019-05-17 18:00:00,5.79168,1.68924,6.033,0.03168,0.00924,0.033,5.76,1.6800000000000002,6.0,5.61888,1.63884,5.853,0.03168,0.00924,0.033,5.5872,1.6296,5.82
2019-05-17 18:30:00,5.69568,1.66124,5.933,0.03168,0.00924,0.033,5.664,1.6520000000000001,5.9,5.51328,1.60804,5.743,0.03168,0.00924,0.033,5.4816,1.5988,5.71
2019-05-17 19:00:00,5.61888,1.63884,5.853,0.03168,0.00924,0.033,5.5872,1.6296,5.82,5.44608,1.58844,5.673,0.03168,0.00924,0.033,5.4144,1.5792000000000002,5.64
2019-05-17 19:30:00,5.4456,1.5883,5.6725,0.031200000000000002,0.0091,0.0325,5.4144,1.5792000000000002,5.64,5.2728,1.5379,5.4925,0.031200000000000002,0.0091,0.0325,5.2416,1.5288,5.46
2019-05-17 20:00:00,5.40624,1.57682,5.6315,0.030240000000000003,0.008820000000000001,0.0315,5.376,1.568,5.6,5.23344,1.5264199999999999,5.4515,0.030240000000000003,0.008820000000000001,0.0315,5.2032,1.5176,5.42
2019-05-17 20:30:00,5.26224,1.53482,5.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.232,1.526,5.45,5.08944,1.48442,5.3015,0.030240000000000003,0.008820000000000001,0.0315,5.0592,1.4756,5.27
2019-05-17 21:00:00,5.21136,1.5199799999999999,5.4285,0.027360000000000002,0.007980000000000001,0.0285,5.184,1.512,5.4,5.04816,1.47238,5.2585,0.027360000000000002,0.007980000000000001,0.0285,5.0208,1.4644,5.23
2019-05-17 21:30:00,5.05872,1.47546,5.2695,0.02832,0.00826,0.029500000000000002,5.0304,1.4672,5.24,4.89552,1.42786,5.0995,0.02832,0.00826,0.029500000000000002,4.8672,1.4196,5.07
2019-05-17 22:00:00,4.94784,1.44312,5.154,0.03264,0.00952,0.034,4.9152000000000005,1.4336,5.12,4.79424,1.39832,4.994,0.03264,0.00952,0.034,4.7616,1.3888,4.96
2019-05-17 22:30:00,4.70688,1.37284,4.9030000000000005,0.03168,0.00924,0.033,4.6752,1.3636,4.87,4.55328,1.32804,4.743,0.03168,0.00924,0.033,4.5216,1.3188,4.71
2019-05-17 23:00:00,4.41792,1.28856,4.602,0.030720000000000004,0.008960000000000001,0.032,4.3872,1.2796,4.57,4.27392,1.2465600000000001,4.452,0.030720000000000004,0.008960000000000001,0.032,4.2432,1.2376,4.42
2019-05-17 23:30:00,4.14912,1.2101600000000001,4.322,0.030720000000000004,0.008960000000000001,0.032,4.1184,1.2012,4.29,4.01472,1.17096,4.182,0.030720000000000004,0.008960000000000001,0.032,3.984,1.162,4.15
2019-05-18 00:00:00,4.05744,1.18342,4.2265,0.03504,0.010220000000000002,0.036500000000000005,4.0224,1.1732,4.19,3.9230400000000003,1.14422,4.0865,0.03504,0.010220000000000002,0.036500000000000005,3.888,1.134,4.05
2019-05-18 00:30:00,3.9192,1.1431,4.0825,0.031200000000000002,0.0091,0.0325,3.888,1.134,4.05,3.7944,1.1067,3.9525,0.031200000000000002,0.0091,0.0325,3.7632,1.0976,3.92
2019-05-18 01:00:00,3.80688,1.11034,3.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7728,1.1004,3.93,3.68208,1.07394,3.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.648,1.064,3.8
2019-05-18 01:30:00,3.7276800000000003,1.08724,3.883,0.03168,0.00924,0.033,3.696,1.078,3.85,3.61248,1.05364,3.763,0.03168,0.00924,0.033,3.5808,1.0444,3.73
2019-05-18 02:00:00,3.7276800000000003,1.08724,3.883,0.03168,0.00924,0.033,3.696,1.078,3.85,3.61248,1.05364,3.763,0.03168,0.00924,0.033,3.5808,1.0444,3.73
2019-05-18 02:30:00,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003,3.5736,1.0423,3.7225,0.031200000000000002,0.0091,0.0325,3.5423999999999998,1.0332,3.69
2019-05-18 03:00:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2019-05-18 03:30:00,3.60048,1.05014,3.7505,0.029280000000000004,0.00854,0.030500000000000003,3.5712,1.0416,3.7199999999999998,3.48528,1.01654,3.6305,0.029280000000000004,0.00854,0.030500000000000003,3.456,1.008,3.6
2019-05-18 04:00:00,3.52176,1.02718,3.6685,0.027360000000000002,0.007980000000000001,0.0285,3.4944,1.0192,3.64,3.40656,0.9935800000000001,3.5484999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.3792,0.9856,3.52
2019-05-18 04:30:00,3.49536,1.01948,3.641,0.02976,0.00868,0.031,3.4656000000000002,1.0108,3.61,3.3705600000000002,0.9830800000000001,3.511,0.02976,0.00868,0.031,3.3407999999999998,0.9744,3.48
2019-05-18 05:00:00,3.4464,1.0052,3.59,0.028800000000000003,0.008400000000000001,0.03,3.4176,0.9968,3.56,3.3312,0.9716,3.47,0.028800000000000003,0.008400000000000001,0.03,3.3024,0.9632000000000001,3.44
2019-05-18 05:30:00,3.44688,1.00534,3.5905,0.029280000000000004,0.00854,0.030500000000000003,3.4176,0.9968,3.56,3.33168,0.97174,3.4705,0.029280000000000004,0.00854,0.030500000000000003,3.3024,0.9632000000000001,3.44
2019-05-18 06:00:00,3.52368,1.02774,3.6705,0.029280000000000004,0.00854,0.030500000000000003,3.4944,1.0192,3.64,3.40848,0.9941400000000001,3.5505,0.029280000000000004,0.00854,0.030500000000000003,3.3792,0.9856,3.52
2019-05-18 06:30:00,3.7272,1.0871,3.8825000000000003,0.031200000000000002,0.0091,0.0325,3.696,1.078,3.85,3.6024000000000003,1.0507,3.7525,0.031200000000000002,0.0091,0.0325,3.5712,1.0416,3.7199999999999998
2019-05-18 07:00:00,3.9192,1.1431,4.0825,0.031200000000000002,0.0091,0.0325,3.888,1.134,4.05,3.7944,1.1067,3.9525,0.031200000000000002,0.0091,0.0325,3.7632,1.0976,3.92
2019-05-18 07:30:00,4.092,1.1935,4.2625,0.031200000000000002,0.0091,0.0325,4.0608,1.1844000000000001,4.23,3.9576000000000002,1.1543,4.1225,0.031200000000000002,0.0091,0.0325,3.9264,1.1452,4.09
2019-05-18 08:00:00,4.3699200000000005,1.2745600000000001,4.552,0.030720000000000004,0.008960000000000001,0.032,4.3392,1.2656,4.52,4.22592,1.23256,4.402,0.030720000000000004,0.008960000000000001,0.032,4.1952,1.2236,4.37
2019-05-18 08:30:00,4.6776,1.3643,4.8725000000000005,0.031200000000000002,0.0091,0.0325,4.6464,1.3552,4.84,4.524,1.3195000000000001,4.7125,0.031200000000000002,0.0091,0.0325,4.4928,1.3104,4.68
2019-05-18 09:00:00,4.8984000000000005,1.4287,5.1025,0.031200000000000002,0.0091,0.0325,4.8672,1.4196,5.07,4.7448,1.3839000000000001,4.9425,0.031200000000000002,0.0091,0.0325,4.7136,1.3748,4.91
2019-05-18 09:30:00,5.0616,1.4763,5.2725,0.031200000000000002,0.0091,0.0325,5.0304,1.4672,5.24,4.908,1.4315,5.1125,0.031200000000000002,0.0091,0.0325,4.8768,1.4224,5.08
2019-05-18 10:00:00,5.11872,1.49296,5.332,0.030720000000000004,0.008960000000000001,0.032,5.088,1.484,5.3,4.95552,1.44536,5.162,0.030720000000000004,0.008960000000000001,0.032,4.9248,1.4364,5.13
2019-05-18 10:30:00,5.196,1.5155,5.4125,0.031200000000000002,0.0091,0.0325,5.1648,1.5064000000000002,5.38,5.0328,1.4679,5.2425,0.031200000000000002,0.0091,0.0325,5.0016,1.4588,5.21
2019-05-18 11:00:00,5.2824,1.5407000000000002,5.5025,0.031200000000000002,0.0091,0.0325,5.2512,1.5316,5.47,5.1096,1.4903,5.3225,0.031200000000000002,0.0091,0.0325,5.0784,1.4812,5.29
2019-05-18 11:30:00,5.2824,1.5407000000000002,5.5025,0.031200000000000002,0.0091,0.0325,5.2512,1.5316,5.47,5.1096,1.4903,5.3225,0.031200000000000002,0.0091,0.0325,5.0784,1.4812,5.29
2019-05-18 12:00:00,5.3016,1.5463,5.5225,0.031200000000000002,0.0091,0.0325,5.2704,1.5372,5.49,5.1288,1.4959,5.3425,0.031200000000000002,0.0091,0.0325,5.0976,1.4868000000000001,5.31
2019-05-18 12:30:00,5.31072,1.5489600000000001,5.532,0.030720000000000004,0.008960000000000001,0.032,5.28,1.54,5.5,5.14752,1.50136,5.362,0.030720000000000004,0.008960000000000001,0.032,5.1168,1.4924,5.33
2019-05-18 13:00:00,5.2344,1.5267,5.4525,0.031200000000000002,0.0091,0.0325,5.2032,1.5176,5.42,5.0712,1.4791,5.2825,0.031200000000000002,0.0091,0.0325,5.04,1.47,5.25
2019-05-18 13:30:00,5.196,1.5155,5.4125,0.031200000000000002,0.0091,0.0325,5.1648,1.5064000000000002,5.38,5.0328,1.4679,5.2425,0.031200000000000002,0.0091,0.0325,5.0016,1.4588,5.21
2019-05-18 14:00:00,5.0328,1.4679,5.2425,0.031200000000000002,0.0091,0.0325,5.0016,1.4588,5.21,4.8792,1.4231,5.0825,0.031200000000000002,0.0091,0.0325,4.848,1.4140000000000001,5.05
2019-05-18 14:30:00,4.8504000000000005,1.4147,5.0525,0.031200000000000002,0.0091,0.0325,4.8192,1.4056,5.02,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86
2019-05-18 15:00:00,4.80336,1.4009800000000001,5.0035,0.03216,0.009380000000000001,0.0335,4.7712,1.3916,4.97,4.64976,1.3561800000000002,4.8435,0.03216,0.009380000000000001,0.0335,4.6176,1.3468,4.8100000000000005
2019-05-18 15:30:00,4.84128,1.41204,5.043,0.03168,0.00924,0.033,4.8096,1.4028,5.01,4.68768,1.36724,4.883,0.03168,0.00924,0.033,4.656,1.358,4.85
2019-05-18 16:00:00,4.90848,1.43164,5.113,0.03168,0.00924,0.033,4.8768,1.4224,5.08,4.75488,1.38684,4.953,0.03168,0.00924,0.033,4.7232,1.3776,4.92
2019-05-18 16:30:00,4.98528,1.45404,5.193,0.03168,0.00924,0.033,4.9536,1.4448,5.16,4.83168,1.40924,5.033,0.03168,0.00924,0.033,4.8,1.4,5.0
2019-05-18 17:00:00,5.09088,1.4848400000000002,5.303,0.03168,0.00924,0.033,5.0592,1.4756,5.27,4.9276800000000005,1.43724,5.133,0.03168,0.00924,0.033,4.896,1.428,5.1
2019-05-18 17:30:00,5.15808,1.50444,5.373,0.03168,0.00924,0.033,5.1264,1.4952,5.34,5.00448,1.45964,5.213,0.03168,0.00924,0.033,4.9728,1.4504000000000001,5.18
2019-05-18 18:00:00,5.2344,1.5267,5.4525,0.031200000000000002,0.0091,0.0325,5.2032,1.5176,5.42,5.0712,1.4791,5.2825,0.031200000000000002,0.0091,0.0325,5.04,1.47,5.25
2019-05-18 18:30:00,5.1672,1.5070999999999999,5.3825,0.031200000000000002,0.0091,0.0325,5.136,1.498,5.35,5.0136,1.4623,5.2225,0.031200000000000002,0.0091,0.0325,4.9824,1.4532,5.19
2019-05-18 19:00:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98
2019-05-18 19:30:00,4.8792,1.4231,5.0825,0.031200000000000002,0.0091,0.0325,4.848,1.4140000000000001,5.05,4.716,1.3755,4.9125,0.031200000000000002,0.0091,0.0325,4.6848,1.3664,4.88
2019-05-18 20:00:00,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005
2019-05-18 20:30:00,4.7064,1.3727,4.9025,0.031200000000000002,0.0091,0.0325,4.6752,1.3636,4.87,4.5528,1.3279,4.7425,0.031200000000000002,0.0091,0.0325,4.5216,1.3188,4.71
2019-05-18 21:00:00,4.68672,1.36696,4.882,0.030720000000000004,0.008960000000000001,0.032,4.656,1.358,4.85,4.53312,1.32216,4.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,4.5024,1.3132000000000001,4.69
2019-05-18 21:30:00,4.6848,1.3664,4.88,0.028800000000000003,0.008400000000000001,0.03,4.656,1.358,4.85,4.5312,1.3216,4.72,0.028800000000000003,0.008400000000000001,0.03,4.5024,1.3132000000000001,4.69
2019-05-18 22:00:00,4.68912,1.36766,4.8845,0.033120000000000004,0.00966,0.0345,4.656,1.358,4.85,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69
2019-05-18 22:30:00,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54
2019-05-18 23:00:00,4.33152,1.26336,4.5120000000000005,0.030720000000000004,0.008960000000000001,0.032,4.3008,1.2544,4.48,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34
2019-05-18 23:30:00,4.13184,1.20512,4.304,0.03264,0.00952,0.034,4.0992,1.1956,4.27,3.99744,1.16592,4.164,0.03264,0.00952,0.034,3.9648,1.1564,4.13
2019-05-19 00:00:00,3.98448,1.16214,4.1505,0.029280000000000004,0.00854,0.030500000000000003,3.9552,1.1536,4.12,3.85968,1.12574,4.0205,0.029280000000000004,0.00854,0.030500000000000003,3.8304,1.1172,3.99
2019-05-19 00:30:00,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88
2019-05-19 01:00:00,3.72816,1.08738,3.8835,0.03216,0.009380000000000001,0.0335,3.696,1.078,3.85,3.60336,1.05098,3.7535,0.03216,0.009380000000000001,0.0335,3.5712,1.0416,3.7199999999999998
2019-05-19 01:30:00,3.72864,1.08752,3.884,0.03264,0.00952,0.034,3.696,1.078,3.85,3.60384,1.05112,3.754,0.03264,0.00952,0.034,3.5712,1.0416,3.7199999999999998
2019-05-19 02:00:00,3.72816,1.08738,3.8835,0.03216,0.009380000000000001,0.0335,3.696,1.078,3.85,3.60336,1.05098,3.7535,0.03216,0.009380000000000001,0.0335,3.5712,1.0416,3.7199999999999998
2019-05-19 02:30:00,3.65136,1.06498,3.8035,0.03216,0.009380000000000001,0.0335,3.6192,1.0556,3.77,3.53616,1.03138,3.6835,0.03216,0.009380000000000001,0.0335,3.504,1.022,3.65
2019-05-19 03:00:00,3.62256,1.05658,3.7735000000000003,0.03216,0.009380000000000001,0.0335,3.5904,1.0472,3.74,3.5073600000000003,1.02298,3.6535,0.03216,0.009380000000000001,0.0335,3.4752,1.0136,3.62
2019-05-19 03:30:00,3.58416,1.04538,3.7335000000000003,0.03216,0.009380000000000001,0.0335,3.552,1.036,3.7,3.45936,1.00898,3.6035,0.03216,0.009380000000000001,0.0335,3.4272,0.9996,3.5700000000000003
2019-05-19 04:00:00,3.48768,1.01724,3.633,0.03168,0.00924,0.033,3.456,1.008,3.6,3.37248,0.9836400000000001,3.513,0.03168,0.00924,0.033,3.3407999999999998,0.9744,3.48
2019-05-19 04:30:00,3.45648,1.00814,3.6005000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.4272,0.9996,3.5700000000000003,3.3412800000000002,0.9745400000000001,3.4805,0.029280000000000004,0.00854,0.030500000000000003,3.312,0.966,3.45
2019-05-19 05:00:00,3.38256,0.9865800000000001,3.5235000000000003,0.03216,0.009380000000000001,0.0335,3.3504,0.9772000000000001,3.49,3.27696,0.9557800000000001,3.4135,0.03216,0.009380000000000001,0.0335,3.2448,0.9464,3.38
2019-05-19 05:30:00,3.3312,0.9716,3.47,0.028800000000000003,0.008400000000000001,0.03,3.3024,0.9632000000000001,3.44,3.216,0.9380000000000001,3.35,0.028800000000000003,0.008400000000000001,0.03,3.1872,0.9296000000000001,3.32
2019-05-19 06:00:00,3.3336,0.9723,3.4725,0.031200000000000002,0.0091,0.0325,3.3024,0.9632000000000001,3.44,3.2184,0.9387000000000001,3.3525,0.031200000000000002,0.0091,0.0325,3.1872,0.9296000000000001,3.32
2019-05-19 06:30:00,3.46752,1.01136,3.612,0.030720000000000004,0.008960000000000001,0.032,3.4368,1.0024,3.58,3.35232,0.9777600000000001,3.492,0.030720000000000004,0.008960000000000001,0.032,3.3216,0.9688,3.46
2019-05-19 07:00:00,3.564,1.0395,3.7125,0.031200000000000002,0.0091,0.0325,3.5328,1.0304,3.68,3.4392,1.0031,3.5825,0.031200000000000002,0.0091,0.0325,3.408,0.994,3.55
2019-05-19 07:30:00,3.66,1.0675,3.8125,0.031200000000000002,0.0091,0.0325,3.6288,1.0584,3.7800000000000002,3.5352,1.0311,3.6825,0.031200000000000002,0.0091,0.0325,3.504,1.022,3.65
2019-05-19 08:00:00,3.8424,1.1207,4.0025,0.031200000000000002,0.0091,0.0325,3.8112,1.1116,3.9699999999999998,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84
2019-05-19 08:30:00,3.99696,1.16578,4.1635,0.03216,0.009380000000000001,0.0335,3.9648,1.1564,4.13,3.87216,1.12938,4.0335,0.03216,0.009380000000000001,0.0335,3.84,1.12,4.0
2019-05-19 09:00:00,4.2552,1.2411,4.4325,0.031200000000000002,0.0091,0.0325,4.224,1.232,4.4,4.1208,1.2019,4.2925,0.031200000000000002,0.0091,0.0325,4.0896,1.1928,4.26
2019-05-19 09:30:00,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57,4.2744,1.2467,4.4525,0.031200000000000002,0.0091,0.0325,4.2432,1.2376,4.42
2019-05-19 10:00:00,4.4952,1.3111,4.6825,0.031200000000000002,0.0091,0.0325,4.464,1.302,4.65,4.3512,1.2691,4.5325,0.031200000000000002,0.0091,0.0325,4.32,1.26,4.5
2019-05-19 10:30:00,4.5912,1.3391,4.7825,0.031200000000000002,0.0091,0.0325,4.5600000000000005,1.33,4.75,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59
2019-05-19 11:00:00,4.668,1.3615,4.8625,0.031200000000000002,0.0091,0.0325,4.6368,1.3524,4.83,4.524,1.3195000000000001,4.7125,0.031200000000000002,0.0091,0.0325,4.4928,1.3104,4.68
2019-05-19 11:30:00,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89,4.5624,1.3307,4.7525,0.031200000000000002,0.0091,0.0325,4.5312,1.3216,4.72
2019-05-19 12:00:00,4.83072,1.40896,5.032,0.030720000000000004,0.008960000000000001,0.032,4.8,1.4,5.0,4.67712,1.36416,4.872,0.030720000000000004,0.008960000000000001,0.032,4.6464,1.3552,4.84
2019-05-19 12:30:00,4.86,1.4175,5.0625,0.031200000000000002,0.0091,0.0325,4.8288,1.4084,5.03,4.7064,1.3727,4.9025,0.031200000000000002,0.0091,0.0325,4.6752,1.3636,4.87
2019-05-19 13:00:00,4.8792,1.4231,5.0825,0.031200000000000002,0.0091,0.0325,4.848,1.4140000000000001,5.05,4.7256,1.3783,4.9225,0.031200000000000002,0.0091,0.0325,4.6944,1.3692,4.89
2019-05-19 13:30:00,4.81248,1.40364,5.013,0.03168,0.00924,0.033,4.7808,1.3944,4.98,4.65888,1.35884,4.853,0.03168,0.00924,0.033,4.6272,1.3496000000000001,4.82
2019-05-19 14:00:00,4.76448,1.38964,4.963,0.03168,0.00924,0.033,4.7328,1.3804,4.93,4.61088,1.34484,4.803,0.03168,0.00924,0.033,4.5792,1.3356,4.77
2019-05-19 14:30:00,4.71648,1.37564,4.913,0.03168,0.00924,0.033,4.6848,1.3664,4.88,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73
2019-05-19 15:00:00,4.71648,1.37564,4.913,0.03168,0.00924,0.033,4.6848,1.3664,4.88,4.5724800000000005,1.33364,4.763,0.03168,0.00924,0.033,4.5408,1.3244,4.73
2019-05-19 15:30:00,4.77408,1.3924400000000001,4.973,0.03168,0.00924,0.033,4.7424,1.3832,4.94,4.62048,1.34764,4.813,0.03168,0.00924,0.033,4.5888,1.3384,4.78
2019-05-19 16:00:00,4.8796800000000005,1.42324,5.083,0.03168,0.00924,0.033,4.848,1.4140000000000001,5.05,4.72608,1.37844,4.923,0.03168,0.00924,0.033,4.6944,1.3692,4.89
2019-05-19 16:30:00,5.02368,1.46524,5.233,0.03168,0.00924,0.033,4.992,1.456,5.2,4.86048,1.41764,5.063,0.03168,0.00924,0.033,4.8288,1.4084,5.03
2019-05-19 17:00:00,5.21568,1.5212400000000001,5.433,0.03168,0.00924,0.033,5.184,1.512,5.4,5.04288,1.47084,5.253,0.03168,0.00924,0.033,5.0112,1.4616,5.22
2019-05-19 17:30:00,5.2152,1.5211000000000001,5.4325,0.031200000000000002,0.0091,0.0325,5.184,1.512,5.4,5.0424,1.4707,5.2525,0.031200000000000002,0.0091,0.0325,5.0112,1.4616,5.22
2019-05-19 18:00:00,5.2152,1.5211000000000001,5.4325,0.031200000000000002,0.0091,0.0325,5.184,1.512,5.4,5.0424,1.4707,5.2525,0.031200000000000002,0.0091,0.0325,5.0112,1.4616,5.22
2019-05-19 18:30:00,5.1576,1.5043,5.3725,0.031200000000000002,0.0091,0.0325,5.1264,1.4952,5.34,4.9944,1.4567,5.2025,0.031200000000000002,0.0091,0.0325,4.9632000000000005,1.4476,5.17
2019-05-19 19:00:00,5.03232,1.4677600000000002,5.242,0.030720000000000004,0.008960000000000001,0.032,5.0016,1.4588,5.21,4.87872,1.42296,5.082,0.030720000000000004,0.008960000000000001,0.032,4.848,1.4140000000000001,5.05
2019-05-19 19:30:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.80192,1.40056,5.002,0.030720000000000004,0.008960000000000001,0.032,4.7712,1.3916,4.97
2019-05-19 20:00:00,4.90752,1.43136,5.112,0.030720000000000004,0.008960000000000001,0.032,4.8768,1.4224,5.08,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92
2019-05-19 20:30:00,4.8504000000000005,1.4147,5.0525,0.031200000000000002,0.0091,0.0325,4.8192,1.4056,5.02,4.6968,1.3699,4.8925,0.031200000000000002,0.0091,0.0325,4.6656,1.3608,4.86
2019-05-19 21:00:00,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96,4.63488,1.3518400000000002,4.828,0.02688,0.007840000000000001,0.028,4.608,1.344,4.8
2019-05-19 21:30:00,4.72272,1.3774600000000001,4.9195,0.02832,0.00826,0.029500000000000002,4.6944,1.3692,4.89,4.56912,1.33266,4.7595,0.02832,0.00826,0.029500000000000002,4.5408,1.3244,4.73
2019-05-19 22:00:00,4.58016,1.33588,4.771,0.02976,0.00868,0.031,4.5504,1.3272,4.74,4.43616,1.2938800000000001,4.621,0.02976,0.00868,0.031,4.4064,1.2852000000000001,4.59
2019-05-19 22:30:00,4.42656,1.29108,4.611,0.02976,0.00868,0.031,4.3968,1.2824,4.58,4.28256,1.24908,4.461,0.02976,0.00868,0.031,4.2528,1.2404,4.43
2019-05-19 23:00:00,4.1975999999999996,1.2243,4.3725,0.031200000000000002,0.0091,0.0325,4.1664,1.2152,4.34,4.0632,1.1851,4.2325,0.031200000000000002,0.0091,0.0325,4.032,1.176,4.2
2019-05-19 23:30:00,3.98544,1.16242,4.1515,0.030240000000000003,0.008820000000000001,0.0315,3.9552,1.1536,4.12,3.86064,1.12602,4.0215,0.030240000000000003,0.008820000000000001,0.0315,3.8304,1.1172,3.99
2019-05-20 00:00:00,3.81168,1.11174,3.9705,0.029280000000000004,0.00854,0.030500000000000003,3.7824,1.1032,3.94,3.67728,1.07254,3.8305,0.029280000000000004,0.00854,0.030500000000000003,3.648,1.064,3.8
2019-05-20 00:30:00,3.67152,1.07086,3.8245,0.033120000000000004,0.00966,0.0345,3.6384,1.0612,3.79,3.54672,1.03446,3.6945,0.033120000000000004,0.00966,0.0345,3.5136000000000003,1.0248,3.66
2019-05-20 01:00:00,3.58416,1.04538,3.7335000000000003,0.03216,0.009380000000000001,0.0335,3.552,1.036,3.7,3.46896,1.01178,3.6135,0.03216,0.009380000000000001,0.0335,3.4368,1.0024,3.58
2019-05-20 01:30:00,3.57984,1.04412,3.729,0.027840000000000004,0.00812,0.029,3.552,1.036,3.7,3.46464,1.01052,3.609,0.027840000000000004,0.00812,0.029,3.4368,1.0024,3.58
2019-05-20 02:00:00,3.60384,1.05112,3.754,0.03264,0.00952,0.034,3.5712,1.0416,3.7199999999999998,3.47904,1.01472,3.624,0.03264,0.00952,0.034,3.4464,1.0052,3.59
2019-05-20 02:30:00,3.5808,1.0444,3.73,0.028800000000000003,0.008400000000000001,0.03,3.552,1.036,3.7,3.4656000000000002,1.0108,3.61,0.028800000000000003,0.008400000000000001,0.03,3.4368,1.0024,3.58
2019-05-20 03:00:00,3.5352,1.0311,3.6825,0.031200000000000002,0.0091,0.0325,3.504,1.022,3.65,3.42,0.9975,3.5625,0.031200000000000002,0.0091,0.0325,3.3888,0.9884000000000001,3.5300000000000002
2019-05-20 03:30:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,3.42432,0.9987600000000001,3.567,0.025920000000000002,0.007560000000000001,0.027,3.3984,0.9912000000000001,3.54
2019-05-20 04:00:00,3.49632,1.01976,3.642,0.030720000000000004,0.008960000000000001,0.032,3.4656000000000002,1.0108,3.61,3.37152,0.9833600000000001,3.512,0.030720000000000004,0.008960000000000001,0.032,3.3407999999999998,0.9744,3.48
2019-05-20 04:30:00,3.46368,1.01024,3.608,0.02688,0.007840000000000001,0.028,3.4368,1.0024,3.58,3.34848,0.9766400000000001,3.488,0.02688,0.007840000000000001,0.028,3.3216,0.9688,3.46
2019-05-20 05:00:00,3.46656,1.01108,3.6109999999999998,0.02976,0.00868,0.031,3.4368,1.0024,3.58,3.35136,0.9774800000000001,3.491,0.02976,0.00868,0.031,3.3216,0.9688,3.46
2019-05-20 05:30:00,3.49392,1.01906,3.6395,0.02832,0.00826,0.029500000000000002,3.4656000000000002,1.0108,3.61,3.37872,0.9854600000000001,3.5195,0.02832,0.00826,0.029500000000000002,3.3504,0.9772000000000001,3.49
2019-05-20 06:00:00,3.7176,1.0843,3.8725,0.031200000000000002,0.0091,0.0325,3.6864,1.0752,3.84,3.5928,1.0479,3.7425,0.031200000000000002,0.0091,0.0325,3.5616,1.0388,3.71
2019-05-20 06:30:00,4.0824,1.1907,4.2525,0.031200000000000002,0.0091,0.0325,4.0512,1.1816,4.22,3.948,1.1515,4.1125,0.031200000000000002,0.0091,0.0325,3.9168000000000003,1.1424,4.08
2019-05-20 07:00:00,4.4376,1.2943,4.6225000000000005,0.031200000000000002,0.0091,0.0325,4.4064,1.2852000000000001,4.59,4.3032,1.2551,4.4825,0.031200000000000002,0.0091,0.0325,4.272,1.246,4.45
2019-05-20 07:30:00,4.91856,1.43458,5.1235,0.03216,0.009380000000000001,0.0335,4.8864,1.4252,5.09,4.76496,1.38978,4.9635,0.03216,0.009380000000000001,0.0335,4.7328,1.3804,4.93
2019-05-20 08:00:00,5.2828800000000005,1.5408400000000002,5.503,0.03168,0.00924,0.033,5.2512,1.5316,5.47,5.11008,1.49044,5.323,0.03168,0.00924,0.033,5.0784,1.4812,5.29
2019-05-20 08:30:00,5.5704,1.6247,5.8025,0.031200000000000002,0.0091,0.0325,5.5392,1.6156000000000001,5.77,5.388,1.5715,5.6125,0.031200000000000002,0.0091,0.0325,5.3568,1.5624,5.58
2019-05-20 09:00:00,5.66688,1.65284,5.9030000000000005,0.03168,0.00924,0.033,5.6352,1.6436000000000002,5.87,5.48448,1.59964,5.713,0.03168,0.00924,0.033,5.4528,1.5904,5.68
2019-05-20 09:30:00,5.78112,1.68616,6.022,0.030720000000000004,0.008960000000000001,0.032,5.7504,1.6772,5.99,5.59872,1.6329600000000002,5.832,0.030720000000000004,0.008960000000000001,0.032,5.568,1.624,5.8
2019-05-20 10:00:00,5.8008,1.6919,6.0425,0.031200000000000002,0.0091,0.0325,5.7696000000000005,1.6828,6.01,5.6184,1.6387,5.8525,0.031200000000000002,0.0091,0.0325,5.5872,1.6296,5.82
2019-05-20 10:30:00,5.82048,1.69764,6.063,0.03168,0.00924,0.033,5.7888,1.6884000000000001,6.03,5.63808,1.64444,5.873,0.03168,0.00924,0.033,5.6064,1.6352,5.84
2019-05-20 11:00:00,6.012,1.7535,6.2625,0.031200000000000002,0.0091,0.0325,5.9808,1.7444000000000002,6.23,5.82,1.6975,6.0625,0.031200000000000002,0.0091,0.0325,5.7888,1.6884000000000001,6.03
2019-05-20 11:30:00,5.9832,1.7450999999999999,6.2325,0.031200000000000002,0.0091,0.0325,5.952,1.736,6.2,5.7912,1.6891,6.0325,0.031200000000000002,0.0091,0.0325,5.76,1.6800000000000002,6.0
2019-05-20 12:00:00,5.9736,1.7423000000000002,6.2225,0.031200000000000002,0.0091,0.0325,5.9424,1.7332,6.19,5.7816,1.6863000000000001,6.0225,0.031200000000000002,0.0091,0.0325,5.7504,1.6772,5.99
2019-05-20 12:30:00,6.02208,1.75644,6.273,0.03168,0.00924,0.033,5.9904,1.7472,6.24,5.83008,1.70044,6.073,0.03168,0.00924,0.033,5.7984,1.6912,6.04
2019-05-20 13:00:00,5.89728,1.72004,6.143,0.03168,0.00924,0.033,5.8656,1.7107999999999999,6.11,5.71488,1.66684,5.953,0.03168,0.00924,0.033,5.6832,1.6576,5.92
2019-05-20 13:30:00,5.80176,1.69218,6.0435,0.03216,0.009380000000000001,0.0335,5.7696000000000005,1.6828,6.01,5.61936,1.63898,5.8535,0.03216,0.009380000000000001,0.0335,5.5872,1.6296,5.82
2019-05-20 14:00:00,5.92608,1.72844,6.173,0.03168,0.00924,0.033,5.8944,1.7192,6.14,5.7340800000000005,1.67244,5.973,0.03168,0.00924,0.033,5.7024,1.6632,5.94
2019-05-20 14:30:00,5.84016,1.7033800000000001,6.0835,0.03216,0.009380000000000001,0.0335,5.808,1.694,6.05,5.65776,1.6501800000000002,5.8935,0.03216,0.009380000000000001,0.0335,5.6256,1.6408,5.86
2019-05-20 15:00:00,5.83056,1.70058,6.0735,0.03216,0.009380000000000001,0.0335,5.7984,1.6912,6.04,5.63856,1.64458,5.8735,0.03216,0.009380000000000001,0.0335,5.6064,1.6352,5.84
2019-05-20 15:30:00,5.75376,1.67818,5.9935,0.03216,0.009380000000000001,0.0335,5.7216000000000005,1.6688,5.96,5.57136,1.62498,5.8035,0.03216,0.009380000000000001,0.0335,5.5392,1.6156000000000001,5.77
2019-05-20 16:00:00,5.96496,1.73978,6.2135,0.03216,0.009380000000000001,0.0335,5.9328,1.7304,6.18,5.77296,1.68378,6.0135,0.03216,0.009380000000000001,0.0335,5.7408,1.6743999999999999,5.98
2019-05-20 16:30:00,6.07008,1.77044,6.323,0.03168,0.00924,0.033,6.0384,1.7612,6.29,5.87808,1.7144400000000002,6.123,0.03168,0.00924,0.033,5.8464,1.7052,6.09
2019-05-20 17:00:00,6.05088,1.76484,6.303,0.03168,0.00924,0.033,6.0192,1.7556,6.27,5.86848,1.71164,6.113,0.03168,0.00924,0.033,5.8368,1.7024,6.08
2019-05-20 17:30:00,6.01248,1.75364,6.263,0.03168,0.00924,0.033,5.9808,1.7444000000000002,6.23,5.83008,1.70044,6.073,0.03168,0.00924,0.033,5.7984,1.6912,6.04
2019-05-20 18:00:00,5.87808,1.7144400000000002,6.123,0.03168,0.00924,0.033,5.8464,1.7052,6.09,5.69568,1.66124,5.933,0.03168,0.00924,0.033,5.664,1.6520000000000001,5.9
2019-05-20 18:30:00,5.79168,1.68924,6.033,0.03168,0.00924,0.033,5.76,1.6800000000000002,6.0,5.61888,1.63884,5.853,0.03168,0.00924,0.033,5.5872,1.6296,5.82
2019-05-20 19:00:00,5.6088000000000005,1.6359,5.8425,0.031200000000000002,0.0091,0.0325,5.5776,1.6268,5.8100000000000005,5.436,1.5855000000000001,5.6625,0.031200000000000002,0.0091,0.0325,5.4048,1.5764,5.63
2019-05-20 19:30:00,5.50368,1.60524,5.733,0.03168,0.00924,0.033,5.472,1.596,5.7,5.34048,1.5576400000000001,5.563,0.03168,0.00924,0.033,5.3088,1.5484,5.53
2019-05-20 20:00:00,5.3496,1.5603,5.5725,0.031200000000000002,0.0091,0.0325,5.3184000000000005,1.5512000000000001,5.54,5.1864,1.5127000000000002,5.4025,0.031200000000000002,0.0091,0.0325,5.1552,1.5036,5.37
2019-05-20 20:30:00,5.21568,1.5212400000000001,5.433,0.03168,0.00924,0.033,5.184,1.512,5.4,5.06208,1.47644,5.273,0.03168,0.00924,0.033,5.0304,1.4672,5.24
2019-05-20 21:00:00,5.12928,1.49604,5.343,0.03168,0.00924,0.033,5.0976,1.4868000000000001,5.31,4.96608,1.4484400000000002,5.173,0.03168,0.00924,0.033,4.9344,1.4392,5.14
2019-05-20 21:30:00,5.12784,1.4956200000000002,5.3415,0.030240000000000003,0.008820000000000001,0.0315,5.0976,1.4868000000000001,5.31,4.96464,1.44802,5.1715,0.030240000000000003,0.008820000000000001,0.0315,4.9344,1.4392,5.14
