Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-20 22:00:00,5.01648,1.46314,5.2255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9824,1.4532,5.19,4.8628800000000005,1.4183400000000002,5.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8288,1.4084,5.03
2019-05-20 22:30:00,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72
2019-05-20 23:00:00,4.43808,1.29444,4.623,0.03168,0.00924,0.033,4.4064,1.2852000000000001,4.59,4.30368,1.2552400000000001,4.483,0.03168,0.00924,0.033,4.272,1.246,4.45
2019-05-20 23:30:00,4.16208,1.21394,4.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.128,1.204,4.3,4.02768,1.17474,4.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9936,1.1648,4.16
2019-05-21 00:00:00,3.96864,1.15752,4.134,0.03264,0.00952,0.034,3.936,1.148,4.1,3.84384,1.12112,4.004,0.03264,0.00952,0.034,3.8112,1.1116,3.9699999999999998
2019-05-22 00:30:00,3.86016,1.12588,4.021,0.02976,0.00868,0.031,3.8304,1.1172,3.99,3.73536,1.08948,3.891,0.02976,0.00868,0.031,3.7056,1.0808,3.86
2019-05-22 01:00:00,3.7464,1.0927,3.9025,0.031200000000000002,0.0091,0.0325,3.7152000000000003,1.0836000000000001,3.87,3.6216,1.0563,3.7725,0.031200000000000002,0.0091,0.0325,3.5904,1.0472,3.74
2019-05-22 01:30:00,3.67536,1.07198,3.8285,0.027360000000000002,0.007980000000000001,0.0285,3.648,1.064,3.8,3.55056,1.03558,3.6985,0.027360000000000002,0.007980000000000001,0.0285,3.5232,1.0276,3.67
2019-05-22 02:00:00,3.62112,1.05616,3.7720000000000002,0.030720000000000004,0.008960000000000001,0.032,3.5904,1.0472,3.74,3.49632,1.01976,3.642,0.030720000000000004,0.008960000000000001,0.032,3.4656000000000002,1.0108,3.61
2019-05-22 02:30:00,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71,3.47616,1.01388,3.621,0.02976,0.00868,0.031,3.4464,1.0052,3.59
2019-05-22 03:00:00,3.56256,1.03908,3.711,0.02976,0.00868,0.031,3.5328,1.0304,3.68,3.43776,1.00268,3.581,0.02976,0.00868,0.031,3.408,0.994,3.55
2019-05-22 03:30:00,3.5246399999999998,1.02802,3.6715,0.030240000000000003,0.008820000000000001,0.0315,3.4944,1.0192,3.64,3.40944,0.9944200000000001,3.5515,0.030240000000000003,0.008820000000000001,0.0315,3.3792,0.9856,3.52
2019-05-22 04:00:00,3.52368,1.02774,3.6705,0.029280000000000004,0.00854,0.030500000000000003,3.4944,1.0192,3.64,3.40848,0.9941400000000001,3.5505,0.029280000000000004,0.00854,0.030500000000000003,3.3792,0.9856,3.52
2019-05-22 04:30:00,3.48192,1.01556,3.627,0.025920000000000002,0.007560000000000001,0.027,3.456,1.008,3.6,3.36672,0.98196,3.507,0.025920000000000002,0.007560000000000001,0.027,3.3407999999999998,0.9744,3.48
2019-05-22 05:00:00,3.45792,1.00856,3.602,0.030720000000000004,0.008960000000000001,0.032,3.4272,0.9996,3.5700000000000003,3.33312,0.97216,3.472,0.030720000000000004,0.008960000000000001,0.032,3.3024,0.9632000000000001,3.44
2019-05-22 05:30:00,3.5448,1.0339,3.6925,0.031200000000000002,0.0091,0.0325,3.5136000000000003,1.0248,3.66,3.42,0.9975,3.5625,0.031200000000000002,0.0091,0.0325,3.3888,0.9884000000000001,3.5300000000000002
2019-05-22 06:00:00,3.7752,1.1011,3.9325,0.031200000000000002,0.0091,0.0325,3.7439999999999998,1.092,3.9,3.6504,1.0647,3.8025,0.031200000000000002,0.0091,0.0325,3.6192,1.0556,3.77
2019-05-22 06:30:00,4.18704,1.22122,4.3615,0.030240000000000003,0.008820000000000001,0.0315,4.1568,1.2124,4.33,4.04304,1.17922,4.2115,0.030240000000000003,0.008820000000000001,0.0315,4.0128,1.1703999999999999,4.18
2019-05-22 07:00:00,4.44624,1.29682,4.6315,0.030240000000000003,0.008820000000000001,0.0315,4.416,1.288,4.6,4.30224,1.25482,4.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.272,1.246,4.45
2019-05-22 07:30:00,4.84896,1.41428,5.051,0.02976,0.00868,0.031,4.8192,1.4056,5.02,4.68576,1.3666800000000001,4.881,0.02976,0.00868,0.031,4.656,1.358,4.85
2019-05-22 08:00:00,5.27136,1.53748,5.491,0.02976,0.00868,0.031,5.2416,1.5288,5.46,5.09856,1.48708,5.311,0.02976,0.00868,0.031,5.0688,1.4784000000000002,5.28
2019-05-22 08:30:00,5.61696,1.63828,5.851,0.02976,0.00868,0.031,5.5872,1.6296,5.82,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63
2019-05-22 09:00:00,5.77968,1.68574,6.0205,0.029280000000000004,0.00854,0.030500000000000003,5.7504,1.6772,5.99,5.59728,1.63254,5.8305,0.029280000000000004,0.00854,0.030500000000000003,5.568,1.624,5.8
2019-05-22 09:30:00,5.86608,1.71094,6.1105,0.029280000000000004,0.00854,0.030500000000000003,5.8368,1.7024,6.08,5.67408,1.65494,5.9105,0.029280000000000004,0.00854,0.030500000000000003,5.6448,1.6464,5.88
2019-05-22 10:00:00,5.86608,1.71094,6.1105,0.029280000000000004,0.00854,0.030500000000000003,5.8368,1.7024,6.08,5.67408,1.65494,5.9105,0.029280000000000004,0.00854,0.030500000000000003,5.6448,1.6464,5.88
2019-05-22 10:30:00,5.86512,1.71066,6.1095,0.02832,0.00826,0.029500000000000002,5.8368,1.7024,6.08,5.67312,1.65466,5.9095,0.02832,0.00826,0.029500000000000002,5.6448,1.6464,5.88
2019-05-22 11:00:00,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1,5.70288,1.66334,5.9405,0.029280000000000004,0.00854,0.030500000000000003,5.6736,1.6548,5.91
2019-05-22 11:30:00,5.9424,1.7332,6.19,0.028800000000000003,0.008400000000000001,0.03,5.9136,1.7248,6.16,5.7504,1.6772,5.99,0.028800000000000003,0.008400000000000001,0.03,5.7216000000000005,1.6688,5.96
2019-05-22 12:00:00,6.10608,1.7809400000000002,6.3605,0.029280000000000004,0.00854,0.030500000000000003,6.0768,1.7724000000000002,6.33,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13
2019-05-22 12:30:00,6.11616,1.78388,6.371,0.02976,0.00868,0.031,6.0864,1.7752,6.34,5.9241600000000005,1.72788,6.171,0.02976,0.00868,0.031,5.8944,1.7192,6.14
2019-05-22 13:00:00,5.99904,1.74972,6.249,0.027840000000000004,0.00812,0.029,5.9712,1.7416,6.22,5.80704,1.69372,6.049,0.027840000000000004,0.00812,0.029,5.7792,1.6856,6.02
2019-05-22 13:30:00,5.8752,1.7136,6.12,0.028800000000000003,0.008400000000000001,0.03,5.8464,1.7052,6.09,5.6832,1.6576,5.92,0.028800000000000003,0.008400000000000001,0.03,5.6544,1.6492,5.89
2019-05-22 14:00:00,5.7988800000000005,1.69134,6.0405,0.029280000000000004,0.00854,0.030500000000000003,5.7696000000000005,1.6828,6.01,5.61648,1.63814,5.8505,0.029280000000000004,0.00854,0.030500000000000003,5.5872,1.6296,5.82
2019-05-22 14:30:00,5.88576,1.7166800000000002,6.131,0.02976,0.00868,0.031,5.856,1.708,6.1,5.70336,1.66348,5.941,0.02976,0.00868,0.031,5.6736,1.6548,5.91
2019-05-22 15:00:00,5.8752,1.7136,6.12,0.028800000000000003,0.008400000000000001,0.03,5.8464,1.7052,6.09,5.6832,1.6576,5.92,0.028800000000000003,0.008400000000000001,0.03,5.6544,1.6492,5.89
2019-05-22 15:30:00,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01,5.616,1.638,5.85,0.028800000000000003,0.008400000000000001,0.03,5.5872,1.6296,5.82
2019-05-22 16:00:00,5.91456,1.7250800000000002,6.161,0.02976,0.00868,0.031,5.8848,1.7164000000000001,6.13,5.73216,1.67188,5.971,0.02976,0.00868,0.031,5.7024,1.6632,5.94
2019-05-22 16:30:00,5.99088,1.7473400000000001,6.2405,0.029280000000000004,0.00854,0.030500000000000003,5.9616,1.7388,6.21,5.7988800000000005,1.69134,6.0405,0.029280000000000004,0.00854,0.030500000000000003,5.7696000000000005,1.6828,6.01
2019-05-22 17:00:00,5.91456,1.7250800000000002,6.161,0.02976,0.00868,0.031,5.8848,1.7164000000000001,6.13,5.72256,1.6690800000000001,5.961,0.02976,0.00868,0.031,5.6928,1.6604,5.93
2019-05-22 17:30:00,5.8761600000000005,1.71388,6.121,0.02976,0.00868,0.031,5.8464,1.7052,6.09,5.68416,1.65788,5.921,0.02976,0.00868,0.031,5.6544,1.6492,5.89
2019-05-22 18:00:00,5.83776,1.70268,6.081,0.02976,0.00868,0.031,5.808,1.694,6.05,5.65536,1.64948,5.891,0.02976,0.00868,0.031,5.6256,1.6408,5.86
2019-05-22 18:30:00,5.70288,1.66334,5.9405,0.029280000000000004,0.00854,0.030500000000000003,5.6736,1.6548,5.91,5.52048,1.61014,5.7505,0.029280000000000004,0.00854,0.030500000000000003,5.4912,1.6016,5.72
2019-05-22 19:00:00,5.62704,1.6412200000000001,5.8615,0.030240000000000003,0.008820000000000001,0.0315,5.5968,1.6324,5.83,5.45424,1.59082,5.6815,0.030240000000000003,0.008820000000000001,0.0315,5.424,1.5819999999999999,5.65
2019-05-22 19:30:00,5.5392,1.6156000000000001,5.77,0.028800000000000003,0.008400000000000001,0.03,5.5104,1.6072000000000002,5.74,5.3664,1.5652,5.59,0.028800000000000003,0.008400000000000001,0.03,5.3376,1.5568,5.5600000000000005
2019-05-22 20:00:00,5.41536,1.57948,5.641,0.02976,0.00868,0.031,5.3856,1.5708,5.61,5.24256,1.52908,5.461,0.02976,0.00868,0.031,5.2128,1.5204,5.43
2019-05-22 20:30:00,5.28,1.54,5.5,0.028800000000000003,0.008400000000000001,0.03,5.2512,1.5316,5.47,5.1168,1.4924,5.33,0.028800000000000003,0.008400000000000001,0.03,5.088,1.484,5.3
2019-05-22 21:00:00,5.16528,1.50654,5.3805,0.029280000000000004,0.00854,0.030500000000000003,5.136,1.498,5.35,5.00208,1.4589400000000001,5.2105,0.029280000000000004,0.00854,0.030500000000000003,4.9728,1.4504000000000001,5.18
2019-05-22 21:30:00,5.16288,1.50584,5.378,0.02688,0.007840000000000001,0.028,5.136,1.498,5.35,4.99968,1.45824,5.208,0.02688,0.007840000000000001,0.028,4.9728,1.4504000000000001,5.18
2019-05-22 22:00:00,5.0016,1.4588,5.21,0.028800000000000003,0.008400000000000001,0.03,4.9728,1.4504000000000001,5.18,4.8384,1.4112,5.04,0.028800000000000003,0.008400000000000001,0.03,4.8096,1.4028,5.01
2019-05-22 22:30:00,4.7145600000000005,1.37508,4.911,0.02976,0.00868,0.031,4.6848,1.3664,4.88,4.56096,1.3302800000000001,4.751,0.02976,0.00868,0.031,4.5312,1.3216,4.72
2019-05-22 23:00:00,4.4352,1.2936,4.62,0.028800000000000003,0.008400000000000001,0.03,4.4064,1.2852000000000001,4.59,4.2912,1.2516,4.47,0.028800000000000003,0.008400000000000001,0.03,4.2624,1.2432,4.44
2019-05-22 23:30:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.06272,1.18496,4.232,0.030720000000000004,0.008960000000000001,0.032,4.032,1.176,4.2
2019-05-23 00:00:00,3.98448,1.16214,4.1505,0.029280000000000004,0.00854,0.030500000000000003,3.9552,1.1536,4.12,3.85008,1.12294,4.0105,0.029280000000000004,0.00854,0.030500000000000003,3.8208,1.1144,3.98
2019-05-23 00:30:00,3.88896,1.13428,4.051,0.02976,0.00868,0.031,3.8592,1.1256,4.02,3.76416,1.09788,3.9210000000000003,0.02976,0.00868,0.031,3.7344,1.0892,3.89
2019-05-23 01:00:00,3.78432,1.10376,3.942,0.030720000000000004,0.008960000000000001,0.032,3.7536,1.0948,3.91,3.65952,1.06736,3.8120000000000003,0.030720000000000004,0.008960000000000001,0.032,3.6288,1.0584,3.7800000000000002
2019-05-23 01:30:00,3.71616,1.08388,3.871,0.02976,0.00868,0.031,3.6864,1.0752,3.84,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71
2019-05-23 02:00:00,3.6984,1.0787,3.8525,0.031200000000000002,0.0091,0.0325,3.6672000000000002,1.0696,3.8200000000000003,3.5736,1.0423,3.7225,0.031200000000000002,0.0091,0.0325,3.5423999999999998,1.0332,3.69
2019-05-23 02:30:00,3.6681600000000003,1.06988,3.821,0.02976,0.00868,0.031,3.6384,1.0612,3.79,3.54336,1.03348,3.691,0.02976,0.00868,0.031,3.5136000000000003,1.0248,3.66
2019-05-23 03:00:00,3.62928,1.05854,3.7805,0.029280000000000004,0.00854,0.030500000000000003,3.6,1.05,3.75,3.50448,1.02214,3.6505,0.029280000000000004,0.00854,0.030500000000000003,3.4752,1.0136,3.62
2019-05-23 03:30:00,3.5428800000000003,1.03334,3.6905,0.029280000000000004,0.00854,0.030500000000000003,3.5136000000000003,1.0248,3.66,3.41808,0.99694,3.5605,0.029280000000000004,0.00854,0.030500000000000003,3.3888,0.9884000000000001,3.5300000000000002
2019-05-23 04:00:00,3.5428800000000003,1.03334,3.6905,0.029280000000000004,0.00854,0.030500000000000003,3.5136000000000003,1.0248,3.66,3.41808,0.99694,3.5605,0.029280000000000004,0.00854,0.030500000000000003,3.3888,0.9884000000000001,3.5300000000000002
2019-05-23 04:30:00,3.504,1.022,3.65,0.028800000000000003,0.008400000000000001,0.03,3.4752,1.0136,3.62,3.3888,0.9884000000000001,3.5300000000000002,0.028800000000000003,0.008400000000000001,0.03,3.36,0.98,3.5
2019-05-23 05:00:00,3.45744,1.00842,3.6015,0.030240000000000003,0.008820000000000001,0.0315,3.4272,0.9996,3.5700000000000003,3.34224,0.9748200000000001,3.4815,0.030240000000000003,0.008820000000000001,0.0315,3.312,0.966,3.45
2019-05-23 05:30:00,3.57168,1.04174,3.7205,0.029280000000000004,0.00854,0.030500000000000003,3.5423999999999998,1.0332,3.69,3.45648,1.00814,3.6005000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.4272,0.9996,3.5700000000000003
2019-05-23 06:00:00,3.78336,1.10348,3.941,0.02976,0.00868,0.031,3.7536,1.0948,3.91,3.65856,1.06708,3.811,0.02976,0.00868,0.031,3.6288,1.0584,3.7800000000000002
2019-05-23 06:30:00,4.15776,1.21268,4.331,0.02976,0.00868,0.031,4.128,1.204,4.3,4.02336,1.17348,4.191,0.02976,0.00868,0.031,3.9936,1.1648,4.16
2019-05-23 07:00:00,4.47456,1.30508,4.661,0.02976,0.00868,0.031,4.4448,1.2964,4.63,4.32096,1.26028,4.501,0.02976,0.00868,0.031,4.2912,1.2516,4.47
2019-05-23 07:30:00,4.91568,1.43374,5.1205,0.029280000000000004,0.00854,0.030500000000000003,4.8864,1.4252,5.09,4.75248,1.3861400000000001,4.9505,0.029280000000000004,0.00854,0.030500000000000003,4.7232,1.3776,4.92
2019-05-23 08:00:00,5.30976,1.54868,5.531,0.02976,0.00868,0.031,5.28,1.54,5.5,5.13696,1.49828,5.351,0.02976,0.00868,0.031,5.1072,1.4896,5.32
2019-05-23 08:30:00,5.62608,1.64094,5.8605,0.029280000000000004,0.00854,0.030500000000000003,5.5968,1.6324,5.83,5.45328,1.59054,5.6805,0.029280000000000004,0.00854,0.030500000000000003,5.424,1.5819999999999999,5.65
2019-05-23 09:00:00,5.7408,1.6743999999999999,5.98,0.028800000000000003,0.008400000000000001,0.03,5.712,1.666,5.95,5.5584,1.6212,5.79,0.028800000000000003,0.008400000000000001,0.03,5.5296,1.6128,5.76
2019-05-23 09:30:00,5.81664,1.69652,6.059,0.027840000000000004,0.00812,0.029,5.7888,1.6884000000000001,6.03,5.63424,1.6433200000000001,5.869,0.027840000000000004,0.00812,0.029,5.6064,1.6352,5.84
2019-05-23 10:00:00,5.77008,1.68294,6.0105,0.029280000000000004,0.00854,0.030500000000000003,5.7408,1.6743999999999999,5.98,5.58768,1.62974,5.8205,0.029280000000000004,0.00854,0.030500000000000003,5.5584,1.6212,5.79
2019-05-23 10:30:00,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0,5.6064,1.6352,5.84,0.028800000000000003,0.008400000000000001,0.03,5.5776,1.6268,5.8100000000000005
2019-05-23 11:00:00,5.73264,1.67202,5.9715,0.030240000000000003,0.008820000000000001,0.0315,5.7024,1.6632,5.94,5.5502400000000005,1.61882,5.7815,0.030240000000000003,0.008820000000000001,0.0315,5.52,1.6099999999999999,5.75
2019-05-23 11:30:00,5.73216,1.67188,5.971,0.02976,0.00868,0.031,5.7024,1.6632,5.94,5.54976,1.61868,5.781,0.02976,0.00868,0.031,5.52,1.6099999999999999,5.75
2019-05-23 12:00:00,5.85792,1.70856,6.102,0.030720000000000004,0.008960000000000001,0.032,5.8272,1.6996,6.07,5.66592,1.65256,5.902,0.030720000000000004,0.008960000000000001,0.032,5.6352,1.6436000000000002,5.87
2019-05-23 12:30:00,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04,5.64576,1.64668,5.881,0.02976,0.00868,0.031,5.616,1.638,5.85
2019-05-23 13:00:00,5.8468800000000005,1.70534,6.0905,0.029280000000000004,0.00854,0.030500000000000003,5.8176,1.6968,6.06,5.66448,1.6521400000000002,5.9005,0.029280000000000004,0.00854,0.030500000000000003,5.6352,1.6436000000000002,5.87
2019-05-23 13:30:00,5.7624,1.6807,6.0025,0.031200000000000002,0.0091,0.0325,5.7312,1.6716000000000002,5.97,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78
2019-05-23 14:00:00,5.84736,1.70548,6.091,0.02976,0.00868,0.031,5.8176,1.6968,6.06,5.66496,1.6522800000000002,5.901,0.02976,0.00868,0.031,5.6352,1.6436000000000002,5.87
2019-05-23 14:30:00,5.86656,1.71108,6.111,0.02976,0.00868,0.031,5.8368,1.7024,6.08,5.68416,1.65788,5.921,0.02976,0.00868,0.031,5.6544,1.6492,5.89
2019-05-23 15:00:00,5.9054400000000005,1.72242,6.1515,0.030240000000000003,0.008820000000000001,0.0315,5.8752,1.7136,6.12,5.71344,1.66642,5.9515,0.030240000000000003,0.008820000000000001,0.0315,5.6832,1.6576,5.92
2019-05-23 15:30:00,5.8488,1.7059000000000002,6.0925,0.031200000000000002,0.0091,0.0325,5.8176,1.6968,6.06,5.6664,1.6527,5.9025,0.031200000000000002,0.0091,0.0325,5.6352,1.6436000000000002,5.87
2019-05-23 16:00:00,5.88768,1.71724,6.133,0.03168,0.00924,0.033,5.856,1.708,6.1,5.70528,1.66404,5.943,0.03168,0.00924,0.033,5.6736,1.6548,5.91
2019-05-23 16:30:00,5.9942400000000005,1.74832,6.244,0.03264,0.00952,0.034,5.9616,1.7388,6.21,5.81184,1.6951200000000002,6.054,0.03264,0.00952,0.034,5.7792,1.6856,6.02
2019-05-23 17:00:00,5.9448,1.7339,6.1925,0.031200000000000002,0.0091,0.0325,5.9136,1.7248,6.16,5.7528,1.6779000000000002,5.9925,0.031200000000000002,0.0091,0.0325,5.7216000000000005,1.6688,5.96
2019-05-23 17:30:00,5.8872,1.7171,6.1325,0.031200000000000002,0.0091,0.0325,5.856,1.708,6.1,5.7048,1.6639,5.9425,0.031200000000000002,0.0091,0.0325,5.6736,1.6548,5.91
2019-05-23 18:00:00,5.79072,1.68896,6.032,0.030720000000000004,0.008960000000000001,0.032,5.76,1.6800000000000002,6.0,5.61792,1.63856,5.852,0.030720000000000004,0.008960000000000001,0.032,5.5872,1.6296,5.82
2019-05-23 18:30:00,5.71536,1.6669800000000001,5.9535,0.03216,0.009380000000000001,0.0335,5.6832,1.6576,5.92,5.54256,1.61658,5.7735,0.03216,0.009380000000000001,0.0335,5.5104,1.6072000000000002,5.74
2019-05-23 19:00:00,5.65632,1.6497600000000001,5.892,0.030720000000000004,0.008960000000000001,0.032,5.6256,1.6408,5.86,5.48352,1.59936,5.712,0.030720000000000004,0.008960000000000001,0.032,5.4528,1.5904,5.68
2019-05-23 19:30:00,5.46624,1.5943200000000002,5.694,0.03264,0.00952,0.034,5.4336,1.5848,5.66,5.29344,1.54392,5.514,0.03264,0.00952,0.034,5.2608,1.5344,5.48
2019-05-23 20:00:00,5.37024,1.5663200000000002,5.594,0.03264,0.00952,0.034,5.3376,1.5568,5.5600000000000005,5.20704,1.51872,5.424,0.03264,0.00952,0.034,5.1744,1.5091999999999999,5.39
2019-05-23 20:30:00,5.30112,1.54616,5.522,0.030720000000000004,0.008960000000000001,0.032,5.2704,1.5372,5.49,5.13792,1.4985600000000001,5.352,0.030720000000000004,0.008960000000000001,0.032,5.1072,1.4896,5.32
2019-05-23 21:00:00,5.20416,1.51788,5.421,0.02976,0.00868,0.031,5.1744,1.5091999999999999,5.39,5.05056,1.47308,5.261,0.02976,0.00868,0.031,5.0208,1.4644,5.23
2019-05-23 21:30:00,5.1792,1.5106000000000002,5.395,0.024,0.007,0.025,5.1552,1.5036,5.37,5.016,1.463,5.225,0.024,0.007,0.025,4.992,1.456,5.2
2019-05-23 22:00:00,5.08368,1.4827400000000002,5.2955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.0592,1.4756,5.27,4.93008,1.43794,5.1355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9056,1.4308,5.11
2019-05-23 22:30:00,4.8816,1.4238,5.085,0.024,0.007,0.025,4.8576,1.4168,5.06,4.728,1.379,4.925,0.024,0.007,0.025,4.704,1.3719999999999999,4.9
2019-05-23 23:00:00,4.59456,1.34008,4.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5696,1.3328,4.76,4.45056,1.2980800000000001,4.636,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4256,1.2908,4.61
2019-05-23 23:30:00,4.35456,1.27008,4.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3296,1.2628,4.51,4.22016,1.23088,4.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1952,1.2236,4.37
2019-05-24 00:00:00,4.15392,1.21156,4.327,0.025920000000000002,0.007560000000000001,0.027,4.128,1.204,4.3,4.01952,1.17236,4.187,0.025920000000000002,0.007560000000000001,0.027,3.9936,1.1648,4.16
2019-05-24 00:30:00,4.03824,1.17782,4.2065,0.02544,0.00742,0.026500000000000003,4.0128,1.1703999999999999,4.18,3.91344,1.14142,4.0765,0.02544,0.00742,0.026500000000000003,3.888,1.134,4.05
2019-05-24 01:00:00,3.9043200000000002,1.13876,4.067,0.025920000000000002,0.007560000000000001,0.027,3.8784,1.1312,4.04,3.77952,1.10236,3.9370000000000003,0.025920000000000002,0.007560000000000001,0.027,3.7536,1.0948,3.91
2019-05-24 01:30:00,3.81792,1.11356,3.977,0.025920000000000002,0.007560000000000001,0.027,3.792,1.106,3.95,3.69312,1.0771600000000001,3.847,0.025920000000000002,0.007560000000000001,0.027,3.6672000000000002,1.0696,3.8200000000000003
2019-05-24 02:00:00,3.74976,1.09368,3.906,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7248,1.0864,3.88,3.63456,1.06008,3.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6096,1.0528,3.76
2019-05-24 02:30:00,3.74112,1.09116,3.8970000000000002,0.025920000000000002,0.007560000000000001,0.027,3.7152000000000003,1.0836000000000001,3.87,3.61632,1.05476,3.767,0.025920000000000002,0.007560000000000001,0.027,3.5904,1.0472,3.74
2019-05-24 03:00:00,3.68352,1.07436,3.8369999999999997,0.025920000000000002,0.007560000000000001,0.027,3.6576,1.0668,3.81,3.56832,1.04076,3.717,0.025920000000000002,0.007560000000000001,0.027,3.5423999999999998,1.0332,3.69
2019-05-24 03:30:00,3.624,1.057,3.775,0.024,0.007,0.025,3.6,1.05,3.75,3.5088,1.0234,3.6550000000000002,0.024,0.007,0.025,3.4848,1.0164,3.63
2019-05-24 04:00:00,3.5668800000000003,1.04034,3.7155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5423999999999998,1.0332,3.69,3.45168,1.00674,3.5955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4272,0.9996,3.5700000000000003
2019-05-24 04:30:00,3.5856,1.0458,3.735,0.024,0.007,0.025,3.5616,1.0388,3.71,3.4704,1.0122,3.615,0.024,0.007,0.025,3.4464,1.0052,3.59
2019-05-24 05:00:00,3.50016,1.02088,3.646,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4752,1.0136,3.62,3.38496,0.98728,3.526,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.36,0.98,3.5
2019-05-24 05:30:00,3.552,1.036,3.7,0.028800000000000003,0.008400000000000001,0.03,3.5232,1.0276,3.67,3.4368,1.0024,3.58,0.028800000000000003,0.008400000000000001,0.03,3.408,0.994,3.55
2019-05-24 06:00:00,3.7439999999999998,1.092,3.9,0.028800000000000003,0.008400000000000001,0.03,3.7152000000000003,1.0836000000000001,3.87,3.6192,1.0556,3.77,0.028800000000000003,0.008400000000000001,0.03,3.5904,1.0472,3.74
2019-05-24 06:30:00,4.10928,1.19854,4.2805,0.029280000000000004,0.00854,0.030500000000000003,4.08,1.19,4.25,3.97488,1.15934,4.1405,0.029280000000000004,0.00854,0.030500000000000003,3.9455999999999998,1.1508,4.11
2019-05-24 07:00:00,4.46304,1.30172,4.649,0.027840000000000004,0.00812,0.029,4.4352,1.2936,4.62,4.31904,1.25972,4.499,0.027840000000000004,0.00812,0.029,4.2912,1.2516,4.47
2019-05-24 07:30:00,4.9046400000000006,1.43052,5.109,0.027840000000000004,0.00812,0.029,4.8768,1.4224,5.08,4.75104,1.38572,4.949,0.027840000000000004,0.00812,0.029,4.7232,1.3776,4.92
2019-05-24 08:00:00,5.3064,1.5477,5.5275,0.0264,0.0077,0.0275,5.28,1.54,5.5,5.1432,1.5001,5.3575,0.0264,0.0077,0.0275,5.1168,1.4924,5.33
2019-05-24 08:30:00,5.556,1.6205,5.7875,0.0264,0.0077,0.0275,5.5296,1.6128,5.76,5.3832,1.5701,5.6075,0.0264,0.0077,0.0275,5.3568,1.5624,5.58
2019-05-24 09:00:00,5.7096,1.6653,5.9475,0.0264,0.0077,0.0275,5.6832,1.6576,5.92,5.5272,1.6120999999999999,5.7575,0.0264,0.0077,0.0275,5.5008,1.6044,5.73
2019-05-24 09:30:00,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02,5.62368,1.64024,5.858,0.02688,0.007840000000000001,0.028,5.5968,1.6324,5.83
2019-05-24 10:00:00,5.80704,1.69372,6.049,0.027840000000000004,0.00812,0.029,5.7792,1.6856,6.02,5.62464,1.64052,5.859,0.027840000000000004,0.00812,0.029,5.5968,1.6324,5.83
2019-05-24 10:30:00,5.80032,1.69176,6.042,0.030720000000000004,0.008960000000000001,0.032,5.7696000000000005,1.6828,6.01,5.61792,1.63856,5.852,0.030720000000000004,0.008960000000000001,0.032,5.5872,1.6296,5.82
2019-05-24 11:00:00,5.77296,1.68378,6.0135,0.03216,0.009380000000000001,0.0335,5.7408,1.6743999999999999,5.98,5.59056,1.6305800000000001,5.8235,0.03216,0.009380000000000001,0.0335,5.5584,1.6212,5.79
2019-05-24 11:30:00,5.82048,1.69764,6.063,0.03168,0.00924,0.033,5.7888,1.6884000000000001,6.03,5.63808,1.64444,5.873,0.03168,0.00924,0.033,5.6064,1.6352,5.84
2019-05-24 12:00:00,5.8584,1.7086999999999999,6.1025,0.031200000000000002,0.0091,0.0325,5.8272,1.6996,6.07,5.676,1.6555,5.9125,0.031200000000000002,0.0091,0.0325,5.6448,1.6464,5.88
2019-05-24 12:30:00,5.87664,1.71402,6.1215,0.030240000000000003,0.008820000000000001,0.0315,5.8464,1.7052,6.09,5.68464,1.65802,5.9215,0.030240000000000003,0.008820000000000001,0.0315,5.6544,1.6492,5.89
2019-05-24 13:00:00,5.67552,1.65536,5.912,0.030720000000000004,0.008960000000000001,0.032,5.6448,1.6464,5.88,5.49312,1.60216,5.7219999999999995,0.030720000000000004,0.008960000000000001,0.032,5.4624,1.5932,5.69
2019-05-24 13:30:00,5.676,1.6555,5.9125,0.031200000000000002,0.0091,0.0325,5.6448,1.6464,5.88,5.4936,1.6023,5.7225,0.031200000000000002,0.0091,0.0325,5.4624,1.5932,5.69
2019-05-24 14:00:00,5.61792,1.63856,5.852,0.030720000000000004,0.008960000000000001,0.032,5.5872,1.6296,5.82,5.44512,1.58816,5.672,0.030720000000000004,0.008960000000000001,0.032,5.4144,1.5792000000000002,5.64
2019-05-24 14:30:00,5.54064,1.61602,5.7715,0.030240000000000003,0.008820000000000001,0.0315,5.5104,1.6072000000000002,5.74,5.37744,1.5684200000000001,5.6015,0.030240000000000003,0.008820000000000001,0.0315,5.3472,1.5596,5.57
2019-05-24 15:00:00,5.40576,1.57668,5.631,0.02976,0.00868,0.031,5.376,1.568,5.6,5.24256,1.52908,5.461,0.02976,0.00868,0.031,5.2128,1.5204,5.43
2019-05-24 15:30:00,5.29056,1.54308,5.511,0.02976,0.00868,0.031,5.2608,1.5344,5.48,5.12736,1.4954800000000001,5.341,0.02976,0.00868,0.031,5.0976,1.4868000000000001,5.31
2019-05-24 16:00:00,5.36784,1.56562,5.5915,0.030240000000000003,0.008820000000000001,0.0315,5.3376,1.5568,5.5600000000000005,5.20464,1.51802,5.4215,0.030240000000000003,0.008820000000000001,0.0315,5.1744,1.5091999999999999,5.39
2019-05-24 16:30:00,5.42544,1.58242,5.6515,0.030240000000000003,0.008820000000000001,0.0315,5.3952,1.5735999999999999,5.62,5.26224,1.53482,5.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.232,1.526,5.45
2019-05-24 17:00:00,5.4249600000000004,1.58228,5.651,0.02976,0.00868,0.031,5.3952,1.5735999999999999,5.62,5.26176,1.53468,5.481,0.02976,0.00868,0.031,5.232,1.526,5.45
2019-05-24 17:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.02976,0.00868,0.031,5.4432,1.5876000000000001,5.67,5.30976,1.54868,5.531,0.02976,0.00868,0.031,5.28,1.54,5.5
2019-05-24 18:00:00,5.48304,1.59922,5.7115,0.030240000000000003,0.008820000000000001,0.0315,5.4528,1.5904,5.68,5.31984,1.55162,5.5415,0.030240000000000003,0.008820000000000001,0.0315,5.2896,1.5428000000000002,5.51
2019-05-24 18:30:00,5.44464,1.5880200000000002,5.6715,0.030240000000000003,0.008820000000000001,0.0315,5.4144,1.5792000000000002,5.64,5.28144,1.5404200000000001,5.5015,0.030240000000000003,0.008820000000000001,0.0315,5.2512,1.5316,5.47
2019-05-24 19:00:00,5.22384,1.5236200000000002,5.4415,0.030240000000000003,0.008820000000000001,0.0315,5.1936,1.5148000000000001,5.41,5.06064,1.47602,5.2715,0.030240000000000003,0.008820000000000001,0.0315,5.0304,1.4672,5.24
2019-05-24 19:30:00,5.11776,1.49268,5.331,0.02976,0.00868,0.031,5.088,1.484,5.3,4.95456,1.44508,5.161,0.02976,0.00868,0.031,4.9248,1.4364,5.13
2019-05-24 20:00:00,5.00304,1.45922,5.2115,0.030240000000000003,0.008820000000000001,0.0315,4.9728,1.4504000000000001,5.18,4.83984,1.41162,5.0415,0.030240000000000003,0.008820000000000001,0.0315,4.8096,1.4028,5.01
2019-05-24 20:30:00,4.89696,1.42828,5.101,0.02976,0.00868,0.031,4.8672,1.4196,5.07,4.75296,1.38628,4.9510000000000005,0.02976,0.00868,0.031,4.7232,1.3776,4.92
2019-05-24 21:00:00,4.72464,1.37802,4.9215,0.030240000000000003,0.008820000000000001,0.0315,4.6944,1.3692,4.89,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74
2019-05-24 21:30:00,4.7500800000000005,1.38544,4.948,0.02688,0.007840000000000001,0.028,4.7232,1.3776,4.92,4.60608,1.34344,4.798,0.02688,0.007840000000000001,0.028,4.5792,1.3356,4.77
2019-05-24 22:00:00,4.73904,1.38222,4.9365,0.02544,0.00742,0.026500000000000003,4.7136,1.3748,4.91,4.59504,1.34022,4.7865,0.02544,0.00742,0.026500000000000003,4.5696,1.3328,4.76
2019-05-24 22:30:00,4.5576,1.3293,4.7475000000000005,0.0264,0.0077,0.0275,4.5312,1.3216,4.72,4.4136,1.2873,4.5975,0.0264,0.0077,0.0275,4.3872,1.2796,4.57
2019-05-24 23:00:00,4.30752,1.25636,4.487,0.025920000000000002,0.007560000000000001,0.027,4.2816,1.2488000000000001,4.46,4.17312,1.21716,4.347,0.025920000000000002,0.007560000000000001,0.027,4.1472,1.2096,4.32
2019-05-24 23:30:00,4.07712,1.18916,4.247,0.025920000000000002,0.007560000000000001,0.027,4.0512,1.1816,4.22,3.9523200000000003,1.15276,4.117,0.025920000000000002,0.007560000000000001,0.027,3.9264,1.1452,4.09
2019-05-25 00:00:00,3.9043200000000002,1.13876,4.067,0.025920000000000002,0.007560000000000001,0.027,3.8784,1.1312,4.04,3.77952,1.10236,3.9370000000000003,0.025920000000000002,0.007560000000000001,0.027,3.7536,1.0948,3.91
2019-05-25 00:30:00,3.78144,1.1029200000000001,3.939,0.027840000000000004,0.00812,0.029,3.7536,1.0948,3.91,3.66624,1.06932,3.819,0.027840000000000004,0.00812,0.029,3.6384,1.0612,3.79
2019-05-25 01:00:00,3.66528,1.06904,3.818,0.02688,0.007840000000000001,0.028,3.6384,1.0612,3.79,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66
2019-05-25 01:30:00,3.57792,1.04356,3.727,0.025920000000000002,0.007560000000000001,0.027,3.552,1.036,3.7,3.45312,1.00716,3.597,0.025920000000000002,0.007560000000000001,0.027,3.4272,0.9996,3.5700000000000003
2019-05-25 02:00:00,3.59904,1.04972,3.749,0.027840000000000004,0.00812,0.029,3.5712,1.0416,3.7199999999999998,3.47424,1.01332,3.6189999999999998,0.027840000000000004,0.00812,0.029,3.4464,1.0052,3.59
2019-05-25 02:30:00,3.55104,1.03572,3.699,0.027840000000000004,0.00812,0.029,3.5232,1.0276,3.67,3.4358400000000002,1.00212,3.5789999999999997,0.027840000000000004,0.00812,0.029,3.408,0.994,3.55
2019-05-25 03:00:00,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59,3.35808,0.9794400000000001,3.498,0.02688,0.007840000000000001,0.028,3.3312,0.9716,3.47
2019-05-25 03:30:00,3.44304,1.00422,3.5865,0.02544,0.00742,0.026500000000000003,3.4176,0.9968,3.56,3.33744,0.9734200000000001,3.4765,0.02544,0.00742,0.026500000000000003,3.312,0.966,3.45
2019-05-25 04:00:00,3.4056,0.9933000000000001,3.5475,0.0264,0.0077,0.0275,3.3792,0.9856,3.52,3.3,0.9625,3.4375,0.0264,0.0077,0.0275,3.2736,0.9548000000000001,3.41
2019-05-25 04:30:00,3.36768,0.9822400000000001,3.508,0.02688,0.007840000000000001,0.028,3.3407999999999998,0.9744,3.48,3.26208,0.9514400000000001,3.398,0.02688,0.007840000000000001,0.028,3.2352,0.9436,3.37
2019-05-25 05:00:00,3.29088,0.95984,3.428,0.02688,0.007840000000000001,0.028,3.2640000000000002,0.9520000000000001,3.4,3.18528,0.9290400000000001,3.318,0.02688,0.007840000000000001,0.028,3.1584,0.9212,3.29
2019-05-25 05:30:00,3.29472,0.96096,3.432,0.030720000000000004,0.008960000000000001,0.032,3.2640000000000002,0.9520000000000001,3.4,3.18912,0.9301600000000001,3.322,0.030720000000000004,0.008960000000000001,0.032,3.1584,0.9212,3.29
2019-05-25 06:00:00,3.3912,0.9891000000000001,3.5324999999999998,0.031200000000000002,0.0091,0.0325,3.36,0.98,3.5,3.2856,0.9583,3.4225,0.031200000000000002,0.0091,0.0325,3.2544,0.9492,3.39
2019-05-25 06:30:00,3.57264,1.04202,3.7215,0.030240000000000003,0.008820000000000001,0.0315,3.5423999999999998,1.0332,3.69,3.45744,1.00842,3.6015,0.030240000000000003,0.008820000000000001,0.0315,3.4272,0.9996,3.5700000000000003
2019-05-25 07:00:00,3.6974400000000003,1.07842,3.8515,0.030240000000000003,0.008820000000000001,0.0315,3.6672000000000002,1.0696,3.8200000000000003,3.58224,1.04482,3.7315,0.030240000000000003,0.008820000000000001,0.0315,3.552,1.036,3.7
2019-05-25 07:30:00,3.85152,1.12336,4.012,0.030720000000000004,0.008960000000000001,0.032,3.8208,1.1144,3.98,3.7267200000000003,1.08696,3.882,0.030720000000000004,0.008960000000000001,0.032,3.696,1.078,3.85
2019-05-25 08:00:00,4.12032,1.20176,4.292,0.030720000000000004,0.008960000000000001,0.032,4.0896,1.1928,4.26,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12
2019-05-25 08:30:00,4.41744,1.28842,4.6015,0.030240000000000003,0.008820000000000001,0.0315,4.3872,1.2796,4.57,4.28304,1.24922,4.4615,0.030240000000000003,0.008820000000000001,0.0315,4.2528,1.2404,4.43
2019-05-25 09:00:00,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61
2019-05-25 09:30:00,4.77264,1.39202,4.9715,0.030240000000000003,0.008820000000000001,0.0315,4.7424,1.3832,4.94,4.61904,1.34722,4.8115,0.030240000000000003,0.008820000000000001,0.0315,4.5888,1.3384,4.78
2019-05-25 10:00:00,4.7145600000000005,1.37508,4.911,0.02976,0.00868,0.031,4.6848,1.3664,4.88,4.57056,1.33308,4.761,0.02976,0.00868,0.031,4.5408,1.3244,4.73
2019-05-25 10:30:00,4.81056,1.40308,5.011,0.02976,0.00868,0.031,4.7808,1.3944,4.98,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83
2019-05-25 11:00:00,4.84896,1.41428,5.051,0.02976,0.00868,0.031,4.8192,1.4056,5.02,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86
2019-05-25 11:30:00,4.93536,1.43948,5.141,0.02976,0.00868,0.031,4.9056,1.4308,5.11,4.78176,1.3946800000000001,4.981,0.02976,0.00868,0.031,4.752,1.3860000000000001,4.95
2019-05-25 12:00:00,4.87776,1.4226800000000002,5.081,0.02976,0.00868,0.031,4.848,1.4140000000000001,5.05,4.72416,1.37788,4.921,0.02976,0.00868,0.031,4.6944,1.3692,4.89
2019-05-25 12:30:00,4.8201600000000004,1.40588,5.021,0.02976,0.00868,0.031,4.7904,1.3972,4.99,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83
2019-05-25 13:00:00,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93,4.60992,1.34456,4.802,0.030720000000000004,0.008960000000000001,0.032,4.5792,1.3356,4.77
2019-05-25 13:30:00,4.76256,1.38908,4.961,0.02976,0.00868,0.031,4.7328,1.3804,4.93,4.60896,1.34428,4.801,0.02976,0.00868,0.031,4.5792,1.3356,4.77
2019-05-25 14:00:00,4.7145600000000005,1.37508,4.911,0.02976,0.00868,0.031,4.6848,1.3664,4.88,4.56096,1.3302800000000001,4.751,0.02976,0.00868,0.031,4.5312,1.3216,4.72
2019-05-25 14:30:00,4.64736,1.35548,4.841,0.02976,0.00868,0.031,4.6176,1.3468,4.8100000000000005,4.50336,1.31348,4.691,0.02976,0.00868,0.031,4.4736,1.3048,4.66
2019-05-25 15:00:00,4.65648,1.3581400000000001,4.8505,0.029280000000000004,0.00854,0.030500000000000003,4.6272,1.3496000000000001,4.82,4.51248,1.31614,4.7005,0.029280000000000004,0.00854,0.030500000000000003,4.4832,1.3076,4.67
2019-05-25 15:30:00,4.69536,1.36948,4.891,0.02976,0.00868,0.031,4.6656,1.3608,4.86,4.55136,1.32748,4.741,0.02976,0.00868,0.031,4.5216,1.3188,4.71
2019-05-25 16:00:00,4.61856,1.34708,4.811,0.02976,0.00868,0.031,4.5888,1.3384,4.78,4.47456,1.30508,4.661,0.02976,0.00868,0.031,4.4448,1.2964,4.63
2019-05-25 16:30:00,4.72416,1.37788,4.921,0.02976,0.00868,0.031,4.6944,1.3692,4.89,4.58016,1.33588,4.771,0.02976,0.00868,0.031,4.5504,1.3272,4.74
2019-05-25 17:00:00,4.83984,1.41162,5.0415,0.030240000000000003,0.008820000000000001,0.0315,4.8096,1.4028,5.01,4.68624,1.3668200000000001,4.8815,0.030240000000000003,0.008820000000000001,0.0315,4.656,1.358,4.85
2019-05-25 17:30:00,4.84896,1.41428,5.051,0.02976,0.00868,0.031,4.8192,1.4056,5.02,4.68576,1.3666800000000001,4.881,0.02976,0.00868,0.031,4.656,1.358,4.85
2019-05-25 18:00:00,4.95504,1.44522,5.1615,0.030240000000000003,0.008820000000000001,0.0315,4.9248,1.4364,5.13,4.80144,1.40042,5.0015,0.030240000000000003,0.008820000000000001,0.0315,4.7712,1.3916,4.97
2019-05-25 18:30:00,4.86816,1.41988,5.071,0.02976,0.00868,0.031,4.8384,1.4112,5.04,4.72416,1.37788,4.921,0.02976,0.00868,0.031,4.6944,1.3692,4.89
2019-05-25 19:00:00,4.8201600000000004,1.40588,5.021,0.02976,0.00868,0.031,4.7904,1.3972,4.99,4.6665600000000005,1.36108,4.861,0.02976,0.00868,0.031,4.6368,1.3524,4.83
2019-05-25 19:30:00,4.72464,1.37802,4.9215,0.030240000000000003,0.008820000000000001,0.0315,4.6944,1.3692,4.89,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74
2019-05-25 20:00:00,4.60896,1.34428,4.801,0.02976,0.00868,0.031,4.5792,1.3356,4.77,4.47456,1.30508,4.661,0.02976,0.00868,0.031,4.4448,1.2964,4.63
2019-05-25 20:30:00,4.62864,1.35002,4.8215,0.030240000000000003,0.008820000000000001,0.0315,4.5984,1.3412,4.79,4.4942400000000005,1.31082,4.6815,0.030240000000000003,0.008820000000000001,0.0315,4.464,1.302,4.65
2019-05-25 21:00:00,4.64688,1.35534,4.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6176,1.3468,4.8100000000000005,4.50288,1.31334,4.6905,0.029280000000000004,0.00854,0.030500000000000003,4.4736,1.3048,4.66
2019-05-25 21:30:00,4.6056,1.3433,4.7975,0.0264,0.0077,0.0275,4.5792,1.3356,4.77,4.4616,1.3013,4.6475,0.0264,0.0077,0.0275,4.4352,1.2936,4.62
2019-05-25 22:00:00,4.53984,1.32412,4.729,0.027840000000000004,0.00812,0.029,4.5120000000000005,1.316,4.7,4.4054400000000005,1.28492,4.589,0.027840000000000004,0.00812,0.029,4.3776,1.2768,4.5600000000000005
2019-05-25 22:30:00,4.43088,1.29234,4.6155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.4064,1.2852000000000001,4.59,4.29648,1.2531400000000001,4.4755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.272,1.246,4.45
2019-05-25 23:00:00,4.23312,1.23466,4.4095,0.02832,0.00826,0.029500000000000002,4.2048,1.2264,4.38,4.09872,1.19546,4.2695,0.02832,0.00826,0.029500000000000002,4.0704,1.1872,4.24
2019-05-25 23:30:00,4.03968,1.17824,4.208,0.02688,0.007840000000000001,0.028,4.0128,1.1703999999999999,4.18,3.9052800000000003,1.13904,4.068,0.02688,0.007840000000000001,0.028,3.8784,1.1312,4.04
2019-05-26 00:00:00,3.90576,1.13918,4.0685,0.027360000000000002,0.007980000000000001,0.0285,3.8784,1.1312,4.04,3.7809600000000003,1.10278,3.9385,0.027360000000000002,0.007980000000000001,0.0285,3.7536,1.0948,3.91
2019-05-26 00:30:00,3.79104,1.10572,3.949,0.027840000000000004,0.00812,0.029,3.7632,1.0976,3.92,3.66624,1.06932,3.819,0.027840000000000004,0.00812,0.029,3.6384,1.0612,3.79
2019-05-26 01:00:00,3.64704,1.06372,3.799,0.027840000000000004,0.00812,0.029,3.6192,1.0556,3.77,3.53184,1.03012,3.6790000000000003,0.027840000000000004,0.00812,0.029,3.504,1.022,3.65
2019-05-26 01:30:00,3.5793600000000003,1.04398,3.7285,0.027360000000000002,0.007980000000000001,0.0285,3.552,1.036,3.7,3.46416,1.01038,3.6085000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.4368,1.0024,3.58
2019-05-26 02:00:00,3.58032,1.04426,3.7295,0.02832,0.00826,0.029500000000000002,3.552,1.036,3.7,3.46512,1.01066,3.6095,0.02832,0.00826,0.029500000000000002,3.4368,1.0024,3.58
2019-05-26 02:30:00,3.52176,1.02718,3.6685,0.027360000000000002,0.007980000000000001,0.0285,3.4944,1.0192,3.64,3.40656,0.9935800000000001,3.5484999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.3792,0.9856,3.52
2019-05-26 03:00:00,3.44544,1.00492,3.589,0.027840000000000004,0.00812,0.029,3.4176,0.9968,3.56,3.33984,0.9741200000000001,3.479,0.027840000000000004,0.00812,0.029,3.312,0.966,3.45
2019-05-26 03:30:00,3.44496,1.00478,3.5885,0.027360000000000002,0.007980000000000001,0.0285,3.4176,0.9968,3.56,3.33936,0.9739800000000001,3.4785,0.027360000000000002,0.007980000000000001,0.0285,3.312,0.966,3.45
2019-05-26 04:00:00,3.36768,0.9822400000000001,3.508,0.02688,0.007840000000000001,0.028,3.3407999999999998,0.9744,3.48,3.2524800000000003,0.94864,3.388,0.02688,0.007840000000000001,0.028,3.2256,0.9408000000000001,3.36
2019-05-26 04:30:00,3.36864,0.9825200000000001,3.509,0.027840000000000004,0.00812,0.029,3.3407999999999998,0.9744,3.48,3.25344,0.9489200000000001,3.3890000000000002,0.027840000000000004,0.00812,0.029,3.2256,0.9408000000000001,3.36
2019-05-26 05:00:00,3.27504,0.9552200000000001,3.4115,0.030240000000000003,0.008820000000000001,0.0315,3.2448,0.9464,3.38,3.16944,0.9244200000000001,3.3015,0.030240000000000003,0.008820000000000001,0.0315,3.1392,0.9156000000000001,3.27
2019-05-26 05:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.02976,0.00868,0.031,3.216,0.9380000000000001,3.35,3.14016,0.91588,3.271,0.02976,0.00868,0.031,3.1104,0.9072,3.24
2019-05-26 06:00:00,3.24672,0.94696,3.382,0.030720000000000004,0.008960000000000001,0.032,3.216,0.9380000000000001,3.35,3.14112,0.9161600000000001,3.2720000000000002,0.030720000000000004,0.008960000000000001,0.032,3.1104,0.9072,3.24
2019-05-26 06:30:00,3.36144,0.9804200000000001,3.5015,0.030240000000000003,0.008820000000000001,0.0315,3.3312,0.9716,3.47,3.25584,0.9496200000000001,3.3915,0.030240000000000003,0.008820000000000001,0.0315,3.2256,0.9408000000000001,3.36
2019-05-26 07:00:00,3.43872,1.00296,3.582,0.030720000000000004,0.008960000000000001,0.032,3.408,0.994,3.55,3.33312,0.97216,3.472,0.030720000000000004,0.008960000000000001,0.032,3.3024,0.9632000000000001,3.44
2019-05-26 07:30:00,3.5246399999999998,1.02802,3.6715,0.030240000000000003,0.008820000000000001,0.0315,3.4944,1.0192,3.64,3.40944,0.9944200000000001,3.5515,0.030240000000000003,0.008820000000000001,0.0315,3.3792,0.9856,3.52
2019-05-26 08:00:00,3.70704,1.08122,3.8615,0.030240000000000003,0.008820000000000001,0.0315,3.6768,1.0724,3.83,3.59184,1.04762,3.7415000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.5616,1.0388,3.71
2019-05-26 08:30:00,3.93792,1.14856,4.102,0.030720000000000004,0.008960000000000001,0.032,3.9072,1.1396,4.07,3.81312,1.11216,3.972,0.030720000000000004,0.008960000000000001,0.032,3.7824,1.1032,3.94
2019-05-26 09:00:00,4.09104,1.19322,4.2615,0.030240000000000003,0.008820000000000001,0.0315,4.0608,1.1844000000000001,4.23,3.95664,1.15402,4.1215,0.030240000000000003,0.008820000000000001,0.0315,3.9264,1.1452,4.09
2019-05-26 09:30:00,4.29312,1.25216,4.472,0.030720000000000004,0.008960000000000001,0.032,4.2624,1.2432,4.44,4.15872,1.21296,4.332,0.030720000000000004,0.008960000000000001,0.032,4.128,1.204,4.3
2019-05-26 10:00:00,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59,4.30224,1.25482,4.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.272,1.246,4.45
2019-05-26 10:30:00,4.54176,1.32468,4.731,0.02976,0.00868,0.031,4.5120000000000005,1.316,4.7,4.39776,1.28268,4.5809999999999995,0.02976,0.00868,0.031,4.368,1.274,4.55
2019-05-26 11:00:00,4.64832,1.35576,4.842,0.030720000000000004,0.008960000000000001,0.032,4.6176,1.3468,4.8100000000000005,4.50432,1.31376,4.692,0.030720000000000004,0.008960000000000001,0.032,4.4736,1.3048,4.66
2019-05-26 11:30:00,4.7731200000000005,1.39216,4.9719999999999995,0.030720000000000004,0.008960000000000001,0.032,4.7424,1.3832,4.94,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79
2019-05-26 12:00:00,4.82064,1.40602,5.0215,0.030240000000000003,0.008820000000000001,0.0315,4.7904,1.3972,4.99,4.66704,1.36122,4.8615,0.030240000000000003,0.008820000000000001,0.0315,4.6368,1.3524,4.83
2019-05-26 12:30:00,4.85952,1.41736,5.062,0.030720000000000004,0.008960000000000001,0.032,4.8288,1.4084,5.03,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88
2019-05-26 13:00:00,4.89792,1.42856,5.102,0.030720000000000004,0.008960000000000001,0.032,4.8672,1.4196,5.07,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92
2019-05-26 13:30:00,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88
2019-05-26 14:00:00,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82
2019-05-26 14:30:00,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98,4.65792,1.35856,4.852,0.030720000000000004,0.008960000000000001,0.032,4.6272,1.3496000000000001,4.82
2019-05-26 15:00:00,4.76352,1.38936,4.962,0.030720000000000004,0.008960000000000001,0.032,4.7328,1.3804,4.93,4.61952,1.3473600000000001,4.812,0.030720000000000004,0.008960000000000001,0.032,4.5888,1.3384,4.78
2019-05-26 15:30:00,4.73472,1.38096,4.932,0.030720000000000004,0.008960000000000001,0.032,4.704,1.3719999999999999,4.9,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75
2019-05-26 16:00:00,4.73424,1.38082,4.9315,0.030240000000000003,0.008820000000000001,0.0315,4.704,1.3719999999999999,4.9,4.59024,1.3388200000000001,4.7815,0.030240000000000003,0.008820000000000001,0.0315,4.5600000000000005,1.33,4.75
2019-05-26 16:30:00,4.74432,1.38376,4.942,0.030720000000000004,0.008960000000000001,0.032,4.7136,1.3748,4.91,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76
2019-05-26 17:00:00,4.7438400000000005,1.38362,4.9415,0.030240000000000003,0.008820000000000001,0.0315,4.7136,1.3748,4.91,4.59984,1.34162,4.7915,0.030240000000000003,0.008820000000000001,0.0315,4.5696,1.3328,4.76
2019-05-26 17:30:00,4.8211200000000005,1.40616,5.022,0.030720000000000004,0.008960000000000001,0.032,4.7904,1.3972,4.99,4.66752,1.36136,4.862,0.030720000000000004,0.008960000000000001,0.032,4.6368,1.3524,4.83
2019-05-26 18:00:00,4.73424,1.38082,4.9315,0.030240000000000003,0.008820000000000001,0.0315,4.704,1.3719999999999999,4.9,4.59024,1.3388200000000001,4.7815,0.030240000000000003,0.008820000000000001,0.0315,4.5600000000000005,1.33,4.75
2019-05-26 18:30:00,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66
2019-05-26 19:00:00,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64
2019-05-26 19:30:00,4.51344,1.31642,4.7015,0.030240000000000003,0.008820000000000001,0.0315,4.4832,1.3076,4.67,4.36944,1.27442,4.5515,0.030240000000000003,0.008820000000000001,0.0315,4.3392,1.2656,4.52
2019-05-26 20:00:00,4.44624,1.29682,4.6315,0.030240000000000003,0.008820000000000001,0.0315,4.416,1.288,4.6,4.30224,1.25482,4.4815000000000005,0.030240000000000003,0.008820000000000001,0.0315,4.272,1.246,4.45
2019-05-26 20:30:00,4.40736,1.28548,4.591,0.02976,0.00868,0.031,4.3776,1.2768,4.5600000000000005,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42
2019-05-26 21:00:00,4.40736,1.28548,4.591,0.02976,0.00868,0.031,4.3776,1.2768,4.5600000000000005,4.27296,1.24628,4.451,0.02976,0.00868,0.031,4.2432,1.2376,4.42
2019-05-26 21:30:00,4.38336,1.27848,4.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3584,1.2711999999999999,4.54,4.23936,1.23648,4.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2144,1.2292,4.39
2019-05-26 22:00:00,4.404,1.2845,4.5875,0.0264,0.0077,0.0275,4.3776,1.2768,4.5600000000000005,4.2696,1.2453,4.4475,0.0264,0.0077,0.0275,4.2432,1.2376,4.42
2019-05-26 22:30:00,4.32768,1.26224,4.508,0.02688,0.007840000000000001,0.028,4.3008,1.2544,4.48,4.18368,1.22024,4.358,0.02688,0.007840000000000001,0.028,4.1568,1.2124,4.33
2019-05-26 23:00:00,4.13616,1.20638,4.3085,0.027360000000000002,0.007980000000000001,0.0285,4.1088000000000005,1.1984,4.28,4.00176,1.16718,4.1685,0.027360000000000002,0.007980000000000001,0.0285,3.9744,1.1592,4.14
2019-05-26 23:30:00,3.9532800000000003,1.15304,4.118,0.02688,0.007840000000000001,0.028,3.9264,1.1452,4.09,3.82848,1.11664,3.988,0.02688,0.007840000000000001,0.028,3.8016,1.1088,3.96
2019-05-27 00:00:00,3.83712,1.11916,3.997,0.025920000000000002,0.007560000000000001,0.027,3.8112,1.1116,3.9699999999999998,3.71232,1.08276,3.867,0.025920000000000002,0.007560000000000001,0.027,3.6864,1.0752,3.84
2019-05-27 00:30:00,3.68544,1.07492,3.839,0.027840000000000004,0.00812,0.029,3.6576,1.0668,3.81,3.5606400000000002,1.03852,3.709,0.027840000000000004,0.00812,0.029,3.5328,1.0304,3.68
