Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-27 01:00:00,3.59904,1.04972,3.749,0.027840000000000004,0.00812,0.029,3.5712,1.0416,3.7199999999999998,3.47424,1.01332,3.6189999999999998,0.027840000000000004,0.00812,0.029,3.4464,1.0052,3.59
2019-05-27 01:30:00,3.53184,1.03012,3.6790000000000003,0.027840000000000004,0.00812,0.029,3.504,1.022,3.65,3.41664,0.9965200000000001,3.559,0.027840000000000004,0.00812,0.029,3.3888,0.9884000000000001,3.5300000000000002
2019-05-27 02:00:00,3.5313600000000003,1.02998,3.6785,0.027360000000000002,0.007980000000000001,0.0285,3.504,1.022,3.65,3.41616,0.99638,3.5585,0.027360000000000002,0.007980000000000001,0.0285,3.3888,0.9884000000000001,3.5300000000000002
2019-05-27 02:30:00,3.49296,1.01878,3.6385,0.027360000000000002,0.007980000000000001,0.0285,3.4656000000000002,1.0108,3.61,3.37776,0.9851800000000001,3.5185,0.027360000000000002,0.007980000000000001,0.0285,3.3504,0.9772000000000001,3.49
2019-05-27 03:00:00,3.46368,1.01024,3.608,0.02688,0.007840000000000001,0.028,3.4368,1.0024,3.58,3.34848,0.9766400000000001,3.488,0.02688,0.007840000000000001,0.028,3.3216,0.9688,3.46
2019-05-27 03:30:00,3.42624,0.9993200000000001,3.569,0.027840000000000004,0.00812,0.029,3.3984,0.9912000000000001,3.54,3.31104,0.9657200000000001,3.449,0.027840000000000004,0.00812,0.029,3.2832,0.9576,3.42
2019-05-27 04:00:00,3.39744,0.9909200000000001,3.539,0.027840000000000004,0.00812,0.029,3.3696,0.9828,3.51,3.28224,0.9573200000000001,3.419,0.027840000000000004,0.00812,0.029,3.2544,0.9492,3.39
2019-05-27 04:30:00,3.35808,0.9794400000000001,3.498,0.02688,0.007840000000000001,0.028,3.3312,0.9716,3.47,3.24288,0.9458400000000001,3.378,0.02688,0.007840000000000001,0.028,3.216,0.9380000000000001,3.35
2019-05-27 05:00:00,3.30144,0.9629200000000001,3.439,0.027840000000000004,0.00812,0.029,3.2736,0.9548000000000001,3.41,3.19584,0.9321200000000001,3.329,0.027840000000000004,0.00812,0.029,3.168,0.924,3.3
2019-05-27 05:30:00,3.28464,0.9580200000000001,3.4215,0.030240000000000003,0.008820000000000001,0.0315,3.2544,0.9492,3.39,3.17904,0.92722,3.3115,0.030240000000000003,0.008820000000000001,0.0315,3.1488,0.9184,3.2800000000000002
2019-05-27 06:00:00,3.3432,0.9751000000000001,3.4825,0.031200000000000002,0.0091,0.0325,3.312,0.966,3.45,3.228,0.9415,3.3625,0.031200000000000002,0.0091,0.0325,3.1968,0.9324,3.33
2019-05-27 06:30:00,3.4478400000000002,1.00562,3.5915,0.030240000000000003,0.008820000000000001,0.0315,3.4176,0.9968,3.56,3.33264,0.9720200000000001,3.4715,0.030240000000000003,0.008820000000000001,0.0315,3.3024,0.9632000000000001,3.44
2019-05-27 07:00:00,3.53424,1.03082,3.6814999999999998,0.030240000000000003,0.008820000000000001,0.0315,3.504,1.022,3.65,3.41904,0.9972200000000001,3.5615,0.030240000000000003,0.008820000000000001,0.0315,3.3888,0.9884000000000001,3.5300000000000002
2019-05-27 07:30:00,3.67872,1.07296,3.832,0.030720000000000004,0.008960000000000001,0.032,3.648,1.064,3.8,3.56352,1.03936,3.7119999999999997,0.030720000000000004,0.008960000000000001,0.032,3.5328,1.0304,3.68
2019-05-27 08:00:00,3.80304,1.10922,3.9615,0.030240000000000003,0.008820000000000001,0.0315,3.7728,1.1004,3.93,3.67824,1.07282,3.8315,0.030240000000000003,0.008820000000000001,0.0315,3.648,1.064,3.8
2019-05-27 08:30:00,4.02432,1.1737600000000001,4.192,0.030720000000000004,0.008960000000000001,0.032,3.9936,1.1648,4.16,3.89952,1.13736,4.062,0.030720000000000004,0.008960000000000001,0.032,3.8688000000000002,1.1284,4.03
2019-05-27 09:00:00,4.19712,1.22416,4.372,0.030720000000000004,0.008960000000000001,0.032,4.1664,1.2152,4.34,4.06272,1.18496,4.232,0.030720000000000004,0.008960000000000001,0.032,4.032,1.176,4.2
2019-05-27 09:30:00,4.33104,1.26322,4.5115,0.030240000000000003,0.008820000000000001,0.0315,4.3008,1.2544,4.48,4.19664,1.22402,4.3715,0.030240000000000003,0.008820000000000001,0.0315,4.1664,1.2152,4.34
2019-05-27 10:00:00,4.38864,1.28002,4.5715,0.030240000000000003,0.008820000000000001,0.0315,4.3584,1.2711999999999999,4.54,4.25424,1.24082,4.4315,0.030240000000000003,0.008820000000000001,0.0315,4.224,1.232,4.4
2019-05-27 10:30:00,4.55184,1.32762,4.7415,0.030240000000000003,0.008820000000000001,0.0315,4.5216,1.3188,4.71,4.40784,1.28562,4.5915,0.030240000000000003,0.008820000000000001,0.0315,4.3776,1.2768,4.5600000000000005
2019-05-27 11:00:00,4.45584,1.29962,4.6415,0.030240000000000003,0.008820000000000001,0.0315,4.4256,1.2908,4.61,4.31184,1.25762,4.4915,0.030240000000000003,0.008820000000000001,0.0315,4.2816,1.2488000000000001,4.46
2019-05-27 11:30:00,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2019-05-27 12:00:00,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74,4.42752,1.29136,4.612,0.030720000000000004,0.008960000000000001,0.032,4.3968,1.2824,4.58
2019-05-27 12:30:00,4.73472,1.38096,4.932,0.030720000000000004,0.008960000000000001,0.032,4.704,1.3719999999999999,4.9,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75
2019-05-27 13:00:00,4.78272,1.39496,4.982,0.030720000000000004,0.008960000000000001,0.032,4.752,1.3860000000000001,4.95,4.62912,1.35016,4.822,0.030720000000000004,0.008960000000000001,0.032,4.5984,1.3412,4.79
2019-05-27 13:30:00,4.64784,1.35562,4.8415,0.030240000000000003,0.008820000000000001,0.0315,4.6176,1.3468,4.8100000000000005,4.50384,1.31362,4.6915,0.030240000000000003,0.008820000000000001,0.0315,4.4736,1.3048,4.66
2019-05-27 14:00:00,4.764,1.3895,4.9625,0.031200000000000002,0.0091,0.0325,4.7328,1.3804,4.93,4.6104,1.3447,4.8025,0.031200000000000002,0.0091,0.0325,4.5792,1.3356,4.77
2019-05-27 14:30:00,4.6104,1.3447,4.8025,0.031200000000000002,0.0091,0.0325,4.5792,1.3356,4.77,4.4664,1.3027,4.6525,0.031200000000000002,0.0091,0.0325,4.4352,1.2936,4.62
2019-05-27 15:00:00,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2019-05-27 15:30:00,4.58064,1.33602,4.7715,0.030240000000000003,0.008820000000000001,0.0315,4.5504,1.3272,4.74,4.43664,1.29402,4.6215,0.030240000000000003,0.008820000000000001,0.0315,4.4064,1.2852000000000001,4.59
2019-05-27 16:00:00,4.59072,1.3389600000000002,4.782,0.030720000000000004,0.008960000000000001,0.032,4.5600000000000005,1.33,4.75,4.44672,1.29696,4.632,0.030720000000000004,0.008960000000000001,0.032,4.416,1.288,4.6
2019-05-27 16:30:00,4.66752,1.36136,4.862,0.030720000000000004,0.008960000000000001,0.032,4.6368,1.3524,4.83,4.52352,1.31936,4.712,0.030720000000000004,0.008960000000000001,0.032,4.4928,1.3104,4.68
2019-05-27 17:00:00,4.84944,1.41442,5.0515,0.030240000000000003,0.008820000000000001,0.0315,4.8192,1.4056,5.02,4.6958400000000005,1.36962,4.8915,0.030240000000000003,0.008820000000000001,0.0315,4.6656,1.3608,4.86
2019-05-27 17:30:00,5.04144,1.47042,5.2515,0.030240000000000003,0.008820000000000001,0.0315,5.0112,1.4616,5.22,4.87824,1.42282,5.0815,0.030240000000000003,0.008820000000000001,0.0315,4.848,1.4140000000000001,5.05
2019-05-27 18:00:00,4.96464,1.44802,5.1715,0.030240000000000003,0.008820000000000001,0.0315,4.9344,1.4392,5.14,4.81104,1.4032200000000001,5.0115,0.030240000000000003,0.008820000000000001,0.0315,4.7808,1.3944,4.98
2019-05-27 18:30:00,4.96512,1.4481600000000001,5.172,0.030720000000000004,0.008960000000000001,0.032,4.9344,1.4392,5.14,4.81152,1.4033600000000002,5.012,0.030720000000000004,0.008960000000000001,0.032,4.7808,1.3944,4.98
2019-05-27 19:00:00,4.869120000000001,1.42016,5.072,0.030720000000000004,0.008960000000000001,0.032,4.8384,1.4112,5.04,4.71552,1.3753600000000001,4.912,0.030720000000000004,0.008960000000000001,0.032,4.6848,1.3664,4.88
2019-05-27 19:30:00,4.75392,1.38656,4.952,0.030720000000000004,0.008960000000000001,0.032,4.7232,1.3776,4.92,4.60032,1.34176,4.792,0.030720000000000004,0.008960000000000001,0.032,4.5696,1.3328,4.76
2019-05-27 20:00:00,4.70592,1.37256,4.902,0.030720000000000004,0.008960000000000001,0.032,4.6752,1.3636,4.87,4.56192,1.33056,4.752,0.030720000000000004,0.008960000000000001,0.032,4.5312,1.3216,4.72
2019-05-27 20:30:00,4.58112,1.33616,4.772,0.030720000000000004,0.008960000000000001,0.032,4.5504,1.3272,4.74,4.43712,1.29416,4.622,0.030720000000000004,0.008960000000000001,0.032,4.4064,1.2852000000000001,4.59
2019-05-27 21:00:00,4.61856,1.34708,4.811,0.02976,0.00868,0.031,4.5888,1.3384,4.78,4.46496,1.30228,4.651,0.02976,0.00868,0.031,4.4352,1.2936,4.62
2019-05-27 21:30:00,4.5955200000000005,1.34036,4.787,0.025920000000000002,0.007560000000000001,0.027,4.5696,1.3328,4.76,4.45152,1.29836,4.6370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.4256,1.2908,4.61
2019-05-27 22:00:00,4.5096,1.3153000000000001,4.6975,0.0264,0.0077,0.0275,4.4832,1.3076,4.67,4.3656,1.2732999999999999,4.5475,0.0264,0.0077,0.0275,4.3392,1.2656,4.52
2019-05-27 22:30:00,4.41456,1.28758,4.5985,0.027360000000000002,0.007980000000000001,0.0285,4.3872,1.2796,4.57,4.27056,1.24558,4.4485,0.027360000000000002,0.007980000000000001,0.0285,4.2432,1.2376,4.42
2019-05-27 23:00:00,4.15536,1.21198,4.3285,0.027360000000000002,0.007980000000000001,0.0285,4.128,1.204,4.3,4.02096,1.17278,4.1885,0.027360000000000002,0.007980000000000001,0.0285,3.9936,1.1648,4.16
2019-05-27 23:30:00,3.92448,1.14464,4.088,0.02688,0.007840000000000001,0.028,3.8976,1.1368,4.06,3.79968,1.10824,3.958,0.02688,0.007840000000000001,0.028,3.7728,1.1004,3.93
2019-05-28 00:00:00,3.77088,1.09984,3.928,0.02688,0.007840000000000001,0.028,3.7439999999999998,1.092,3.9,3.64608,1.06344,3.798,0.02688,0.007840000000000001,0.028,3.6192,1.0556,3.77
2019-05-28 00:30:00,3.66528,1.06904,3.818,0.02688,0.007840000000000001,0.028,3.6384,1.0612,3.79,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66
2019-05-28 01:00:00,3.53088,1.02984,3.678,0.02688,0.007840000000000001,0.028,3.504,1.022,3.65,3.41568,0.9962400000000001,3.558,0.02688,0.007840000000000001,0.028,3.3888,0.9884000000000001,3.5300000000000002
2019-05-28 01:30:00,3.45456,1.00758,3.5985,0.027360000000000002,0.007980000000000001,0.0285,3.4272,0.9996,3.5700000000000003,3.33936,0.9739800000000001,3.4785,0.027360000000000002,0.007980000000000001,0.0285,3.312,0.966,3.45
2019-05-28 02:00:00,3.47232,1.01276,3.617,0.025920000000000002,0.007560000000000001,0.027,3.4464,1.0052,3.59,3.35712,0.97916,3.497,0.025920000000000002,0.007560000000000001,0.027,3.3312,0.9716,3.47
2019-05-28 02:30:00,3.43152,1.00086,3.5745,0.023520000000000003,0.006860000000000001,0.0245,3.408,0.994,3.55,3.31632,0.9672600000000001,3.4545,0.023520000000000003,0.006860000000000001,0.0245,3.2928,0.9604,3.43
2019-05-28 03:00:00,3.3984,0.9912000000000001,3.54,0.028800000000000003,0.008400000000000001,0.03,3.3696,0.9828,3.51,3.2832,0.9576,3.42,0.028800000000000003,0.008400000000000001,0.03,3.2544,0.9492,3.39
2019-05-28 03:30:00,3.312,0.966,3.45,0.028800000000000003,0.008400000000000001,0.03,3.2832,0.9576,3.42,3.1968,0.9324,3.33,0.028800000000000003,0.008400000000000001,0.03,3.168,0.924,3.3
2019-05-28 04:00:00,3.29088,0.95984,3.428,0.02688,0.007840000000000001,0.028,3.2640000000000002,0.9520000000000001,3.4,3.18528,0.9290400000000001,3.318,0.02688,0.007840000000000001,0.028,3.1584,0.9212,3.29
2019-05-28 04:30:00,3.2928,0.9604,3.43,0.028800000000000003,0.008400000000000001,0.03,3.2640000000000002,0.9520000000000001,3.4,3.1872,0.9296000000000001,3.32,0.028800000000000003,0.008400000000000001,0.03,3.1584,0.9212,3.29
2019-05-28 05:00:00,3.2640000000000002,0.9520000000000001,3.4,0.028800000000000003,0.008400000000000001,0.03,3.2352,0.9436,3.37,3.1488,0.9184,3.2800000000000002,0.028800000000000003,0.008400000000000001,0.03,3.12,0.91,3.25
2019-05-28 05:30:00,3.32256,0.96908,3.461,0.02976,0.00868,0.031,3.2928,0.9604,3.43,3.20736,0.9354800000000001,3.341,0.02976,0.00868,0.031,3.1776,0.9268000000000001,3.31
2019-05-28 06:00:00,3.51504,1.02522,3.6615,0.030240000000000003,0.008820000000000001,0.0315,3.4848,1.0164,3.63,3.39984,0.9916200000000001,3.5415,0.030240000000000003,0.008820000000000001,0.0315,3.3696,0.9828,3.51
2019-05-28 06:30:00,3.87984,1.13162,4.0415,0.030240000000000003,0.008820000000000001,0.0315,3.8496,1.1228,4.01,3.7454400000000003,1.09242,3.9015,0.030240000000000003,0.008820000000000001,0.0315,3.7152000000000003,1.0836000000000001,3.87
2019-05-28 07:00:00,4.13856,1.20708,4.311,0.02976,0.00868,0.031,4.1088000000000005,1.1984,4.28,4.00416,1.16788,4.171,0.02976,0.00868,0.031,3.9744,1.1592,4.14
2019-05-28 07:30:00,4.4184,1.2887,4.6025,0.031200000000000002,0.0091,0.0325,4.3872,1.2796,4.57,4.2744,1.2467,4.4525,0.031200000000000002,0.0091,0.0325,4.2432,1.2376,4.42
2019-05-28 08:00:00,4.8211200000000005,1.40616,5.022,0.030720000000000004,0.008960000000000001,0.032,4.7904,1.3972,4.99,4.66752,1.36136,4.862,0.030720000000000004,0.008960000000000001,0.032,4.6368,1.3524,4.83
2019-05-28 08:30:00,5.25312,1.5321600000000002,5.472,0.030720000000000004,0.008960000000000001,0.032,5.2224,1.5232,5.44,5.08992,1.48456,5.302,0.030720000000000004,0.008960000000000001,0.032,5.0592,1.4756,5.27
2019-05-28 09:00:00,5.51232,1.60776,5.742,0.030720000000000004,0.008960000000000001,0.032,5.4816,1.5988,5.71,5.33952,1.55736,5.562,0.030720000000000004,0.008960000000000001,0.032,5.3088,1.5484,5.53
2019-05-28 09:30:00,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85,5.47248,1.5961400000000001,5.7005,0.029280000000000004,0.00854,0.030500000000000003,5.4432,1.5876000000000001,5.67
2019-05-28 10:00:00,5.71344,1.66642,5.9515,0.030240000000000003,0.008820000000000001,0.0315,5.6832,1.6576,5.92,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73
2019-05-28 10:30:00,5.71104,1.66572,5.949,0.027840000000000004,0.00812,0.029,5.6832,1.6576,5.92,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73
2019-05-28 11:00:00,5.77104,1.68322,6.0115,0.030240000000000003,0.008820000000000001,0.0315,5.7408,1.6743999999999999,5.98,5.58864,1.63002,5.8215,0.030240000000000003,0.008820000000000001,0.0315,5.5584,1.6212,5.79
2019-05-28 11:30:00,5.76144,1.68042,6.0015,0.030240000000000003,0.008820000000000001,0.0315,5.7312,1.6716000000000002,5.97,5.56944,1.6244200000000002,5.8015,0.030240000000000003,0.008820000000000001,0.0315,5.5392,1.6156000000000001,5.77
2019-05-28 12:00:00,5.87664,1.71402,6.1215,0.030240000000000003,0.008820000000000001,0.0315,5.8464,1.7052,6.09,5.69424,1.6608200000000002,5.9315,0.030240000000000003,0.008820000000000001,0.0315,5.664,1.6520000000000001,5.9
2019-05-28 12:30:00,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16,5.75136,1.67748,5.991,0.02976,0.00868,0.031,5.7216000000000005,1.6688,5.96
2019-05-28 13:00:00,5.88576,1.7166800000000002,6.131,0.02976,0.00868,0.031,5.856,1.708,6.1,5.69376,1.6606800000000002,5.931,0.02976,0.00868,0.031,5.664,1.6520000000000001,5.9
2019-05-28 13:30:00,5.98176,1.74468,6.231,0.02976,0.00868,0.031,5.952,1.736,6.2,5.78976,1.6886800000000002,6.031,0.02976,0.00868,0.031,5.76,1.6800000000000002,6.0
2019-05-28 14:00:00,6.01968,1.75574,6.2705,0.029280000000000004,0.00854,0.030500000000000003,5.9904,1.7472,6.24,5.82768,1.69974,6.0705,0.029280000000000004,0.00854,0.030500000000000003,5.7984,1.6912,6.04
2019-05-28 14:30:00,6.01968,1.75574,6.2705,0.029280000000000004,0.00854,0.030500000000000003,5.9904,1.7472,6.24,5.82768,1.69974,6.0705,0.029280000000000004,0.00854,0.030500000000000003,5.7984,1.6912,6.04
2019-05-28 15:00:00,5.94288,1.73334,6.1905,0.029280000000000004,0.00854,0.030500000000000003,5.9136,1.7248,6.16,5.75088,1.67734,5.9905,0.029280000000000004,0.00854,0.030500000000000003,5.7216000000000005,1.6688,5.96
2019-05-28 15:30:00,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16,5.75136,1.67748,5.991,0.02976,0.00868,0.031,5.7216000000000005,1.6688,5.96
2019-05-28 16:00:00,5.87664,1.71402,6.1215,0.030240000000000003,0.008820000000000001,0.0315,5.8464,1.7052,6.09,5.68464,1.65802,5.9215,0.030240000000000003,0.008820000000000001,0.0315,5.6544,1.6492,5.89
2019-05-28 16:30:00,6.13536,1.7894800000000002,6.391,0.02976,0.00868,0.031,6.1056,1.7808000000000002,6.36,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16
2019-05-28 17:00:00,5.95296,1.73628,6.201,0.02976,0.00868,0.031,5.9232,1.7276,6.17,5.77056,1.68308,6.011,0.02976,0.00868,0.031,5.7408,1.6743999999999999,5.98
2019-05-28 17:30:00,5.74176,1.67468,5.981,0.02976,0.00868,0.031,5.712,1.666,5.95,5.55936,1.62148,5.791,0.02976,0.00868,0.031,5.5296,1.6128,5.76
2019-05-28 18:00:00,5.69376,1.6606800000000002,5.931,0.02976,0.00868,0.031,5.664,1.6520000000000001,5.9,5.5209600000000005,1.61028,5.751,0.02976,0.00868,0.031,5.4912,1.6016,5.72
2019-05-28 18:30:00,5.64576,1.64668,5.881,0.02976,0.00868,0.031,5.616,1.638,5.85,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.02976,0.00868,0.031,5.4432,1.5876000000000001,5.67
2019-05-28 19:00:00,5.54976,1.61868,5.781,0.02976,0.00868,0.031,5.52,1.6099999999999999,5.75,5.38656,1.57108,5.611,0.02976,0.00868,0.031,5.3568,1.5624,5.58
2019-05-28 19:30:00,5.46336,1.59348,5.691,0.02976,0.00868,0.031,5.4336,1.5848,5.66,5.30016,1.54588,5.521,0.02976,0.00868,0.031,5.2704,1.5372,5.49
2019-05-28 20:00:00,5.35776,1.56268,5.5809999999999995,0.02976,0.00868,0.031,5.328,1.554,5.55,5.19456,1.5150800000000002,5.411,0.02976,0.00868,0.031,5.1648,1.5064000000000002,5.38
2019-05-28 20:30:00,5.16528,1.50654,5.3805,0.029280000000000004,0.00854,0.030500000000000003,5.136,1.498,5.35,5.00208,1.4589400000000001,5.2105,0.029280000000000004,0.00854,0.030500000000000003,4.9728,1.4504000000000001,5.18
2019-05-28 21:00:00,5.09856,1.48708,5.311,0.02976,0.00868,0.031,5.0688,1.4784000000000002,5.28,4.93536,1.43948,5.141,0.02976,0.00868,0.031,4.9056,1.4308,5.11
2019-05-28 21:30:00,4.9584,1.4462000000000002,5.165,0.024,0.007,0.025,4.9344,1.4392,5.14,4.7952,1.3986,4.995,0.024,0.007,0.025,4.7712,1.3916,4.97
2019-05-28 22:00:00,4.91088,1.43234,5.1155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8864,1.4252,5.09,4.74768,1.38474,4.9455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7232,1.3776,4.92
2019-05-28 22:30:00,4.71984,1.37662,4.9165,0.02544,0.00742,0.026500000000000003,4.6944,1.3692,4.89,4.5662400000000005,1.33182,4.7565,0.02544,0.00742,0.026500000000000003,4.5408,1.3244,4.73
2019-05-28 23:00:00,4.41264,1.28702,4.5965,0.02544,0.00742,0.026500000000000003,4.3872,1.2796,4.57,4.26864,1.24502,4.4465,0.02544,0.00742,0.026500000000000003,4.2432,1.2376,4.42
2019-05-28 23:30:00,4.1832,1.2201,4.3575,0.0264,0.0077,0.0275,4.1568,1.2124,4.33,4.0488,1.1809,4.2175,0.0264,0.0077,0.0275,4.0224,1.1732,4.19
2019-05-29 00:00:00,4.02,1.1725,4.1875,0.0264,0.0077,0.0275,3.9936,1.1648,4.16,3.8856,1.1333,4.0475,0.0264,0.0077,0.0275,3.8592,1.1256,4.02
2019-05-29 00:30:00,3.85632,1.12476,4.017,0.025920000000000002,0.007560000000000001,0.027,3.8304,1.1172,3.99,3.73152,1.08836,3.887,0.025920000000000002,0.007560000000000001,0.027,3.7056,1.0808,3.86
2019-05-29 01:00:00,3.76896,1.09928,3.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7439999999999998,1.092,3.9,3.6441600000000003,1.06288,3.7960000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6192,1.0556,3.77
2019-05-29 01:30:00,3.73152,1.08836,3.887,0.025920000000000002,0.007560000000000001,0.027,3.7056,1.0808,3.86,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73
2019-05-29 02:00:00,3.69264,1.07702,3.8465,0.02544,0.00742,0.026500000000000003,3.6672000000000002,1.0696,3.8200000000000003,3.56784,1.04062,3.7165,0.02544,0.00742,0.026500000000000003,3.5423999999999998,1.0332,3.69
2019-05-29 02:30:00,3.67248,1.07114,3.8255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.648,1.064,3.8,3.54768,1.03474,3.6955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5232,1.0276,3.67
2019-05-29 03:00:00,3.6456,1.0633,3.7975,0.0264,0.0077,0.0275,3.6192,1.0556,3.77,3.5304,1.0297,3.6775,0.0264,0.0077,0.0275,3.504,1.022,3.65
2019-05-29 03:30:00,3.60768,1.05224,3.758,0.02688,0.007840000000000001,0.028,3.5808,1.0444,3.73,3.49248,1.01864,3.638,0.02688,0.007840000000000001,0.028,3.4656000000000002,1.0108,3.61
2019-05-29 04:00:00,3.53808,1.03194,3.6855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5136000000000003,1.0248,3.66,3.41328,0.9955400000000001,3.5555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-05-29 04:30:00,3.52176,1.02718,3.6685,0.027360000000000002,0.007980000000000001,0.0285,3.4944,1.0192,3.64,3.40656,0.9935800000000001,3.5484999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.3792,0.9856,3.52
2019-05-29 05:00:00,3.45504,1.00772,3.599,0.027840000000000004,0.00812,0.029,3.4272,0.9996,3.5700000000000003,3.33984,0.9741200000000001,3.479,0.027840000000000004,0.00812,0.029,3.312,0.966,3.45
2019-05-29 05:30:00,3.5136000000000003,1.0248,3.66,0.028800000000000003,0.008400000000000001,0.03,3.4848,1.0164,3.63,3.3984,0.9912000000000001,3.54,0.028800000000000003,0.008400000000000001,0.03,3.3696,0.9828,3.51
2019-05-29 06:00:00,3.68688,1.07534,3.8405,0.029280000000000004,0.00854,0.030500000000000003,3.6576,1.0668,3.81,3.56208,1.03894,3.7105,0.029280000000000004,0.00854,0.030500000000000003,3.5328,1.0304,3.68
2019-05-29 06:30:00,3.984,1.162,4.15,0.028800000000000003,0.008400000000000001,0.03,3.9552,1.1536,4.12,3.8496,1.1228,4.01,0.028800000000000003,0.008400000000000001,0.03,3.8208,1.1144,3.98
2019-05-29 07:00:00,4.15776,1.21268,4.331,0.02976,0.00868,0.031,4.128,1.204,4.3,4.02336,1.17348,4.191,0.02976,0.00868,0.031,3.9936,1.1648,4.16
2019-05-29 07:30:00,4.58976,1.33868,4.781,0.02976,0.00868,0.031,4.5600000000000005,1.33,4.75,4.43616,1.2938800000000001,4.621,0.02976,0.00868,0.031,4.4064,1.2852000000000001,4.59
2019-05-29 08:00:00,5.03088,1.46734,5.2405,0.029280000000000004,0.00854,0.030500000000000003,5.0016,1.4588,5.21,4.86768,1.41974,5.0705,0.029280000000000004,0.00854,0.030500000000000003,4.8384,1.4112,5.04
2019-05-29 08:30:00,5.48112,1.5986600000000002,5.7095,0.02832,0.00826,0.029500000000000002,5.4528,1.5904,5.68,5.30832,1.54826,5.5295,0.02832,0.00826,0.029500000000000002,5.28,1.54,5.5
2019-05-29 09:00:00,5.67264,1.6545200000000002,5.909,0.027840000000000004,0.00812,0.029,5.6448,1.6464,5.88,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69
2019-05-29 09:30:00,5.80704,1.69372,6.049,0.027840000000000004,0.00812,0.029,5.7792,1.6856,6.02,5.6150400000000005,1.63772,5.849,0.027840000000000004,0.00812,0.029,5.5872,1.6296,5.82
2019-05-29 10:00:00,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1,5.69328,1.6605400000000001,5.9305,0.029280000000000004,0.00854,0.030500000000000003,5.664,1.6520000000000001,5.9
2019-05-29 10:30:00,5.83728,1.70254,6.0805,0.029280000000000004,0.00854,0.030500000000000003,5.808,1.694,6.05,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85
2019-05-29 11:00:00,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01,5.6064,1.6352,5.84,0.028800000000000003,0.008400000000000001,0.03,5.5776,1.6268,5.8100000000000005
2019-05-29 11:30:00,6.0,1.75,6.25,0.028800000000000003,0.008400000000000001,0.03,5.9712,1.7416,6.22,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02
2019-05-29 12:00:00,6.09456,1.77758,6.3485,0.027360000000000002,0.007980000000000001,0.0285,6.0672,1.7696,6.32,5.90256,1.72158,6.1485,0.027360000000000002,0.007980000000000001,0.0285,5.8752,1.7136,6.12
2019-05-29 12:30:00,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32,5.90448,1.72214,6.1505,0.029280000000000004,0.00854,0.030500000000000003,5.8752,1.7136,6.12
2019-05-29 13:00:00,6.03024,1.75882,6.2815,0.030240000000000003,0.008820000000000001,0.0315,6.0,1.75,6.25,5.83824,1.70282,6.0815,0.030240000000000003,0.008820000000000001,0.0315,5.808,1.694,6.05
2019-05-29 13:30:00,6.00144,1.75042,6.2515,0.030240000000000003,0.008820000000000001,0.0315,5.9712,1.7416,6.22,5.80944,1.69442,6.0515,0.030240000000000003,0.008820000000000001,0.0315,5.7792,1.6856,6.02
2019-05-29 14:00:00,5.97984,1.7441200000000001,6.229,0.027840000000000004,0.00812,0.029,5.952,1.736,6.2,5.79744,1.6909200000000002,6.039,0.027840000000000004,0.00812,0.029,5.7696000000000005,1.6828,6.01
2019-05-29 14:30:00,6.06816,1.7698800000000001,6.321,0.02976,0.00868,0.031,6.0384,1.7612,6.29,5.8761600000000005,1.71388,6.121,0.02976,0.00868,0.031,5.8464,1.7052,6.09
2019-05-29 15:00:00,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07
2019-05-29 15:30:00,5.9808,1.7444000000000002,6.23,0.028800000000000003,0.008400000000000001,0.03,5.952,1.736,6.2,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01
2019-05-29 16:00:00,6.048,1.764,6.3,0.028800000000000003,0.008400000000000001,0.03,6.0192,1.7556,6.27,5.856,1.708,6.1,0.028800000000000003,0.008400000000000001,0.03,5.8272,1.6996,6.07
2019-05-29 16:30:00,6.17424,1.80082,6.4315,0.030240000000000003,0.008820000000000001,0.0315,6.144,1.792,6.4,5.98224,1.74482,6.2315,0.030240000000000003,0.008820000000000001,0.0315,5.952,1.736,6.2
2019-05-29 17:00:00,6.1152,1.7836,6.37,0.028800000000000003,0.008400000000000001,0.03,6.0864,1.7752,6.34,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15
2019-05-29 17:30:00,6.11664,1.78402,6.3715,0.030240000000000003,0.008820000000000001,0.0315,6.0864,1.7752,6.34,5.93424,1.73082,6.1815,0.030240000000000003,0.008820000000000001,0.0315,5.904,1.722,6.15
2019-05-29 18:00:00,6.0864,1.7752,6.34,0.028800000000000003,0.008400000000000001,0.03,6.0576,1.7668,6.31,5.8944,1.7192,6.14,0.028800000000000003,0.008400000000000001,0.03,5.8656,1.7107999999999999,6.11
2019-05-29 18:30:00,5.92464,1.7280200000000001,6.1715,0.030240000000000003,0.008820000000000001,0.0315,5.8944,1.7192,6.14,5.74224,1.67482,5.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.712,1.666,5.95
2019-05-29 19:00:00,5.73168,1.67174,5.9705,0.029280000000000004,0.00854,0.030500000000000003,5.7024,1.6632,5.94,5.55888,1.62134,5.7905,0.029280000000000004,0.00854,0.030500000000000003,5.5296,1.6128,5.76
2019-05-29 19:30:00,5.62704,1.6412200000000001,5.8615,0.030240000000000003,0.008820000000000001,0.0315,5.5968,1.6324,5.83,5.45424,1.59082,5.6815,0.030240000000000003,0.008820000000000001,0.0315,5.424,1.5819999999999999,5.65
2019-05-29 20:00:00,5.48304,1.59922,5.7115,0.030240000000000003,0.008820000000000001,0.0315,5.4528,1.5904,5.68,5.31984,1.55162,5.5415,0.030240000000000003,0.008820000000000001,0.0315,5.2896,1.5428000000000002,5.51
2019-05-29 20:30:00,5.3304,1.5547,5.5525,0.031200000000000002,0.0091,0.0325,5.2992,1.5455999999999999,5.52,5.1672,1.5070999999999999,5.3825,0.031200000000000002,0.0091,0.0325,5.136,1.498,5.35
2019-05-29 21:00:00,5.2872,1.5421,5.5075,0.0264,0.0077,0.0275,5.2608,1.5344,5.48,5.124,1.4945,5.3375,0.0264,0.0077,0.0275,5.0976,1.4868000000000001,5.31
2019-05-29 21:30:00,5.19792,1.51606,5.4145,0.023520000000000003,0.006860000000000001,0.0245,5.1744,1.5091999999999999,5.39,5.02512,1.46566,5.2345,0.023520000000000003,0.006860000000000001,0.0245,5.0016,1.4588,5.21
2019-05-29 22:00:00,4.9776,1.4518,5.185,0.024,0.007,0.025,4.9536,1.4448,5.16,4.8144,1.4042,5.015,0.024,0.007,0.025,4.7904,1.3972,4.99
2019-05-29 22:30:00,4.76736,1.3904800000000002,4.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7424,1.3832,4.94,4.62336,1.34848,4.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5984,1.3412,4.79
2019-05-29 23:00:00,4.50672,1.31446,4.6945,0.023520000000000003,0.006860000000000001,0.0245,4.4832,1.3076,4.67,4.36272,1.2724600000000001,4.5445,0.023520000000000003,0.006860000000000001,0.0245,4.3392,1.2656,4.52
2019-05-29 23:30:00,4.27824,1.24782,4.4565,0.02544,0.00742,0.026500000000000003,4.2528,1.2404,4.43,4.13424,1.2058200000000001,4.3065,0.02544,0.00742,0.026500000000000003,4.1088000000000005,1.1984,4.28
2019-05-30 00:00:00,4.056,1.183,4.225,0.024,0.007,0.025,4.032,1.176,4.2,3.9216,1.1438,4.085,0.024,0.007,0.025,3.8976,1.1368,4.06
2019-05-30 00:30:00,3.91248,1.14114,4.0755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.888,1.134,4.05,3.78768,1.10474,3.9455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7632,1.0976,3.92
2019-05-30 01:00:00,3.8155200000000002,1.11286,3.9745,0.023520000000000003,0.006860000000000001,0.0245,3.792,1.106,3.95,3.6907200000000002,1.07646,3.8445,0.023520000000000003,0.006860000000000001,0.0245,3.6672000000000002,1.0696,3.8200000000000003
2019-05-30 01:30:00,3.77856,1.10208,3.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7536,1.0948,3.91,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79
2019-05-30 02:00:00,3.74016,1.09088,3.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7152000000000003,1.0836000000000001,3.87,3.61536,1.05448,3.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5904,1.0472,3.74
2019-05-30 02:30:00,3.6734400000000003,1.07142,3.8265000000000002,0.02544,0.00742,0.026500000000000003,3.648,1.064,3.8,3.55824,1.03782,3.7065,0.02544,0.00742,0.026500000000000003,3.5328,1.0304,3.68
2019-05-30 03:00:00,3.64224,1.06232,3.794,0.02304,0.00672,0.024,3.6192,1.0556,3.77,3.51744,1.02592,3.664,0.02304,0.00672,0.024,3.4944,1.0192,3.64
2019-05-30 03:30:00,3.59568,1.04874,3.7455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5712,1.0416,3.7199999999999998,3.47088,1.01234,3.6155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4464,1.0052,3.59
2019-05-30 04:00:00,3.576,1.043,3.725,0.024,0.007,0.025,3.552,1.036,3.7,3.4512,1.0066,3.5949999999999998,0.024,0.007,0.025,3.4272,0.9996,3.5700000000000003
2019-05-30 04:30:00,3.55824,1.03782,3.7065,0.02544,0.00742,0.026500000000000003,3.5328,1.0304,3.68,3.44304,1.00422,3.5865,0.02544,0.00742,0.026500000000000003,3.4176,0.9968,3.56
2019-05-30 05:00:00,3.50256,1.02158,3.6485000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.4752,1.0136,3.62,3.38736,0.9879800000000001,3.5285,0.027360000000000002,0.007980000000000001,0.0285,3.36,0.98,3.5
2019-05-30 05:30:00,3.60912,1.05266,3.7595,0.02832,0.00826,0.029500000000000002,3.5808,1.0444,3.73,3.49392,1.01906,3.6395,0.02832,0.00826,0.029500000000000002,3.4656000000000002,1.0108,3.61
2019-05-30 06:00:00,3.79344,1.10642,3.9515000000000002,0.030240000000000003,0.008820000000000001,0.0315,3.7632,1.0976,3.92,3.66864,1.07002,3.8215,0.030240000000000003,0.008820000000000001,0.0315,3.6384,1.0612,3.79
2019-05-30 06:30:00,4.02432,1.1737600000000001,4.192,0.030720000000000004,0.008960000000000001,0.032,3.9936,1.1648,4.16,3.89952,1.13736,4.062,0.030720000000000004,0.008960000000000001,0.032,3.8688000000000002,1.1284,4.03
2019-05-30 07:00:00,4.2912,1.2516,4.47,0.028800000000000003,0.008400000000000001,0.03,4.2624,1.2432,4.44,4.1472,1.2096,4.32,0.028800000000000003,0.008400000000000001,0.03,4.1184,1.2012,4.29
2019-05-30 07:30:00,4.63824,1.35282,4.8315,0.030240000000000003,0.008820000000000001,0.0315,4.608,1.344,4.8,4.48464,1.30802,4.6715,0.030240000000000003,0.008820000000000001,0.0315,4.4544,1.2992,4.64
2019-05-30 08:00:00,4.99344,1.45642,5.2015,0.030240000000000003,0.008820000000000001,0.0315,4.9632000000000005,1.4476,5.17,4.83024,1.40882,5.0315,0.030240000000000003,0.008820000000000001,0.0315,4.8,1.4,5.0
2019-05-30 08:30:00,5.3856,1.5708,5.61,0.028800000000000003,0.008400000000000001,0.03,5.3568,1.5624,5.58,5.2128,1.5204,5.43,0.028800000000000003,0.008400000000000001,0.03,5.184,1.512,5.4
2019-05-30 09:00:00,5.6472,1.6471,5.8825,0.031200000000000002,0.0091,0.0325,5.616,1.638,5.85,5.4648,1.5939,5.6925,0.031200000000000002,0.0091,0.0325,5.4336,1.5848,5.66
2019-05-30 09:30:00,5.904,1.722,6.15,0.028800000000000003,0.008400000000000001,0.03,5.8752,1.7136,6.12,5.712,1.666,5.95,0.028800000000000003,0.008400000000000001,0.03,5.6832,1.6576,5.92
2019-05-30 10:00:00,5.82912,1.70016,6.072,0.030720000000000004,0.008960000000000001,0.032,5.7984,1.6912,6.04,5.64672,1.64696,5.882,0.030720000000000004,0.008960000000000001,0.032,5.616,1.638,5.85
2019-05-30 10:30:00,5.86464,1.71052,6.109,0.027840000000000004,0.00812,0.029,5.8368,1.7024,6.08,5.68224,1.65732,5.9190000000000005,0.027840000000000004,0.00812,0.029,5.6544,1.6492,5.89
2019-05-30 11:00:00,5.81856,1.6970800000000001,6.061,0.02976,0.00868,0.031,5.7888,1.6884000000000001,6.03,5.63616,1.64388,5.871,0.02976,0.00868,0.031,5.6064,1.6352,5.84
2019-05-30 11:30:00,5.8776,1.7143000000000002,6.1225,0.031200000000000002,0.0091,0.0325,5.8464,1.7052,6.09,5.6952,1.6611,5.9325,0.031200000000000002,0.0091,0.0325,5.664,1.6520000000000001,5.9
2019-05-30 12:00:00,6.01056,1.7530800000000002,6.261,0.02976,0.00868,0.031,5.9808,1.7444000000000002,6.23,5.80896,1.69428,6.051,0.02976,0.00868,0.031,5.7792,1.6856,6.02
2019-05-30 12:30:00,6.04992,1.76456,6.302,0.030720000000000004,0.008960000000000001,0.032,6.0192,1.7556,6.27,5.84832,1.7057600000000002,6.092,0.030720000000000004,0.008960000000000001,0.032,5.8176,1.6968,6.06
2019-05-30 13:00:00,6.10656,1.7810800000000002,6.361,0.02976,0.00868,0.031,6.0768,1.7724000000000002,6.33,5.90496,1.72228,6.151,0.02976,0.00868,0.031,5.8752,1.7136,6.12
2019-05-30 13:30:00,6.06048,1.76764,6.313,0.03168,0.00924,0.033,6.0288,1.7584,6.28,5.85888,1.70884,6.103,0.03168,0.00924,0.033,5.8272,1.6996,6.07
2019-05-30 14:00:00,6.05952,1.76736,6.312,0.030720000000000004,0.008960000000000001,0.032,6.0288,1.7584,6.28,5.85792,1.70856,6.102,0.030720000000000004,0.008960000000000001,0.032,5.8272,1.6996,6.07
2019-05-30 14:30:00,6.1248,1.7864,6.38,0.028800000000000003,0.008400000000000001,0.03,6.096,1.778,6.35,5.9232,1.7276,6.17,0.028800000000000003,0.008400000000000001,0.03,5.8944,1.7192,6.14
2019-05-30 15:00:00,6.07872,1.77296,6.332,0.030720000000000004,0.008960000000000001,0.032,6.048,1.764,6.3,5.87712,1.7141600000000001,6.122,0.030720000000000004,0.008960000000000001,0.032,5.8464,1.7052,6.09
2019-05-30 15:30:00,6.07728,1.7725400000000002,6.3305,0.029280000000000004,0.00854,0.030500000000000003,6.048,1.764,6.3,5.87568,1.71374,6.1205,0.029280000000000004,0.00854,0.030500000000000003,5.8464,1.7052,6.09
2019-05-30 16:00:00,6.01008,1.7529400000000002,6.2605,0.029280000000000004,0.00854,0.030500000000000003,5.9808,1.7444000000000002,6.23,5.81808,1.6969400000000001,6.0605,0.029280000000000004,0.00854,0.030500000000000003,5.7888,1.6884000000000001,6.03
2019-05-30 16:30:00,6.05664,1.76652,6.309,0.027840000000000004,0.00812,0.029,6.0288,1.7584,6.28,5.86464,1.71052,6.109,0.027840000000000004,0.00812,0.029,5.8368,1.7024,6.08
2019-05-30 17:00:00,6.10512,1.7806600000000001,6.3595,0.02832,0.00826,0.029500000000000002,6.0768,1.7724000000000002,6.33,5.91312,1.72466,6.1595,0.02832,0.00826,0.029500000000000002,5.8848,1.7164000000000001,6.13
2019-05-30 17:30:00,5.8968,1.7199,6.1425,0.031200000000000002,0.0091,0.0325,5.8656,1.7107999999999999,6.11,5.7144,1.6667,5.9525,0.031200000000000002,0.0091,0.0325,5.6832,1.6576,5.92
2019-05-30 18:00:00,5.81904,1.6972200000000002,6.0615,0.030240000000000003,0.008820000000000001,0.0315,5.7888,1.6884000000000001,6.03,5.64624,1.64682,5.8815,0.030240000000000003,0.008820000000000001,0.0315,5.616,1.638,5.85
2019-05-30 18:30:00,5.67456,1.65508,5.911,0.02976,0.00868,0.031,5.6448,1.6464,5.88,5.50176,1.60468,5.731,0.02976,0.00868,0.031,5.472,1.596,5.7
2019-05-30 19:00:00,5.53104,1.61322,5.7615,0.030240000000000003,0.008820000000000001,0.0315,5.5008,1.6044,5.73,5.35824,1.56282,5.5815,0.030240000000000003,0.008820000000000001,0.0315,5.328,1.554,5.55
2019-05-30 19:30:00,5.41536,1.57948,5.641,0.02976,0.00868,0.031,5.3856,1.5708,5.61,5.25216,1.5318800000000001,5.471,0.02976,0.00868,0.031,5.2224,1.5232,5.44
2019-05-30 20:00:00,5.33904,1.55722,5.5615,0.030240000000000003,0.008820000000000001,0.0315,5.3088,1.5484,5.53,5.17584,1.50962,5.3915,0.030240000000000003,0.008820000000000001,0.0315,5.1456,1.5008,5.36
2019-05-30 20:30:00,5.19504,1.51522,5.4115,0.030240000000000003,0.008820000000000001,0.0315,5.1648,1.5064000000000002,5.38,5.03184,1.4676200000000001,5.2415,0.030240000000000003,0.008820000000000001,0.0315,5.0016,1.4588,5.21
2019-05-30 21:00:00,5.09952,1.48736,5.312,0.030720000000000004,0.008960000000000001,0.032,5.0688,1.4784000000000002,5.28,4.93632,1.4397600000000002,5.142,0.030720000000000004,0.008960000000000001,0.032,4.9056,1.4308,5.11
2019-05-30 21:30:00,5.03664,1.46902,5.2465,0.02544,0.00742,0.026500000000000003,5.0112,1.4616,5.22,4.88304,1.42422,5.0865,0.02544,0.00742,0.026500000000000003,4.8576,1.4168,5.06
2019-05-30 22:00:00,4.96896,1.44928,5.176,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.944,1.442,5.15,4.81536,1.40448,5.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7904,1.3972,4.99
2019-05-30 22:30:00,4.79712,1.39916,4.997,0.025920000000000002,0.007560000000000001,0.027,4.7712,1.3916,4.97,4.65312,1.35716,4.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,4.6272,1.3496000000000001,4.82
2019-05-30 23:00:00,4.54656,1.3260800000000001,4.736,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5216,1.3188,4.71,4.40256,1.2840799999999999,4.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3776,1.2768,4.5600000000000005
2019-05-30 23:30:00,4.24752,1.23886,4.4245,0.023520000000000003,0.006860000000000001,0.0245,4.224,1.232,4.4,4.11312,1.19966,4.2845,0.023520000000000003,0.006860000000000001,0.0245,4.0896,1.1928,4.26
2019-05-31 00:00:00,4.07712,1.18916,4.247,0.025920000000000002,0.007560000000000001,0.027,4.0512,1.1816,4.22,3.9523200000000003,1.15276,4.117,0.025920000000000002,0.007560000000000001,0.027,3.9264,1.1452,4.09
2019-05-31 00:30:00,3.97968,1.16074,4.1455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.9552,1.1536,4.12,3.86448,1.12714,4.0255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.84,1.12,4.0
2019-05-31 01:00:00,3.8155200000000002,1.11286,3.9745,0.023520000000000003,0.006860000000000001,0.0245,3.792,1.106,3.95,3.70032,1.07926,3.8545,0.023520000000000003,0.006860000000000001,0.0245,3.6768,1.0724,3.83
2019-05-31 01:30:00,3.816,1.113,3.975,0.024,0.007,0.025,3.792,1.106,3.95,3.7008,1.0794,3.855,0.024,0.007,0.025,3.6768,1.0724,3.83
2019-05-31 02:00:00,3.76896,1.09928,3.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7439999999999998,1.092,3.9,3.6441600000000003,1.06288,3.7960000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6192,1.0556,3.77
2019-05-31 02:30:00,3.73056,1.08808,3.886,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7056,1.0808,3.86,3.60576,1.05168,3.7560000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5808,1.0444,3.73
2019-05-31 03:00:00,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79,3.54816,1.03488,3.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5232,1.0276,3.67
2019-05-31 03:30:00,3.63456,1.06008,3.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6096,1.0528,3.76,3.51936,1.02648,3.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4944,1.0192,3.64
2019-05-31 04:00:00,3.55584,1.03712,3.7039999999999997,0.02304,0.00672,0.024,3.5328,1.0304,3.68,3.44064,1.00352,3.584,0.02304,0.00672,0.024,3.4176,0.9968,3.56
2019-05-31 04:30:00,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66,3.42528,0.99904,3.568,0.02688,0.007840000000000001,0.028,3.3984,0.9912000000000001,3.54
2019-05-31 05:00:00,3.49248,1.01864,3.638,0.02688,0.007840000000000001,0.028,3.4656000000000002,1.0108,3.61,3.37728,0.98504,3.518,0.02688,0.007840000000000001,0.028,3.3504,0.9772000000000001,3.49
2019-05-31 05:30:00,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71,3.46368,1.01024,3.608,0.02688,0.007840000000000001,0.028,3.4368,1.0024,3.58
2019-05-31 06:00:00,3.78432,1.10376,3.942,0.030720000000000004,0.008960000000000001,0.032,3.7536,1.0948,3.91,3.66912,1.07016,3.822,0.030720000000000004,0.008960000000000001,0.032,3.6384,1.0612,3.79
2019-05-31 06:30:00,4.11024,1.19882,4.2815,0.030240000000000003,0.008820000000000001,0.0315,4.08,1.19,4.25,3.97584,1.15962,4.1415,0.030240000000000003,0.008820000000000001,0.0315,3.9455999999999998,1.1508,4.11
2019-05-31 07:00:00,4.37856,1.27708,4.561,0.02976,0.00868,0.031,4.3488,1.2684,4.53,4.23456,1.23508,4.411,0.02976,0.00868,0.031,4.2048,1.2264,4.38
2019-05-31 07:30:00,4.68624,1.3668200000000001,4.8815,0.030240000000000003,0.008820000000000001,0.0315,4.656,1.358,4.85,4.53264,1.32202,4.7215,0.030240000000000003,0.008820000000000001,0.0315,4.5024,1.3132000000000001,4.69
2019-05-31 08:00:00,5.07696,1.48078,5.2885,0.027360000000000002,0.007980000000000001,0.0285,5.0496,1.4727999999999999,5.26,4.91376,1.4331800000000001,5.1185,0.027360000000000002,0.007980000000000001,0.0285,4.8864,1.4252,5.09
2019-05-31 08:30:00,5.5176,1.6093000000000002,5.7475000000000005,0.0264,0.0077,0.0275,5.4912,1.6016,5.72,5.3352,1.5561,5.5575,0.0264,0.0077,0.0275,5.3088,1.5484,5.53
2019-05-31 09:00:00,5.73792,1.6735600000000002,5.977,0.025920000000000002,0.007560000000000001,0.027,5.712,1.666,5.95,5.55552,1.62036,5.787,0.025920000000000002,0.007560000000000001,0.027,5.5296,1.6128,5.76
2019-05-31 09:30:00,5.83344,1.7014200000000002,6.0765,0.02544,0.00742,0.026500000000000003,5.808,1.694,6.05,5.64144,1.64542,5.8765,0.02544,0.00742,0.026500000000000003,5.616,1.638,5.85
2019-05-31 10:00:00,5.8344000000000005,1.7017,6.0775,0.0264,0.0077,0.0275,5.808,1.694,6.05,5.6424,1.6457000000000002,5.8775,0.0264,0.0077,0.0275,5.616,1.638,5.85
2019-05-31 10:30:00,5.9208,1.7269,6.1675,0.0264,0.0077,0.0275,5.8944,1.7192,6.14,5.7384,1.6737000000000002,5.9775,0.0264,0.0077,0.0275,5.712,1.666,5.95
2019-05-31 11:00:00,5.9472000000000005,1.7346,6.195,0.024,0.007,0.025,5.9232,1.7276,6.17,5.7552,1.6785999999999999,5.995,0.024,0.007,0.025,5.7312,1.6716000000000002,5.97
2019-05-31 11:30:00,6.11088,1.78234,6.3655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.0864,1.7752,6.34,5.90928,1.72354,6.1555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8848,1.7164000000000001,6.13
2019-05-31 12:00:00,6.08352,1.7743600000000002,6.337,0.025920000000000002,0.007560000000000001,0.027,6.0576,1.7668,6.31,5.88192,1.71556,6.127,0.025920000000000002,0.007560000000000001,0.027,5.856,1.708,6.1
2019-05-31 12:30:00,6.01632,1.75476,6.267,0.025920000000000002,0.007560000000000001,0.027,5.9904,1.7472,6.24,5.82432,1.69876,6.067,0.025920000000000002,0.007560000000000001,0.027,5.7984,1.6912,6.04
2019-05-31 13:00:00,5.91024,1.72382,6.1565,0.02544,0.00742,0.026500000000000003,5.8848,1.7164000000000001,6.13,5.71824,1.66782,5.9565,0.02544,0.00742,0.026500000000000003,5.6928,1.6604,5.93
2019-05-31 13:30:00,5.74896,1.67678,5.9885,0.027360000000000002,0.007980000000000001,0.0285,5.7216000000000005,1.6688,5.96,5.56656,1.62358,5.7985,0.027360000000000002,0.007980000000000001,0.0285,5.5392,1.6156000000000001,5.77
2019-05-31 14:00:00,5.6616,1.6513,5.8975,0.0264,0.0077,0.0275,5.6352,1.6436000000000002,5.87,5.4888,1.6009,5.7175,0.0264,0.0077,0.0275,5.4624,1.5932,5.69
2019-05-31 14:30:00,5.64,1.645,5.875,0.024,0.007,0.025,5.616,1.638,5.85,5.4672,1.5946,5.695,0.024,0.007,0.025,5.4432,1.5876000000000001,5.67
2019-05-31 15:00:00,5.48736,1.6004800000000001,5.716,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4624,1.5932,5.69,5.31456,1.55008,5.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.2896,1.5428000000000002,5.51
2019-05-31 15:30:00,5.45088,1.5898400000000001,5.678,0.02688,0.007840000000000001,0.028,5.424,1.5819999999999999,5.65,5.27808,1.53944,5.498,0.02688,0.007840000000000001,0.028,5.2512,1.5316,5.47
2019-05-31 16:00:00,5.4048,1.5764,5.63,0.028800000000000003,0.008400000000000001,0.03,5.376,1.568,5.6,5.232,1.526,5.45,0.028800000000000003,0.008400000000000001,0.03,5.2032,1.5176,5.42
2019-05-31 16:30:00,5.4048,1.5764,5.63,0.028800000000000003,0.008400000000000001,0.03,5.376,1.568,5.6,5.232,1.526,5.45,0.028800000000000003,0.008400000000000001,0.03,5.2032,1.5176,5.42
2019-05-31 17:00:00,5.3664,1.5652,5.59,0.028800000000000003,0.008400000000000001,0.03,5.3376,1.5568,5.5600000000000005,5.2032,1.5176,5.42,0.028800000000000003,0.008400000000000001,0.03,5.1744,1.5091999999999999,5.39
2019-05-31 17:30:00,5.4336,1.5848,5.66,0.028800000000000003,0.008400000000000001,0.03,5.4048,1.5764,5.63,5.2608,1.5344,5.48,0.028800000000000003,0.008400000000000001,0.03,5.232,1.526,5.45
2019-05-31 18:00:00,5.4144,1.5792000000000002,5.64,0.028800000000000003,0.008400000000000001,0.03,5.3856,1.5708,5.61,5.2512,1.5316,5.47,0.028800000000000003,0.008400000000000001,0.03,5.2224,1.5232,5.44
2019-05-31 18:30:00,5.2704,1.5372,5.49,0.028800000000000003,0.008400000000000001,0.03,5.2416,1.5288,5.46,5.1072,1.4896,5.32,0.028800000000000003,0.008400000000000001,0.03,5.0784,1.4812,5.29
2019-05-31 19:00:00,5.16432,1.5062600000000002,5.3795,0.02832,0.00826,0.029500000000000002,5.136,1.498,5.35,5.00112,1.45866,5.2095,0.02832,0.00826,0.029500000000000002,4.9728,1.4504000000000001,5.18
2019-05-31 19:30:00,5.07888,1.48134,5.2905,0.029280000000000004,0.00854,0.030500000000000003,5.0496,1.4727999999999999,5.26,4.92528,1.43654,5.1305,0.029280000000000004,0.00854,0.030500000000000003,4.896,1.428,5.1
2019-05-31 20:00:00,5.02992,1.46706,5.2395,0.02832,0.00826,0.029500000000000002,5.0016,1.4588,5.21,4.87632,1.42226,5.0795,0.02832,0.00826,0.029500000000000002,4.848,1.4140000000000001,5.05
2019-05-31 20:30:00,4.78992,1.39706,4.9895,0.02832,0.00826,0.029500000000000002,4.7616,1.3888,4.96,4.64592,1.35506,4.8395,0.02832,0.00826,0.029500000000000002,4.6176,1.3468,4.8100000000000005
2019-05-31 21:00:00,4.7232,1.3776,4.92,0.028800000000000003,0.008400000000000001,0.03,4.6944,1.3692,4.89,4.5792,1.3356,4.77,0.028800000000000003,0.008400000000000001,0.03,4.5504,1.3272,4.74
2019-05-31 21:30:00,4.644,1.3545,4.8375,0.0264,0.0077,0.0275,4.6176,1.3468,4.8100000000000005,4.5,1.3125,4.6875,0.0264,0.0077,0.0275,4.4736,1.3048,4.66
2019-05-31 22:00:00,4.67328,1.36304,4.868,0.02688,0.007840000000000001,0.028,4.6464,1.3552,4.84,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69
2019-05-31 22:30:00,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7,4.39488,1.28184,4.578,0.02688,0.007840000000000001,0.028,4.368,1.274,4.55
2019-05-31 23:00:00,4.33632,1.2647599999999999,4.517,0.025920000000000002,0.007560000000000001,0.027,4.3104,1.2572,4.49,4.20192,1.22556,4.377,0.025920000000000002,0.007560000000000001,0.027,4.176,1.218,4.35
2019-05-31 23:30:00,4.0968,1.1949,4.2675,0.0264,0.0077,0.0275,4.0704,1.1872,4.24,3.9624,1.1557,4.1275,0.0264,0.0077,0.0275,3.936,1.148,4.1
2019-06-01 00:00:00,3.94368,1.15024,4.108,0.02688,0.007840000000000001,0.028,3.9168000000000003,1.1424,4.08,3.81888,1.11384,3.9779999999999998,0.02688,0.007840000000000001,0.028,3.792,1.106,3.95
2019-06-01 00:30:00,3.8376,1.1193,3.9975,0.0264,0.0077,0.0275,3.8112,1.1116,3.9699999999999998,3.7128,1.0829,3.8675,0.0264,0.0077,0.0275,3.6864,1.0752,3.84
2019-06-01 01:00:00,3.7027200000000002,1.07996,3.857,0.025920000000000002,0.007560000000000001,0.027,3.6768,1.0724,3.83,3.57792,1.04356,3.727,0.025920000000000002,0.007560000000000001,0.027,3.552,1.036,3.7
2019-06-01 01:30:00,3.64512,1.06316,3.797,0.025920000000000002,0.007560000000000001,0.027,3.6192,1.0556,3.77,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65
