Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-01 02:00:00,3.60768,1.05224,3.758,0.02688,0.007840000000000001,0.028,3.5808,1.0444,3.73,3.48288,1.01584,3.628,0.02688,0.007840000000000001,0.028,3.456,1.008,3.6
2019-06-01 02:30:00,3.5592,1.0381,3.7075,0.0264,0.0077,0.0275,3.5328,1.0304,3.68,3.444,1.0045,3.5875,0.0264,0.0077,0.0275,3.4176,0.9968,3.56
2019-06-01 03:00:00,3.53088,1.02984,3.678,0.02688,0.007840000000000001,0.028,3.504,1.022,3.65,3.41568,0.9962400000000001,3.558,0.02688,0.007840000000000001,0.028,3.3888,0.9884000000000001,3.5300000000000002
2019-06-01 03:30:00,3.4536,1.0073,3.5975,0.0264,0.0077,0.0275,3.4272,0.9996,3.5700000000000003,3.3384,0.9737,3.4775,0.0264,0.0077,0.0275,3.312,0.966,3.45
2019-06-01 04:00:00,3.4248,0.9989,3.5675,0.0264,0.0077,0.0275,3.3984,0.9912000000000001,3.54,3.3096,0.9653,3.4475,0.0264,0.0077,0.0275,3.2832,0.9576,3.42
2019-06-01 04:30:00,3.36768,0.9822400000000001,3.508,0.02688,0.007840000000000001,0.028,3.3407999999999998,0.9744,3.48,3.2524800000000003,0.94864,3.388,0.02688,0.007840000000000001,0.028,3.2256,0.9408000000000001,3.36
2019-06-01 05:00:00,3.27312,0.9546600000000001,3.4095,0.02832,0.00826,0.029500000000000002,3.2448,0.9464,3.38,3.15792,0.9210600000000001,3.2895,0.02832,0.00826,0.029500000000000002,3.1296,0.9128000000000001,3.26
2019-06-01 05:30:00,3.27312,0.9546600000000001,3.4095,0.02832,0.00826,0.029500000000000002,3.2448,0.9464,3.38,3.15792,0.9210600000000001,3.2895,0.02832,0.00826,0.029500000000000002,3.1296,0.9128000000000001,3.26
2019-06-01 06:00:00,3.3504,0.9772000000000001,3.49,0.028800000000000003,0.008400000000000001,0.03,3.3216,0.9688,3.46,3.2448,0.9464,3.38,0.028800000000000003,0.008400000000000001,0.03,3.216,0.9380000000000001,3.35
2019-06-01 06:30:00,3.552,1.036,3.7,0.028800000000000003,0.008400000000000001,0.03,3.5232,1.0276,3.67,3.4272,0.9996,3.5700000000000003,0.028800000000000003,0.008400000000000001,0.03,3.3984,0.9912000000000001,3.54
2019-06-01 07:00:00,3.75312,1.09466,3.9095,0.02832,0.00826,0.029500000000000002,3.7248,1.0864,3.88,3.62832,1.05826,3.7795,0.02832,0.00826,0.029500000000000002,3.6,1.05,3.75
2019-06-01 07:30:00,3.8688000000000002,1.1284,4.03,0.028800000000000003,0.008400000000000001,0.03,3.84,1.12,4.0,3.7344,1.0892,3.89,0.028800000000000003,0.008400000000000001,0.03,3.7056,1.0808,3.86
2019-06-01 08:00:00,4.0992,1.1956,4.27,0.028800000000000003,0.008400000000000001,0.03,4.0704,1.1872,4.24,3.9648,1.1564,4.13,0.028800000000000003,0.008400000000000001,0.03,3.936,1.148,4.1
2019-06-01 08:30:00,4.32048,1.26014,4.5005,0.029280000000000004,0.00854,0.030500000000000003,4.2912,1.2516,4.47,4.1860800000000005,1.2209400000000001,4.3605,0.029280000000000004,0.00854,0.030500000000000003,4.1568,1.2124,4.33
2019-06-01 09:00:00,4.61808,1.34694,4.8105,0.029280000000000004,0.00854,0.030500000000000003,4.5888,1.3384,4.78,4.47408,1.30494,4.6605,0.029280000000000004,0.00854,0.030500000000000003,4.4448,1.2964,4.63
2019-06-01 09:30:00,4.81872,1.4054600000000002,5.0195,0.02832,0.00826,0.029500000000000002,4.7904,1.3972,4.99,4.67472,1.36346,4.8695,0.02832,0.00826,0.029500000000000002,4.6464,1.3552,4.84
2019-06-01 10:00:00,4.9344,1.4392,5.14,0.028800000000000003,0.008400000000000001,0.03,4.9056,1.4308,5.11,4.7808,1.3944,4.98,0.028800000000000003,0.008400000000000001,0.03,4.752,1.3860000000000001,4.95
2019-06-01 10:30:00,5.03088,1.46734,5.2405,0.029280000000000004,0.00854,0.030500000000000003,5.0016,1.4588,5.21,4.87728,1.4225400000000001,5.0805,0.029280000000000004,0.00854,0.030500000000000003,4.848,1.4140000000000001,5.05
2019-06-01 11:00:00,5.05008,1.47294,5.2605,0.029280000000000004,0.00854,0.030500000000000003,5.0208,1.4644,5.23,4.88688,1.42534,5.0905,0.029280000000000004,0.00854,0.030500000000000003,4.8576,1.4168,5.06
2019-06-01 11:30:00,5.088,1.484,5.3,0.028800000000000003,0.008400000000000001,0.03,5.0592,1.4756,5.27,4.9248,1.4364,5.13,0.028800000000000003,0.008400000000000001,0.03,4.896,1.428,5.1
2019-06-01 12:00:00,5.0688,1.4784000000000002,5.28,0.028800000000000003,0.008400000000000001,0.03,5.04,1.47,5.25,4.9056,1.4308,5.11,0.028800000000000003,0.008400000000000001,0.03,4.8768,1.4224,5.08
2019-06-01 12:30:00,5.00112,1.45866,5.2095,0.02832,0.00826,0.029500000000000002,4.9728,1.4504000000000001,5.18,4.84752,1.4138600000000001,5.0495,0.02832,0.00826,0.029500000000000002,4.8192,1.4056,5.02
2019-06-01 13:00:00,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12,4.78992,1.39706,4.9895,0.02832,0.00826,0.029500000000000002,4.7616,1.3888,4.96
2019-06-01 13:30:00,4.91568,1.43374,5.1205,0.029280000000000004,0.00854,0.030500000000000003,4.8864,1.4252,5.09,4.76208,1.38894,4.9605,0.029280000000000004,0.00854,0.030500000000000003,4.7328,1.3804,4.93
2019-06-01 14:00:00,4.8768,1.4224,5.08,0.028800000000000003,0.008400000000000001,0.03,4.848,1.4140000000000001,5.05,4.7328,1.3804,4.93,0.028800000000000003,0.008400000000000001,0.03,4.704,1.3719999999999999,4.9
2019-06-01 14:30:00,4.78992,1.39706,4.9895,0.02832,0.00826,0.029500000000000002,4.7616,1.3888,4.96,4.64592,1.35506,4.8395,0.02832,0.00826,0.029500000000000002,4.6176,1.3468,4.8100000000000005
2019-06-01 15:00:00,4.72272,1.3774600000000001,4.9195,0.02832,0.00826,0.029500000000000002,4.6944,1.3692,4.89,4.57872,1.33546,4.7695,0.02832,0.00826,0.029500000000000002,4.5504,1.3272,4.74
2019-06-01 15:30:00,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92,4.59792,1.3410600000000001,4.7895,0.02832,0.00826,0.029500000000000002,4.5696,1.3328,4.76
2019-06-01 16:00:00,4.704,1.3719999999999999,4.9,0.028800000000000003,0.008400000000000001,0.03,4.6752,1.3636,4.87,4.5504,1.3272,4.74,0.028800000000000003,0.008400000000000001,0.03,4.5216,1.3188,4.71
2019-06-01 16:30:00,4.8096,1.4028,5.01,0.028800000000000003,0.008400000000000001,0.03,4.7808,1.3944,4.98,4.656,1.358,4.85,0.028800000000000003,0.008400000000000001,0.03,4.6272,1.3496000000000001,4.82
2019-06-01 17:00:00,4.8768,1.4224,5.08,0.028800000000000003,0.008400000000000001,0.03,4.848,1.4140000000000001,5.05,4.7232,1.3776,4.92,0.028800000000000003,0.008400000000000001,0.03,4.6944,1.3692,4.89
2019-06-01 17:30:00,4.9632000000000005,1.4476,5.17,0.028800000000000003,0.008400000000000001,0.03,4.9344,1.4392,5.14,4.8,1.4,5.0,0.028800000000000003,0.008400000000000001,0.03,4.7712,1.3916,4.97
2019-06-01 18:00:00,5.00112,1.45866,5.2095,0.02832,0.00826,0.029500000000000002,4.9728,1.4504000000000001,5.18,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01
2019-06-01 18:30:00,4.9632000000000005,1.4476,5.17,0.028800000000000003,0.008400000000000001,0.03,4.9344,1.4392,5.14,4.8,1.4,5.0,0.028800000000000003,0.008400000000000001,0.03,4.7712,1.3916,4.97
2019-06-01 19:00:00,4.9152000000000005,1.4336,5.12,0.028800000000000003,0.008400000000000001,0.03,4.8864,1.4252,5.09,4.7616,1.3888,4.96,0.028800000000000003,0.008400000000000001,0.03,4.7328,1.3804,4.93
2019-06-01 19:30:00,4.72272,1.3774600000000001,4.9195,0.02832,0.00826,0.029500000000000002,4.6944,1.3692,4.89,4.57872,1.33546,4.7695,0.02832,0.00826,0.029500000000000002,4.5504,1.3272,4.74
2019-06-01 20:00:00,4.66608,1.36094,4.8605,0.029280000000000004,0.00854,0.030500000000000003,4.6368,1.3524,4.83,4.52208,1.31894,4.7105,0.029280000000000004,0.00854,0.030500000000000003,4.4928,1.3104,4.68
2019-06-01 20:30:00,4.57968,1.33574,4.7705,0.029280000000000004,0.00854,0.030500000000000003,4.5504,1.3272,4.74,4.43568,1.2937400000000001,4.6205,0.029280000000000004,0.00854,0.030500000000000003,4.4064,1.2852000000000001,4.59
2019-06-01 21:00:00,4.5408,1.3244,4.73,0.028800000000000003,0.008400000000000001,0.03,4.5120000000000005,1.316,4.7,4.3968,1.2824,4.58,0.028800000000000003,0.008400000000000001,0.03,4.368,1.274,4.55
2019-06-01 21:30:00,4.58592,1.33756,4.777,0.025920000000000002,0.007560000000000001,0.027,4.5600000000000005,1.33,4.75,4.45152,1.29836,4.6370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.4256,1.2908,4.61
2019-06-01 22:00:00,4.58448,1.33714,4.7755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5600000000000005,1.33,4.75,4.45008,1.29794,4.6355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.4256,1.2908,4.61
2019-06-01 22:30:00,4.49952,1.31236,4.687,0.025920000000000002,0.007560000000000001,0.027,4.4736,1.3048,4.66,4.35552,1.2703600000000002,4.537,0.025920000000000002,0.007560000000000001,0.027,4.3296,1.2628,4.51
2019-06-01 23:00:00,4.3368,1.2649,4.5175,0.0264,0.0077,0.0275,4.3104,1.2572,4.49,4.2024,1.2257,4.3775,0.0264,0.0077,0.0275,4.176,1.218,4.35
2019-06-01 23:30:00,4.16304,1.21422,4.3365,0.02544,0.00742,0.026500000000000003,4.1376,1.2068,4.31,4.03824,1.17782,4.2065,0.02544,0.00742,0.026500000000000003,4.0128,1.1703999999999999,4.18
2019-06-02 00:00:00,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15,3.87696,1.1307800000000001,4.0385,0.027360000000000002,0.007980000000000001,0.0285,3.8496,1.1228,4.01
2019-06-02 00:30:00,3.89424,1.13582,4.0565,0.02544,0.00742,0.026500000000000003,3.8688000000000002,1.1284,4.03,3.76944,1.09942,3.9265,0.02544,0.00742,0.026500000000000003,3.7439999999999998,1.092,3.9
2019-06-02 01:00:00,3.77136,1.09998,3.9285,0.027360000000000002,0.007980000000000001,0.0285,3.7439999999999998,1.092,3.9,3.64656,1.06358,3.7984999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.6192,1.0556,3.77
2019-06-02 01:30:00,3.70176,1.07968,3.856,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6768,1.0724,3.83,3.58656,1.04608,3.7359999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5616,1.0388,3.71
2019-06-02 02:00:00,3.6849600000000002,1.07478,3.8385,0.027360000000000002,0.007980000000000001,0.0285,3.6576,1.0668,3.81,3.56976,1.04118,3.7185,0.027360000000000002,0.007980000000000001,0.0285,3.5423999999999998,1.0332,3.69
2019-06-02 02:30:00,3.6264000000000003,1.0577,3.7775,0.0264,0.0077,0.0275,3.6,1.05,3.75,3.5208,1.0269,3.6675,0.0264,0.0077,0.0275,3.4944,1.0192,3.64
2019-06-02 03:00:00,3.57744,1.04342,3.7265,0.02544,0.00742,0.026500000000000003,3.552,1.036,3.7,3.46224,1.00982,3.6065,0.02544,0.00742,0.026500000000000003,3.4368,1.0024,3.58
2019-06-02 03:30:00,3.52176,1.02718,3.6685,0.027360000000000002,0.007980000000000001,0.0285,3.4944,1.0192,3.64,3.40656,0.9935800000000001,3.5484999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.3792,0.9856,3.52
2019-06-02 04:00:00,3.42336,0.99848,3.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3984,0.9912000000000001,3.54,3.31776,0.9676800000000001,3.456,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2928,0.9604,3.43
2019-06-02 04:30:00,3.37776,0.9851800000000001,3.5185,0.027360000000000002,0.007980000000000001,0.0285,3.3504,0.9772000000000001,3.49,3.26256,0.9515800000000001,3.3985,0.027360000000000002,0.007980000000000001,0.0285,3.2352,0.9436,3.37
2019-06-02 05:00:00,3.2817600000000002,0.95718,3.4185,0.027360000000000002,0.007980000000000001,0.0285,3.2544,0.9492,3.39,3.16656,0.9235800000000001,3.2984999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.1392,0.9156000000000001,3.27
2019-06-02 05:30:00,3.28368,0.95774,3.4205,0.029280000000000004,0.00854,0.030500000000000003,3.2544,0.9492,3.39,3.16848,0.9241400000000001,3.3005,0.029280000000000004,0.00854,0.030500000000000003,3.1392,0.9156000000000001,3.27
2019-06-02 06:00:00,3.24576,0.9466800000000001,3.3810000000000002,0.02976,0.00868,0.031,3.216,0.9380000000000001,3.35,3.14016,0.91588,3.271,0.02976,0.00868,0.031,3.1104,0.9072,3.24
2019-06-02 06:30:00,3.40896,0.99428,3.551,0.02976,0.00868,0.031,3.3792,0.9856,3.52,3.30336,0.9634800000000001,3.441,0.02976,0.00868,0.031,3.2736,0.9548000000000001,3.41
2019-06-02 07:00:00,3.48528,1.01654,3.6305,0.029280000000000004,0.00854,0.030500000000000003,3.456,1.008,3.6,3.37968,0.9857400000000001,3.5205,0.029280000000000004,0.00854,0.030500000000000003,3.3504,0.9772000000000001,3.49
2019-06-02 07:30:00,3.61008,1.05294,3.7605,0.029280000000000004,0.00854,0.030500000000000003,3.5808,1.0444,3.73,3.49488,1.01934,3.6405000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.4656000000000002,1.0108,3.61
2019-06-02 08:00:00,3.7728,1.1004,3.93,0.028800000000000003,0.008400000000000001,0.03,3.7439999999999998,1.092,3.9,3.648,1.064,3.8,0.028800000000000003,0.008400000000000001,0.03,3.6192,1.0556,3.77
2019-06-02 08:30:00,4.03248,1.17614,4.2005,0.029280000000000004,0.00854,0.030500000000000003,4.0032,1.1676,4.17,3.89808,1.13694,4.0605,0.029280000000000004,0.00854,0.030500000000000003,3.8688000000000002,1.1284,4.03
2019-06-02 09:00:00,4.1664,1.2152,4.34,0.028800000000000003,0.008400000000000001,0.03,4.1376,1.2068,4.31,4.032,1.176,4.2,0.028800000000000003,0.008400000000000001,0.03,4.0032,1.1676,4.17
2019-06-02 09:30:00,4.35888,1.27134,4.5405,0.029280000000000004,0.00854,0.030500000000000003,4.3296,1.2628,4.51,4.22448,1.23214,4.4005,0.029280000000000004,0.00854,0.030500000000000003,4.1952,1.2236,4.37
2019-06-02 10:00:00,4.42608,1.29094,4.6105,0.029280000000000004,0.00854,0.030500000000000003,4.3968,1.2824,4.58,4.29168,1.25174,4.4705,0.029280000000000004,0.00854,0.030500000000000003,4.2624,1.2432,4.44
2019-06-02 10:30:00,4.5888,1.3384,4.78,0.028800000000000003,0.008400000000000001,0.03,4.5600000000000005,1.33,4.75,4.4448,1.2964,4.63,0.028800000000000003,0.008400000000000001,0.03,4.416,1.288,4.6
2019-06-02 11:00:00,4.6363199999999996,1.35226,4.8295,0.02832,0.00826,0.029500000000000002,4.608,1.344,4.8,4.49232,1.31026,4.6795,0.02832,0.00826,0.029500000000000002,4.464,1.302,4.65
2019-06-02 11:30:00,4.78128,1.3945400000000001,4.9805,0.029280000000000004,0.00854,0.030500000000000003,4.752,1.3860000000000001,4.95,4.6372800000000005,1.35254,4.8305,0.029280000000000004,0.00854,0.030500000000000003,4.608,1.344,4.8
2019-06-02 12:00:00,4.92432,1.43626,5.1295,0.02832,0.00826,0.029500000000000002,4.896,1.428,5.1,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94
2019-06-02 12:30:00,4.95408,1.4449400000000001,5.1605,0.029280000000000004,0.00854,0.030500000000000003,4.9248,1.4364,5.13,4.80048,1.40014,5.0005,0.029280000000000004,0.00854,0.030500000000000003,4.7712,1.3916,4.97
2019-06-02 13:00:00,4.90608,1.43094,5.1105,0.029280000000000004,0.00854,0.030500000000000003,4.8768,1.4224,5.08,4.75248,1.3861400000000001,4.9505,0.029280000000000004,0.00854,0.030500000000000003,4.7232,1.3776,4.92
2019-06-02 13:30:00,4.8384,1.4112,5.04,0.028800000000000003,0.008400000000000001,0.03,4.8096,1.4028,5.01,4.6944,1.3692,4.89,0.028800000000000003,0.008400000000000001,0.03,4.6656,1.3608,4.86
2019-06-02 14:00:00,4.8864,1.4252,5.09,0.028800000000000003,0.008400000000000001,0.03,4.8576,1.4168,5.06,4.7328,1.3804,4.93,0.028800000000000003,0.008400000000000001,0.03,4.704,1.3719999999999999,4.9
2019-06-02 14:30:00,4.8672,1.4196,5.07,0.028800000000000003,0.008400000000000001,0.03,4.8384,1.4112,5.04,4.7136,1.3748,4.91,0.028800000000000003,0.008400000000000001,0.03,4.6848,1.3664,4.88
2019-06-02 15:00:00,4.9536,1.4448,5.16,0.028800000000000003,0.008400000000000001,0.03,4.9248,1.4364,5.13,4.7904,1.3972,4.99,0.028800000000000003,0.008400000000000001,0.03,4.7616,1.3888,4.96
2019-06-02 15:30:00,4.8864,1.4252,5.09,0.028800000000000003,0.008400000000000001,0.03,4.8576,1.4168,5.06,4.7328,1.3804,4.93,0.028800000000000003,0.008400000000000001,0.03,4.704,1.3719999999999999,4.9
2019-06-02 16:00:00,4.96368,1.44774,5.1705,0.029280000000000004,0.00854,0.030500000000000003,4.9344,1.4392,5.14,4.81008,1.40294,5.0105,0.029280000000000004,0.00854,0.030500000000000003,4.7808,1.3944,4.98
2019-06-02 16:30:00,5.04,1.47,5.25,0.028800000000000003,0.008400000000000001,0.03,5.0112,1.4616,5.22,4.8864,1.4252,5.09,0.028800000000000003,0.008400000000000001,0.03,4.8576,1.4168,5.06
2019-06-02 17:00:00,4.91472,1.43346,5.1195,0.02832,0.00826,0.029500000000000002,4.8864,1.4252,5.09,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94
2019-06-02 17:30:00,4.9536,1.4448,5.16,0.028800000000000003,0.008400000000000001,0.03,4.9248,1.4364,5.13,4.8,1.4,5.0,0.028800000000000003,0.008400000000000001,0.03,4.7712,1.3916,4.97
2019-06-02 18:00:00,5.0592,1.4756,5.27,0.028800000000000003,0.008400000000000001,0.03,5.0304,1.4672,5.24,4.9056,1.4308,5.11,0.028800000000000003,0.008400000000000001,0.03,4.8768,1.4224,5.08
2019-06-02 18:30:00,4.992,1.456,5.2,0.028800000000000003,0.008400000000000001,0.03,4.9632000000000005,1.4476,5.17,4.8384,1.4112,5.04,0.028800000000000003,0.008400000000000001,0.03,4.8096,1.4028,5.01
2019-06-02 19:00:00,4.9344,1.4392,5.14,0.028800000000000003,0.008400000000000001,0.03,4.9056,1.4308,5.11,4.7904,1.3972,4.99,0.028800000000000003,0.008400000000000001,0.03,4.7616,1.3888,4.96
2019-06-02 19:30:00,4.9344,1.4392,5.14,0.028800000000000003,0.008400000000000001,0.03,4.9056,1.4308,5.11,4.7904,1.3972,4.99,0.028800000000000003,0.008400000000000001,0.03,4.7616,1.3888,4.96
2019-06-02 20:00:00,4.8768,1.4224,5.08,0.028800000000000003,0.008400000000000001,0.03,4.848,1.4140000000000001,5.05,4.7328,1.3804,4.93,0.028800000000000003,0.008400000000000001,0.03,4.704,1.3719999999999999,4.9
2019-06-02 20:30:00,4.7616,1.3888,4.96,0.028800000000000003,0.008400000000000001,0.03,4.7328,1.3804,4.93,4.6176,1.3468,4.8100000000000005,0.028800000000000003,0.008400000000000001,0.03,4.5888,1.3384,4.78
2019-06-02 21:00:00,4.63776,1.35268,4.831,0.02976,0.00868,0.031,4.608,1.344,4.8,4.49376,1.31068,4.681,0.02976,0.00868,0.031,4.464,1.302,4.65
2019-06-02 21:30:00,4.5768,1.3349,4.7675,0.0264,0.0077,0.0275,4.5504,1.3272,4.74,4.4328,1.2929,4.6175,0.0264,0.0077,0.0275,4.4064,1.2852000000000001,4.59
2019-06-02 22:00:00,4.58352,1.3368600000000002,4.7745,0.023520000000000003,0.006860000000000001,0.0245,4.5600000000000005,1.33,4.75,4.43952,1.29486,4.6245,0.023520000000000003,0.006860000000000001,0.0245,4.416,1.288,4.6
2019-06-02 22:30:00,4.4424,1.2957,4.6275,0.0264,0.0077,0.0275,4.416,1.288,4.6,4.2984,1.2537,4.4775,0.0264,0.0077,0.0275,4.272,1.246,4.45
2019-06-02 23:00:00,4.2576,1.2418,4.435,0.024,0.007,0.025,4.2336,1.2348,4.41,4.1232,1.2026,4.295,0.024,0.007,0.025,4.0992,1.1956,4.27
2019-06-02 23:30:00,4.05744,1.18342,4.2265,0.02544,0.00742,0.026500000000000003,4.032,1.176,4.2,3.9230400000000003,1.14422,4.0865,0.02544,0.00742,0.026500000000000003,3.8976,1.1368,4.06
2019-06-03 00:00:00,3.8937600000000003,1.13568,4.056,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8688000000000002,1.1284,4.03,3.76896,1.09928,3.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7439999999999998,1.092,3.9
2019-06-03 00:30:00,3.77856,1.10208,3.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7536,1.0948,3.91,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79
2019-06-03 01:00:00,3.62544,1.05742,3.7765,0.02544,0.00742,0.026500000000000003,3.6,1.05,3.75,3.51024,1.02382,3.6565000000000003,0.02544,0.00742,0.026500000000000003,3.4848,1.0164,3.63
2019-06-03 01:30:00,3.5961600000000002,1.04888,3.746,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5712,1.0416,3.7199999999999998,3.48096,1.01528,3.626,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.456,1.008,3.6
2019-06-03 02:00:00,3.5568,1.0374,3.705,0.024,0.007,0.025,3.5328,1.0304,3.68,3.4416,1.0038,3.585,0.024,0.007,0.025,3.4176,0.9968,3.56
2019-06-03 02:30:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,3.42432,0.9987600000000001,3.567,0.025920000000000002,0.007560000000000001,0.027,3.3984,0.9912000000000001,3.54
2019-06-03 03:00:00,3.5188800000000002,1.02634,3.6654999999999998,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4944,1.0192,3.64,3.40368,0.9927400000000001,3.5455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3792,0.9856,3.52
2019-06-03 03:30:00,3.46176,1.00968,3.606,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4368,1.0024,3.58,3.35616,0.9788800000000001,3.496,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3312,0.9716,3.47
2019-06-03 04:00:00,3.43344,1.00142,3.5765000000000002,0.02544,0.00742,0.026500000000000003,3.408,0.994,3.55,3.31824,0.9678200000000001,3.4565,0.02544,0.00742,0.026500000000000003,3.2928,0.9604,3.43
2019-06-03 04:30:00,3.40224,0.9923200000000001,3.544,0.02304,0.00672,0.024,3.3792,0.9856,3.52,3.29664,0.96152,3.434,0.02304,0.00672,0.024,3.2736,0.9548000000000001,3.41
2019-06-03 05:00:00,3.34032,0.9742600000000001,3.4795,0.02832,0.00826,0.029500000000000002,3.312,0.966,3.45,3.23472,0.9434600000000001,3.3695,0.02832,0.00826,0.029500000000000002,3.2064,0.9352,3.34
2019-06-03 05:30:00,3.4363200000000003,1.00226,3.5795,0.02832,0.00826,0.029500000000000002,3.408,0.994,3.55,3.32112,0.9686600000000001,3.4595000000000002,0.02832,0.00826,0.029500000000000002,3.2928,0.9604,3.43
2019-06-03 06:00:00,3.68544,1.07492,3.839,0.027840000000000004,0.00812,0.029,3.6576,1.0668,3.81,3.57024,1.04132,3.719,0.027840000000000004,0.00812,0.029,3.5423999999999998,1.0332,3.69
2019-06-03 06:30:00,3.9940800000000003,1.16494,4.1605,0.029280000000000004,0.00854,0.030500000000000003,3.9648,1.1564,4.13,3.86928,1.12854,4.0305,0.029280000000000004,0.00854,0.030500000000000003,3.84,1.12,4.0
2019-06-03 07:00:00,4.3008,1.2544,4.48,0.028800000000000003,0.008400000000000001,0.03,4.272,1.246,4.45,4.1664,1.2152,4.34,0.028800000000000003,0.008400000000000001,0.03,4.1376,1.2068,4.31
2019-06-03 07:30:00,4.70352,1.37186,4.8995,0.02832,0.00826,0.029500000000000002,4.6752,1.3636,4.87,4.54992,1.32706,4.7395,0.02832,0.00826,0.029500000000000002,4.5216,1.3188,4.71
2019-06-03 08:00:00,5.0976,1.4868000000000001,5.31,0.028800000000000003,0.008400000000000001,0.03,5.0688,1.4784000000000002,5.28,4.9344,1.4392,5.14,0.028800000000000003,0.008400000000000001,0.03,4.9056,1.4308,5.11
2019-06-03 08:30:00,5.40528,1.57654,5.6305,0.029280000000000004,0.00854,0.030500000000000003,5.376,1.568,5.6,5.23248,1.52614,5.4505,0.029280000000000004,0.00854,0.030500000000000003,5.2032,1.5176,5.42
2019-06-03 09:00:00,5.4912,1.6016,5.72,0.028800000000000003,0.008400000000000001,0.03,5.4624,1.5932,5.69,5.3184000000000005,1.5512000000000001,5.54,0.028800000000000003,0.008400000000000001,0.03,5.2896,1.5428000000000002,5.51
2019-06-03 09:30:00,5.6256,1.6408,5.86,0.028800000000000003,0.008400000000000001,0.03,5.5968,1.6324,5.83,5.3568,1.5624,5.58,0.028800000000000003,0.008400000000000001,0.03,5.328,1.554,5.55
2019-06-03 10:00:00,5.7888,1.6884000000000001,6.03,0.028800000000000003,0.008400000000000001,0.03,5.76,1.6800000000000002,6.0,5.2416,1.5288,5.46,0.028800000000000003,0.008400000000000001,0.03,5.2128,1.5204,5.43
2019-06-03 10:30:00,5.74944,1.67692,5.989,0.027840000000000004,0.00812,0.029,5.7216000000000005,1.6688,5.96,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37
2019-06-03 11:00:00,5.67312,1.65466,5.9095,0.02832,0.00826,0.029500000000000002,5.6448,1.6464,5.88,5.38512,1.5706600000000002,5.6095,0.02832,0.00826,0.029500000000000002,5.3568,1.5624,5.58
2019-06-03 11:30:00,5.66352,1.65186,5.8995,0.02832,0.00826,0.029500000000000002,5.6352,1.6436000000000002,5.87,5.48112,1.5986600000000002,5.7095,0.02832,0.00826,0.029500000000000002,5.4528,1.5904,5.68
2019-06-03 12:00:00,5.77968,1.68574,6.0205,0.029280000000000004,0.00854,0.030500000000000003,5.7504,1.6772,5.99,5.59728,1.63254,5.8305,0.029280000000000004,0.00854,0.030500000000000003,5.568,1.624,5.8
2019-06-03 12:30:00,5.8464,1.7052,6.09,0.028800000000000003,0.008400000000000001,0.03,5.8176,1.6968,6.06,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87
2019-06-03 13:00:00,5.90448,1.72214,6.1505,0.029280000000000004,0.00854,0.030500000000000003,5.8752,1.7136,6.12,5.72208,1.66894,5.9605,0.029280000000000004,0.00854,0.030500000000000003,5.6928,1.6604,5.93
2019-06-03 13:30:00,5.7024,1.6632,5.94,0.028800000000000003,0.008400000000000001,0.03,5.6736,1.6548,5.91,5.52,1.6099999999999999,5.75,0.028800000000000003,0.008400000000000001,0.03,5.4912,1.6016,5.72
2019-06-03 14:00:00,5.81808,1.6969400000000001,6.0605,0.029280000000000004,0.00854,0.030500000000000003,5.7888,1.6884000000000001,6.03,5.64528,1.64654,5.8805,0.029280000000000004,0.00854,0.030500000000000003,5.616,1.638,5.85
2019-06-03 14:30:00,5.67408,1.65494,5.9105,0.029280000000000004,0.00854,0.030500000000000003,5.6448,1.6464,5.88,5.50128,1.60454,5.7305,0.029280000000000004,0.00854,0.030500000000000003,5.472,1.596,5.7
2019-06-03 15:00:00,5.8176,1.6968,6.06,0.028800000000000003,0.008400000000000001,0.03,5.7888,1.6884000000000001,6.03,5.6352,1.6436000000000002,5.87,0.028800000000000003,0.008400000000000001,0.03,5.6064,1.6352,5.84
2019-06-03 15:30:00,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98,5.59632,1.63226,5.8295,0.02832,0.00826,0.029500000000000002,5.568,1.624,5.8
2019-06-03 16:00:00,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02,5.6256,1.6408,5.86,0.028800000000000003,0.008400000000000001,0.03,5.5968,1.6324,5.83
2019-06-03 16:30:00,5.83632,1.70226,6.0795,0.02832,0.00826,0.029500000000000002,5.808,1.694,6.05,5.65392,1.64906,5.8895,0.02832,0.00826,0.029500000000000002,5.6256,1.6408,5.86
2019-06-03 17:00:00,5.8368,1.7024,6.08,0.028800000000000003,0.008400000000000001,0.03,5.808,1.694,6.05,5.6544,1.6492,5.89,0.028800000000000003,0.008400000000000001,0.03,5.6256,1.6408,5.86
2019-06-03 17:30:00,5.8848,1.7164000000000001,6.13,0.028800000000000003,0.008400000000000001,0.03,5.856,1.708,6.1,5.7024,1.6632,5.94,0.028800000000000003,0.008400000000000001,0.03,5.6736,1.6548,5.91
2019-06-03 18:00:00,5.83632,1.70226,6.0795,0.02832,0.00826,0.029500000000000002,5.808,1.694,6.05,5.65392,1.64906,5.8895,0.02832,0.00826,0.029500000000000002,5.6256,1.6408,5.86
2019-06-03 18:30:00,5.67312,1.65466,5.9095,0.02832,0.00826,0.029500000000000002,5.6448,1.6464,5.88,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7
2019-06-03 19:00:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58
2019-06-03 19:30:00,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7,5.33712,1.55666,5.5595,0.02832,0.00826,0.029500000000000002,5.3088,1.5484,5.53
2019-06-03 20:00:00,5.328,1.554,5.55,0.028800000000000003,0.008400000000000001,0.03,5.2992,1.5455999999999999,5.52,5.1648,1.5064000000000002,5.38,0.028800000000000003,0.008400000000000001,0.03,5.136,1.498,5.35
2019-06-03 20:30:00,5.184,1.512,5.4,0.028800000000000003,0.008400000000000001,0.03,5.1552,1.5036,5.37,5.0208,1.4644,5.23,0.028800000000000003,0.008400000000000001,0.03,4.992,1.456,5.2
2019-06-03 21:00:00,5.05872,1.47546,5.2695,0.02832,0.00826,0.029500000000000002,5.0304,1.4672,5.24,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08
2019-06-03 21:30:00,4.91136,1.43248,5.116,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8864,1.4252,5.09,4.75776,1.38768,4.956,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7328,1.3804,4.93
2019-06-03 22:00:00,4.8552,1.4161000000000001,5.0575,0.0264,0.0077,0.0275,4.8288,1.4084,5.03,4.7016,1.3713,4.8975,0.0264,0.0077,0.0275,4.6752,1.3636,4.87
2019-06-03 22:30:00,4.66272,1.35996,4.857,0.025920000000000002,0.007560000000000001,0.027,4.6368,1.3524,4.83,4.51872,1.31796,4.707,0.025920000000000002,0.007560000000000001,0.027,4.4928,1.3104,4.68
2019-06-03 23:00:00,4.40256,1.2840799999999999,4.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3776,1.2768,4.5600000000000005,4.26816,1.24488,4.446,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2432,1.2376,4.42
2019-06-03 23:30:00,4.16352,1.21436,4.337,0.025920000000000002,0.007560000000000001,0.027,4.1376,1.2068,4.31,4.02912,1.17516,4.197,0.025920000000000002,0.007560000000000001,0.027,4.0032,1.1676,4.17
2019-06-04 00:00:00,4.0104,1.1697,4.1775,0.0264,0.0077,0.0275,3.984,1.162,4.15,3.8856,1.1333,4.0475,0.0264,0.0077,0.0275,3.8592,1.1256,4.02
2019-06-04 00:30:00,3.8568,1.1249,4.0175,0.0264,0.0077,0.0275,3.8304,1.1172,3.99,3.732,1.0885,3.8875,0.0264,0.0077,0.0275,3.7056,1.0808,3.86
2019-06-04 01:00:00,3.75168,1.09424,3.908,0.02688,0.007840000000000001,0.028,3.7248,1.0864,3.88,3.62688,1.0578400000000001,3.778,0.02688,0.007840000000000001,0.028,3.6,1.05,3.75
2019-06-04 01:30:00,3.71232,1.08276,3.867,0.025920000000000002,0.007560000000000001,0.027,3.6864,1.0752,3.84,3.5971200000000003,1.04916,3.747,0.025920000000000002,0.007560000000000001,0.027,3.5712,1.0416,3.7199999999999998
2019-06-04 02:00:00,3.67488,1.07184,3.8280000000000003,0.02688,0.007840000000000001,0.028,3.648,1.064,3.8,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68
2019-06-04 02:30:00,3.6168,1.0549,3.7675,0.0264,0.0077,0.0275,3.5904,1.0472,3.74,3.5016,1.0213,3.6475,0.0264,0.0077,0.0275,3.4752,1.0136,3.62
2019-06-04 03:00:00,3.5976,1.0493,3.7475,0.0264,0.0077,0.0275,3.5712,1.0416,3.7199999999999998,3.4824,1.0157,3.6275,0.0264,0.0077,0.0275,3.456,1.008,3.6
2019-06-04 03:30:00,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68,3.43488,1.00184,3.578,0.02688,0.007840000000000001,0.028,3.408,0.994,3.55
2019-06-04 04:00:00,3.53904,1.03222,3.6865,0.02544,0.00742,0.026500000000000003,3.5136000000000003,1.0248,3.66,3.42384,0.9986200000000001,3.5665,0.02544,0.00742,0.026500000000000003,3.3984,0.9912000000000001,3.54
2019-06-04 04:30:00,3.55056,1.03558,3.6985,0.027360000000000002,0.007980000000000001,0.0285,3.5232,1.0276,3.67,3.43536,1.00198,3.5785,0.027360000000000002,0.007980000000000001,0.0285,3.408,0.994,3.55
2019-06-04 05:00:00,3.4833600000000002,1.01598,3.6285,0.027360000000000002,0.007980000000000001,0.0285,3.456,1.008,3.6,3.36816,0.98238,3.5085,0.027360000000000002,0.007980000000000001,0.0285,3.3407999999999998,0.9744,3.48
2019-06-04 05:30:00,3.58032,1.04426,3.7295,0.02832,0.00826,0.029500000000000002,3.552,1.036,3.7,3.45552,1.00786,3.5995,0.02832,0.00826,0.029500000000000002,3.4272,0.9996,3.5700000000000003
2019-06-04 06:00:00,3.8112,1.1116,3.9699999999999998,0.028800000000000003,0.008400000000000001,0.03,3.7824,1.1032,3.94,3.6864,1.0752,3.84,0.028800000000000003,0.008400000000000001,0.03,3.6576,1.0668,3.81
2019-06-04 06:30:00,4.176,1.218,4.35,0.028800000000000003,0.008400000000000001,0.03,4.1472,1.2096,4.32,4.0416,1.1788,4.21,0.028800000000000003,0.008400000000000001,0.03,4.0128,1.1703999999999999,4.18
2019-06-04 07:00:00,4.46304,1.30172,4.649,0.027840000000000004,0.00812,0.029,4.4352,1.2936,4.62,4.31904,1.25972,4.499,0.027840000000000004,0.00812,0.029,4.2912,1.2516,4.47
2019-06-04 07:30:00,4.90176,1.42968,5.106,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8768,1.4224,5.08,4.74816,1.38488,4.946,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7232,1.3776,4.92
2019-06-04 08:00:00,5.34336,1.55848,5.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.3184000000000005,1.5512000000000001,5.54,5.18016,1.51088,5.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.1552,1.5036,5.37
2019-06-04 08:30:00,5.59296,1.63128,5.8260000000000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.568,1.624,5.8,5.41056,1.57808,5.636,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.3856,1.5708,5.61
2019-06-04 09:00:00,5.7278400000000005,1.67062,5.9665,0.02544,0.00742,0.026500000000000003,5.7024,1.6632,5.94,5.54544,1.61742,5.7765,0.02544,0.00742,0.026500000000000003,5.52,1.6099999999999999,5.75
2019-06-04 09:30:00,5.8531200000000005,1.70716,6.097,0.025920000000000002,0.007560000000000001,0.027,5.8272,1.6996,6.07,5.66112,1.65116,5.897,0.025920000000000002,0.007560000000000001,0.027,5.6352,1.6436000000000002,5.87
2019-06-04 10:00:00,5.76672,1.6819600000000001,6.007,0.025920000000000002,0.007560000000000001,0.027,5.7408,1.6743999999999999,5.98,5.58432,1.6287600000000002,5.817,0.025920000000000002,0.007560000000000001,0.027,5.5584,1.6212,5.79
2019-06-04 10:30:00,5.71872,1.66796,5.957,0.025920000000000002,0.007560000000000001,0.027,5.6928,1.6604,5.93,5.53632,1.61476,5.767,0.025920000000000002,0.007560000000000001,0.027,5.5104,1.6072000000000002,5.74
2019-06-04 11:00:00,6.00672,1.75196,6.257,0.025920000000000002,0.007560000000000001,0.027,5.9808,1.7444000000000002,6.23,5.81472,1.69596,6.057,0.025920000000000002,0.007560000000000001,0.027,5.7888,1.6884000000000001,6.03
2019-06-04 11:30:00,6.14256,1.7915800000000002,6.3985,0.027360000000000002,0.007980000000000001,0.0285,6.1152,1.7836,6.37,5.95056,1.7355800000000001,6.1985,0.027360000000000002,0.007980000000000001,0.0285,5.9232,1.7276,6.17
2019-06-04 12:00:00,6.04896,1.76428,6.301,0.02976,0.00868,0.031,6.0192,1.7556,6.27,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07
2019-06-04 12:30:00,6.07728,1.7725400000000002,6.3305,0.029280000000000004,0.00854,0.030500000000000003,6.048,1.764,6.3,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1
2019-06-04 13:00:00,6.1536,1.7948,6.41,0.028800000000000003,0.008400000000000001,0.03,6.1248,1.7864,6.38,5.9616,1.7388,6.21,0.028800000000000003,0.008400000000000001,0.03,5.9328,1.7304,6.18
2019-06-04 13:30:00,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03
2019-06-04 14:00:00,6.0192,1.7556,6.27,0.028800000000000003,0.008400000000000001,0.03,5.9904,1.7472,6.24,5.8272,1.6996,6.07,0.028800000000000003,0.008400000000000001,0.03,5.7984,1.6912,6.04
2019-06-04 14:30:00,5.99136,1.74748,6.241,0.02976,0.00868,0.031,5.9616,1.7388,6.21,5.80896,1.69428,6.051,0.02976,0.00868,0.031,5.7792,1.6856,6.02
2019-06-04 15:00:00,6.02016,1.75588,6.271,0.02976,0.00868,0.031,5.9904,1.7472,6.24,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04
2019-06-04 15:30:00,5.96256,1.73908,6.211,0.02976,0.00868,0.031,5.9328,1.7304,6.18,5.77056,1.68308,6.011,0.02976,0.00868,0.031,5.7408,1.6743999999999999,5.98
2019-06-04 16:00:00,6.09648,1.77814,6.3505,0.029280000000000004,0.00854,0.030500000000000003,6.0672,1.7696,6.32,5.90448,1.72214,6.1505,0.029280000000000004,0.00854,0.030500000000000003,5.8752,1.7136,6.12
2019-06-04 16:30:00,6.16368,1.7977400000000001,6.4205,0.029280000000000004,0.00854,0.030500000000000003,6.1344,1.7892000000000001,6.39,5.97168,1.74174,6.2205,0.029280000000000004,0.00854,0.030500000000000003,5.9424,1.7332,6.19
2019-06-04 17:00:00,6.07776,1.77268,6.331,0.02976,0.00868,0.031,6.048,1.764,6.3,5.88576,1.7166800000000002,6.131,0.02976,0.00868,0.031,5.856,1.708,6.1
2019-06-04 17:30:00,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23,5.8272,1.6996,6.07,0.028800000000000003,0.008400000000000001,0.03,5.7984,1.6912,6.04
2019-06-04 18:00:00,6.02928,1.75854,6.2805,0.029280000000000004,0.00854,0.030500000000000003,6.0,1.75,6.25,5.8468800000000005,1.70534,6.0905,0.029280000000000004,0.00854,0.030500000000000003,5.8176,1.6968,6.06
2019-06-04 18:30:00,5.894880000000001,1.71934,6.1405,0.029280000000000004,0.00854,0.030500000000000003,5.8656,1.7107999999999999,6.11,5.71248,1.66614,5.9505,0.029280000000000004,0.00854,0.030500000000000003,5.6832,1.6576,5.92
2019-06-04 19:00:00,5.664,1.6520000000000001,5.9,0.028800000000000003,0.008400000000000001,0.03,5.6352,1.6436000000000002,5.87,5.4912,1.6016,5.72,0.028800000000000003,0.008400000000000001,0.03,5.4624,1.5932,5.69
2019-06-04 19:30:00,5.4528,1.5904,5.68,0.028800000000000003,0.008400000000000001,0.03,5.424,1.5819999999999999,5.65,5.28,1.54,5.5,0.028800000000000003,0.008400000000000001,0.03,5.2512,1.5316,5.47
2019-06-04 20:00:00,5.2891200000000005,1.5426600000000001,5.5095,0.02832,0.00826,0.029500000000000002,5.2608,1.5344,5.48,5.12592,1.49506,5.3395,0.02832,0.00826,0.029500000000000002,5.0976,1.4868000000000001,5.31
2019-06-04 20:30:00,5.09808,1.4869400000000002,5.3105,0.029280000000000004,0.00854,0.030500000000000003,5.0688,1.4784000000000002,5.28,4.94448,1.44214,5.1505,0.029280000000000004,0.00854,0.030500000000000003,4.9152000000000005,1.4336,5.12
2019-06-04 21:00:00,5.0016,1.4588,5.21,0.028800000000000003,0.008400000000000001,0.03,4.9728,1.4504000000000001,5.18,4.848,1.4140000000000001,5.05,0.028800000000000003,0.008400000000000001,0.03,4.8192,1.4056,5.02
2019-06-04 21:30:00,4.91472,1.43346,5.1195,0.02832,0.00826,0.029500000000000002,4.8864,1.4252,5.09,4.76112,1.38866,4.9595,0.02832,0.00826,0.029500000000000002,4.7328,1.3804,4.93
2019-06-04 22:00:00,4.91232,1.43276,5.117,0.025920000000000002,0.007560000000000001,0.027,4.8864,1.4252,5.09,4.75872,1.38796,4.957,0.025920000000000002,0.007560000000000001,0.027,4.7328,1.3804,4.93
2019-06-04 22:30:00,4.67376,1.36318,4.8685,0.027360000000000002,0.007980000000000001,0.0285,4.6464,1.3552,4.84,4.52976,1.32118,4.7185,0.027360000000000002,0.007980000000000001,0.0285,4.5024,1.3132000000000001,4.69
2019-06-04 23:00:00,4.43136,1.29248,4.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4064,1.2852000000000001,4.59,4.29696,1.25328,4.476,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.272,1.246,4.45
2019-06-04 23:30:00,4.20336,1.22598,4.3785,0.027360000000000002,0.007980000000000001,0.0285,4.176,1.218,4.35,4.06896,1.18678,4.2385,0.027360000000000002,0.007980000000000001,0.0285,4.0416,1.1788,4.21
2019-06-05 00:00:00,4.05888,1.18384,4.228,0.02688,0.007840000000000001,0.028,4.032,1.176,4.2,3.93408,1.14744,4.098,0.02688,0.007840000000000001,0.028,3.9072,1.1396,4.07
2019-06-05 00:30:00,3.8750400000000003,1.13022,4.0365,0.02544,0.00742,0.026500000000000003,3.8496,1.1228,4.01,3.75024,1.09382,3.9065000000000003,0.02544,0.00742,0.026500000000000003,3.7248,1.0864,3.88
2019-06-05 01:00:00,3.72288,1.08584,3.878,0.02688,0.007840000000000001,0.028,3.696,1.078,3.85,3.59808,1.04944,3.748,0.02688,0.007840000000000001,0.028,3.5712,1.0416,3.7199999999999998
2019-06-05 01:30:00,3.67536,1.07198,3.8285,0.027360000000000002,0.007980000000000001,0.0285,3.648,1.064,3.8,3.5601599999999998,1.03838,3.7085,0.027360000000000002,0.007980000000000001,0.0285,3.5328,1.0304,3.68
2019-06-05 02:00:00,3.65616,1.06638,3.8085,0.027360000000000002,0.007980000000000001,0.0285,3.6288,1.0584,3.7800000000000002,3.54096,1.03278,3.6885,0.027360000000000002,0.007980000000000001,0.0285,3.5136000000000003,1.0248,3.66
2019-06-05 02:30:00,3.60768,1.05224,3.758,0.02688,0.007840000000000001,0.028,3.5808,1.0444,3.73,3.49248,1.01864,3.638,0.02688,0.007840000000000001,0.028,3.4656000000000002,1.0108,3.61
2019-06-05 03:00:00,3.60768,1.05224,3.758,0.02688,0.007840000000000001,0.028,3.5808,1.0444,3.73,3.5020800000000003,1.02144,3.648,0.02688,0.007840000000000001,0.028,3.4752,1.0136,3.62
2019-06-05 03:30:00,3.588,1.0465,3.7375,0.0264,0.0077,0.0275,3.5616,1.0388,3.71,3.4728,1.0129,3.6175,0.0264,0.0077,0.0275,3.4464,1.0052,3.59
2019-06-05 04:00:00,3.5784000000000002,1.0437,3.7275,0.0264,0.0077,0.0275,3.552,1.036,3.7,3.4632,1.0101,3.6075,0.0264,0.0077,0.0275,3.4368,1.0024,3.58
2019-06-05 04:30:00,3.54096,1.03278,3.6885,0.027360000000000002,0.007980000000000001,0.0285,3.5136000000000003,1.0248,3.66,3.42576,0.9991800000000001,3.5685000000000002,0.027360000000000002,0.007980000000000001,0.0285,3.3984,0.9912000000000001,3.54
2019-06-05 05:00:00,3.47376,1.01318,3.6185,0.027360000000000002,0.007980000000000001,0.0285,3.4464,1.0052,3.59,3.36816,0.98238,3.5085,0.027360000000000002,0.007980000000000001,0.0285,3.3407999999999998,0.9744,3.48
2019-06-05 05:30:00,3.60048,1.05014,3.7505,0.029280000000000004,0.00854,0.030500000000000003,3.5712,1.0416,3.7199999999999998,3.48528,1.01654,3.6305,0.029280000000000004,0.00854,0.030500000000000003,3.456,1.008,3.6
2019-06-05 06:00:00,3.81168,1.11174,3.9705,0.029280000000000004,0.00854,0.030500000000000003,3.7824,1.1032,3.94,3.68688,1.07534,3.8405,0.029280000000000004,0.00854,0.030500000000000003,3.6576,1.0668,3.81
2019-06-05 06:30:00,4.12848,1.20414,4.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.0992,1.1956,4.27,4.00368,1.16774,4.1705,0.029280000000000004,0.00854,0.030500000000000003,3.9744,1.1592,4.14
2019-06-05 07:00:00,4.416,1.288,4.6,0.028800000000000003,0.008400000000000001,0.03,4.3872,1.2796,4.57,4.272,1.246,4.45,0.028800000000000003,0.008400000000000001,0.03,4.2432,1.2376,4.42
2019-06-05 07:30:00,4.8192,1.4056,5.02,0.028800000000000003,0.008400000000000001,0.03,4.7904,1.3972,4.99,4.6656,1.3608,4.86,0.028800000000000003,0.008400000000000001,0.03,4.6368,1.3524,4.83
2019-06-05 08:00:00,5.2128,1.5204,5.43,0.028800000000000003,0.008400000000000001,0.03,5.184,1.512,5.4,5.0496,1.4727999999999999,5.26,0.028800000000000003,0.008400000000000001,0.03,5.0208,1.4644,5.23
2019-06-05 08:30:00,5.48208,1.59894,5.7105,0.029280000000000004,0.00854,0.030500000000000003,5.4528,1.5904,5.68,5.30928,1.54854,5.5305,0.029280000000000004,0.00854,0.030500000000000003,5.28,1.54,5.5
2019-06-05 09:00:00,5.63568,1.6437400000000002,5.8705,0.029280000000000004,0.00854,0.030500000000000003,5.6064,1.6352,5.84,5.45328,1.59054,5.6805,0.029280000000000004,0.00854,0.030500000000000003,5.424,1.5819999999999999,5.65
2019-06-05 09:30:00,5.8848,1.7164000000000001,6.13,0.028800000000000003,0.008400000000000001,0.03,5.856,1.708,6.1,5.6928,1.6604,5.93,0.028800000000000003,0.008400000000000001,0.03,5.664,1.6520000000000001,5.9
2019-06-05 10:00:00,5.76096,1.6802800000000002,6.001,0.02976,0.00868,0.031,5.7312,1.6716000000000002,5.97,5.57856,1.62708,5.811,0.02976,0.00868,0.031,5.5488,1.6184,5.78
2019-06-05 10:30:00,5.72208,1.66894,5.9605,0.029280000000000004,0.00854,0.030500000000000003,5.6928,1.6604,5.93,5.53968,1.6157400000000002,5.7705,0.029280000000000004,0.00854,0.030500000000000003,5.5104,1.6072000000000002,5.74
2019-06-05 11:00:00,5.82672,1.6994600000000002,6.0695,0.02832,0.00826,0.029500000000000002,5.7984,1.6912,6.04,5.63472,1.6434600000000001,5.8695,0.02832,0.00826,0.029500000000000002,5.6064,1.6352,5.84
2019-06-05 11:30:00,5.85696,1.70828,6.101,0.02976,0.00868,0.031,5.8272,1.6996,6.07,5.67456,1.65508,5.911,0.02976,0.00868,0.031,5.6448,1.6464,5.88
2019-06-05 12:00:00,6.01056,1.7530800000000002,6.261,0.02976,0.00868,0.031,5.9808,1.7444000000000002,6.23,5.81856,1.6970800000000001,6.061,0.02976,0.00868,0.031,5.7888,1.6884000000000001,6.03
2019-06-05 12:30:00,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16,5.75136,1.67748,5.991,0.02976,0.00868,0.031,5.7216000000000005,1.6688,5.96
2019-06-05 13:00:00,5.9241600000000005,1.72788,6.171,0.02976,0.00868,0.031,5.8944,1.7192,6.14,5.73216,1.67188,5.971,0.02976,0.00868,0.031,5.7024,1.6632,5.94
2019-06-05 13:30:00,5.8531200000000005,1.70716,6.097,0.025920000000000002,0.007560000000000001,0.027,5.8272,1.6996,6.07,5.68032,1.65676,5.917,0.025920000000000002,0.007560000000000001,0.027,5.6544,1.6492,5.89
2019-06-05 14:00:00,5.84352,1.70436,6.087,0.025920000000000002,0.007560000000000001,0.027,5.8176,1.6968,6.06,5.66112,1.65116,5.897,0.025920000000000002,0.007560000000000001,0.027,5.6352,1.6436000000000002,5.87
2019-06-05 14:30:00,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2019-06-05 15:00:00,5.77968,1.68574,6.0205,0.029280000000000004,0.00854,0.030500000000000003,5.7504,1.6772,5.99,5.60688,1.63534,5.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,5.5776,1.6268,5.8100000000000005
2019-06-05 15:30:00,5.75136,1.67748,5.991,0.02976,0.00868,0.031,5.7216000000000005,1.6688,5.96,5.56896,1.6242800000000002,5.801,0.02976,0.00868,0.031,5.5392,1.6156000000000001,5.77
2019-06-05 16:00:00,5.80896,1.69428,6.051,0.02976,0.00868,0.031,5.7792,1.6856,6.02,5.63616,1.64388,5.871,0.02976,0.00868,0.031,5.6064,1.6352,5.84
2019-06-05 16:30:00,5.90496,1.72228,6.151,0.02976,0.00868,0.031,5.8752,1.7136,6.12,5.72256,1.6690800000000001,5.961,0.02976,0.00868,0.031,5.6928,1.6604,5.93
2019-06-05 17:00:00,5.90496,1.72228,6.151,0.02976,0.00868,0.031,5.8752,1.7136,6.12,5.72256,1.6690800000000001,5.961,0.02976,0.00868,0.031,5.6928,1.6604,5.93
2019-06-05 17:30:00,5.88528,1.7165400000000002,6.1305,0.029280000000000004,0.00854,0.030500000000000003,5.856,1.708,6.1,5.70288,1.66334,5.9405,0.029280000000000004,0.00854,0.030500000000000003,5.6736,1.6548,5.91
2019-06-05 18:00:00,5.81808,1.6969400000000001,6.0605,0.029280000000000004,0.00854,0.030500000000000003,5.7888,1.6884000000000001,6.03,5.63568,1.6437400000000002,5.8705,0.029280000000000004,0.00854,0.030500000000000003,5.6064,1.6352,5.84
2019-06-05 18:30:00,5.65488,1.64934,5.8905,0.029280000000000004,0.00854,0.030500000000000003,5.6256,1.6408,5.86,5.48208,1.59894,5.7105,0.029280000000000004,0.00854,0.030500000000000003,5.4528,1.5904,5.68
2019-06-05 19:00:00,5.53968,1.6157400000000002,5.7705,0.029280000000000004,0.00854,0.030500000000000003,5.5104,1.6072000000000002,5.74,5.37648,1.56814,5.6005,0.029280000000000004,0.00854,0.030500000000000003,5.3472,1.5596,5.57
2019-06-05 19:30:00,5.4048,1.5764,5.63,0.028800000000000003,0.008400000000000001,0.03,5.376,1.568,5.6,5.2416,1.5288,5.46,0.028800000000000003,0.008400000000000001,0.03,5.2128,1.5204,5.43
2019-06-05 20:00:00,5.31888,1.5513400000000002,5.5405,0.029280000000000004,0.00854,0.030500000000000003,5.2896,1.5428000000000002,5.51,5.15568,1.50374,5.3705,0.029280000000000004,0.00854,0.030500000000000003,5.1264,1.4952,5.34
2019-06-05 20:30:00,5.20368,1.51774,5.4205,0.029280000000000004,0.00854,0.030500000000000003,5.1744,1.5091999999999999,5.39,5.05008,1.47294,5.2605,0.029280000000000004,0.00854,0.030500000000000003,5.0208,1.4644,5.23
2019-06-05 21:00:00,5.20272,1.51746,5.4195,0.02832,0.00826,0.029500000000000002,5.1744,1.5091999999999999,5.39,5.04912,1.47266,5.2595,0.02832,0.00826,0.029500000000000002,5.0208,1.4644,5.23
2019-06-05 21:30:00,5.13984,1.49912,5.354,0.02304,0.00672,0.024,5.1168,1.4924,5.33,4.97664,1.45152,5.184,0.02304,0.00672,0.024,4.9536,1.4448,5.16
2019-06-05 22:00:00,4.98864,1.45502,5.1965,0.02544,0.00742,0.026500000000000003,4.9632000000000005,1.4476,5.17,4.83504,1.41022,5.0365,0.02544,0.00742,0.026500000000000003,4.8096,1.4028,5.01
2019-06-05 22:30:00,4.71072,1.37396,4.907,0.025920000000000002,0.007560000000000001,0.027,4.6848,1.3664,4.88,4.56672,1.33196,4.757,0.025920000000000002,0.007560000000000001,0.027,4.5408,1.3244,4.73
2019-06-05 23:00:00,4.37568,1.27624,4.558,0.02688,0.007840000000000001,0.028,4.3488,1.2684,4.53,4.24128,1.23704,4.418,0.02688,0.007840000000000001,0.028,4.2144,1.2292,4.39
2019-06-05 23:30:00,4.13616,1.20638,4.3085,0.027360000000000002,0.007980000000000001,0.0285,4.1088000000000005,1.1984,4.28,4.00176,1.16718,4.1685,0.027360000000000002,0.007980000000000001,0.0285,3.9744,1.1592,4.14
2019-06-06 00:00:00,3.98112,1.16116,4.147,0.025920000000000002,0.007560000000000001,0.027,3.9552,1.1536,4.12,3.85632,1.12476,4.017,0.025920000000000002,0.007560000000000001,0.027,3.8304,1.1172,3.99
2019-06-06 00:30:00,3.87648,1.13064,4.038,0.02688,0.007840000000000001,0.028,3.8496,1.1228,4.01,3.75168,1.09424,3.908,0.02688,0.007840000000000001,0.028,3.7248,1.0864,3.88
2019-06-06 01:00:00,3.73968,1.09074,3.8955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7152000000000003,1.0836000000000001,3.87,3.6148800000000003,1.05434,3.7655000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5904,1.0472,3.74
2019-06-06 01:30:00,3.69408,1.07744,3.848,0.02688,0.007840000000000001,0.028,3.6672000000000002,1.0696,3.8200000000000003,3.57888,1.04384,3.7279999999999998,0.02688,0.007840000000000001,0.028,3.552,1.036,3.7
2019-06-06 02:00:00,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66
