Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-06 02:30:00,3.6648,1.0689,3.8175,0.0264,0.0077,0.0275,3.6384,1.0612,3.79,3.54,1.0325,3.6875,0.0264,0.0077,0.0275,3.5136000000000003,1.0248,3.66
2019-06-06 03:00:00,3.60768,1.05224,3.758,0.02688,0.007840000000000001,0.028,3.5808,1.0444,3.73,3.48288,1.01584,3.628,0.02688,0.007840000000000001,0.028,3.456,1.008,3.6
2019-06-06 03:30:00,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68,3.44448,1.00464,3.588,0.02688,0.007840000000000001,0.028,3.4176,0.9968,3.56
2019-06-06 04:00:00,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66,3.42336,0.99848,3.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3984,0.9912000000000001,3.54
2019-06-06 04:30:00,3.56832,1.04076,3.717,0.025920000000000002,0.007560000000000001,0.027,3.5423999999999998,1.0332,3.69,3.45312,1.00716,3.597,0.025920000000000002,0.007560000000000001,0.027,3.4272,0.9996,3.5700000000000003
2019-06-06 05:00:00,3.4833600000000002,1.01598,3.6285,0.027360000000000002,0.007980000000000001,0.0285,3.456,1.008,3.6,3.36816,0.98238,3.5085,0.027360000000000002,0.007980000000000001,0.0285,3.3407999999999998,0.9744,3.48
2019-06-06 05:30:00,3.648,1.064,3.8,0.028800000000000003,0.008400000000000001,0.03,3.6192,1.0556,3.77,3.5328,1.0304,3.68,0.028800000000000003,0.008400000000000001,0.03,3.504,1.022,3.65
2019-06-06 06:00:00,3.8688000000000002,1.1284,4.03,0.028800000000000003,0.008400000000000001,0.03,3.84,1.12,4.0,3.7344,1.0892,3.89,0.028800000000000003,0.008400000000000001,0.03,3.7056,1.0808,3.86
2019-06-06 06:30:00,4.1860800000000005,1.2209400000000001,4.3605,0.029280000000000004,0.00854,0.030500000000000003,4.1568,1.2124,4.33,4.05168,1.18174,4.2205,0.029280000000000004,0.00854,0.030500000000000003,4.0224,1.1732,4.19
2019-06-06 07:00:00,4.41648,1.28814,4.6005,0.029280000000000004,0.00854,0.030500000000000003,4.3872,1.2796,4.57,4.27248,1.24614,4.4505,0.029280000000000004,0.00854,0.030500000000000003,4.2432,1.2376,4.42
2019-06-06 07:30:00,4.8288,1.4084,5.03,0.028800000000000003,0.008400000000000001,0.03,4.8,1.4,5.0,4.6656,1.3608,4.86,0.028800000000000003,0.008400000000000001,0.03,4.6368,1.3524,4.83
2019-06-06 08:00:00,5.184,1.512,5.4,0.028800000000000003,0.008400000000000001,0.03,5.1552,1.5036,5.37,5.0112,1.4616,5.22,0.028800000000000003,0.008400000000000001,0.03,4.9824,1.4532,5.19
2019-06-06 08:30:00,5.4912,1.6016,5.72,0.028800000000000003,0.008400000000000001,0.03,5.4624,1.5932,5.69,5.3184000000000005,1.5512000000000001,5.54,0.028800000000000003,0.008400000000000001,0.03,5.2896,1.5428000000000002,5.51
2019-06-06 09:00:00,5.62464,1.64052,5.859,0.027840000000000004,0.00812,0.029,5.5968,1.6324,5.83,5.44224,1.58732,5.6690000000000005,0.027840000000000004,0.00812,0.029,5.4144,1.5792000000000002,5.64
2019-06-06 09:30:00,5.72064,1.66852,5.959,0.027840000000000004,0.00812,0.029,5.6928,1.6604,5.93,5.53824,1.61532,5.769,0.027840000000000004,0.00812,0.029,5.5104,1.6072000000000002,5.74
2019-06-06 10:00:00,5.67984,1.6566200000000002,5.9165,0.02544,0.00742,0.026500000000000003,5.6544,1.6492,5.89,5.49744,1.60342,5.7265,0.02544,0.00742,0.026500000000000003,5.472,1.596,5.7
2019-06-06 10:30:00,5.6985600000000005,1.66208,5.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6736,1.6548,5.91,5.51616,1.60888,5.746,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4912,1.6016,5.72
2019-06-06 11:00:00,5.75664,1.67902,5.9965,0.02544,0.00742,0.026500000000000003,5.7312,1.6716000000000002,5.97,5.57424,1.62582,5.8065,0.02544,0.00742,0.026500000000000003,5.5488,1.6184,5.78
2019-06-06 11:30:00,5.79744,1.6909200000000002,6.039,0.027840000000000004,0.00812,0.029,5.7696000000000005,1.6828,6.01,5.6150400000000005,1.63772,5.849,0.027840000000000004,0.00812,0.029,5.5872,1.6296,5.82
2019-06-06 12:00:00,5.93184,1.73012,6.179,0.027840000000000004,0.00812,0.029,5.904,1.722,6.15,5.73024,1.6713200000000001,5.969,0.027840000000000004,0.00812,0.029,5.7024,1.6632,5.94
2019-06-06 12:30:00,5.82624,1.6993200000000002,6.069,0.027840000000000004,0.00812,0.029,5.7984,1.6912,6.04,5.63424,1.6433200000000001,5.869,0.027840000000000004,0.00812,0.029,5.6064,1.6352,5.84
2019-06-06 13:00:00,5.7312,1.6716000000000002,5.97,0.028800000000000003,0.008400000000000001,0.03,5.7024,1.6632,5.94,5.5488,1.6184,5.78,0.028800000000000003,0.008400000000000001,0.03,5.52,1.6099999999999999,5.75
2019-06-06 13:30:00,5.73072,1.6714600000000002,5.9695,0.02832,0.00826,0.029500000000000002,5.7024,1.6632,5.94,5.54832,1.61826,5.7795000000000005,0.02832,0.00826,0.029500000000000002,5.52,1.6099999999999999,5.75
2019-06-06 14:00:00,5.75952,1.6798600000000001,5.9995,0.02832,0.00826,0.029500000000000002,5.7312,1.6716000000000002,5.97,5.57712,1.6266600000000002,5.8095,0.02832,0.00826,0.029500000000000002,5.5488,1.6184,5.78
2019-06-06 14:30:00,5.97024,1.74132,6.219,0.027840000000000004,0.00812,0.029,5.9424,1.7332,6.19,5.77824,1.68532,6.019,0.027840000000000004,0.00812,0.029,5.7504,1.6772,5.99
2019-06-06 15:00:00,5.67888,1.6563400000000001,5.9155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.6544,1.6492,5.89,5.49648,1.60314,5.7255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.472,1.596,5.7
2019-06-06 15:30:00,5.73936,1.67398,5.9785,0.027360000000000002,0.007980000000000001,0.0285,5.712,1.666,5.95,5.55696,1.6207799999999999,5.7885,0.027360000000000002,0.007980000000000001,0.0285,5.5296,1.6128,5.76
2019-06-06 16:00:00,5.68224,1.65732,5.9190000000000005,0.027840000000000004,0.00812,0.029,5.6544,1.6492,5.89,5.49984,1.60412,5.729,0.027840000000000004,0.00812,0.029,5.472,1.596,5.7
2019-06-06 16:30:00,5.77872,1.68546,6.0195,0.02832,0.00826,0.029500000000000002,5.7504,1.6772,5.99,5.59632,1.63226,5.8295,0.02832,0.00826,0.029500000000000002,5.568,1.624,5.8
2019-06-06 17:00:00,5.77872,1.68546,6.0195,0.02832,0.00826,0.029500000000000002,5.7504,1.6772,5.99,5.59632,1.63226,5.8295,0.02832,0.00826,0.029500000000000002,5.568,1.624,5.8
2019-06-06 17:30:00,5.77872,1.68546,6.0195,0.02832,0.00826,0.029500000000000002,5.7504,1.6772,5.99,5.60592,1.6350600000000002,5.8395,0.02832,0.00826,0.029500000000000002,5.5776,1.6268,5.8100000000000005
2019-06-06 18:00:00,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89,5.50896,1.60678,5.7385,0.027360000000000002,0.007980000000000001,0.0285,5.4816,1.5988,5.71
2019-06-06 18:30:00,5.51904,1.60972,5.749,0.027840000000000004,0.00812,0.029,5.4912,1.6016,5.72,5.35584,1.5621200000000002,5.579,0.027840000000000004,0.00812,0.029,5.328,1.554,5.55
2019-06-06 19:00:00,5.41344,1.57892,5.639,0.027840000000000004,0.00812,0.029,5.3856,1.5708,5.61,5.24064,1.5285199999999999,5.459,0.027840000000000004,0.00812,0.029,5.2128,1.5204,5.43
2019-06-06 19:30:00,5.31744,1.55092,5.539,0.027840000000000004,0.00812,0.029,5.2896,1.5428000000000002,5.51,5.15424,1.50332,5.369,0.027840000000000004,0.00812,0.029,5.1264,1.4952,5.34
2019-06-06 20:00:00,5.19312,1.5146600000000001,5.4095,0.02832,0.00826,0.029500000000000002,5.1648,1.5064000000000002,5.38,5.02992,1.46706,5.2395,0.02832,0.00826,0.029500000000000002,5.0016,1.4588,5.21
2019-06-06 20:30:00,5.02896,1.46678,5.2385,0.027360000000000002,0.007980000000000001,0.0285,5.0016,1.4588,5.21,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05
2019-06-06 21:00:00,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96
2019-06-06 21:30:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89
2019-06-06 22:00:00,4.9008,1.4294,5.105,0.024,0.007,0.025,4.8768,1.4224,5.08,4.7472,1.3846,4.945,0.024,0.007,0.025,4.7232,1.3776,4.92
2019-06-06 22:30:00,4.72032,1.37676,4.917,0.025920000000000002,0.007560000000000001,0.027,4.6944,1.3692,4.89,4.56672,1.33196,4.757,0.025920000000000002,0.007560000000000001,0.027,4.5408,1.3244,4.73
2019-06-06 23:00:00,4.4904,1.3097,4.6775,0.0264,0.0077,0.0275,4.464,1.302,4.65,4.356,1.2705,4.5375,0.0264,0.0077,0.0275,4.3296,1.2628,4.51
2019-06-06 23:30:00,4.18176,1.21968,4.356,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1568,1.2124,4.33,4.04736,1.18048,4.216,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0224,1.1732,4.19
2019-06-07 00:00:00,3.9912,1.1641,4.1575,0.0264,0.0077,0.0275,3.9648,1.1564,4.13,3.8664,1.1277,4.0275,0.0264,0.0077,0.0275,3.84,1.12,4.0
2019-06-07 00:30:00,3.86592,1.12756,4.027,0.025920000000000002,0.007560000000000001,0.027,3.84,1.12,4.0,3.74112,1.09116,3.8970000000000002,0.025920000000000002,0.007560000000000001,0.027,3.7152000000000003,1.0836000000000001,3.87
2019-06-07 01:00:00,3.732,1.0885,3.8875,0.0264,0.0077,0.0275,3.7056,1.0808,3.86,3.6072,1.0521,3.7575000000000003,0.0264,0.0077,0.0275,3.5808,1.0444,3.73
2019-06-07 01:30:00,3.6648,1.0689,3.8175,0.0264,0.0077,0.0275,3.6384,1.0612,3.79,3.54,1.0325,3.6875,0.0264,0.0077,0.0275,3.5136000000000003,1.0248,3.66
2019-06-07 02:00:00,3.67488,1.07184,3.8280000000000003,0.02688,0.007840000000000001,0.028,3.648,1.064,3.8,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68
2019-06-07 02:30:00,3.63648,1.06064,3.7880000000000003,0.02688,0.007840000000000001,0.028,3.6096,1.0528,3.76,3.52128,1.02704,3.668,0.02688,0.007840000000000001,0.028,3.4944,1.0192,3.64
2019-06-07 03:00:00,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73,3.49152,1.01836,3.637,0.025920000000000002,0.007560000000000001,0.027,3.4656000000000002,1.0108,3.61
2019-06-07 03:30:00,3.57696,1.04328,3.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.552,1.036,3.7,3.4713600000000002,1.01248,3.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4464,1.0052,3.59
2019-06-07 04:00:00,3.54,1.0325,3.6875,0.0264,0.0077,0.0275,3.5136000000000003,1.0248,3.66,3.4248,0.9989,3.5675,0.0264,0.0077,0.0275,3.3984,0.9912000000000001,3.54
2019-06-07 04:30:00,3.5016,1.0213,3.6475,0.0264,0.0077,0.0275,3.4752,1.0136,3.62,3.396,0.9905,3.5375,0.0264,0.0077,0.0275,3.3696,0.9828,3.51
2019-06-07 05:00:00,3.44496,1.00478,3.5885,0.027360000000000002,0.007980000000000001,0.0285,3.4176,0.9968,3.56,3.3297600000000003,0.97118,3.4685,0.027360000000000002,0.007980000000000001,0.0285,3.3024,0.9632000000000001,3.44
2019-06-07 05:30:00,3.56976,1.04118,3.7185,0.027360000000000002,0.007980000000000001,0.0285,3.5423999999999998,1.0332,3.69,3.45456,1.00758,3.5985,0.027360000000000002,0.007980000000000001,0.0285,3.4272,0.9996,3.5700000000000003
2019-06-07 06:00:00,3.75264,1.09452,3.909,0.027840000000000004,0.00812,0.029,3.7248,1.0864,3.88,3.63744,1.06092,3.789,0.027840000000000004,0.00812,0.029,3.6096,1.0528,3.76
2019-06-07 06:30:00,4.10832,1.19826,4.2795,0.02832,0.00826,0.029500000000000002,4.08,1.19,4.25,3.97392,1.15906,4.1395,0.02832,0.00826,0.029500000000000002,3.9455999999999998,1.1508,4.11
2019-06-07 07:00:00,4.38624,1.27932,4.569,0.027840000000000004,0.00812,0.029,4.3584,1.2711999999999999,4.54,4.25184,1.2401200000000001,4.429,0.027840000000000004,0.00812,0.029,4.224,1.232,4.4
2019-06-07 07:30:00,4.72224,1.37732,4.9190000000000005,0.027840000000000004,0.00812,0.029,4.6944,1.3692,4.89,4.56864,1.3325200000000001,4.759,0.027840000000000004,0.00812,0.029,4.5408,1.3244,4.73
2019-06-07 08:00:00,5.11536,1.49198,5.3285,0.027360000000000002,0.007980000000000001,0.0285,5.088,1.484,5.3,4.95216,1.44438,5.1585,0.027360000000000002,0.007980000000000001,0.0285,4.9248,1.4364,5.13
2019-06-07 08:30:00,5.49072,1.6014599999999999,5.7195,0.02832,0.00826,0.029500000000000002,5.4624,1.5932,5.69,5.30832,1.54826,5.5295,0.02832,0.00826,0.029500000000000002,5.28,1.54,5.5
2019-06-07 09:00:00,5.70144,1.6629200000000002,5.939,0.027840000000000004,0.00812,0.029,5.6736,1.6548,5.91,5.50944,1.6069200000000001,5.739,0.027840000000000004,0.00812,0.029,5.4816,1.5988,5.71
2019-06-07 09:30:00,5.86512,1.71066,6.1095,0.02832,0.00826,0.029500000000000002,5.8368,1.7024,6.08,5.68272,1.65746,5.9195,0.02832,0.00826,0.029500000000000002,5.6544,1.6492,5.89
2019-06-07 10:00:00,5.92272,1.7274600000000002,6.1695,0.02832,0.00826,0.029500000000000002,5.8944,1.7192,6.14,5.7403200000000005,1.67426,5.9795,0.02832,0.00826,0.029500000000000002,5.712,1.666,5.95
2019-06-07 10:30:00,5.99952,1.74986,6.2495,0.02832,0.00826,0.029500000000000002,5.9712,1.7416,6.22,5.80752,1.69386,6.0495,0.02832,0.00826,0.029500000000000002,5.7792,1.6856,6.02
2019-06-07 11:00:00,5.98032,1.7442600000000001,6.2295,0.02832,0.00826,0.029500000000000002,5.952,1.736,6.2,5.78832,1.68826,6.0295,0.02832,0.00826,0.029500000000000002,5.76,1.6800000000000002,6.0
2019-06-07 11:30:00,6.00912,1.75266,6.2595,0.02832,0.00826,0.029500000000000002,5.9808,1.7444000000000002,6.23,5.81712,1.69666,6.0595,0.02832,0.00826,0.029500000000000002,5.7888,1.6884000000000001,6.03
2019-06-07 12:00:00,5.98992,1.74706,6.2395,0.02832,0.00826,0.029500000000000002,5.9616,1.7388,6.21,5.79792,1.69106,6.0395,0.02832,0.00826,0.029500000000000002,5.7696000000000005,1.6828,6.01
2019-06-07 12:30:00,6.00912,1.75266,6.2595,0.02832,0.00826,0.029500000000000002,5.9808,1.7444000000000002,6.23,5.82672,1.6994600000000002,6.0695,0.02832,0.00826,0.029500000000000002,5.7984,1.6912,6.04
2019-06-07 13:00:00,5.75952,1.6798600000000001,5.9995,0.02832,0.00826,0.029500000000000002,5.7312,1.6716000000000002,5.97,5.58672,1.62946,5.8195,0.02832,0.00826,0.029500000000000002,5.5584,1.6212,5.79
2019-06-07 13:30:00,5.78736,1.68798,6.0285,0.027360000000000002,0.007980000000000001,0.0285,5.76,1.6800000000000002,6.0,5.61456,1.63758,5.8485,0.027360000000000002,0.007980000000000001,0.0285,5.5872,1.6296,5.82
2019-06-07 14:00:00,5.83584,1.70212,6.079,0.027840000000000004,0.00812,0.029,5.808,1.694,6.05,5.64384,1.64612,5.879,0.027840000000000004,0.00812,0.029,5.616,1.638,5.85
2019-06-07 14:30:00,5.79744,1.6909200000000002,6.039,0.027840000000000004,0.00812,0.029,5.7696000000000005,1.6828,6.01,5.6150400000000005,1.63772,5.849,0.027840000000000004,0.00812,0.029,5.5872,1.6296,5.82
2019-06-07 15:00:00,5.65344,1.64892,5.889,0.027840000000000004,0.00812,0.029,5.6256,1.6408,5.86,5.47104,1.59572,5.699,0.027840000000000004,0.00812,0.029,5.4432,1.5876000000000001,5.67
2019-06-07 15:30:00,5.4624,1.5932,5.69,0.028800000000000003,0.008400000000000001,0.03,5.4336,1.5848,5.66,5.2896,1.5428000000000002,5.51,0.028800000000000003,0.008400000000000001,0.03,5.2608,1.5344,5.48
2019-06-07 16:00:00,5.57664,1.6265200000000002,5.809,0.027840000000000004,0.00812,0.029,5.5488,1.6184,5.78,5.40384,1.57612,5.629,0.027840000000000004,0.00812,0.029,5.376,1.568,5.6
2019-06-07 16:30:00,5.48064,1.5985200000000002,5.709,0.027840000000000004,0.00812,0.029,5.4528,1.5904,5.68,5.30784,1.54812,5.529,0.027840000000000004,0.00812,0.029,5.28,1.54,5.5
2019-06-07 17:00:00,5.48064,1.5985200000000002,5.709,0.027840000000000004,0.00812,0.029,5.4528,1.5904,5.68,5.30784,1.54812,5.529,0.027840000000000004,0.00812,0.029,5.28,1.54,5.5
2019-06-07 17:30:00,5.48064,1.5985200000000002,5.709,0.027840000000000004,0.00812,0.029,5.4528,1.5904,5.68,5.30784,1.54812,5.529,0.027840000000000004,0.00812,0.029,5.28,1.54,5.5
2019-06-07 18:00:00,5.42256,1.5815800000000002,5.6485,0.027360000000000002,0.007980000000000001,0.0285,5.3952,1.5735999999999999,5.62,5.25936,1.5339800000000001,5.4785,0.027360000000000002,0.007980000000000001,0.0285,5.232,1.526,5.45
2019-06-07 18:30:00,5.36544,1.56492,5.589,0.027840000000000004,0.00812,0.029,5.3376,1.5568,5.5600000000000005,5.20224,1.51732,5.419,0.027840000000000004,0.00812,0.029,5.1744,1.5091999999999999,5.39
2019-06-07 19:00:00,5.26848,1.53664,5.4879999999999995,0.02688,0.007840000000000001,0.028,5.2416,1.5288,5.46,5.10528,1.4890400000000001,5.318,0.02688,0.007840000000000001,0.028,5.0784,1.4812,5.29
2019-06-07 19:30:00,5.22144,1.52292,5.439,0.027840000000000004,0.00812,0.029,5.1936,1.5148000000000001,5.41,5.05824,1.47532,5.269,0.027840000000000004,0.00812,0.029,5.0304,1.4672,5.24
2019-06-07 20:00:00,5.12496,1.49478,5.3385,0.027360000000000002,0.007980000000000001,0.0285,5.0976,1.4868000000000001,5.31,4.96176,1.44718,5.1685,0.027360000000000002,0.007980000000000001,0.0285,4.9344,1.4392,5.14
2019-06-07 20:30:00,5.01024,1.4613200000000002,5.219,0.027840000000000004,0.00812,0.029,4.9824,1.4532,5.19,4.84704,1.41372,5.049,0.027840000000000004,0.00812,0.029,4.8192,1.4056,5.02
2019-06-07 21:00:00,4.86528,1.41904,5.068,0.02688,0.007840000000000001,0.028,4.8384,1.4112,5.04,4.71168,1.37424,4.908,0.02688,0.007840000000000001,0.028,4.6848,1.3664,4.88
2019-06-07 21:30:00,4.72896,1.37928,4.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.704,1.3719999999999999,4.9,4.57536,1.33448,4.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5504,1.3272,4.74
2019-06-07 22:00:00,4.68192,1.36556,4.877,0.025920000000000002,0.007560000000000001,0.027,4.656,1.358,4.85,4.52832,1.32076,4.717,0.025920000000000002,0.007560000000000001,0.027,4.5024,1.3132000000000001,4.69
2019-06-07 22:30:00,4.5182400000000005,1.31782,4.7065,0.02544,0.00742,0.026500000000000003,4.4928,1.3104,4.68,4.38384,1.27862,4.5665,0.02544,0.00742,0.026500000000000003,4.3584,1.2711999999999999,4.54
2019-06-07 23:00:00,4.31664,1.25902,4.4965,0.02544,0.00742,0.026500000000000003,4.2912,1.2516,4.47,4.18224,1.21982,4.3565000000000005,0.02544,0.00742,0.026500000000000003,4.1568,1.2124,4.33
2019-06-07 23:30:00,4.05792,1.18356,4.227,0.025920000000000002,0.007560000000000001,0.027,4.032,1.176,4.2,3.93312,1.14716,4.097,0.025920000000000002,0.007560000000000001,0.027,3.9072,1.1396,4.07
2019-06-08 00:00:00,3.89472,1.13596,4.057,0.025920000000000002,0.007560000000000001,0.027,3.8688000000000002,1.1284,4.03,3.76992,1.09956,3.927,0.025920000000000002,0.007560000000000001,0.027,3.7439999999999998,1.092,3.9
2019-06-08 00:30:00,3.75984,1.09662,3.9165,0.02544,0.00742,0.026500000000000003,3.7344,1.0892,3.89,3.63504,1.06022,3.7865,0.02544,0.00742,0.026500000000000003,3.6096,1.0528,3.76
2019-06-08 01:00:00,3.63552,1.06036,3.787,0.025920000000000002,0.007560000000000001,0.027,3.6096,1.0528,3.76,3.52032,1.02676,3.667,0.025920000000000002,0.007560000000000001,0.027,3.4944,1.0192,3.64
2019-06-08 01:30:00,3.57744,1.04342,3.7265,0.02544,0.00742,0.026500000000000003,3.552,1.036,3.7,3.46224,1.00982,3.6065,0.02544,0.00742,0.026500000000000003,3.4368,1.0024,3.58
2019-06-08 02:00:00,3.55872,1.03796,3.707,0.025920000000000002,0.007560000000000001,0.027,3.5328,1.0304,3.68,3.44352,1.00436,3.5869999999999997,0.025920000000000002,0.007560000000000001,0.027,3.4176,0.9968,3.56
2019-06-08 02:30:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,3.42432,0.9987600000000001,3.567,0.025920000000000002,0.007560000000000001,0.027,3.3984,0.9912000000000001,3.54
2019-06-08 03:00:00,3.46224,1.00982,3.6065,0.02544,0.00742,0.026500000000000003,3.4368,1.0024,3.58,3.34704,0.9762200000000001,3.4865,0.02544,0.00742,0.026500000000000003,3.3216,0.9688,3.46
2019-06-08 03:30:00,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002,3.2995200000000002,0.9623600000000001,3.437,0.025920000000000002,0.007560000000000001,0.027,3.2736,0.9548000000000001,3.41
2019-06-08 04:00:00,3.38544,0.9874200000000001,3.5265,0.02544,0.00742,0.026500000000000003,3.36,0.98,3.5,3.27984,0.95662,3.4165,0.02544,0.00742,0.026500000000000003,3.2544,0.9492,3.39
2019-06-08 04:30:00,3.3475200000000003,0.9763600000000001,3.487,0.025920000000000002,0.007560000000000001,0.027,3.3216,0.9688,3.46,3.24192,0.9455600000000001,3.377,0.025920000000000002,0.007560000000000001,0.027,3.216,0.9380000000000001,3.35
2019-06-08 05:00:00,3.27168,0.9542400000000001,3.408,0.02688,0.007840000000000001,0.028,3.2448,0.9464,3.38,3.16608,0.92344,3.298,0.02688,0.007840000000000001,0.028,3.1392,0.9156000000000001,3.27
2019-06-08 05:30:00,3.2904,0.9597,3.4275,0.0264,0.0077,0.0275,3.2640000000000002,0.9520000000000001,3.4,3.1752,0.9261,3.3075,0.0264,0.0077,0.0275,3.1488,0.9184,3.2800000000000002
2019-06-08 06:00:00,3.38688,0.98784,3.528,0.02688,0.007840000000000001,0.028,3.36,0.98,3.5,3.27168,0.9542400000000001,3.408,0.02688,0.007840000000000001,0.028,3.2448,0.9464,3.38
2019-06-08 06:30:00,3.57984,1.04412,3.729,0.027840000000000004,0.00812,0.029,3.552,1.036,3.7,3.45504,1.00772,3.599,0.027840000000000004,0.00812,0.029,3.4272,0.9996,3.5700000000000003
2019-06-08 07:00:00,3.81984,1.11412,3.979,0.027840000000000004,0.00812,0.029,3.792,1.106,3.95,3.69504,1.07772,3.849,0.027840000000000004,0.00812,0.029,3.6672000000000002,1.0696,3.8200000000000003
2019-06-08 07:30:00,3.99264,1.16452,4.159,0.027840000000000004,0.00812,0.029,3.9648,1.1564,4.13,3.8582400000000003,1.12532,4.019,0.027840000000000004,0.00812,0.029,3.8304,1.1172,3.99
2019-06-08 08:00:00,4.22304,1.23172,4.399,0.027840000000000004,0.00812,0.029,4.1952,1.2236,4.37,4.07904,1.18972,4.249,0.027840000000000004,0.00812,0.029,4.0512,1.1816,4.22
2019-06-08 08:30:00,4.56864,1.3325200000000001,4.759,0.027840000000000004,0.00812,0.029,4.5408,1.3244,4.73,4.42464,1.29052,4.609,0.027840000000000004,0.00812,0.029,4.3968,1.2824,4.58
2019-06-08 09:00:00,4.79904,1.39972,4.999,0.027840000000000004,0.00812,0.029,4.7712,1.3916,4.97,4.64544,1.35492,4.839,0.027840000000000004,0.00812,0.029,4.6176,1.3468,4.8100000000000005
2019-06-08 09:30:00,4.95264,1.44452,5.159,0.027840000000000004,0.00812,0.029,4.9248,1.4364,5.13,4.8086400000000005,1.40252,5.009,0.027840000000000004,0.00812,0.029,4.7808,1.3944,4.98
2019-06-08 10:00:00,5.00064,1.45852,5.209,0.027840000000000004,0.00812,0.029,4.9728,1.4504000000000001,5.18,4.84704,1.41372,5.049,0.027840000000000004,0.00812,0.029,4.8192,1.4056,5.02
2019-06-08 10:30:00,5.10624,1.48932,5.319,0.027840000000000004,0.00812,0.029,5.0784,1.4812,5.29,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12
2019-06-08 11:00:00,5.08704,1.48372,5.299,0.027840000000000004,0.00812,0.029,5.0592,1.4756,5.27,4.93344,1.43892,5.139,0.027840000000000004,0.00812,0.029,4.9056,1.4308,5.11
2019-06-08 11:30:00,5.05872,1.47546,5.2695,0.02832,0.00826,0.029500000000000002,5.0304,1.4672,5.24,4.89552,1.42786,5.0995,0.02832,0.00826,0.029500000000000002,4.8672,1.4196,5.07
2019-06-08 12:00:00,5.14464,1.50052,5.359,0.027840000000000004,0.00812,0.029,5.1168,1.4924,5.33,4.98144,1.45292,5.189,0.027840000000000004,0.00812,0.029,4.9536,1.4448,5.16
2019-06-08 12:30:00,5.11584,1.4921200000000001,5.329,0.027840000000000004,0.00812,0.029,5.088,1.484,5.3,4.95264,1.44452,5.159,0.027840000000000004,0.00812,0.029,4.9248,1.4364,5.13
2019-06-08 13:00:00,5.11584,1.4921200000000001,5.329,0.027840000000000004,0.00812,0.029,5.088,1.484,5.3,4.95264,1.44452,5.159,0.027840000000000004,0.00812,0.029,4.9248,1.4364,5.13
2019-06-08 13:30:00,4.99104,1.45572,5.199,0.027840000000000004,0.00812,0.029,4.9632000000000005,1.4476,5.17,4.83744,1.41092,5.039,0.027840000000000004,0.00812,0.029,4.8096,1.4028,5.01
2019-06-08 14:00:00,4.93344,1.43892,5.139,0.027840000000000004,0.00812,0.029,4.9056,1.4308,5.11,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95
2019-06-08 14:30:00,4.84704,1.41372,5.049,0.027840000000000004,0.00812,0.029,4.8192,1.4056,5.02,4.70304,1.37172,4.899,0.027840000000000004,0.00812,0.029,4.6752,1.3636,4.87
2019-06-08 15:00:00,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95,4.62624,1.34932,4.819,0.027840000000000004,0.00812,0.029,4.5984,1.3412,4.79
2019-06-08 15:30:00,4.74144,1.38292,4.939,0.027840000000000004,0.00812,0.029,4.7136,1.3748,4.91,4.59744,1.3409200000000001,4.789,0.027840000000000004,0.00812,0.029,4.5696,1.3328,4.76
2019-06-08 16:00:00,4.8566400000000005,1.41652,5.059,0.027840000000000004,0.00812,0.029,4.8288,1.4084,5.03,4.70304,1.37172,4.899,0.027840000000000004,0.00812,0.029,4.6752,1.3636,4.87
2019-06-08 16:30:00,4.88496,1.4247800000000002,5.0885,0.027360000000000002,0.007980000000000001,0.0285,4.8576,1.4168,5.06,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9
2019-06-08 17:00:00,4.91424,1.4333200000000001,5.119,0.027840000000000004,0.00812,0.029,4.8864,1.4252,5.09,4.76064,1.38852,4.959,0.027840000000000004,0.00812,0.029,4.7328,1.3804,4.93
2019-06-08 17:30:00,5.02896,1.46678,5.2385,0.027360000000000002,0.007980000000000001,0.0285,5.0016,1.4588,5.21,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05
2019-06-08 18:00:00,5.01024,1.4613200000000002,5.219,0.027840000000000004,0.00812,0.029,4.9824,1.4532,5.19,4.8566400000000005,1.41652,5.059,0.027840000000000004,0.00812,0.029,4.8288,1.4084,5.03
2019-06-08 18:30:00,4.95216,1.44438,5.1585,0.027360000000000002,0.007980000000000001,0.0285,4.9248,1.4364,5.13,4.79856,1.39958,4.9985,0.027360000000000002,0.007980000000000001,0.0285,4.7712,1.3916,4.97
2019-06-08 19:00:00,4.87488,1.42184,5.078,0.02688,0.007840000000000001,0.028,4.848,1.4140000000000001,5.05,4.73088,1.37984,4.928,0.02688,0.007840000000000001,0.028,4.704,1.3719999999999999,4.9
2019-06-08 19:30:00,4.7793600000000005,1.39398,4.9785,0.027360000000000002,0.007980000000000001,0.0285,4.752,1.3860000000000001,4.95,4.62576,1.34918,4.8185,0.027360000000000002,0.007980000000000001,0.0285,4.5984,1.3412,4.79
2019-06-08 20:00:00,4.69296,1.36878,4.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,4.6656,1.3608,4.86,4.53936,1.3239800000000002,4.7285,0.027360000000000002,0.007980000000000001,0.0285,4.5120000000000005,1.316,4.7
2019-06-08 20:30:00,4.58736,1.33798,4.7785,0.027360000000000002,0.007980000000000001,0.0285,4.5600000000000005,1.33,4.75,4.44336,1.2959800000000001,4.6285,0.027360000000000002,0.007980000000000001,0.0285,4.416,1.288,4.6
2019-06-08 21:00:00,4.52016,1.31838,4.7085,0.027360000000000002,0.007980000000000001,0.0285,4.4928,1.3104,4.68,4.3761600000000005,1.27638,4.5585,0.027360000000000002,0.007980000000000001,0.0285,4.3488,1.2684,4.53
2019-06-08 21:30:00,4.51968,1.31824,4.708,0.02688,0.007840000000000001,0.028,4.4928,1.3104,4.68,4.37568,1.27624,4.558,0.02688,0.007840000000000001,0.028,4.3488,1.2684,4.53
2019-06-08 22:00:00,4.6032,1.3426,4.795,0.024,0.007,0.025,4.5792,1.3356,4.77,4.4592,1.3006,4.645,0.024,0.007,0.025,4.4352,1.2936,4.62
2019-06-08 22:30:00,4.52736,1.32048,4.716,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5024,1.3132000000000001,4.69,4.38336,1.27848,4.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3584,1.2711999999999999,4.54
2019-06-08 23:00:00,4.34544,1.26742,4.5265,0.02544,0.00742,0.026500000000000003,4.32,1.26,4.5,4.21104,1.22822,4.3865,0.02544,0.00742,0.026500000000000003,4.1856,1.2208,4.36
2019-06-08 23:30:00,4.13376,1.20568,4.306,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1088000000000005,1.1984,4.28,3.9993600000000002,1.16648,4.166,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9744,1.1592,4.14
2019-06-09 00:00:00,4.00032,1.16676,4.167,0.025920000000000002,0.007560000000000001,0.027,3.9744,1.1592,4.14,3.87552,1.13036,4.037,0.025920000000000002,0.007560000000000001,0.027,3.8496,1.1228,4.01
2019-06-09 00:30:00,3.84672,1.12196,4.007,0.025920000000000002,0.007560000000000001,0.027,3.8208,1.1144,3.98,3.72192,1.08556,3.877,0.025920000000000002,0.007560000000000001,0.027,3.696,1.078,3.85
2019-06-09 01:00:00,3.7027200000000002,1.07996,3.857,0.025920000000000002,0.007560000000000001,0.027,3.6768,1.0724,3.83,3.58752,1.04636,3.737,0.025920000000000002,0.007560000000000001,0.027,3.5616,1.0388,3.71
2019-06-09 01:30:00,3.56784,1.04062,3.7165,0.02544,0.00742,0.026500000000000003,3.5423999999999998,1.0332,3.69,3.45264,1.00702,3.5965,0.02544,0.00742,0.026500000000000003,3.4272,0.9996,3.5700000000000003
2019-06-09 02:00:00,3.56784,1.04062,3.7165,0.02544,0.00742,0.026500000000000003,3.5423999999999998,1.0332,3.69,3.45264,1.00702,3.5965,0.02544,0.00742,0.026500000000000003,3.4272,0.9996,3.5700000000000003
2019-06-09 02:30:00,3.5304,1.0297,3.6775,0.0264,0.0077,0.0275,3.504,1.022,3.65,3.4152,0.9961000000000001,3.5575,0.0264,0.0077,0.0275,3.3888,0.9884000000000001,3.5300000000000002
2019-06-09 03:00:00,3.50064,1.02102,3.6465,0.02544,0.00742,0.026500000000000003,3.4752,1.0136,3.62,3.38544,0.9874200000000001,3.5265,0.02544,0.00742,0.026500000000000003,3.36,0.98,3.5
2019-06-09 03:30:00,3.41424,0.99582,3.5564999999999998,0.02544,0.00742,0.026500000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.29904,0.9622200000000001,3.4365,0.02544,0.00742,0.026500000000000003,3.2736,0.9548000000000001,3.41
2019-06-09 04:00:00,3.36672,0.98196,3.507,0.025920000000000002,0.007560000000000001,0.027,3.3407999999999998,0.9744,3.48,3.25152,0.9483600000000001,3.387,0.025920000000000002,0.007560000000000001,0.027,3.2256,0.9408000000000001,3.36
2019-06-09 04:30:00,3.32832,0.9707600000000001,3.467,0.025920000000000002,0.007560000000000001,0.027,3.3024,0.9632000000000001,3.44,3.21312,0.9371600000000001,3.347,0.025920000000000002,0.007560000000000001,0.027,3.1872,0.9296000000000001,3.32
2019-06-09 05:00:00,3.2232,0.9401,3.3575,0.0264,0.0077,0.0275,3.1968,0.9324,3.33,3.1176,0.9093,3.2475,0.0264,0.0077,0.0275,3.0912,0.9016000000000001,3.22
2019-06-09 05:30:00,3.24336,0.94598,3.3785,0.027360000000000002,0.007980000000000001,0.0285,3.216,0.9380000000000001,3.35,3.13776,0.9151800000000001,3.2685,0.027360000000000002,0.007980000000000001,0.0285,3.1104,0.9072,3.24
2019-06-09 06:00:00,3.24384,0.9461200000000001,3.379,0.027840000000000004,0.00812,0.029,3.216,0.9380000000000001,3.35,3.13824,0.91532,3.269,0.027840000000000004,0.00812,0.029,3.1104,0.9072,3.24
2019-06-09 06:30:00,3.35856,0.9795800000000001,3.4985,0.027360000000000002,0.007980000000000001,0.0285,3.3312,0.9716,3.47,3.24336,0.94598,3.3785,0.027360000000000002,0.007980000000000001,0.0285,3.216,0.9380000000000001,3.35
2019-06-09 07:00:00,3.44544,1.00492,3.589,0.027840000000000004,0.00812,0.029,3.4176,0.9968,3.56,3.33024,0.9713200000000001,3.469,0.027840000000000004,0.00812,0.029,3.3024,0.9632000000000001,3.44
2019-06-09 07:30:00,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59
2019-06-09 08:00:00,3.70416,1.08038,3.8585000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.6768,1.0724,3.83,3.5793600000000003,1.04398,3.7285,0.027360000000000002,0.007980000000000001,0.0285,3.552,1.036,3.7
2019-06-09 08:30:00,3.88608,1.13344,4.048,0.02688,0.007840000000000001,0.028,3.8592,1.1256,4.02,3.76128,1.09704,3.918,0.02688,0.007840000000000001,0.028,3.7344,1.0892,3.89
2019-06-09 09:00:00,4.05888,1.18384,4.228,0.02688,0.007840000000000001,0.028,4.032,1.176,4.2,3.92448,1.14464,4.088,0.02688,0.007840000000000001,0.028,3.8976,1.1368,4.06
2019-06-09 09:30:00,4.16496,1.21478,4.3385,0.027360000000000002,0.007980000000000001,0.0285,4.1376,1.2068,4.31,4.03056,1.17558,4.1985,0.027360000000000002,0.007980000000000001,0.0285,4.0032,1.1676,4.17
2019-06-09 10:00:00,4.30848,1.25664,4.4879999999999995,0.02688,0.007840000000000001,0.028,4.2816,1.2488000000000001,4.46,4.16448,1.21464,4.338,0.02688,0.007840000000000001,0.028,4.1376,1.2068,4.31
2019-06-09 10:30:00,4.45248,1.29864,4.638,0.02688,0.007840000000000001,0.028,4.4256,1.2908,4.61,4.31808,1.2594400000000001,4.498,0.02688,0.007840000000000001,0.028,4.2912,1.2516,4.47
2019-06-09 11:00:00,4.54848,1.32664,4.7379999999999995,0.02688,0.007840000000000001,0.028,4.5216,1.3188,4.71,4.40448,1.28464,4.588,0.02688,0.007840000000000001,0.028,4.3776,1.2768,4.5600000000000005
2019-06-09 11:30:00,4.67328,1.36304,4.868,0.02688,0.007840000000000001,0.028,4.6464,1.3552,4.84,4.51968,1.31824,4.708,0.02688,0.007840000000000001,0.028,4.4928,1.3104,4.68
2019-06-09 12:00:00,4.74048,1.38264,4.938,0.02688,0.007840000000000001,0.028,4.7136,1.3748,4.91,4.58688,1.33784,4.7780000000000005,0.02688,0.007840000000000001,0.028,4.5600000000000005,1.33,4.75
2019-06-09 12:30:00,4.85568,1.4162400000000002,5.058,0.02688,0.007840000000000001,0.028,4.8288,1.4084,5.03,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87
2019-06-09 13:00:00,4.83648,1.4106400000000001,5.038,0.02688,0.007840000000000001,0.028,4.8096,1.4028,5.01,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85
2019-06-09 13:30:00,4.74048,1.38264,4.938,0.02688,0.007840000000000001,0.028,4.7136,1.3748,4.91,4.59648,1.34064,4.788,0.02688,0.007840000000000001,0.028,4.5696,1.3328,4.76
2019-06-09 14:00:00,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89,4.56768,1.33224,4.758,0.02688,0.007840000000000001,0.028,4.5408,1.3244,4.73
2019-06-09 14:30:00,4.65408,1.35744,4.848,0.02688,0.007840000000000001,0.028,4.6272,1.3496000000000001,4.82,4.51008,1.31544,4.698,0.02688,0.007840000000000001,0.028,4.4832,1.3076,4.67
2019-06-09 15:00:00,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89,4.56768,1.33224,4.758,0.02688,0.007840000000000001,0.028,4.5408,1.3244,4.73
2019-06-09 15:30:00,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7
2019-06-09 16:00:00,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96,4.63488,1.3518400000000002,4.828,0.02688,0.007840000000000001,0.028,4.608,1.344,4.8
2019-06-09 16:30:00,4.86528,1.41904,5.068,0.02688,0.007840000000000001,0.028,4.8384,1.4112,5.04,4.71168,1.37424,4.908,0.02688,0.007840000000000001,0.028,4.6848,1.3664,4.88
2019-06-09 17:00:00,4.84608,1.41344,5.048,0.02688,0.007840000000000001,0.028,4.8192,1.4056,5.02,4.69248,1.36864,4.888,0.02688,0.007840000000000001,0.028,4.6656,1.3608,4.86
2019-06-09 17:30:00,4.90368,1.43024,5.108,0.02688,0.007840000000000001,0.028,4.8768,1.4224,5.08,4.7500800000000005,1.38544,4.948,0.02688,0.007840000000000001,0.028,4.7232,1.3776,4.92
2019-06-09 18:00:00,4.88448,1.4246400000000001,5.088,0.02688,0.007840000000000001,0.028,4.8576,1.4168,5.06,4.73088,1.37984,4.928,0.02688,0.007840000000000001,0.028,4.704,1.3719999999999999,4.9
2019-06-09 18:30:00,4.96128,1.44704,5.168,0.02688,0.007840000000000001,0.028,4.9344,1.4392,5.14,4.79808,1.39944,4.998,0.02688,0.007840000000000001,0.028,4.7712,1.3916,4.97
2019-06-09 19:00:00,4.96128,1.44704,5.168,0.02688,0.007840000000000001,0.028,4.9344,1.4392,5.14,4.79808,1.39944,4.998,0.02688,0.007840000000000001,0.028,4.7712,1.3916,4.97
2019-06-09 19:30:00,5.0568,1.4749,5.2675,0.0264,0.0077,0.0275,5.0304,1.4672,5.24,4.8936,1.4273,5.0975,0.0264,0.0077,0.0275,4.8672,1.4196,5.07
2019-06-09 20:00:00,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04,4.7112,1.3741,4.9075,0.0264,0.0077,0.0275,4.6848,1.3664,4.88
2019-06-09 20:30:00,4.7688,1.3909,4.9675,0.0264,0.0077,0.0275,4.7424,1.3832,4.94,4.6152,1.3461,4.8075,0.0264,0.0077,0.0275,4.5888,1.3384,4.78
2019-06-09 21:00:00,4.57728,1.33504,4.768,0.02688,0.007840000000000001,0.028,4.5504,1.3272,4.74,4.43328,1.29304,4.618,0.02688,0.007840000000000001,0.028,4.4064,1.2852000000000001,4.59
2019-06-09 21:30:00,4.51728,1.3175400000000002,4.7055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.4928,1.3104,4.68,4.37328,1.27554,4.5555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.3488,1.2684,4.53
2019-06-09 22:00:00,4.53648,1.32314,4.7255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5120000000000005,1.316,4.7,4.39248,1.28114,4.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.368,1.274,4.55
2019-06-09 22:30:00,4.3728,1.2754,4.555,0.024,0.007,0.025,4.3488,1.2684,4.53,4.2288,1.2334,4.405,0.024,0.007,0.025,4.2048,1.2264,4.38
2019-06-09 23:00:00,4.15248,1.21114,4.3255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.128,1.204,4.3,4.01808,1.17194,4.1855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.9936,1.1648,4.16
2019-06-09 23:30:00,3.94224,1.14982,4.1065,0.02544,0.00742,0.026500000000000003,3.9168000000000003,1.1424,4.08,3.81744,1.11342,3.9765,0.02544,0.00742,0.026500000000000003,3.792,1.106,3.95
2019-06-10 00:00:00,3.77856,1.10208,3.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7536,1.0948,3.91,3.65376,1.06568,3.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6288,1.0584,3.7800000000000002
2019-06-10 00:30:00,3.6921600000000003,1.07688,3.846,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.56736,1.04048,3.716,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5423999999999998,1.0332,3.69
2019-06-10 01:00:00,3.55776,1.03768,3.706,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5328,1.0304,3.68,3.43296,1.00128,3.576,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.408,0.994,3.55
2019-06-10 01:30:00,3.50976,1.02368,3.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4848,1.0164,3.63,3.3945600000000002,0.9900800000000001,3.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3696,0.9828,3.51
2019-06-10 02:00:00,3.48096,1.01528,3.626,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.456,1.008,3.6,3.36576,0.9816800000000001,3.5060000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3407999999999998,0.9744,3.48
2019-06-10 02:30:00,3.43344,1.00142,3.5765000000000002,0.02544,0.00742,0.026500000000000003,3.408,0.994,3.55,3.31824,0.9678200000000001,3.4565,0.02544,0.00742,0.026500000000000003,3.2928,0.9604,3.43
2019-06-10 03:00:00,3.43344,1.00142,3.5765000000000002,0.02544,0.00742,0.026500000000000003,3.408,0.994,3.55,3.31824,0.9678200000000001,3.4565,0.02544,0.00742,0.026500000000000003,3.2928,0.9604,3.43
2019-06-10 03:30:00,3.37536,0.9844800000000001,3.516,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3504,0.9772000000000001,3.49,3.26016,0.9508800000000001,3.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2352,0.9436,3.37
2019-06-10 04:00:00,3.33744,0.9734200000000001,3.4765,0.02544,0.00742,0.026500000000000003,3.312,0.966,3.45,3.22224,0.9398200000000001,3.3565,0.02544,0.00742,0.026500000000000003,3.1968,0.9324,3.33
2019-06-10 04:30:00,3.33744,0.9734200000000001,3.4765,0.02544,0.00742,0.026500000000000003,3.312,0.966,3.45,3.22224,0.9398200000000001,3.3565,0.02544,0.00742,0.026500000000000003,3.1968,0.9324,3.33
2019-06-10 05:00:00,3.2712,0.9541000000000001,3.4075,0.0264,0.0077,0.0275,3.2448,0.9464,3.38,3.1656,0.9233,3.2975,0.0264,0.0077,0.0275,3.1392,0.9156000000000001,3.27
2019-06-10 05:30:00,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002,3.30912,0.9651600000000001,3.447,0.025920000000000002,0.007560000000000001,0.027,3.2832,0.9576,3.42
2019-06-10 06:00:00,3.6072,1.0521,3.7575000000000003,0.0264,0.0077,0.0275,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.0264,0.0077,0.0275,3.4656000000000002,1.0108,3.61
2019-06-10 06:30:00,3.97248,1.1586400000000001,4.138,0.02688,0.007840000000000001,0.028,3.9455999999999998,1.1508,4.11,3.84768,1.1222400000000001,4.008,0.02688,0.007840000000000001,0.028,3.8208,1.1144,3.98
2019-06-10 07:00:00,4.27008,1.24544,4.448,0.02688,0.007840000000000001,0.028,4.2432,1.2376,4.42,4.12608,1.20344,4.298,0.02688,0.007840000000000001,0.028,4.0992,1.1956,4.27
2019-06-10 07:30:00,4.77888,1.39384,4.978,0.02688,0.007840000000000001,0.028,4.752,1.3860000000000001,4.95,4.62528,1.34904,4.818,0.02688,0.007840000000000001,0.028,4.5984,1.3412,4.79
2019-06-10 08:00:00,5.14368,1.50024,5.358,0.02688,0.007840000000000001,0.028,5.1168,1.4924,5.33,4.99008,1.45544,5.198,0.02688,0.007840000000000001,0.028,4.9632000000000005,1.4476,5.17
2019-06-10 08:30:00,5.38368,1.57024,5.608,0.02688,0.007840000000000001,0.028,5.3568,1.5624,5.58,5.21088,1.51984,5.428,0.02688,0.007840000000000001,0.028,5.184,1.512,5.4
2019-06-10 09:00:00,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6
2019-06-10 09:30:00,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2019-06-10 10:00:00,5.84448,1.70464,6.088,0.02688,0.007840000000000001,0.028,5.8176,1.6968,6.06,5.66208,1.65144,5.898,0.02688,0.007840000000000001,0.028,5.6352,1.6436000000000002,5.87
2019-06-10 10:30:00,5.84448,1.70464,6.088,0.02688,0.007840000000000001,0.028,5.8176,1.6968,6.06,5.66208,1.65144,5.898,0.02688,0.007840000000000001,0.028,5.6352,1.6436000000000002,5.87
2019-06-10 11:00:00,5.97936,1.74398,6.2285,0.027360000000000002,0.007980000000000001,0.0285,5.952,1.736,6.2,5.79696,1.6907800000000002,6.0385,0.027360000000000002,0.007980000000000001,0.0285,5.7696000000000005,1.6828,6.01
2019-06-10 11:30:00,6.06528,1.76904,6.318,0.02688,0.007840000000000001,0.028,6.0384,1.7612,6.29,5.87328,1.71304,6.118,0.02688,0.007840000000000001,0.028,5.8464,1.7052,6.09
2019-06-10 12:00:00,6.17088,1.79984,6.428,0.02688,0.007840000000000001,0.028,6.144,1.792,6.4,5.97888,1.74384,6.228,0.02688,0.007840000000000001,0.028,5.952,1.736,6.2
2019-06-10 12:30:00,6.11328,1.7830400000000002,6.368,0.02688,0.007840000000000001,0.028,6.0864,1.7752,6.34,5.92128,1.7270400000000001,6.168,0.02688,0.007840000000000001,0.028,5.8944,1.7192,6.14
2019-06-10 13:00:00,6.08448,1.7746400000000002,6.338,0.02688,0.007840000000000001,0.028,6.0576,1.7668,6.31,5.89248,1.7186400000000002,6.138,0.02688,0.007840000000000001,0.028,5.8656,1.7107999999999999,6.11
2019-06-10 13:30:00,6.00816,1.75238,6.2585,0.027360000000000002,0.007980000000000001,0.0285,5.9808,1.7444000000000002,6.23,5.82576,1.6991800000000001,6.0685,0.027360000000000002,0.007980000000000001,0.0285,5.7984,1.6912,6.04
2019-06-10 14:00:00,6.01728,1.7550400000000002,6.268,0.02688,0.007840000000000001,0.028,5.9904,1.7472,6.24,5.83488,1.70184,6.078,0.02688,0.007840000000000001,0.028,5.808,1.694,6.05
2019-06-10 14:30:00,6.01776,1.7551800000000002,6.2685,0.027360000000000002,0.007980000000000001,0.0285,5.9904,1.7472,6.24,5.83536,1.70198,6.0785,0.027360000000000002,0.007980000000000001,0.0285,5.808,1.694,6.05
2019-06-10 15:00:00,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98
2019-06-10 15:30:00,5.98944,1.74692,6.239,0.027840000000000004,0.00812,0.029,5.9616,1.7388,6.21,5.80704,1.69372,6.049,0.027840000000000004,0.00812,0.029,5.7792,1.6856,6.02
2019-06-10 16:00:00,6.13248,1.78864,6.388,0.02688,0.007840000000000001,0.028,6.1056,1.7808000000000002,6.36,5.94048,1.73264,6.188,0.02688,0.007840000000000001,0.028,5.9136,1.7248,6.16
2019-06-10 16:30:00,6.24768,1.82224,6.508,0.02688,0.007840000000000001,0.028,6.2208,1.8144,6.48,6.05568,1.76624,6.308,0.02688,0.007840000000000001,0.028,6.0288,1.7584,6.28
2019-06-10 17:00:00,6.3148800000000005,1.84184,6.578,0.02688,0.007840000000000001,0.028,6.288,1.834,6.55,6.12288,1.78584,6.378,0.02688,0.007840000000000001,0.028,6.096,1.778,6.35
2019-06-10 17:30:00,6.3336,1.8473000000000002,6.5975,0.0264,0.0077,0.0275,6.3072,1.8396,6.57,6.1416,1.7913000000000001,6.3975,0.0264,0.0077,0.0275,6.1152,1.7836,6.37
2019-06-10 18:00:00,6.33264,1.84702,6.5965,0.02544,0.00742,0.026500000000000003,6.3072,1.8396,6.57,6.14064,1.79102,6.3965,0.02544,0.00742,0.026500000000000003,6.1152,1.7836,6.37
2019-06-10 18:30:00,6.1896,1.8053,6.4475,0.0264,0.0077,0.0275,6.1632,1.7976,6.42,5.9976,1.7493,6.2475,0.0264,0.0077,0.0275,5.9712,1.7416,6.22
2019-06-10 19:00:00,6.01632,1.75476,6.267,0.025920000000000002,0.007560000000000001,0.027,5.9904,1.7472,6.24,5.83392,1.7015600000000002,6.077,0.025920000000000002,0.007560000000000001,0.027,5.808,1.694,6.05
2019-06-10 19:30:00,5.86224,1.7098200000000001,6.1065,0.02544,0.00742,0.026500000000000003,5.8368,1.7024,6.08,5.67984,1.6566200000000002,5.9165,0.02544,0.00742,0.026500000000000003,5.6544,1.6492,5.89
2019-06-10 20:00:00,5.68992,1.65956,5.927,0.025920000000000002,0.007560000000000001,0.027,5.664,1.6520000000000001,5.9,5.50752,1.60636,5.737,0.025920000000000002,0.007560000000000001,0.027,5.4816,1.5988,5.71
2019-06-10 20:30:00,5.52672,1.61196,5.757,0.025920000000000002,0.007560000000000001,0.027,5.5008,1.6044,5.73,5.3539200000000005,1.56156,5.577,0.025920000000000002,0.007560000000000001,0.027,5.328,1.554,5.55
2019-06-10 21:00:00,5.3539200000000005,1.56156,5.577,0.025920000000000002,0.007560000000000001,0.027,5.328,1.554,5.55,5.19072,1.51396,5.407,0.025920000000000002,0.007560000000000001,0.027,5.1648,1.5064000000000002,5.38
2019-06-10 21:30:00,5.25648,1.53314,5.4755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.232,1.526,5.45,5.09328,1.48554,5.3055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.0688,1.4784000000000002,5.28
2019-06-10 22:00:00,5.06544,1.47742,5.2765,0.02544,0.00742,0.026500000000000003,5.04,1.47,5.25,4.90224,1.42982,5.1065,0.02544,0.00742,0.026500000000000003,4.8768,1.4224,5.08
2019-06-10 22:30:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7424,1.3832,4.94,4.61328,1.34554,4.8055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5888,1.3384,4.78
2019-06-10 23:00:00,4.45152,1.29836,4.6370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.4256,1.2908,4.61,4.30752,1.25636,4.487,0.025920000000000002,0.007560000000000001,0.027,4.2816,1.2488000000000001,4.46
2019-06-10 23:30:00,4.19232,1.22276,4.367,0.025920000000000002,0.007560000000000001,0.027,4.1664,1.2152,4.34,4.05792,1.18356,4.227,0.025920000000000002,0.007560000000000001,0.027,4.032,1.176,4.2
2019-06-11 00:00:00,4.04784,1.18062,4.2165,0.02544,0.00742,0.026500000000000003,4.0224,1.1732,4.19,3.9230400000000003,1.14422,4.0865,0.02544,0.00742,0.026500000000000003,3.8976,1.1368,4.06
2019-06-11 00:30:00,3.89424,1.13582,4.0565,0.02544,0.00742,0.026500000000000003,3.8688000000000002,1.1284,4.03,3.76944,1.09942,3.9265,0.02544,0.00742,0.026500000000000003,3.7439999999999998,1.092,3.9
2019-06-11 01:00:00,3.75936,1.0964800000000001,3.916,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7344,1.0892,3.89,3.63456,1.06008,3.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6096,1.0528,3.76
2019-06-11 01:30:00,3.74112,1.09116,3.8970000000000002,0.025920000000000002,0.007560000000000001,0.027,3.7152000000000003,1.0836000000000001,3.87,3.62592,1.05756,3.777,0.025920000000000002,0.007560000000000001,0.027,3.6,1.05,3.75
2019-06-11 02:00:00,3.74112,1.09116,3.8970000000000002,0.025920000000000002,0.007560000000000001,0.027,3.7152000000000003,1.0836000000000001,3.87,3.62592,1.05756,3.777,0.025920000000000002,0.007560000000000001,0.027,3.6,1.05,3.75
2019-06-11 02:30:00,3.65472,1.06596,3.807,0.025920000000000002,0.007560000000000001,0.027,3.6288,1.0584,3.7800000000000002,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65
2019-06-11 03:00:00,3.63456,1.06008,3.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6096,1.0528,3.76,3.51936,1.02648,3.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4944,1.0192,3.64
2019-06-11 03:30:00,3.58656,1.04608,3.7359999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5616,1.0388,3.71,3.46176,1.00968,3.606,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4368,1.0024,3.58
