Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-11 04:00:00,3.54864,1.03502,3.6965,0.02544,0.00742,0.026500000000000003,3.5232,1.0276,3.67,3.43344,1.00142,3.5765000000000002,0.02544,0.00742,0.026500000000000003,3.408,0.994,3.55
2019-06-11 04:30:00,3.56784,1.04062,3.7165,0.02544,0.00742,0.026500000000000003,3.5423999999999998,1.0332,3.69,3.45264,1.00702,3.5965,0.02544,0.00742,0.026500000000000003,3.4272,0.9996,3.5700000000000003
2019-06-11 05:00:00,3.56928,1.04104,3.718,0.02688,0.007840000000000001,0.028,3.5423999999999998,1.0332,3.69,3.4540800000000003,1.00744,3.598,0.02688,0.007840000000000001,0.028,3.4272,0.9996,3.5700000000000003
2019-06-11 05:30:00,3.6744,1.0717,3.8275,0.0264,0.0077,0.0275,3.648,1.064,3.8,3.5496,1.0353,3.6975,0.0264,0.0077,0.0275,3.5232,1.0276,3.67
2019-06-11 06:00:00,3.9432,1.1501000000000001,4.1075,0.0264,0.0077,0.0275,3.9168000000000003,1.1424,4.08,3.8184,1.1137,3.9775,0.0264,0.0077,0.0275,3.792,1.106,3.95
2019-06-11 06:30:00,4.2984,1.2537,4.4775,0.0264,0.0077,0.0275,4.272,1.246,4.45,4.1544,1.2117,4.3275,0.0264,0.0077,0.0275,4.128,1.204,4.3
2019-06-11 07:00:00,4.64304,1.35422,4.8365,0.02544,0.00742,0.026500000000000003,4.6176,1.3468,4.8100000000000005,4.49904,1.31222,4.6865,0.02544,0.00742,0.026500000000000003,4.4736,1.3048,4.66
2019-06-11 07:30:00,4.9896,1.4553,5.1975,0.0264,0.0077,0.0275,4.9632000000000005,1.4476,5.17,4.8264,1.4077,5.0275,0.0264,0.0077,0.0275,4.8,1.4,5.0
2019-06-11 08:00:00,5.4792,1.5981,5.7075,0.0264,0.0077,0.0275,5.4528,1.5904,5.68,5.3064,1.5477,5.5275,0.0264,0.0077,0.0275,5.28,1.54,5.5
2019-06-11 08:30:00,5.71104,1.66572,5.949,0.027840000000000004,0.00812,0.029,5.6832,1.6576,5.92,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73
2019-06-11 09:00:00,5.79744,1.6909200000000002,6.039,0.027840000000000004,0.00812,0.029,5.7696000000000005,1.6828,6.01,5.6150400000000005,1.63772,5.849,0.027840000000000004,0.00812,0.029,5.5872,1.6296,5.82
2019-06-11 09:30:00,6.05664,1.76652,6.309,0.027840000000000004,0.00812,0.029,6.0288,1.7584,6.28,5.87424,1.71332,6.119,0.027840000000000004,0.00812,0.029,5.8464,1.7052,6.09
2019-06-11 10:00:00,6.10464,1.78052,6.359,0.027840000000000004,0.00812,0.029,6.0768,1.7724000000000002,6.33,5.91264,1.72452,6.159,0.027840000000000004,0.00812,0.029,5.8848,1.7164000000000001,6.13
2019-06-11 10:30:00,6.14256,1.7915800000000002,6.3985,0.027360000000000002,0.007980000000000001,0.0285,6.1152,1.7836,6.37,5.95056,1.7355800000000001,6.1985,0.027360000000000002,0.007980000000000001,0.0285,5.9232,1.7276,6.17
2019-06-11 11:00:00,6.24864,1.82252,6.509,0.027840000000000004,0.00812,0.029,6.2208,1.8144,6.48,6.04704,1.7637200000000002,6.299,0.027840000000000004,0.00812,0.029,6.0192,1.7556,6.27
2019-06-11 11:30:00,6.3148800000000005,1.84184,6.578,0.02688,0.007840000000000001,0.028,6.288,1.834,6.55,6.11328,1.7830400000000002,6.368,0.02688,0.007840000000000001,0.028,6.0864,1.7752,6.34
2019-06-11 12:00:00,6.42048,1.87264,6.688,0.02688,0.007840000000000001,0.028,6.3936,1.8648,6.66,6.21888,1.8138400000000001,6.478,0.02688,0.007840000000000001,0.028,6.192,1.806,6.45
2019-06-11 12:30:00,6.4684800000000005,1.88664,6.7379999999999995,0.02688,0.007840000000000001,0.028,6.4416,1.8788,6.71,6.25728,1.82504,6.518,0.02688,0.007840000000000001,0.028,6.2304,1.8172000000000001,6.49
2019-06-11 13:00:00,6.42096,1.8727800000000001,6.6885,0.027360000000000002,0.007980000000000001,0.0285,6.3936,1.8648,6.66,6.21936,1.81398,6.4785,0.027360000000000002,0.007980000000000001,0.0285,6.192,1.806,6.45
2019-06-11 13:30:00,6.25728,1.82504,6.518,0.02688,0.007840000000000001,0.028,6.2304,1.8172000000000001,6.49,6.05568,1.76624,6.308,0.02688,0.007840000000000001,0.028,6.0288,1.7584,6.28
2019-06-11 14:00:00,6.22896,1.81678,6.4885,0.027360000000000002,0.007980000000000001,0.0285,6.2016,1.8088000000000002,6.46,6.02736,1.75798,6.2785,0.027360000000000002,0.007980000000000001,0.0285,6.0,1.75,6.25
2019-06-11 14:30:00,6.22896,1.81678,6.4885,0.027360000000000002,0.007980000000000001,0.0285,6.2016,1.8088000000000002,6.46,6.02736,1.75798,6.2785,0.027360000000000002,0.007980000000000001,0.0285,6.0,1.75,6.25
2019-06-11 15:00:00,6.10368,1.78024,6.358,0.02688,0.007840000000000001,0.028,6.0768,1.7724000000000002,6.33,5.9116800000000005,1.72424,6.158,0.02688,0.007840000000000001,0.028,5.8848,1.7164000000000001,6.13
2019-06-11 15:30:00,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3,5.89248,1.7186400000000002,6.138,0.02688,0.007840000000000001,0.028,5.8656,1.7107999999999999,6.11
2019-06-11 16:00:00,6.28608,1.83344,6.548,0.02688,0.007840000000000001,0.028,6.2592,1.8256000000000001,6.52,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32
2019-06-11 16:30:00,6.41088,1.86984,6.678,0.02688,0.007840000000000001,0.028,6.384,1.862,6.65,6.20928,1.8110400000000002,6.468,0.02688,0.007840000000000001,0.028,6.1824,1.8032,6.44
2019-06-11 17:00:00,6.37248,1.85864,6.638,0.02688,0.007840000000000001,0.028,6.3456,1.8508,6.61,6.18048,1.80264,6.438,0.02688,0.007840000000000001,0.028,6.1536,1.7948,6.41
2019-06-11 17:30:00,6.28608,1.83344,6.548,0.02688,0.007840000000000001,0.028,6.2592,1.8256000000000001,6.52,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32
2019-06-11 18:00:00,6.23808,1.8194400000000002,6.498,0.02688,0.007840000000000001,0.028,6.2112,1.8115999999999999,6.47,6.04608,1.7634400000000001,6.298,0.02688,0.007840000000000001,0.028,6.0192,1.7556,6.27
2019-06-11 18:30:00,6.12288,1.78584,6.378,0.02688,0.007840000000000001,0.028,6.096,1.778,6.35,5.93088,1.72984,6.178,0.02688,0.007840000000000001,0.028,5.904,1.722,6.15
2019-06-11 19:00:00,6.0264,1.7577,6.2775,0.0264,0.0077,0.0275,6.0,1.75,6.25,5.844,1.7045,6.0875,0.0264,0.0077,0.0275,5.8176,1.6968,6.06
2019-06-11 19:30:00,5.92176,1.7271800000000002,6.1685,0.027360000000000002,0.007980000000000001,0.0285,5.8944,1.7192,6.14,5.73936,1.67398,5.9785,0.027360000000000002,0.007980000000000001,0.0285,5.712,1.666,5.95
2019-06-11 20:00:00,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78
2019-06-11 20:30:00,5.5847999999999995,1.6289,5.8175,0.0264,0.0077,0.0275,5.5584,1.6212,5.79,5.412,1.5785,5.6375,0.0264,0.0077,0.0275,5.3856,1.5708,5.61
2019-06-11 21:00:00,5.46,1.5925,5.6875,0.0264,0.0077,0.0275,5.4336,1.5848,5.66,5.2872,1.5421,5.5075,0.0264,0.0077,0.0275,5.2608,1.5344,5.48
2019-06-11 21:30:00,5.3136,1.5498,5.535,0.024,0.007,0.025,5.2896,1.5428000000000002,5.51,5.1504,1.5022,5.365,0.024,0.007,0.025,5.1264,1.4952,5.34
2019-06-11 22:00:00,5.08512,1.48316,5.297,0.025920000000000002,0.007560000000000001,0.027,5.0592,1.4756,5.27,4.93152,1.43836,5.1370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.9056,1.4308,5.11
2019-06-11 22:30:00,4.85424,1.41582,5.0565,0.02544,0.00742,0.026500000000000003,4.8288,1.4084,5.03,4.70064,1.3710200000000001,4.8965,0.02544,0.00742,0.026500000000000003,4.6752,1.3636,4.87
2019-06-11 23:00:00,4.4976,1.3118,4.6850000000000005,0.024,0.007,0.025,4.4736,1.3048,4.66,4.3536,1.2698,4.535,0.024,0.007,0.025,4.3296,1.2628,4.51
2019-06-11 23:30:00,4.22784,1.23312,4.404,0.02304,0.00672,0.024,4.2048,1.2264,4.38,4.09344,1.19392,4.264,0.02304,0.00672,0.024,4.0704,1.1872,4.24
2019-06-12 00:00:00,4.04736,1.18048,4.216,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0224,1.1732,4.19,3.92256,1.14408,4.086,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8976,1.1368,4.06
2019-06-12 00:30:00,3.8937600000000003,1.13568,4.056,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8688000000000002,1.1284,4.03,3.76896,1.09928,3.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7439999999999998,1.092,3.9
2019-06-12 01:00:00,3.78816,1.10488,3.946,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7632,1.0976,3.92,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79
2019-06-12 01:30:00,3.7296,1.0878,3.885,0.024,0.007,0.025,3.7056,1.0808,3.86,3.6144,1.0542,3.765,0.024,0.007,0.025,3.5904,1.0472,3.74
2019-06-12 02:00:00,3.67248,1.07114,3.8255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.648,1.064,3.8,3.55728,1.03754,3.7055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5328,1.0304,3.68
2019-06-12 02:30:00,3.69168,1.07674,3.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.57648,1.04314,3.7255000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.552,1.036,3.7
2019-06-12 03:00:00,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66
2019-06-12 03:30:00,3.624,1.057,3.775,0.024,0.007,0.025,3.6,1.05,3.75,3.5088,1.0234,3.6550000000000002,0.024,0.007,0.025,3.4848,1.0164,3.63
2019-06-12 04:00:00,3.576,1.043,3.725,0.024,0.007,0.025,3.552,1.036,3.7,3.4512,1.0066,3.5949999999999998,0.024,0.007,0.025,3.4272,0.9996,3.5700000000000003
2019-06-12 04:30:00,3.57696,1.04328,3.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.552,1.036,3.7,3.45216,1.00688,3.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4272,0.9996,3.5700000000000003
2019-06-12 05:00:00,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002
2019-06-12 05:30:00,3.68352,1.07436,3.8369999999999997,0.025920000000000002,0.007560000000000001,0.027,3.6576,1.0668,3.81,3.55872,1.03796,3.707,0.025920000000000002,0.007560000000000001,0.027,3.5328,1.0304,3.68
2019-06-12 06:00:00,3.92256,1.14408,4.086,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8976,1.1368,4.06,3.7977600000000002,1.10768,3.956,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7728,1.1004,3.93
2019-06-12 06:30:00,4.32672,1.26196,4.507,0.025920000000000002,0.007560000000000001,0.027,4.3008,1.2544,4.48,4.18272,1.21996,4.357,0.025920000000000002,0.007560000000000001,0.027,4.1568,1.2124,4.33
2019-06-12 07:00:00,4.61472,1.34596,4.807,0.025920000000000002,0.007560000000000001,0.027,4.5888,1.3384,4.78,4.46112,1.30116,4.647,0.025920000000000002,0.007560000000000001,0.027,4.4352,1.2936,4.62
2019-06-12 07:30:00,5.07696,1.48078,5.2885,0.027360000000000002,0.007980000000000001,0.0285,5.0496,1.4727999999999999,5.26,4.91376,1.4331800000000001,5.1185,0.027360000000000002,0.007980000000000001,0.0285,4.8864,1.4252,5.09
2019-06-12 08:00:00,5.4604800000000004,1.59264,5.688,0.02688,0.007840000000000001,0.028,5.4336,1.5848,5.66,5.27808,1.53944,5.498,0.02688,0.007840000000000001,0.028,5.2512,1.5316,5.47
2019-06-12 08:30:00,5.74896,1.67678,5.9885,0.027360000000000002,0.007980000000000001,0.0285,5.7216000000000005,1.6688,5.96,5.56656,1.62358,5.7985,0.027360000000000002,0.007980000000000001,0.0285,5.5392,1.6156000000000001,5.77
2019-06-12 09:00:00,5.92224,1.7273200000000002,6.169,0.027840000000000004,0.00812,0.029,5.8944,1.7192,6.14,5.73024,1.6713200000000001,5.969,0.027840000000000004,0.00812,0.029,5.7024,1.6632,5.94
2019-06-12 09:30:00,5.96112,1.73866,6.2095,0.02832,0.00826,0.029500000000000002,5.9328,1.7304,6.18,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98
2019-06-12 10:00:00,5.91312,1.72466,6.1595,0.02832,0.00826,0.029500000000000002,5.8848,1.7164000000000001,6.13,5.73072,1.6714600000000002,5.9695,0.02832,0.00826,0.029500000000000002,5.7024,1.6632,5.94
2019-06-12 10:30:00,5.99952,1.74986,6.2495,0.02832,0.00826,0.029500000000000002,5.9712,1.7416,6.22,5.81712,1.69666,6.0595,0.02832,0.00826,0.029500000000000002,5.7888,1.6884000000000001,6.03
2019-06-12 11:00:00,5.99952,1.74986,6.2495,0.02832,0.00826,0.029500000000000002,5.9712,1.7416,6.22,5.81712,1.69666,6.0595,0.02832,0.00826,0.029500000000000002,5.7888,1.6884000000000001,6.03
2019-06-12 11:30:00,6.03792,1.76106,6.2895,0.02832,0.00826,0.029500000000000002,6.0096,1.7528000000000001,6.26,5.8459200000000004,1.70506,6.0895,0.02832,0.00826,0.029500000000000002,5.8176,1.6968,6.06
2019-06-12 12:00:00,6.17232,1.8002600000000002,6.4295,0.02832,0.00826,0.029500000000000002,6.144,1.792,6.4,5.97072,1.74146,6.2195,0.02832,0.00826,0.029500000000000002,5.9424,1.7332,6.19
2019-06-12 12:30:00,6.19152,1.80586,6.4495000000000005,0.02832,0.00826,0.029500000000000002,6.1632,1.7976,6.42,5.99952,1.74986,6.2495,0.02832,0.00826,0.029500000000000002,5.9712,1.7416,6.22
2019-06-12 13:00:00,6.17232,1.8002600000000002,6.4295,0.02832,0.00826,0.029500000000000002,6.144,1.792,6.4,5.98032,1.7442600000000001,6.2295,0.02832,0.00826,0.029500000000000002,5.952,1.736,6.2
2019-06-12 13:30:00,6.07584,1.7721200000000001,6.329,0.027840000000000004,0.00812,0.029,6.048,1.764,6.3,5.88384,1.71612,6.129,0.027840000000000004,0.00812,0.029,5.856,1.708,6.1
2019-06-12 14:00:00,6.03792,1.76106,6.2895,0.02832,0.00826,0.029500000000000002,6.0096,1.7528000000000001,6.26,5.8459200000000004,1.70506,6.0895,0.02832,0.00826,0.029500000000000002,5.8176,1.6968,6.06
2019-06-12 14:30:00,6.03792,1.76106,6.2895,0.02832,0.00826,0.029500000000000002,6.0096,1.7528000000000001,6.26,5.8459200000000004,1.70506,6.0895,0.02832,0.00826,0.029500000000000002,5.8176,1.6968,6.06
2019-06-12 15:00:00,5.97984,1.7441200000000001,6.229,0.027840000000000004,0.00812,0.029,5.952,1.736,6.2,5.78784,1.68812,6.029,0.027840000000000004,0.00812,0.029,5.76,1.6800000000000002,6.0
2019-06-12 15:30:00,6.03696,1.76078,6.2885,0.027360000000000002,0.007980000000000001,0.0285,6.0096,1.7528000000000001,6.26,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06
2019-06-12 16:00:00,6.12384,1.78612,6.379,0.027840000000000004,0.00812,0.029,6.096,1.778,6.35,5.92224,1.7273200000000002,6.169,0.027840000000000004,0.00812,0.029,5.8944,1.7192,6.14
2019-06-12 16:30:00,6.23904,1.8197200000000002,6.499,0.027840000000000004,0.00812,0.029,6.2112,1.8115999999999999,6.47,6.03744,1.76092,6.289,0.027840000000000004,0.00812,0.029,6.0096,1.7528000000000001,6.26
2019-06-12 17:00:00,6.26832,1.8282600000000002,6.5295,0.02832,0.00826,0.029500000000000002,6.24,1.82,6.5,6.07632,1.7722600000000002,6.3295,0.02832,0.00826,0.029500000000000002,6.048,1.764,6.3
2019-06-12 17:30:00,6.23904,1.8197200000000002,6.499,0.027840000000000004,0.00812,0.029,6.2112,1.8115999999999999,6.47,6.03744,1.76092,6.289,0.027840000000000004,0.00812,0.029,6.0096,1.7528000000000001,6.26
2019-06-12 18:00:00,6.12384,1.78612,6.379,0.027840000000000004,0.00812,0.029,6.096,1.778,6.35,5.93184,1.73012,6.179,0.027840000000000004,0.00812,0.029,5.904,1.722,6.15
2019-06-12 18:30:00,6.04608,1.7634400000000001,6.298,0.02688,0.007840000000000001,0.028,6.0192,1.7556,6.27,5.85408,1.70744,6.098,0.02688,0.007840000000000001,0.028,5.8272,1.6996,6.07
2019-06-12 19:00:00,5.89344,1.71892,6.139,0.027840000000000004,0.00812,0.029,5.8656,1.7107999999999999,6.11,5.70144,1.6629200000000002,5.939,0.027840000000000004,0.00812,0.029,5.6736,1.6548,5.91
2019-06-12 19:30:00,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75
2019-06-12 20:00:00,5.47056,1.59558,5.6985,0.027360000000000002,0.007980000000000001,0.0285,5.4432,1.5876000000000001,5.67,5.29776,1.54518,5.5185,0.027360000000000002,0.007980000000000001,0.0285,5.2704,1.5372,5.49
2019-06-12 20:30:00,5.36496,1.56478,5.5885,0.027360000000000002,0.007980000000000001,0.0285,5.3376,1.5568,5.5600000000000005,5.20176,1.5171800000000002,5.4185,0.027360000000000002,0.007980000000000001,0.0285,5.1744,1.5091999999999999,5.39
2019-06-12 21:00:00,5.2296,1.5253,5.4475,0.0264,0.0077,0.0275,5.2032,1.5176,5.42,5.0664,1.4777,5.2775,0.0264,0.0077,0.0275,5.04,1.47,5.25
2019-06-12 21:30:00,5.20848,1.5191400000000002,5.4255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.184,1.512,5.4,5.04528,1.47154,5.2555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.0208,1.4644,5.23
2019-06-12 22:00:00,5.01792,1.46356,5.227,0.025920000000000002,0.007560000000000001,0.027,4.992,1.456,5.2,4.86432,1.41876,5.067,0.025920000000000002,0.007560000000000001,0.027,4.8384,1.4112,5.04
2019-06-12 22:30:00,4.78752,1.39636,4.987,0.025920000000000002,0.007560000000000001,0.027,4.7616,1.3888,4.96,4.63392,1.35156,4.827,0.025920000000000002,0.007560000000000001,0.027,4.608,1.344,4.8
2019-06-12 23:00:00,4.45152,1.29836,4.6370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.4256,1.2908,4.61,4.30752,1.25636,4.487,0.025920000000000002,0.007560000000000001,0.027,4.2816,1.2488000000000001,4.46
2019-06-12 23:30:00,4.23024,1.2338200000000001,4.4065,0.02544,0.00742,0.026500000000000003,4.2048,1.2264,4.38,4.09584,1.19462,4.2665,0.02544,0.00742,0.026500000000000003,4.0704,1.1872,4.24
2019-06-13 00:00:00,4.01856,1.17208,4.186,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9936,1.1648,4.16,3.88416,1.13288,4.046,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8592,1.1256,4.02
2019-06-13 00:30:00,3.90288,1.13834,4.0655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8784,1.1312,4.04,3.77808,1.10194,3.9355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7536,1.0948,3.91
2019-06-13 01:00:00,3.77904,1.10222,3.9365,0.02544,0.00742,0.026500000000000003,3.7536,1.0948,3.91,3.65424,1.06582,3.8064999999999998,0.02544,0.00742,0.026500000000000003,3.6288,1.0584,3.7800000000000002
2019-06-13 01:30:00,3.77856,1.10208,3.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7536,1.0948,3.91,3.65376,1.06568,3.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6288,1.0584,3.7800000000000002
2019-06-13 02:00:00,3.74976,1.09368,3.906,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7248,1.0864,3.88,3.62496,1.05728,3.776,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6,1.05,3.75
2019-06-13 02:30:00,3.69168,1.07674,3.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.57648,1.04314,3.7255000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.552,1.036,3.7
2019-06-13 03:00:00,3.6734400000000003,1.07142,3.8265000000000002,0.02544,0.00742,0.026500000000000003,3.648,1.064,3.8,3.54864,1.03502,3.6965,0.02544,0.00742,0.026500000000000003,3.5232,1.0276,3.67
2019-06-13 03:30:00,3.63504,1.06022,3.7865,0.02544,0.00742,0.026500000000000003,3.6096,1.0528,3.76,3.5198400000000003,1.02662,3.6665,0.02544,0.00742,0.026500000000000003,3.4944,1.0192,3.64
2019-06-13 04:00:00,3.61584,1.05462,3.7665,0.02544,0.00742,0.026500000000000003,3.5904,1.0472,3.74,3.49104,1.01822,3.6365,0.02544,0.00742,0.026500000000000003,3.4656000000000002,1.0108,3.61
2019-06-13 04:30:00,3.63408,1.05994,3.7855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6096,1.0528,3.76,3.5188800000000002,1.02634,3.6654999999999998,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4944,1.0192,3.64
2019-06-13 05:00:00,3.57792,1.04356,3.727,0.025920000000000002,0.007560000000000001,0.027,3.552,1.036,3.7,3.46272,1.00996,3.607,0.025920000000000002,0.007560000000000001,0.027,3.4368,1.0024,3.58
2019-06-13 05:30:00,3.71232,1.08276,3.867,0.025920000000000002,0.007560000000000001,0.027,3.6864,1.0752,3.84,3.58752,1.04636,3.737,0.025920000000000002,0.007560000000000001,0.027,3.5616,1.0388,3.71
2019-06-13 06:00:00,3.972,1.1585,4.1375,0.0264,0.0077,0.0275,3.9455999999999998,1.1508,4.11,3.8472,1.1221,4.0075,0.0264,0.0077,0.0275,3.8208,1.1144,3.98
2019-06-13 06:30:00,4.33728,1.26504,4.518,0.02688,0.007840000000000001,0.028,4.3104,1.2572,4.49,4.19328,1.2230400000000001,4.368,0.02688,0.007840000000000001,0.028,4.1664,1.2152,4.34
2019-06-13 07:00:00,4.6344,1.3517000000000001,4.8275,0.0264,0.0077,0.0275,4.608,1.344,4.8,4.4808,1.3069,4.6675,0.0264,0.0077,0.0275,4.4544,1.2992,4.64
2019-06-13 07:30:00,5.076,1.4805000000000001,5.2875,0.0264,0.0077,0.0275,5.0496,1.4727999999999999,5.26,4.9128,1.4329,5.1175,0.0264,0.0077,0.0275,4.8864,1.4252,5.09
2019-06-13 08:00:00,5.47008,1.59544,5.698,0.02688,0.007840000000000001,0.028,5.4432,1.5876000000000001,5.67,5.29728,1.5450400000000002,5.518,0.02688,0.007840000000000001,0.028,5.2704,1.5372,5.49
2019-06-13 08:30:00,5.76768,1.6822400000000002,6.008,0.02688,0.007840000000000001,0.028,5.7408,1.6743999999999999,5.98,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79
2019-06-13 09:00:00,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22,5.80656,1.69358,6.0485,0.027360000000000002,0.007980000000000001,0.0285,5.7792,1.6856,6.02
2019-06-13 09:30:00,6.22896,1.81678,6.4885,0.027360000000000002,0.007980000000000001,0.0285,6.2016,1.8088000000000002,6.46,6.02736,1.75798,6.2785,0.027360000000000002,0.007980000000000001,0.0285,6.0,1.75,6.25
2019-06-13 10:00:00,6.22896,1.81678,6.4885,0.027360000000000002,0.007980000000000001,0.0285,6.2016,1.8088000000000002,6.46,6.02736,1.75798,6.2785,0.027360000000000002,0.007980000000000001,0.0285,6.0,1.75,6.25
2019-06-13 10:30:00,6.22992,1.8170600000000001,6.4895,0.02832,0.00826,0.029500000000000002,6.2016,1.8088000000000002,6.46,6.02832,1.75826,6.2795,0.02832,0.00826,0.029500000000000002,6.0,1.75,6.25
2019-06-13 11:00:00,6.35472,1.85346,6.6195,0.02832,0.00826,0.029500000000000002,6.3264,1.8452000000000002,6.59,6.15312,1.79466,6.4095,0.02832,0.00826,0.029500000000000002,6.1248,1.7864,6.38
2019-06-13 11:30:00,6.4128,1.8704,6.68,0.028800000000000003,0.008400000000000001,0.03,6.384,1.862,6.65,6.2112,1.8115999999999999,6.47,0.028800000000000003,0.008400000000000001,0.03,6.1824,1.8032,6.44
2019-06-13 12:00:00,6.35472,1.85346,6.6195,0.02832,0.00826,0.029500000000000002,6.3264,1.8452000000000002,6.59,6.15312,1.79466,6.4095,0.02832,0.00826,0.029500000000000002,6.1248,1.7864,6.38
2019-06-13 12:30:00,6.3552,1.8536000000000001,6.62,0.028800000000000003,0.008400000000000001,0.03,6.3264,1.8452000000000002,6.59,6.1536,1.7948,6.41,0.028800000000000003,0.008400000000000001,0.03,6.1248,1.7864,6.38
2019-06-13 13:00:00,6.22128,1.81454,6.4805,0.029280000000000004,0.00854,0.030500000000000003,6.192,1.806,6.45,6.01968,1.75574,6.2705,0.029280000000000004,0.00854,0.030500000000000003,5.9904,1.7472,6.24
2019-06-13 13:30:00,6.18192,1.80306,6.4395,0.02832,0.00826,0.029500000000000002,6.1536,1.7948,6.41,5.98992,1.74706,6.2395,0.02832,0.00826,0.029500000000000002,5.9616,1.7388,6.21
2019-06-13 14:00:00,6.1248,1.7864,6.38,0.028800000000000003,0.008400000000000001,0.03,6.096,1.778,6.35,5.9232,1.7276,6.17,0.028800000000000003,0.008400000000000001,0.03,5.8944,1.7192,6.14
2019-06-13 14:30:00,6.1056,1.7808000000000002,6.36,0.028800000000000003,0.008400000000000001,0.03,6.0768,1.7724000000000002,6.33,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13
2019-06-13 15:00:00,6.1344,1.7892000000000001,6.39,0.028800000000000003,0.008400000000000001,0.03,6.1056,1.7808000000000002,6.36,5.9424,1.7332,6.19,0.028800000000000003,0.008400000000000001,0.03,5.9136,1.7248,6.16
2019-06-13 15:30:00,6.0384,1.7612,6.29,0.028800000000000003,0.008400000000000001,0.03,6.0096,1.7528000000000001,6.26,5.8464,1.7052,6.09,0.028800000000000003,0.008400000000000001,0.03,5.8176,1.6968,6.06
2019-06-13 16:00:00,6.0475200000000005,1.7638600000000002,6.2995,0.02832,0.00826,0.029500000000000002,6.0192,1.7556,6.27,5.86512,1.71066,6.1095,0.02832,0.00826,0.029500000000000002,5.8368,1.7024,6.08
2019-06-13 16:30:00,6.12432,1.78626,6.3795,0.02832,0.00826,0.029500000000000002,6.096,1.778,6.35,5.94192,1.73306,6.1895,0.02832,0.00826,0.029500000000000002,5.9136,1.7248,6.16
2019-06-13 17:00:00,6.03792,1.76106,6.2895,0.02832,0.00826,0.029500000000000002,6.0096,1.7528000000000001,6.26,5.85552,1.7078600000000002,6.0995,0.02832,0.00826,0.029500000000000002,5.8272,1.6996,6.07
2019-06-13 17:30:00,6.096,1.778,6.35,0.028800000000000003,0.008400000000000001,0.03,6.0672,1.7696,6.32,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13
2019-06-13 18:00:00,6.1152,1.7836,6.37,0.028800000000000003,0.008400000000000001,0.03,6.0864,1.7752,6.34,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15
2019-06-13 18:30:00,5.92272,1.7274600000000002,6.1695,0.02832,0.00826,0.029500000000000002,5.8944,1.7192,6.14,5.7403200000000005,1.67426,5.9795,0.02832,0.00826,0.029500000000000002,5.712,1.666,5.95
2019-06-13 19:00:00,5.67264,1.6545200000000002,5.909,0.027840000000000004,0.00812,0.029,5.6448,1.6464,5.88,5.49984,1.60412,5.729,0.027840000000000004,0.00812,0.029,5.472,1.596,5.7
2019-06-13 19:30:00,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84,5.45136,1.5899800000000002,5.6785,0.027360000000000002,0.007980000000000001,0.0285,5.424,1.5819999999999999,5.65
2019-06-13 20:00:00,5.49888,1.60384,5.728,0.02688,0.007840000000000001,0.028,5.472,1.596,5.7,5.31648,1.55064,5.538,0.02688,0.007840000000000001,0.028,5.2896,1.5428000000000002,5.51
2019-06-13 20:30:00,5.42112,1.5811600000000001,5.647,0.025920000000000002,0.007560000000000001,0.027,5.3952,1.5735999999999999,5.62,5.24832,1.53076,5.467,0.025920000000000002,0.007560000000000001,0.027,5.2224,1.5232,5.44
2019-06-13 21:00:00,5.2776,1.5393,5.4975,0.0264,0.0077,0.0275,5.2512,1.5316,5.47,5.1144,1.4917,5.3275,0.0264,0.0077,0.0275,5.088,1.484,5.3
2019-06-13 21:30:00,5.1984,1.5162,5.415,0.024,0.007,0.025,5.1744,1.5091999999999999,5.39,5.0352,1.4686,5.245,0.024,0.007,0.025,5.0112,1.4616,5.22
2019-06-13 22:00:00,5.06544,1.47742,5.2765,0.02544,0.00742,0.026500000000000003,5.04,1.47,5.25,4.90224,1.42982,5.1065,0.02544,0.00742,0.026500000000000003,4.8768,1.4224,5.08
2019-06-13 22:30:00,4.81632,1.40476,5.017,0.025920000000000002,0.007560000000000001,0.027,4.7904,1.3972,4.99,4.66272,1.35996,4.857,0.025920000000000002,0.007560000000000001,0.027,4.6368,1.3524,4.83
2019-06-13 23:00:00,4.53744,1.32342,4.7265,0.02544,0.00742,0.026500000000000003,4.5120000000000005,1.316,4.7,4.39344,1.28142,4.5765,0.02544,0.00742,0.026500000000000003,4.368,1.274,4.55
2019-06-13 23:30:00,4.25952,1.2423600000000001,4.437,0.025920000000000002,0.007560000000000001,0.027,4.2336,1.2348,4.41,4.12512,1.20316,4.297,0.025920000000000002,0.007560000000000001,0.027,4.0992,1.1956,4.27
2019-06-14 00:00:00,4.08672,1.19196,4.257,0.025920000000000002,0.007560000000000001,0.027,4.0608,1.1844000000000001,4.23,3.9523200000000003,1.15276,4.117,0.025920000000000002,0.007560000000000001,0.027,3.9264,1.1452,4.09
2019-06-14 00:30:00,3.9518400000000002,1.15262,4.1165,0.02544,0.00742,0.026500000000000003,3.9264,1.1452,4.09,3.82704,1.11622,3.9865,0.02544,0.00742,0.026500000000000003,3.8016,1.1088,3.96
2019-06-14 01:00:00,3.86496,1.12728,4.026,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.84,1.12,4.0,3.74016,1.09088,3.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7152000000000003,1.0836000000000001,3.87
2019-06-14 01:30:00,3.79824,1.10782,3.9565,0.02544,0.00742,0.026500000000000003,3.7728,1.1004,3.93,3.68304,1.07422,3.8365,0.02544,0.00742,0.026500000000000003,3.6576,1.0668,3.81
2019-06-14 02:00:00,3.77952,1.10236,3.9370000000000003,0.025920000000000002,0.007560000000000001,0.027,3.7536,1.0948,3.91,3.65472,1.06596,3.807,0.025920000000000002,0.007560000000000001,0.027,3.6288,1.0584,3.7800000000000002
2019-06-14 02:30:00,3.76032,1.09676,3.917,0.025920000000000002,0.007560000000000001,0.027,3.7344,1.0892,3.89,3.63552,1.06036,3.787,0.025920000000000002,0.007560000000000001,0.027,3.6096,1.0528,3.76
2019-06-14 03:00:00,3.73152,1.08836,3.887,0.025920000000000002,0.007560000000000001,0.027,3.7056,1.0808,3.86,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73
2019-06-14 03:30:00,3.67392,1.07156,3.827,0.025920000000000002,0.007560000000000001,0.027,3.648,1.064,3.8,3.5491200000000003,1.03516,3.697,0.025920000000000002,0.007560000000000001,0.027,3.5232,1.0276,3.67
2019-06-14 04:00:00,3.62544,1.05742,3.7765,0.02544,0.00742,0.026500000000000003,3.6,1.05,3.75,3.50064,1.02102,3.6465,0.02544,0.00742,0.026500000000000003,3.4752,1.0136,3.62
2019-06-14 04:30:00,3.6264000000000003,1.0577,3.7775,0.0264,0.0077,0.0275,3.6,1.05,3.75,3.5016,1.0213,3.6475,0.0264,0.0077,0.0275,3.4752,1.0136,3.62
2019-06-14 05:00:00,3.58944,1.04692,3.739,0.027840000000000004,0.00812,0.029,3.5616,1.0388,3.71,3.46464,1.01052,3.609,0.027840000000000004,0.00812,0.029,3.4368,1.0024,3.58
2019-06-14 05:30:00,3.7032,1.0801,3.8575,0.0264,0.0077,0.0275,3.6768,1.0724,3.83,3.5784000000000002,1.0437,3.7275,0.0264,0.0077,0.0275,3.552,1.036,3.7
2019-06-14 06:00:00,3.91488,1.14184,4.078,0.02688,0.007840000000000001,0.028,3.888,1.134,4.05,3.78048,1.10264,3.938,0.02688,0.007840000000000001,0.028,3.7536,1.0948,3.91
2019-06-14 06:30:00,4.27104,1.24572,4.449,0.027840000000000004,0.00812,0.029,4.2432,1.2376,4.42,4.12704,1.2037200000000001,4.299,0.027840000000000004,0.00812,0.029,4.0992,1.1956,4.27
2019-06-14 07:00:00,4.59648,1.34064,4.788,0.02688,0.007840000000000001,0.028,4.5696,1.3328,4.76,4.45248,1.29864,4.638,0.02688,0.007840000000000001,0.028,4.4256,1.2908,4.61
2019-06-14 07:30:00,4.96224,1.44732,5.169,0.027840000000000004,0.00812,0.029,4.9344,1.4392,5.14,4.8086400000000005,1.40252,5.009,0.027840000000000004,0.00812,0.029,4.7808,1.3944,4.98
2019-06-14 08:00:00,5.29776,1.54518,5.5185,0.027360000000000002,0.007980000000000001,0.0285,5.2704,1.5372,5.49,5.1345600000000005,1.4975800000000001,5.3485,0.027360000000000002,0.007980000000000001,0.0285,5.1072,1.4896,5.32
2019-06-14 08:30:00,5.68272,1.65746,5.9195,0.02832,0.00826,0.029500000000000002,5.6544,1.6492,5.89,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7
2019-06-14 09:00:00,5.8944,1.7192,6.14,0.028800000000000003,0.008400000000000001,0.03,5.8656,1.7107999999999999,6.11,5.7024,1.6632,5.94,0.028800000000000003,0.008400000000000001,0.03,5.6736,1.6548,5.91
2019-06-14 09:30:00,5.9904,1.7472,6.24,0.028800000000000003,0.008400000000000001,0.03,5.9616,1.7388,6.21,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01
2019-06-14 10:00:00,5.904,1.722,6.15,0.028800000000000003,0.008400000000000001,0.03,5.8752,1.7136,6.12,5.712,1.666,5.95,0.028800000000000003,0.008400000000000001,0.03,5.6832,1.6576,5.92
2019-06-14 10:30:00,5.93232,1.73026,6.1795,0.02832,0.00826,0.029500000000000002,5.904,1.722,6.15,5.7403200000000005,1.67426,5.9795,0.02832,0.00826,0.029500000000000002,5.712,1.666,5.95
2019-06-14 11:00:00,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15,5.7408,1.6743999999999999,5.98,0.028800000000000003,0.008400000000000001,0.03,5.712,1.666,5.95
2019-06-14 11:30:00,6.04848,1.76414,6.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.0192,1.7556,6.27,5.85648,1.7081400000000002,6.1005,0.029280000000000004,0.00854,0.030500000000000003,5.8272,1.6996,6.07
2019-06-14 12:00:00,6.1248,1.7864,6.38,0.028800000000000003,0.008400000000000001,0.03,6.096,1.778,6.35,5.9328,1.7304,6.18,0.028800000000000003,0.008400000000000001,0.03,5.904,1.722,6.15
2019-06-14 12:30:00,6.0672,1.7696,6.32,0.028800000000000003,0.008400000000000001,0.03,6.0384,1.7612,6.29,5.8752,1.7136,6.12,0.028800000000000003,0.008400000000000001,0.03,5.8464,1.7052,6.09
2019-06-14 13:00:00,5.904,1.722,6.15,0.028800000000000003,0.008400000000000001,0.03,5.8752,1.7136,6.12,5.7216000000000005,1.6688,5.96,0.028800000000000003,0.008400000000000001,0.03,5.6928,1.6604,5.93
2019-06-14 13:30:00,5.9424,1.7332,6.19,0.028800000000000003,0.008400000000000001,0.03,5.9136,1.7248,6.16,5.76,1.6800000000000002,6.0,0.028800000000000003,0.008400000000000001,0.03,5.7312,1.6716000000000002,5.97
2019-06-14 14:00:00,5.75952,1.6798600000000001,5.9995,0.02832,0.00826,0.029500000000000002,5.7312,1.6716000000000002,5.97,5.58672,1.62946,5.8195,0.02832,0.00826,0.029500000000000002,5.5584,1.6212,5.79
2019-06-14 14:30:00,5.6448,1.6464,5.88,0.028800000000000003,0.008400000000000001,0.03,5.616,1.638,5.85,5.472,1.596,5.7,0.028800000000000003,0.008400000000000001,0.03,5.4432,1.5876000000000001,5.67
2019-06-14 15:00:00,5.4816,1.5988,5.71,0.028800000000000003,0.008400000000000001,0.03,5.4528,1.5904,5.68,5.3184000000000005,1.5512000000000001,5.54,0.028800000000000003,0.008400000000000001,0.03,5.2896,1.5428000000000002,5.51
2019-06-14 15:30:00,5.47152,1.59586,5.6995000000000005,0.02832,0.00826,0.029500000000000002,5.4432,1.5876000000000001,5.67,5.29872,1.54546,5.5195,0.02832,0.00826,0.029500000000000002,5.2704,1.5372,5.49
2019-06-14 16:00:00,5.54832,1.61826,5.7795000000000005,0.02832,0.00826,0.029500000000000002,5.52,1.6099999999999999,5.75,5.37552,1.56786,5.5995,0.02832,0.00826,0.029500000000000002,5.3472,1.5596,5.57
2019-06-14 16:30:00,5.6443200000000004,1.64626,5.8795,0.02832,0.00826,0.029500000000000002,5.616,1.638,5.85,5.47152,1.59586,5.6995000000000005,0.02832,0.00826,0.029500000000000002,5.4432,1.5876000000000001,5.67
2019-06-14 17:00:00,5.616,1.638,5.85,0.028800000000000003,0.008400000000000001,0.03,5.5872,1.6296,5.82,5.4432,1.5876000000000001,5.67,0.028800000000000003,0.008400000000000001,0.03,5.4144,1.5792000000000002,5.64
2019-06-14 17:30:00,5.59632,1.63226,5.8295,0.02832,0.00826,0.029500000000000002,5.568,1.624,5.8,5.42352,1.58186,5.6495,0.02832,0.00826,0.029500000000000002,5.3952,1.5735999999999999,5.62
2019-06-14 18:00:00,5.56704,1.62372,5.799,0.027840000000000004,0.00812,0.029,5.5392,1.6156000000000001,5.77,5.39424,1.57332,5.619,0.027840000000000004,0.00812,0.029,5.3664,1.5652,5.59
2019-06-14 18:30:00,5.38512,1.5706600000000002,5.6095,0.02832,0.00826,0.029500000000000002,5.3568,1.5624,5.58,5.22192,1.52306,5.4395,0.02832,0.00826,0.029500000000000002,5.1936,1.5148000000000001,5.41
2019-06-14 19:00:00,5.33712,1.55666,5.5595,0.02832,0.00826,0.029500000000000002,5.3088,1.5484,5.53,5.17392,1.50906,5.3895,0.02832,0.00826,0.029500000000000002,5.1456,1.5008,5.36
2019-06-14 19:30:00,5.21232,1.52026,5.4295,0.02832,0.00826,0.029500000000000002,5.184,1.512,5.4,5.04912,1.47266,5.2595,0.02832,0.00826,0.029500000000000002,5.0208,1.4644,5.23
2019-06-14 20:00:00,5.05824,1.47532,5.269,0.027840000000000004,0.00812,0.029,5.0304,1.4672,5.24,4.9046400000000006,1.43052,5.109,0.027840000000000004,0.00812,0.029,4.8768,1.4224,5.08
2019-06-14 20:30:00,4.89504,1.42772,5.099,0.027840000000000004,0.00812,0.029,4.8672,1.4196,5.07,4.75104,1.38572,4.949,0.027840000000000004,0.00812,0.029,4.7232,1.3776,4.92
2019-06-14 21:00:00,4.7793600000000005,1.39398,4.9785,0.027360000000000002,0.007980000000000001,0.0285,4.752,1.3860000000000001,4.95,4.62576,1.34918,4.8185,0.027360000000000002,0.007980000000000001,0.0285,4.5984,1.3412,4.79
2019-06-14 21:30:00,4.67376,1.36318,4.8685,0.027360000000000002,0.007980000000000001,0.0285,4.6464,1.3552,4.84,4.52976,1.32118,4.7185,0.027360000000000002,0.007980000000000001,0.0285,4.5024,1.3132000000000001,4.69
2019-06-14 22:00:00,4.74816,1.38488,4.946,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7232,1.3776,4.92,4.59456,1.34008,4.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5696,1.3328,4.76
2019-06-14 22:30:00,4.68192,1.36556,4.877,0.025920000000000002,0.007560000000000001,0.027,4.656,1.358,4.85,4.52832,1.32076,4.717,0.025920000000000002,0.007560000000000001,0.027,4.5024,1.3132000000000001,4.69
2019-06-14 23:00:00,4.43328,1.29304,4.618,0.02688,0.007840000000000001,0.028,4.4064,1.2852000000000001,4.59,4.28928,1.2510400000000002,4.468,0.02688,0.007840000000000001,0.028,4.2624,1.2432,4.44
2019-06-14 23:30:00,4.20144,1.22542,4.3765,0.02544,0.00742,0.026500000000000003,4.176,1.218,4.35,4.06704,1.18622,4.2365,0.02544,0.00742,0.026500000000000003,4.0416,1.1788,4.21
2019-06-15 00:00:00,4.03824,1.17782,4.2065,0.02544,0.00742,0.026500000000000003,4.0128,1.1703999999999999,4.18,3.90384,1.13862,4.0665,0.02544,0.00742,0.026500000000000003,3.8784,1.1312,4.04
2019-06-15 00:30:00,3.87552,1.13036,4.037,0.025920000000000002,0.007560000000000001,0.027,3.8496,1.1228,4.01,3.7507200000000003,1.09396,3.907,0.025920000000000002,0.007560000000000001,0.027,3.7248,1.0864,3.88
2019-06-15 01:00:00,3.7507200000000003,1.09396,3.907,0.025920000000000002,0.007560000000000001,0.027,3.7248,1.0864,3.88,3.62592,1.05756,3.777,0.025920000000000002,0.007560000000000001,0.027,3.6,1.05,3.75
2019-06-15 01:30:00,3.66384,1.06862,3.8165,0.02544,0.00742,0.026500000000000003,3.6384,1.0612,3.79,3.54864,1.03502,3.6965,0.02544,0.00742,0.026500000000000003,3.5232,1.0276,3.67
2019-06-15 02:00:00,3.62544,1.05742,3.7765,0.02544,0.00742,0.026500000000000003,3.6,1.05,3.75,3.51024,1.02382,3.6565000000000003,0.02544,0.00742,0.026500000000000003,3.4848,1.0164,3.63
2019-06-15 02:30:00,3.5592,1.0381,3.7075,0.0264,0.0077,0.0275,3.5328,1.0304,3.68,3.444,1.0045,3.5875,0.0264,0.0077,0.0275,3.4176,0.9968,3.56
2019-06-15 03:00:00,3.55872,1.03796,3.707,0.025920000000000002,0.007560000000000001,0.027,3.5328,1.0304,3.68,3.43392,1.00156,3.577,0.025920000000000002,0.007560000000000001,0.027,3.408,0.994,3.55
2019-06-15 03:30:00,3.49152,1.01836,3.637,0.025920000000000002,0.007560000000000001,0.027,3.4656000000000002,1.0108,3.61,3.37632,0.9847600000000001,3.517,0.025920000000000002,0.007560000000000001,0.027,3.3504,0.9772000000000001,3.49
2019-06-15 04:00:00,3.444,1.0045,3.5875,0.0264,0.0077,0.0275,3.4176,0.9968,3.56,3.3288,0.9709000000000001,3.4675000000000002,0.0264,0.0077,0.0275,3.3024,0.9632000000000001,3.44
2019-06-15 04:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.02688,0.007840000000000001,0.028,3.3696,0.9828,3.51,3.28128,0.9570400000000001,3.418,0.02688,0.007840000000000001,0.028,3.2544,0.9492,3.39
2019-06-15 05:00:00,3.3384,0.9737,3.4775,0.0264,0.0077,0.0275,3.312,0.966,3.45,3.2232,0.9401,3.3575,0.0264,0.0077,0.0275,3.1968,0.9324,3.33
2019-06-15 05:30:00,3.37776,0.9851800000000001,3.5185,0.027360000000000002,0.007980000000000001,0.0285,3.3504,0.9772000000000001,3.49,3.27216,0.9543800000000001,3.4085,0.027360000000000002,0.007980000000000001,0.0285,3.2448,0.9464,3.38
2019-06-15 06:00:00,3.48384,1.01612,3.629,0.027840000000000004,0.00812,0.029,3.456,1.008,3.6,3.37824,0.9853200000000001,3.519,0.027840000000000004,0.00812,0.029,3.3504,0.9772000000000001,3.49
2019-06-15 06:30:00,3.62784,1.05812,3.779,0.027840000000000004,0.00812,0.029,3.6,1.05,3.75,3.50304,1.02172,3.649,0.027840000000000004,0.00812,0.029,3.4752,1.0136,3.62
2019-06-15 07:00:00,3.79104,1.10572,3.949,0.027840000000000004,0.00812,0.029,3.7632,1.0976,3.92,3.66624,1.06932,3.819,0.027840000000000004,0.00812,0.029,3.6384,1.0612,3.79
2019-06-15 07:30:00,3.99264,1.16452,4.159,0.027840000000000004,0.00812,0.029,3.9648,1.1564,4.13,3.8582400000000003,1.12532,4.019,0.027840000000000004,0.00812,0.029,3.8304,1.1172,3.99
2019-06-15 08:00:00,4.17504,1.21772,4.349,0.027840000000000004,0.00812,0.029,4.1472,1.2096,4.32,4.03104,1.17572,4.199,0.027840000000000004,0.00812,0.029,4.0032,1.1676,4.17
2019-06-15 08:30:00,4.53024,1.32132,4.719,0.027840000000000004,0.00812,0.029,4.5024,1.3132000000000001,4.69,4.38624,1.27932,4.569,0.027840000000000004,0.00812,0.029,4.3584,1.2711999999999999,4.54
2019-06-15 09:00:00,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94,4.61712,1.34666,4.8095,0.02832,0.00826,0.029500000000000002,4.5888,1.3384,4.78
2019-06-15 09:30:00,4.89504,1.42772,5.099,0.027840000000000004,0.00812,0.029,4.8672,1.4196,5.07,4.74144,1.38292,4.939,0.027840000000000004,0.00812,0.029,4.7136,1.3748,4.91
2019-06-15 10:00:00,4.88544,1.42492,5.089,0.027840000000000004,0.00812,0.029,4.8576,1.4168,5.06,4.72224,1.37732,4.9190000000000005,0.027840000000000004,0.00812,0.029,4.6944,1.3692,4.89
2019-06-15 10:30:00,5.03904,1.4697200000000001,5.249,0.027840000000000004,0.00812,0.029,5.0112,1.4616,5.22,4.87584,1.42212,5.079,0.027840000000000004,0.00812,0.029,4.848,1.4140000000000001,5.05
2019-06-15 11:00:00,5.03952,1.4698600000000002,5.2495,0.02832,0.00826,0.029500000000000002,5.0112,1.4616,5.22,4.87632,1.42226,5.0795,0.02832,0.00826,0.029500000000000002,4.848,1.4140000000000001,5.05
2019-06-15 11:30:00,5.12592,1.49506,5.3395,0.02832,0.00826,0.029500000000000002,5.0976,1.4868000000000001,5.31,4.97232,1.45026,5.1795,0.02832,0.00826,0.029500000000000002,4.944,1.442,5.15
2019-06-15 12:00:00,5.06784,1.47812,5.279,0.027840000000000004,0.00812,0.029,5.04,1.47,5.25,4.92384,1.43612,5.129,0.027840000000000004,0.00812,0.029,4.896,1.428,5.1
2019-06-15 12:30:00,5.03952,1.4698600000000002,5.2495,0.02832,0.00826,0.029500000000000002,5.0112,1.4616,5.22,4.8859200000000005,1.42506,5.0895,0.02832,0.00826,0.029500000000000002,4.8576,1.4168,5.06
2019-06-15 13:00:00,5.06784,1.47812,5.279,0.027840000000000004,0.00812,0.029,5.04,1.47,5.25,4.9046400000000006,1.43052,5.109,0.027840000000000004,0.00812,0.029,4.8768,1.4224,5.08
2019-06-15 13:30:00,5.06832,1.4782600000000001,5.2795,0.02832,0.00826,0.029500000000000002,5.04,1.47,5.25,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08
2019-06-15 14:00:00,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16,4.82832,1.40826,5.0295,0.02832,0.00826,0.029500000000000002,4.8,1.4,5.0
2019-06-15 14:30:00,4.87632,1.42226,5.0795,0.02832,0.00826,0.029500000000000002,4.848,1.4140000000000001,5.05,4.73232,1.38026,4.9295,0.02832,0.00826,0.029500000000000002,4.704,1.3719999999999999,4.9
2019-06-15 15:00:00,4.78032,1.39426,4.9795,0.02832,0.00826,0.029500000000000002,4.752,1.3860000000000001,4.95,4.62672,1.34946,4.8195,0.02832,0.00826,0.029500000000000002,4.5984,1.3412,4.79
2019-06-15 15:30:00,4.77024,1.3913200000000001,4.969,0.027840000000000004,0.00812,0.029,4.7424,1.3832,4.94,4.61664,1.34652,4.809,0.027840000000000004,0.00812,0.029,4.5888,1.3384,4.78
2019-06-15 16:00:00,4.79952,1.39986,4.9995,0.02832,0.00826,0.029500000000000002,4.7712,1.3916,4.97,4.64592,1.35506,4.8395,0.02832,0.00826,0.029500000000000002,4.6176,1.3468,4.8100000000000005
2019-06-15 16:30:00,4.8384,1.4112,5.04,0.028800000000000003,0.008400000000000001,0.03,4.8096,1.4028,5.01,4.6848,1.3664,4.88,0.028800000000000003,0.008400000000000001,0.03,4.656,1.358,4.85
2019-06-15 17:00:00,4.9248,1.4364,5.13,0.028800000000000003,0.008400000000000001,0.03,4.896,1.428,5.1,4.7712,1.3916,4.97,0.028800000000000003,0.008400000000000001,0.03,4.7424,1.3832,4.94
2019-06-15 17:30:00,4.95312,1.44466,5.1595,0.02832,0.00826,0.029500000000000002,4.9248,1.4364,5.13,4.79952,1.39986,4.9995,0.02832,0.00826,0.029500000000000002,4.7712,1.3916,4.97
2019-06-15 18:00:00,4.9728,1.4504000000000001,5.18,0.028800000000000003,0.008400000000000001,0.03,4.944,1.442,5.15,4.8192,1.4056,5.02,0.028800000000000003,0.008400000000000001,0.03,4.7904,1.3972,4.99
2019-06-15 18:30:00,4.95312,1.44466,5.1595,0.02832,0.00826,0.029500000000000002,4.9248,1.4364,5.13,4.79952,1.39986,4.9995,0.02832,0.00826,0.029500000000000002,4.7712,1.3916,4.97
2019-06-15 19:00:00,4.89552,1.42786,5.0995,0.02832,0.00826,0.029500000000000002,4.8672,1.4196,5.07,4.74192,1.38306,4.9395,0.02832,0.00826,0.029500000000000002,4.7136,1.3748,4.91
2019-06-15 19:30:00,4.79904,1.39972,4.999,0.027840000000000004,0.00812,0.029,4.7712,1.3916,4.97,4.64544,1.35492,4.839,0.027840000000000004,0.00812,0.029,4.6176,1.3468,4.8100000000000005
2019-06-15 20:00:00,4.66464,1.36052,4.859,0.027840000000000004,0.00812,0.029,4.6368,1.3524,4.83,4.52064,1.31852,4.709,0.027840000000000004,0.00812,0.029,4.4928,1.3104,4.68
2019-06-15 20:30:00,4.61664,1.34652,4.809,0.027840000000000004,0.00812,0.029,4.5888,1.3384,4.78,4.47264,1.3045200000000001,4.659,0.027840000000000004,0.00812,0.029,4.4448,1.2964,4.63
2019-06-15 21:00:00,4.52976,1.32118,4.7185,0.027360000000000002,0.007980000000000001,0.0285,4.5024,1.3132000000000001,4.69,4.38576,1.27918,4.5685,0.027360000000000002,0.007980000000000001,0.0285,4.3584,1.2711999999999999,4.54
2019-06-15 21:30:00,4.47168,1.30424,4.658,0.02688,0.007840000000000001,0.028,4.4448,1.2964,4.63,4.32768,1.26224,4.508,0.02688,0.007840000000000001,0.028,4.3008,1.2544,4.48
2019-06-15 22:00:00,4.4889600000000005,1.30928,4.676,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.464,1.302,4.65,4.34496,1.26728,4.526,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.32,1.26,4.5
2019-06-15 22:30:00,4.38336,1.27848,4.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3584,1.2711999999999999,4.54,4.24896,1.23928,4.426,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.224,1.232,4.4
2019-06-15 23:00:00,4.26,1.2425,4.4375,0.0264,0.0077,0.0275,4.2336,1.2348,4.41,4.1256,1.2033,4.2975,0.0264,0.0077,0.0275,4.0992,1.1956,4.27
2019-06-15 23:30:00,4.05696,1.18328,4.226,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.032,1.176,4.2,3.93216,1.14688,4.096,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9072,1.1396,4.07
2019-06-16 00:00:00,3.91344,1.14142,4.0765,0.02544,0.00742,0.026500000000000003,3.888,1.134,4.05,3.78864,1.1050200000000001,3.9465,0.02544,0.00742,0.026500000000000003,3.7632,1.0976,3.92
2019-06-16 00:30:00,3.80784,1.11062,3.9665,0.02544,0.00742,0.026500000000000003,3.7824,1.1032,3.94,3.69264,1.07702,3.8465,0.02544,0.00742,0.026500000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-06-16 01:00:00,3.6849600000000002,1.07478,3.8385,0.027360000000000002,0.007980000000000001,0.0285,3.6576,1.0668,3.81,3.5601599999999998,1.03838,3.7085,0.027360000000000002,0.007980000000000001,0.0285,3.5328,1.0304,3.68
2019-06-16 01:30:00,3.61632,1.05476,3.767,0.025920000000000002,0.007560000000000001,0.027,3.5904,1.0472,3.74,3.49152,1.01836,3.637,0.025920000000000002,0.007560000000000001,0.027,3.4656000000000002,1.0108,3.61
2019-06-16 02:00:00,3.5971200000000003,1.04916,3.747,0.025920000000000002,0.007560000000000001,0.027,3.5712,1.0416,3.7199999999999998,3.48192,1.01556,3.627,0.025920000000000002,0.007560000000000001,0.027,3.456,1.008,3.6
2019-06-16 02:30:00,3.5198400000000003,1.02662,3.6665,0.02544,0.00742,0.026500000000000003,3.4944,1.0192,3.64,3.40464,0.9930200000000001,3.5465,0.02544,0.00742,0.026500000000000003,3.3792,0.9856,3.52
2019-06-16 03:00:00,3.49104,1.01822,3.6365,0.02544,0.00742,0.026500000000000003,3.4656000000000002,1.0108,3.61,3.37584,0.98462,3.5165,0.02544,0.00742,0.026500000000000003,3.3504,0.9772000000000001,3.49
2019-06-16 03:30:00,3.42432,0.9987600000000001,3.567,0.025920000000000002,0.007560000000000001,0.027,3.3984,0.9912000000000001,3.54,3.30912,0.9651600000000001,3.447,0.025920000000000002,0.007560000000000001,0.027,3.2832,0.9576,3.42
2019-06-16 04:00:00,3.37632,0.9847600000000001,3.517,0.025920000000000002,0.007560000000000001,0.027,3.3504,0.9772000000000001,3.49,3.26112,0.9511600000000001,3.3970000000000002,0.025920000000000002,0.007560000000000001,0.027,3.2352,0.9436,3.37
2019-06-16 04:30:00,3.34848,0.9766400000000001,3.488,0.02688,0.007840000000000001,0.028,3.3216,0.9688,3.46,3.23328,0.9430400000000001,3.368,0.02688,0.007840000000000001,0.028,3.2064,0.9352,3.34
2019-06-16 05:00:00,3.25296,0.9487800000000001,3.3885,0.027360000000000002,0.007980000000000001,0.0285,3.2256,0.9408000000000001,3.36,3.13776,0.9151800000000001,3.2685,0.027360000000000002,0.007980000000000001,0.0285,3.1104,0.9072,3.24
2019-06-16 05:30:00,3.25344,0.9489200000000001,3.3890000000000002,0.027840000000000004,0.00812,0.029,3.2256,0.9408000000000001,3.36,3.13824,0.91532,3.269,0.027840000000000004,0.00812,0.029,3.1104,0.9072,3.24
2019-06-16 06:00:00,3.26256,0.9515800000000001,3.3985,0.027360000000000002,0.007980000000000001,0.0285,3.2352,0.9436,3.37,3.15696,0.92078,3.2885,0.027360000000000002,0.007980000000000001,0.0285,3.1296,0.9128000000000001,3.26
