Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-16 06:30:00,3.34992,0.97706,3.4895,0.02832,0.00826,0.029500000000000002,3.3216,0.9688,3.46,3.23472,0.9434600000000001,3.3695,0.02832,0.00826,0.029500000000000002,3.2064,0.9352,3.34
2019-06-16 07:00:00,3.47472,1.01346,3.6195,0.02832,0.00826,0.029500000000000002,3.4464,1.0052,3.59,3.35952,0.9798600000000001,3.4995,0.02832,0.00826,0.029500000000000002,3.3312,0.9716,3.47
2019-06-16 07:30:00,3.59952,1.04986,3.7495000000000003,0.02832,0.00826,0.029500000000000002,3.5712,1.0416,3.7199999999999998,3.47472,1.01346,3.6195,0.02832,0.00826,0.029500000000000002,3.4464,1.0052,3.59
2019-06-16 08:00:00,3.77232,1.10026,3.9295,0.02832,0.00826,0.029500000000000002,3.7439999999999998,1.092,3.9,3.64752,1.06386,3.7995,0.02832,0.00826,0.029500000000000002,3.6192,1.0556,3.77
2019-06-16 08:30:00,3.98352,1.16186,4.1495,0.02832,0.00826,0.029500000000000002,3.9552,1.1536,4.12,3.84912,1.12266,4.0095,0.02832,0.00826,0.029500000000000002,3.8208,1.1144,3.98
2019-06-16 09:00:00,4.21344,1.22892,4.389,0.027840000000000004,0.00812,0.029,4.1856,1.2208,4.36,4.06944,1.18692,4.239,0.027840000000000004,0.00812,0.029,4.0416,1.1788,4.21
2019-06-16 09:30:00,4.35696,1.27078,4.5385,0.027360000000000002,0.007980000000000001,0.0285,4.3296,1.2628,4.51,4.22256,1.2315800000000001,4.3985,0.027360000000000002,0.007980000000000001,0.0285,4.1952,1.2236,4.37
2019-06-16 10:00:00,4.4928,1.3104,4.68,0.028800000000000003,0.008400000000000001,0.03,4.464,1.302,4.65,4.3488,1.2684,4.53,0.028800000000000003,0.008400000000000001,0.03,4.32,1.26,4.5
2019-06-16 10:30:00,4.6848,1.3664,4.88,0.028800000000000003,0.008400000000000001,0.03,4.656,1.358,4.85,4.5312,1.3216,4.72,0.028800000000000003,0.008400000000000001,0.03,4.5024,1.3132000000000001,4.69
2019-06-16 11:00:00,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92,4.60752,1.34386,4.7995,0.02832,0.00826,0.029500000000000002,4.5792,1.3356,4.77
2019-06-16 11:30:00,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92
2019-06-16 12:00:00,4.98144,1.45292,5.189,0.027840000000000004,0.00812,0.029,4.9536,1.4448,5.16,4.82784,1.40812,5.029,0.027840000000000004,0.00812,0.029,4.8,1.4,5.0
2019-06-16 12:30:00,4.98144,1.45292,5.189,0.027840000000000004,0.00812,0.029,4.9536,1.4448,5.16,4.82784,1.40812,5.029,0.027840000000000004,0.00812,0.029,4.8,1.4,5.0
2019-06-16 13:00:00,4.9046400000000006,1.43052,5.109,0.027840000000000004,0.00812,0.029,4.8768,1.4224,5.08,4.75104,1.38572,4.949,0.027840000000000004,0.00812,0.029,4.7232,1.3776,4.92
2019-06-16 13:30:00,5.01024,1.4613200000000002,5.219,0.027840000000000004,0.00812,0.029,4.9824,1.4532,5.19,4.8566400000000005,1.41652,5.059,0.027840000000000004,0.00812,0.029,4.8288,1.4084,5.03
2019-06-16 14:00:00,4.85712,1.41666,5.0595,0.02832,0.00826,0.029500000000000002,4.8288,1.4084,5.03,4.70352,1.37186,4.8995,0.02832,0.00826,0.029500000000000002,4.6752,1.3636,4.87
2019-06-16 14:30:00,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94,4.62672,1.34946,4.8195,0.02832,0.00826,0.029500000000000002,4.5984,1.3412,4.79
2019-06-16 15:00:00,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01,4.68432,1.36626,4.8795,0.02832,0.00826,0.029500000000000002,4.656,1.358,4.85
2019-06-16 15:30:00,4.7328,1.3804,4.93,0.028800000000000003,0.008400000000000001,0.03,4.704,1.3719999999999999,4.9,4.5888,1.3384,4.78,0.028800000000000003,0.008400000000000001,0.03,4.5600000000000005,1.33,4.75
2019-06-16 16:00:00,4.76064,1.38852,4.959,0.027840000000000004,0.00812,0.029,4.7328,1.3804,4.93,4.61664,1.34652,4.809,0.027840000000000004,0.00812,0.029,4.5888,1.3384,4.78
2019-06-16 16:30:00,4.83744,1.41092,5.039,0.027840000000000004,0.00812,0.029,4.8096,1.4028,5.01,4.68384,1.36612,4.879,0.027840000000000004,0.00812,0.029,4.656,1.358,4.85
2019-06-16 17:00:00,4.91424,1.4333200000000001,5.119,0.027840000000000004,0.00812,0.029,4.8864,1.4252,5.09,4.76064,1.38852,4.959,0.027840000000000004,0.00812,0.029,4.7328,1.3804,4.93
2019-06-16 17:30:00,4.86624,1.41932,5.069,0.027840000000000004,0.00812,0.029,4.8384,1.4112,5.04,4.71264,1.37452,4.909,0.027840000000000004,0.00812,0.029,4.6848,1.3664,4.88
2019-06-16 18:00:00,4.89504,1.42772,5.099,0.027840000000000004,0.00812,0.029,4.8672,1.4196,5.07,4.74144,1.38292,4.939,0.027840000000000004,0.00812,0.029,4.7136,1.3748,4.91
2019-06-16 18:30:00,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92
2019-06-16 19:00:00,4.84656,1.41358,5.0485,0.027360000000000002,0.007980000000000001,0.0285,4.8192,1.4056,5.02,4.69296,1.36878,4.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,4.6656,1.3608,4.86
2019-06-16 19:30:00,4.76064,1.38852,4.959,0.027840000000000004,0.00812,0.029,4.7328,1.3804,4.93,4.61664,1.34652,4.809,0.027840000000000004,0.00812,0.029,4.5888,1.3384,4.78
2019-06-16 20:00:00,4.76064,1.38852,4.959,0.027840000000000004,0.00812,0.029,4.7328,1.3804,4.93,4.61664,1.34652,4.809,0.027840000000000004,0.00812,0.029,4.5888,1.3384,4.78
2019-06-16 20:30:00,4.65504,1.35772,4.849,0.027840000000000004,0.00812,0.029,4.6272,1.3496000000000001,4.82,4.50144,1.31292,4.689,0.027840000000000004,0.00812,0.029,4.4736,1.3048,4.66
2019-06-16 21:00:00,4.59744,1.3409200000000001,4.789,0.027840000000000004,0.00812,0.029,4.5696,1.3328,4.76,4.45344,1.29892,4.639,0.027840000000000004,0.00812,0.029,4.4256,1.2908,4.61
2019-06-16 21:30:00,4.52976,1.32118,4.7185,0.027360000000000002,0.007980000000000001,0.0285,4.5024,1.3132000000000001,4.69,4.38576,1.27918,4.5685,0.027360000000000002,0.007980000000000001,0.0285,4.3584,1.2711999999999999,4.54
2019-06-16 22:00:00,4.52688,1.32034,4.7155000000000005,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5024,1.3132000000000001,4.69,4.38288,1.27834,4.5655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.3584,1.2711999999999999,4.54
2019-06-16 22:30:00,4.48032,1.3067600000000001,4.667,0.025920000000000002,0.007560000000000001,0.027,4.4544,1.2992,4.64,4.33632,1.2647599999999999,4.517,0.025920000000000002,0.007560000000000001,0.027,4.3104,1.2572,4.49
2019-06-16 23:00:00,4.26912,1.24516,4.447,0.025920000000000002,0.007560000000000001,0.027,4.2432,1.2376,4.42,4.13472,1.20596,4.307,0.025920000000000002,0.007560000000000001,0.027,4.1088000000000005,1.1984,4.28
2019-06-16 23:30:00,4.02048,1.17264,4.188,0.02688,0.007840000000000001,0.028,3.9936,1.1648,4.16,3.88608,1.13344,4.048,0.02688,0.007840000000000001,0.028,3.8592,1.1256,4.02
2019-06-17 00:00:00,3.89424,1.13582,4.0565,0.02544,0.00742,0.026500000000000003,3.8688000000000002,1.1284,4.03,3.76944,1.09942,3.9265,0.02544,0.00742,0.026500000000000003,3.7439999999999998,1.092,3.9
2019-06-17 00:30:00,3.74064,1.09102,3.8965,0.02544,0.00742,0.026500000000000003,3.7152000000000003,1.0836000000000001,3.87,3.62544,1.05742,3.7765,0.02544,0.00742,0.026500000000000003,3.6,1.05,3.75
2019-06-17 01:00:00,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59
2019-06-17 01:30:00,3.5198400000000003,1.02662,3.6665,0.02544,0.00742,0.026500000000000003,3.4944,1.0192,3.64,3.40464,0.9930200000000001,3.5465,0.02544,0.00742,0.026500000000000003,3.3792,0.9856,3.52
2019-06-17 02:00:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002
2019-06-17 02:30:00,3.50016,1.02088,3.646,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4752,1.0136,3.62,3.37536,0.9844800000000001,3.516,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3504,0.9772000000000001,3.49
2019-06-17 03:00:00,3.44544,1.00492,3.589,0.027840000000000004,0.00812,0.029,3.4176,0.9968,3.56,3.33024,0.9713200000000001,3.469,0.027840000000000004,0.00812,0.029,3.3024,0.9632000000000001,3.44
2019-06-17 03:30:00,3.44352,1.00436,3.5869999999999997,0.025920000000000002,0.007560000000000001,0.027,3.4176,0.9968,3.56,3.32832,0.9707600000000001,3.467,0.025920000000000002,0.007560000000000001,0.027,3.3024,0.9632000000000001,3.44
2019-06-17 04:00:00,3.40608,0.9934400000000001,3.548,0.02688,0.007840000000000001,0.028,3.3792,0.9856,3.52,3.29088,0.95984,3.428,0.02688,0.007840000000000001,0.028,3.2640000000000002,0.9520000000000001,3.4
2019-06-17 04:30:00,3.36816,0.98238,3.5085,0.027360000000000002,0.007980000000000001,0.0285,3.3407999999999998,0.9744,3.48,3.25296,0.9487800000000001,3.3885,0.027360000000000002,0.007980000000000001,0.0285,3.2256,0.9408000000000001,3.36
2019-06-17 05:00:00,3.32016,0.9683800000000001,3.4585,0.027360000000000002,0.007980000000000001,0.0285,3.2928,0.9604,3.43,3.20496,0.93478,3.3385,0.027360000000000002,0.007980000000000001,0.0285,3.1776,0.9268000000000001,3.31
2019-06-17 05:30:00,3.45504,1.00772,3.599,0.027840000000000004,0.00812,0.029,3.4272,0.9996,3.5700000000000003,3.33984,0.9741200000000001,3.479,0.027840000000000004,0.00812,0.029,3.312,0.966,3.45
2019-06-17 06:00:00,3.67584,1.07212,3.829,0.027840000000000004,0.00812,0.029,3.648,1.064,3.8,3.5606400000000002,1.03852,3.709,0.027840000000000004,0.00812,0.029,3.5328,1.0304,3.68
2019-06-17 06:30:00,4.03104,1.17572,4.199,0.027840000000000004,0.00812,0.029,4.0032,1.1676,4.17,3.90624,1.13932,4.069,0.027840000000000004,0.00812,0.029,3.8784,1.1312,4.04
2019-06-17 07:00:00,4.32912,1.26266,4.5095,0.02832,0.00826,0.029500000000000002,4.3008,1.2544,4.48,4.18512,1.22066,4.3595,0.02832,0.00826,0.029500000000000002,4.1568,1.2124,4.33
2019-06-17 07:30:00,4.77024,1.3913200000000001,4.969,0.027840000000000004,0.00812,0.029,4.7424,1.3832,4.94,4.61664,1.34652,4.809,0.027840000000000004,0.00812,0.029,4.5888,1.3384,4.78
2019-06-17 08:00:00,5.14512,1.5006599999999999,5.3595,0.02832,0.00826,0.029500000000000002,5.1168,1.4924,5.33,4.99152,1.45586,5.1995000000000005,0.02832,0.00826,0.029500000000000002,4.9632000000000005,1.4476,5.17
2019-06-17 08:30:00,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7,5.32752,1.55386,5.5495,0.02832,0.00826,0.029500000000000002,5.2992,1.5455999999999999,5.52
2019-06-17 09:00:00,5.66352,1.65186,5.8995,0.02832,0.00826,0.029500000000000002,5.6352,1.6436000000000002,5.87,5.48112,1.5986600000000002,5.7095,0.02832,0.00826,0.029500000000000002,5.4528,1.5904,5.68
2019-06-17 09:30:00,5.78784,1.68812,6.029,0.027840000000000004,0.00812,0.029,5.76,1.6800000000000002,6.0,5.60544,1.6349200000000002,5.839,0.027840000000000004,0.00812,0.029,5.5776,1.6268,5.8100000000000005
2019-06-17 10:00:00,5.81712,1.69666,6.0595,0.02832,0.00826,0.029500000000000002,5.7888,1.6884000000000001,6.03,5.63472,1.6434600000000001,5.8695,0.02832,0.00826,0.029500000000000002,5.6064,1.6352,5.84
2019-06-17 10:30:00,5.80752,1.69386,6.0495,0.02832,0.00826,0.029500000000000002,5.7792,1.6856,6.02,5.61552,1.63786,5.8495,0.02832,0.00826,0.029500000000000002,5.5872,1.6296,5.82
2019-06-17 11:00:00,5.90352,1.72186,6.1495,0.02832,0.00826,0.029500000000000002,5.8752,1.7136,6.12,5.71152,1.66586,5.9495000000000005,0.02832,0.00826,0.029500000000000002,5.6832,1.6576,5.92
2019-06-17 11:30:00,5.88432,1.7162600000000001,6.1295,0.02832,0.00826,0.029500000000000002,5.856,1.708,6.1,5.6923200000000005,1.66026,5.9295,0.02832,0.00826,0.029500000000000002,5.664,1.6520000000000001,5.9
2019-06-17 12:00:00,6.01872,1.75546,6.2695,0.02832,0.00826,0.029500000000000002,5.9904,1.7472,6.24,5.82672,1.6994600000000002,6.0695,0.02832,0.00826,0.029500000000000002,5.7984,1.6912,6.04
2019-06-17 12:30:00,6.01872,1.75546,6.2695,0.02832,0.00826,0.029500000000000002,5.9904,1.7472,6.24,5.82672,1.6994600000000002,6.0695,0.02832,0.00826,0.029500000000000002,5.7984,1.6912,6.04
2019-06-17 13:00:00,5.96112,1.73866,6.2095,0.02832,0.00826,0.029500000000000002,5.9328,1.7304,6.18,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98
2019-06-17 13:30:00,5.83584,1.70212,6.079,0.027840000000000004,0.00812,0.029,5.808,1.694,6.05,5.65344,1.64892,5.889,0.027840000000000004,0.00812,0.029,5.6256,1.6408,5.86
2019-06-17 14:00:00,5.92272,1.7274600000000002,6.1695,0.02832,0.00826,0.029500000000000002,5.8944,1.7192,6.14,5.73072,1.6714600000000002,5.9695,0.02832,0.00826,0.029500000000000002,5.7024,1.6632,5.94
2019-06-17 14:30:00,5.92272,1.7274600000000002,6.1695,0.02832,0.00826,0.029500000000000002,5.8944,1.7192,6.14,5.73072,1.6714600000000002,5.9695,0.02832,0.00826,0.029500000000000002,5.7024,1.6632,5.94
2019-06-17 15:00:00,5.94192,1.73306,6.1895,0.02832,0.00826,0.029500000000000002,5.9136,1.7248,6.16,5.74992,1.67706,5.9895,0.02832,0.00826,0.029500000000000002,5.7216000000000005,1.6688,5.96
2019-06-17 15:30:00,5.77824,1.68532,6.019,0.027840000000000004,0.00812,0.029,5.7504,1.6772,5.99,5.59584,1.63212,5.829,0.027840000000000004,0.00812,0.029,5.568,1.624,5.8
2019-06-17 16:00:00,5.92224,1.7273200000000002,6.169,0.027840000000000004,0.00812,0.029,5.8944,1.7192,6.14,5.73984,1.67412,5.979,0.027840000000000004,0.00812,0.029,5.712,1.666,5.95
2019-06-17 16:30:00,5.95152,1.7358600000000002,6.1995000000000005,0.02832,0.00826,0.029500000000000002,5.9232,1.7276,6.17,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98
2019-06-17 17:00:00,5.96976,1.74118,6.2185,0.027360000000000002,0.007980000000000001,0.0285,5.9424,1.7332,6.19,5.78736,1.68798,6.0285,0.027360000000000002,0.007980000000000001,0.0285,5.76,1.6800000000000002,6.0
2019-06-17 17:30:00,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12,5.73024,1.6713200000000001,5.969,0.027840000000000004,0.00812,0.029,5.7024,1.6632,5.94
2019-06-17 18:00:00,5.87376,1.71318,6.1185,0.027360000000000002,0.007980000000000001,0.0285,5.8464,1.7052,6.09,5.69136,1.65998,5.9285,0.027360000000000002,0.007980000000000001,0.0285,5.664,1.6520000000000001,5.9
2019-06-17 18:30:00,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84,5.46096,1.59278,5.6885,0.027360000000000002,0.007980000000000001,0.0285,5.4336,1.5848,5.66
2019-06-17 19:00:00,5.49984,1.60412,5.729,0.027840000000000004,0.00812,0.029,5.472,1.596,5.7,5.32704,1.55372,5.549,0.027840000000000004,0.00812,0.029,5.2992,1.5455999999999999,5.52
2019-06-17 19:30:00,5.35536,1.5619800000000001,5.5785,0.027360000000000002,0.007980000000000001,0.0285,5.328,1.554,5.55,5.19216,1.51438,5.4085,0.027360000000000002,0.007980000000000001,0.0285,5.1648,1.5064000000000002,5.38
2019-06-17 20:00:00,5.17344,1.50892,5.389,0.027840000000000004,0.00812,0.029,5.1456,1.5008,5.36,5.01024,1.4613200000000002,5.219,0.027840000000000004,0.00812,0.029,4.9824,1.4532,5.19
2019-06-17 20:30:00,5.02992,1.46706,5.2395,0.02832,0.00826,0.029500000000000002,5.0016,1.4588,5.21,4.87632,1.42226,5.0795,0.02832,0.00826,0.029500000000000002,4.848,1.4140000000000001,5.05
2019-06-17 21:00:00,4.96224,1.44732,5.169,0.027840000000000004,0.00812,0.029,4.9344,1.4392,5.14,4.8086400000000005,1.40252,5.009,0.027840000000000004,0.00812,0.029,4.7808,1.3944,4.98
2019-06-17 21:30:00,4.86672,1.41946,5.0695,0.02832,0.00826,0.029500000000000002,4.8384,1.4112,5.04,4.71312,1.37466,4.9095,0.02832,0.00826,0.029500000000000002,4.6848,1.3664,4.88
2019-06-17 22:00:00,4.8144,1.4042,5.015,0.024,0.007,0.025,4.7904,1.3972,4.99,4.6704,1.3622,4.865,0.024,0.007,0.025,4.6464,1.3552,4.84
2019-06-17 22:30:00,4.62384,1.34862,4.8165,0.02544,0.00742,0.026500000000000003,4.5984,1.3412,4.79,4.47984,1.3066200000000001,4.6665,0.02544,0.00742,0.026500000000000003,4.4544,1.2992,4.64
2019-06-17 23:00:00,4.37328,1.27554,4.5555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.3488,1.2684,4.53,4.23888,1.23634,4.4155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.2144,1.2292,4.39
2019-06-17 23:30:00,4.13472,1.20596,4.307,0.025920000000000002,0.007560000000000001,0.027,4.1088000000000005,1.1984,4.28,4.00992,1.16956,4.177,0.025920000000000002,0.007560000000000001,0.027,3.984,1.162,4.15
2019-06-18 00:00:00,3.97152,1.15836,4.1370000000000005,0.025920000000000002,0.007560000000000001,0.027,3.9455999999999998,1.1508,4.11,3.84672,1.12196,4.007,0.025920000000000002,0.007560000000000001,0.027,3.8208,1.1144,3.98
2019-06-18 00:30:00,3.82704,1.11622,3.9865,0.02544,0.00742,0.026500000000000003,3.8016,1.1088,3.96,3.71184,1.08262,3.8665000000000003,0.02544,0.00742,0.026500000000000003,3.6864,1.0752,3.84
2019-06-18 01:00:00,3.72192,1.08556,3.877,0.025920000000000002,0.007560000000000001,0.027,3.696,1.078,3.85,3.5971200000000003,1.04916,3.747,0.025920000000000002,0.007560000000000001,0.027,3.5712,1.0416,3.7199999999999998
2019-06-18 01:30:00,3.6648,1.0689,3.8175,0.0264,0.0077,0.0275,3.6384,1.0612,3.79,3.5496,1.0353,3.6975,0.0264,0.0077,0.0275,3.5232,1.0276,3.67
2019-06-18 02:00:00,3.6648,1.0689,3.8175,0.0264,0.0077,0.0275,3.6384,1.0612,3.79,3.5496,1.0353,3.6975,0.0264,0.0077,0.0275,3.5232,1.0276,3.67
2019-06-18 02:30:00,3.63552,1.06036,3.787,0.025920000000000002,0.007560000000000001,0.027,3.6096,1.0528,3.76,3.52032,1.02676,3.667,0.025920000000000002,0.007560000000000001,0.027,3.4944,1.0192,3.64
2019-06-18 03:00:00,3.61584,1.05462,3.7665,0.02544,0.00742,0.026500000000000003,3.5904,1.0472,3.74,3.50064,1.02102,3.6465,0.02544,0.00742,0.026500000000000003,3.4752,1.0136,3.62
2019-06-18 03:30:00,3.49008,1.01794,3.6355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4656000000000002,1.0108,3.61,3.38448,0.9871400000000001,3.5255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.36,0.98,3.5
2019-06-18 04:00:00,3.49104,1.01822,3.6365,0.02544,0.00742,0.026500000000000003,3.4656000000000002,1.0108,3.61,3.38544,0.9874200000000001,3.5265,0.02544,0.00742,0.026500000000000003,3.36,0.98,3.5
2019-06-18 04:30:00,3.4540800000000003,1.00744,3.598,0.02688,0.007840000000000001,0.028,3.4272,0.9996,3.5700000000000003,3.34848,0.9766400000000001,3.488,0.02688,0.007840000000000001,0.028,3.3216,0.9688,3.46
2019-06-18 05:00:00,3.40608,0.9934400000000001,3.548,0.02688,0.007840000000000001,0.028,3.3792,0.9856,3.52,3.30048,0.96264,3.438,0.02688,0.007840000000000001,0.028,3.2736,0.9548000000000001,3.41
2019-06-18 05:30:00,3.55104,1.03572,3.699,0.027840000000000004,0.00812,0.029,3.5232,1.0276,3.67,3.4358400000000002,1.00212,3.5789999999999997,0.027840000000000004,0.00812,0.029,3.408,0.994,3.55
2019-06-18 06:00:00,3.74304,1.09172,3.899,0.027840000000000004,0.00812,0.029,3.7152000000000003,1.0836000000000001,3.87,3.61824,1.05532,3.769,0.027840000000000004,0.00812,0.029,3.5904,1.0472,3.74
2019-06-18 06:30:00,4.11744,1.20092,4.289,0.027840000000000004,0.00812,0.029,4.0896,1.1928,4.26,3.98304,1.16172,4.149,0.027840000000000004,0.00812,0.029,3.9552,1.1536,4.12
2019-06-18 07:00:00,4.44432,1.29626,4.6295,0.02832,0.00826,0.029500000000000002,4.416,1.288,4.6,4.30992,1.25706,4.4895,0.02832,0.00826,0.029500000000000002,4.2816,1.2488000000000001,4.46
2019-06-18 07:30:00,4.84752,1.4138600000000001,5.0495,0.02832,0.00826,0.029500000000000002,4.8192,1.4056,5.02,4.70352,1.37186,4.8995,0.02832,0.00826,0.029500000000000002,4.6752,1.3636,4.87
2019-06-18 08:00:00,5.17392,1.50906,5.3895,0.02832,0.00826,0.029500000000000002,5.1456,1.5008,5.36,5.01072,1.46146,5.2195,0.02832,0.00826,0.029500000000000002,4.9824,1.4532,5.19
2019-06-18 08:30:00,5.42352,1.58186,5.6495,0.02832,0.00826,0.029500000000000002,5.3952,1.5735999999999999,5.62,5.25072,1.53146,5.4695,0.02832,0.00826,0.029500000000000002,5.2224,1.5232,5.44
2019-06-18 09:00:00,5.62512,1.64066,5.8595,0.02832,0.00826,0.029500000000000002,5.5968,1.6324,5.83,5.4427200000000004,1.58746,5.6695,0.02832,0.00826,0.029500000000000002,5.4144,1.5792000000000002,5.64
2019-06-18 09:30:00,5.7403200000000005,1.67426,5.9795,0.02832,0.00826,0.029500000000000002,5.712,1.666,5.95,5.55792,1.62106,5.7895,0.02832,0.00826,0.029500000000000002,5.5296,1.6128,5.76
2019-06-18 10:00:00,5.66352,1.65186,5.8995,0.02832,0.00826,0.029500000000000002,5.6352,1.6436000000000002,5.87,5.49072,1.6014599999999999,5.7195,0.02832,0.00826,0.029500000000000002,5.4624,1.5932,5.69
2019-06-18 10:30:00,5.66352,1.65186,5.8995,0.02832,0.00826,0.029500000000000002,5.6352,1.6436000000000002,5.87,5.49072,1.6014599999999999,5.7195,0.02832,0.00826,0.029500000000000002,5.4624,1.5932,5.69
2019-06-18 11:00:00,5.77872,1.68546,6.0195,0.02832,0.00826,0.029500000000000002,5.7504,1.6772,5.99,5.59632,1.63226,5.8295,0.02832,0.00826,0.029500000000000002,5.568,1.624,5.8
2019-06-18 11:30:00,5.92272,1.7274600000000002,6.1695,0.02832,0.00826,0.029500000000000002,5.8944,1.7192,6.14,5.73072,1.6714600000000002,5.9695,0.02832,0.00826,0.029500000000000002,5.7024,1.6632,5.94
2019-06-18 12:00:00,5.96112,1.73866,6.2095,0.02832,0.00826,0.029500000000000002,5.9328,1.7304,6.18,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98
2019-06-18 12:30:00,6.02832,1.75826,6.2795,0.02832,0.00826,0.029500000000000002,6.0,1.75,6.25,5.82672,1.6994600000000002,6.0695,0.02832,0.00826,0.029500000000000002,5.7984,1.6912,6.04
2019-06-18 13:00:00,5.9616,1.7388,6.21,0.028800000000000003,0.008400000000000001,0.03,5.9328,1.7304,6.18,5.7696000000000005,1.6828,6.01,0.028800000000000003,0.008400000000000001,0.03,5.7408,1.6743999999999999,5.98
2019-06-18 13:30:00,5.9616,1.7388,6.21,0.028800000000000003,0.008400000000000001,0.03,5.9328,1.7304,6.18,5.7696000000000005,1.6828,6.01,0.028800000000000003,0.008400000000000001,0.03,5.7408,1.6743999999999999,5.98
2019-06-18 14:00:00,5.94192,1.73306,6.1895,0.02832,0.00826,0.029500000000000002,5.9136,1.7248,6.16,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98
2019-06-18 14:30:00,5.96112,1.73866,6.2095,0.02832,0.00826,0.029500000000000002,5.9328,1.7304,6.18,5.76912,1.68266,6.0095,0.02832,0.00826,0.029500000000000002,5.7408,1.6743999999999999,5.98
2019-06-18 15:00:00,5.97024,1.74132,6.219,0.027840000000000004,0.00812,0.029,5.9424,1.7332,6.19,5.77824,1.68532,6.019,0.027840000000000004,0.00812,0.029,5.7504,1.6772,5.99
2019-06-18 15:30:00,5.8176,1.6968,6.06,0.028800000000000003,0.008400000000000001,0.03,5.7888,1.6884000000000001,6.03,5.6352,1.6436000000000002,5.87,0.028800000000000003,0.008400000000000001,0.03,5.6064,1.6352,5.84
2019-06-18 16:00:00,5.96064,1.73852,6.209,0.027840000000000004,0.00812,0.029,5.9328,1.7304,6.18,5.76864,1.68252,6.009,0.027840000000000004,0.00812,0.029,5.7408,1.6743999999999999,5.98
2019-06-18 16:30:00,6.07632,1.7722600000000002,6.3295,0.02832,0.00826,0.029500000000000002,6.048,1.764,6.3,5.88432,1.7162600000000001,6.1295,0.02832,0.00826,0.029500000000000002,5.856,1.708,6.1
2019-06-18 17:00:00,6.1344,1.7892000000000001,6.39,0.028800000000000003,0.008400000000000001,0.03,6.1056,1.7808000000000002,6.36,5.9424,1.7332,6.19,0.028800000000000003,0.008400000000000001,0.03,5.9136,1.7248,6.16
2019-06-18 17:30:00,6.11472,1.78346,6.3695,0.02832,0.00826,0.029500000000000002,6.0864,1.7752,6.34,5.92272,1.7274600000000002,6.1695,0.02832,0.00826,0.029500000000000002,5.8944,1.7192,6.14
2019-06-18 18:00:00,6.09552,1.77786,6.3495,0.02832,0.00826,0.029500000000000002,6.0672,1.7696,6.32,5.90352,1.72186,6.1495,0.02832,0.00826,0.029500000000000002,5.8752,1.7136,6.12
2019-06-18 18:30:00,5.93232,1.73026,6.1795,0.02832,0.00826,0.029500000000000002,5.904,1.722,6.15,5.74992,1.67706,5.9895,0.02832,0.00826,0.029500000000000002,5.7216000000000005,1.6688,5.96
2019-06-18 19:00:00,5.71152,1.66586,5.9495000000000005,0.02832,0.00826,0.029500000000000002,5.6832,1.6576,5.92,5.53872,1.6154600000000001,5.7695,0.02832,0.00826,0.029500000000000002,5.5104,1.6072000000000002,5.74
2019-06-18 19:30:00,5.60592,1.6350600000000002,5.8395,0.02832,0.00826,0.029500000000000002,5.5776,1.6268,5.8100000000000005,5.43312,1.58466,5.6595,0.02832,0.00826,0.029500000000000002,5.4048,1.5764,5.63
2019-06-18 20:00:00,5.49984,1.60412,5.729,0.027840000000000004,0.00812,0.029,5.472,1.596,5.7,5.33664,1.55652,5.559,0.027840000000000004,0.00812,0.029,5.3088,1.5484,5.53
2019-06-18 20:30:00,5.30784,1.54812,5.529,0.027840000000000004,0.00812,0.029,5.28,1.54,5.5,5.15424,1.50332,5.369,0.027840000000000004,0.00812,0.029,5.1264,1.4952,5.34
2019-06-18 21:00:00,5.21088,1.51984,5.428,0.02688,0.007840000000000001,0.028,5.184,1.512,5.4,5.04768,1.47224,5.258,0.02688,0.007840000000000001,0.028,5.0208,1.4644,5.23
2019-06-18 21:30:00,5.09424,1.48582,5.3065,0.02544,0.00742,0.026500000000000003,5.0688,1.4784000000000002,5.28,4.93104,1.43822,5.1365,0.02544,0.00742,0.026500000000000003,4.9056,1.4308,5.11
2019-06-18 22:00:00,4.9416,1.4413,5.1475,0.0264,0.0077,0.0275,4.9152000000000005,1.4336,5.12,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96
2019-06-18 22:30:00,4.71168,1.37424,4.908,0.02688,0.007840000000000001,0.028,4.6848,1.3664,4.88,4.56768,1.33224,4.758,0.02688,0.007840000000000001,0.028,4.5408,1.3244,4.73
2019-06-18 23:00:00,4.40688,1.2853400000000001,4.5905000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.3776,1.2768,4.5600000000000005,4.27248,1.24614,4.4505,0.029280000000000004,0.00854,0.030500000000000003,4.2432,1.2376,4.42
2019-06-18 23:30:00,4.15824,1.21282,4.3315,0.030240000000000003,0.008820000000000001,0.0315,4.128,1.204,4.3,4.03344,1.17642,4.2015,0.030240000000000003,0.008820000000000001,0.0315,4.0032,1.1676,4.17
2019-06-19 00:00:00,3.98592,1.16256,4.152,0.030720000000000004,0.008960000000000001,0.032,3.9552,1.1536,4.12,3.86112,1.12616,4.022,0.030720000000000004,0.008960000000000001,0.032,3.8304,1.1172,3.99
2019-06-19 00:30:00,3.87216,1.12938,4.0335,0.03216,0.009380000000000001,0.0335,3.84,1.12,4.0,3.7569600000000003,1.09578,3.9135,0.03216,0.009380000000000001,0.0335,3.7248,1.0864,3.88
2019-06-19 01:00:00,3.76512,1.09816,3.922,0.030720000000000004,0.008960000000000001,0.032,3.7344,1.0892,3.89,3.64992,1.06456,3.802,0.030720000000000004,0.008960000000000001,0.032,3.6192,1.0556,3.77
2019-06-19 01:30:00,3.68352,1.07436,3.8369999999999997,0.025920000000000002,0.007560000000000001,0.027,3.6576,1.0668,3.81,3.56832,1.04076,3.717,0.025920000000000002,0.007560000000000001,0.027,3.5423999999999998,1.0332,3.69
2019-06-19 02:00:00,3.6648,1.0689,3.8175,0.0264,0.0077,0.0275,3.6384,1.0612,3.79,3.5592,1.0381,3.7075,0.0264,0.0077,0.0275,3.5328,1.0304,3.68
2019-06-19 02:30:00,3.64608,1.06344,3.798,0.02688,0.007840000000000001,0.028,3.6192,1.0556,3.77,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66
2019-06-19 03:00:00,3.63552,1.06036,3.787,0.025920000000000002,0.007560000000000001,0.027,3.6096,1.0528,3.76,3.52032,1.02676,3.667,0.025920000000000002,0.007560000000000001,0.027,3.4944,1.0192,3.64
2019-06-19 03:30:00,3.59856,1.04958,3.7485,0.027360000000000002,0.007980000000000001,0.0285,3.5712,1.0416,3.7199999999999998,3.4833600000000002,1.01598,3.6285,0.027360000000000002,0.007980000000000001,0.0285,3.456,1.008,3.6
2019-06-19 04:00:00,3.55872,1.03796,3.707,0.025920000000000002,0.007560000000000001,0.027,3.5328,1.0304,3.68,3.44352,1.00436,3.5869999999999997,0.025920000000000002,0.007560000000000001,0.027,3.4176,0.9968,3.56
2019-06-19 04:30:00,3.56976,1.04118,3.7185,0.027360000000000002,0.007980000000000001,0.0285,3.5423999999999998,1.0332,3.69,3.46416,1.01038,3.6085000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.4368,1.0024,3.58
2019-06-19 05:00:00,3.53184,1.03012,3.6790000000000003,0.027840000000000004,0.00812,0.029,3.504,1.022,3.65,3.41664,0.9965200000000001,3.559,0.027840000000000004,0.00812,0.029,3.3888,0.9884000000000001,3.5300000000000002
2019-06-19 05:30:00,3.62832,1.05826,3.7795,0.02832,0.00826,0.029500000000000002,3.6,1.05,3.75,3.51312,1.02466,3.6595,0.02832,0.00826,0.029500000000000002,3.4848,1.0164,3.63
2019-06-19 06:00:00,3.81072,1.1114600000000001,3.9695,0.02832,0.00826,0.029500000000000002,3.7824,1.1032,3.94,3.6859200000000003,1.07506,3.8395,0.02832,0.00826,0.029500000000000002,3.6576,1.0668,3.81
2019-06-19 06:30:00,4.10832,1.19826,4.2795,0.02832,0.00826,0.029500000000000002,4.08,1.19,4.25,3.97392,1.15906,4.1395,0.02832,0.00826,0.029500000000000002,3.9455999999999998,1.1508,4.11
2019-06-19 07:00:00,4.42512,1.29066,4.6095,0.02832,0.00826,0.029500000000000002,4.3968,1.2824,4.58,4.28112,1.24866,4.4595,0.02832,0.00826,0.029500000000000002,4.2528,1.2404,4.43
2019-06-19 07:30:00,4.86672,1.41946,5.0695,0.02832,0.00826,0.029500000000000002,4.8384,1.4112,5.04,4.71312,1.37466,4.9095,0.02832,0.00826,0.029500000000000002,4.6848,1.3664,4.88
2019-06-19 08:00:00,5.2128,1.5204,5.43,0.028800000000000003,0.008400000000000001,0.03,5.184,1.512,5.4,5.0496,1.4727999999999999,5.26,0.028800000000000003,0.008400000000000001,0.03,5.0208,1.4644,5.23
2019-06-19 08:30:00,5.568,1.624,5.8,0.028800000000000003,0.008400000000000001,0.03,5.5392,1.6156000000000001,5.77,5.3952,1.5735999999999999,5.62,0.028800000000000003,0.008400000000000001,0.03,5.3664,1.5652,5.59
2019-06-19 09:00:00,5.7696000000000005,1.6828,6.01,0.028800000000000003,0.008400000000000001,0.03,5.7408,1.6743999999999999,5.98,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79
2019-06-19 09:30:00,6.048,1.764,6.3,0.028800000000000003,0.008400000000000001,0.03,6.0192,1.7556,6.27,5.856,1.708,6.1,0.028800000000000003,0.008400000000000001,0.03,5.8272,1.6996,6.07
2019-06-19 10:00:00,6.048,1.764,6.3,0.028800000000000003,0.008400000000000001,0.03,6.0192,1.7556,6.27,5.8464,1.7052,6.09,0.028800000000000003,0.008400000000000001,0.03,5.8176,1.6968,6.06
2019-06-19 10:30:00,6.01872,1.75546,6.2695,0.02832,0.00826,0.029500000000000002,5.9904,1.7472,6.24,5.82672,1.6994600000000002,6.0695,0.02832,0.00826,0.029500000000000002,5.7984,1.6912,6.04
2019-06-19 11:00:00,6.18288,1.80334,6.4405,0.029280000000000004,0.00854,0.030500000000000003,6.1536,1.7948,6.41,5.99088,1.7473400000000001,6.2405,0.029280000000000004,0.00854,0.030500000000000003,5.9616,1.7388,6.21
2019-06-19 11:30:00,6.1632,1.7976,6.42,0.028800000000000003,0.008400000000000001,0.03,6.1344,1.7892000000000001,6.39,5.9712,1.7416,6.22,0.028800000000000003,0.008400000000000001,0.03,5.9424,1.7332,6.19
2019-06-19 12:00:00,6.16272,1.79746,6.4195,0.02832,0.00826,0.029500000000000002,6.1344,1.7892000000000001,6.39,5.97072,1.74146,6.2195,0.02832,0.00826,0.029500000000000002,5.9424,1.7332,6.19
2019-06-19 12:30:00,6.47952,1.88986,6.7495,0.02832,0.00826,0.029500000000000002,6.4512,1.8816000000000002,6.72,6.27792,1.83106,6.5395,0.02832,0.00826,0.029500000000000002,6.2496,1.8228,6.51
2019-06-19 13:00:00,6.47952,1.88986,6.7495,0.02832,0.00826,0.029500000000000002,6.4512,1.8816000000000002,6.72,6.27792,1.83106,6.5395,0.02832,0.00826,0.029500000000000002,6.2496,1.8228,6.51
2019-06-19 13:30:00,6.3744,1.8592,6.64,0.028800000000000003,0.008400000000000001,0.03,6.3456,1.8508,6.61,6.1824,1.8032,6.44,0.028800000000000003,0.008400000000000001,0.03,6.1536,1.7948,6.41
2019-06-19 14:00:00,6.336,1.8479999999999999,6.6,0.028800000000000003,0.008400000000000001,0.03,6.3072,1.8396,6.57,6.144,1.792,6.4,0.028800000000000003,0.008400000000000001,0.03,6.1152,1.7836,6.37
2019-06-19 14:30:00,6.44064,1.87852,6.709,0.027840000000000004,0.00812,0.029,6.4128,1.8704,6.68,6.23904,1.8197200000000002,6.499,0.027840000000000004,0.00812,0.029,6.2112,1.8115999999999999,6.47
2019-06-19 15:00:00,6.33552,1.84786,6.5995,0.02832,0.00826,0.029500000000000002,6.3072,1.8396,6.57,6.14352,1.7918600000000002,6.3995,0.02832,0.00826,0.029500000000000002,6.1152,1.7836,6.37
2019-06-19 15:30:00,6.25824,1.82532,6.519,0.027840000000000004,0.00812,0.029,6.2304,1.8172000000000001,6.49,6.06624,1.76932,6.319,0.027840000000000004,0.00812,0.029,6.0384,1.7612,6.29
2019-06-19 16:00:00,6.27792,1.83106,6.5395,0.02832,0.00826,0.029500000000000002,6.2496,1.8228,6.51,6.08592,1.77506,6.3395,0.02832,0.00826,0.029500000000000002,6.0576,1.7668,6.31
2019-06-19 16:30:00,6.41184,1.87012,6.679,0.027840000000000004,0.00812,0.029,6.384,1.862,6.65,6.21024,1.81132,6.469,0.027840000000000004,0.00812,0.029,6.1824,1.8032,6.44
2019-06-19 17:00:00,6.4507200000000005,1.8814600000000001,6.7195,0.02832,0.00826,0.029500000000000002,6.4224,1.8732000000000002,6.69,6.25872,1.82546,6.5195,0.02832,0.00826,0.029500000000000002,6.2304,1.8172000000000001,6.49
2019-06-19 17:30:00,6.36384,1.8561200000000002,6.629,0.027840000000000004,0.00812,0.029,6.336,1.8479999999999999,6.6,6.17184,1.8001200000000002,6.429,0.027840000000000004,0.00812,0.029,6.144,1.792,6.4
2019-06-19 18:00:00,6.21984,1.81412,6.479,0.027840000000000004,0.00812,0.029,6.192,1.806,6.45,6.02784,1.75812,6.279,0.027840000000000004,0.00812,0.029,6.0,1.75,6.25
2019-06-19 18:30:00,5.94144,1.73292,6.189,0.027840000000000004,0.00812,0.029,5.9136,1.7248,6.16,5.75904,1.67972,5.999,0.027840000000000004,0.00812,0.029,5.7312,1.6716000000000002,5.97
2019-06-19 19:00:00,5.79744,1.6909200000000002,6.039,0.027840000000000004,0.00812,0.029,5.7696000000000005,1.6828,6.01,5.62464,1.64052,5.859,0.027840000000000004,0.00812,0.029,5.5968,1.6324,5.83
2019-06-19 19:30:00,5.71104,1.66572,5.949,0.027840000000000004,0.00812,0.029,5.6832,1.6576,5.92,5.53824,1.61532,5.769,0.027840000000000004,0.00812,0.029,5.5104,1.6072000000000002,5.74
2019-06-19 20:00:00,5.54784,1.61812,5.779,0.027840000000000004,0.00812,0.029,5.52,1.6099999999999999,5.75,5.37504,1.56772,5.599,0.027840000000000004,0.00812,0.029,5.3472,1.5596,5.57
2019-06-19 20:30:00,5.44224,1.58732,5.6690000000000005,0.027840000000000004,0.00812,0.029,5.4144,1.5792000000000002,5.64,5.26944,1.53692,5.489,0.027840000000000004,0.00812,0.029,5.2416,1.5288,5.46
2019-06-19 21:00:00,5.34624,1.55932,5.569,0.027840000000000004,0.00812,0.029,5.3184000000000005,1.5512000000000001,5.54,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37
2019-06-19 21:30:00,5.17296,1.50878,5.3885,0.027360000000000002,0.007980000000000001,0.0285,5.1456,1.5008,5.36,5.00976,1.4611800000000001,5.2185,0.027360000000000002,0.007980000000000001,0.0285,4.9824,1.4532,5.19
2019-06-19 22:00:00,5.13216,1.49688,5.346,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.1072,1.4896,5.32,4.96896,1.44928,5.176,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.944,1.442,5.15
2019-06-19 22:30:00,4.9416,1.4413,5.1475,0.0264,0.0077,0.0275,4.9152000000000005,1.4336,5.12,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96
2019-06-19 23:00:00,4.59504,1.34022,4.7865,0.02544,0.00742,0.026500000000000003,4.5696,1.3328,4.76,4.45104,1.2982200000000002,4.6365,0.02544,0.00742,0.026500000000000003,4.4256,1.2908,4.61
2019-06-19 23:30:00,4.33632,1.2647599999999999,4.517,0.025920000000000002,0.007560000000000001,0.027,4.3104,1.2572,4.49,4.20192,1.22556,4.377,0.025920000000000002,0.007560000000000001,0.027,4.176,1.218,4.35
2019-06-20 00:00:00,4.13472,1.20596,4.307,0.025920000000000002,0.007560000000000001,0.027,4.1088000000000005,1.1984,4.28,4.00032,1.16676,4.167,0.025920000000000002,0.007560000000000001,0.027,3.9744,1.1592,4.14
2019-06-20 00:30:00,3.99072,1.16396,4.157,0.025920000000000002,0.007560000000000001,0.027,3.9648,1.1564,4.13,3.87552,1.13036,4.037,0.025920000000000002,0.007560000000000001,0.027,3.8496,1.1228,4.01
2019-06-20 01:00:00,3.9048,1.1389,4.0675,0.0264,0.0077,0.0275,3.8784,1.1312,4.04,3.7800000000000002,1.1025,3.9375,0.0264,0.0077,0.0275,3.7536,1.0948,3.91
2019-06-20 01:30:00,3.84672,1.12196,4.007,0.025920000000000002,0.007560000000000001,0.027,3.8208,1.1144,3.98,3.73152,1.08836,3.887,0.025920000000000002,0.007560000000000001,0.027,3.7056,1.0808,3.86
2019-06-20 02:00:00,3.7987200000000003,1.10796,3.957,0.025920000000000002,0.007560000000000001,0.027,3.7728,1.1004,3.93,3.67392,1.07156,3.827,0.025920000000000002,0.007560000000000001,0.027,3.648,1.064,3.8
2019-06-20 02:30:00,3.77952,1.10236,3.9370000000000003,0.025920000000000002,0.007560000000000001,0.027,3.7536,1.0948,3.91,3.65472,1.06596,3.807,0.025920000000000002,0.007560000000000001,0.027,3.6288,1.0584,3.7800000000000002
2019-06-20 03:00:00,3.77952,1.10236,3.9370000000000003,0.025920000000000002,0.007560000000000001,0.027,3.7536,1.0948,3.91,3.65472,1.06596,3.807,0.025920000000000002,0.007560000000000001,0.027,3.6288,1.0584,3.7800000000000002
2019-06-20 03:30:00,3.7027200000000002,1.07996,3.857,0.025920000000000002,0.007560000000000001,0.027,3.6768,1.0724,3.83,3.58752,1.04636,3.737,0.025920000000000002,0.007560000000000001,0.027,3.5616,1.0388,3.71
2019-06-20 04:00:00,3.72192,1.08556,3.877,0.025920000000000002,0.007560000000000001,0.027,3.696,1.078,3.85,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73
2019-06-20 04:30:00,3.64608,1.06344,3.798,0.02688,0.007840000000000001,0.028,3.6192,1.0556,3.77,3.53088,1.02984,3.678,0.02688,0.007840000000000001,0.028,3.504,1.022,3.65
2019-06-20 05:00:00,3.62736,1.05798,3.7785,0.027360000000000002,0.007980000000000001,0.0285,3.6,1.05,3.75,3.51216,1.02438,3.6585,0.027360000000000002,0.007980000000000001,0.0285,3.4848,1.0164,3.63
2019-06-20 05:30:00,3.75264,1.09452,3.909,0.027840000000000004,0.00812,0.029,3.7248,1.0864,3.88,3.63744,1.06092,3.789,0.027840000000000004,0.00812,0.029,3.6096,1.0528,3.76
2019-06-20 06:00:00,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07,3.81936,1.11398,3.9785,0.027360000000000002,0.007980000000000001,0.0285,3.792,1.106,3.95
2019-06-20 06:30:00,4.29024,1.25132,4.469,0.027840000000000004,0.00812,0.029,4.2624,1.2432,4.44,4.16544,1.21492,4.339,0.027840000000000004,0.00812,0.029,4.1376,1.2068,4.31
2019-06-20 07:00:00,4.61712,1.34666,4.8095,0.02832,0.00826,0.029500000000000002,4.5888,1.3384,4.78,4.47312,1.3046600000000002,4.6595,0.02832,0.00826,0.029500000000000002,4.4448,1.2964,4.63
2019-06-20 07:30:00,5.10672,1.48946,5.3195,0.02832,0.00826,0.029500000000000002,5.0784,1.4812,5.29,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12
2019-06-20 08:00:00,5.48112,1.5986600000000002,5.7095,0.02832,0.00826,0.029500000000000002,5.4528,1.5904,5.68,5.30832,1.54826,5.5295,0.02832,0.00826,0.029500000000000002,5.28,1.54,5.5
2019-06-20 08:30:00,5.712,1.666,5.95,0.028800000000000003,0.008400000000000001,0.03,5.6832,1.6576,5.92,5.5296,1.6128,5.76,0.028800000000000003,0.008400000000000001,0.03,5.5008,1.6044,5.73
2019-06-20 09:00:00,5.8656,1.7107999999999999,6.11,0.028800000000000003,0.008400000000000001,0.03,5.8368,1.7024,6.08,5.6832,1.6576,5.92,0.028800000000000003,0.008400000000000001,0.03,5.6544,1.6492,5.89
2019-06-20 09:30:00,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23,5.8272,1.6996,6.07,0.028800000000000003,0.008400000000000001,0.03,5.7984,1.6912,6.04
2019-06-20 10:00:00,5.99952,1.74986,6.2495,0.02832,0.00826,0.029500000000000002,5.9712,1.7416,6.22,5.80752,1.69386,6.0495,0.02832,0.00826,0.029500000000000002,5.7792,1.6856,6.02
2019-06-20 10:30:00,6.0,1.75,6.25,0.028800000000000003,0.008400000000000001,0.03,5.9712,1.7416,6.22,5.808,1.694,6.05,0.028800000000000003,0.008400000000000001,0.03,5.7792,1.6856,6.02
2019-06-20 11:00:00,6.20112,1.8086600000000002,6.4595,0.02832,0.00826,0.029500000000000002,6.1728,1.8004,6.43,6.00912,1.75266,6.2595,0.02832,0.00826,0.029500000000000002,5.9808,1.7444000000000002,6.23
2019-06-20 11:30:00,6.22032,1.81426,6.4795,0.02832,0.00826,0.029500000000000002,6.192,1.806,6.45,6.02832,1.75826,6.2795,0.02832,0.00826,0.029500000000000002,6.0,1.75,6.25
2019-06-20 12:00:00,6.28752,1.83386,6.5495,0.02832,0.00826,0.029500000000000002,6.2592,1.8256000000000001,6.52,6.09552,1.77786,6.3495,0.02832,0.00826,0.029500000000000002,6.0672,1.7696,6.32
2019-06-20 12:30:00,6.4032,1.8676,6.67,0.028800000000000003,0.008400000000000001,0.03,6.3744,1.8592,6.64,6.2112,1.8115999999999999,6.47,0.028800000000000003,0.008400000000000001,0.03,6.1824,1.8032,6.44
2019-06-20 13:00:00,6.3072,1.8396,6.57,0.028800000000000003,0.008400000000000001,0.03,6.2784,1.8312,6.54,6.1152,1.7836,6.37,0.028800000000000003,0.008400000000000001,0.03,6.0864,1.7752,6.34
2019-06-20 13:30:00,6.3072,1.8396,6.57,0.028800000000000003,0.008400000000000001,0.03,6.2784,1.8312,6.54,6.1152,1.7836,6.37,0.028800000000000003,0.008400000000000001,0.03,6.0864,1.7752,6.34
2019-06-20 14:00:00,6.3072,1.8396,6.57,0.028800000000000003,0.008400000000000001,0.03,6.2784,1.8312,6.54,6.1152,1.7836,6.37,0.028800000000000003,0.008400000000000001,0.03,6.0864,1.7752,6.34
2019-06-20 14:30:00,6.0864,1.7752,6.34,0.028800000000000003,0.008400000000000001,0.03,6.0576,1.7668,6.31,5.904,1.722,6.15,0.028800000000000003,0.008400000000000001,0.03,5.8752,1.7136,6.12
2019-06-20 15:00:00,6.10608,1.7809400000000002,6.3605,0.029280000000000004,0.00854,0.030500000000000003,6.0768,1.7724000000000002,6.33,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13
2019-06-20 15:30:00,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13,5.7408,1.6743999999999999,5.98,0.028800000000000003,0.008400000000000001,0.03,5.712,1.666,5.95
2019-06-20 16:00:00,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13,5.7408,1.6743999999999999,5.98,0.028800000000000003,0.008400000000000001,0.03,5.712,1.666,5.95
2019-06-20 16:30:00,6.20112,1.8086600000000002,6.4595,0.02832,0.00826,0.029500000000000002,6.1728,1.8004,6.43,6.01872,1.75546,6.2695,0.02832,0.00826,0.029500000000000002,5.9904,1.7472,6.24
2019-06-20 17:00:00,6.17184,1.8001200000000002,6.429,0.027840000000000004,0.00812,0.029,6.144,1.792,6.4,5.98944,1.74692,6.239,0.027840000000000004,0.00812,0.029,5.9616,1.7388,6.21
2019-06-20 17:30:00,6.21072,1.81146,6.4695,0.02832,0.00826,0.029500000000000002,6.1824,1.8032,6.44,6.01872,1.75546,6.2695,0.02832,0.00826,0.029500000000000002,5.9904,1.7472,6.24
2019-06-20 18:00:00,6.05712,1.76666,6.3095,0.02832,0.00826,0.029500000000000002,6.0288,1.7584,6.28,5.86512,1.71066,6.1095,0.02832,0.00826,0.029500000000000002,5.8368,1.7024,6.08
2019-06-20 18:30:00,5.88432,1.7162600000000001,6.1295,0.02832,0.00826,0.029500000000000002,5.856,1.708,6.1,5.70192,1.6630600000000002,5.9395,0.02832,0.00826,0.029500000000000002,5.6736,1.6548,5.91
2019-06-20 19:00:00,5.75904,1.67972,5.999,0.027840000000000004,0.00812,0.029,5.7312,1.6716000000000002,5.97,5.58624,1.62932,5.819,0.027840000000000004,0.00812,0.029,5.5584,1.6212,5.79
2019-06-20 19:30:00,5.67312,1.65466,5.9095,0.02832,0.00826,0.029500000000000002,5.6448,1.6464,5.88,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7
2019-06-20 20:00:00,5.60544,1.6349200000000002,5.839,0.027840000000000004,0.00812,0.029,5.5776,1.6268,5.8100000000000005,5.43264,1.58452,5.659,0.027840000000000004,0.00812,0.029,5.4048,1.5764,5.63
2019-06-20 20:30:00,5.44224,1.58732,5.6690000000000005,0.027840000000000004,0.00812,0.029,5.4144,1.5792000000000002,5.64,5.27904,1.53972,5.499,0.027840000000000004,0.00812,0.029,5.2512,1.5316,5.47
2019-06-20 21:00:00,5.2896,1.5428000000000002,5.51,0.028800000000000003,0.008400000000000001,0.03,5.2608,1.5344,5.48,5.1168,1.4924,5.33,0.028800000000000003,0.008400000000000001,0.03,5.088,1.484,5.3
2019-06-20 21:30:00,5.17248,1.5086400000000002,5.388,0.02688,0.007840000000000001,0.028,5.1456,1.5008,5.36,5.01888,1.46384,5.228,0.02688,0.007840000000000001,0.028,4.992,1.456,5.2
2019-06-20 22:00:00,5.10384,1.48862,5.3165,0.02544,0.00742,0.026500000000000003,5.0784,1.4812,5.29,4.95024,1.44382,5.1565,0.02544,0.00742,0.026500000000000003,4.9248,1.4364,5.13
2019-06-20 22:30:00,5.0184,1.4637,5.2275,0.0264,0.0077,0.0275,4.992,1.456,5.2,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04
2019-06-20 23:00:00,4.69152,1.36836,4.8870000000000005,0.025920000000000002,0.007560000000000001,0.027,4.6656,1.3608,4.86,4.5475200000000005,1.32636,4.737,0.025920000000000002,0.007560000000000001,0.027,4.5216,1.3188,4.71
2019-06-20 23:30:00,4.39392,1.28156,4.577,0.025920000000000002,0.007560000000000001,0.027,4.368,1.274,4.55,4.25952,1.2423600000000001,4.437,0.025920000000000002,0.007560000000000001,0.027,4.2336,1.2348,4.41
2019-06-21 00:00:00,4.2216000000000005,1.2313,4.3975,0.0264,0.0077,0.0275,4.1952,1.2236,4.37,4.0872,1.1921,4.2575,0.0264,0.0077,0.0275,4.0608,1.1844000000000001,4.23
2019-06-21 00:30:00,4.0776,1.1893,4.2475,0.0264,0.0077,0.0275,4.0512,1.1816,4.22,3.9528,1.1529,4.1175,0.0264,0.0077,0.0275,3.9264,1.1452,4.09
2019-06-21 01:00:00,3.91392,1.1415600000000001,4.077,0.025920000000000002,0.007560000000000001,0.027,3.888,1.134,4.05,3.78912,1.10516,3.947,0.025920000000000002,0.007560000000000001,0.027,3.7632,1.0976,3.92
2019-06-21 01:30:00,3.8376,1.1193,3.9975,0.0264,0.0077,0.0275,3.8112,1.1116,3.9699999999999998,3.7224,1.0857,3.8775,0.0264,0.0077,0.0275,3.696,1.078,3.85
2019-06-21 02:00:00,3.8184,1.1137,3.9775,0.0264,0.0077,0.0275,3.792,1.106,3.95,3.6936,1.0773,3.8475,0.0264,0.0077,0.0275,3.6672000000000002,1.0696,3.8200000000000003
2019-06-21 02:30:00,3.8184,1.1137,3.9775,0.0264,0.0077,0.0275,3.792,1.106,3.95,3.6936,1.0773,3.8475,0.0264,0.0077,0.0275,3.6672000000000002,1.0696,3.8200000000000003
2019-06-21 03:00:00,3.77088,1.09984,3.928,0.02688,0.007840000000000001,0.028,3.7439999999999998,1.092,3.9,3.6556800000000003,1.06624,3.808,0.02688,0.007840000000000001,0.028,3.6288,1.0584,3.7800000000000002
2019-06-21 03:30:00,3.76128,1.09704,3.918,0.02688,0.007840000000000001,0.028,3.7344,1.0892,3.89,3.63648,1.06064,3.7880000000000003,0.02688,0.007840000000000001,0.028,3.6096,1.0528,3.76
2019-06-21 04:00:00,3.7032,1.0801,3.8575,0.0264,0.0077,0.0275,3.6768,1.0724,3.83,3.588,1.0465,3.7375,0.0264,0.0077,0.0275,3.5616,1.0388,3.71
2019-06-21 04:30:00,3.66528,1.06904,3.818,0.02688,0.007840000000000001,0.028,3.6384,1.0612,3.79,3.55008,1.03544,3.698,0.02688,0.007840000000000001,0.028,3.5232,1.0276,3.67
2019-06-21 05:00:00,3.56976,1.04118,3.7185,0.027360000000000002,0.007980000000000001,0.0285,3.5423999999999998,1.0332,3.69,3.45456,1.00758,3.5985,0.027360000000000002,0.007980000000000001,0.0285,3.4272,0.9996,3.5700000000000003
2019-06-21 05:30:00,3.6859200000000003,1.07506,3.8395,0.02832,0.00826,0.029500000000000002,3.6576,1.0668,3.81,3.56112,1.03866,3.7095000000000002,0.02832,0.00826,0.029500000000000002,3.5328,1.0304,3.68
2019-06-21 06:00:00,3.94512,1.15066,4.1095,0.02832,0.00826,0.029500000000000002,3.9168000000000003,1.1424,4.08,3.82032,1.11426,3.9795,0.02832,0.00826,0.029500000000000002,3.792,1.106,3.95
2019-06-21 06:30:00,4.30032,1.25426,4.4795,0.02832,0.00826,0.029500000000000002,4.272,1.246,4.45,4.16592,1.21506,4.3395,0.02832,0.00826,0.029500000000000002,4.1376,1.2068,4.31
2019-06-21 07:00:00,4.58832,1.33826,4.7795000000000005,0.02832,0.00826,0.029500000000000002,4.5600000000000005,1.33,4.75,4.45392,1.29906,4.6395,0.02832,0.00826,0.029500000000000002,4.4256,1.2908,4.61
2019-06-21 07:30:00,5.05872,1.47546,5.2695,0.02832,0.00826,0.029500000000000002,5.0304,1.4672,5.24,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08
2019-06-21 08:00:00,5.53008,1.61294,5.7605,0.029280000000000004,0.00854,0.030500000000000003,5.5008,1.6044,5.73,5.35728,1.56254,5.5805,0.029280000000000004,0.00854,0.030500000000000003,5.328,1.554,5.55
2019-06-21 08:30:00,5.7624,1.6807,6.0025,0.031200000000000002,0.0091,0.0325,5.7312,1.6716000000000002,5.97,5.58,1.6275,5.8125,0.031200000000000002,0.0091,0.0325,5.5488,1.6184,5.78
2019-06-21 09:00:00,5.91408,1.7249400000000001,6.1605,0.029280000000000004,0.00854,0.030500000000000003,5.8848,1.7164000000000001,6.13,5.73168,1.67174,5.9705,0.029280000000000004,0.00854,0.030500000000000003,5.7024,1.6632,5.94
2019-06-21 09:30:00,5.94384,1.7336200000000002,6.1915,0.030240000000000003,0.008820000000000001,0.0315,5.9136,1.7248,6.16,5.76144,1.68042,6.0015,0.030240000000000003,0.008820000000000001,0.0315,5.7312,1.6716000000000002,5.97
