Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-21 10:00:00,5.894880000000001,1.71934,6.1405,0.029280000000000004,0.00854,0.030500000000000003,5.8656,1.7107999999999999,6.11,5.71248,1.66614,5.9505,0.029280000000000004,0.00854,0.030500000000000003,5.6832,1.6576,5.92
2019-06-21 10:30:00,5.9424,1.7332,6.19,0.028800000000000003,0.008400000000000001,0.03,5.9136,1.7248,6.16,5.7504,1.6772,5.99,0.028800000000000003,0.008400000000000001,0.03,5.7216000000000005,1.6688,5.96
2019-06-21 11:00:00,6.0672,1.7696,6.32,0.028800000000000003,0.008400000000000001,0.03,6.0384,1.7612,6.29,5.8752,1.7136,6.12,0.028800000000000003,0.008400000000000001,0.03,5.8464,1.7052,6.09
2019-06-21 11:30:00,6.2016,1.8088000000000002,6.46,0.028800000000000003,0.008400000000000001,0.03,6.1728,1.8004,6.43,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23
2019-06-21 12:00:00,6.2976,1.8368,6.5600000000000005,0.028800000000000003,0.008400000000000001,0.03,6.2688,1.8284,6.53,6.1056,1.7808000000000002,6.36,0.028800000000000003,0.008400000000000001,0.03,6.0768,1.7724000000000002,6.33
2019-06-21 12:30:00,6.08592,1.77506,6.3395,0.02832,0.00826,0.029500000000000002,6.0576,1.7668,6.31,5.90352,1.72186,6.1495,0.02832,0.00826,0.029500000000000002,5.8752,1.7136,6.12
2019-06-21 13:00:00,5.98992,1.74706,6.2395,0.02832,0.00826,0.029500000000000002,5.9616,1.7388,6.21,5.81712,1.69666,6.0595,0.02832,0.00826,0.029500000000000002,5.7888,1.6884000000000001,6.03
2019-06-21 13:30:00,5.75952,1.6798600000000001,5.9995,0.02832,0.00826,0.029500000000000002,5.7312,1.6716000000000002,5.97,5.58672,1.62946,5.8195,0.02832,0.00826,0.029500000000000002,5.5584,1.6212,5.79
2019-06-21 14:00:00,5.58672,1.62946,5.8195,0.02832,0.00826,0.029500000000000002,5.5584,1.6212,5.79,5.42352,1.58186,5.6495,0.02832,0.00826,0.029500000000000002,5.3952,1.5735999999999999,5.62
2019-06-21 14:30:00,5.49072,1.6014599999999999,5.7195,0.02832,0.00826,0.029500000000000002,5.4624,1.5932,5.69,5.32752,1.55386,5.5495,0.02832,0.00826,0.029500000000000002,5.2992,1.5455999999999999,5.52
2019-06-21 15:00:00,5.45232,1.59026,5.6795,0.02832,0.00826,0.029500000000000002,5.424,1.5819999999999999,5.65,5.2891200000000005,1.5426600000000001,5.5095,0.02832,0.00826,0.029500000000000002,5.2608,1.5344,5.48
2019-06-21 15:30:00,5.45232,1.59026,5.6795,0.02832,0.00826,0.029500000000000002,5.424,1.5819999999999999,5.65,5.2891200000000005,1.5426600000000001,5.5095,0.02832,0.00826,0.029500000000000002,5.2608,1.5344,5.48
2019-06-21 16:00:00,5.42352,1.58186,5.6495,0.02832,0.00826,0.029500000000000002,5.3952,1.5735999999999999,5.62,5.26032,1.5342600000000002,5.4795,0.02832,0.00826,0.029500000000000002,5.232,1.526,5.45
2019-06-21 16:30:00,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69,5.32704,1.55372,5.549,0.027840000000000004,0.00812,0.029,5.2992,1.5455999999999999,5.52
2019-06-21 17:00:00,5.60592,1.6350600000000002,5.8395,0.02832,0.00826,0.029500000000000002,5.5776,1.6268,5.8100000000000005,5.43312,1.58466,5.6595,0.02832,0.00826,0.029500000000000002,5.4048,1.5764,5.63
2019-06-21 17:30:00,5.55792,1.62106,5.7895,0.02832,0.00826,0.029500000000000002,5.5296,1.6128,5.76,5.38512,1.5706600000000002,5.6095,0.02832,0.00826,0.029500000000000002,5.3568,1.5624,5.58
2019-06-21 18:00:00,5.50032,1.60426,5.7295,0.02832,0.00826,0.029500000000000002,5.472,1.596,5.7,5.32752,1.55386,5.5495,0.02832,0.00826,0.029500000000000002,5.2992,1.5455999999999999,5.52
2019-06-21 18:30:00,5.42352,1.58186,5.6495,0.02832,0.00826,0.029500000000000002,5.3952,1.5735999999999999,5.62,5.26032,1.5342600000000002,5.4795,0.02832,0.00826,0.029500000000000002,5.232,1.526,5.45
2019-06-21 19:00:00,5.26944,1.53692,5.489,0.027840000000000004,0.00812,0.029,5.2416,1.5288,5.46,5.10624,1.48932,5.319,0.027840000000000004,0.00812,0.029,5.0784,1.4812,5.29
2019-06-21 19:30:00,5.12544,1.49492,5.339,0.027840000000000004,0.00812,0.029,5.0976,1.4868000000000001,5.31,4.97184,1.45012,5.179,0.027840000000000004,0.00812,0.029,4.944,1.442,5.15
2019-06-21 20:00:00,5.02992,1.46706,5.2395,0.02832,0.00826,0.029500000000000002,5.0016,1.4588,5.21,4.86672,1.41946,5.0695,0.02832,0.00826,0.029500000000000002,4.8384,1.4112,5.04
2019-06-21 20:30:00,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12,4.79952,1.39986,4.9995,0.02832,0.00826,0.029500000000000002,4.7712,1.3916,4.97
2019-06-21 21:00:00,4.76112,1.38866,4.9595,0.02832,0.00826,0.029500000000000002,4.7328,1.3804,4.93,4.61712,1.34666,4.8095,0.02832,0.00826,0.029500000000000002,4.5888,1.3384,4.78
2019-06-21 21:30:00,4.70352,1.37186,4.8995,0.02832,0.00826,0.029500000000000002,4.6752,1.3636,4.87,4.56912,1.33266,4.7595,0.02832,0.00826,0.029500000000000002,4.5408,1.3244,4.73
2019-06-21 22:00:00,4.65216,1.35688,4.846,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6272,1.3496000000000001,4.82,4.51776,1.31768,4.7059999999999995,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4928,1.3104,4.68
2019-06-21 22:30:00,4.53792,1.32356,4.727,0.025920000000000002,0.007560000000000001,0.027,4.5120000000000005,1.316,4.7,4.39392,1.28156,4.577,0.025920000000000002,0.007560000000000001,0.027,4.368,1.274,4.55
2019-06-21 23:00:00,4.30704,1.25622,4.4865,0.02544,0.00742,0.026500000000000003,4.2816,1.2488000000000001,4.46,4.17264,1.21702,4.3465,0.02544,0.00742,0.026500000000000003,4.1472,1.2096,4.32
2019-06-21 23:30:00,4.05888,1.18384,4.228,0.02688,0.007840000000000001,0.028,4.032,1.176,4.2,3.93408,1.14744,4.098,0.02688,0.007840000000000001,0.028,3.9072,1.1396,4.07
2019-06-22 00:00:00,3.876,1.1305,4.0375,0.0264,0.0077,0.0275,3.8496,1.1228,4.01,3.7512,1.0941,3.9075,0.0264,0.0077,0.0275,3.7248,1.0864,3.88
2019-06-22 00:30:00,3.76992,1.09956,3.927,0.025920000000000002,0.007560000000000001,0.027,3.7439999999999998,1.092,3.9,3.64512,1.06316,3.797,0.025920000000000002,0.007560000000000001,0.027,3.6192,1.0556,3.77
2019-06-22 01:00:00,3.6456,1.0633,3.7975,0.0264,0.0077,0.0275,3.6192,1.0556,3.77,3.5304,1.0297,3.6775,0.0264,0.0077,0.0275,3.504,1.022,3.65
2019-06-22 01:30:00,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66,3.42528,0.99904,3.568,0.02688,0.007840000000000001,0.028,3.3984,0.9912000000000001,3.54
2019-06-22 02:00:00,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002
2019-06-22 02:30:00,3.492,1.0185,3.6375,0.0264,0.0077,0.0275,3.4656000000000002,1.0108,3.61,3.3768000000000002,0.9849,3.5175,0.0264,0.0077,0.0275,3.3504,0.9772000000000001,3.49
2019-06-22 03:00:00,3.45312,1.00716,3.597,0.025920000000000002,0.007560000000000001,0.027,3.4272,0.9996,3.5700000000000003,3.33792,0.9735600000000001,3.477,0.025920000000000002,0.007560000000000001,0.027,3.312,0.966,3.45
2019-06-22 03:30:00,3.41568,0.9962400000000001,3.558,0.02688,0.007840000000000001,0.028,3.3888,0.9884000000000001,3.5300000000000002,3.30048,0.96264,3.438,0.02688,0.007840000000000001,0.028,3.2736,0.9548000000000001,3.41
2019-06-22 04:00:00,3.3768000000000002,0.9849,3.5175,0.0264,0.0077,0.0275,3.3504,0.9772000000000001,3.49,3.2712,0.9541000000000001,3.4075,0.0264,0.0077,0.0275,3.2448,0.9464,3.38
2019-06-22 04:30:00,3.33936,0.9739800000000001,3.4785,0.027360000000000002,0.007980000000000001,0.0285,3.312,0.966,3.45,3.23376,0.9431800000000001,3.3685,0.027360000000000002,0.007980000000000001,0.0285,3.2064,0.9352,3.34
2019-06-22 05:00:00,3.22416,0.9403800000000001,3.3585000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.1968,0.9324,3.33,3.11856,0.90958,3.2485,0.027360000000000002,0.007980000000000001,0.0285,3.0912,0.9016000000000001,3.22
2019-06-22 05:30:00,3.30192,0.96306,3.4395,0.02832,0.00826,0.029500000000000002,3.2736,0.9548000000000001,3.41,3.19632,0.9322600000000001,3.3295,0.02832,0.00826,0.029500000000000002,3.168,0.924,3.3
2019-06-22 06:00:00,3.36864,0.9825200000000001,3.509,0.027840000000000004,0.00812,0.029,3.3407999999999998,0.9744,3.48,3.26304,0.9517200000000001,3.399,0.027840000000000004,0.00812,0.029,3.2352,0.9436,3.37
2019-06-22 06:30:00,3.60912,1.05266,3.7595,0.02832,0.00826,0.029500000000000002,3.5808,1.0444,3.73,3.49392,1.01906,3.6395,0.02832,0.00826,0.029500000000000002,3.4656000000000002,1.0108,3.61
2019-06-22 07:00:00,3.72432,1.08626,3.8795,0.02832,0.00826,0.029500000000000002,3.696,1.078,3.85,3.60912,1.05266,3.7595,0.02832,0.00826,0.029500000000000002,3.5808,1.0444,3.73
2019-06-22 07:30:00,3.98352,1.16186,4.1495,0.02832,0.00826,0.029500000000000002,3.9552,1.1536,4.12,3.85872,1.12546,4.0195,0.02832,0.00826,0.029500000000000002,3.8304,1.1172,3.99
2019-06-22 08:00:00,4.18512,1.22066,4.3595,0.02832,0.00826,0.029500000000000002,4.1568,1.2124,4.33,4.05072,1.18146,4.2195,0.02832,0.00826,0.029500000000000002,4.0224,1.1732,4.19
2019-06-22 08:30:00,4.52112,1.31866,4.7095,0.02832,0.00826,0.029500000000000002,4.4928,1.3104,4.68,4.37712,1.2766600000000001,4.5595,0.02832,0.00826,0.029500000000000002,4.3488,1.2684,4.53
2019-06-22 09:00:00,4.82784,1.40812,5.029,0.027840000000000004,0.00812,0.029,4.8,1.4,5.0,4.67424,1.36332,4.869,0.027840000000000004,0.00812,0.029,4.6464,1.3552,4.84
2019-06-22 09:30:00,4.91472,1.43346,5.1195,0.02832,0.00826,0.029500000000000002,4.8864,1.4252,5.09,4.76112,1.38866,4.9595,0.02832,0.00826,0.029500000000000002,4.7328,1.3804,4.93
2019-06-22 10:00:00,4.89504,1.42772,5.099,0.027840000000000004,0.00812,0.029,4.8672,1.4196,5.07,4.74144,1.38292,4.939,0.027840000000000004,0.00812,0.029,4.7136,1.3748,4.91
2019-06-22 10:30:00,4.99104,1.45572,5.199,0.027840000000000004,0.00812,0.029,4.9632000000000005,1.4476,5.17,4.84704,1.41372,5.049,0.027840000000000004,0.00812,0.029,4.8192,1.4056,5.02
2019-06-22 11:00:00,5.02032,1.4642600000000001,5.2295,0.02832,0.00826,0.029500000000000002,4.992,1.456,5.2,4.86672,1.41946,5.0695,0.02832,0.00826,0.029500000000000002,4.8384,1.4112,5.04
2019-06-22 11:30:00,5.09664,1.48652,5.309,0.027840000000000004,0.00812,0.029,5.0688,1.4784000000000002,5.28,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12
2019-06-22 12:00:00,5.04912,1.47266,5.2595,0.02832,0.00826,0.029500000000000002,5.0208,1.4644,5.23,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08
2019-06-22 12:30:00,5.06832,1.4782600000000001,5.2795,0.02832,0.00826,0.029500000000000002,5.04,1.47,5.25,4.91472,1.43346,5.1195,0.02832,0.00826,0.029500000000000002,4.8864,1.4252,5.09
2019-06-22 13:00:00,4.95312,1.44466,5.1595,0.02832,0.00826,0.029500000000000002,4.9248,1.4364,5.13,4.79952,1.39986,4.9995,0.02832,0.00826,0.029500000000000002,4.7712,1.3916,4.97
2019-06-22 13:30:00,4.8864,1.4252,5.09,0.028800000000000003,0.008400000000000001,0.03,4.8576,1.4168,5.06,4.7424,1.3832,4.94,0.028800000000000003,0.008400000000000001,0.03,4.7136,1.3748,4.91
2019-06-22 14:00:00,4.78032,1.39426,4.9795,0.02832,0.00826,0.029500000000000002,4.752,1.3860000000000001,4.95,4.62672,1.34946,4.8195,0.02832,0.00826,0.029500000000000002,4.5984,1.3412,4.79
2019-06-22 14:30:00,4.8192,1.4056,5.02,0.028800000000000003,0.008400000000000001,0.03,4.7904,1.3972,4.99,4.6752,1.3636,4.87,0.028800000000000003,0.008400000000000001,0.03,4.6464,1.3552,4.84
2019-06-22 15:00:00,4.79952,1.39986,4.9995,0.02832,0.00826,0.029500000000000002,4.7712,1.3916,4.97,4.65552,1.35786,4.8495,0.02832,0.00826,0.029500000000000002,4.6272,1.3496000000000001,4.82
2019-06-22 15:30:00,4.7712,1.3916,4.97,0.028800000000000003,0.008400000000000001,0.03,4.7424,1.3832,4.94,4.6272,1.3496000000000001,4.82,0.028800000000000003,0.008400000000000001,0.03,4.5984,1.3412,4.79
2019-06-22 16:00:00,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94,4.62672,1.34946,4.8195,0.02832,0.00826,0.029500000000000002,4.5984,1.3412,4.79
2019-06-22 16:30:00,4.8859200000000005,1.42506,5.0895,0.02832,0.00826,0.029500000000000002,4.8576,1.4168,5.06,4.74192,1.38306,4.9395,0.02832,0.00826,0.029500000000000002,4.7136,1.3748,4.91
2019-06-22 17:00:00,4.92432,1.43626,5.1295,0.02832,0.00826,0.029500000000000002,4.896,1.428,5.1,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94
2019-06-22 17:30:00,4.99152,1.45586,5.1995000000000005,0.02832,0.00826,0.029500000000000002,4.9632000000000005,1.4476,5.17,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01
2019-06-22 18:00:00,4.9632000000000005,1.4476,5.17,0.028800000000000003,0.008400000000000001,0.03,4.9344,1.4392,5.14,4.8,1.4,5.0,0.028800000000000003,0.008400000000000001,0.03,4.7712,1.3916,4.97
2019-06-22 18:30:00,4.96272,1.44746,5.1695,0.02832,0.00826,0.029500000000000002,4.9344,1.4392,5.14,4.79952,1.39986,4.9995,0.02832,0.00826,0.029500000000000002,4.7712,1.3916,4.97
2019-06-22 19:00:00,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08,4.75152,1.38586,4.9495000000000005,0.02832,0.00826,0.029500000000000002,4.7232,1.3776,4.92
2019-06-22 19:30:00,4.78992,1.39706,4.9895,0.02832,0.00826,0.029500000000000002,4.7616,1.3888,4.96,4.64592,1.35506,4.8395,0.02832,0.00826,0.029500000000000002,4.6176,1.3468,4.8100000000000005
2019-06-22 20:00:00,4.71312,1.37466,4.9095,0.02832,0.00826,0.029500000000000002,4.6848,1.3664,4.88,4.56912,1.33266,4.7595,0.02832,0.00826,0.029500000000000002,4.5408,1.3244,4.73
2019-06-22 20:30:00,4.66512,1.36066,4.8595,0.02832,0.00826,0.029500000000000002,4.6368,1.3524,4.83,4.52112,1.31866,4.7095,0.02832,0.00826,0.029500000000000002,4.4928,1.3104,4.68
2019-06-22 21:00:00,4.50192,1.3130600000000001,4.6895,0.02832,0.00826,0.029500000000000002,4.4736,1.3048,4.66,4.35792,1.27106,4.5395,0.02832,0.00826,0.029500000000000002,4.3296,1.2628,4.51
2019-06-22 21:30:00,4.54032,1.32426,4.7295,0.02832,0.00826,0.029500000000000002,4.5120000000000005,1.316,4.7,4.39632,1.28226,4.5795,0.02832,0.00826,0.029500000000000002,4.368,1.274,4.55
2019-06-22 22:00:00,4.53696,1.32328,4.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5120000000000005,1.316,4.7,4.39296,1.28128,4.5760000000000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.368,1.274,4.55
2019-06-22 22:30:00,4.45152,1.29836,4.6370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.4256,1.2908,4.61,4.31712,1.25916,4.497,0.025920000000000002,0.007560000000000001,0.027,4.2912,1.2516,4.47
2019-06-22 23:00:00,4.27872,1.24796,4.457,0.025920000000000002,0.007560000000000001,0.027,4.2528,1.2404,4.43,4.1443200000000004,1.20876,4.317,0.025920000000000002,0.007560000000000001,0.027,4.1184,1.2012,4.29
2019-06-22 23:30:00,4.12512,1.20316,4.297,0.025920000000000002,0.007560000000000001,0.027,4.0992,1.1956,4.27,4.00032,1.16676,4.167,0.025920000000000002,0.007560000000000001,0.027,3.9744,1.1592,4.14
2019-06-23 00:00:00,3.9523200000000003,1.15276,4.117,0.025920000000000002,0.007560000000000001,0.027,3.9264,1.1452,4.09,3.82752,1.11636,3.987,0.025920000000000002,0.007560000000000001,0.027,3.8016,1.1088,3.96
2019-06-23 00:30:00,3.76992,1.09956,3.927,0.025920000000000002,0.007560000000000001,0.027,3.7439999999999998,1.092,3.9,3.64512,1.06316,3.797,0.025920000000000002,0.007560000000000001,0.027,3.6192,1.0556,3.77
2019-06-23 01:00:00,3.66432,1.06876,3.817,0.025920000000000002,0.007560000000000001,0.027,3.6384,1.0612,3.79,3.5491200000000003,1.03516,3.697,0.025920000000000002,0.007560000000000001,0.027,3.5232,1.0276,3.67
2019-06-23 01:30:00,3.58752,1.04636,3.737,0.025920000000000002,0.007560000000000001,0.027,3.5616,1.0388,3.71,3.48192,1.01556,3.627,0.025920000000000002,0.007560000000000001,0.027,3.456,1.008,3.6
2019-06-23 02:00:00,3.58752,1.04636,3.737,0.025920000000000002,0.007560000000000001,0.027,3.5616,1.0388,3.71,3.48192,1.01556,3.627,0.025920000000000002,0.007560000000000001,0.027,3.456,1.008,3.6
2019-06-23 02:30:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,3.43392,1.00156,3.577,0.025920000000000002,0.007560000000000001,0.027,3.408,0.994,3.55
2019-06-23 03:00:00,3.5020800000000003,1.02144,3.648,0.02688,0.007840000000000001,0.028,3.4752,1.0136,3.62,3.39648,0.9906400000000001,3.5380000000000003,0.02688,0.007840000000000001,0.028,3.3696,0.9828,3.51
2019-06-23 03:30:00,3.46272,1.00996,3.607,0.025920000000000002,0.007560000000000001,0.027,3.4368,1.0024,3.58,3.3475200000000003,0.9763600000000001,3.487,0.025920000000000002,0.007560000000000001,0.027,3.3216,0.9688,3.46
2019-06-23 04:00:00,3.3768000000000002,0.9849,3.5175,0.0264,0.0077,0.0275,3.3504,0.9772000000000001,3.49,3.2712,0.9541000000000001,3.4075,0.0264,0.0077,0.0275,3.2448,0.9464,3.38
2019-06-23 04:30:00,3.34896,0.9767800000000001,3.4885,0.027360000000000002,0.007980000000000001,0.0285,3.3216,0.9688,3.46,3.24336,0.94598,3.3785,0.027360000000000002,0.007980000000000001,0.0285,3.216,0.9380000000000001,3.35
2019-06-23 05:00:00,3.26304,0.9517200000000001,3.399,0.027840000000000004,0.00812,0.029,3.2352,0.9436,3.37,3.1574400000000002,0.9209200000000001,3.289,0.027840000000000004,0.00812,0.029,3.1296,0.9128000000000001,3.26
2019-06-23 05:30:00,3.22512,0.94066,3.3595,0.02832,0.00826,0.029500000000000002,3.1968,0.9324,3.33,3.11952,0.9098600000000001,3.2495,0.02832,0.00826,0.029500000000000002,3.0912,0.9016000000000001,3.22
2019-06-23 06:00:00,3.23472,0.9434600000000001,3.3695,0.02832,0.00826,0.029500000000000002,3.2064,0.9352,3.34,3.12912,0.91266,3.2595,0.02832,0.00826,0.029500000000000002,3.1008,0.9044000000000001,3.23
2019-06-23 06:30:00,3.33984,0.9741200000000001,3.479,0.027840000000000004,0.00812,0.029,3.312,0.966,3.45,3.2342400000000002,0.94332,3.3689999999999998,0.027840000000000004,0.00812,0.029,3.2064,0.9352,3.34
2019-06-23 07:00:00,3.46464,1.01052,3.609,0.027840000000000004,0.00812,0.029,3.4368,1.0024,3.58,3.34944,0.9769200000000001,3.489,0.027840000000000004,0.00812,0.029,3.3216,0.9688,3.46
2019-06-23 07:30:00,3.57984,1.04412,3.729,0.027840000000000004,0.00812,0.029,3.552,1.036,3.7,3.46464,1.01052,3.609,0.027840000000000004,0.00812,0.029,3.4368,1.0024,3.58
2019-06-23 08:00:00,3.73392,1.08906,3.8895,0.02832,0.00826,0.029500000000000002,3.7056,1.0808,3.86,3.60912,1.05266,3.7595,0.02832,0.00826,0.029500000000000002,3.5808,1.0444,3.73
2019-06-23 08:30:00,3.9638400000000003,1.15612,4.129,0.027840000000000004,0.00812,0.029,3.936,1.148,4.1,3.8390400000000002,1.11972,3.999,0.027840000000000004,0.00812,0.029,3.8112,1.1116,3.9699999999999998
2019-06-23 09:00:00,4.19424,1.22332,4.369,0.027840000000000004,0.00812,0.029,4.1664,1.2152,4.34,4.05984,1.18412,4.229,0.027840000000000004,0.00812,0.029,4.032,1.176,4.2
2019-06-23 09:30:00,4.29072,1.25146,4.4695,0.02832,0.00826,0.029500000000000002,4.2624,1.2432,4.44,4.15632,1.2122600000000001,4.3295,0.02832,0.00826,0.029500000000000002,4.128,1.204,4.3
2019-06-23 10:00:00,4.41552,1.28786,4.5995,0.02832,0.00826,0.029500000000000002,4.3872,1.2796,4.57,4.27152,1.24586,4.4495000000000005,0.02832,0.00826,0.029500000000000002,4.2432,1.2376,4.42
2019-06-23 10:30:00,4.47312,1.3046600000000002,4.6595,0.02832,0.00826,0.029500000000000002,4.4448,1.2964,4.63,4.32912,1.26266,4.5095,0.02832,0.00826,0.029500000000000002,4.3008,1.2544,4.48
2019-06-23 11:00:00,4.60704,1.34372,4.799,0.027840000000000004,0.00812,0.029,4.5792,1.3356,4.77,4.46304,1.30172,4.649,0.027840000000000004,0.00812,0.029,4.4352,1.2936,4.62
2019-06-23 11:30:00,4.68384,1.36612,4.879,0.027840000000000004,0.00812,0.029,4.656,1.358,4.85,4.53984,1.32412,4.729,0.027840000000000004,0.00812,0.029,4.5120000000000005,1.316,4.7
2019-06-23 12:00:00,4.78992,1.39706,4.9895,0.02832,0.00826,0.029500000000000002,4.7616,1.3888,4.96,4.6363199999999996,1.35226,4.8295,0.02832,0.00826,0.029500000000000002,4.608,1.344,4.8
2019-06-23 12:30:00,5.00064,1.45852,5.209,0.027840000000000004,0.00812,0.029,4.9728,1.4504000000000001,5.18,4.84704,1.41372,5.049,0.027840000000000004,0.00812,0.029,4.8192,1.4056,5.02
2019-06-23 13:00:00,5.04912,1.47266,5.2595,0.02832,0.00826,0.029500000000000002,5.0208,1.4644,5.23,4.89552,1.42786,5.0995,0.02832,0.00826,0.029500000000000002,4.8672,1.4196,5.07
2019-06-23 13:30:00,4.99152,1.45586,5.1995000000000005,0.02832,0.00826,0.029500000000000002,4.9632000000000005,1.4476,5.17,4.84752,1.4138600000000001,5.0495,0.02832,0.00826,0.029500000000000002,4.8192,1.4056,5.02
2019-06-23 14:00:00,5.01984,1.46412,5.229,0.027840000000000004,0.00812,0.029,4.992,1.456,5.2,4.86624,1.41932,5.069,0.027840000000000004,0.00812,0.029,4.8384,1.4112,5.04
2019-06-23 14:30:00,5.02032,1.4642600000000001,5.2295,0.02832,0.00826,0.029500000000000002,4.992,1.456,5.2,4.86672,1.41946,5.0695,0.02832,0.00826,0.029500000000000002,4.8384,1.4112,5.04
2019-06-23 15:00:00,5.01984,1.46412,5.229,0.027840000000000004,0.00812,0.029,4.992,1.456,5.2,4.86624,1.41932,5.069,0.027840000000000004,0.00812,0.029,4.8384,1.4112,5.04
2019-06-23 15:30:00,4.99152,1.45586,5.1995000000000005,0.02832,0.00826,0.029500000000000002,4.9632000000000005,1.4476,5.17,4.83792,1.41106,5.0395,0.02832,0.00826,0.029500000000000002,4.8096,1.4028,5.01
2019-06-23 16:00:00,4.981920000000001,1.45306,5.1895,0.02832,0.00826,0.029500000000000002,4.9536,1.4448,5.16,4.82832,1.40826,5.0295,0.02832,0.00826,0.029500000000000002,4.8,1.4,5.0
2019-06-23 16:30:00,5.09712,1.48666,5.3095,0.02832,0.00826,0.029500000000000002,5.0688,1.4784000000000002,5.28,4.94352,1.4418600000000001,5.1495,0.02832,0.00826,0.029500000000000002,4.9152000000000005,1.4336,5.12
2019-06-23 17:00:00,5.12544,1.49492,5.339,0.027840000000000004,0.00812,0.029,5.0976,1.4868000000000001,5.31,4.97184,1.45012,5.179,0.027840000000000004,0.00812,0.029,4.944,1.442,5.15
2019-06-23 17:30:00,5.18352,1.51186,5.3995,0.02832,0.00826,0.029500000000000002,5.1552,1.5036,5.37,5.02992,1.46706,5.2395,0.02832,0.00826,0.029500000000000002,5.0016,1.4588,5.21
2019-06-23 18:00:00,5.1552,1.5036,5.37,0.028800000000000003,0.008400000000000001,0.03,5.1264,1.4952,5.34,5.0016,1.4588,5.21,0.028800000000000003,0.008400000000000001,0.03,4.9728,1.4504000000000001,5.18
2019-06-23 18:30:00,5.04912,1.47266,5.2595,0.02832,0.00826,0.029500000000000002,5.0208,1.4644,5.23,4.90512,1.43066,5.1095,0.02832,0.00826,0.029500000000000002,4.8768,1.4224,5.08
2019-06-23 19:00:00,4.96272,1.44746,5.1695,0.02832,0.00826,0.029500000000000002,4.9344,1.4392,5.14,4.80912,1.40266,5.0095,0.02832,0.00826,0.029500000000000002,4.7808,1.3944,4.98
2019-06-23 19:30:00,4.96272,1.44746,5.1695,0.02832,0.00826,0.029500000000000002,4.9344,1.4392,5.14,4.80912,1.40266,5.0095,0.02832,0.00826,0.029500000000000002,4.7808,1.3944,4.98
2019-06-23 20:00:00,4.8859200000000005,1.42506,5.0895,0.02832,0.00826,0.029500000000000002,4.8576,1.4168,5.06,4.74192,1.38306,4.9395,0.02832,0.00826,0.029500000000000002,4.7136,1.3748,4.91
2019-06-23 20:30:00,4.78992,1.39706,4.9895,0.02832,0.00826,0.029500000000000002,4.7616,1.3888,4.96,4.64592,1.35506,4.8395,0.02832,0.00826,0.029500000000000002,4.6176,1.3468,4.8100000000000005
2019-06-23 21:00:00,4.71312,1.37466,4.9095,0.02832,0.00826,0.029500000000000002,4.6848,1.3664,4.88,4.56912,1.33266,4.7595,0.02832,0.00826,0.029500000000000002,4.5408,1.3244,4.73
2019-06-23 21:30:00,4.68144,1.36542,4.8765,0.02544,0.00742,0.026500000000000003,4.656,1.358,4.85,4.53744,1.32342,4.7265,0.02544,0.00742,0.026500000000000003,4.5120000000000005,1.316,4.7
2019-06-23 22:00:00,4.61568,1.34624,4.808,0.02688,0.007840000000000001,0.028,4.5888,1.3384,4.78,4.47168,1.30424,4.658,0.02688,0.007840000000000001,0.028,4.4448,1.2964,4.63
2019-06-23 22:30:00,4.47072,1.30396,4.657,0.025920000000000002,0.007560000000000001,0.027,4.4448,1.2964,4.63,4.33632,1.2647599999999999,4.517,0.025920000000000002,0.007560000000000001,0.027,4.3104,1.2572,4.49
2019-06-23 23:00:00,4.25232,1.2402600000000001,4.4295,0.02832,0.00826,0.029500000000000002,4.224,1.232,4.4,4.12752,1.20386,4.2995,0.02832,0.00826,0.029500000000000002,4.0992,1.1956,4.27
2019-06-23 23:30:00,4.01088,1.16984,4.178,0.02688,0.007840000000000001,0.028,3.984,1.162,4.15,3.88608,1.13344,4.048,0.02688,0.007840000000000001,0.028,3.8592,1.1256,4.02
2019-06-24 00:00:00,3.84816,1.12238,4.0085,0.027360000000000002,0.007980000000000001,0.0285,3.8208,1.1144,3.98,3.7329600000000003,1.08878,3.8885,0.027360000000000002,0.007980000000000001,0.0285,3.7056,1.0808,3.86
2019-06-24 00:30:00,3.73344,1.08892,3.8890000000000002,0.027840000000000004,0.00812,0.029,3.7056,1.0808,3.86,3.61824,1.05532,3.769,0.027840000000000004,0.00812,0.029,3.5904,1.0472,3.74
2019-06-24 01:00:00,3.64512,1.06316,3.797,0.025920000000000002,0.007560000000000001,0.027,3.6192,1.0556,3.77,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65
2019-06-24 01:30:00,3.61824,1.05532,3.769,0.027840000000000004,0.00812,0.029,3.5904,1.0472,3.74,3.50304,1.02172,3.649,0.027840000000000004,0.00812,0.029,3.4752,1.0136,3.62
2019-06-24 02:00:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,3.43392,1.00156,3.577,0.025920000000000002,0.007560000000000001,0.027,3.408,0.994,3.55
2019-06-24 02:30:00,3.5112,1.0241,3.6575,0.0264,0.0077,0.0275,3.4848,1.0164,3.63,3.396,0.9905,3.5375,0.0264,0.0077,0.0275,3.3696,0.9828,3.51
2019-06-24 03:00:00,3.49248,1.01864,3.638,0.02688,0.007840000000000001,0.028,3.4656000000000002,1.0108,3.61,3.38688,0.98784,3.528,0.02688,0.007840000000000001,0.028,3.36,0.98,3.5
2019-06-24 03:30:00,3.46272,1.00996,3.607,0.025920000000000002,0.007560000000000001,0.027,3.4368,1.0024,3.58,3.35712,0.97916,3.497,0.025920000000000002,0.007560000000000001,0.027,3.3312,0.9716,3.47
2019-06-24 04:00:00,3.41424,0.99582,3.5564999999999998,0.02544,0.00742,0.026500000000000003,3.3888,0.9884000000000001,3.5300000000000002,3.31824,0.9678200000000001,3.4565,0.02544,0.00742,0.026500000000000003,3.2928,0.9604,3.43
2019-06-24 04:30:00,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002,3.31872,0.96796,3.457,0.025920000000000002,0.007560000000000001,0.027,3.2928,0.9604,3.43
2019-06-24 05:00:00,3.36912,0.9826600000000001,3.5095,0.02832,0.00826,0.029500000000000002,3.3407999999999998,0.9744,3.48,3.26352,0.95186,3.3995,0.02832,0.00826,0.029500000000000002,3.2352,0.9436,3.37
2019-06-24 05:30:00,3.44592,1.00506,3.5895,0.02832,0.00826,0.029500000000000002,3.4176,0.9968,3.56,3.33072,0.9714600000000001,3.4695,0.02832,0.00826,0.029500000000000002,3.3024,0.9632000000000001,3.44
2019-06-24 06:00:00,3.69552,1.07786,3.8495,0.02832,0.00826,0.029500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.58032,1.04426,3.7295,0.02832,0.00826,0.029500000000000002,3.552,1.036,3.7
2019-06-24 06:30:00,4.01232,1.17026,4.1795,0.02832,0.00826,0.029500000000000002,3.984,1.162,4.15,3.8875200000000003,1.13386,4.0495,0.02832,0.00826,0.029500000000000002,3.8592,1.1256,4.02
2019-06-24 07:00:00,4.39632,1.28226,4.5795,0.02832,0.00826,0.029500000000000002,4.368,1.274,4.55,4.25232,1.2402600000000001,4.4295,0.02832,0.00826,0.029500000000000002,4.224,1.232,4.4
2019-06-24 07:30:00,4.81872,1.4054600000000002,5.0195,0.02832,0.00826,0.029500000000000002,4.7904,1.3972,4.99,4.67472,1.36346,4.8695,0.02832,0.00826,0.029500000000000002,4.6464,1.3552,4.84
2019-06-24 08:00:00,5.22192,1.52306,5.4395,0.02832,0.00826,0.029500000000000002,5.1936,1.5148000000000001,5.41,5.06832,1.4782600000000001,5.2795,0.02832,0.00826,0.029500000000000002,5.04,1.47,5.25
2019-06-24 08:30:00,5.68272,1.65746,5.9195,0.02832,0.00826,0.029500000000000002,5.6544,1.6492,5.89,5.50992,1.6070600000000002,5.7395,0.02832,0.00826,0.029500000000000002,5.4816,1.5988,5.71
2019-06-24 09:00:00,5.8656,1.7107999999999999,6.11,0.028800000000000003,0.008400000000000001,0.03,5.8368,1.7024,6.08,5.6832,1.6576,5.92,0.028800000000000003,0.008400000000000001,0.03,5.6544,1.6492,5.89
2019-06-24 09:30:00,6.03792,1.76106,6.2895,0.02832,0.00826,0.029500000000000002,6.0096,1.7528000000000001,6.26,5.85552,1.7078600000000002,6.0995,0.02832,0.00826,0.029500000000000002,5.8272,1.6996,6.07
2019-06-24 10:00:00,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34,5.92224,1.7273200000000002,6.169,0.027840000000000004,0.00812,0.029,5.8944,1.7192,6.14
2019-06-24 10:30:00,6.12384,1.78612,6.379,0.027840000000000004,0.00812,0.029,6.096,1.778,6.35,5.93184,1.73012,6.179,0.027840000000000004,0.00812,0.029,5.904,1.722,6.15
2019-06-24 11:00:00,6.18144,1.80292,6.439,0.027840000000000004,0.00812,0.029,6.1536,1.7948,6.41,5.99904,1.74972,6.249,0.027840000000000004,0.00812,0.029,5.9712,1.7416,6.22
2019-06-24 11:30:00,6.39216,1.8643800000000001,6.6585,0.027360000000000002,0.007980000000000001,0.0285,6.3648,1.8564,6.63,6.20016,1.80838,6.4585,0.027360000000000002,0.007980000000000001,0.0285,6.1728,1.8004,6.43
2019-06-24 12:00:00,6.44976,1.88118,6.7185,0.027360000000000002,0.007980000000000001,0.0285,6.4224,1.8732000000000002,6.69,6.24816,1.82238,6.5085,0.027360000000000002,0.007980000000000001,0.0285,6.2208,1.8144,6.48
2019-06-24 12:30:00,6.50784,1.89812,6.779,0.027840000000000004,0.00812,0.029,6.48,1.8900000000000001,6.75,6.30624,1.83932,6.569,0.027840000000000004,0.00812,0.029,6.2784,1.8312,6.54
2019-06-24 13:00:00,6.36336,1.8559800000000002,6.6285,0.027360000000000002,0.007980000000000001,0.0285,6.336,1.8479999999999999,6.6,6.17136,1.7999800000000001,6.4285,0.027360000000000002,0.007980000000000001,0.0285,6.144,1.792,6.4
2019-06-24 13:30:00,6.27696,1.83078,6.5385,0.027360000000000002,0.007980000000000001,0.0285,6.2496,1.8228,6.51,6.08496,1.77478,6.3385,0.027360000000000002,0.007980000000000001,0.0285,6.0576,1.7668,6.31
2019-06-24 14:00:00,6.21072,1.81146,6.4695,0.02832,0.00826,0.029500000000000002,6.1824,1.8032,6.44,6.01872,1.75546,6.2695,0.02832,0.00826,0.029500000000000002,5.9904,1.7472,6.24
2019-06-24 14:30:00,6.33456,1.8475800000000002,6.5985,0.027360000000000002,0.007980000000000001,0.0285,6.3072,1.8396,6.57,6.14256,1.7915800000000002,6.3985,0.027360000000000002,0.007980000000000001,0.0285,6.1152,1.7836,6.37
2019-06-24 15:00:00,6.38304,1.86172,6.649,0.027840000000000004,0.00812,0.029,6.3552,1.8536000000000001,6.62,6.19104,1.80572,6.449,0.027840000000000004,0.00812,0.029,6.1632,1.7976,6.42
2019-06-24 15:30:00,6.26832,1.8282600000000002,6.5295,0.02832,0.00826,0.029500000000000002,6.24,1.82,6.5,6.07632,1.7722600000000002,6.3295,0.02832,0.00826,0.029500000000000002,6.048,1.764,6.3
2019-06-24 16:00:00,6.3456,1.8508,6.61,0.028800000000000003,0.008400000000000001,0.03,6.3168,1.8424,6.58,6.144,1.792,6.4,0.028800000000000003,0.008400000000000001,0.03,6.1152,1.7836,6.37
2019-06-24 16:30:00,6.4608,1.8844,6.73,0.028800000000000003,0.008400000000000001,0.03,6.432,1.876,6.7,6.2592,1.8256000000000001,6.52,0.028800000000000003,0.008400000000000001,0.03,6.2304,1.8172000000000001,6.49
2019-06-24 17:00:00,6.3744,1.8592,6.64,0.028800000000000003,0.008400000000000001,0.03,6.3456,1.8508,6.61,6.1824,1.8032,6.44,0.028800000000000003,0.008400000000000001,0.03,6.1536,1.7948,6.41
2019-06-24 17:30:00,6.24,1.82,6.5,0.028800000000000003,0.008400000000000001,0.03,6.2112,1.8115999999999999,6.47,6.0576,1.7668,6.31,0.028800000000000003,0.008400000000000001,0.03,6.0288,1.7584,6.28
2019-06-24 18:00:00,6.17232,1.8002600000000002,6.4295,0.02832,0.00826,0.029500000000000002,6.144,1.792,6.4,5.98992,1.74706,6.2395,0.02832,0.00826,0.029500000000000002,5.9616,1.7388,6.21
2019-06-24 18:30:00,6.00912,1.75266,6.2595,0.02832,0.00826,0.029500000000000002,5.9808,1.7444000000000002,6.23,5.83632,1.70226,6.0795,0.02832,0.00826,0.029500000000000002,5.808,1.694,6.05
2019-06-24 19:00:00,5.75952,1.6798600000000001,5.9995,0.02832,0.00826,0.029500000000000002,5.7312,1.6716000000000002,5.97,5.59632,1.63226,5.8295,0.02832,0.00826,0.029500000000000002,5.568,1.624,5.8
2019-06-24 19:30:00,5.67312,1.65466,5.9095,0.02832,0.00826,0.029500000000000002,5.6448,1.6464,5.88,5.50992,1.6070600000000002,5.7395,0.02832,0.00826,0.029500000000000002,5.4816,1.5988,5.71
2019-06-24 20:00:00,5.58672,1.62946,5.8195,0.02832,0.00826,0.029500000000000002,5.5584,1.6212,5.79,5.42352,1.58186,5.6495,0.02832,0.00826,0.029500000000000002,5.3952,1.5735999999999999,5.62
2019-06-24 20:30:00,5.4427200000000004,1.58746,5.6695,0.02832,0.00826,0.029500000000000002,5.4144,1.5792000000000002,5.64,5.27952,1.53986,5.4995,0.02832,0.00826,0.029500000000000002,5.2512,1.5316,5.47
2019-06-24 21:00:00,5.2891200000000005,1.5426600000000001,5.5095,0.02832,0.00826,0.029500000000000002,5.2608,1.5344,5.48,5.13552,1.49786,5.3495,0.02832,0.00826,0.029500000000000002,5.1072,1.4896,5.32
2019-06-24 21:30:00,5.1336,1.4973,5.3475,0.0264,0.0077,0.0275,5.1072,1.4896,5.32,4.98,1.4525000000000001,5.1875,0.0264,0.0077,0.0275,4.9536,1.4448,5.16
2019-06-24 22:00:00,5.10624,1.48932,5.319,0.027840000000000004,0.00812,0.029,5.0784,1.4812,5.29,4.95264,1.44452,5.159,0.027840000000000004,0.00812,0.029,4.9248,1.4364,5.13
2019-06-24 22:30:00,4.89408,1.42744,5.098,0.02688,0.007840000000000001,0.028,4.8672,1.4196,5.07,4.74048,1.38264,4.938,0.02688,0.007840000000000001,0.028,4.7136,1.3748,4.91
2019-06-24 23:00:00,4.6363199999999996,1.35226,4.8295,0.02832,0.00826,0.029500000000000002,4.608,1.344,4.8,4.49232,1.31026,4.6795,0.02832,0.00826,0.029500000000000002,4.464,1.302,4.65
2019-06-24 23:30:00,4.34736,1.26798,4.5285,0.027360000000000002,0.007980000000000001,0.0285,4.32,1.26,4.5,4.22256,1.2315800000000001,4.3985,0.027360000000000002,0.007980000000000001,0.0285,4.1952,1.2236,4.37
2019-06-25 00:00:00,4.16496,1.21478,4.3385,0.027360000000000002,0.007980000000000001,0.0285,4.1376,1.2068,4.31,4.04016,1.17838,4.2085,0.027360000000000002,0.007980000000000001,0.0285,4.0128,1.1703999999999999,4.18
2019-06-25 00:30:00,4.07952,1.18986,4.2495,0.02832,0.00826,0.029500000000000002,4.0512,1.1816,4.22,3.95472,1.15346,4.1195,0.02832,0.00826,0.029500000000000002,3.9264,1.1452,4.09
2019-06-25 01:00:00,3.9624,1.1557,4.1275,0.0264,0.0077,0.0275,3.936,1.148,4.1,3.8376,1.1193,3.9975,0.0264,0.0077,0.0275,3.8112,1.1116,3.9699999999999998
2019-06-25 01:30:00,3.8688000000000002,1.1284,4.03,0.028800000000000003,0.008400000000000001,0.03,3.84,1.12,4.0,3.7536,1.0948,3.91,0.028800000000000003,0.008400000000000001,0.03,3.7248,1.0864,3.88
2019-06-25 02:00:00,3.8376,1.1193,3.9975,0.0264,0.0077,0.0275,3.8112,1.1116,3.9699999999999998,3.7128,1.0829,3.8675,0.0264,0.0077,0.0275,3.6864,1.0752,3.84
2019-06-25 02:30:00,3.80112,1.10866,3.9595000000000002,0.02832,0.00826,0.029500000000000002,3.7728,1.1004,3.93,3.6859200000000003,1.07506,3.8395,0.02832,0.00826,0.029500000000000002,3.6576,1.0668,3.81
2019-06-25 03:00:00,3.7896,1.1053,3.9475,0.0264,0.0077,0.0275,3.7632,1.0976,3.92,3.684,1.0745,3.8375,0.0264,0.0077,0.0275,3.6576,1.0668,3.81
2019-06-25 03:30:00,3.68544,1.07492,3.839,0.027840000000000004,0.00812,0.029,3.6576,1.0668,3.81,3.57024,1.04132,3.719,0.027840000000000004,0.00812,0.029,3.5423999999999998,1.0332,3.69
2019-06-25 04:00:00,3.684,1.0745,3.8375,0.0264,0.0077,0.0275,3.6576,1.0668,3.81,3.5688,1.0409,3.7175000000000002,0.0264,0.0077,0.0275,3.5423999999999998,1.0332,3.69
2019-06-25 04:30:00,3.6864,1.0752,3.84,0.028800000000000003,0.008400000000000001,0.03,3.6576,1.0668,3.81,3.5808,1.0444,3.73,0.028800000000000003,0.008400000000000001,0.03,3.552,1.036,3.7
2019-06-25 05:00:00,3.66576,1.06918,3.8185000000000002,0.027360000000000002,0.007980000000000001,0.0285,3.6384,1.0612,3.79,3.5601599999999998,1.03838,3.7085,0.027360000000000002,0.007980000000000001,0.0285,3.5328,1.0304,3.68
2019-06-25 05:30:00,3.7622400000000003,1.09732,3.919,0.027840000000000004,0.00812,0.029,3.7344,1.0892,3.89,3.64704,1.06372,3.799,0.027840000000000004,0.00812,0.029,3.6192,1.0556,3.77
2019-06-25 06:00:00,4.00224,1.1673200000000001,4.169,0.027840000000000004,0.00812,0.029,3.9744,1.1592,4.14,3.87744,1.13092,4.039,0.027840000000000004,0.00812,0.029,3.8496,1.1228,4.01
2019-06-25 06:30:00,4.36752,1.27386,4.5495,0.02832,0.00826,0.029500000000000002,4.3392,1.2656,4.52,4.23312,1.23466,4.4095,0.02832,0.00826,0.029500000000000002,4.2048,1.2264,4.38
2019-06-25 07:00:00,4.66464,1.36052,4.859,0.027840000000000004,0.00812,0.029,4.6368,1.3524,4.83,4.52064,1.31852,4.709,0.027840000000000004,0.00812,0.029,4.4928,1.3104,4.68
2019-06-25 07:30:00,5.1336,1.4973,5.3475,0.0264,0.0077,0.0275,5.1072,1.4896,5.32,4.98,1.4525000000000001,5.1875,0.0264,0.0077,0.0275,4.9536,1.4448,5.16
2019-06-25 08:00:00,5.54544,1.61742,5.7765,0.02544,0.00742,0.026500000000000003,5.52,1.6099999999999999,5.75,5.38224,1.56982,5.6065000000000005,0.02544,0.00742,0.026500000000000003,5.3568,1.5624,5.58
2019-06-25 08:30:00,5.89056,1.71808,6.136,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.8656,1.7107999999999999,6.11,5.71776,1.66768,5.956,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6928,1.6604,5.93
2019-06-25 09:00:00,6.0936,1.7772999999999999,6.3475,0.0264,0.0077,0.0275,6.0672,1.7696,6.32,5.9112,1.7241,6.1575,0.0264,0.0077,0.0275,5.8848,1.7164000000000001,6.13
2019-06-25 09:30:00,6.28704,1.83372,6.549,0.027840000000000004,0.00812,0.029,6.2592,1.8256000000000001,6.52,6.09504,1.77772,6.349,0.027840000000000004,0.00812,0.029,6.0672,1.7696,6.32
2019-06-25 10:00:00,6.41232,1.87026,6.6795,0.02832,0.00826,0.029500000000000002,6.384,1.862,6.65,6.22032,1.81426,6.4795,0.02832,0.00826,0.029500000000000002,6.192,1.806,6.45
2019-06-25 10:30:00,6.41376,1.8706800000000001,6.681,0.02688,0.007840000000000001,0.028,6.38688,1.86284,6.6530000000000005,6.22176,1.81468,6.481,0.02688,0.007840000000000001,0.028,6.19488,1.8068400000000002,6.453
2019-06-25 11:00:00,6.44784,1.88062,6.7165,0.02544,0.00742,0.026500000000000003,6.4224,1.8732000000000002,6.69,6.24624,1.8218200000000002,6.5065,0.02544,0.00742,0.026500000000000003,6.2208,1.8144,6.48
2019-06-25 11:30:00,6.52416,1.9028800000000001,6.796,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.4992,1.8956,6.77,6.32256,1.84408,6.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.2976,1.8368,6.5600000000000005
2019-06-25 12:00:00,6.56304,1.91422,6.8365,0.02544,0.00742,0.026500000000000003,6.5376,1.9068,6.8100000000000005,6.36144,1.85542,6.6265,0.02544,0.00742,0.026500000000000003,6.336,1.8479999999999999,6.6
2019-06-25 12:30:00,6.5635200000000005,1.91436,6.837,0.025920000000000002,0.007560000000000001,0.027,6.5376,1.9068,6.8100000000000005,6.36192,1.85556,6.627,0.025920000000000002,0.007560000000000001,0.027,6.336,1.8479999999999999,6.6
2019-06-25 13:00:00,6.47712,1.88916,6.747,0.025920000000000002,0.007560000000000001,0.027,6.4512,1.8816000000000002,6.72,6.28512,1.8331600000000001,6.547,0.025920000000000002,0.007560000000000001,0.027,6.2592,1.8256000000000001,6.52
2019-06-25 13:30:00,6.32256,1.84408,6.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.2976,1.8368,6.5600000000000005,6.13056,1.7880800000000001,6.386,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.1056,1.7808000000000002,6.36
2019-06-25 14:00:00,6.3816,1.8613,6.6475,0.0264,0.0077,0.0275,6.3552,1.8536000000000001,6.62,6.1896,1.8053,6.4475,0.0264,0.0077,0.0275,6.1632,1.7976,6.42
2019-06-25 14:30:00,6.38304,1.86172,6.649,0.027840000000000004,0.00812,0.029,6.3552,1.8536000000000001,6.62,6.19104,1.80572,6.449,0.027840000000000004,0.00812,0.029,6.1632,1.7976,6.42
2019-06-25 15:00:00,6.35472,1.85346,6.6195,0.02832,0.00826,0.029500000000000002,6.3264,1.8452000000000002,6.59,6.16272,1.79746,6.4195,0.02832,0.00826,0.029500000000000002,6.1344,1.7892000000000001,6.39
2019-06-25 15:30:00,6.15312,1.79466,6.4095,0.02832,0.00826,0.029500000000000002,6.1248,1.7864,6.38,5.97072,1.74146,6.2195,0.02832,0.00826,0.029500000000000002,5.9424,1.7332,6.19
2019-06-25 16:00:00,6.24816,1.82238,6.5085,0.027360000000000002,0.007980000000000001,0.0285,6.2208,1.8144,6.48,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28
2019-06-25 16:30:00,6.30576,1.83918,6.5685,0.027360000000000002,0.007980000000000001,0.0285,6.2784,1.8312,6.54,6.11376,1.7831800000000002,6.3685,0.027360000000000002,0.007980000000000001,0.0285,6.0864,1.7752,6.34
2019-06-25 17:00:00,6.32496,1.84478,6.5885,0.027360000000000002,0.007980000000000001,0.0285,6.2976,1.8368,6.5600000000000005,6.14256,1.7915800000000002,6.3985,0.027360000000000002,0.007980000000000001,0.0285,6.1152,1.7836,6.37
2019-06-25 17:30:00,6.21888,1.8138400000000001,6.478,0.02688,0.007840000000000001,0.028,6.192,1.806,6.45,6.03648,1.76064,6.288,0.02688,0.007840000000000001,0.028,6.0096,1.7528000000000001,6.26
2019-06-25 18:00:00,6.08544,1.77492,6.339,0.027840000000000004,0.00812,0.029,6.0576,1.7668,6.31,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12
2019-06-25 18:30:00,5.90208,1.72144,6.148,0.02688,0.007840000000000001,0.028,5.8752,1.7136,6.12,5.72928,1.67104,5.968,0.02688,0.007840000000000001,0.028,5.7024,1.6632,5.94
2019-06-25 19:00:00,5.70048,1.6626400000000001,5.938,0.02688,0.007840000000000001,0.028,5.6736,1.6548,5.91,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73
2019-06-25 19:30:00,5.54688,1.6178400000000002,5.7780000000000005,0.02688,0.007840000000000001,0.028,5.52,1.6099999999999999,5.75,5.38368,1.57024,5.608,0.02688,0.007840000000000001,0.028,5.3568,1.5624,5.58
2019-06-25 20:00:00,5.4604800000000004,1.59264,5.688,0.02688,0.007840000000000001,0.028,5.4336,1.5848,5.66,5.29728,1.5450400000000002,5.518,0.02688,0.007840000000000001,0.028,5.2704,1.5372,5.49
2019-06-25 20:30:00,5.31648,1.55064,5.538,0.02688,0.007840000000000001,0.028,5.2896,1.5428000000000002,5.51,5.15328,1.50304,5.368,0.02688,0.007840000000000001,0.028,5.1264,1.4952,5.34
2019-06-25 21:00:00,5.1816,1.5112999999999999,5.3975,0.0264,0.0077,0.0275,5.1552,1.5036,5.37,5.028,1.4665,5.2375,0.0264,0.0077,0.0275,5.0016,1.4588,5.21
2019-06-25 21:30:00,5.04528,1.47154,5.2555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.0208,1.4644,5.23,4.89168,1.4267400000000001,5.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8672,1.4196,5.07
2019-06-25 22:00:00,4.90368,1.43024,5.108,0.02688,0.007840000000000001,0.028,4.8768,1.4224,5.08,4.7500800000000005,1.38544,4.948,0.02688,0.007840000000000001,0.028,4.7232,1.3776,4.92
2019-06-25 22:30:00,4.71024,1.37382,4.9065,0.02544,0.00742,0.026500000000000003,4.6848,1.3664,4.88,4.57584,1.3346200000000001,4.7665,0.02544,0.00742,0.026500000000000003,4.5504,1.3272,4.74
2019-06-25 23:00:00,4.41216,1.28688,4.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3872,1.2796,4.57,4.27776,1.24768,4.456,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2528,1.2404,4.43
2019-06-25 23:30:00,4.15344,1.21142,4.3265,0.02544,0.00742,0.026500000000000003,4.128,1.204,4.3,4.02864,1.17502,4.1965,0.02544,0.00742,0.026500000000000003,4.0032,1.1676,4.17
2019-06-26 00:00:00,3.9518400000000002,1.15262,4.1165,0.02544,0.00742,0.026500000000000003,3.9264,1.1452,4.09,3.83664,1.11902,3.9965,0.02544,0.00742,0.026500000000000003,3.8112,1.1116,3.9699999999999998
2019-06-26 00:30:00,3.83664,1.11902,3.9965,0.02544,0.00742,0.026500000000000003,3.8112,1.1116,3.9699999999999998,3.71184,1.08262,3.8665000000000003,0.02544,0.00742,0.026500000000000003,3.6864,1.0752,3.84
2019-06-26 01:00:00,3.73104,1.08822,3.8865,0.02544,0.00742,0.026500000000000003,3.7056,1.0808,3.86,3.61584,1.05462,3.7665,0.02544,0.00742,0.026500000000000003,3.5904,1.0472,3.74
2019-06-26 01:30:00,3.67392,1.07156,3.827,0.025920000000000002,0.007560000000000001,0.027,3.648,1.064,3.8,3.55872,1.03796,3.707,0.025920000000000002,0.007560000000000001,0.027,3.5328,1.0304,3.68
2019-06-26 02:00:00,3.64464,1.06302,3.7965,0.02544,0.00742,0.026500000000000003,3.6192,1.0556,3.77,3.52944,1.02942,3.6765,0.02544,0.00742,0.026500000000000003,3.504,1.022,3.65
2019-06-26 02:30:00,3.61632,1.05476,3.767,0.025920000000000002,0.007560000000000001,0.027,3.5904,1.0472,3.74,3.51072,1.02396,3.657,0.025920000000000002,0.007560000000000001,0.027,3.4848,1.0164,3.63
2019-06-26 03:00:00,3.56832,1.04076,3.717,0.025920000000000002,0.007560000000000001,0.027,3.5423999999999998,1.0332,3.69,3.46272,1.00996,3.607,0.025920000000000002,0.007560000000000001,0.027,3.4368,1.0024,3.58
2019-06-26 03:30:00,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002
2019-06-26 04:00:00,3.5208,1.0269,3.6675,0.0264,0.0077,0.0275,3.4944,1.0192,3.64,3.4056,0.9933000000000001,3.5475,0.0264,0.0077,0.0275,3.3792,0.9856,3.52
2019-06-26 04:30:00,3.52032,1.02676,3.667,0.025920000000000002,0.007560000000000001,0.027,3.4944,1.0192,3.64,3.40512,0.99316,3.547,0.025920000000000002,0.007560000000000001,0.027,3.3792,0.9856,3.52
2019-06-26 05:00:00,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59,3.35808,0.9794400000000001,3.498,0.02688,0.007840000000000001,0.028,3.3312,0.9716,3.47
2019-06-26 05:30:00,3.58896,1.04678,3.7385,0.027360000000000002,0.007980000000000001,0.0285,3.5616,1.0388,3.71,3.47376,1.01318,3.6185,0.027360000000000002,0.007980000000000001,0.0285,3.4464,1.0052,3.59
2019-06-26 06:00:00,3.82896,1.11678,3.9885,0.027360000000000002,0.007980000000000001,0.0285,3.8016,1.1088,3.96,3.70416,1.08038,3.8585000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.6768,1.0724,3.83
2019-06-26 06:30:00,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27,4.00176,1.16718,4.1685,0.027360000000000002,0.007980000000000001,0.0285,3.9744,1.1592,4.14
2019-06-26 07:00:00,4.47216,1.30438,4.6585,0.027360000000000002,0.007980000000000001,0.0285,4.4448,1.2964,4.63,4.33776,1.26518,4.5185,0.027360000000000002,0.007980000000000001,0.0285,4.3104,1.2572,4.49
2019-06-26 07:30:00,4.96224,1.44732,5.169,0.027840000000000004,0.00812,0.029,4.9344,1.4392,5.14,4.8086400000000005,1.40252,5.009,0.027840000000000004,0.00812,0.029,4.7808,1.3944,4.98
2019-06-26 08:00:00,5.33616,1.55638,5.5585,0.027360000000000002,0.007980000000000001,0.0285,5.3088,1.5484,5.53,5.17296,1.50878,5.3885,0.027360000000000002,0.007980000000000001,0.0285,5.1456,1.5008,5.36
2019-06-26 08:30:00,5.712,1.666,5.95,0.028800000000000003,0.008400000000000001,0.03,5.6832,1.6576,5.92,5.5296,1.6128,5.76,0.028800000000000003,0.008400000000000001,0.03,5.5008,1.6044,5.73
2019-06-26 09:00:00,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13,5.7312,1.6716000000000002,5.97,0.028800000000000003,0.008400000000000001,0.03,5.7024,1.6632,5.94
2019-06-26 09:30:00,6.0576,1.7668,6.31,0.028800000000000003,0.008400000000000001,0.03,6.0288,1.7584,6.28,5.8656,1.7107999999999999,6.11,0.028800000000000003,0.008400000000000001,0.03,5.8368,1.7024,6.08
2019-06-26 10:00:00,5.9808,1.7444000000000002,6.23,0.028800000000000003,0.008400000000000001,0.03,5.952,1.736,6.2,5.7984,1.6912,6.04,0.028800000000000003,0.008400000000000001,0.03,5.7696000000000005,1.6828,6.01
2019-06-26 10:30:00,6.1056,1.7808000000000002,6.36,0.028800000000000003,0.008400000000000001,0.03,6.0768,1.7724000000000002,6.33,5.9136,1.7248,6.16,0.028800000000000003,0.008400000000000001,0.03,5.8848,1.7164000000000001,6.13
2019-06-26 11:00:00,6.2112,1.8115999999999999,6.47,0.028800000000000003,0.008400000000000001,0.03,6.1824,1.8032,6.44,6.0096,1.7528000000000001,6.26,0.028800000000000003,0.008400000000000001,0.03,5.9808,1.7444000000000002,6.23
2019-06-26 11:30:00,6.2112,1.8115999999999999,6.47,0.028800000000000003,0.008400000000000001,0.03,6.1824,1.8032,6.44,6.0288,1.7584,6.28,0.028800000000000003,0.008400000000000001,0.03,6.0,1.75,6.25
2019-06-26 12:00:00,6.192,1.806,6.45,0.028800000000000003,0.008400000000000001,0.03,6.1632,1.7976,6.42,6.0,1.75,6.25,0.028800000000000003,0.008400000000000001,0.03,5.9712,1.7416,6.22
2019-06-26 12:30:00,6.16224,1.79732,6.419,0.027840000000000004,0.00812,0.029,6.1344,1.7892000000000001,6.39,5.97984,1.7441200000000001,6.229,0.027840000000000004,0.00812,0.029,5.952,1.736,6.2
