Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-26 13:00:00,6.15312,1.79466,6.4095,0.02832,0.00826,0.029500000000000002,6.1248,1.7864,6.38,5.96112,1.73866,6.2095,0.02832,0.00826,0.029500000000000002,5.9328,1.7304,6.18
2019-06-26 13:30:00,6.13344,1.78892,6.389,0.027840000000000004,0.00812,0.029,6.1056,1.7808000000000002,6.36,5.95104,1.7357200000000002,6.199,0.027840000000000004,0.00812,0.029,5.9232,1.7276,6.17
2019-06-26 14:00:00,6.16224,1.79732,6.419,0.027840000000000004,0.00812,0.029,6.1344,1.7892000000000001,6.39,5.97024,1.74132,6.219,0.027840000000000004,0.00812,0.029,5.9424,1.7332,6.19
2019-06-26 14:30:00,6.10464,1.78052,6.359,0.027840000000000004,0.00812,0.029,6.0768,1.7724000000000002,6.33,5.91264,1.72452,6.159,0.027840000000000004,0.00812,0.029,5.8848,1.7164000000000001,6.13
2019-06-26 15:00:00,6.07584,1.7721200000000001,6.329,0.027840000000000004,0.00812,0.029,6.048,1.764,6.3,5.89344,1.71892,6.139,0.027840000000000004,0.00812,0.029,5.8656,1.7107999999999999,6.11
2019-06-26 15:30:00,6.02784,1.75812,6.279,0.027840000000000004,0.00812,0.029,6.0,1.75,6.25,5.83584,1.70212,6.079,0.027840000000000004,0.00812,0.029,5.808,1.694,6.05
2019-06-26 16:00:00,6.08544,1.77492,6.339,0.027840000000000004,0.00812,0.029,6.0576,1.7668,6.31,5.90304,1.72172,6.149,0.027840000000000004,0.00812,0.029,5.8752,1.7136,6.12
2019-06-26 16:30:00,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34,5.93184,1.73012,6.179,0.027840000000000004,0.00812,0.029,5.904,1.722,6.15
2019-06-26 17:00:00,6.13296,1.78878,6.3885,0.027360000000000002,0.007980000000000001,0.0285,6.1056,1.7808000000000002,6.36,5.95056,1.7355800000000001,6.1985,0.027360000000000002,0.007980000000000001,0.0285,5.9232,1.7276,6.17
2019-06-26 17:30:00,6.04704,1.7637200000000002,6.299,0.027840000000000004,0.00812,0.029,6.0192,1.7556,6.27,5.86464,1.71052,6.109,0.027840000000000004,0.00812,0.029,5.8368,1.7024,6.08
2019-06-26 18:00:00,6.06624,1.76932,6.319,0.027840000000000004,0.00812,0.029,6.0384,1.7612,6.29,5.87424,1.71332,6.119,0.027840000000000004,0.00812,0.029,5.8464,1.7052,6.09
2019-06-26 18:30:00,5.83632,1.70226,6.0795,0.02832,0.00826,0.029500000000000002,5.808,1.694,6.05,5.65392,1.64906,5.8895,0.02832,0.00826,0.029500000000000002,5.6256,1.6408,5.86
2019-06-26 19:00:00,5.6630400000000005,1.65172,5.899,0.027840000000000004,0.00812,0.029,5.6352,1.6436000000000002,5.87,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69
2019-06-26 19:30:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.39424,1.57332,5.619,0.027840000000000004,0.00812,0.029,5.3664,1.5652,5.59
2019-06-26 20:00:00,5.39424,1.57332,5.619,0.027840000000000004,0.00812,0.029,5.3664,1.5652,5.59,5.23104,1.5257200000000002,5.449,0.027840000000000004,0.00812,0.029,5.2032,1.5176,5.42
2019-06-26 20:30:00,5.26896,1.53678,5.4885,0.027360000000000002,0.007980000000000001,0.0285,5.2416,1.5288,5.46,5.10576,1.4891800000000002,5.3185,0.027360000000000002,0.007980000000000001,0.0285,5.0784,1.4812,5.29
2019-06-26 21:00:00,5.10528,1.4890400000000001,5.318,0.02688,0.007840000000000001,0.028,5.0784,1.4812,5.29,4.95168,1.44424,5.158,0.02688,0.007840000000000001,0.028,4.9248,1.4364,5.13
2019-06-26 21:30:00,5.02704,1.46622,5.2365,0.02544,0.00742,0.026500000000000003,5.0016,1.4588,5.21,4.87344,1.42142,5.0765,0.02544,0.00742,0.026500000000000003,4.848,1.4140000000000001,5.05
2019-06-26 22:00:00,4.91136,1.43248,5.116,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8864,1.4252,5.09,4.76736,1.3904800000000002,4.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7424,1.3832,4.94
2019-06-26 22:30:00,4.71984,1.37662,4.9165,0.02544,0.00742,0.026500000000000003,4.6944,1.3692,4.89,4.57584,1.3346200000000001,4.7665,0.02544,0.00742,0.026500000000000003,4.5504,1.3272,4.74
2019-06-26 23:00:00,4.38384,1.27862,4.5665,0.02544,0.00742,0.026500000000000003,4.3584,1.2711999999999999,4.54,4.24944,1.23942,4.4265,0.02544,0.00742,0.026500000000000003,4.224,1.232,4.4
2019-06-26 23:30:00,4.1352,1.2061,4.3075,0.0264,0.0077,0.0275,4.1088000000000005,1.1984,4.28,4.0104,1.1697,4.1775,0.0264,0.0077,0.0275,3.984,1.162,4.15
2019-06-27 00:00:00,3.9710400000000003,1.15822,4.1365,0.02544,0.00742,0.026500000000000003,3.9455999999999998,1.1508,4.11,3.84624,1.12182,4.0065,0.02544,0.00742,0.026500000000000003,3.8208,1.1144,3.98
2019-06-27 00:30:00,3.80832,1.11076,3.967,0.025920000000000002,0.007560000000000001,0.027,3.7824,1.1032,3.94,3.69312,1.0771600000000001,3.847,0.025920000000000002,0.007560000000000001,0.027,3.6672000000000002,1.0696,3.8200000000000003
2019-06-27 01:00:00,3.6734400000000003,1.07142,3.8265000000000002,0.02544,0.00742,0.026500000000000003,3.648,1.064,3.8,3.55824,1.03782,3.7065,0.02544,0.00742,0.026500000000000003,3.5328,1.0304,3.68
2019-06-27 01:30:00,3.69312,1.0771600000000001,3.847,0.025920000000000002,0.007560000000000001,0.027,3.6672000000000002,1.0696,3.8200000000000003,3.55872,1.03796,3.707,0.025920000000000002,0.007560000000000001,0.027,3.5328,1.0304,3.68
2019-06-27 02:00:00,3.66384,1.06862,3.8165,0.02544,0.00742,0.026500000000000003,3.6384,1.0612,3.79,3.54864,1.03502,3.6965,0.02544,0.00742,0.026500000000000003,3.5232,1.0276,3.67
2019-06-27 02:30:00,3.61632,1.05476,3.767,0.025920000000000002,0.007560000000000001,0.027,3.5904,1.0472,3.74,3.5011200000000002,1.02116,3.6470000000000002,0.025920000000000002,0.007560000000000001,0.027,3.4752,1.0136,3.62
2019-06-27 03:00:00,3.58752,1.04636,3.737,0.025920000000000002,0.007560000000000001,0.027,3.5616,1.0388,3.71,3.47232,1.01276,3.617,0.025920000000000002,0.007560000000000001,0.027,3.4464,1.0052,3.59
2019-06-27 03:30:00,3.51024,1.02382,3.6565000000000003,0.02544,0.00742,0.026500000000000003,3.4848,1.0164,3.63,3.40464,0.9930200000000001,3.5465,0.02544,0.00742,0.026500000000000003,3.3792,0.9856,3.52
2019-06-27 04:00:00,3.5011200000000002,1.02116,3.6470000000000002,0.025920000000000002,0.007560000000000001,0.027,3.4752,1.0136,3.62,3.38592,0.9875600000000001,3.527,0.025920000000000002,0.007560000000000001,0.027,3.36,0.98,3.5
2019-06-27 04:30:00,3.5016,1.0213,3.6475,0.0264,0.0077,0.0275,3.4752,1.0136,3.62,3.3864,0.9877,3.5275,0.0264,0.0077,0.0275,3.36,0.98,3.5
2019-06-27 05:00:00,3.46416,1.01038,3.6085000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.4368,1.0024,3.58,3.34896,0.9767800000000001,3.4885,0.027360000000000002,0.007980000000000001,0.0285,3.3216,0.9688,3.46
2019-06-27 05:30:00,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59
2019-06-27 06:00:00,3.80976,1.11118,3.9685,0.027360000000000002,0.007980000000000001,0.0285,3.7824,1.1032,3.94,3.6849600000000002,1.07478,3.8385,0.027360000000000002,0.007980000000000001,0.0285,3.6576,1.0668,3.81
2019-06-27 06:30:00,4.08864,1.19252,4.259,0.027840000000000004,0.00812,0.029,4.0608,1.1844000000000001,4.23,3.9638400000000003,1.15612,4.129,0.027840000000000004,0.00812,0.029,3.936,1.148,4.1
2019-06-27 07:00:00,4.44384,1.2961200000000002,4.629,0.027840000000000004,0.00812,0.029,4.416,1.288,4.6,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45
2019-06-27 07:30:00,4.89504,1.42772,5.099,0.027840000000000004,0.00812,0.029,4.8672,1.4196,5.07,4.75104,1.38572,4.949,0.027840000000000004,0.00812,0.029,4.7232,1.3776,4.92
2019-06-27 08:00:00,5.25984,1.5341200000000002,5.479,0.027840000000000004,0.00812,0.029,5.232,1.526,5.45,5.10624,1.48932,5.319,0.027840000000000004,0.00812,0.029,5.0784,1.4812,5.29
2019-06-27 08:30:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58
2019-06-27 09:00:00,5.55744,1.62092,5.789,0.027840000000000004,0.00812,0.029,5.5296,1.6128,5.76,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58
2019-06-27 09:30:00,5.75904,1.67972,5.999,0.027840000000000004,0.00812,0.029,5.7312,1.6716000000000002,5.97,5.57664,1.6265200000000002,5.809,0.027840000000000004,0.00812,0.029,5.5488,1.6184,5.78
2019-06-27 10:00:00,5.6630400000000005,1.65172,5.899,0.027840000000000004,0.00812,0.029,5.6352,1.6436000000000002,5.87,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69
2019-06-27 10:30:00,5.71056,1.66558,5.9485,0.027360000000000002,0.007980000000000001,0.0285,5.6832,1.6576,5.92,5.5377600000000005,1.61518,5.7685,0.027360000000000002,0.007980000000000001,0.0285,5.5104,1.6072000000000002,5.74
2019-06-27 11:00:00,5.844,1.7045,6.0875,0.0264,0.0077,0.0275,5.8176,1.6968,6.06,5.6616,1.6513,5.8975,0.0264,0.0077,0.0275,5.6352,1.6436000000000002,5.87
2019-06-27 11:30:00,5.84208,1.70394,6.0855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8176,1.6968,6.06,5.65968,1.65074,5.8955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.6352,1.6436000000000002,5.87
2019-06-27 12:00:00,6.0144,1.7542,6.265,0.024,0.007,0.025,5.9904,1.7472,6.24,5.8224,1.6982,6.065,0.024,0.007,0.025,5.7984,1.6912,6.04
2019-06-27 12:30:00,6.01488,1.75434,6.2655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.9904,1.7472,6.24,5.82288,1.69834,6.0655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.7984,1.6912,6.04
2019-06-27 13:00:00,5.97792,1.74356,6.227,0.025920000000000002,0.007560000000000001,0.027,5.952,1.736,6.2,5.78592,1.68756,6.027,0.025920000000000002,0.007560000000000001,0.027,5.76,1.6800000000000002,6.0
2019-06-27 13:30:00,5.90016,1.7208800000000002,6.146,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.8752,1.7136,6.12,5.72736,1.67048,5.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.7024,1.6632,5.94
2019-06-27 14:00:00,5.94,1.7325,6.1875,0.0264,0.0077,0.0275,5.9136,1.7248,6.16,5.7672,1.6821000000000002,6.0075,0.0264,0.0077,0.0275,5.7408,1.6743999999999999,5.98
2019-06-27 14:30:00,5.99616,1.7488800000000002,6.246,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.9712,1.7416,6.22,5.80416,1.6928800000000002,6.046,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.7792,1.6856,6.02
2019-06-27 15:00:00,5.93808,1.73194,6.1855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.9136,1.7248,6.16,5.75568,1.67874,5.9955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.7312,1.6716000000000002,5.97
2019-06-27 15:30:00,5.88,1.7149999999999999,6.125,0.024,0.007,0.025,5.856,1.708,6.1,5.6975999999999996,1.6618,5.9350000000000005,0.024,0.007,0.025,5.6736,1.6548,5.91
2019-06-27 16:00:00,5.976,1.7429999999999999,6.225,0.024,0.007,0.025,5.952,1.736,6.2,5.7936,1.6898,6.035,0.024,0.007,0.025,5.7696000000000005,1.6828,6.01
2019-06-27 16:30:00,6.02688,1.75784,6.2780000000000005,0.02688,0.007840000000000001,0.028,6.0,1.75,6.25,5.84448,1.70464,6.088,0.02688,0.007840000000000001,0.028,5.8176,1.6968,6.06
2019-06-27 17:00:00,6.0456,1.7633,6.2975,0.0264,0.0077,0.0275,6.0192,1.7556,6.27,5.8632,1.7101000000000002,6.1075,0.0264,0.0077,0.0275,5.8368,1.7024,6.08
2019-06-27 17:30:00,5.93088,1.72984,6.178,0.02688,0.007840000000000001,0.028,5.904,1.722,6.15,5.75808,1.67944,5.998,0.02688,0.007840000000000001,0.028,5.7312,1.6716000000000002,5.97
2019-06-27 18:00:00,5.8632,1.7101000000000002,6.1075,0.0264,0.0077,0.0275,5.8368,1.7024,6.08,5.6904,1.6597,5.9275,0.0264,0.0077,0.0275,5.664,1.6520000000000001,5.9
2019-06-27 18:30:00,5.74704,1.67622,5.9865,0.02544,0.00742,0.026500000000000003,5.7216000000000005,1.6688,5.96,5.57424,1.62582,5.8065,0.02544,0.00742,0.026500000000000003,5.5488,1.6184,5.78
2019-06-27 19:00:00,5.61312,1.6371600000000002,5.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,5.5872,1.6296,5.82,5.44032,1.58676,5.667,0.025920000000000002,0.007560000000000001,0.027,5.4144,1.5792000000000002,5.64
2019-06-27 19:30:00,5.4576,1.5918,5.6850000000000005,0.024,0.007,0.025,5.4336,1.5848,5.66,5.2943999999999996,1.5442,5.515,0.024,0.007,0.025,5.2704,1.5372,5.49
2019-06-27 20:00:00,5.31312,1.54966,5.5344999999999995,0.023520000000000003,0.006860000000000001,0.0245,5.2896,1.5428000000000002,5.51,5.14992,1.5020600000000002,5.3645,0.023520000000000003,0.006860000000000001,0.0245,5.1264,1.4952,5.34
2019-06-27 20:30:00,5.12112,1.49366,5.3345,0.023520000000000003,0.006860000000000001,0.0245,5.0976,1.4868000000000001,5.31,4.95792,1.4460600000000001,5.1645,0.023520000000000003,0.006860000000000001,0.0245,4.9344,1.4392,5.14
2019-06-27 21:00:00,5.05344,1.4739200000000001,5.264,0.02304,0.00672,0.024,5.0304,1.4672,5.24,4.89024,1.42632,5.094,0.02304,0.00672,0.024,4.8672,1.4196,5.07
2019-06-27 21:30:00,5.00448,1.45964,5.213,0.022080000000000002,0.00644,0.023,4.9824,1.4532,5.19,4.85088,1.41484,5.053,0.022080000000000002,0.00644,0.023,4.8288,1.4084,5.03
2019-06-27 22:00:00,4.91856,1.43458,5.1235,0.02256,0.006580000000000001,0.0235,4.896,1.428,5.1,4.76496,1.38978,4.9635,0.02256,0.006580000000000001,0.0235,4.7424,1.3832,4.94
2019-06-27 22:30:00,4.58448,1.33714,4.7755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5600000000000005,1.33,4.75,4.44048,1.29514,4.6255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.416,1.288,4.6
2019-06-27 23:00:00,4.1328,1.2054,4.305,0.024,0.007,0.025,4.1088000000000005,1.1984,4.28,4.008,1.169,4.175,0.024,0.007,0.025,3.984,1.162,4.15
2019-06-27 23:30:00,3.81696,1.11328,3.976,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.792,1.106,3.95,3.70176,1.07968,3.856,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6768,1.0724,3.83
2019-06-28 00:00:00,3.88416,1.13288,4.046,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8592,1.1256,4.02,3.76896,1.09928,3.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7439999999999998,1.092,3.9
2019-06-28 00:30:00,3.84528,1.12154,4.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8208,1.1144,3.98,3.73008,1.08794,3.8855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7056,1.0808,3.86
2019-06-28 01:00:00,3.8164800000000003,1.11314,3.9755000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.792,1.106,3.95,3.69168,1.07674,3.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6672000000000002,1.0696,3.8200000000000003
2019-06-28 01:30:00,3.74016,1.09088,3.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7152000000000003,1.0836000000000001,3.87,3.62496,1.05728,3.776,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6,1.05,3.75
2019-06-28 02:00:00,3.69168,1.07674,3.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.57648,1.04314,3.7255000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.552,1.036,3.7
2019-06-28 02:30:00,3.65376,1.06568,3.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6288,1.0584,3.7800000000000002,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66
2019-06-28 03:00:00,3.60576,1.05168,3.7560000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5808,1.0444,3.73,3.49056,1.01808,3.636,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4656000000000002,1.0108,3.61
2019-06-28 03:30:00,3.54768,1.03474,3.6955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5232,1.0276,3.67,3.43248,1.00114,3.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.408,0.994,3.55
2019-06-28 04:00:00,3.52896,1.02928,3.676,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.504,1.022,3.65,3.41376,0.9956800000000001,3.556,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-06-28 04:30:00,3.50976,1.02368,3.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4848,1.0164,3.63,3.40416,0.9928800000000001,3.5460000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3792,0.9856,3.52
2019-06-28 05:00:00,3.41328,0.9955400000000001,3.5555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.30768,0.96474,3.4455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.2832,0.9576,3.42
2019-06-28 05:30:00,3.5366400000000002,1.03152,3.684,0.02304,0.00672,0.024,3.5136000000000003,1.0248,3.66,3.42144,0.99792,3.564,0.02304,0.00672,0.024,3.3984,0.9912000000000001,3.54
2019-06-28 06:00:00,3.75936,1.0964800000000001,3.916,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7344,1.0892,3.89,3.63456,1.06008,3.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6096,1.0528,3.76
2019-06-28 06:30:00,4.09392,1.19406,4.2645,0.023520000000000003,0.006860000000000001,0.0245,4.0704,1.1872,4.24,3.96912,1.15766,4.1345,0.023520000000000003,0.006860000000000001,0.0245,3.9455999999999998,1.1508,4.11
2019-06-28 07:00:00,4.36416,1.27288,4.546,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3392,1.2656,4.52,4.22976,1.23368,4.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2048,1.2264,4.38
2019-06-28 07:30:00,4.89456,1.42758,5.0985,0.027360000000000002,0.007980000000000001,0.0285,4.8672,1.4196,5.07,4.75056,1.38558,4.9485,0.027360000000000002,0.007980000000000001,0.0285,4.7232,1.3776,4.92
2019-06-28 08:00:00,5.30688,1.5478399999999999,5.5280000000000005,0.02688,0.007840000000000001,0.028,5.28,1.54,5.5,5.14368,1.50024,5.358,0.02688,0.007840000000000001,0.028,5.1168,1.4924,5.33
2019-06-28 08:30:00,5.66208,1.65144,5.898,0.02688,0.007840000000000001,0.028,5.6352,1.6436000000000002,5.87,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69
2019-06-28 09:00:00,5.71968,1.66824,5.958,0.02688,0.007840000000000001,0.028,5.6928,1.6604,5.93,5.53728,1.61504,5.768,0.02688,0.007840000000000001,0.028,5.5104,1.6072000000000002,5.74
2019-06-28 09:30:00,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2019-06-28 10:00:00,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75
2019-06-28 10:30:00,5.80704,1.69372,6.049,0.027840000000000004,0.00812,0.029,5.7792,1.6856,6.02,5.63424,1.6433200000000001,5.869,0.027840000000000004,0.00812,0.029,5.6064,1.6352,5.84
2019-06-28 11:00:00,5.87328,1.71304,6.118,0.02688,0.007840000000000001,0.028,5.8464,1.7052,6.09,5.69088,1.65984,5.928,0.02688,0.007840000000000001,0.028,5.664,1.6520000000000001,5.9
2019-06-28 11:30:00,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03
2019-06-28 12:00:00,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03
2019-06-28 12:30:00,5.93136,1.72998,6.1785,0.027360000000000002,0.007980000000000001,0.0285,5.904,1.722,6.15,5.74896,1.67678,5.9885,0.027360000000000002,0.007980000000000001,0.0285,5.7216000000000005,1.6688,5.96
2019-06-28 13:00:00,5.76768,1.6822400000000002,6.008,0.02688,0.007840000000000001,0.028,5.7408,1.6743999999999999,5.98,5.59488,1.63184,5.828,0.02688,0.007840000000000001,0.028,5.568,1.624,5.8
2019-06-28 13:30:00,5.70912,1.6651600000000002,5.947,0.025920000000000002,0.007560000000000001,0.027,5.6832,1.6576,5.92,5.54592,1.61756,5.777,0.025920000000000002,0.007560000000000001,0.027,5.52,1.6099999999999999,5.75
2019-06-28 14:00:00,5.6784,1.6562000000000001,5.915,0.024,0.007,0.025,5.6544,1.6492,5.89,5.5056,1.6058,5.735,0.024,0.007,0.025,5.4816,1.5988,5.71
2019-06-28 14:30:00,5.62272,1.63996,5.857,0.025920000000000002,0.007560000000000001,0.027,5.5968,1.6324,5.83,5.45952,1.59236,5.687,0.025920000000000002,0.007560000000000001,0.027,5.4336,1.5848,5.66
2019-06-28 15:00:00,5.67168,1.6542400000000002,5.908,0.02688,0.007840000000000001,0.028,5.6448,1.6464,5.88,5.49888,1.60384,5.728,0.02688,0.007840000000000001,0.028,5.472,1.596,5.7
2019-06-28 15:30:00,5.57376,1.62568,5.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.5488,1.6184,5.78,5.41056,1.57808,5.636,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.3856,1.5708,5.61
2019-06-28 16:00:00,5.63952,1.64486,5.8745,0.023520000000000003,0.006860000000000001,0.0245,5.616,1.638,5.85,5.47632,1.59726,5.7045,0.023520000000000003,0.006860000000000001,0.0245,5.4528,1.5904,5.68
2019-06-28 16:30:00,5.67024,1.65382,5.9065,0.02544,0.00742,0.026500000000000003,5.6448,1.6464,5.88,5.50704,1.60622,5.7365,0.02544,0.00742,0.026500000000000003,5.4816,1.5988,5.71
2019-06-28 17:00:00,5.66976,1.65368,5.906,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.6448,1.6464,5.88,5.50656,1.60608,5.736,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.4816,1.5988,5.71
2019-06-28 17:30:00,5.69712,1.66166,5.9345,0.023520000000000003,0.006860000000000001,0.0245,5.6736,1.6548,5.91,5.53392,1.61406,5.7645,0.023520000000000003,0.006860000000000001,0.0245,5.5104,1.6072000000000002,5.74
2019-06-28 18:00:00,5.62992,1.64206,5.8645,0.023520000000000003,0.006860000000000001,0.0245,5.6064,1.6352,5.84,5.45712,1.59166,5.6845,0.023520000000000003,0.006860000000000001,0.0245,5.4336,1.5848,5.66
2019-06-28 18:30:00,5.53392,1.61406,5.7645,0.023520000000000003,0.006860000000000001,0.0245,5.5104,1.6072000000000002,5.74,5.36112,1.56366,5.5845,0.023520000000000003,0.006860000000000001,0.0245,5.3376,1.5568,5.5600000000000005
2019-06-28 19:00:00,5.33232,1.55526,5.5545,0.023520000000000003,0.006860000000000001,0.0245,5.3088,1.5484,5.53,5.17872,1.5104600000000001,5.3945,0.023520000000000003,0.006860000000000001,0.0245,5.1552,1.5036,5.37
2019-06-28 19:30:00,5.27472,1.5384600000000002,5.4945,0.023520000000000003,0.006860000000000001,0.0245,5.2512,1.5316,5.47,5.12112,1.49366,5.3345,0.023520000000000003,0.006860000000000001,0.0245,5.0976,1.4868000000000001,5.31
2019-06-28 20:00:00,5.23632,1.52726,5.4545,0.023520000000000003,0.006860000000000001,0.0245,5.2128,1.5204,5.43,5.08272,1.48246,5.2945,0.023520000000000003,0.006860000000000001,0.0245,5.0592,1.4756,5.27
2019-06-28 20:30:00,5.05392,1.4740600000000001,5.2645,0.023520000000000003,0.006860000000000001,0.0245,5.0304,1.4672,5.24,4.90032,1.42926,5.1045,0.023520000000000003,0.006860000000000001,0.0245,4.8768,1.4224,5.08
2019-06-28 21:00:00,4.89072,1.42646,5.0945,0.023520000000000003,0.006860000000000001,0.0245,4.8672,1.4196,5.07,4.74672,1.38446,4.9445,0.023520000000000003,0.006860000000000001,0.0245,4.7232,1.3776,4.92
2019-06-28 21:30:00,4.81344,1.40392,5.014,0.02304,0.00672,0.024,4.7904,1.3972,4.99,4.66944,1.36192,4.864,0.02304,0.00672,0.024,4.6464,1.3552,4.84
2019-06-28 22:00:00,4.81344,1.40392,5.014,0.02304,0.00672,0.024,4.7904,1.3972,4.99,4.66944,1.36192,4.864,0.02304,0.00672,0.024,4.6464,1.3552,4.84
2019-06-28 22:30:00,4.67136,1.3624800000000001,4.866,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6464,1.3552,4.84,4.52736,1.32048,4.716,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5024,1.3132000000000001,4.69
2019-06-28 23:00:00,4.45968,1.30074,4.6455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.4352,1.2936,4.62,4.32528,1.26154,4.5055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.3008,1.2544,4.48
2019-06-28 23:30:00,4.17168,1.21674,4.3455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.1472,1.2096,4.32,4.04688,1.18034,4.2155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0224,1.1732,4.19
2019-06-29 00:00:00,4.03728,1.17754,4.2055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0128,1.1703999999999999,4.18,3.91248,1.14114,4.0755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.888,1.134,4.05
2019-06-29 00:30:00,3.91248,1.14114,4.0755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.888,1.134,4.05,3.78768,1.10474,3.9455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7632,1.0976,3.92
2019-06-29 01:00:00,3.73968,1.09074,3.8955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7152000000000003,1.0836000000000001,3.87,3.62448,1.05714,3.7755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6,1.05,3.75
2019-06-29 01:30:00,3.61536,1.05448,3.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5904,1.0472,3.74,3.50016,1.02088,3.646,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4752,1.0136,3.62
2019-06-29 02:00:00,3.56736,1.04048,3.716,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5423999999999998,1.0332,3.69,3.45216,1.00688,3.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4272,0.9996,3.5700000000000003
2019-06-29 02:30:00,3.52896,1.02928,3.676,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.504,1.022,3.65,3.42336,0.99848,3.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3984,0.9912000000000001,3.54
2019-06-29 03:00:00,3.45168,1.00674,3.5955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4272,0.9996,3.5700000000000003,3.35568,0.97874,3.4955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3312,0.9716,3.47
2019-06-29 03:30:00,3.38496,0.98728,3.526,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.36,0.98,3.5,3.2697599999999998,0.9536800000000001,3.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2448,0.9464,3.38
2019-06-29 04:00:00,3.38496,0.98728,3.526,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.36,0.98,3.5,3.2697599999999998,0.9536800000000001,3.406,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2448,0.9464,3.38
2019-06-29 04:30:00,3.33696,0.97328,3.476,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.312,0.966,3.45,3.23136,0.9424800000000001,3.366,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2064,0.9352,3.34
2019-06-29 05:00:00,3.23952,0.94486,3.3745,0.023520000000000003,0.006860000000000001,0.0245,3.216,0.9380000000000001,3.35,3.14352,0.9168600000000001,3.2745,0.023520000000000003,0.006860000000000001,0.0245,3.12,0.91,3.25
2019-06-29 05:30:00,3.2688,0.9534,3.4050000000000002,0.024,0.007,0.025,3.2448,0.9464,3.38,3.1632,0.9226000000000001,3.295,0.024,0.007,0.025,3.1392,0.9156000000000001,3.27
2019-06-29 06:00:00,3.34848,0.9766400000000001,3.488,0.02688,0.007840000000000001,0.028,3.3216,0.9688,3.46,3.24288,0.9458400000000001,3.378,0.02688,0.007840000000000001,0.028,3.216,0.9380000000000001,3.35
2019-06-29 06:30:00,3.5601599999999998,1.03838,3.7085,0.027360000000000002,0.007980000000000001,0.0285,3.5328,1.0304,3.68,3.45456,1.00758,3.5985,0.027360000000000002,0.007980000000000001,0.0285,3.4272,0.9996,3.5700000000000003
2019-06-29 07:00:00,3.80976,1.11118,3.9685,0.027360000000000002,0.007980000000000001,0.0285,3.7824,1.1032,3.94,3.6849600000000002,1.07478,3.8385,0.027360000000000002,0.007980000000000001,0.0285,3.6576,1.0668,3.81
2019-06-29 07:30:00,4.02048,1.17264,4.188,0.02688,0.007840000000000001,0.028,3.9936,1.1648,4.16,3.89568,1.13624,4.058,0.02688,0.007840000000000001,0.028,3.8688000000000002,1.1284,4.03
2019-06-29 08:00:00,4.25952,1.2423600000000001,4.437,0.025920000000000002,0.007560000000000001,0.027,4.2336,1.2348,4.41,4.12512,1.20316,4.297,0.025920000000000002,0.007560000000000001,0.027,4.0992,1.1956,4.27
2019-06-29 08:30:00,4.56816,1.3323800000000001,4.7585,0.027360000000000002,0.007980000000000001,0.0285,4.5408,1.3244,4.73,4.42416,1.29038,4.6085,0.027360000000000002,0.007980000000000001,0.0285,4.3968,1.2824,4.58
2019-06-29 09:00:00,4.79712,1.39916,4.997,0.025920000000000002,0.007560000000000001,0.027,4.7712,1.3916,4.97,4.6435200000000005,1.35436,4.837,0.025920000000000002,0.007560000000000001,0.027,4.6176,1.3468,4.8100000000000005
2019-06-29 09:30:00,4.98816,1.4548800000000002,5.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9632000000000005,1.4476,5.17,4.8441600000000005,1.41288,5.046,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8192,1.4056,5.02
2019-06-29 10:00:00,5.04768,1.47224,5.258,0.02688,0.007840000000000001,0.028,5.0208,1.4644,5.23,4.89408,1.42744,5.098,0.02688,0.007840000000000001,0.028,4.8672,1.4196,5.07
2019-06-29 10:30:00,5.22912,1.52516,5.447,0.025920000000000002,0.007560000000000001,0.027,5.2032,1.5176,5.42,5.06592,1.47756,5.277,0.025920000000000002,0.007560000000000001,0.027,5.04,1.47,5.25
2019-06-29 11:00:00,5.28528,1.54154,5.5055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.2608,1.5344,5.48,5.11248,1.4911400000000001,5.3255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.088,1.484,5.3
2019-06-29 11:30:00,5.30304,1.54672,5.524,0.02304,0.00672,0.024,5.28,1.54,5.5,5.13984,1.49912,5.354,0.02304,0.00672,0.024,5.1168,1.4924,5.33
2019-06-29 12:00:00,5.35344,1.56142,5.5765,0.02544,0.00742,0.026500000000000003,5.328,1.554,5.55,5.19024,1.51382,5.4065,0.02544,0.00742,0.026500000000000003,5.1648,1.5064000000000002,5.38
2019-06-29 12:30:00,5.31408,1.54994,5.5355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.2896,1.5428000000000002,5.51,5.15088,1.50234,5.3655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.1264,1.4952,5.34
2019-06-29 13:00:00,5.33232,1.55526,5.5545,0.023520000000000003,0.006860000000000001,0.0245,5.3088,1.5484,5.53,5.16912,1.50766,5.3845,0.023520000000000003,0.006860000000000001,0.0245,5.1456,1.5008,5.36
2019-06-29 13:30:00,5.31264,1.54952,5.534,0.02304,0.00672,0.024,5.2896,1.5428000000000002,5.51,5.15904,1.50472,5.374,0.02304,0.00672,0.024,5.136,1.498,5.35
2019-06-29 14:00:00,5.30352,1.5468600000000001,5.5245,0.023520000000000003,0.006860000000000001,0.0245,5.28,1.54,5.5,5.14032,1.49926,5.3545,0.023520000000000003,0.006860000000000001,0.0245,5.1168,1.4924,5.33
2019-06-29 14:30:00,5.24592,1.5300600000000002,5.4645,0.023520000000000003,0.006860000000000001,0.0245,5.2224,1.5232,5.44,5.09232,1.48526,5.3045,0.023520000000000003,0.006860000000000001,0.0245,5.0688,1.4784000000000002,5.28
2019-06-29 15:00:00,5.18928,1.5135399999999999,5.4055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.1648,1.5064000000000002,5.38,5.03568,1.46874,5.2455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.0112,1.4616,5.22
2019-06-29 15:30:00,5.17872,1.5104600000000001,5.3945,0.023520000000000003,0.006860000000000001,0.0245,5.1552,1.5036,5.37,5.02512,1.46566,5.2345,0.023520000000000003,0.006860000000000001,0.0245,5.0016,1.4588,5.21
2019-06-29 16:00:00,5.1792,1.5106000000000002,5.395,0.024,0.007,0.025,5.1552,1.5036,5.37,5.0256,1.4658,5.235,0.024,0.007,0.025,5.0016,1.4588,5.21
2019-06-29 16:30:00,5.17968,1.5107400000000002,5.3955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.1552,1.5036,5.37,5.02608,1.46594,5.2355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.0016,1.4588,5.21
2019-06-29 17:00:00,5.19024,1.51382,5.4065,0.02544,0.00742,0.026500000000000003,5.1648,1.5064000000000002,5.38,5.03664,1.46902,5.2465,0.02544,0.00742,0.026500000000000003,5.0112,1.4616,5.22
2019-06-29 17:30:00,5.20992,1.51956,5.427,0.025920000000000002,0.007560000000000001,0.027,5.184,1.512,5.4,5.05632,1.47476,5.267,0.025920000000000002,0.007560000000000001,0.027,5.0304,1.4672,5.24
2019-06-29 18:00:00,5.29488,1.54434,5.5155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.2704,1.5372,5.49,5.14128,1.49954,5.3555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.1168,1.4924,5.33
2019-06-29 18:30:00,5.21808,1.52194,5.4355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.1936,1.5148000000000001,5.41,5.06448,1.4771400000000001,5.2755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.04,1.47,5.25
2019-06-29 19:00:00,5.19936,1.51648,5.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.1744,1.5091999999999999,5.39,5.04576,1.47168,5.256,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.0208,1.4644,5.23
2019-06-29 19:30:00,5.00544,1.45992,5.214,0.02304,0.00672,0.024,4.9824,1.4532,5.19,4.85184,1.41512,5.054,0.02304,0.00672,0.024,4.8288,1.4084,5.03
2019-06-29 20:00:00,4.89984,1.4291200000000002,5.104,0.02304,0.00672,0.024,4.8768,1.4224,5.08,4.75584,1.38712,4.954,0.02304,0.00672,0.024,4.7328,1.3804,4.93
2019-06-29 20:30:00,4.86144,1.41792,5.064,0.02304,0.00672,0.024,4.8384,1.4112,5.04,4.70784,1.3731200000000001,4.904,0.02304,0.00672,0.024,4.6848,1.3664,4.88
2019-06-29 21:00:00,4.79472,1.39846,4.9945,0.023520000000000003,0.006860000000000001,0.0245,4.7712,1.3916,4.97,4.65072,1.35646,4.8445,0.023520000000000003,0.006860000000000001,0.0245,4.6272,1.3496000000000001,4.82
2019-06-29 21:30:00,4.81296,1.40378,5.0135,0.02256,0.006580000000000001,0.0235,4.7904,1.3972,4.99,4.66896,1.36178,4.8635,0.02256,0.006580000000000001,0.0235,4.6464,1.3552,4.84
2019-06-29 22:00:00,4.8796800000000005,1.42324,5.083,0.022080000000000002,0.00644,0.023,4.8576,1.4168,5.06,4.72608,1.37844,4.923,0.022080000000000002,0.00644,0.023,4.704,1.3719999999999999,4.9
2019-06-29 22:30:00,4.82448,1.40714,5.0255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8,1.4,5.0,4.68048,1.36514,4.8755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.656,1.358,4.85
2019-06-29 23:00:00,4.68,1.365,4.875,0.024,0.007,0.025,4.656,1.358,4.85,4.5456,1.3258,4.735,0.024,0.007,0.025,4.5216,1.3188,4.71
2019-06-29 23:30:00,4.49856,1.31208,4.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4736,1.3048,4.66,4.36416,1.27288,4.546,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3392,1.2656,4.52
2019-06-30 00:00:00,4.31616,1.25888,4.496,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2912,1.2516,4.47,4.19136,1.22248,4.366,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1664,1.2152,4.34
2019-06-30 00:30:00,4.15248,1.21114,4.3255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.128,1.204,4.3,4.02768,1.17474,4.1955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0032,1.1676,4.17
2019-06-30 01:00:00,3.96096,1.15528,4.126,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.936,1.148,4.1,3.8457600000000003,1.12168,4.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8208,1.1144,3.98
2019-06-30 01:30:00,3.84528,1.12154,4.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8208,1.1144,3.98,3.73008,1.08794,3.8855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7056,1.0808,3.86
2019-06-30 02:00:00,3.80688,1.11034,3.9655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7824,1.1032,3.94,3.69168,1.07674,3.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6672000000000002,1.0696,3.8200000000000003
2019-06-30 02:30:00,3.7204800000000002,1.08514,3.8755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.696,1.078,3.85,3.60528,1.05154,3.7555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5808,1.0444,3.73
2019-06-30 03:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5904,1.0472,3.74,3.50928,1.02354,3.6555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4848,1.0164,3.63
2019-06-30 03:30:00,3.54768,1.03474,3.6955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5232,1.0276,3.67,3.43248,1.00114,3.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.408,0.994,3.55
2019-06-30 04:00:00,3.49008,1.01794,3.6355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4656000000000002,1.0108,3.61,3.38448,0.9871400000000001,3.5255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.36,0.98,3.5
2019-06-30 04:30:00,3.43248,1.00114,3.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.408,0.994,3.55,3.32688,0.9703400000000001,3.4655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3024,0.9632000000000001,3.44
2019-06-30 05:00:00,3.32544,0.9699200000000001,3.464,0.02304,0.00672,0.024,3.3024,0.9632000000000001,3.44,3.21984,0.9391200000000001,3.354,0.02304,0.00672,0.024,3.1968,0.9324,3.33
2019-06-30 05:30:00,3.2976,0.9618000000000001,3.435,0.024,0.007,0.025,3.2736,0.9548000000000001,3.41,3.192,0.931,3.325,0.024,0.007,0.025,3.168,0.924,3.3
2019-06-30 06:00:00,3.3648,0.9814,3.505,0.024,0.007,0.025,3.3407999999999998,0.9744,3.48,3.2592,0.9506,3.395,0.024,0.007,0.025,3.2352,0.9436,3.37
2019-06-30 06:30:00,3.51024,1.02382,3.6565000000000003,0.02544,0.00742,0.026500000000000003,3.4848,1.0164,3.63,3.39504,0.9902200000000001,3.5365,0.02544,0.00742,0.026500000000000003,3.3696,0.9828,3.51
2019-06-30 07:00:00,3.63648,1.06064,3.7880000000000003,0.02688,0.007840000000000001,0.028,3.6096,1.0528,3.76,3.52128,1.02704,3.668,0.02688,0.007840000000000001,0.028,3.4944,1.0192,3.64
2019-06-30 07:30:00,3.75168,1.09424,3.908,0.02688,0.007840000000000001,0.028,3.7248,1.0864,3.88,3.63648,1.06064,3.7880000000000003,0.02688,0.007840000000000001,0.028,3.6096,1.0528,3.76
2019-06-30 08:00:00,3.8856,1.1333,4.0475,0.0264,0.0077,0.0275,3.8592,1.1256,4.02,3.7704,1.0997,3.9275,0.0264,0.0077,0.0275,3.7439999999999998,1.092,3.9
2019-06-30 08:30:00,4.10736,1.19798,4.2785,0.027360000000000002,0.007980000000000001,0.0285,4.08,1.19,4.25,3.9825600000000003,1.16158,4.1485,0.027360000000000002,0.007980000000000001,0.0285,3.9552,1.1536,4.12
2019-06-30 09:00:00,4.34688,1.26784,4.5280000000000005,0.02688,0.007840000000000001,0.028,4.32,1.26,4.5,4.21248,1.22864,4.388,0.02688,0.007840000000000001,0.028,4.1856,1.2208,4.36
2019-06-30 09:30:00,4.52016,1.31838,4.7085,0.027360000000000002,0.007980000000000001,0.0285,4.4928,1.3104,4.68,4.38576,1.27918,4.5685,0.027360000000000002,0.007980000000000001,0.0285,4.3584,1.2711999999999999,4.54
2019-06-30 10:00:00,4.65168,1.35674,4.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.6272,1.3496000000000001,4.82,4.50768,1.31474,4.6955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.4832,1.3076,4.67
2019-06-30 10:30:00,4.79808,1.39944,4.998,0.02688,0.007840000000000001,0.028,4.7712,1.3916,4.97,4.64448,1.35464,4.838,0.02688,0.007840000000000001,0.028,4.6176,1.3468,4.8100000000000005
2019-06-30 11:00:00,4.90416,1.43038,5.1085,0.027360000000000002,0.007980000000000001,0.0285,4.8768,1.4224,5.08,4.76016,1.3883800000000002,4.9585,0.027360000000000002,0.007980000000000001,0.0285,4.7328,1.3804,4.93
2019-06-30 11:30:00,5.00016,1.45838,5.2085,0.027360000000000002,0.007980000000000001,0.0285,4.9728,1.4504000000000001,5.18,4.84656,1.41358,5.0485,0.027360000000000002,0.007980000000000001,0.0285,4.8192,1.4056,5.02
2019-06-30 12:00:00,4.9329600000000005,1.43878,5.1385,0.027360000000000002,0.007980000000000001,0.0285,4.9056,1.4308,5.11,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96
2019-06-30 12:30:00,5.05584,1.47462,5.2665,0.02544,0.00742,0.026500000000000003,5.0304,1.4672,5.24,4.90224,1.42982,5.1065,0.02544,0.00742,0.026500000000000003,4.8768,1.4224,5.08
2019-06-30 13:00:00,4.97904,1.45222,5.1865,0.02544,0.00742,0.026500000000000003,4.9536,1.4448,5.16,4.83504,1.41022,5.0365,0.02544,0.00742,0.026500000000000003,4.8096,1.4028,5.01
2019-06-30 13:30:00,4.99968,1.45824,5.208,0.02688,0.007840000000000001,0.028,4.9728,1.4504000000000001,5.18,4.85568,1.4162400000000002,5.058,0.02688,0.007840000000000001,0.028,4.8288,1.4084,5.03
2019-06-30 14:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.02544,0.00742,0.026500000000000003,4.896,1.428,5.1,4.77744,1.39342,4.9765,0.02544,0.00742,0.026500000000000003,4.752,1.3860000000000001,4.95
2019-06-30 14:30:00,4.88352,1.42436,5.087,0.025920000000000002,0.007560000000000001,0.027,4.8576,1.4168,5.06,4.72992,1.3795600000000001,4.927,0.025920000000000002,0.007560000000000001,0.027,4.704,1.3719999999999999,4.9
2019-06-30 15:00:00,4.85472,1.41596,5.057,0.025920000000000002,0.007560000000000001,0.027,4.8288,1.4084,5.03,4.70112,1.3711600000000002,4.897,0.025920000000000002,0.007560000000000001,0.027,4.6752,1.3636,4.87
2019-06-30 15:30:00,4.80576,1.40168,5.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7808,1.3944,4.98,4.66176,1.35968,4.856,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6368,1.3524,4.83
2019-06-30 16:00:00,4.8048,1.4014,5.005,0.024,0.007,0.025,4.7808,1.3944,4.98,4.6608,1.3594,4.855,0.024,0.007,0.025,4.6368,1.3524,4.83
2019-06-30 16:30:00,4.82352,1.40686,5.0245,0.023520000000000003,0.006860000000000001,0.0245,4.8,1.4,5.0,4.66992,1.36206,4.8645,0.023520000000000003,0.006860000000000001,0.0245,4.6464,1.3552,4.84
2019-06-30 17:00:00,4.85232,1.41526,5.0545,0.023520000000000003,0.006860000000000001,0.0245,4.8288,1.4084,5.03,4.69872,1.37046,4.8945,0.023520000000000003,0.006860000000000001,0.0245,4.6752,1.3636,4.87
2019-06-30 17:30:00,4.83312,1.4096600000000001,5.0345,0.023520000000000003,0.006860000000000001,0.0245,4.8096,1.4028,5.01,4.68912,1.36766,4.8845,0.023520000000000003,0.006860000000000001,0.0245,4.6656,1.3608,4.86
2019-06-30 18:00:00,4.79424,1.39832,4.994,0.02304,0.00672,0.024,4.7712,1.3916,4.97,4.65024,1.35632,4.844,0.02304,0.00672,0.024,4.6272,1.3496000000000001,4.82
2019-06-30 18:30:00,4.77552,1.39286,4.9745,0.023520000000000003,0.006860000000000001,0.0245,4.752,1.3860000000000001,4.95,4.63152,1.35086,4.8245000000000005,0.023520000000000003,0.006860000000000001,0.0245,4.608,1.344,4.8
2019-06-30 19:00:00,4.73664,1.38152,4.934,0.02304,0.00672,0.024,4.7136,1.3748,4.91,4.59264,1.33952,4.784,0.02304,0.00672,0.024,4.5696,1.3328,4.76
2019-06-30 19:30:00,4.73712,1.38166,4.9345,0.023520000000000003,0.006860000000000001,0.0245,4.7136,1.3748,4.91,4.59312,1.33966,4.7845,0.023520000000000003,0.006860000000000001,0.0245,4.5696,1.3328,4.76
2019-06-30 20:00:00,4.62144,1.34792,4.814,0.02304,0.00672,0.024,4.5984,1.3412,4.79,4.47744,1.30592,4.664,0.02304,0.00672,0.024,4.4544,1.2992,4.64
2019-06-30 20:30:00,4.5830400000000004,1.3367200000000001,4.774,0.02304,0.00672,0.024,4.5600000000000005,1.33,4.75,4.44864,1.29752,4.634,0.02304,0.00672,0.024,4.4256,1.2908,4.61
2019-06-30 21:00:00,4.53456,1.32258,4.7235,0.02256,0.006580000000000001,0.0235,4.5120000000000005,1.316,4.7,4.40016,1.28338,4.5835,0.02256,0.006580000000000001,0.0235,4.3776,1.2768,4.5600000000000005
2019-06-30 21:30:00,4.51632,1.31726,4.7045,0.023520000000000003,0.006860000000000001,0.0245,4.4928,1.3104,4.68,4.38192,1.27806,4.5645,0.023520000000000003,0.006860000000000001,0.0245,4.3584,1.2711999999999999,4.54
2019-06-30 22:00:00,4.59216,1.33938,4.7835,0.02256,0.006580000000000001,0.0235,4.5696,1.3328,4.76,4.44816,1.29738,4.6335,0.02256,0.006580000000000001,0.0235,4.4256,1.2908,4.61
2019-06-30 22:30:00,4.4889600000000005,1.30928,4.676,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.464,1.302,4.65,4.35456,1.27008,4.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3296,1.2628,4.51
2019-06-30 23:00:00,4.23936,1.23648,4.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2144,1.2292,4.39,4.11456,1.20008,4.286,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0896,1.1928,4.26
2019-06-30 23:30:00,4.01808,1.17194,4.1855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.9936,1.1648,4.16,3.90288,1.13834,4.0655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8784,1.1312,4.04
2019-07-01 00:00:00,3.82656,1.11608,3.9859999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8016,1.1088,3.96,3.71136,1.08248,3.866,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6864,1.0752,3.84
2019-07-01 00:30:00,3.73008,1.08794,3.8855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7056,1.0808,3.86,3.6148800000000003,1.05434,3.7655000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5904,1.0472,3.74
2019-07-01 01:00:00,3.60576,1.05168,3.7560000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5808,1.0444,3.73,3.49056,1.01808,3.636,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4656000000000002,1.0108,3.61
2019-07-01 01:30:00,3.50928,1.02354,3.6555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4848,1.0164,3.63,3.39408,0.98994,3.5355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3696,0.9828,3.51
2019-07-01 02:00:00,3.51024,1.02382,3.6565000000000003,0.02544,0.00742,0.026500000000000003,3.4848,1.0164,3.63,3.39504,0.9902200000000001,3.5365,0.02544,0.00742,0.026500000000000003,3.3696,0.9828,3.51
2019-07-01 02:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3792,0.9856,3.52,3.29856,0.96208,3.436,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2736,0.9548000000000001,3.41
2019-07-01 03:00:00,3.38496,0.98728,3.526,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.36,0.98,3.5,3.27936,0.9564800000000001,3.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2544,0.9492,3.39
2019-07-01 03:30:00,3.34608,0.97594,3.4855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3216,0.9688,3.46,3.24048,0.9451400000000001,3.3755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.216,0.9380000000000001,3.35
2019-07-01 04:00:00,3.29856,0.96208,3.436,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2736,0.9548000000000001,3.41,3.1929600000000002,0.9312800000000001,3.326,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.168,0.924,3.3
2019-07-01 04:30:00,3.29856,0.96208,3.436,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2736,0.9548000000000001,3.41,3.1929600000000002,0.9312800000000001,3.326,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.168,0.924,3.3
2019-07-01 05:00:00,3.2107200000000002,0.9364600000000001,3.3445,0.023520000000000003,0.006860000000000001,0.0245,3.1872,0.9296000000000001,3.32,3.10512,0.90566,3.2345,0.023520000000000003,0.006860000000000001,0.0245,3.0816,0.8988,3.21
2019-07-01 05:30:00,3.33552,0.9728600000000001,3.4745,0.023520000000000003,0.006860000000000001,0.0245,3.312,0.966,3.45,3.22992,0.9420600000000001,3.3645,0.023520000000000003,0.006860000000000001,0.0245,3.2064,0.9352,3.34
2019-07-01 06:00:00,3.5472,1.0346,3.6950000000000003,0.024,0.007,0.025,3.5232,1.0276,3.67,3.4416,1.0038,3.585,0.024,0.007,0.025,3.4176,0.9968,3.56
2019-07-01 06:30:00,3.9336,1.1473,4.0975,0.0264,0.0077,0.0275,3.9072,1.1396,4.07,3.8088,1.1109,3.9675000000000002,0.0264,0.0077,0.0275,3.7824,1.1032,3.94
2019-07-01 07:00:00,4.22208,1.23144,4.398,0.02688,0.007840000000000001,0.028,4.1952,1.2236,4.37,4.09728,1.19504,4.268,0.02688,0.007840000000000001,0.028,4.0704,1.1872,4.24
2019-07-01 07:30:00,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87,4.55808,1.32944,4.748,0.02688,0.007840000000000001,0.028,4.5312,1.3216,4.72
2019-07-01 08:00:00,5.0832,1.4826000000000001,5.295,0.024,0.007,0.025,5.0592,1.4756,5.27,4.9296,1.4378,5.135,0.024,0.007,0.025,4.9056,1.4308,5.11
2019-07-01 08:30:00,5.47728,1.59754,5.7055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.4528,1.5904,5.68,5.30448,1.5471400000000002,5.5255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.28,1.54,5.5
