Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-01 09:00:00,5.6212800000000005,1.63954,5.8555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.5968,1.6324,5.83,5.44848,1.58914,5.6754999999999995,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.424,1.5819999999999999,5.65
2019-07-01 09:30:00,5.83248,1.70114,6.0755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.808,1.694,6.05,5.65008,1.6479400000000002,5.8855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.6256,1.6408,5.86
2019-07-01 10:00:00,5.85168,1.70674,6.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8272,1.6996,6.07,5.67888,1.6563400000000001,5.9155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.6544,1.6492,5.89
2019-07-01 10:30:00,5.84208,1.70394,6.0855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8176,1.6968,6.06,5.6692800000000005,1.65354,5.9055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.6448,1.6464,5.88
2019-07-01 11:00:00,5.87088,1.7123400000000002,6.1155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8464,1.7052,6.09,5.68848,1.65914,5.9254999999999995,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.664,1.6520000000000001,5.9
2019-07-01 11:30:00,6.00528,1.75154,6.2555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.9808,1.7444000000000002,6.23,5.82288,1.69834,6.0655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.7984,1.6912,6.04
2019-07-01 12:00:00,5.976,1.7429999999999999,6.225,0.024,0.007,0.025,5.952,1.736,6.2,5.784,1.687,6.025,0.024,0.007,0.025,5.76,1.6800000000000002,6.0
2019-07-01 12:30:00,6.02496,1.7572800000000002,6.276,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.0,1.75,6.25,5.83296,1.7012800000000001,6.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.808,1.694,6.05
2019-07-01 13:00:00,5.92848,1.7291400000000001,6.1755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.904,1.722,6.15,5.74608,1.6759400000000002,5.9855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.7216000000000005,1.6688,5.96
2019-07-01 13:30:00,5.92848,1.7291400000000001,6.1755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.904,1.722,6.15,5.74608,1.6759400000000002,5.9855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.7216000000000005,1.6688,5.96
2019-07-01 14:00:00,6.03408,1.75994,6.2855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.0096,1.7528000000000001,6.26,5.85168,1.70674,6.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8272,1.6996,6.07
2019-07-01 14:30:00,6.16848,1.79914,6.4255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.144,1.792,6.4,5.9764800000000005,1.74314,6.2255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.952,1.736,6.2
2019-07-01 15:00:00,6.06288,1.76834,6.3155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.0384,1.7612,6.29,5.88048,1.71514,6.1255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.856,1.708,6.1
2019-07-01 15:30:00,6.0432,1.7626,6.295,0.024,0.007,0.025,6.0192,1.7556,6.27,5.8608,1.7094,6.105,0.024,0.007,0.025,5.8368,1.7024,6.08
2019-07-01 16:00:00,6.0528,1.7654,6.305,0.024,0.007,0.025,6.0288,1.7584,6.28,5.8704,1.7122000000000002,6.115,0.024,0.007,0.025,5.8464,1.7052,6.09
2019-07-01 16:30:00,6.12096,1.7852800000000002,6.376,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.096,1.778,6.35,5.92896,1.7292800000000002,6.176,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.904,1.722,6.15
2019-07-01 17:00:00,6.08256,1.77408,6.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.0576,1.7668,6.31,5.89056,1.71808,6.136,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.8656,1.7107999999999999,6.11
2019-07-01 17:30:00,5.9764800000000005,1.74314,6.2255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.952,1.736,6.2,5.79408,1.68994,6.0355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.7696000000000005,1.6828,6.01
2019-07-01 18:00:00,5.89872,1.72046,6.1445,0.023520000000000003,0.006860000000000001,0.0245,5.8752,1.7136,6.12,5.72592,1.67006,5.9645,0.023520000000000003,0.006860000000000001,0.0245,5.7024,1.6632,5.94
2019-07-01 18:30:00,5.8416,1.7038,6.085,0.024,0.007,0.025,5.8176,1.6968,6.06,5.6688,1.6534,5.905,0.024,0.007,0.025,5.6448,1.6464,5.88
2019-07-01 19:00:00,5.64,1.645,5.875,0.024,0.007,0.025,5.616,1.638,5.85,5.4672,1.5946,5.695,0.024,0.007,0.025,5.4432,1.5876000000000001,5.67
2019-07-01 19:30:00,5.41872,1.58046,5.6445,0.023520000000000003,0.006860000000000001,0.0245,5.3952,1.5735999999999999,5.62,5.25552,1.53286,5.4745,0.023520000000000003,0.006860000000000001,0.0245,5.232,1.526,5.45
2019-07-01 20:00:00,5.2752,1.5386000000000002,5.495,0.024,0.007,0.025,5.2512,1.5316,5.47,5.112,1.491,5.325,0.024,0.007,0.025,5.088,1.484,5.3
2019-07-01 20:30:00,5.10144,1.48792,5.314,0.02304,0.00672,0.024,5.0784,1.4812,5.29,4.94784,1.44312,5.154,0.02304,0.00672,0.024,4.9248,1.4364,5.13
2019-07-01 21:00:00,4.9862400000000004,1.45432,5.194,0.02304,0.00672,0.024,4.9632000000000005,1.4476,5.17,4.83264,1.40952,5.034,0.02304,0.00672,0.024,4.8096,1.4028,5.01
2019-07-01 21:30:00,4.91904,1.43472,5.124,0.02304,0.00672,0.024,4.896,1.428,5.1,4.76544,1.38992,4.964,0.02304,0.00672,0.024,4.7424,1.3832,4.94
2019-07-01 22:00:00,4.85136,1.41498,5.0535,0.02256,0.006580000000000001,0.0235,4.8288,1.4084,5.03,4.70736,1.37298,4.9035,0.02256,0.006580000000000001,0.0235,4.6848,1.3664,4.88
2019-07-01 22:30:00,4.70016,1.37088,4.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6752,1.3636,4.87,4.55616,1.32888,4.746,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5312,1.3216,4.72
2019-07-01 23:00:00,4.45104,1.2982200000000002,4.6365,0.02544,0.00742,0.026500000000000003,4.4256,1.2908,4.61,4.31664,1.25902,4.4965,0.02544,0.00742,0.026500000000000003,4.2912,1.2516,4.47
2019-07-01 23:30:00,4.16256,1.21408,4.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1376,1.2068,4.31,4.03776,1.17768,4.206,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0128,1.1703999999999999,4.18
2019-07-02 00:00:00,3.94176,1.14968,4.106,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9168000000000003,1.1424,4.08,3.82656,1.11608,3.9859999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8016,1.1088,3.96
2019-07-02 00:30:00,3.82704,1.11622,3.9865,0.02544,0.00742,0.026500000000000003,3.8016,1.1088,3.96,3.71184,1.08262,3.8665000000000003,0.02544,0.00742,0.026500000000000003,3.6864,1.0752,3.84
2019-07-02 01:00:00,3.73104,1.08822,3.8865,0.02544,0.00742,0.026500000000000003,3.7056,1.0808,3.86,3.61584,1.05462,3.7665,0.02544,0.00742,0.026500000000000003,3.5904,1.0472,3.74
2019-07-02 01:30:00,3.6734400000000003,1.07142,3.8265000000000002,0.02544,0.00742,0.026500000000000003,3.648,1.064,3.8,3.55824,1.03782,3.7065,0.02544,0.00742,0.026500000000000003,3.5328,1.0304,3.68
2019-07-02 02:00:00,3.62544,1.05742,3.7765,0.02544,0.00742,0.026500000000000003,3.6,1.05,3.75,3.51024,1.02382,3.6565000000000003,0.02544,0.00742,0.026500000000000003,3.4848,1.0164,3.63
2019-07-02 02:30:00,3.50064,1.02102,3.6465,0.02544,0.00742,0.026500000000000003,3.4752,1.0136,3.62,3.39504,0.9902200000000001,3.5365,0.02544,0.00742,0.026500000000000003,3.3696,0.9828,3.51
2019-07-02 03:00:00,3.5198400000000003,1.02662,3.6665,0.02544,0.00742,0.026500000000000003,3.4944,1.0192,3.64,3.40464,0.9930200000000001,3.5465,0.02544,0.00742,0.026500000000000003,3.3792,0.9856,3.52
2019-07-02 03:30:00,3.49104,1.01822,3.6365,0.02544,0.00742,0.026500000000000003,3.4656000000000002,1.0108,3.61,3.38544,0.9874200000000001,3.5265,0.02544,0.00742,0.026500000000000003,3.36,0.98,3.5
2019-07-02 04:00:00,3.42384,0.9986200000000001,3.5665,0.02544,0.00742,0.026500000000000003,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.02544,0.00742,0.026500000000000003,3.2928,0.9604,3.43
2019-07-02 04:30:00,3.38592,0.9875600000000001,3.527,0.025920000000000002,0.007560000000000001,0.027,3.36,0.98,3.5,3.27072,0.95396,3.407,0.025920000000000002,0.007560000000000001,0.027,3.2448,0.9464,3.38
2019-07-02 05:00:00,3.33552,0.9728600000000001,3.4745,0.023520000000000003,0.006860000000000001,0.0245,3.312,0.966,3.45,3.22992,0.9420600000000001,3.3645,0.023520000000000003,0.006860000000000001,0.0245,3.2064,0.9352,3.34
2019-07-02 05:30:00,3.46992,1.01206,3.6145,0.023520000000000003,0.006860000000000001,0.0245,3.4464,1.0052,3.59,3.36432,0.9812600000000001,3.5045,0.023520000000000003,0.006860000000000001,0.0245,3.3407999999999998,0.9744,3.48
2019-07-02 06:00:00,3.67392,1.07156,3.827,0.025920000000000002,0.007560000000000001,0.027,3.648,1.064,3.8,3.55872,1.03796,3.707,0.025920000000000002,0.007560000000000001,0.027,3.5328,1.0304,3.68
2019-07-02 06:30:00,4.01088,1.16984,4.178,0.02688,0.007840000000000001,0.028,3.984,1.162,4.15,3.88608,1.13344,4.048,0.02688,0.007840000000000001,0.028,3.8592,1.1256,4.02
2019-07-02 07:00:00,4.32768,1.26224,4.508,0.02688,0.007840000000000001,0.028,4.3008,1.2544,4.48,4.19328,1.2230400000000001,4.368,0.02688,0.007840000000000001,0.028,4.1664,1.2152,4.34
2019-07-02 07:30:00,4.80576,1.40168,5.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7808,1.3944,4.98,4.66176,1.35968,4.856,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6368,1.3524,4.83
2019-07-02 08:00:00,5.19888,1.51634,5.4155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.1744,1.5091999999999999,5.39,5.03568,1.46874,5.2455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.0112,1.4616,5.22
2019-07-02 08:30:00,5.48784,1.6006200000000002,5.7165,0.02544,0.00742,0.026500000000000003,5.4624,1.5932,5.69,5.3246400000000005,1.55302,5.5465,0.02544,0.00742,0.026500000000000003,5.2992,1.5455999999999999,5.52
2019-07-02 09:00:00,5.62416,1.64038,5.8585,0.027360000000000002,0.007980000000000001,0.0285,5.5968,1.6324,5.83,5.45136,1.5899800000000002,5.6785,0.027360000000000002,0.007980000000000001,0.0285,5.424,1.5819999999999999,5.65
2019-07-02 09:30:00,5.73936,1.67398,5.9785,0.027360000000000002,0.007980000000000001,0.0285,5.712,1.666,5.95,5.55696,1.6207799999999999,5.7885,0.027360000000000002,0.007980000000000001,0.0285,5.5296,1.6128,5.76
2019-07-02 10:00:00,5.71824,1.66782,5.9565,0.02544,0.00742,0.026500000000000003,5.6928,1.6604,5.93,5.53584,1.61462,5.7665,0.02544,0.00742,0.026500000000000003,5.5104,1.6072000000000002,5.74
2019-07-02 10:30:00,5.69808,1.66194,5.9355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.6736,1.6548,5.91,5.51568,1.60874,5.7455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.4912,1.6016,5.72
2019-07-02 11:00:00,5.8032,1.6926,6.045,0.024,0.007,0.025,5.7792,1.6856,6.02,5.6208,1.6394000000000002,5.855,0.024,0.007,0.025,5.5968,1.6324,5.83
2019-07-02 11:30:00,5.9184,1.7262,6.165,0.024,0.007,0.025,5.8944,1.7192,6.14,5.7264,1.6702,5.965,0.024,0.007,0.025,5.7024,1.6632,5.94
2019-07-02 12:00:00,6.0528,1.7654,6.305,0.024,0.007,0.025,6.0288,1.7584,6.28,5.8608,1.7094,6.105,0.024,0.007,0.025,5.8368,1.7024,6.08
2019-07-02 12:30:00,6.0912,1.7766000000000002,6.345,0.024,0.007,0.025,6.0672,1.7696,6.32,5.8992,1.7206000000000001,6.145,0.024,0.007,0.025,5.8752,1.7136,6.12
2019-07-02 13:00:00,6.0816,1.7738,6.335,0.024,0.007,0.025,6.0576,1.7668,6.31,5.8896,1.7178,6.135,0.024,0.007,0.025,5.8656,1.7107999999999999,6.11
2019-07-02 13:30:00,5.95728,1.73754,6.2055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.9328,1.7304,6.18,5.76528,1.68154,6.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.7408,1.6743999999999999,5.98
2019-07-02 14:00:00,6.04368,1.76274,6.2955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.0192,1.7556,6.27,5.85168,1.70674,6.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8272,1.6996,6.07
2019-07-02 14:30:00,6.05328,1.76554,6.3055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.0288,1.7584,6.28,5.85168,1.70674,6.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8272,1.6996,6.07
2019-07-02 15:00:00,5.9664,1.7402000000000002,6.215,0.024,0.007,0.025,5.9424,1.7332,6.19,5.784,1.687,6.025,0.024,0.007,0.025,5.76,1.6800000000000002,6.0
2019-07-02 15:30:00,5.9664,1.7402000000000002,6.215,0.024,0.007,0.025,5.9424,1.7332,6.19,5.784,1.687,6.025,0.024,0.007,0.025,5.76,1.6800000000000002,6.0
2019-07-02 16:00:00,5.9664,1.7402000000000002,6.215,0.024,0.007,0.025,5.9424,1.7332,6.19,5.784,1.687,6.025,0.024,0.007,0.025,5.76,1.6800000000000002,6.0
2019-07-02 16:30:00,6.01344,1.75392,6.264,0.02304,0.00672,0.024,5.9904,1.7472,6.24,5.83104,1.70072,6.074,0.02304,0.00672,0.024,5.808,1.694,6.05
2019-07-02 17:00:00,6.10992,1.78206,6.3645,0.023520000000000003,0.006860000000000001,0.0245,6.0864,1.7752,6.34,5.92752,1.72886,6.1745,0.023520000000000003,0.006860000000000001,0.0245,5.904,1.722,6.15
2019-07-02 17:30:00,6.0528,1.7654,6.305,0.024,0.007,0.025,6.0288,1.7584,6.28,5.8704,1.7122000000000002,6.115,0.024,0.007,0.025,5.8464,1.7052,6.09
2019-07-02 18:00:00,5.98512,1.74566,6.2345,0.023520000000000003,0.006860000000000001,0.0245,5.9616,1.7388,6.21,5.80272,1.69246,6.0445,0.023520000000000003,0.006860000000000001,0.0245,5.7792,1.6856,6.02
2019-07-02 18:30:00,5.7926400000000005,1.68952,6.034,0.02304,0.00672,0.024,5.7696000000000005,1.6828,6.01,5.61984,1.6391200000000001,5.854,0.02304,0.00672,0.024,5.5968,1.6324,5.83
2019-07-02 19:00:00,5.61984,1.6391200000000001,5.854,0.02304,0.00672,0.024,5.5968,1.6324,5.83,5.45664,1.59152,5.684,0.02304,0.00672,0.024,5.4336,1.5848,5.66
2019-07-02 19:30:00,5.45712,1.59166,5.6845,0.023520000000000003,0.006860000000000001,0.0245,5.4336,1.5848,5.66,5.29392,1.54406,5.5145,0.023520000000000003,0.006860000000000001,0.0245,5.2704,1.5372,5.49
2019-07-02 20:00:00,5.38032,1.56926,5.6045,0.023520000000000003,0.006860000000000001,0.0245,5.3568,1.5624,5.58,5.21712,1.52166,5.4345,0.023520000000000003,0.006860000000000001,0.0245,5.1936,1.5148000000000001,5.41
2019-07-02 20:30:00,5.14944,1.5019200000000001,5.364,0.02304,0.00672,0.024,5.1264,1.4952,5.34,4.99584,1.45712,5.204,0.02304,0.00672,0.024,4.9728,1.4504000000000001,5.18
2019-07-02 21:00:00,5.03424,1.46832,5.244,0.02304,0.00672,0.024,5.0112,1.4616,5.22,4.88064,1.42352,5.084,0.02304,0.00672,0.024,4.8576,1.4168,5.06
2019-07-02 21:30:00,4.91856,1.43458,5.1235,0.02256,0.006580000000000001,0.0235,4.896,1.428,5.1,4.76496,1.38978,4.9635,0.02256,0.006580000000000001,0.0235,4.7424,1.3832,4.94
2019-07-02 22:00:00,4.80288,1.40084,5.003,0.022080000000000002,0.00644,0.023,4.7808,1.3944,4.98,4.65888,1.35884,4.853,0.022080000000000002,0.00644,0.023,4.6368,1.3524,4.83
2019-07-02 22:30:00,4.68,1.365,4.875,0.024,0.007,0.025,4.656,1.358,4.85,4.536,1.323,4.725,0.024,0.007,0.025,4.5120000000000005,1.316,4.7
2019-07-02 23:00:00,4.43088,1.29234,4.6155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.4064,1.2852000000000001,4.59,4.29648,1.2531400000000001,4.4755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.272,1.246,4.45
2019-07-02 23:30:00,4.17168,1.21674,4.3455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.1472,1.2096,4.32,4.03728,1.17754,4.2055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0128,1.1703999999999999,4.18
2019-07-03 00:00:00,3.9700800000000003,1.15794,4.1355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.9455999999999998,1.1508,4.11,3.85488,1.1243400000000001,4.0155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8304,1.1172,3.99
2019-07-03 00:30:00,3.83616,1.11888,3.996,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8112,1.1116,3.9699999999999998,3.71136,1.08248,3.866,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6864,1.0752,3.84
2019-07-03 01:00:00,3.70128,1.07954,3.8555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6768,1.0724,3.83,3.58608,1.04594,3.7355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5616,1.0388,3.71
2019-07-03 01:30:00,3.63408,1.05994,3.7855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6096,1.0528,3.76,3.5188800000000002,1.02634,3.6654999999999998,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4944,1.0192,3.64
2019-07-03 02:00:00,3.57744,1.04342,3.7265,0.02544,0.00742,0.026500000000000003,3.552,1.036,3.7,3.46224,1.00982,3.6065,0.02544,0.00742,0.026500000000000003,3.4368,1.0024,3.58
2019-07-03 02:30:00,3.53904,1.03222,3.6865,0.02544,0.00742,0.026500000000000003,3.5136000000000003,1.0248,3.66,3.42384,0.9986200000000001,3.5665,0.02544,0.00742,0.026500000000000003,3.3984,0.9912000000000001,3.54
2019-07-03 03:00:00,3.48096,1.01528,3.626,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.456,1.008,3.6,3.36576,0.9816800000000001,3.5060000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3407999999999998,0.9744,3.48
2019-07-03 03:30:00,3.49104,1.01822,3.6365,0.02544,0.00742,0.026500000000000003,3.4656000000000002,1.0108,3.61,3.37584,0.98462,3.5165,0.02544,0.00742,0.026500000000000003,3.3504,0.9772000000000001,3.49
2019-07-03 04:00:00,3.44256,1.00408,3.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4176,0.9968,3.56,3.32736,0.9704800000000001,3.466,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3024,0.9632000000000001,3.44
2019-07-03 04:30:00,3.44304,1.00422,3.5865,0.02544,0.00742,0.026500000000000003,3.4176,0.9968,3.56,3.32784,0.97062,3.4665,0.02544,0.00742,0.026500000000000003,3.3024,0.9632000000000001,3.44
2019-07-03 05:00:00,3.36336,0.9809800000000001,3.5035,0.02256,0.006580000000000001,0.0235,3.3407999999999998,0.9744,3.48,3.25776,0.95018,3.3935,0.02256,0.006580000000000001,0.0235,3.2352,0.9436,3.37
2019-07-03 05:30:00,3.49872,1.02046,3.6445,0.023520000000000003,0.006860000000000001,0.0245,3.4752,1.0136,3.62,3.38352,0.9868600000000001,3.5245,0.023520000000000003,0.006860000000000001,0.0245,3.36,0.98,3.5
2019-07-03 06:00:00,3.65232,1.06526,3.8045,0.023520000000000003,0.006860000000000001,0.0245,3.6288,1.0584,3.7800000000000002,3.53712,1.03166,3.6845,0.023520000000000003,0.006860000000000001,0.0245,3.5136000000000003,1.0248,3.66
2019-07-03 06:30:00,3.9696,1.1578,4.135,0.024,0.007,0.025,3.9455999999999998,1.1508,4.11,3.8448,1.1214,4.005,0.024,0.007,0.025,3.8208,1.1144,3.98
2019-07-03 07:00:00,4.296,1.2530000000000001,4.475,0.024,0.007,0.025,4.272,1.246,4.45,4.1616,1.2138,4.335,0.024,0.007,0.025,4.1376,1.2068,4.31
2019-07-03 07:30:00,4.7568,1.3874,4.955,0.024,0.007,0.025,4.7328,1.3804,4.93,4.6128,1.3454000000000002,4.805,0.024,0.007,0.025,4.5888,1.3384,4.78
2019-07-03 08:00:00,5.1336,1.4973,5.3475,0.0264,0.0077,0.0275,5.1072,1.4896,5.32,4.9704,1.4497,5.1775,0.0264,0.0077,0.0275,4.944,1.442,5.15
2019-07-03 08:30:00,5.4888,1.6009,5.7175,0.0264,0.0077,0.0275,5.4624,1.5932,5.69,5.316,1.5505,5.5375,0.0264,0.0077,0.0275,5.2896,1.5428000000000002,5.51
2019-07-03 09:00:00,5.59488,1.63184,5.828,0.02688,0.007840000000000001,0.028,5.568,1.624,5.8,5.41248,1.57864,5.638,0.02688,0.007840000000000001,0.028,5.3856,1.5708,5.61
2019-07-03 09:30:00,5.79552,1.69036,6.037,0.025920000000000002,0.007560000000000001,0.027,5.7696000000000005,1.6828,6.01,5.61312,1.6371600000000002,5.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,5.5872,1.6296,5.82
2019-07-03 10:00:00,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02,5.62368,1.64024,5.858,0.02688,0.007840000000000001,0.028,5.5968,1.6324,5.83
2019-07-03 10:30:00,5.82528,1.69904,6.068,0.02688,0.007840000000000001,0.028,5.7984,1.6912,6.04,5.64288,1.6458400000000002,5.878,0.02688,0.007840000000000001,0.028,5.616,1.638,5.85
2019-07-03 11:00:00,5.8704,1.7122000000000002,6.115,0.024,0.007,0.025,5.8464,1.7052,6.09,5.688,1.659,5.925,0.024,0.007,0.025,5.664,1.6520000000000001,5.9
2019-07-03 11:30:00,5.9088,1.7234,6.155,0.024,0.007,0.025,5.8848,1.7164000000000001,6.13,5.7264,1.6702,5.965,0.024,0.007,0.025,5.7024,1.6632,5.94
2019-07-03 12:00:00,6.1104,1.7822,6.365,0.024,0.007,0.025,6.0864,1.7752,6.34,5.9184,1.7262,6.165,0.024,0.007,0.025,5.8944,1.7192,6.14
2019-07-03 12:30:00,6.2064,1.8102,6.465,0.024,0.007,0.025,6.1824,1.8032,6.44,6.0048,1.7514,6.255,0.024,0.007,0.025,5.9808,1.7444000000000002,6.23
2019-07-03 13:00:00,6.1872,1.8046000000000002,6.445,0.024,0.007,0.025,6.1632,1.7976,6.42,5.9856,1.7458,6.235,0.024,0.007,0.025,5.9616,1.7388,6.21
2019-07-03 13:30:00,6.1104,1.7822,6.365,0.024,0.007,0.025,6.0864,1.7752,6.34,5.9088,1.7234,6.155,0.024,0.007,0.025,5.8848,1.7164000000000001,6.13
2019-07-03 14:00:00,6.1392,1.7906,6.395,0.024,0.007,0.025,6.1152,1.7836,6.37,5.9376,1.7318,6.185,0.024,0.007,0.025,5.9136,1.7248,6.16
2019-07-03 14:30:00,6.08112,1.77366,6.3345,0.023520000000000003,0.006860000000000001,0.0245,6.0576,1.7668,6.31,5.88912,1.71766,6.1345,0.023520000000000003,0.006860000000000001,0.0245,5.8656,1.7107999999999999,6.11
2019-07-03 15:00:00,6.04272,1.76246,6.2945,0.023520000000000003,0.006860000000000001,0.0245,6.0192,1.7556,6.27,5.85072,1.70646,6.0945,0.023520000000000003,0.006860000000000001,0.0245,5.8272,1.6996,6.07
2019-07-03 15:30:00,5.97552,1.74286,6.2245,0.023520000000000003,0.006860000000000001,0.0245,5.952,1.736,6.2,5.78352,1.68686,6.0245,0.023520000000000003,0.006860000000000001,0.0245,5.76,1.6800000000000002,6.0
2019-07-03 16:00:00,6.1296,1.7878,6.385,0.024,0.007,0.025,6.1056,1.7808000000000002,6.36,5.9376,1.7318,6.185,0.024,0.007,0.025,5.9136,1.7248,6.16
2019-07-03 16:30:00,6.1776,1.8018,6.435,0.024,0.007,0.025,6.1536,1.7948,6.41,5.9856,1.7458,6.235,0.024,0.007,0.025,5.9616,1.7388,6.21
2019-07-03 17:00:00,6.12,1.7850000000000001,6.375,0.024,0.007,0.025,6.096,1.778,6.35,5.928,1.729,6.175,0.024,0.007,0.025,5.904,1.722,6.15
2019-07-03 17:30:00,6.02352,1.75686,6.2745,0.023520000000000003,0.006860000000000001,0.0245,6.0,1.75,6.25,5.84112,1.7036600000000002,6.0845,0.023520000000000003,0.006860000000000001,0.0245,5.8176,1.6968,6.06
2019-07-03 18:00:00,5.92752,1.72886,6.1745,0.023520000000000003,0.006860000000000001,0.0245,5.904,1.722,6.15,5.74512,1.6756600000000001,5.9845,0.023520000000000003,0.006860000000000001,0.0245,5.7216000000000005,1.6688,5.96
2019-07-03 18:30:00,5.76384,1.68112,6.004,0.02304,0.00672,0.024,5.7408,1.6743999999999999,5.98,5.60064,1.63352,5.834,0.02304,0.00672,0.024,5.5776,1.6268,5.8100000000000005
2019-07-03 19:00:00,5.59152,1.6308600000000002,5.8245000000000005,0.023520000000000003,0.006860000000000001,0.0245,5.568,1.624,5.8,5.42832,1.5832600000000001,5.6545000000000005,0.023520000000000003,0.006860000000000001,0.0245,5.4048,1.5764,5.63
2019-07-03 19:30:00,5.51424,1.60832,5.744,0.02304,0.00672,0.024,5.4912,1.6016,5.72,5.35104,1.5607199999999999,5.574,0.02304,0.00672,0.024,5.328,1.554,5.55
2019-07-03 20:00:00,5.35104,1.5607199999999999,5.574,0.02304,0.00672,0.024,5.328,1.554,5.55,5.19744,1.51592,5.414,0.02304,0.00672,0.024,5.1744,1.5091999999999999,5.39
2019-07-03 20:30:00,5.18832,1.51326,5.4045,0.023520000000000003,0.006860000000000001,0.0245,5.1648,1.5064000000000002,5.38,5.02512,1.46566,5.2345,0.023520000000000003,0.006860000000000001,0.0245,5.0016,1.4588,5.21
2019-07-03 21:00:00,5.03424,1.46832,5.244,0.02304,0.00672,0.024,5.0112,1.4616,5.22,4.88064,1.42352,5.084,0.02304,0.00672,0.024,4.8576,1.4168,5.06
2019-07-03 21:30:00,4.98528,1.45404,5.193,0.022080000000000002,0.00644,0.023,4.9632000000000005,1.4476,5.17,4.84128,1.41204,5.043,0.022080000000000002,0.00644,0.023,4.8192,1.4056,5.02
2019-07-03 22:00:00,4.91856,1.43458,5.1235,0.02256,0.006580000000000001,0.0235,4.896,1.428,5.1,4.77456,1.3925800000000002,4.9735,0.02256,0.006580000000000001,0.0235,4.752,1.3860000000000001,4.95
2019-07-03 22:30:00,4.79568,1.39874,4.9955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7712,1.3916,4.97,4.65168,1.35674,4.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.6272,1.3496000000000001,4.82
2019-07-03 23:00:00,4.51776,1.31768,4.7059999999999995,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4928,1.3104,4.68,4.38336,1.27848,4.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3584,1.2711999999999999,4.54
2019-07-03 23:30:00,4.2192,1.2306,4.395,0.024,0.007,0.025,4.1952,1.2236,4.37,4.0944,1.1942,4.265,0.024,0.007,0.025,4.0704,1.1872,4.24
2019-07-04 00:00:00,4.00848,1.16914,4.1755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.984,1.162,4.15,3.88368,1.13274,4.0455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8592,1.1256,4.02
2019-07-04 00:30:00,3.86496,1.12728,4.026,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.84,1.12,4.0,3.74016,1.09088,3.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7152000000000003,1.0836000000000001,3.87
2019-07-04 01:00:00,3.74928,1.09354,3.9055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7248,1.0864,3.88,3.62448,1.05714,3.7755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6,1.05,3.75
2019-07-04 01:30:00,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66
2019-07-04 02:00:00,3.62496,1.05728,3.776,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6,1.05,3.75,3.50976,1.02368,3.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4848,1.0164,3.63
2019-07-04 02:30:00,3.58608,1.04594,3.7355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5616,1.0388,3.71,3.47088,1.01234,3.6155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4464,1.0052,3.59
2019-07-04 03:00:00,3.52848,1.02914,3.6755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.504,1.022,3.65,3.42288,0.9983400000000001,3.5655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3984,0.9912000000000001,3.54
2019-07-04 03:30:00,3.53808,1.03194,3.6855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5136000000000003,1.0248,3.66,3.43248,1.00114,3.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.408,0.994,3.55
2019-07-04 04:00:00,3.49968,1.02074,3.6455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4752,1.0136,3.62,3.39408,0.98994,3.5355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3696,0.9828,3.51
2019-07-04 04:30:00,3.48048,1.01514,3.6255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.456,1.008,3.6,3.3652800000000003,0.9815400000000001,3.5055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3407999999999998,0.9744,3.48
2019-07-04 05:00:00,3.4123200000000002,0.99526,3.5545,0.023520000000000003,0.006860000000000001,0.0245,3.3888,0.9884000000000001,3.5300000000000002,3.30672,0.9644600000000001,3.4445,0.023520000000000003,0.006860000000000001,0.0245,3.2832,0.9576,3.42
2019-07-04 05:30:00,3.5183999999999997,1.0262,3.665,0.024,0.007,0.025,3.4944,1.0192,3.64,3.4128,0.9954000000000001,3.555,0.024,0.007,0.025,3.3888,0.9884000000000001,3.5300000000000002
2019-07-04 06:00:00,3.6912000000000003,1.0766,3.8449999999999998,0.024,0.007,0.025,3.6672000000000002,1.0696,3.8200000000000003,3.5664,1.0402,3.715,0.024,0.007,0.025,3.5423999999999998,1.0332,3.69
2019-07-04 06:30:00,3.99888,1.16634,4.1655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.9744,1.1592,4.14,3.87408,1.12994,4.0355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8496,1.1228,4.01
2019-07-04 07:00:00,4.32576,1.2616800000000001,4.506,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3008,1.2544,4.48,4.19136,1.22248,4.366,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1664,1.2152,4.34
2019-07-04 07:30:00,4.8048,1.4014,5.005,0.024,0.007,0.025,4.7808,1.3944,4.98,4.6608,1.3594,4.855,0.024,0.007,0.025,4.6368,1.3524,4.83
2019-07-04 08:00:00,5.15088,1.50234,5.3655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.1264,1.4952,5.34,4.99728,1.45754,5.2055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9728,1.4504000000000001,5.18
2019-07-04 08:30:00,5.5056,1.6058,5.735,0.024,0.007,0.025,5.4816,1.5988,5.71,5.3328,1.5554000000000001,5.555,0.024,0.007,0.025,5.3088,1.5484,5.53
2019-07-04 09:00:00,5.6016,1.6338,5.835,0.024,0.007,0.025,5.5776,1.6268,5.8100000000000005,5.4192,1.5806,5.645,0.024,0.007,0.025,5.3952,1.5735999999999999,5.62
2019-07-04 09:30:00,5.832,1.701,6.075,0.024,0.007,0.025,5.808,1.694,6.05,5.64,1.645,5.875,0.024,0.007,0.025,5.616,1.638,5.85
2019-07-04 10:00:00,5.88,1.7149999999999999,6.125,0.024,0.007,0.025,5.856,1.708,6.1,5.688,1.659,5.925,0.024,0.007,0.025,5.664,1.6520000000000001,5.9
2019-07-04 10:30:00,5.8704,1.7122000000000002,6.115,0.024,0.007,0.025,5.8464,1.7052,6.09,5.688,1.659,5.925,0.024,0.007,0.025,5.664,1.6520000000000001,5.9
2019-07-04 11:00:00,5.9376,1.7318,6.185,0.024,0.007,0.025,5.9136,1.7248,6.16,5.7552,1.6785999999999999,5.995,0.024,0.007,0.025,5.7312,1.6716000000000002,5.97
2019-07-04 11:30:00,6.0432,1.7626,6.295,0.024,0.007,0.025,6.0192,1.7556,6.27,5.8512,1.7066,6.095,0.024,0.007,0.025,5.8272,1.6996,6.07
2019-07-04 12:00:00,6.0816,1.7738,6.335,0.024,0.007,0.025,6.0576,1.7668,6.31,5.8896,1.7178,6.135,0.024,0.007,0.025,5.8656,1.7107999999999999,6.11
2019-07-04 12:30:00,6.1488,1.7934,6.405,0.024,0.007,0.025,6.1248,1.7864,6.38,5.9568,1.7374,6.205,0.024,0.007,0.025,5.9328,1.7304,6.18
2019-07-04 13:00:00,6.1392,1.7906,6.395,0.024,0.007,0.025,6.1152,1.7836,6.37,5.9472000000000005,1.7346,6.195,0.024,0.007,0.025,5.9232,1.7276,6.17
2019-07-04 13:30:00,6.0144,1.7542,6.265,0.024,0.007,0.025,5.9904,1.7472,6.24,5.832,1.701,6.075,0.024,0.007,0.025,5.808,1.694,6.05
2019-07-04 14:00:00,6.0528,1.7654,6.305,0.024,0.007,0.025,6.0288,1.7584,6.28,5.8608,1.7094,6.105,0.024,0.007,0.025,5.8368,1.7024,6.08
2019-07-04 14:30:00,6.09072,1.7764600000000002,6.3445,0.023520000000000003,0.006860000000000001,0.0245,6.0672,1.7696,6.32,5.89872,1.72046,6.1445,0.023520000000000003,0.006860000000000001,0.0245,5.8752,1.7136,6.12
2019-07-04 15:00:00,6.06192,1.7680600000000002,6.3145,0.023520000000000003,0.006860000000000001,0.0245,6.0384,1.7612,6.29,5.87952,1.71486,6.1245,0.023520000000000003,0.006860000000000001,0.0245,5.856,1.708,6.1
2019-07-04 15:30:00,6.07152,1.77086,6.3245000000000005,0.023520000000000003,0.006860000000000001,0.0245,6.048,1.764,6.3,5.88912,1.71766,6.1345,0.023520000000000003,0.006860000000000001,0.0245,5.8656,1.7107999999999999,6.11
2019-07-04 16:00:00,6.09072,1.7764600000000002,6.3445,0.023520000000000003,0.006860000000000001,0.0245,6.0672,1.7696,6.32,5.89872,1.72046,6.1445,0.023520000000000003,0.006860000000000001,0.0245,5.8752,1.7136,6.12
2019-07-04 16:30:00,6.17712,1.80166,6.4345,0.023520000000000003,0.006860000000000001,0.0245,6.1536,1.7948,6.41,5.98512,1.74566,6.2345,0.023520000000000003,0.006860000000000001,0.0245,5.9616,1.7388,6.21
2019-07-04 17:00:00,6.15792,1.7960600000000002,6.4145,0.023520000000000003,0.006860000000000001,0.0245,6.1344,1.7892000000000001,6.39,5.97552,1.74286,6.2245,0.023520000000000003,0.006860000000000001,0.0245,5.952,1.736,6.2
2019-07-04 17:30:00,6.03312,1.7596600000000002,6.2845,0.023520000000000003,0.006860000000000001,0.0245,6.0096,1.7528000000000001,6.26,5.85072,1.70646,6.0945,0.023520000000000003,0.006860000000000001,0.0245,5.8272,1.6996,6.07
2019-07-04 18:00:00,5.95584,1.73712,6.204,0.02304,0.00672,0.024,5.9328,1.7304,6.18,5.77344,1.68392,6.014,0.02304,0.00672,0.024,5.7504,1.6772,5.99
2019-07-04 18:30:00,5.82144,1.69792,6.064,0.02304,0.00672,0.024,5.7984,1.6912,6.04,5.63904,1.64472,5.874,0.02304,0.00672,0.024,5.616,1.638,5.85
2019-07-04 19:00:00,5.67744,1.65592,5.914,0.02304,0.00672,0.024,5.6544,1.6492,5.89,5.50464,1.60552,5.734,0.02304,0.00672,0.024,5.4816,1.5988,5.71
2019-07-04 19:30:00,5.55264,1.61952,5.784,0.02304,0.00672,0.024,5.5296,1.6128,5.76,5.37984,1.56912,5.604,0.02304,0.00672,0.024,5.3568,1.5624,5.58
2019-07-04 20:00:00,5.44656,1.58858,5.6735,0.02256,0.006580000000000001,0.0235,5.424,1.5819999999999999,5.65,5.28336,1.54098,5.5035,0.02256,0.006580000000000001,0.0235,5.2608,1.5344,5.48
2019-07-04 20:30:00,5.21664,1.5215200000000002,5.434,0.02304,0.00672,0.024,5.1936,1.5148000000000001,5.41,5.05344,1.4739200000000001,5.264,0.02304,0.00672,0.024,5.0304,1.4672,5.24
2019-07-04 21:00:00,5.10144,1.48792,5.314,0.02304,0.00672,0.024,5.0784,1.4812,5.29,4.94784,1.44312,5.154,0.02304,0.00672,0.024,4.9248,1.4364,5.13
2019-07-04 21:30:00,5.03376,1.46818,5.2435,0.02256,0.006580000000000001,0.0235,5.0112,1.4616,5.22,4.88976,1.42618,5.0935,0.02256,0.006580000000000001,0.0235,4.8672,1.4196,5.07
2019-07-04 22:00:00,4.96704,1.44872,5.174,0.02304,0.00672,0.024,4.944,1.442,5.15,4.81344,1.40392,5.014,0.02304,0.00672,0.024,4.7904,1.3972,4.99
2019-07-04 22:30:00,4.84368,1.41274,5.0455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8192,1.4056,5.02,4.69968,1.37074,4.8955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.6752,1.3636,4.87
2019-07-04 23:00:00,4.59456,1.34008,4.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5696,1.3328,4.76,4.46016,1.30088,4.646,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4352,1.2936,4.62
2019-07-04 23:30:00,4.38288,1.27834,4.5655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.3584,1.2711999999999999,4.54,4.24848,1.23914,4.4255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.224,1.232,4.4
2019-07-05 00:00:00,4.15296,1.21128,4.326,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.128,1.204,4.3,4.02816,1.17488,4.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0032,1.1676,4.17
2019-07-05 00:30:00,4.04688,1.18034,4.2155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0224,1.1732,4.19,3.9220800000000002,1.14394,4.0855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8976,1.1368,4.06
2019-07-05 01:00:00,3.91248,1.14114,4.0755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.888,1.134,4.05,3.78768,1.10474,3.9455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.7632,1.0976,3.92
2019-07-05 01:30:00,3.82608,1.11594,3.9855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8016,1.1088,3.96,3.70128,1.07954,3.8555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6768,1.0724,3.83
2019-07-05 02:00:00,3.75984,1.09662,3.9165,0.02544,0.00742,0.026500000000000003,3.7344,1.0892,3.89,3.63504,1.06022,3.7865,0.02544,0.00742,0.026500000000000003,3.6096,1.0528,3.76
2019-07-05 02:30:00,3.69168,1.07674,3.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.57648,1.04314,3.7255000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.552,1.036,3.7
2019-07-05 03:00:00,3.6624,1.0682,3.815,0.024,0.007,0.025,3.6384,1.0612,3.79,3.5472,1.0346,3.6950000000000003,0.024,0.007,0.025,3.5232,1.0276,3.67
2019-07-05 03:30:00,3.60528,1.05154,3.7555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5808,1.0444,3.73,3.49008,1.01794,3.6355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4656000000000002,1.0108,3.61
2019-07-05 04:00:00,3.57648,1.04314,3.7255000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.552,1.036,3.7,3.46128,1.00954,3.6055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.4368,1.0024,3.58
2019-07-05 04:30:00,3.54768,1.03474,3.6955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5232,1.0276,3.67,3.43248,1.00114,3.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.408,0.994,3.55
2019-07-05 05:00:00,3.4896000000000003,1.0178,3.635,0.024,0.007,0.025,3.4656000000000002,1.0108,3.61,3.384,0.987,3.525,0.024,0.007,0.025,3.36,0.98,3.5
2019-07-05 05:30:00,3.57552,1.04286,3.7245,0.023520000000000003,0.006860000000000001,0.0245,3.552,1.036,3.7,3.4603200000000003,1.00926,3.6045,0.023520000000000003,0.006860000000000001,0.0245,3.4368,1.0024,3.58
2019-07-05 06:00:00,3.78672,1.10446,3.9445,0.023520000000000003,0.006860000000000001,0.0245,3.7632,1.0976,3.92,3.6619200000000003,1.06806,3.8145,0.023520000000000003,0.006860000000000001,0.0245,3.6384,1.0612,3.79
2019-07-05 06:30:00,4.15152,1.21086,4.3245000000000005,0.023520000000000003,0.006860000000000001,0.0245,4.128,1.204,4.3,4.01712,1.17166,4.1845,0.023520000000000003,0.006860000000000001,0.0245,3.9936,1.1648,4.16
2019-07-05 07:00:00,4.4784,1.3062,4.665,0.024,0.007,0.025,4.4544,1.2992,4.64,4.344,1.267,4.525,0.024,0.007,0.025,4.32,1.26,4.5
2019-07-05 07:30:00,4.8148800000000005,1.40434,5.0155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7904,1.3972,4.99,4.67088,1.36234,4.8655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.6464,1.3552,4.84
2019-07-05 08:00:00,5.2656,1.5358,5.485,0.024,0.007,0.025,5.2416,1.5288,5.46,5.112,1.491,5.325,0.024,0.007,0.025,5.088,1.484,5.3
2019-07-05 08:30:00,5.60208,1.63394,5.8355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.5776,1.6268,5.8100000000000005,5.42928,1.5835400000000002,5.6555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.4048,1.5764,5.63
2019-07-05 09:00:00,5.78496,1.68728,6.026,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.76,1.6800000000000002,6.0,5.61216,1.6368800000000001,5.846,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.5872,1.6296,5.82
2019-07-05 09:30:00,5.9664,1.7402000000000002,6.215,0.024,0.007,0.025,5.9424,1.7332,6.19,5.784,1.687,6.025,0.024,0.007,0.025,5.76,1.6800000000000002,6.0
2019-07-05 10:00:00,5.99664,1.74902,6.2465,0.02544,0.00742,0.026500000000000003,5.9712,1.7416,6.22,5.81424,1.69582,6.0565,0.02544,0.00742,0.026500000000000003,5.7888,1.6884000000000001,6.03
2019-07-05 10:30:00,5.90928,1.72354,6.1555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8848,1.7164000000000001,6.13,5.71728,1.66754,5.9555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.6928,1.6604,5.93
2019-07-05 11:00:00,6.10128,1.77954,6.3555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.0768,1.7724000000000002,6.33,5.90928,1.72354,6.1555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8848,1.7164000000000001,6.13
2019-07-05 11:30:00,6.12048,1.7851400000000002,6.3755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.096,1.778,6.35,5.93808,1.73194,6.1855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.9136,1.7248,6.16
2019-07-05 12:00:00,6.16848,1.79914,6.4255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.144,1.792,6.4,5.9764800000000005,1.74314,6.2255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.952,1.736,6.2
2019-07-05 12:30:00,6.18768,1.80474,6.4455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.1632,1.7976,6.42,5.99568,1.7487400000000002,6.2455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.9712,1.7416,6.22
2019-07-05 13:00:00,5.91888,1.72634,6.1655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.8944,1.7192,6.14,5.73648,1.67314,5.9755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.712,1.666,5.95
2019-07-05 13:30:00,5.7864,1.6877,6.0275,0.0264,0.0077,0.0275,5.76,1.6800000000000002,6.0,5.6136,1.6373,5.8475,0.0264,0.0077,0.0275,5.5872,1.6296,5.82
2019-07-05 14:00:00,5.7696000000000005,1.6828,6.01,0.028800000000000003,0.008400000000000001,0.03,5.7408,1.6743999999999999,5.98,5.5872,1.6296,5.82,0.028800000000000003,0.008400000000000001,0.03,5.5584,1.6212,5.79
2019-07-05 14:30:00,5.69184,1.66012,5.929,0.027840000000000004,0.00812,0.029,5.664,1.6520000000000001,5.9,5.51904,1.60972,5.749,0.027840000000000004,0.00812,0.029,5.4912,1.6016,5.72
2019-07-05 15:00:00,5.65392,1.64906,5.8895,0.02832,0.00826,0.029500000000000002,5.6256,1.6408,5.86,5.48112,1.5986600000000002,5.7095,0.02832,0.00826,0.029500000000000002,5.4528,1.5904,5.68
2019-07-05 15:30:00,5.58624,1.62932,5.819,0.027840000000000004,0.00812,0.029,5.5584,1.6212,5.79,5.41344,1.57892,5.639,0.027840000000000004,0.00812,0.029,5.3856,1.5708,5.61
2019-07-05 16:00:00,5.65344,1.64892,5.889,0.027840000000000004,0.00812,0.029,5.6256,1.6408,5.86,5.48064,1.5985200000000002,5.709,0.027840000000000004,0.00812,0.029,5.4528,1.5904,5.68
2019-07-05 16:30:00,5.72112,1.66866,5.9595,0.02832,0.00826,0.029500000000000002,5.6928,1.6604,5.93,5.54832,1.61826,5.7795000000000005,0.02832,0.00826,0.029500000000000002,5.52,1.6099999999999999,5.75
2019-07-05 17:00:00,5.69184,1.66012,5.929,0.027840000000000004,0.00812,0.029,5.664,1.6520000000000001,5.9,5.51904,1.60972,5.749,0.027840000000000004,0.00812,0.029,5.4912,1.6016,5.72
2019-07-05 17:30:00,5.64384,1.64612,5.879,0.027840000000000004,0.00812,0.029,5.616,1.638,5.85,5.47104,1.59572,5.699,0.027840000000000004,0.00812,0.029,5.4432,1.5876000000000001,5.67
2019-07-05 18:00:00,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8,5.43216,1.58438,5.6585,0.027360000000000002,0.007980000000000001,0.0285,5.4048,1.5764,5.63
2019-07-05 18:30:00,5.53728,1.61504,5.768,0.02688,0.007840000000000001,0.028,5.5104,1.6072000000000002,5.74,5.37408,1.56744,5.598,0.02688,0.007840000000000001,0.028,5.3472,1.5596,5.57
2019-07-05 19:00:00,5.43168,1.58424,5.658,0.02688,0.007840000000000001,0.028,5.4048,1.5764,5.63,5.26848,1.53664,5.4879999999999995,0.02688,0.007840000000000001,0.028,5.2416,1.5288,5.46
2019-07-05 19:30:00,5.28768,1.54224,5.508,0.02688,0.007840000000000001,0.028,5.2608,1.5344,5.48,5.12448,1.49464,5.338,0.02688,0.007840000000000001,0.028,5.0976,1.4868000000000001,5.31
2019-07-05 20:00:00,5.2008,1.5169000000000001,5.4175,0.0264,0.0077,0.0275,5.1744,1.5091999999999999,5.39,5.0472,1.4721,5.2575,0.0264,0.0077,0.0275,5.0208,1.4644,5.23
2019-07-05 20:30:00,5.06688,1.47784,5.2780000000000005,0.02688,0.007840000000000001,0.028,5.04,1.47,5.25,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09
2019-07-05 21:00:00,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09,4.76928,1.39104,4.968,0.02688,0.007840000000000001,0.028,4.7424,1.3832,4.94
2019-07-05 21:30:00,4.836,1.4105,5.0375,0.0264,0.0077,0.0275,4.8096,1.4028,5.01,4.692,1.3685,4.8875,0.0264,0.0077,0.0275,4.6656,1.3608,4.86
2019-07-05 22:00:00,4.8528,1.4154,5.055,0.024,0.007,0.025,4.8288,1.4084,5.03,4.7088,1.3734,4.905,0.024,0.007,0.025,4.6848,1.3664,4.88
2019-07-05 22:30:00,4.71936,1.37648,4.916,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6944,1.3692,4.89,4.57536,1.33448,4.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5504,1.3272,4.74
2019-07-05 23:00:00,4.50816,1.31488,4.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4832,1.3076,4.67,4.37376,1.27568,4.556,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3488,1.2684,4.53
2019-07-05 23:30:00,4.29696,1.25328,4.476,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.272,1.246,4.45,4.17216,1.21688,4.346,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1472,1.2096,4.32
2019-07-06 00:00:00,4.10496,1.1972800000000001,4.276,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.08,1.19,4.25,3.97056,1.15808,4.136,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9455999999999998,1.1508,4.11
2019-07-06 00:30:00,3.9710400000000003,1.15822,4.1365,0.02544,0.00742,0.026500000000000003,3.9455999999999998,1.1508,4.11,3.84624,1.12182,4.0065,0.02544,0.00742,0.026500000000000003,3.8208,1.1144,3.98
2019-07-06 01:00:00,3.82656,1.11608,3.9859999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8016,1.1088,3.96,3.71136,1.08248,3.866,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6864,1.0752,3.84
2019-07-06 01:30:00,3.72096,1.08528,3.876,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.696,1.078,3.85,3.60576,1.05168,3.7560000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5808,1.0444,3.73
2019-07-06 02:00:00,3.67248,1.07114,3.8255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.648,1.064,3.8,3.55728,1.03754,3.7055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5328,1.0304,3.68
2019-07-06 02:30:00,3.59664,1.04902,3.7465,0.02544,0.00742,0.026500000000000003,3.5712,1.0416,3.7199999999999998,3.49104,1.01822,3.6365,0.02544,0.00742,0.026500000000000003,3.4656000000000002,1.0108,3.61
2019-07-06 03:00:00,3.53808,1.03194,3.6855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.5136000000000003,1.0248,3.66,3.43248,1.00114,3.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.408,0.994,3.55
2019-07-06 03:30:00,3.4713600000000002,1.01248,3.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4464,1.0052,3.59,3.35616,0.9788800000000001,3.496,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3312,0.9716,3.47
2019-07-06 04:00:00,3.42288,0.9983400000000001,3.5655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3984,0.9912000000000001,3.54,3.3172800000000002,0.9675400000000001,3.4555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.2928,0.9604,3.43
2019-07-06 04:30:00,3.39408,0.98994,3.5355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3696,0.9828,3.51,3.28848,0.9591400000000001,3.4255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.2640000000000002,0.9520000000000001,3.4
2019-07-06 05:00:00,3.2808,0.9569000000000001,3.4175,0.0264,0.0077,0.0275,3.2544,0.9492,3.39,3.1752,0.9261,3.3075,0.0264,0.0077,0.0275,3.1488,0.9184,3.2800000000000002
2019-07-06 05:30:00,3.348,0.9765,3.4875,0.0264,0.0077,0.0275,3.3216,0.9688,3.46,3.2424,0.9457000000000001,3.3775,0.0264,0.0077,0.0275,3.216,0.9380000000000001,3.35
2019-07-06 06:00:00,3.396,0.9905,3.5375,0.0264,0.0077,0.0275,3.3696,0.9828,3.51,3.2904,0.9597,3.4275,0.0264,0.0077,0.0275,3.2640000000000002,0.9520000000000001,3.4
2019-07-06 06:30:00,3.6264000000000003,1.0577,3.7775,0.0264,0.0077,0.0275,3.6,1.05,3.75,3.5112,1.0241,3.6575,0.0264,0.0077,0.0275,3.4848,1.0164,3.63
2019-07-06 07:00:00,3.7800000000000002,1.1025,3.9375,0.0264,0.0077,0.0275,3.7536,1.0948,3.91,3.6552,1.0661,3.8075,0.0264,0.0077,0.0275,3.6288,1.0584,3.7800000000000002
2019-07-06 07:30:00,3.9912,1.1641,4.1575,0.0264,0.0077,0.0275,3.9648,1.1564,4.13,3.8664,1.1277,4.0275,0.0264,0.0077,0.0275,3.84,1.12,4.0
2019-07-06 08:00:00,4.2984,1.2537,4.4775,0.0264,0.0077,0.0275,4.272,1.246,4.45,4.164,1.2145000000000001,4.3375,0.0264,0.0077,0.0275,4.1376,1.2068,4.31
2019-07-06 08:30:00,4.5576,1.3293,4.7475000000000005,0.0264,0.0077,0.0275,4.5312,1.3216,4.72,4.4136,1.2873,4.5975,0.0264,0.0077,0.0275,4.3872,1.2796,4.57
2019-07-06 09:00:00,4.8168,1.4049,5.0175,0.0264,0.0077,0.0275,4.7904,1.3972,4.99,4.6632,1.3601,4.8575,0.0264,0.0077,0.0275,4.6368,1.3524,4.83
2019-07-06 09:30:00,5.0184,1.4637,5.2275,0.0264,0.0077,0.0275,4.992,1.456,5.2,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04
2019-07-06 10:00:00,5.04768,1.47224,5.258,0.02688,0.007840000000000001,0.028,5.0208,1.4644,5.23,4.89408,1.42744,5.098,0.02688,0.007840000000000001,0.028,4.8672,1.4196,5.07
2019-07-06 10:30:00,5.15328,1.50304,5.368,0.02688,0.007840000000000001,0.028,5.1264,1.4952,5.34,4.99008,1.45544,5.198,0.02688,0.007840000000000001,0.028,4.9632000000000005,1.4476,5.17
