Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-06 11:00:00,5.13408,1.49744,5.348,0.02688,0.007840000000000001,0.028,5.1072,1.4896,5.32,4.97088,1.44984,5.178,0.02688,0.007840000000000001,0.028,4.944,1.442,5.15
2019-07-06 11:30:00,5.17248,1.5086400000000002,5.388,0.02688,0.007840000000000001,0.028,5.1456,1.5008,5.36,5.01888,1.46384,5.228,0.02688,0.007840000000000001,0.028,4.992,1.456,5.2
2019-07-06 12:00:00,5.24928,1.53104,5.468,0.02688,0.007840000000000001,0.028,5.2224,1.5232,5.44,5.09568,1.48624,5.308,0.02688,0.007840000000000001,0.028,5.0688,1.4784000000000002,5.28
2019-07-06 12:30:00,5.1816,1.5112999999999999,5.3975,0.0264,0.0077,0.0275,5.1552,1.5036,5.37,5.028,1.4665,5.2375,0.0264,0.0077,0.0275,5.0016,1.4588,5.21
2019-07-06 13:00:00,5.2104,1.5197,5.4275,0.0264,0.0077,0.0275,5.184,1.512,5.4,5.0568,1.4749,5.2675,0.0264,0.0077,0.0275,5.0304,1.4672,5.24
2019-07-06 13:30:00,5.15328,1.50304,5.368,0.02688,0.007840000000000001,0.028,5.1264,1.4952,5.34,5.00928,1.4610400000000001,5.218,0.02688,0.007840000000000001,0.028,4.9824,1.4532,5.19
2019-07-06 14:00:00,5.08656,1.4835800000000001,5.2985,0.027360000000000002,0.007980000000000001,0.0285,5.0592,1.4756,5.27,4.9329600000000005,1.43878,5.1385,0.027360000000000002,0.007980000000000001,0.0285,4.9056,1.4308,5.11
2019-07-06 14:30:00,4.98048,1.4526400000000002,5.188,0.02688,0.007840000000000001,0.028,4.9536,1.4448,5.16,4.82688,1.40784,5.028,0.02688,0.007840000000000001,0.028,4.8,1.4,5.0
2019-07-06 15:00:00,4.9416,1.4413,5.1475,0.0264,0.0077,0.0275,4.9152000000000005,1.4336,5.12,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96
2019-07-06 15:30:00,4.9896,1.4553,5.1975,0.0264,0.0077,0.0275,4.9632000000000005,1.4476,5.17,4.836,1.4105,5.0375,0.0264,0.0077,0.0275,4.8096,1.4028,5.01
2019-07-06 16:00:00,4.9704,1.4497,5.1775,0.0264,0.0077,0.0275,4.944,1.442,5.15,4.8264,1.4077,5.0275,0.0264,0.0077,0.0275,4.8,1.4,5.0
2019-07-06 16:30:00,4.86528,1.41904,5.068,0.02688,0.007840000000000001,0.028,4.8384,1.4112,5.04,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89
2019-07-06 17:00:00,4.98,1.4525000000000001,5.1875,0.0264,0.0077,0.0275,4.9536,1.4448,5.16,4.8264,1.4077,5.0275,0.0264,0.0077,0.0275,4.8,1.4,5.0
2019-07-06 17:30:00,5.0376,1.4693,5.2475,0.0264,0.0077,0.0275,5.0112,1.4616,5.22,4.884,1.4245,5.0875,0.0264,0.0077,0.0275,4.8576,1.4168,5.06
2019-07-06 18:00:00,5.028,1.4665,5.2375,0.0264,0.0077,0.0275,5.0016,1.4588,5.21,4.8744,1.4217,5.0775,0.0264,0.0077,0.0275,4.848,1.4140000000000001,5.05
2019-07-06 18:30:00,4.96128,1.44704,5.168,0.02688,0.007840000000000001,0.028,4.9344,1.4392,5.14,4.81728,1.40504,5.018,0.02688,0.007840000000000001,0.028,4.7904,1.3972,4.99
2019-07-06 19:00:00,4.8744,1.4217,5.0775,0.0264,0.0077,0.0275,4.848,1.4140000000000001,5.05,4.7304,1.3797000000000001,4.9275,0.0264,0.0077,0.0275,4.704,1.3719999999999999,4.9
2019-07-06 19:30:00,4.7976,1.3993,4.9975000000000005,0.0264,0.0077,0.0275,4.7712,1.3916,4.97,4.6536,1.3573,4.8475,0.0264,0.0077,0.0275,4.6272,1.3496000000000001,4.82
2019-07-06 20:00:00,4.67328,1.36304,4.868,0.02688,0.007840000000000001,0.028,4.6464,1.3552,4.84,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69
2019-07-06 20:30:00,4.51968,1.31824,4.708,0.02688,0.007840000000000001,0.028,4.4928,1.3104,4.68,4.38528,1.27904,4.568,0.02688,0.007840000000000001,0.028,4.3584,1.2711999999999999,4.54
2019-07-06 21:00:00,4.404,1.2845,4.5875,0.0264,0.0077,0.0275,4.3776,1.2768,4.5600000000000005,4.2696,1.2453,4.4475,0.0264,0.0077,0.0275,4.2432,1.2376,4.42
2019-07-06 21:30:00,4.4409600000000005,1.29528,4.626,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.416,1.288,4.6,4.30656,1.25608,4.486,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2816,1.2488000000000001,4.46
2019-07-06 22:00:00,4.54656,1.3260800000000001,4.736,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5216,1.3188,4.71,4.41216,1.28688,4.596,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3872,1.2796,4.57
2019-07-06 22:30:00,4.42176,1.2896800000000002,4.606,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3968,1.2824,4.58,4.28736,1.25048,4.466,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2624,1.2432,4.44
2019-07-06 23:00:00,4.25136,1.23998,4.4285,0.027360000000000002,0.007980000000000001,0.0285,4.224,1.232,4.4,4.11696,1.20078,4.2885,0.027360000000000002,0.007980000000000001,0.0285,4.0896,1.1928,4.26
2019-07-06 23:30:00,4.07616,1.18888,4.246,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0512,1.1816,4.22,3.95136,1.15248,4.116,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9264,1.1452,4.09
2019-07-07 00:00:00,3.9432,1.1501000000000001,4.1075,0.0264,0.0077,0.0275,3.9168000000000003,1.1424,4.08,3.8184,1.1137,3.9775,0.0264,0.0077,0.0275,3.792,1.106,3.95
2019-07-07 00:30:00,3.77088,1.09984,3.928,0.02688,0.007840000000000001,0.028,3.7439999999999998,1.092,3.9,3.6556800000000003,1.06624,3.808,0.02688,0.007840000000000001,0.028,3.6288,1.0584,3.7800000000000002
2019-07-07 01:00:00,3.65376,1.06568,3.806,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6288,1.0584,3.7800000000000002,3.54816,1.03488,3.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5232,1.0276,3.67
2019-07-07 01:30:00,3.58896,1.04678,3.7385,0.027360000000000002,0.007980000000000001,0.0285,3.5616,1.0388,3.71,3.47376,1.01318,3.6185,0.027360000000000002,0.007980000000000001,0.0285,3.4464,1.0052,3.59
2019-07-07 02:00:00,3.55776,1.03768,3.706,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5328,1.0304,3.68,3.44256,1.00408,3.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4176,0.9968,3.56
2019-07-07 02:30:00,3.5020800000000003,1.02144,3.648,0.02688,0.007840000000000001,0.028,3.4752,1.0136,3.62,3.38688,0.98784,3.528,0.02688,0.007840000000000001,0.028,3.36,0.98,3.5
2019-07-07 03:00:00,3.44304,1.00422,3.5865,0.02544,0.00742,0.026500000000000003,3.4176,0.9968,3.56,3.33744,0.9734200000000001,3.4765,0.02544,0.00742,0.026500000000000003,3.312,0.966,3.45
2019-07-07 03:30:00,3.38736,0.9879800000000001,3.5285,0.027360000000000002,0.007980000000000001,0.0285,3.36,0.98,3.5,3.2817600000000002,0.95718,3.4185,0.027360000000000002,0.007980000000000001,0.0285,3.2544,0.9492,3.39
2019-07-07 04:00:00,3.34704,0.9762200000000001,3.4865,0.02544,0.00742,0.026500000000000003,3.3216,0.9688,3.46,3.24144,0.94542,3.3765,0.02544,0.00742,0.026500000000000003,3.216,0.9380000000000001,3.35
2019-07-07 04:30:00,3.3288,0.9709000000000001,3.4675000000000002,0.0264,0.0077,0.0275,3.3024,0.9632000000000001,3.44,3.2328,0.9429000000000001,3.3675,0.0264,0.0077,0.0275,3.2064,0.9352,3.34
2019-07-07 05:00:00,3.29088,0.95984,3.428,0.02688,0.007840000000000001,0.028,3.2640000000000002,0.9520000000000001,3.4,3.18528,0.9290400000000001,3.318,0.02688,0.007840000000000001,0.028,3.1584,0.9212,3.29
2019-07-07 05:30:00,3.2616,0.9513,3.3975,0.0264,0.0077,0.0275,3.2352,0.9436,3.37,3.156,0.9205000000000001,3.2875,0.0264,0.0077,0.0275,3.1296,0.9128000000000001,3.26
2019-07-07 06:00:00,3.26208,0.9514400000000001,3.398,0.02688,0.007840000000000001,0.028,3.2352,0.9436,3.37,3.15648,0.9206400000000001,3.2880000000000003,0.02688,0.007840000000000001,0.028,3.1296,0.9128000000000001,3.26
2019-07-07 06:30:00,3.41568,0.9962400000000001,3.558,0.02688,0.007840000000000001,0.028,3.3888,0.9884000000000001,3.5300000000000002,3.31008,0.9654400000000001,3.448,0.02688,0.007840000000000001,0.028,3.2832,0.9576,3.42
2019-07-07 07:00:00,3.5208,1.0269,3.6675,0.0264,0.0077,0.0275,3.4944,1.0192,3.64,3.4056,0.9933000000000001,3.5475,0.0264,0.0077,0.0275,3.3792,0.9856,3.52
2019-07-07 07:30:00,3.62688,1.0578400000000001,3.778,0.02688,0.007840000000000001,0.028,3.6,1.05,3.75,3.5020800000000003,1.02144,3.648,0.02688,0.007840000000000001,0.028,3.4752,1.0136,3.62
2019-07-07 08:00:00,3.76128,1.09704,3.918,0.02688,0.007840000000000001,0.028,3.7344,1.0892,3.89,3.63648,1.06064,3.7880000000000003,0.02688,0.007840000000000001,0.028,3.6096,1.0528,3.76
2019-07-07 08:30:00,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15,3.87696,1.1307800000000001,4.0385,0.027360000000000002,0.007980000000000001,0.0285,3.8496,1.1228,4.01
2019-07-07 09:00:00,4.16448,1.21464,4.338,0.02688,0.007840000000000001,0.028,4.1376,1.2068,4.31,4.03968,1.17824,4.208,0.02688,0.007840000000000001,0.028,4.0128,1.1703999999999999,4.18
2019-07-07 09:30:00,4.33728,1.26504,4.518,0.02688,0.007840000000000001,0.028,4.3104,1.2572,4.49,4.20288,1.22584,4.378,0.02688,0.007840000000000001,0.028,4.176,1.218,4.35
2019-07-07 10:00:00,4.46208,1.30144,4.648,0.02688,0.007840000000000001,0.028,4.4352,1.2936,4.62,4.32768,1.26224,4.508,0.02688,0.007840000000000001,0.028,4.3008,1.2544,4.48
2019-07-07 10:30:00,4.6248000000000005,1.3489,4.8175,0.0264,0.0077,0.0275,4.5984,1.3412,4.79,4.4808,1.3069,4.6675,0.0264,0.0077,0.0275,4.4544,1.2992,4.64
2019-07-07 11:00:00,4.7112,1.3741,4.9075,0.0264,0.0077,0.0275,4.6848,1.3664,4.88,4.5672,1.3321,4.7575,0.0264,0.0077,0.0275,4.5408,1.3244,4.73
2019-07-07 11:30:00,4.8456,1.4133,5.0475,0.0264,0.0077,0.0275,4.8192,1.4056,5.02,4.7016,1.3713,4.8975,0.0264,0.0077,0.0275,4.6752,1.3636,4.87
2019-07-07 12:00:00,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04,4.7208,1.3769,4.9175,0.0264,0.0077,0.0275,4.6944,1.3692,4.89
2019-07-07 12:30:00,4.9224,1.4357,5.1275,0.0264,0.0077,0.0275,4.896,1.428,5.1,4.7688,1.3909,4.9675,0.0264,0.0077,0.0275,4.7424,1.3832,4.94
2019-07-07 13:00:00,4.9416,1.4413,5.1475,0.0264,0.0077,0.0275,4.9152000000000005,1.4336,5.12,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96
2019-07-07 13:30:00,4.9416,1.4413,5.1475,0.0264,0.0077,0.0275,4.9152000000000005,1.4336,5.12,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96
2019-07-07 14:00:00,4.7976,1.3993,4.9975000000000005,0.0264,0.0077,0.0275,4.7712,1.3916,4.97,4.644,1.3545,4.8375,0.0264,0.0077,0.0275,4.6176,1.3468,4.8100000000000005
2019-07-07 14:30:00,4.836,1.4105,5.0375,0.0264,0.0077,0.0275,4.8096,1.4028,5.01,4.692,1.3685,4.8875,0.0264,0.0077,0.0275,4.6656,1.3608,4.86
2019-07-07 15:00:00,4.8072,1.4021,5.0075,0.0264,0.0077,0.0275,4.7808,1.3944,4.98,4.6632,1.3601,4.8575,0.0264,0.0077,0.0275,4.6368,1.3524,4.83
2019-07-07 15:30:00,4.8072,1.4021,5.0075,0.0264,0.0077,0.0275,4.7808,1.3944,4.98,4.6632,1.3601,4.8575,0.0264,0.0077,0.0275,4.6368,1.3524,4.83
2019-07-07 16:00:00,4.7208,1.3769,4.9175,0.0264,0.0077,0.0275,4.6944,1.3692,4.89,4.5768,1.3349,4.7675,0.0264,0.0077,0.0275,4.5504,1.3272,4.74
2019-07-07 16:30:00,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96,4.644,1.3545,4.8375,0.0264,0.0077,0.0275,4.6176,1.3468,4.8100000000000005
2019-07-07 17:00:00,4.836,1.4105,5.0375,0.0264,0.0077,0.0275,4.8096,1.4028,5.01,4.692,1.3685,4.8875,0.0264,0.0077,0.0275,4.6656,1.3608,4.86
2019-07-07 17:30:00,4.8552,1.4161000000000001,5.0575,0.0264,0.0077,0.0275,4.8288,1.4084,5.03,4.7016,1.3713,4.8975,0.0264,0.0077,0.0275,4.6752,1.3636,4.87
2019-07-07 18:00:00,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09,4.76928,1.39104,4.968,0.02688,0.007840000000000001,0.028,4.7424,1.3832,4.94
2019-07-07 18:30:00,4.81728,1.40504,5.018,0.02688,0.007840000000000001,0.028,4.7904,1.3972,4.99,4.67328,1.36304,4.868,0.02688,0.007840000000000001,0.028,4.6464,1.3552,4.84
2019-07-07 19:00:00,4.75968,1.3882400000000001,4.958,0.02688,0.007840000000000001,0.028,4.7328,1.3804,4.93,4.61568,1.34624,4.808,0.02688,0.007840000000000001,0.028,4.5888,1.3384,4.78
2019-07-07 19:30:00,4.6824,1.3657,4.8775,0.0264,0.0077,0.0275,4.656,1.358,4.85,4.5384,1.3237,4.7275,0.0264,0.0077,0.0275,4.5120000000000005,1.316,4.7
2019-07-07 20:00:00,4.59648,1.34064,4.788,0.02688,0.007840000000000001,0.028,4.5696,1.3328,4.76,4.45248,1.29864,4.638,0.02688,0.007840000000000001,0.028,4.4256,1.2908,4.61
2019-07-07 20:30:00,4.596,1.3405,4.7875,0.0264,0.0077,0.0275,4.5696,1.3328,4.76,4.452,1.2985,4.6375,0.0264,0.0077,0.0275,4.4256,1.2908,4.61
2019-07-07 21:00:00,4.59648,1.34064,4.788,0.02688,0.007840000000000001,0.028,4.5696,1.3328,4.76,4.45248,1.29864,4.638,0.02688,0.007840000000000001,0.028,4.4256,1.2908,4.61
2019-07-07 21:30:00,4.57632,1.33476,4.767,0.025920000000000002,0.007560000000000001,0.027,4.5504,1.3272,4.74,4.43232,1.29276,4.617,0.025920000000000002,0.007560000000000001,0.027,4.4064,1.2852000000000001,4.59
2019-07-07 22:00:00,4.53552,1.32286,4.7245,0.023520000000000003,0.006860000000000001,0.0245,4.5120000000000005,1.316,4.7,4.39152,1.28086,4.5745000000000005,0.023520000000000003,0.006860000000000001,0.0245,4.368,1.274,4.55
2019-07-07 22:30:00,4.4328,1.2929,4.6175,0.0264,0.0077,0.0275,4.4064,1.2852000000000001,4.59,4.2984,1.2537,4.4775,0.0264,0.0077,0.0275,4.272,1.246,4.45
2019-07-07 23:00:00,4.15488,1.21184,4.328,0.02688,0.007840000000000001,0.028,4.128,1.204,4.3,4.02048,1.17264,4.188,0.02688,0.007840000000000001,0.028,3.9936,1.1648,4.16
2019-07-07 23:30:00,3.93168,1.14674,4.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.9072,1.1396,4.07,3.8164800000000003,1.11314,3.9755000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.792,1.106,3.95
2019-07-08 00:00:00,3.7608,1.0969,3.9175,0.0264,0.0077,0.0275,3.7344,1.0892,3.89,3.6456,1.0633,3.7975,0.0264,0.0077,0.0275,3.6192,1.0556,3.77
2019-07-08 00:30:00,3.6456,1.0633,3.7975,0.0264,0.0077,0.0275,3.6192,1.0556,3.77,3.5304,1.0297,3.6775,0.0264,0.0077,0.0275,3.504,1.022,3.65
2019-07-08 01:00:00,3.50976,1.02368,3.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4848,1.0164,3.63,3.40416,0.9928800000000001,3.5460000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3792,0.9856,3.52
2019-07-08 01:30:00,3.4632,1.0101,3.6075,0.0264,0.0077,0.0275,3.4368,1.0024,3.58,3.348,0.9765,3.4875,0.0264,0.0077,0.0275,3.3216,0.9688,3.46
2019-07-08 02:00:00,3.43488,1.00184,3.578,0.02688,0.007840000000000001,0.028,3.408,0.994,3.55,3.32928,0.9710400000000001,3.468,0.02688,0.007840000000000001,0.028,3.3024,0.9632000000000001,3.44
2019-07-08 02:30:00,3.4152,0.9961000000000001,3.5575,0.0264,0.0077,0.0275,3.3888,0.9884000000000001,3.5300000000000002,3.3096,0.9653,3.4475,0.0264,0.0077,0.0275,3.2832,0.9576,3.42
2019-07-08 03:00:00,3.35568,0.97874,3.4955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3312,0.9716,3.47,3.25008,0.9479400000000001,3.3855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.2256,0.9408000000000001,3.36
2019-07-08 03:30:00,3.3192,0.9681000000000001,3.4575,0.0264,0.0077,0.0275,3.2928,0.9604,3.43,3.2136,0.9373,3.3475,0.0264,0.0077,0.0275,3.1872,0.9296000000000001,3.32
2019-07-08 04:00:00,3.29856,0.96208,3.436,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2736,0.9548000000000001,3.41,3.1929600000000002,0.9312800000000001,3.326,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.168,0.924,3.3
2019-07-08 04:30:00,3.3,0.9625,3.4375,0.0264,0.0077,0.0275,3.2736,0.9548000000000001,3.41,3.1944,0.9317000000000001,3.3275,0.0264,0.0077,0.0275,3.168,0.924,3.3
2019-07-08 05:00:00,3.28032,0.95676,3.417,0.025920000000000002,0.007560000000000001,0.027,3.2544,0.9492,3.39,3.17472,0.9259600000000001,3.307,0.025920000000000002,0.007560000000000001,0.027,3.1488,0.9184,3.2800000000000002
2019-07-08 05:30:00,3.348,0.9765,3.4875,0.0264,0.0077,0.0275,3.3216,0.9688,3.46,3.2424,0.9457000000000001,3.3775,0.0264,0.0077,0.0275,3.216,0.9380000000000001,3.35
2019-07-08 06:00:00,3.53088,1.02984,3.678,0.02688,0.007840000000000001,0.028,3.504,1.022,3.65,3.41568,0.9962400000000001,3.558,0.02688,0.007840000000000001,0.028,3.3888,0.9884000000000001,3.5300000000000002
2019-07-08 06:30:00,3.8184,1.1137,3.9775,0.0264,0.0077,0.0275,3.792,1.106,3.95,3.7032,1.0801,3.8575,0.0264,0.0077,0.0275,3.6768,1.0724,3.83
2019-07-08 07:00:00,4.1544,1.2117,4.3275,0.0264,0.0077,0.0275,4.128,1.204,4.3,4.0296,1.1753,4.1975,0.0264,0.0077,0.0275,4.0032,1.1676,4.17
2019-07-08 07:30:00,4.596,1.3405,4.7875,0.0264,0.0077,0.0275,4.5696,1.3328,4.76,4.452,1.2985,4.6375,0.0264,0.0077,0.0275,4.4256,1.2908,4.61
2019-07-08 08:00:00,5.076,1.4805000000000001,5.2875,0.0264,0.0077,0.0275,5.0496,1.4727999999999999,5.26,4.9128,1.4329,5.1175,0.0264,0.0077,0.0275,4.8864,1.4252,5.09
2019-07-08 08:30:00,5.4408,1.5869,5.6675,0.0264,0.0077,0.0275,5.4144,1.5792000000000002,5.64,5.268,1.5365,5.4875,0.0264,0.0077,0.0275,5.2416,1.5288,5.46
2019-07-08 09:00:00,5.5464,1.6177000000000001,5.7775,0.0264,0.0077,0.0275,5.52,1.6099999999999999,5.75,5.3736,1.5673,5.5975,0.0264,0.0077,0.0275,5.3472,1.5596,5.57
2019-07-08 09:30:00,5.71008,1.66544,5.948,0.02688,0.007840000000000001,0.028,5.6832,1.6576,5.92,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73
2019-07-08 10:00:00,5.6904,1.6597,5.9275,0.0264,0.0077,0.0275,5.664,1.6520000000000001,5.9,5.5176,1.6093000000000002,5.7475000000000005,0.0264,0.0077,0.0275,5.4912,1.6016,5.72
2019-07-08 10:30:00,5.6136,1.6373,5.8475,0.0264,0.0077,0.0275,5.5872,1.6296,5.82,5.4408,1.5869,5.6675,0.0264,0.0077,0.0275,5.4144,1.5792000000000002,5.64
2019-07-08 11:00:00,5.79648,1.6906400000000001,6.038,0.02688,0.007840000000000001,0.028,5.7696000000000005,1.6828,6.01,5.61408,1.63744,5.848,0.02688,0.007840000000000001,0.028,5.5872,1.6296,5.82
2019-07-08 11:30:00,6.0072,1.7521,6.2575,0.0264,0.0077,0.0275,5.9808,1.7444000000000002,6.23,5.8152,1.6961,6.0575,0.0264,0.0077,0.0275,5.7888,1.6884000000000001,6.03
2019-07-08 12:00:00,6.0264,1.7577,6.2775,0.0264,0.0077,0.0275,6.0,1.75,6.25,5.844,1.7045,6.0875,0.0264,0.0077,0.0275,5.8176,1.6968,6.06
2019-07-08 12:30:00,6.1224,1.7857,6.3775,0.0264,0.0077,0.0275,6.096,1.778,6.35,5.9304,1.7297,6.1775,0.0264,0.0077,0.0275,5.904,1.722,6.15
2019-07-08 13:00:00,6.0264,1.7577,6.2775,0.0264,0.0077,0.0275,6.0,1.75,6.25,5.844,1.7045,6.0875,0.0264,0.0077,0.0275,5.8176,1.6968,6.06
2019-07-08 13:30:00,5.9592,1.7381000000000002,6.2075,0.0264,0.0077,0.0275,5.9328,1.7304,6.18,5.7768,1.6849,6.0175,0.0264,0.0077,0.0275,5.7504,1.6772,5.99
2019-07-08 14:00:00,5.9784,1.7437,6.2275,0.0264,0.0077,0.0275,5.952,1.736,6.2,5.7768,1.6849,6.0175,0.0264,0.0077,0.0275,5.7504,1.6772,5.99
2019-07-08 14:30:00,5.9784,1.7437,6.2275,0.0264,0.0077,0.0275,5.952,1.736,6.2,5.796,1.6905000000000001,6.0375,0.0264,0.0077,0.0275,5.7696000000000005,1.6828,6.01
2019-07-08 15:00:00,5.9304,1.7297,6.1775,0.0264,0.0077,0.0275,5.904,1.722,6.15,5.748,1.6764999999999999,5.9875,0.0264,0.0077,0.0275,5.7216000000000005,1.6688,5.96
2019-07-08 15:30:00,5.8344000000000005,1.7017,6.0775,0.0264,0.0077,0.0275,5.808,1.694,6.05,5.652,1.6485,5.8875,0.0264,0.0077,0.0275,5.6256,1.6408,5.86
2019-07-08 16:00:00,6.01632,1.75476,6.267,0.025920000000000002,0.007560000000000001,0.027,5.9904,1.7472,6.24,5.83392,1.7015600000000002,6.077,0.025920000000000002,0.007560000000000001,0.027,5.808,1.694,6.05
2019-07-08 16:30:00,6.084,1.7745000000000002,6.3375,0.0264,0.0077,0.0275,6.0576,1.7668,6.31,5.892,1.7185000000000001,6.1375,0.0264,0.0077,0.0275,5.8656,1.7107999999999999,6.11
2019-07-08 17:00:00,6.1032,1.7801,6.3575,0.0264,0.0077,0.0275,6.0768,1.7724000000000002,6.33,5.9208,1.7269,6.1675,0.0264,0.0077,0.0275,5.8944,1.7192,6.14
2019-07-08 17:30:00,6.084,1.7745000000000002,6.3375,0.0264,0.0077,0.0275,6.0576,1.7668,6.31,5.9016,1.7213,6.1475,0.0264,0.0077,0.0275,5.8752,1.7136,6.12
2019-07-08 18:00:00,5.98704,1.74622,6.2365,0.02544,0.00742,0.026500000000000003,5.9616,1.7388,6.21,5.80464,1.6930200000000002,6.0465,0.02544,0.00742,0.026500000000000003,5.7792,1.6856,6.02
2019-07-08 18:30:00,5.81472,1.69596,6.057,0.025920000000000002,0.007560000000000001,0.027,5.7888,1.6884000000000001,6.03,5.64192,1.6455600000000001,5.877,0.025920000000000002,0.007560000000000001,0.027,5.616,1.638,5.85
2019-07-08 19:00:00,5.556,1.6205,5.7875,0.0264,0.0077,0.0275,5.5296,1.6128,5.76,5.3832,1.5701,5.6075,0.0264,0.0077,0.0275,5.3568,1.5624,5.58
2019-07-08 19:30:00,5.4408,1.5869,5.6675,0.0264,0.0077,0.0275,5.4144,1.5792000000000002,5.64,5.2776,1.5393,5.4975,0.0264,0.0077,0.0275,5.2512,1.5316,5.47
2019-07-08 20:00:00,5.34432,1.55876,5.567,0.025920000000000002,0.007560000000000001,0.027,5.3184000000000005,1.5512000000000001,5.54,5.18112,1.51116,5.397,0.025920000000000002,0.007560000000000001,0.027,5.1552,1.5036,5.37
2019-07-08 20:30:00,5.11488,1.49184,5.328,0.02688,0.007840000000000001,0.028,5.088,1.484,5.3,4.95168,1.44424,5.158,0.02688,0.007840000000000001,0.028,4.9248,1.4364,5.13
2019-07-08 21:00:00,5.06592,1.47756,5.277,0.025920000000000002,0.007560000000000001,0.027,5.04,1.47,5.25,4.91232,1.43276,5.117,0.025920000000000002,0.007560000000000001,0.027,4.8864,1.4252,5.09
2019-07-08 21:30:00,4.98816,1.4548800000000002,5.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9632000000000005,1.4476,5.17,4.83456,1.41008,5.036,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8096,1.4028,5.01
2019-07-08 22:00:00,4.92,1.435,5.125,0.024,0.007,0.025,4.896,1.428,5.1,4.776,1.393,4.975,0.024,0.007,0.025,4.752,1.3860000000000001,4.95
2019-07-08 22:30:00,4.72032,1.37676,4.917,0.025920000000000002,0.007560000000000001,0.027,4.6944,1.3692,4.89,4.57632,1.33476,4.767,0.025920000000000002,0.007560000000000001,0.027,4.5504,1.3272,4.74
2019-07-08 23:00:00,4.40256,1.2840799999999999,4.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3776,1.2768,4.5600000000000005,4.26816,1.24488,4.446,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2432,1.2376,4.42
2019-07-08 23:30:00,4.16208,1.21394,4.3355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.1376,1.2068,4.31,4.03728,1.17754,4.2055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.0128,1.1703999999999999,4.18
2019-07-09 00:00:00,3.9816000000000003,1.1613,4.1475,0.0264,0.0077,0.0275,3.9552,1.1536,4.12,3.8568,1.1249,4.0175,0.0264,0.0077,0.0275,3.8304,1.1172,3.99
2019-07-09 00:30:00,3.82704,1.11622,3.9865,0.02544,0.00742,0.026500000000000003,3.8016,1.1088,3.96,3.71184,1.08262,3.8665000000000003,0.02544,0.00742,0.026500000000000003,3.6864,1.0752,3.84
2019-07-09 01:00:00,3.71328,1.08304,3.868,0.02688,0.007840000000000001,0.028,3.6864,1.0752,3.84,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71
2019-07-09 01:30:00,3.64464,1.06302,3.7965,0.02544,0.00742,0.026500000000000003,3.6192,1.0556,3.77,3.52944,1.02942,3.6765,0.02544,0.00742,0.026500000000000003,3.504,1.022,3.65
2019-07-09 02:00:00,3.5976,1.0493,3.7475,0.0264,0.0077,0.0275,3.5712,1.0416,3.7199999999999998,3.4824,1.0157,3.6275,0.0264,0.0077,0.0275,3.456,1.008,3.6
2019-07-09 02:30:00,3.52944,1.02942,3.6765,0.02544,0.00742,0.026500000000000003,3.504,1.022,3.65,3.42384,0.9986200000000001,3.5665,0.02544,0.00742,0.026500000000000003,3.3984,0.9912000000000001,3.54
2019-07-09 03:00:00,3.52032,1.02676,3.667,0.025920000000000002,0.007560000000000001,0.027,3.4944,1.0192,3.64,3.40512,0.99316,3.547,0.025920000000000002,0.007560000000000001,0.027,3.3792,0.9856,3.52
2019-07-09 03:30:00,3.44304,1.00422,3.5865,0.02544,0.00742,0.026500000000000003,3.4176,0.9968,3.56,3.32784,0.97062,3.4665,0.02544,0.00742,0.026500000000000003,3.3024,0.9632000000000001,3.44
2019-07-09 04:00:00,3.46368,1.01024,3.608,0.02688,0.007840000000000001,0.028,3.4368,1.0024,3.58,3.34848,0.9766400000000001,3.488,0.02688,0.007840000000000001,0.028,3.3216,0.9688,3.46
2019-07-09 04:30:00,3.42384,0.9986200000000001,3.5665,0.02544,0.00742,0.026500000000000003,3.3984,0.9912000000000001,3.54,3.30864,0.9650200000000001,3.4465,0.02544,0.00742,0.026500000000000003,3.2832,0.9576,3.42
2019-07-09 05:00:00,3.42432,0.9987600000000001,3.567,0.025920000000000002,0.007560000000000001,0.027,3.3984,0.9912000000000001,3.54,3.30912,0.9651600000000001,3.447,0.025920000000000002,0.007560000000000001,0.027,3.2832,0.9576,3.42
2019-07-09 05:30:00,3.5198400000000003,1.02662,3.6665,0.02544,0.00742,0.026500000000000003,3.4944,1.0192,3.64,3.41424,0.99582,3.5564999999999998,0.02544,0.00742,0.026500000000000003,3.3888,0.9884000000000001,3.5300000000000002
2019-07-09 06:00:00,3.69312,1.0771600000000001,3.847,0.025920000000000002,0.007560000000000001,0.027,3.6672000000000002,1.0696,3.8200000000000003,3.57792,1.04356,3.727,0.025920000000000002,0.007560000000000001,0.027,3.552,1.036,3.7
2019-07-09 06:30:00,4.09632,1.19476,4.267,0.025920000000000002,0.007560000000000001,0.027,4.0704,1.1872,4.24,3.96192,1.15556,4.127,0.025920000000000002,0.007560000000000001,0.027,3.936,1.148,4.1
2019-07-09 07:00:00,4.3656,1.2732999999999999,4.5475,0.0264,0.0077,0.0275,4.3392,1.2656,4.52,4.2312,1.2341,4.4075,0.0264,0.0077,0.0275,4.2048,1.2264,4.38
2019-07-09 07:30:00,4.80672,1.40196,5.007,0.025920000000000002,0.007560000000000001,0.027,4.7808,1.3944,4.98,4.65312,1.35716,4.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,4.6272,1.3496000000000001,4.82
2019-07-09 08:00:00,5.17152,1.5083600000000001,5.3870000000000005,0.025920000000000002,0.007560000000000001,0.027,5.1456,1.5008,5.36,5.00832,1.46076,5.217,0.025920000000000002,0.007560000000000001,0.027,4.9824,1.4532,5.19
2019-07-09 08:30:00,5.56512,1.62316,5.797,0.025920000000000002,0.007560000000000001,0.027,5.5392,1.6156000000000001,5.77,5.39232,1.5727600000000002,5.617,0.025920000000000002,0.007560000000000001,0.027,5.3664,1.5652,5.59
2019-07-09 09:00:00,5.74752,1.67636,5.987,0.025920000000000002,0.007560000000000001,0.027,5.7216000000000005,1.6688,5.96,5.56512,1.62316,5.797,0.025920000000000002,0.007560000000000001,0.027,5.5392,1.6156000000000001,5.77
2019-07-09 09:30:00,5.8248,1.6989,6.0675,0.0264,0.0077,0.0275,5.7984,1.6912,6.04,5.6424,1.6457000000000002,5.8775,0.0264,0.0077,0.0275,5.616,1.638,5.85
2019-07-09 10:00:00,5.8536,1.7073,6.0975,0.0264,0.0077,0.0275,5.8272,1.6996,6.07,5.6712,1.6541000000000001,5.9075,0.0264,0.0077,0.0275,5.6448,1.6464,5.88
2019-07-09 10:30:00,5.82528,1.69904,6.068,0.02688,0.007840000000000001,0.028,5.7984,1.6912,6.04,5.64288,1.6458400000000002,5.878,0.02688,0.007840000000000001,0.028,5.616,1.638,5.85
2019-07-09 11:00:00,5.9304,1.7297,6.1775,0.0264,0.0077,0.0275,5.904,1.722,6.15,5.748,1.6764999999999999,5.9875,0.0264,0.0077,0.0275,5.7216000000000005,1.6688,5.96
2019-07-09 11:30:00,5.9879999999999995,1.7465000000000002,6.2375,0.0264,0.0077,0.0275,5.9616,1.7388,6.21,5.8056,1.6933,6.0475,0.0264,0.0077,0.0275,5.7792,1.6856,6.02
2019-07-09 12:00:00,6.0936,1.7772999999999999,6.3475,0.0264,0.0077,0.0275,6.0672,1.7696,6.32,5.9016,1.7213,6.1475,0.0264,0.0077,0.0275,5.8752,1.7136,6.12
2019-07-09 12:30:00,6.1992,1.8081,6.4575,0.0264,0.0077,0.0275,6.1728,1.8004,6.43,6.0072,1.7521,6.2575,0.0264,0.0077,0.0275,5.9808,1.7444000000000002,6.23
2019-07-09 13:00:00,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1
2019-07-09 13:30:00,6.0168,1.7549000000000001,6.2675,0.0264,0.0077,0.0275,5.9904,1.7472,6.24,5.8248,1.6989,6.0675,0.0264,0.0077,0.0275,5.7984,1.6912,6.04
2019-07-09 14:00:00,6.0552,1.7661,6.3075,0.0264,0.0077,0.0275,6.0288,1.7584,6.28,5.8632,1.7101000000000002,6.1075,0.0264,0.0077,0.0275,5.8368,1.7024,6.08
2019-07-09 14:30:00,6.1603200000000005,1.79676,6.417,0.025920000000000002,0.007560000000000001,0.027,6.1344,1.7892000000000001,6.39,5.9587200000000005,1.7379600000000002,6.207,0.025920000000000002,0.007560000000000001,0.027,5.9328,1.7304,6.18
2019-07-09 15:00:00,6.1032,1.7801,6.3575,0.0264,0.0077,0.0275,6.0768,1.7724000000000002,6.33,5.9112,1.7241,6.1575,0.0264,0.0077,0.0275,5.8848,1.7164000000000001,6.13
2019-07-09 15:30:00,6.0168,1.7549000000000001,6.2675,0.0264,0.0077,0.0275,5.9904,1.7472,6.24,5.8344000000000005,1.7017,6.0775,0.0264,0.0077,0.0275,5.808,1.694,6.05
2019-07-09 16:00:00,6.084,1.7745000000000002,6.3375,0.0264,0.0077,0.0275,6.0576,1.7668,6.31,5.892,1.7185000000000001,6.1375,0.0264,0.0077,0.0275,5.8656,1.7107999999999999,6.11
2019-07-09 16:30:00,6.2088,1.8109000000000002,6.4675,0.0264,0.0077,0.0275,6.1824,1.8032,6.44,6.0168,1.7549000000000001,6.2675,0.0264,0.0077,0.0275,5.9904,1.7472,6.24
2019-07-09 17:00:00,6.1032,1.7801,6.3575,0.0264,0.0077,0.0275,6.0768,1.7724000000000002,6.33,5.9208,1.7269,6.1675,0.0264,0.0077,0.0275,5.8944,1.7192,6.14
2019-07-09 17:30:00,6.0072,1.7521,6.2575,0.0264,0.0077,0.0275,5.9808,1.7444000000000002,6.23,5.8248,1.6989,6.0675,0.0264,0.0077,0.0275,5.7984,1.6912,6.04
2019-07-09 18:00:00,5.9592,1.7381000000000002,6.2075,0.0264,0.0077,0.0275,5.9328,1.7304,6.18,5.7768,1.6849,6.0175,0.0264,0.0077,0.0275,5.7504,1.6772,5.99
2019-07-09 18:30:00,5.8344000000000005,1.7017,6.0775,0.0264,0.0077,0.0275,5.808,1.694,6.05,5.652,1.6485,5.8875,0.0264,0.0077,0.0275,5.6256,1.6408,5.86
2019-07-09 19:00:00,5.7,1.6625,5.9375,0.0264,0.0077,0.0275,5.6736,1.6548,5.91,5.5272,1.6120999999999999,5.7575,0.0264,0.0077,0.0275,5.5008,1.6044,5.73
2019-07-09 19:30:00,5.46,1.5925,5.6875,0.0264,0.0077,0.0275,5.4336,1.5848,5.66,5.2968,1.5449000000000002,5.5175,0.0264,0.0077,0.0275,5.2704,1.5372,5.49
2019-07-09 20:00:00,5.36352,1.5643600000000002,5.587,0.025920000000000002,0.007560000000000001,0.027,5.3376,1.5568,5.5600000000000005,5.20032,1.51676,5.417,0.025920000000000002,0.007560000000000001,0.027,5.1744,1.5091999999999999,5.39
2019-07-09 20:30:00,5.24832,1.53076,5.467,0.025920000000000002,0.007560000000000001,0.027,5.2224,1.5232,5.44,5.08512,1.48316,5.297,0.025920000000000002,0.007560000000000001,0.027,5.0592,1.4756,5.27
2019-07-09 21:00:00,5.1336,1.4973,5.3475,0.0264,0.0077,0.0275,5.1072,1.4896,5.32,4.98,1.4525000000000001,5.1875,0.0264,0.0077,0.0275,4.9536,1.4448,5.16
2019-07-09 21:30:00,5.09232,1.48526,5.3045,0.023520000000000003,0.006860000000000001,0.0245,5.0688,1.4784000000000002,5.28,4.92912,1.4376600000000002,5.1345,0.023520000000000003,0.006860000000000001,0.0245,4.9056,1.4308,5.11
2019-07-09 22:00:00,4.92192,1.4355600000000002,5.127,0.025920000000000002,0.007560000000000001,0.027,4.896,1.428,5.1,4.76832,1.39076,4.967,0.025920000000000002,0.007560000000000001,0.027,4.7424,1.3832,4.94
2019-07-09 22:30:00,4.7500800000000005,1.38544,4.948,0.02688,0.007840000000000001,0.028,4.7232,1.3776,4.92,4.60608,1.34344,4.798,0.02688,0.007840000000000001,0.028,4.5792,1.3356,4.77
2019-07-09 23:00:00,4.4808,1.3069,4.6675,0.0264,0.0077,0.0275,4.4544,1.2992,4.64,4.3368,1.2649,4.5175,0.0264,0.0077,0.0275,4.3104,1.2572,4.49
2019-07-09 23:30:00,4.22016,1.23088,4.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1952,1.2236,4.37,4.09536,1.19448,4.266,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.0704,1.1872,4.24
2019-07-10 00:00:00,4.03008,1.17544,4.198,0.02688,0.007840000000000001,0.028,4.0032,1.1676,4.17,3.89568,1.13624,4.058,0.02688,0.007840000000000001,0.028,3.8688000000000002,1.1284,4.03
2019-07-10 00:30:00,3.93216,1.14688,4.096,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9072,1.1396,4.07,3.80736,1.11048,3.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7824,1.1032,3.94
2019-07-10 01:00:00,3.80016,1.10838,3.9585,0.027360000000000002,0.007980000000000001,0.0285,3.7728,1.1004,3.93,3.67536,1.07198,3.8285,0.027360000000000002,0.007980000000000001,0.0285,3.648,1.064,3.8
2019-07-10 01:30:00,3.74064,1.09102,3.8965,0.02544,0.00742,0.026500000000000003,3.7152000000000003,1.0836000000000001,3.87,3.62544,1.05742,3.7765,0.02544,0.00742,0.026500000000000003,3.6,1.05,3.75
2019-07-10 02:00:00,3.66528,1.06904,3.818,0.02688,0.007840000000000001,0.028,3.6384,1.0612,3.79,3.55008,1.03544,3.698,0.02688,0.007840000000000001,0.028,3.5232,1.0276,3.67
2019-07-10 02:30:00,3.64464,1.06302,3.7965,0.02544,0.00742,0.026500000000000003,3.6192,1.0556,3.77,3.5198400000000003,1.02662,3.6665,0.02544,0.00742,0.026500000000000003,3.4944,1.0192,3.64
2019-07-10 03:00:00,3.6264000000000003,1.0577,3.7775,0.0264,0.0077,0.0275,3.6,1.05,3.75,3.5208,1.0269,3.6675,0.0264,0.0077,0.0275,3.4944,1.0192,3.64
2019-07-10 03:30:00,3.5784000000000002,1.0437,3.7275,0.0264,0.0077,0.0275,3.552,1.036,3.7,3.4632,1.0101,3.6075,0.0264,0.0077,0.0275,3.4368,1.0024,3.58
2019-07-10 04:00:00,3.5592,1.0381,3.7075,0.0264,0.0077,0.0275,3.5328,1.0304,3.68,3.4536,1.0073,3.5975,0.0264,0.0077,0.0275,3.4272,0.9996,3.5700000000000003
2019-07-10 04:30:00,3.5793600000000003,1.04398,3.7285,0.027360000000000002,0.007980000000000001,0.0285,3.552,1.036,3.7,3.46416,1.01038,3.6085000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.4368,1.0024,3.58
2019-07-10 05:00:00,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002
2019-07-10 05:30:00,3.62592,1.05756,3.777,0.025920000000000002,0.007560000000000001,0.027,3.6,1.05,3.75,3.51072,1.02396,3.657,0.025920000000000002,0.007560000000000001,0.027,3.4848,1.0164,3.63
2019-07-10 06:00:00,3.7416,1.0913,3.8975,0.0264,0.0077,0.0275,3.7152000000000003,1.0836000000000001,3.87,3.6264000000000003,1.0577,3.7775,0.0264,0.0077,0.0275,3.6,1.05,3.75
2019-07-10 06:30:00,4.0776,1.1893,4.2475,0.0264,0.0077,0.0275,4.0512,1.1816,4.22,3.9528,1.1529,4.1175,0.0264,0.0077,0.0275,3.9264,1.1452,4.09
2019-07-10 07:00:00,4.42368,1.29024,4.608,0.02688,0.007840000000000001,0.028,4.3968,1.2824,4.58,4.27968,1.24824,4.458,0.02688,0.007840000000000001,0.028,4.2528,1.2404,4.43
2019-07-10 07:30:00,4.9416,1.4413,5.1475,0.0264,0.0077,0.0275,4.9152000000000005,1.4336,5.12,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96
2019-07-10 08:00:00,5.26896,1.53678,5.4885,0.027360000000000002,0.007980000000000001,0.0285,5.2416,1.5288,5.46,5.09616,1.48638,5.3085,0.027360000000000002,0.007980000000000001,0.0285,5.0688,1.4784000000000002,5.28
2019-07-10 08:30:00,5.71056,1.66558,5.9485,0.027360000000000002,0.007980000000000001,0.0285,5.6832,1.6576,5.92,5.52816,1.61238,5.7585,0.027360000000000002,0.007980000000000001,0.0285,5.5008,1.6044,5.73
2019-07-10 09:00:00,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84
2019-07-10 09:30:00,6.07536,1.77198,6.3285,0.027360000000000002,0.007980000000000001,0.0285,6.048,1.764,6.3,5.88336,1.71598,6.1285,0.027360000000000002,0.007980000000000001,0.0285,5.856,1.708,6.1
2019-07-10 10:00:00,6.10464,1.78052,6.359,0.027840000000000004,0.00812,0.029,6.0768,1.7724000000000002,6.33,5.91264,1.72452,6.159,0.027840000000000004,0.00812,0.029,5.8848,1.7164000000000001,6.13
2019-07-10 10:30:00,6.06624,1.76932,6.319,0.027840000000000004,0.00812,0.029,6.0384,1.7612,6.29,5.87424,1.71332,6.119,0.027840000000000004,0.00812,0.029,5.8464,1.7052,6.09
2019-07-10 11:00:00,6.17184,1.8001200000000002,6.429,0.027840000000000004,0.00812,0.029,6.144,1.792,6.4,5.97024,1.74132,6.219,0.027840000000000004,0.00812,0.029,5.9424,1.7332,6.19
2019-07-10 11:30:00,6.22896,1.81678,6.4885,0.027360000000000002,0.007980000000000001,0.0285,6.2016,1.8088000000000002,6.46,6.02736,1.75798,6.2785,0.027360000000000002,0.007980000000000001,0.0285,6.0,1.75,6.25
2019-07-10 12:00:00,6.20976,1.81118,6.4685,0.027360000000000002,0.007980000000000001,0.0285,6.1824,1.8032,6.44,6.00816,1.75238,6.2585,0.027360000000000002,0.007980000000000001,0.0285,5.9808,1.7444000000000002,6.23
2019-07-10 12:30:00,6.29616,1.8363800000000001,6.5585,0.027360000000000002,0.007980000000000001,0.0285,6.2688,1.8284,6.53,6.10416,1.78038,6.3585,0.027360000000000002,0.007980000000000001,0.0285,6.0768,1.7724000000000002,6.33
2019-07-10 13:00:00,6.18096,1.80278,6.4385,0.027360000000000002,0.007980000000000001,0.0285,6.1536,1.7948,6.41,5.97936,1.74398,6.2285,0.027360000000000002,0.007980000000000001,0.0285,5.952,1.736,6.2
2019-07-10 13:30:00,6.2664,1.8277,6.5275,0.0264,0.0077,0.0275,6.24,1.82,6.5,6.0744,1.7717,6.3275,0.0264,0.0077,0.0275,6.048,1.764,6.3
2019-07-10 14:00:00,6.16128,1.79704,6.418,0.02688,0.007840000000000001,0.028,6.1344,1.7892000000000001,6.39,5.96928,1.74104,6.218,0.02688,0.007840000000000001,0.028,5.9424,1.7332,6.19
2019-07-10 14:30:00,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32,5.90208,1.72144,6.148,0.02688,0.007840000000000001,0.028,5.8752,1.7136,6.12
2019-07-10 15:00:00,6.13296,1.78878,6.3885,0.027360000000000002,0.007980000000000001,0.0285,6.1056,1.7808000000000002,6.36,5.9409600000000005,1.73278,6.1885,0.027360000000000002,0.007980000000000001,0.0285,5.9136,1.7248,6.16
2019-07-10 15:30:00,6.09456,1.77758,6.3485,0.027360000000000002,0.007980000000000001,0.0285,6.0672,1.7696,6.32,5.91216,1.72438,6.1585,0.027360000000000002,0.007980000000000001,0.0285,5.8848,1.7164000000000001,6.13
2019-07-10 16:00:00,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32,5.9116800000000005,1.72424,6.158,0.02688,0.007840000000000001,0.028,5.8848,1.7164000000000001,6.13
2019-07-10 16:30:00,6.22896,1.81678,6.4885,0.027360000000000002,0.007980000000000001,0.0285,6.2016,1.8088000000000002,6.46,6.03696,1.76078,6.2885,0.027360000000000002,0.007980000000000001,0.0285,6.0096,1.7528000000000001,6.26
2019-07-10 17:00:00,6.29568,1.83624,6.558,0.02688,0.007840000000000001,0.028,6.2688,1.8284,6.53,6.10368,1.78024,6.358,0.02688,0.007840000000000001,0.028,6.0768,1.7724000000000002,6.33
2019-07-10 17:30:00,6.18048,1.80264,6.438,0.02688,0.007840000000000001,0.028,6.1536,1.7948,6.41,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22
2019-07-10 18:00:00,6.06576,1.76918,6.3185,0.027360000000000002,0.007980000000000001,0.0285,6.0384,1.7612,6.29,5.88336,1.71598,6.1285,0.027360000000000002,0.007980000000000001,0.0285,5.856,1.708,6.1
2019-07-10 18:30:00,5.9409600000000005,1.73278,6.1885,0.027360000000000002,0.007980000000000001,0.0285,5.9136,1.7248,6.16,5.75856,1.67958,5.9985,0.027360000000000002,0.007980000000000001,0.0285,5.7312,1.6716000000000002,5.97
2019-07-10 19:00:00,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99,5.60496,1.6347800000000001,5.8385,0.027360000000000002,0.007980000000000001,0.0285,5.5776,1.6268,5.8100000000000005
2019-07-10 19:30:00,5.53824,1.61532,5.769,0.027840000000000004,0.00812,0.029,5.5104,1.6072000000000002,5.74,5.36544,1.56492,5.589,0.027840000000000004,0.00812,0.029,5.3376,1.5568,5.5600000000000005
2019-07-10 20:00:00,5.47056,1.59558,5.6985,0.027360000000000002,0.007980000000000001,0.0285,5.4432,1.5876000000000001,5.67,5.30736,1.54798,5.5285,0.027360000000000002,0.007980000000000001,0.0285,5.28,1.54,5.5
2019-07-10 20:30:00,5.32656,1.5535800000000002,5.5485,0.027360000000000002,0.007980000000000001,0.0285,5.2992,1.5455999999999999,5.52,5.16336,1.50598,5.3785,0.027360000000000002,0.007980000000000001,0.0285,5.136,1.498,5.35
2019-07-10 21:00:00,5.21136,1.5199799999999999,5.4285,0.027360000000000002,0.007980000000000001,0.0285,5.184,1.512,5.4,5.04816,1.47238,5.2585,0.027360000000000002,0.007980000000000001,0.0285,5.0208,1.4644,5.23
2019-07-10 21:30:00,5.06592,1.47756,5.277,0.025920000000000002,0.007560000000000001,0.027,5.04,1.47,5.25,4.90272,1.42996,5.107,0.025920000000000002,0.007560000000000001,0.027,4.8768,1.4224,5.08
2019-07-10 22:00:00,5.05632,1.47476,5.267,0.025920000000000002,0.007560000000000001,0.027,5.0304,1.4672,5.24,4.89312,1.42716,5.097,0.025920000000000002,0.007560000000000001,0.027,4.8672,1.4196,5.07
2019-07-10 22:30:00,4.8552,1.4161000000000001,5.0575,0.0264,0.0077,0.0275,4.8288,1.4084,5.03,4.7112,1.3741,4.9075,0.0264,0.0077,0.0275,4.6848,1.3664,4.88
2019-07-10 23:00:00,4.5864,1.3377,4.7775,0.0264,0.0077,0.0275,4.5600000000000005,1.33,4.75,4.4424,1.2957,4.6275,0.0264,0.0077,0.0275,4.416,1.288,4.6
2019-07-10 23:30:00,4.308,1.2565,4.4875,0.0264,0.0077,0.0275,4.2816,1.2488000000000001,4.46,4.1736,1.2173,4.3475,0.0264,0.0077,0.0275,4.1472,1.2096,4.32
2019-07-11 00:00:00,4.1064,1.1977,4.2775,0.0264,0.0077,0.0275,4.08,1.19,4.25,3.9816000000000003,1.1613,4.1475,0.0264,0.0077,0.0275,3.9552,1.1536,4.12
2019-07-11 00:30:00,3.99216,1.16438,4.1585,0.027360000000000002,0.007980000000000001,0.0285,3.9648,1.1564,4.13,3.87696,1.1307800000000001,4.0385,0.027360000000000002,0.007980000000000001,0.0285,3.8496,1.1228,4.01
2019-07-11 01:00:00,3.89472,1.13596,4.057,0.025920000000000002,0.007560000000000001,0.027,3.8688000000000002,1.1284,4.03,3.76992,1.09956,3.927,0.025920000000000002,0.007560000000000001,0.027,3.7439999999999998,1.092,3.9
2019-07-11 01:30:00,3.80832,1.11076,3.967,0.025920000000000002,0.007560000000000001,0.027,3.7824,1.1032,3.94,3.68352,1.07436,3.8369999999999997,0.025920000000000002,0.007560000000000001,0.027,3.6576,1.0668,3.81
2019-07-11 02:00:00,3.73248,1.08864,3.888,0.02688,0.007840000000000001,0.028,3.7056,1.0808,3.86,3.61728,1.05504,3.768,0.02688,0.007840000000000001,0.028,3.5904,1.0472,3.74
2019-07-11 02:30:00,3.66432,1.06876,3.817,0.025920000000000002,0.007560000000000001,0.027,3.6384,1.0612,3.79,3.5491200000000003,1.03516,3.697,0.025920000000000002,0.007560000000000001,0.027,3.5232,1.0276,3.67
2019-07-11 03:00:00,3.6072,1.0521,3.7575000000000003,0.0264,0.0077,0.0275,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.0264,0.0077,0.0275,3.4656000000000002,1.0108,3.61
2019-07-11 03:30:00,3.5784000000000002,1.0437,3.7275,0.0264,0.0077,0.0275,3.552,1.036,3.7,3.4632,1.0101,3.6075,0.0264,0.0077,0.0275,3.4368,1.0024,3.58
2019-07-11 04:00:00,3.5496,1.0353,3.6975,0.0264,0.0077,0.0275,3.5232,1.0276,3.67,3.444,1.0045,3.5875,0.0264,0.0077,0.0275,3.4176,0.9968,3.56
2019-07-11 04:30:00,3.5491200000000003,1.03516,3.697,0.025920000000000002,0.007560000000000001,0.027,3.5232,1.0276,3.67,3.44352,1.00436,3.5869999999999997,0.025920000000000002,0.007560000000000001,0.027,3.4176,0.9968,3.56
2019-07-11 05:00:00,3.53184,1.03012,3.6790000000000003,0.027840000000000004,0.00812,0.029,3.504,1.022,3.65,3.41664,0.9965200000000001,3.559,0.027840000000000004,0.00812,0.029,3.3888,0.9884000000000001,3.5300000000000002
2019-07-11 05:30:00,3.58896,1.04678,3.7385,0.027360000000000002,0.007980000000000001,0.0285,3.5616,1.0388,3.71,3.47376,1.01318,3.6185,0.027360000000000002,0.007980000000000001,0.0285,3.4464,1.0052,3.59
2019-07-11 06:00:00,3.75216,1.09438,3.9085,0.027360000000000002,0.007980000000000001,0.0285,3.7248,1.0864,3.88,3.62736,1.05798,3.7785,0.027360000000000002,0.007980000000000001,0.0285,3.6,1.05,3.75
2019-07-11 06:30:00,4.05936,1.18398,4.2285,0.027360000000000002,0.007980000000000001,0.0285,4.032,1.176,4.2,3.9345600000000003,1.14758,4.0985,0.027360000000000002,0.007980000000000001,0.0285,3.9072,1.1396,4.07
2019-07-11 07:00:00,4.3761600000000005,1.27638,4.5585,0.027360000000000002,0.007980000000000001,0.0285,4.3488,1.2684,4.53,4.24176,1.23718,4.4185,0.027360000000000002,0.007980000000000001,0.0285,4.2144,1.2292,4.39
2019-07-11 07:30:00,4.7793600000000005,1.39398,4.9785,0.027360000000000002,0.007980000000000001,0.0285,4.752,1.3860000000000001,4.95,4.62576,1.34918,4.8185,0.027360000000000002,0.007980000000000001,0.0285,4.5984,1.3412,4.79
2019-07-11 08:00:00,5.18208,1.51144,5.398,0.02688,0.007840000000000001,0.028,5.1552,1.5036,5.37,5.01888,1.46384,5.228,0.02688,0.007840000000000001,0.028,4.992,1.456,5.2
2019-07-11 08:30:00,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73,5.35488,1.5618400000000001,5.578,0.02688,0.007840000000000001,0.028,5.328,1.554,5.55
2019-07-11 09:00:00,5.66208,1.65144,5.898,0.02688,0.007840000000000001,0.028,5.6352,1.6436000000000002,5.87,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69
2019-07-11 09:30:00,5.88336,1.71598,6.1285,0.027360000000000002,0.007980000000000001,0.0285,5.856,1.708,6.1,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91
2019-07-11 10:00:00,5.9016,1.7213,6.1475,0.0264,0.0077,0.0275,5.8752,1.7136,6.12,5.7288,1.6709,5.9675,0.0264,0.0077,0.0275,5.7024,1.6632,5.94
2019-07-11 10:30:00,5.90256,1.72158,6.1485,0.027360000000000002,0.007980000000000001,0.0285,5.8752,1.7136,6.12,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94
2019-07-11 11:00:00,6.02736,1.75798,6.2785,0.027360000000000002,0.007980000000000001,0.0285,6.0,1.75,6.25,5.83536,1.70198,6.0785,0.027360000000000002,0.007980000000000001,0.0285,5.808,1.694,6.05
2019-07-11 11:30:00,6.15216,1.79438,6.4085,0.027360000000000002,0.007980000000000001,0.0285,6.1248,1.7864,6.38,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18
2019-07-11 12:00:00,6.25776,1.82518,6.5185,0.027360000000000002,0.007980000000000001,0.0285,6.2304,1.8172000000000001,6.49,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28
2019-07-11 12:30:00,6.28656,1.83358,6.5485,0.027360000000000002,0.007980000000000001,0.0285,6.2592,1.8256000000000001,6.52,6.09456,1.77758,6.3485,0.027360000000000002,0.007980000000000001,0.0285,6.0672,1.7696,6.32
2019-07-11 13:00:00,6.3148800000000005,1.84184,6.578,0.02688,0.007840000000000001,0.028,6.288,1.834,6.55,6.12288,1.78584,6.378,0.02688,0.007840000000000001,0.028,6.096,1.778,6.35
2019-07-11 13:30:00,6.30576,1.83918,6.5685,0.027360000000000002,0.007980000000000001,0.0285,6.2784,1.8312,6.54,6.11376,1.7831800000000002,6.3685,0.027360000000000002,0.007980000000000001,0.0285,6.0864,1.7752,6.34
2019-07-11 14:00:00,6.19968,1.80824,6.458,0.02688,0.007840000000000001,0.028,6.1728,1.8004,6.43,6.01728,1.7550400000000002,6.268,0.02688,0.007840000000000001,0.028,5.9904,1.7472,6.24
2019-07-11 14:30:00,6.20016,1.80838,6.4585,0.027360000000000002,0.007980000000000001,0.0285,6.1728,1.8004,6.43,6.01776,1.7551800000000002,6.2685,0.027360000000000002,0.007980000000000001,0.0285,5.9904,1.7472,6.24
2019-07-11 15:00:00,6.14208,1.7914400000000001,6.398,0.02688,0.007840000000000001,0.028,6.1152,1.7836,6.37,5.95008,1.73544,6.198,0.02688,0.007840000000000001,0.028,5.9232,1.7276,6.17
2019-07-11 15:30:00,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1
2019-07-11 16:00:00,6.2184,1.8137,6.4775,0.0264,0.0077,0.0275,6.192,1.806,6.45,6.0264,1.7577,6.2775,0.0264,0.0077,0.0275,6.0,1.75,6.25
2019-07-11 16:30:00,6.32496,1.84478,6.5885,0.027360000000000002,0.007980000000000001,0.0285,6.2976,1.8368,6.5600000000000005,6.12336,1.78598,6.3785,0.027360000000000002,0.007980000000000001,0.0285,6.096,1.778,6.35
2019-07-11 17:00:00,6.28608,1.83344,6.548,0.02688,0.007840000000000001,0.028,6.2592,1.8256000000000001,6.52,6.08448,1.7746400000000002,6.338,0.02688,0.007840000000000001,0.028,6.0576,1.7668,6.31
2019-07-11 17:30:00,6.09456,1.77758,6.3485,0.027360000000000002,0.007980000000000001,0.0285,6.0672,1.7696,6.32,5.90256,1.72158,6.1485,0.027360000000000002,0.007980000000000001,0.0285,5.8752,1.7136,6.12
2019-07-11 18:00:00,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3,5.89248,1.7186400000000002,6.138,0.02688,0.007840000000000001,0.028,5.8656,1.7107999999999999,6.11
2019-07-11 18:30:00,5.88336,1.71598,6.1285,0.027360000000000002,0.007980000000000001,0.0285,5.856,1.708,6.1,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91
2019-07-11 19:00:00,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98,5.5857600000000005,1.62918,5.8185,0.027360000000000002,0.007980000000000001,0.0285,5.5584,1.6212,5.79
2019-07-11 19:30:00,5.57616,1.6263800000000002,5.8085,0.027360000000000002,0.007980000000000001,0.0285,5.5488,1.6184,5.78,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6
2019-07-11 20:00:00,5.43216,1.58438,5.6585,0.027360000000000002,0.007980000000000001,0.0285,5.4048,1.5764,5.63,5.26896,1.53678,5.4885,0.027360000000000002,0.007980000000000001,0.0285,5.2416,1.5288,5.46
2019-07-11 20:30:00,5.30736,1.54798,5.5285,0.027360000000000002,0.007980000000000001,0.0285,5.28,1.54,5.5,5.14416,1.50038,5.3585,0.027360000000000002,0.007980000000000001,0.0285,5.1168,1.4924,5.33
