Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-11 21:00:00,5.23968,1.52824,5.458,0.02688,0.007840000000000001,0.028,5.2128,1.5204,5.43,5.08608,1.48344,5.298,0.02688,0.007840000000000001,0.028,5.0592,1.4756,5.27
2019-07-11 21:30:00,5.22912,1.52516,5.447,0.025920000000000002,0.007560000000000001,0.027,5.2032,1.5176,5.42,5.06592,1.47756,5.277,0.025920000000000002,0.007560000000000001,0.027,5.04,1.47,5.25
2019-07-11 22:00:00,5.16096,1.50528,5.376,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.136,1.498,5.35,4.99776,1.45768,5.206,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9728,1.4504000000000001,5.18
2019-07-11 22:30:00,4.97136,1.44998,5.1785,0.027360000000000002,0.007980000000000001,0.0285,4.944,1.442,5.15,4.8273600000000005,1.40798,5.0285,0.027360000000000002,0.007980000000000001,0.0285,4.8,1.4,5.0
2019-07-11 23:00:00,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7
2019-07-11 23:30:00,4.37568,1.27624,4.558,0.02688,0.007840000000000001,0.028,4.3488,1.2684,4.53,4.23168,1.23424,4.408,0.02688,0.007840000000000001,0.028,4.2048,1.2264,4.38
2019-07-12 00:00:00,4.212,1.2285,4.3875,0.0264,0.0077,0.0275,4.1856,1.2208,4.36,4.0872,1.1921,4.2575,0.0264,0.0077,0.0275,4.0608,1.1844000000000001,4.23
2019-07-12 00:30:00,4.06032,1.18426,4.2295,0.02832,0.00826,0.029500000000000002,4.032,1.176,4.2,3.9355200000000004,1.14786,4.0995,0.02832,0.00826,0.029500000000000002,3.9072,1.1396,4.07
2019-07-12 01:00:00,3.9532800000000003,1.15304,4.118,0.02688,0.007840000000000001,0.028,3.9264,1.1452,4.09,3.82848,1.11664,3.988,0.02688,0.007840000000000001,0.028,3.8016,1.1088,3.96
2019-07-12 01:30:00,3.8390400000000002,1.11972,3.999,0.027840000000000004,0.00812,0.029,3.8112,1.1116,3.9699999999999998,3.72384,1.08612,3.879,0.027840000000000004,0.00812,0.029,3.696,1.078,3.85
2019-07-12 02:00:00,3.82032,1.11426,3.9795,0.02832,0.00826,0.029500000000000002,3.792,1.106,3.95,3.69552,1.07786,3.8495,0.02832,0.00826,0.029500000000000002,3.6672000000000002,1.0696,3.8200000000000003
2019-07-12 02:30:00,3.74208,1.09144,3.898,0.02688,0.007840000000000001,0.028,3.7152000000000003,1.0836000000000001,3.87,3.62688,1.0578400000000001,3.778,0.02688,0.007840000000000001,0.028,3.6,1.05,3.75
2019-07-12 03:00:00,3.684,1.0745,3.8375,0.0264,0.0077,0.0275,3.6576,1.0668,3.81,3.5688,1.0409,3.7175000000000002,0.0264,0.0077,0.0275,3.5423999999999998,1.0332,3.69
2019-07-12 03:30:00,3.61824,1.05532,3.769,0.027840000000000004,0.00812,0.029,3.5904,1.0472,3.74,3.51264,1.02452,3.659,0.027840000000000004,0.00812,0.029,3.4848,1.0164,3.63
2019-07-12 04:00:00,3.5688,1.0409,3.7175000000000002,0.0264,0.0077,0.0275,3.5423999999999998,1.0332,3.69,3.4536,1.0073,3.5975,0.0264,0.0077,0.0275,3.4272,0.9996,3.5700000000000003
2019-07-12 04:30:00,3.5784000000000002,1.0437,3.7275,0.0264,0.0077,0.0275,3.552,1.036,3.7,3.4728,1.0129,3.6175,0.0264,0.0077,0.0275,3.4464,1.0052,3.59
2019-07-12 05:00:00,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66,3.42528,0.99904,3.568,0.02688,0.007840000000000001,0.028,3.3984,0.9912000000000001,3.54
2019-07-12 05:30:00,3.5601599999999998,1.03838,3.7085,0.027360000000000002,0.007980000000000001,0.0285,3.5328,1.0304,3.68,3.45456,1.00758,3.5985,0.027360000000000002,0.007980000000000001,0.0285,3.4272,0.9996,3.5700000000000003
2019-07-12 06:00:00,3.74304,1.09172,3.899,0.027840000000000004,0.00812,0.029,3.7152000000000003,1.0836000000000001,3.87,3.61824,1.05532,3.769,0.027840000000000004,0.00812,0.029,3.5904,1.0472,3.74
2019-07-12 06:30:00,4.07856,1.18958,4.2485,0.027360000000000002,0.007980000000000001,0.0285,4.0512,1.1816,4.22,3.94416,1.15038,4.1085,0.027360000000000002,0.007980000000000001,0.0285,3.9168000000000003,1.1424,4.08
2019-07-12 07:00:00,4.3761600000000005,1.27638,4.5585,0.027360000000000002,0.007980000000000001,0.0285,4.3488,1.2684,4.53,4.24176,1.23718,4.4185,0.027360000000000002,0.007980000000000001,0.0285,4.2144,1.2292,4.39
2019-07-12 07:30:00,4.8273600000000005,1.40798,5.0285,0.027360000000000002,0.007980000000000001,0.0285,4.8,1.4,5.0,4.68336,1.36598,4.8785,0.027360000000000002,0.007980000000000001,0.0285,4.656,1.358,4.85
2019-07-12 08:00:00,5.27856,1.53958,5.4985,0.027360000000000002,0.007980000000000001,0.0285,5.2512,1.5316,5.47,5.12496,1.49478,5.3385,0.027360000000000002,0.007980000000000001,0.0285,5.0976,1.4868000000000001,5.31
2019-07-12 08:30:00,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75
2019-07-12 09:00:00,5.91216,1.72438,6.1585,0.027360000000000002,0.007980000000000001,0.0285,5.8848,1.7164000000000001,6.13,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94
2019-07-12 09:30:00,6.02736,1.75798,6.2785,0.027360000000000002,0.007980000000000001,0.0285,6.0,1.75,6.25,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06
2019-07-12 10:00:00,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03
2019-07-12 10:30:00,5.95056,1.7355800000000001,6.1985,0.027360000000000002,0.007980000000000001,0.0285,5.9232,1.7276,6.17,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98
2019-07-12 11:00:00,5.95056,1.7355800000000001,6.1985,0.027360000000000002,0.007980000000000001,0.0285,5.9232,1.7276,6.17,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98
2019-07-12 11:30:00,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28,5.86416,1.71038,6.1085,0.027360000000000002,0.007980000000000001,0.0285,5.8368,1.7024,6.08
2019-07-12 12:00:00,6.16176,1.79718,6.4185,0.027360000000000002,0.007980000000000001,0.0285,6.1344,1.7892000000000001,6.39,5.96976,1.74118,6.2185,0.027360000000000002,0.007980000000000001,0.0285,5.9424,1.7332,6.19
2019-07-12 12:30:00,6.14256,1.7915800000000002,6.3985,0.027360000000000002,0.007980000000000001,0.0285,6.1152,1.7836,6.37,5.95056,1.7355800000000001,6.1985,0.027360000000000002,0.007980000000000001,0.0285,5.9232,1.7276,6.17
2019-07-12 13:00:00,5.93136,1.72998,6.1785,0.027360000000000002,0.007980000000000001,0.0285,5.904,1.722,6.15,5.75856,1.67958,5.9985,0.027360000000000002,0.007980000000000001,0.0285,5.7312,1.6716000000000002,5.97
2019-07-12 13:30:00,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99,5.60496,1.6347800000000001,5.8385,0.027360000000000002,0.007980000000000001,0.0285,5.5776,1.6268,5.8100000000000005
2019-07-12 14:00:00,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99,5.60496,1.6347800000000001,5.8385,0.027360000000000002,0.007980000000000001,0.0285,5.5776,1.6268,5.8100000000000005
2019-07-12 14:30:00,5.89296,1.7187800000000002,6.1385,0.027360000000000002,0.007980000000000001,0.0285,5.8656,1.7107999999999999,6.11,5.71056,1.66558,5.9485,0.027360000000000002,0.007980000000000001,0.0285,5.6832,1.6576,5.92
2019-07-12 15:00:00,5.72064,1.66852,5.959,0.027840000000000004,0.00812,0.029,5.6928,1.6604,5.93,5.54784,1.61812,5.779,0.027840000000000004,0.00812,0.029,5.52,1.6099999999999999,5.75
2019-07-12 15:30:00,5.56656,1.62358,5.7985,0.027360000000000002,0.007980000000000001,0.0285,5.5392,1.6156000000000001,5.77,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6
2019-07-12 16:00:00,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84,5.46096,1.59278,5.6885,0.027360000000000002,0.007980000000000001,0.0285,5.4336,1.5848,5.66
2019-07-12 16:30:00,5.75808,1.67944,5.998,0.02688,0.007840000000000001,0.028,5.7312,1.6716000000000002,5.97,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79
2019-07-12 17:00:00,5.70144,1.6629200000000002,5.939,0.027840000000000004,0.00812,0.029,5.6736,1.6548,5.91,5.52864,1.61252,5.759,0.027840000000000004,0.00812,0.029,5.5008,1.6044,5.73
2019-07-12 17:30:00,5.63424,1.6433200000000001,5.869,0.027840000000000004,0.00812,0.029,5.6064,1.6352,5.84,5.46144,1.59292,5.689,0.027840000000000004,0.00812,0.029,5.4336,1.5848,5.66
2019-07-12 18:00:00,5.57616,1.6263800000000002,5.8085,0.027360000000000002,0.007980000000000001,0.0285,5.5488,1.6184,5.78,5.41296,1.57878,5.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.3856,1.5708,5.61
2019-07-12 18:30:00,5.49024,1.60132,5.719,0.027840000000000004,0.00812,0.029,5.4624,1.5932,5.69,5.31744,1.55092,5.539,0.027840000000000004,0.00812,0.029,5.2896,1.5428000000000002,5.51
2019-07-12 19:00:00,5.38464,1.5705200000000001,5.609,0.027840000000000004,0.00812,0.029,5.3568,1.5624,5.58,5.2118400000000005,1.52012,5.429,0.027840000000000004,0.00812,0.029,5.184,1.512,5.4
2019-07-12 19:30:00,5.22144,1.52292,5.439,0.027840000000000004,0.00812,0.029,5.1936,1.5148000000000001,5.41,5.06784,1.47812,5.279,0.027840000000000004,0.00812,0.029,5.04,1.47,5.25
2019-07-12 20:00:00,5.11584,1.4921200000000001,5.329,0.027840000000000004,0.00812,0.029,5.088,1.484,5.3,4.96224,1.44732,5.169,0.027840000000000004,0.00812,0.029,4.9344,1.4392,5.14
2019-07-12 20:30:00,4.96176,1.44718,5.1685,0.027360000000000002,0.007980000000000001,0.0285,4.9344,1.4392,5.14,4.80816,1.40238,5.0085,0.027360000000000002,0.007980000000000001,0.0285,4.7808,1.3944,4.98
2019-07-12 21:00:00,4.79856,1.39958,4.9985,0.027360000000000002,0.007980000000000001,0.0285,4.7712,1.3916,4.97,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82
2019-07-12 21:30:00,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96,4.644,1.3545,4.8375,0.0264,0.0077,0.0275,4.6176,1.3468,4.8100000000000005
2019-07-12 22:00:00,4.78704,1.39622,4.9865,0.02544,0.00742,0.026500000000000003,4.7616,1.3888,4.96,4.64304,1.35422,4.8365,0.02544,0.00742,0.026500000000000003,4.6176,1.3468,4.8100000000000005
2019-07-12 22:30:00,4.63344,1.35142,4.8265,0.02544,0.00742,0.026500000000000003,4.608,1.344,4.8,4.49904,1.31222,4.6865,0.02544,0.00742,0.026500000000000003,4.4736,1.3048,4.66
2019-07-12 23:00:00,4.37568,1.27624,4.558,0.02688,0.007840000000000001,0.028,4.3488,1.2684,4.53,4.25088,1.23984,4.428,0.02688,0.007840000000000001,0.028,4.224,1.232,4.4
2019-07-12 23:30:00,4.13472,1.20596,4.307,0.025920000000000002,0.007560000000000001,0.027,4.1088000000000005,1.1984,4.28,4.00992,1.16956,4.177,0.025920000000000002,0.007560000000000001,0.027,3.984,1.162,4.15
2019-07-13 00:00:00,3.9816000000000003,1.1613,4.1475,0.0264,0.0077,0.0275,3.9552,1.1536,4.12,3.8664,1.1277,4.0275,0.0264,0.0077,0.0275,3.84,1.12,4.0
2019-07-13 00:30:00,3.8280000000000003,1.1165,3.9875,0.0264,0.0077,0.0275,3.8016,1.1088,3.96,3.7128,1.0829,3.8675,0.0264,0.0077,0.0275,3.6864,1.0752,3.84
2019-07-13 01:00:00,3.72192,1.08556,3.877,0.025920000000000002,0.007560000000000001,0.027,3.696,1.078,3.85,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73
2019-07-13 01:30:00,3.64512,1.06316,3.797,0.025920000000000002,0.007560000000000001,0.027,3.6192,1.0556,3.77,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65
2019-07-13 02:00:00,3.62688,1.0578400000000001,3.778,0.02688,0.007840000000000001,0.028,3.6,1.05,3.75,3.51168,1.02424,3.658,0.02688,0.007840000000000001,0.028,3.4848,1.0164,3.63
2019-07-13 02:30:00,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66,3.42528,0.99904,3.568,0.02688,0.007840000000000001,0.028,3.3984,0.9912000000000001,3.54
2019-07-13 03:00:00,3.48192,1.01556,3.627,0.025920000000000002,0.007560000000000001,0.027,3.456,1.008,3.6,3.36672,0.98196,3.507,0.025920000000000002,0.007560000000000001,0.027,3.3407999999999998,0.9744,3.48
2019-07-13 03:30:00,3.40512,0.99316,3.547,0.025920000000000002,0.007560000000000001,0.027,3.3792,0.9856,3.52,3.2995200000000002,0.9623600000000001,3.437,0.025920000000000002,0.007560000000000001,0.027,3.2736,0.9548000000000001,3.41
2019-07-13 04:00:00,3.3475200000000003,0.9763600000000001,3.487,0.025920000000000002,0.007560000000000001,0.027,3.3216,0.9688,3.46,3.24192,0.9455600000000001,3.377,0.025920000000000002,0.007560000000000001,0.027,3.216,0.9380000000000001,3.35
2019-07-13 04:30:00,3.32832,0.9707600000000001,3.467,0.025920000000000002,0.007560000000000001,0.027,3.3024,0.9632000000000001,3.44,3.22272,0.9399600000000001,3.357,0.025920000000000002,0.007560000000000001,0.027,3.1968,0.9324,3.33
2019-07-13 05:00:00,3.2712,0.9541000000000001,3.4075,0.0264,0.0077,0.0275,3.2448,0.9464,3.38,3.1656,0.9233,3.2975,0.0264,0.0077,0.0275,3.1392,0.9156000000000001,3.27
2019-07-13 05:30:00,3.27216,0.9543800000000001,3.4085,0.027360000000000002,0.007980000000000001,0.0285,3.2448,0.9464,3.38,3.16656,0.9235800000000001,3.2984999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.1392,0.9156000000000001,3.27
2019-07-13 06:00:00,3.36768,0.9822400000000001,3.508,0.02688,0.007840000000000001,0.028,3.3407999999999998,0.9744,3.48,3.26208,0.9514400000000001,3.398,0.02688,0.007840000000000001,0.028,3.2352,0.9436,3.37
2019-07-13 06:30:00,3.52176,1.02718,3.6685,0.027360000000000002,0.007980000000000001,0.0285,3.4944,1.0192,3.64,3.41616,0.99638,3.5585,0.027360000000000002,0.007980000000000001,0.0285,3.3888,0.9884000000000001,3.5300000000000002
2019-07-13 07:00:00,3.68544,1.07492,3.839,0.027840000000000004,0.00812,0.029,3.6576,1.0668,3.81,3.57024,1.04132,3.719,0.027840000000000004,0.00812,0.029,3.5423999999999998,1.0332,3.69
2019-07-13 07:30:00,3.90576,1.13918,4.0685,0.027360000000000002,0.007980000000000001,0.0285,3.8784,1.1312,4.04,3.7809600000000003,1.10278,3.9385,0.027360000000000002,0.007980000000000001,0.0285,3.7536,1.0948,3.91
2019-07-13 08:00:00,4.11744,1.20092,4.289,0.027840000000000004,0.00812,0.029,4.0896,1.1928,4.26,3.98304,1.16172,4.149,0.027840000000000004,0.00812,0.029,3.9552,1.1536,4.12
2019-07-13 08:30:00,4.44384,1.2961200000000002,4.629,0.027840000000000004,0.00812,0.029,4.416,1.288,4.6,4.29984,1.25412,4.479,0.027840000000000004,0.00812,0.029,4.272,1.246,4.45
2019-07-13 09:00:00,4.67376,1.36318,4.8685,0.027360000000000002,0.007980000000000001,0.0285,4.6464,1.3552,4.84,4.52976,1.32118,4.7185,0.027360000000000002,0.007980000000000001,0.0285,4.5024,1.3132000000000001,4.69
2019-07-13 09:30:00,4.89456,1.42758,5.0985,0.027360000000000002,0.007980000000000001,0.0285,4.8672,1.4196,5.07,4.74096,1.38278,4.9385,0.027360000000000002,0.007980000000000001,0.0285,4.7136,1.3748,4.91
2019-07-13 10:00:00,5.00976,1.4611800000000001,5.2185,0.027360000000000002,0.007980000000000001,0.0285,4.9824,1.4532,5.19,4.85616,1.41638,5.0585,0.027360000000000002,0.007980000000000001,0.0285,4.8288,1.4084,5.03
2019-07-13 10:30:00,5.14464,1.50052,5.359,0.027840000000000004,0.00812,0.029,5.1168,1.4924,5.33,4.98144,1.45292,5.189,0.027840000000000004,0.00812,0.029,4.9536,1.4448,5.16
2019-07-13 11:00:00,5.11584,1.4921200000000001,5.329,0.027840000000000004,0.00812,0.029,5.088,1.484,5.3,4.96224,1.44732,5.169,0.027840000000000004,0.00812,0.029,4.9344,1.4392,5.14
2019-07-13 11:30:00,5.12496,1.49478,5.3385,0.027360000000000002,0.007980000000000001,0.0285,5.0976,1.4868000000000001,5.31,4.96176,1.44718,5.1685,0.027360000000000002,0.007980000000000001,0.0285,4.9344,1.4392,5.14
2019-07-13 12:00:00,5.15424,1.50332,5.369,0.027840000000000004,0.00812,0.029,5.1264,1.4952,5.34,5.00064,1.45852,5.209,0.027840000000000004,0.00812,0.029,4.9728,1.4504000000000001,5.18
2019-07-13 12:30:00,5.18256,1.51158,5.3985,0.027360000000000002,0.007980000000000001,0.0285,5.1552,1.5036,5.37,5.01936,1.46398,5.2285,0.027360000000000002,0.007980000000000001,0.0285,4.992,1.456,5.2
2019-07-13 13:00:00,5.06784,1.47812,5.279,0.027840000000000004,0.00812,0.029,5.04,1.47,5.25,4.91424,1.4333200000000001,5.119,0.027840000000000004,0.00812,0.029,4.8864,1.4252,5.09
2019-07-13 13:30:00,5.01984,1.46412,5.229,0.027840000000000004,0.00812,0.029,4.992,1.456,5.2,4.86624,1.41932,5.069,0.027840000000000004,0.00812,0.029,4.8384,1.4112,5.04
2019-07-13 14:00:00,5.00064,1.45852,5.209,0.027840000000000004,0.00812,0.029,4.9728,1.4504000000000001,5.18,4.84704,1.41372,5.049,0.027840000000000004,0.00812,0.029,4.8192,1.4056,5.02
2019-07-13 14:30:00,4.81776,1.40518,5.0185,0.027360000000000002,0.007980000000000001,0.0285,4.7904,1.3972,4.99,4.67376,1.36318,4.8685,0.027360000000000002,0.007980000000000001,0.0285,4.6464,1.3552,4.84
2019-07-13 15:00:00,4.84704,1.41372,5.049,0.027840000000000004,0.00812,0.029,4.8192,1.4056,5.02,4.70304,1.37172,4.899,0.027840000000000004,0.00812,0.029,4.6752,1.3636,4.87
2019-07-13 15:30:00,4.8086400000000005,1.40252,5.009,0.027840000000000004,0.00812,0.029,4.7808,1.3944,4.98,4.66464,1.36052,4.859,0.027840000000000004,0.00812,0.029,4.6368,1.3524,4.83
2019-07-13 16:00:00,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96,4.64544,1.35492,4.839,0.027840000000000004,0.00812,0.029,4.6176,1.3468,4.8100000000000005
2019-07-13 16:30:00,4.83744,1.41092,5.039,0.027840000000000004,0.00812,0.029,4.8096,1.4028,5.01,4.69344,1.3689200000000001,4.889,0.027840000000000004,0.00812,0.029,4.6656,1.3608,4.86
2019-07-13 17:00:00,4.93344,1.43892,5.139,0.027840000000000004,0.00812,0.029,4.9056,1.4308,5.11,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95
2019-07-13 17:30:00,4.98144,1.45292,5.189,0.027840000000000004,0.00812,0.029,4.9536,1.4448,5.16,4.82784,1.40812,5.029,0.027840000000000004,0.00812,0.029,4.8,1.4,5.0
2019-07-13 18:00:00,5.03904,1.4697200000000001,5.249,0.027840000000000004,0.00812,0.029,5.0112,1.4616,5.22,4.88544,1.42492,5.089,0.027840000000000004,0.00812,0.029,4.8576,1.4168,5.06
2019-07-13 18:30:00,4.92432,1.43626,5.1295,0.02832,0.00826,0.029500000000000002,4.896,1.428,5.1,4.77072,1.39146,4.9695,0.02832,0.00826,0.029500000000000002,4.7424,1.3832,4.94
2019-07-13 19:00:00,4.81824,1.4053200000000001,5.019,0.027840000000000004,0.00812,0.029,4.7904,1.3972,4.99,4.67424,1.36332,4.869,0.027840000000000004,0.00812,0.029,4.6464,1.3552,4.84
2019-07-13 19:30:00,4.64496,1.35478,4.8385,0.027360000000000002,0.007980000000000001,0.0285,4.6176,1.3468,4.8100000000000005,4.50096,1.31278,4.6885,0.027360000000000002,0.007980000000000001,0.0285,4.4736,1.3048,4.66
2019-07-13 20:00:00,4.53024,1.32132,4.719,0.027840000000000004,0.00812,0.029,4.5024,1.3132000000000001,4.69,4.39584,1.28212,4.579,0.027840000000000004,0.00812,0.029,4.368,1.274,4.55
2019-07-13 20:30:00,4.47264,1.3045200000000001,4.659,0.027840000000000004,0.00812,0.029,4.4448,1.2964,4.63,4.32864,1.26252,4.509,0.027840000000000004,0.00812,0.029,4.3008,1.2544,4.48
2019-07-13 21:00:00,4.39536,1.28198,4.5785,0.027360000000000002,0.007980000000000001,0.0285,4.368,1.274,4.55,4.25136,1.23998,4.4285,0.027360000000000002,0.007980000000000001,0.0285,4.224,1.232,4.4
2019-07-13 21:30:00,4.34736,1.26798,4.5285,0.027360000000000002,0.007980000000000001,0.0285,4.32,1.26,4.5,4.21296,1.22878,4.3885,0.027360000000000002,0.007980000000000001,0.0285,4.1856,1.2208,4.36
2019-07-13 22:00:00,4.42176,1.2896800000000002,4.606,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3968,1.2824,4.58,4.27776,1.24768,4.456,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2528,1.2404,4.43
2019-07-13 22:30:00,4.34736,1.26798,4.5285,0.027360000000000002,0.007980000000000001,0.0285,4.32,1.26,4.5,4.21296,1.22878,4.3885,0.027360000000000002,0.007980000000000001,0.0285,4.1856,1.2208,4.36
2019-07-13 23:00:00,4.19328,1.2230400000000001,4.368,0.02688,0.007840000000000001,0.028,4.1664,1.2152,4.34,4.06848,1.1866400000000001,4.238,0.02688,0.007840000000000001,0.028,4.0416,1.1788,4.21
2019-07-13 23:30:00,4.02048,1.17264,4.188,0.02688,0.007840000000000001,0.028,3.9936,1.1648,4.16,3.9052800000000003,1.13904,4.068,0.02688,0.007840000000000001,0.028,3.8784,1.1312,4.04
2019-07-14 00:00:00,3.8865600000000002,1.13358,4.0485,0.027360000000000002,0.007980000000000001,0.0285,3.8592,1.1256,4.02,3.77136,1.09998,3.9285,0.027360000000000002,0.007980000000000001,0.0285,3.7439999999999998,1.092,3.9
2019-07-14 00:30:00,3.73248,1.08864,3.888,0.02688,0.007840000000000001,0.028,3.7056,1.0808,3.86,3.60768,1.05224,3.758,0.02688,0.007840000000000001,0.028,3.5808,1.0444,3.73
2019-07-14 01:00:00,3.62592,1.05756,3.777,0.025920000000000002,0.007560000000000001,0.027,3.6,1.05,3.75,3.5011200000000002,1.02116,3.6470000000000002,0.025920000000000002,0.007560000000000001,0.027,3.4752,1.0136,3.62
2019-07-14 01:30:00,3.57024,1.04132,3.719,0.027840000000000004,0.00812,0.029,3.5423999999999998,1.0332,3.69,3.45504,1.00772,3.599,0.027840000000000004,0.00812,0.029,3.4272,0.9996,3.5700000000000003
2019-07-14 02:00:00,3.53088,1.02984,3.678,0.02688,0.007840000000000001,0.028,3.504,1.022,3.65,3.41568,0.9962400000000001,3.558,0.02688,0.007840000000000001,0.028,3.3888,0.9884000000000001,3.5300000000000002
2019-07-14 02:30:00,3.49104,1.01822,3.6365,0.02544,0.00742,0.026500000000000003,3.4656000000000002,1.0108,3.61,3.37584,0.98462,3.5165,0.02544,0.00742,0.026500000000000003,3.3504,0.9772000000000001,3.49
2019-07-14 03:00:00,3.42528,0.99904,3.568,0.02688,0.007840000000000001,0.028,3.3984,0.9912000000000001,3.54,3.31008,0.9654400000000001,3.448,0.02688,0.007840000000000001,0.028,3.2832,0.9576,3.42
2019-07-14 03:30:00,3.37776,0.9851800000000001,3.5185,0.027360000000000002,0.007980000000000001,0.0285,3.3504,0.9772000000000001,3.49,3.27216,0.9543800000000001,3.4085,0.027360000000000002,0.007980000000000001,0.0285,3.2448,0.9464,3.38
2019-07-14 04:00:00,3.33936,0.9739800000000001,3.4785,0.027360000000000002,0.007980000000000001,0.0285,3.312,0.966,3.45,3.23376,0.9431800000000001,3.3685,0.027360000000000002,0.007980000000000001,0.0285,3.2064,0.9352,3.34
2019-07-14 04:30:00,3.3,0.9625,3.4375,0.0264,0.0077,0.0275,3.2736,0.9548000000000001,3.41,3.1944,0.9317000000000001,3.3275,0.0264,0.0077,0.0275,3.168,0.924,3.3
2019-07-14 05:00:00,3.28128,0.9570400000000001,3.418,0.02688,0.007840000000000001,0.028,3.2544,0.9492,3.39,3.17568,0.9262400000000001,3.308,0.02688,0.007840000000000001,0.028,3.1488,0.9184,3.2800000000000002
2019-07-14 05:30:00,3.24288,0.9458400000000001,3.378,0.02688,0.007840000000000001,0.028,3.216,0.9380000000000001,3.35,3.13728,0.9150400000000001,3.268,0.02688,0.007840000000000001,0.028,3.1104,0.9072,3.24
2019-07-14 06:00:00,3.26208,0.9514400000000001,3.398,0.02688,0.007840000000000001,0.028,3.2352,0.9436,3.37,3.14688,0.9178400000000001,3.278,0.02688,0.007840000000000001,0.028,3.12,0.91,3.25
2019-07-14 06:30:00,3.39648,0.9906400000000001,3.5380000000000003,0.02688,0.007840000000000001,0.028,3.3696,0.9828,3.51,3.29088,0.95984,3.428,0.02688,0.007840000000000001,0.028,3.2640000000000002,0.9520000000000001,3.4
2019-07-14 07:00:00,3.492,1.0185,3.6375,0.0264,0.0077,0.0275,3.4656000000000002,1.0108,3.61,3.3864,0.9877,3.5275,0.0264,0.0077,0.0275,3.36,0.98,3.5
2019-07-14 07:30:00,3.59856,1.04958,3.7485,0.027360000000000002,0.007980000000000001,0.0285,3.5712,1.0416,3.7199999999999998,3.47376,1.01318,3.6185,0.027360000000000002,0.007980000000000001,0.0285,3.4464,1.0052,3.59
2019-07-14 08:00:00,3.74256,1.09158,3.8985000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.7152000000000003,1.0836000000000001,3.87,3.61776,1.05518,3.7685,0.027360000000000002,0.007980000000000001,0.0285,3.5904,1.0472,3.74
2019-07-14 08:30:00,3.97296,1.15878,4.1385,0.027360000000000002,0.007980000000000001,0.0285,3.9455999999999998,1.1508,4.11,3.84816,1.12238,4.0085,0.027360000000000002,0.007980000000000001,0.0285,3.8208,1.1144,3.98
2019-07-14 09:00:00,4.18416,1.22038,4.3585,0.027360000000000002,0.007980000000000001,0.0285,4.1568,1.2124,4.33,4.04976,1.18118,4.2185,0.027360000000000002,0.007980000000000001,0.0285,4.0224,1.1732,4.19
2019-07-14 09:30:00,4.35696,1.27078,4.5385,0.027360000000000002,0.007980000000000001,0.0285,4.3296,1.2628,4.51,4.22256,1.2315800000000001,4.3985,0.027360000000000002,0.007980000000000001,0.0285,4.1952,1.2236,4.37
2019-07-14 10:00:00,4.44288,1.29584,4.628,0.02688,0.007840000000000001,0.028,4.416,1.288,4.6,4.2988800000000005,1.25384,4.478,0.02688,0.007840000000000001,0.028,4.272,1.246,4.45
2019-07-14 10:30:00,4.66416,1.3603800000000001,4.8585,0.027360000000000002,0.007980000000000001,0.0285,4.6368,1.3524,4.83,4.51056,1.31558,4.6985,0.027360000000000002,0.007980000000000001,0.0285,4.4832,1.3076,4.67
2019-07-14 11:00:00,4.68336,1.36598,4.8785,0.027360000000000002,0.007980000000000001,0.0285,4.656,1.358,4.85,4.52976,1.32118,4.7185,0.027360000000000002,0.007980000000000001,0.0285,4.5024,1.3132000000000001,4.69
2019-07-14 11:30:00,4.75056,1.38558,4.9485,0.027360000000000002,0.007980000000000001,0.0285,4.7232,1.3776,4.92,4.60656,1.34358,4.7985,0.027360000000000002,0.007980000000000001,0.0285,4.5792,1.3356,4.77
2019-07-14 12:00:00,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09,4.75968,1.3882400000000001,4.958,0.02688,0.007840000000000001,0.028,4.7328,1.3804,4.93
2019-07-14 12:30:00,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09,4.75968,1.3882400000000001,4.958,0.02688,0.007840000000000001,0.028,4.7328,1.3804,4.93
2019-07-14 13:00:00,4.97136,1.44998,5.1785,0.027360000000000002,0.007980000000000001,0.0285,4.944,1.442,5.15,4.81776,1.40518,5.0185,0.027360000000000002,0.007980000000000001,0.0285,4.7904,1.3972,4.99
2019-07-14 13:30:00,5.00976,1.4611800000000001,5.2185,0.027360000000000002,0.007980000000000001,0.0285,4.9824,1.4532,5.19,4.85616,1.41638,5.0585,0.027360000000000002,0.007980000000000001,0.0285,4.8288,1.4084,5.03
2019-07-14 14:00:00,4.87584,1.42212,5.079,0.027840000000000004,0.00812,0.029,4.848,1.4140000000000001,5.05,4.73184,1.38012,4.929,0.027840000000000004,0.00812,0.029,4.704,1.3719999999999999,4.9
2019-07-14 14:30:00,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96,4.64496,1.35478,4.8385,0.027360000000000002,0.007980000000000001,0.0285,4.6176,1.3468,4.8100000000000005
2019-07-14 15:00:00,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96,4.64544,1.35492,4.839,0.027840000000000004,0.00812,0.029,4.6176,1.3468,4.8100000000000005
2019-07-14 15:30:00,4.80816,1.40238,5.0085,0.027360000000000002,0.007980000000000001,0.0285,4.7808,1.3944,4.98,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82
2019-07-14 16:00:00,4.84608,1.41344,5.048,0.02688,0.007840000000000001,0.028,4.8192,1.4056,5.02,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87
2019-07-14 16:30:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89
2019-07-14 17:00:00,4.92336,1.43598,5.1285,0.027360000000000002,0.007980000000000001,0.0285,4.896,1.428,5.1,4.76976,1.39118,4.9685,0.027360000000000002,0.007980000000000001,0.0285,4.7424,1.3832,4.94
2019-07-14 17:30:00,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09,4.75968,1.3882400000000001,4.958,0.02688,0.007840000000000001,0.028,4.7328,1.3804,4.93
2019-07-14 18:00:00,4.86576,1.41918,5.0685,0.027360000000000002,0.007980000000000001,0.0285,4.8384,1.4112,5.04,4.70256,1.37158,4.8985,0.027360000000000002,0.007980000000000001,0.0285,4.6752,1.3636,4.87
2019-07-14 18:30:00,4.80816,1.40238,5.0085,0.027360000000000002,0.007980000000000001,0.0285,4.7808,1.3944,4.98,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82
2019-07-14 19:00:00,4.7016,1.3713,4.8975,0.0264,0.0077,0.0275,4.6752,1.3636,4.87,4.5576,1.3293,4.7475000000000005,0.0264,0.0077,0.0275,4.5312,1.3216,4.72
2019-07-14 19:30:00,4.61568,1.34624,4.808,0.02688,0.007840000000000001,0.028,4.5888,1.3384,4.78,4.47168,1.30424,4.658,0.02688,0.007840000000000001,0.028,4.4448,1.2964,4.63
2019-07-14 20:00:00,4.63536,1.35198,4.8285,0.027360000000000002,0.007980000000000001,0.0285,4.608,1.344,4.8,4.49136,1.30998,4.6785,0.027360000000000002,0.007980000000000001,0.0285,4.464,1.302,4.65
2019-07-14 20:30:00,4.61616,1.34638,4.8085,0.027360000000000002,0.007980000000000001,0.0285,4.5888,1.3384,4.78,4.46256,1.30158,4.6485,0.027360000000000002,0.007980000000000001,0.0285,4.4352,1.2936,4.62
2019-07-14 21:00:00,4.54848,1.32664,4.7379999999999995,0.02688,0.007840000000000001,0.028,4.5216,1.3188,4.71,4.41408,1.2874400000000001,4.598,0.02688,0.007840000000000001,0.028,4.3872,1.2796,4.57
2019-07-14 21:30:00,4.5576,1.3293,4.7475000000000005,0.0264,0.0077,0.0275,4.5312,1.3216,4.72,4.4232,1.2901,4.6075,0.0264,0.0077,0.0275,4.3968,1.2824,4.58
2019-07-14 22:00:00,4.5744,1.3342,4.765,0.024,0.007,0.025,4.5504,1.3272,4.74,4.4304,1.2922,4.615,0.024,0.007,0.025,4.4064,1.2852000000000001,4.59
2019-07-14 22:30:00,4.4712,1.3041,4.6575,0.0264,0.0077,0.0275,4.4448,1.2964,4.63,4.3368,1.2649,4.5175,0.0264,0.0077,0.0275,4.3104,1.2572,4.49
2019-07-14 23:00:00,4.23024,1.2338200000000001,4.4065,0.02544,0.00742,0.026500000000000003,4.2048,1.2264,4.38,4.10544,1.19742,4.2765,0.02544,0.00742,0.026500000000000003,4.08,1.19,4.25
2019-07-14 23:30:00,3.98016,1.1608800000000001,4.146,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9552,1.1536,4.12,3.85536,1.12448,4.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8304,1.1172,3.99
2019-07-15 00:00:00,3.81744,1.11342,3.9765,0.02544,0.00742,0.026500000000000003,3.792,1.106,3.95,3.69264,1.07702,3.8465,0.02544,0.00742,0.026500000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-07-15 00:30:00,3.62688,1.0578400000000001,3.778,0.02688,0.007840000000000001,0.028,3.6,1.05,3.75,3.51168,1.02424,3.658,0.02688,0.007840000000000001,0.028,3.4848,1.0164,3.63
2019-07-15 01:00:00,3.5304,1.0297,3.6775,0.0264,0.0077,0.0275,3.504,1.022,3.65,3.4152,0.9961000000000001,3.5575,0.0264,0.0077,0.0275,3.3888,0.9884000000000001,3.5300000000000002
2019-07-15 01:30:00,3.45264,1.00702,3.5965,0.02544,0.00742,0.026500000000000003,3.4272,0.9996,3.5700000000000003,3.34704,0.9762200000000001,3.4865,0.02544,0.00742,0.026500000000000003,3.3216,0.9688,3.46
2019-07-15 02:00:00,3.43344,1.00142,3.5765000000000002,0.02544,0.00742,0.026500000000000003,3.408,0.994,3.55,3.31824,0.9678200000000001,3.4565,0.02544,0.00742,0.026500000000000003,3.2928,0.9604,3.43
2019-07-15 02:30:00,3.37632,0.9847600000000001,3.517,0.025920000000000002,0.007560000000000001,0.027,3.3504,0.9772000000000001,3.49,3.27072,0.95396,3.407,0.025920000000000002,0.007560000000000001,0.027,3.2448,0.9464,3.38
2019-07-15 03:00:00,3.33792,0.9735600000000001,3.477,0.025920000000000002,0.007560000000000001,0.027,3.312,0.966,3.45,3.23232,0.94276,3.367,0.025920000000000002,0.007560000000000001,0.027,3.2064,0.9352,3.34
2019-07-15 03:30:00,3.32784,0.97062,3.4665,0.02544,0.00742,0.026500000000000003,3.3024,0.9632000000000001,3.44,3.23184,0.9426200000000001,3.3665,0.02544,0.00742,0.026500000000000003,3.2064,0.9352,3.34
2019-07-15 04:00:00,3.30864,0.9650200000000001,3.4465,0.02544,0.00742,0.026500000000000003,3.2832,0.9576,3.42,3.20304,0.93422,3.3365,0.02544,0.00742,0.026500000000000003,3.1776,0.9268000000000001,3.31
2019-07-15 04:30:00,3.32832,0.9707600000000001,3.467,0.025920000000000002,0.007560000000000001,0.027,3.3024,0.9632000000000001,3.44,3.22272,0.9399600000000001,3.357,0.025920000000000002,0.007560000000000001,0.027,3.1968,0.9324,3.33
2019-07-15 05:00:00,3.2712,0.9541000000000001,3.4075,0.0264,0.0077,0.0275,3.2448,0.9464,3.38,3.1656,0.9233,3.2975,0.0264,0.0077,0.0275,3.1392,0.9156000000000001,3.27
2019-07-15 05:30:00,3.37632,0.9847600000000001,3.517,0.025920000000000002,0.007560000000000001,0.027,3.3504,0.9772000000000001,3.49,3.27072,0.95396,3.407,0.025920000000000002,0.007560000000000001,0.027,3.2448,0.9464,3.38
2019-07-15 06:00:00,3.51216,1.02438,3.6585,0.027360000000000002,0.007980000000000001,0.0285,3.4848,1.0164,3.63,3.40656,0.9935800000000001,3.5484999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.3792,0.9856,3.52
2019-07-15 06:30:00,3.85776,1.12518,4.0185,0.027360000000000002,0.007980000000000001,0.0285,3.8304,1.1172,3.99,3.7329600000000003,1.08878,3.8885,0.027360000000000002,0.007980000000000001,0.0285,3.7056,1.0808,3.86
2019-07-15 07:00:00,4.25088,1.23984,4.428,0.02688,0.007840000000000001,0.028,4.224,1.232,4.4,4.10688,1.19784,4.2780000000000005,0.02688,0.007840000000000001,0.028,4.08,1.19,4.25
2019-07-15 07:30:00,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87,4.55808,1.32944,4.748,0.02688,0.007840000000000001,0.028,4.5312,1.3216,4.72
2019-07-15 08:00:00,5.06688,1.47784,5.2780000000000005,0.02688,0.007840000000000001,0.028,5.04,1.47,5.25,4.90368,1.43024,5.108,0.02688,0.007840000000000001,0.028,4.8768,1.4224,5.08
2019-07-15 08:30:00,5.47008,1.59544,5.698,0.02688,0.007840000000000001,0.028,5.4432,1.5876000000000001,5.67,5.29728,1.5450400000000002,5.518,0.02688,0.007840000000000001,0.028,5.2704,1.5372,5.49
2019-07-15 09:00:00,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78,5.39328,1.57304,5.618,0.02688,0.007840000000000001,0.028,5.3664,1.5652,5.59
2019-07-15 09:30:00,5.76768,1.6822400000000002,6.008,0.02688,0.007840000000000001,0.028,5.7408,1.6743999999999999,5.98,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79
2019-07-15 10:00:00,5.76768,1.6822400000000002,6.008,0.02688,0.007840000000000001,0.028,5.7408,1.6743999999999999,5.98,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79
2019-07-15 10:30:00,5.70048,1.6626400000000001,5.938,0.02688,0.007840000000000001,0.028,5.6736,1.6548,5.91,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73
2019-07-15 11:00:00,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02,5.62368,1.64024,5.858,0.02688,0.007840000000000001,0.028,5.5968,1.6324,5.83
2019-07-15 11:30:00,5.84448,1.70464,6.088,0.02688,0.007840000000000001,0.028,5.8176,1.6968,6.06,5.66208,1.65144,5.898,0.02688,0.007840000000000001,0.028,5.6352,1.6436000000000002,5.87
2019-07-15 12:00:00,5.96928,1.74104,6.218,0.02688,0.007840000000000001,0.028,5.9424,1.7332,6.19,5.77728,1.68504,6.018,0.02688,0.007840000000000001,0.028,5.7504,1.6772,5.99
2019-07-15 12:30:00,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02
2019-07-15 13:00:00,5.93088,1.72984,6.178,0.02688,0.007840000000000001,0.028,5.904,1.722,6.15,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96
2019-07-15 13:30:00,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2019-07-15 14:00:00,5.87328,1.71304,6.118,0.02688,0.007840000000000001,0.028,5.8464,1.7052,6.09,5.69088,1.65984,5.928,0.02688,0.007840000000000001,0.028,5.664,1.6520000000000001,5.9
2019-07-15 14:30:00,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1,5.70048,1.6626400000000001,5.938,0.02688,0.007840000000000001,0.028,5.6736,1.6548,5.91
2019-07-15 15:00:00,5.85408,1.70744,6.098,0.02688,0.007840000000000001,0.028,5.8272,1.6996,6.07,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89
2019-07-15 15:30:00,5.82528,1.69904,6.068,0.02688,0.007840000000000001,0.028,5.7984,1.6912,6.04,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2019-07-15 16:00:00,5.83488,1.70184,6.078,0.02688,0.007840000000000001,0.028,5.808,1.694,6.05,5.65248,1.64864,5.888,0.02688,0.007840000000000001,0.028,5.6256,1.6408,5.86
2019-07-15 16:30:00,5.90208,1.72144,6.148,0.02688,0.007840000000000001,0.028,5.8752,1.7136,6.12,5.71968,1.66824,5.958,0.02688,0.007840000000000001,0.028,5.6928,1.6604,5.93
2019-07-15 17:00:00,5.95008,1.73544,6.198,0.02688,0.007840000000000001,0.028,5.9232,1.7276,6.17,5.77728,1.68504,6.018,0.02688,0.007840000000000001,0.028,5.7504,1.6772,5.99
2019-07-15 17:30:00,5.91216,1.72438,6.1585,0.027360000000000002,0.007980000000000001,0.0285,5.8848,1.7164000000000001,6.13,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94
2019-07-15 18:00:00,5.75856,1.67958,5.9985,0.027360000000000002,0.007980000000000001,0.0285,5.7312,1.6716000000000002,5.97,5.57616,1.6263800000000002,5.8085,0.027360000000000002,0.007980000000000001,0.0285,5.5488,1.6184,5.78
2019-07-15 18:30:00,5.61456,1.63758,5.8485,0.027360000000000002,0.007980000000000001,0.0285,5.5872,1.6296,5.82,5.43216,1.58438,5.6585,0.027360000000000002,0.007980000000000001,0.0285,5.4048,1.5764,5.63
2019-07-15 19:00:00,5.49936,1.60398,5.7285,0.027360000000000002,0.007980000000000001,0.0285,5.472,1.596,5.7,5.32656,1.5535800000000002,5.5485,0.027360000000000002,0.007980000000000001,0.0285,5.2992,1.5455999999999999,5.52
2019-07-15 19:30:00,5.36496,1.56478,5.5885,0.027360000000000002,0.007980000000000001,0.0285,5.3376,1.5568,5.5600000000000005,5.20176,1.5171800000000002,5.4185,0.027360000000000002,0.007980000000000001,0.0285,5.1744,1.5091999999999999,5.39
2019-07-15 20:00:00,5.21136,1.5199799999999999,5.4285,0.027360000000000002,0.007980000000000001,0.0285,5.184,1.512,5.4,5.04816,1.47238,5.2585,0.027360000000000002,0.007980000000000001,0.0285,5.0208,1.4644,5.23
2019-07-15 20:30:00,5.06736,1.47798,5.2785,0.027360000000000002,0.007980000000000001,0.0285,5.04,1.47,5.25,4.91376,1.4331800000000001,5.1185,0.027360000000000002,0.007980000000000001,0.0285,4.8864,1.4252,5.09
2019-07-15 21:00:00,4.96176,1.44718,5.1685,0.027360000000000002,0.007980000000000001,0.0285,4.9344,1.4392,5.14,4.80816,1.40238,5.0085,0.027360000000000002,0.007980000000000001,0.0285,4.7808,1.3944,4.98
2019-07-15 21:30:00,4.9214400000000005,1.4354200000000001,5.1265,0.02544,0.00742,0.026500000000000003,4.896,1.428,5.1,4.76784,1.39062,4.9665,0.02544,0.00742,0.026500000000000003,4.7424,1.3832,4.94
2019-07-15 22:00:00,4.82544,1.4074200000000001,5.0265,0.02544,0.00742,0.026500000000000003,4.8,1.4,5.0,4.67184,1.3626200000000002,4.8665,0.02544,0.00742,0.026500000000000003,4.6464,1.3552,4.84
2019-07-15 22:30:00,4.65312,1.35716,4.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,4.6272,1.3496000000000001,4.82,4.50912,1.31516,4.697,0.025920000000000002,0.007560000000000001,0.027,4.4832,1.3076,4.67
2019-07-15 23:00:00,4.34592,1.26756,4.527,0.025920000000000002,0.007560000000000001,0.027,4.32,1.26,4.5,4.21152,1.22836,4.3870000000000005,0.025920000000000002,0.007560000000000001,0.027,4.1856,1.2208,4.36
2019-07-15 23:30:00,4.06752,1.18636,4.237,0.025920000000000002,0.007560000000000001,0.027,4.0416,1.1788,4.21,3.94272,1.14996,4.107,0.025920000000000002,0.007560000000000001,0.027,3.9168000000000003,1.1424,4.08
2019-07-16 00:00:00,3.86592,1.12756,4.027,0.025920000000000002,0.007560000000000001,0.027,3.84,1.12,4.0,3.7507200000000003,1.09396,3.907,0.025920000000000002,0.007560000000000001,0.027,3.7248,1.0864,3.88
2019-07-16 00:30:00,3.7416,1.0913,3.8975,0.0264,0.0077,0.0275,3.7152000000000003,1.0836000000000001,3.87,3.6168,1.0549,3.7675,0.0264,0.0077,0.0275,3.5904,1.0472,3.74
2019-07-16 01:00:00,3.64512,1.06316,3.797,0.025920000000000002,0.007560000000000001,0.027,3.6192,1.0556,3.77,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65
2019-07-16 01:30:00,3.55872,1.03796,3.707,0.025920000000000002,0.007560000000000001,0.027,3.5328,1.0304,3.68,3.44352,1.00436,3.5869999999999997,0.025920000000000002,0.007560000000000001,0.027,3.4176,0.9968,3.56
2019-07-16 02:00:00,3.5198400000000003,1.02662,3.6665,0.02544,0.00742,0.026500000000000003,3.4944,1.0192,3.64,3.40464,0.9930200000000001,3.5465,0.02544,0.00742,0.026500000000000003,3.3792,0.9856,3.52
2019-07-16 02:30:00,3.48192,1.01556,3.627,0.025920000000000002,0.007560000000000001,0.027,3.456,1.008,3.6,3.36672,0.98196,3.507,0.025920000000000002,0.007560000000000001,0.027,3.3407999999999998,0.9744,3.48
2019-07-16 03:00:00,3.444,1.0045,3.5875,0.0264,0.0077,0.0275,3.4176,0.9968,3.56,3.3288,0.9709000000000001,3.4675000000000002,0.0264,0.0077,0.0275,3.3024,0.9632000000000001,3.44
2019-07-16 03:30:00,3.42384,0.9986200000000001,3.5665,0.02544,0.00742,0.026500000000000003,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.02544,0.00742,0.026500000000000003,3.2928,0.9604,3.43
2019-07-16 04:00:00,3.40464,0.9930200000000001,3.5465,0.02544,0.00742,0.026500000000000003,3.3792,0.9856,3.52,3.29904,0.9622200000000001,3.4365,0.02544,0.00742,0.026500000000000003,3.2736,0.9548000000000001,3.41
2019-07-16 04:30:00,3.44304,1.00422,3.5865,0.02544,0.00742,0.026500000000000003,3.4176,0.9968,3.56,3.32784,0.97062,3.4665,0.02544,0.00742,0.026500000000000003,3.3024,0.9632000000000001,3.44
2019-07-16 05:00:00,3.42432,0.9987600000000001,3.567,0.025920000000000002,0.007560000000000001,0.027,3.3984,0.9912000000000001,3.54,3.30912,0.9651600000000001,3.447,0.025920000000000002,0.007560000000000001,0.027,3.2832,0.9576,3.42
2019-07-16 05:30:00,3.49296,1.01878,3.6385,0.027360000000000002,0.007980000000000001,0.0285,3.4656000000000002,1.0108,3.61,3.38736,0.9879800000000001,3.5285,0.027360000000000002,0.007980000000000001,0.0285,3.36,0.98,3.5
2019-07-16 06:00:00,3.62688,1.0578400000000001,3.778,0.02688,0.007840000000000001,0.028,3.6,1.05,3.75,3.51168,1.02424,3.658,0.02688,0.007840000000000001,0.028,3.4848,1.0164,3.63
2019-07-16 06:30:00,4.00128,1.16704,4.168,0.02688,0.007840000000000001,0.028,3.9744,1.1592,4.14,3.87648,1.13064,4.038,0.02688,0.007840000000000001,0.028,3.8496,1.1228,4.01
2019-07-16 07:00:00,4.33776,1.26518,4.5185,0.027360000000000002,0.007980000000000001,0.0285,4.3104,1.2572,4.49,4.20336,1.22598,4.3785,0.027360000000000002,0.007980000000000001,0.0285,4.176,1.218,4.35
2019-07-16 07:30:00,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96,4.63488,1.3518400000000002,4.828,0.02688,0.007840000000000001,0.028,4.608,1.344,4.8
2019-07-16 08:00:00,5.20128,1.5170400000000002,5.418,0.02688,0.007840000000000001,0.028,5.1744,1.5091999999999999,5.39,5.03808,1.46944,5.248,0.02688,0.007840000000000001,0.028,5.0112,1.4616,5.22
2019-07-16 08:30:00,5.5564800000000005,1.62064,5.788,0.02688,0.007840000000000001,0.028,5.5296,1.6128,5.76,5.37408,1.56744,5.598,0.02688,0.007840000000000001,0.028,5.3472,1.5596,5.57
2019-07-16 09:00:00,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89,5.49888,1.60384,5.728,0.02688,0.007840000000000001,0.028,5.472,1.596,5.7
2019-07-16 09:30:00,5.94048,1.73264,6.188,0.02688,0.007840000000000001,0.028,5.9136,1.7248,6.16,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96
2019-07-16 10:00:00,5.94048,1.73264,6.188,0.02688,0.007840000000000001,0.028,5.9136,1.7248,6.16,5.73888,1.6738400000000002,5.978,0.02688,0.007840000000000001,0.028,5.712,1.666,5.95
2019-07-16 10:30:00,5.96928,1.74104,6.218,0.02688,0.007840000000000001,0.028,5.9424,1.7332,6.19,5.77728,1.68504,6.018,0.02688,0.007840000000000001,0.028,5.7504,1.6772,5.99
2019-07-16 11:00:00,5.96928,1.74104,6.218,0.02688,0.007840000000000001,0.028,5.9424,1.7332,6.19,5.77728,1.68504,6.018,0.02688,0.007840000000000001,0.028,5.7504,1.6772,5.99
2019-07-16 11:30:00,6.08448,1.7746400000000002,6.338,0.02688,0.007840000000000001,0.028,6.0576,1.7668,6.31,5.89248,1.7186400000000002,6.138,0.02688,0.007840000000000001,0.028,5.8656,1.7107999999999999,6.11
2019-07-16 12:00:00,6.12288,1.78584,6.378,0.02688,0.007840000000000001,0.028,6.096,1.778,6.35,5.92128,1.7270400000000001,6.168,0.02688,0.007840000000000001,0.028,5.8944,1.7192,6.14
2019-07-16 12:30:00,6.18096,1.80278,6.4385,0.027360000000000002,0.007980000000000001,0.0285,6.1536,1.7948,6.41,5.97936,1.74398,6.2285,0.027360000000000002,0.007980000000000001,0.0285,5.952,1.736,6.2
2019-07-16 13:00:00,6.18048,1.80264,6.438,0.02688,0.007840000000000001,0.028,6.1536,1.7948,6.41,5.97888,1.74384,6.228,0.02688,0.007840000000000001,0.028,5.952,1.736,6.2
2019-07-16 13:30:00,6.11328,1.7830400000000002,6.368,0.02688,0.007840000000000001,0.028,6.0864,1.7752,6.34,5.92128,1.7270400000000001,6.168,0.02688,0.007840000000000001,0.028,5.8944,1.7192,6.14
2019-07-16 14:00:00,6.15168,1.79424,6.408,0.02688,0.007840000000000001,0.028,6.1248,1.7864,6.38,5.9596800000000005,1.73824,6.208,0.02688,0.007840000000000001,0.028,5.9328,1.7304,6.18
2019-07-16 14:30:00,6.15216,1.79438,6.4085,0.027360000000000002,0.007980000000000001,0.0285,6.1248,1.7864,6.38,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18
2019-07-16 15:00:00,6.13296,1.78878,6.3885,0.027360000000000002,0.007980000000000001,0.0285,6.1056,1.7808000000000002,6.36,5.9409600000000005,1.73278,6.1885,0.027360000000000002,0.007980000000000001,0.0285,5.9136,1.7248,6.16
2019-07-16 15:30:00,5.9889600000000005,1.7467800000000002,6.2385,0.027360000000000002,0.007980000000000001,0.0285,5.9616,1.7388,6.21,5.79696,1.6907800000000002,6.0385,0.027360000000000002,0.007980000000000001,0.0285,5.7696000000000005,1.6828,6.01
2019-07-16 16:00:00,6.11376,1.7831800000000002,6.3685,0.027360000000000002,0.007980000000000001,0.0285,6.0864,1.7752,6.34,5.92176,1.7271800000000002,6.1685,0.027360000000000002,0.007980000000000001,0.0285,5.8944,1.7192,6.14
2019-07-16 16:30:00,6.20016,1.80838,6.4585,0.027360000000000002,0.007980000000000001,0.0285,6.1728,1.8004,6.43,6.00816,1.75238,6.2585,0.027360000000000002,0.007980000000000001,0.0285,5.9808,1.7444000000000002,6.23
2019-07-16 17:00:00,6.16176,1.79718,6.4185,0.027360000000000002,0.007980000000000001,0.0285,6.1344,1.7892000000000001,6.39,5.96976,1.74118,6.2185,0.027360000000000002,0.007980000000000001,0.0285,5.9424,1.7332,6.19
2019-07-16 17:30:00,6.09456,1.77758,6.3485,0.027360000000000002,0.007980000000000001,0.0285,6.0672,1.7696,6.32,5.90256,1.72158,6.1485,0.027360000000000002,0.007980000000000001,0.0285,5.8752,1.7136,6.12
2019-07-16 18:00:00,5.91216,1.72438,6.1585,0.027360000000000002,0.007980000000000001,0.0285,5.8848,1.7164000000000001,6.13,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94
2019-07-16 18:30:00,5.74896,1.67678,5.9885,0.027360000000000002,0.007980000000000001,0.0285,5.7216000000000005,1.6688,5.96,5.56656,1.62358,5.7985,0.027360000000000002,0.007980000000000001,0.0285,5.5392,1.6156000000000001,5.77
2019-07-16 19:00:00,5.67216,1.6543800000000002,5.9085,0.027360000000000002,0.007980000000000001,0.0285,5.6448,1.6464,5.88,5.48976,1.60118,5.7185,0.027360000000000002,0.007980000000000001,0.0285,5.4624,1.5932,5.69
2019-07-16 19:30:00,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75,5.37456,1.56758,5.5985,0.027360000000000002,0.007980000000000001,0.0285,5.3472,1.5596,5.57
2019-07-16 20:00:00,5.47056,1.59558,5.6985,0.027360000000000002,0.007980000000000001,0.0285,5.4432,1.5876000000000001,5.67,5.29776,1.54518,5.5185,0.027360000000000002,0.007980000000000001,0.0285,5.2704,1.5372,5.49
2019-07-16 20:30:00,5.29776,1.54518,5.5185,0.027360000000000002,0.007980000000000001,0.0285,5.2704,1.5372,5.49,5.1345600000000005,1.4975800000000001,5.3485,0.027360000000000002,0.007980000000000001,0.0285,5.1072,1.4896,5.32
2019-07-16 21:00:00,5.11536,1.49198,5.3285,0.027360000000000002,0.007980000000000001,0.0285,5.088,1.484,5.3,4.95216,1.44438,5.1585,0.027360000000000002,0.007980000000000001,0.0285,4.9248,1.4364,5.13
2019-07-16 21:30:00,5.04624,1.4718200000000001,5.2565,0.02544,0.00742,0.026500000000000003,5.0208,1.4644,5.23,4.89264,1.42702,5.0965,0.02544,0.00742,0.026500000000000003,4.8672,1.4196,5.07
