Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-16 22:00:00,5.04672,1.4719600000000002,5.257,0.025920000000000002,0.007560000000000001,0.027,5.0208,1.4644,5.23,4.89312,1.42716,5.097,0.025920000000000002,0.007560000000000001,0.027,4.8672,1.4196,5.07
2019-07-16 22:30:00,4.83648,1.4106400000000001,5.038,0.02688,0.007840000000000001,0.028,4.8096,1.4028,5.01,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85
2019-07-16 23:00:00,4.596,1.3405,4.7875,0.0264,0.0077,0.0275,4.5696,1.3328,4.76,4.452,1.2985,4.6375,0.0264,0.0077,0.0275,4.4256,1.2908,4.61
2019-07-16 23:30:00,4.34736,1.26798,4.5285,0.027360000000000002,0.007980000000000001,0.0285,4.32,1.26,4.5,4.21296,1.22878,4.3885,0.027360000000000002,0.007980000000000001,0.0285,4.1856,1.2208,4.36
2019-07-17 00:00:00,4.16496,1.21478,4.3385,0.027360000000000002,0.007980000000000001,0.0285,4.1376,1.2068,4.31,4.03056,1.17558,4.1985,0.027360000000000002,0.007980000000000001,0.0285,4.0032,1.1676,4.17
2019-07-17 00:30:00,3.9912,1.1641,4.1575,0.0264,0.0077,0.0275,3.9648,1.1564,4.13,3.8664,1.1277,4.0275,0.0264,0.0077,0.0275,3.84,1.12,4.0
2019-07-17 01:00:00,3.87648,1.13064,4.038,0.02688,0.007840000000000001,0.028,3.8496,1.1228,4.01,3.75168,1.09424,3.908,0.02688,0.007840000000000001,0.028,3.7248,1.0864,3.88
2019-07-17 01:30:00,3.7987200000000003,1.10796,3.957,0.025920000000000002,0.007560000000000001,0.027,3.7728,1.1004,3.93,3.67392,1.07156,3.827,0.025920000000000002,0.007560000000000001,0.027,3.648,1.064,3.8
2019-07-17 02:00:00,3.77136,1.09998,3.9285,0.027360000000000002,0.007980000000000001,0.0285,3.7439999999999998,1.092,3.9,3.65616,1.06638,3.8085,0.027360000000000002,0.007980000000000001,0.0285,3.6288,1.0584,3.7800000000000002
2019-07-17 02:30:00,3.64608,1.06344,3.798,0.02688,0.007840000000000001,0.028,3.6192,1.0556,3.77,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66
2019-07-17 03:00:00,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73,3.49152,1.01836,3.637,0.025920000000000002,0.007560000000000001,0.027,3.4656000000000002,1.0108,3.61
2019-07-17 03:30:00,3.5304,1.0297,3.6775,0.0264,0.0077,0.0275,3.504,1.022,3.65,3.4248,0.9989,3.5675,0.0264,0.0077,0.0275,3.3984,0.9912000000000001,3.54
2019-07-17 04:00:00,3.52032,1.02676,3.667,0.025920000000000002,0.007560000000000001,0.027,3.4944,1.0192,3.64,3.40512,0.99316,3.547,0.025920000000000002,0.007560000000000001,0.027,3.3792,0.9856,3.52
2019-07-17 04:30:00,3.5491200000000003,1.03516,3.697,0.025920000000000002,0.007560000000000001,0.027,3.5232,1.0276,3.67,3.43392,1.00156,3.577,0.025920000000000002,0.007560000000000001,0.027,3.408,0.994,3.55
2019-07-17 05:00:00,3.48192,1.01556,3.627,0.025920000000000002,0.007560000000000001,0.027,3.456,1.008,3.6,3.36672,0.98196,3.507,0.025920000000000002,0.007560000000000001,0.027,3.3407999999999998,0.9744,3.48
2019-07-17 05:30:00,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59
2019-07-17 06:00:00,3.72288,1.08584,3.878,0.02688,0.007840000000000001,0.028,3.696,1.078,3.85,3.59808,1.04944,3.748,0.02688,0.007840000000000001,0.028,3.5712,1.0416,3.7199999999999998
2019-07-17 06:30:00,4.06848,1.1866400000000001,4.238,0.02688,0.007840000000000001,0.028,4.0416,1.1788,4.21,3.94368,1.15024,4.108,0.02688,0.007840000000000001,0.028,3.9168000000000003,1.1424,4.08
2019-07-17 07:00:00,4.37568,1.27624,4.558,0.02688,0.007840000000000001,0.028,4.3488,1.2684,4.53,4.24128,1.23704,4.418,0.02688,0.007840000000000001,0.028,4.2144,1.2292,4.39
2019-07-17 07:30:00,4.81728,1.40504,5.018,0.02688,0.007840000000000001,0.028,4.7904,1.3972,4.99,4.66368,1.3602400000000001,4.858,0.02688,0.007840000000000001,0.028,4.6368,1.3524,4.83
2019-07-17 08:00:00,5.23968,1.52824,5.458,0.02688,0.007840000000000001,0.028,5.2128,1.5204,5.43,5.07648,1.48064,5.288,0.02688,0.007840000000000001,0.028,5.0496,1.4727999999999999,5.26
2019-07-17 08:30:00,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79,5.41248,1.57864,5.638,0.02688,0.007840000000000001,0.028,5.3856,1.5708,5.61
2019-07-17 09:00:00,5.78688,1.68784,6.028,0.02688,0.007840000000000001,0.028,5.76,1.6800000000000002,6.0,5.60448,1.63464,5.838,0.02688,0.007840000000000001,0.028,5.5776,1.6268,5.8100000000000005
2019-07-17 09:30:00,5.95008,1.73544,6.198,0.02688,0.007840000000000001,0.028,5.9232,1.7276,6.17,5.76768,1.6822400000000002,6.008,0.02688,0.007840000000000001,0.028,5.7408,1.6743999999999999,5.98
2019-07-17 10:00:00,6.01728,1.7550400000000002,6.268,0.02688,0.007840000000000001,0.028,5.9904,1.7472,6.24,5.83488,1.70184,6.078,0.02688,0.007840000000000001,0.028,5.808,1.694,6.05
2019-07-17 10:30:00,6.04608,1.7634400000000001,6.298,0.02688,0.007840000000000001,0.028,6.0192,1.7556,6.27,5.8636800000000004,1.7102400000000002,6.108,0.02688,0.007840000000000001,0.028,5.8368,1.7024,6.08
2019-07-17 11:00:00,6.04608,1.7634400000000001,6.298,0.02688,0.007840000000000001,0.028,6.0192,1.7556,6.27,5.8636800000000004,1.7102400000000002,6.108,0.02688,0.007840000000000001,0.028,5.8368,1.7024,6.08
2019-07-17 11:30:00,6.17088,1.79984,6.428,0.02688,0.007840000000000001,0.028,6.144,1.792,6.4,5.97888,1.74384,6.228,0.02688,0.007840000000000001,0.028,5.952,1.736,6.2
2019-07-17 12:00:00,6.30528,1.8390400000000002,6.568,0.02688,0.007840000000000001,0.028,6.2784,1.8312,6.54,6.10368,1.78024,6.358,0.02688,0.007840000000000001,0.028,6.0768,1.7724000000000002,6.33
2019-07-17 12:30:00,6.36288,1.8558400000000002,6.628,0.02688,0.007840000000000001,0.028,6.336,1.8479999999999999,6.6,6.16128,1.79704,6.418,0.02688,0.007840000000000001,0.028,6.1344,1.7892000000000001,6.39
2019-07-17 13:00:00,6.27648,1.83064,6.538,0.02688,0.007840000000000001,0.028,6.2496,1.8228,6.51,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3
2019-07-17 13:30:00,6.22848,1.81664,6.4879999999999995,0.02688,0.007840000000000001,0.028,6.2016,1.8088000000000002,6.46,6.03648,1.76064,6.288,0.02688,0.007840000000000001,0.028,6.0096,1.7528000000000001,6.26
2019-07-17 14:00:00,6.24768,1.82224,6.508,0.02688,0.007840000000000001,0.028,6.2208,1.8144,6.48,6.05568,1.76624,6.308,0.02688,0.007840000000000001,0.028,6.0288,1.7584,6.28
2019-07-17 14:30:00,6.18048,1.80264,6.438,0.02688,0.007840000000000001,0.028,6.1536,1.7948,6.41,5.98848,1.7466400000000002,6.238,0.02688,0.007840000000000001,0.028,5.9616,1.7388,6.21
2019-07-17 15:00:00,6.22848,1.81664,6.4879999999999995,0.02688,0.007840000000000001,0.028,6.2016,1.8088000000000002,6.46,6.02688,1.75784,6.2780000000000005,0.02688,0.007840000000000001,0.028,6.0,1.75,6.25
2019-07-17 15:30:00,6.13248,1.78864,6.388,0.02688,0.007840000000000001,0.028,6.1056,1.7808000000000002,6.36,5.95008,1.73544,6.198,0.02688,0.007840000000000001,0.028,5.9232,1.7276,6.17
2019-07-17 16:00:00,6.25728,1.82504,6.518,0.02688,0.007840000000000001,0.028,6.2304,1.8172000000000001,6.49,6.06528,1.76904,6.318,0.02688,0.007840000000000001,0.028,6.0384,1.7612,6.29
2019-07-17 16:30:00,6.28608,1.83344,6.548,0.02688,0.007840000000000001,0.028,6.2592,1.8256000000000001,6.52,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32
2019-07-17 17:00:00,6.25632,1.82476,6.517,0.025920000000000002,0.007560000000000001,0.027,6.2304,1.8172000000000001,6.49,6.06432,1.76876,6.317,0.025920000000000002,0.007560000000000001,0.027,6.0384,1.7612,6.29
2019-07-17 17:30:00,6.19056,1.80558,6.4485,0.027360000000000002,0.007980000000000001,0.0285,6.1632,1.7976,6.42,6.00816,1.75238,6.2585,0.027360000000000002,0.007980000000000001,0.0285,5.9808,1.7444000000000002,6.23
2019-07-17 18:00:00,6.03648,1.76064,6.288,0.02688,0.007840000000000001,0.028,6.0096,1.7528000000000001,6.26,5.85408,1.70744,6.098,0.02688,0.007840000000000001,0.028,5.8272,1.6996,6.07
2019-07-17 18:30:00,5.84448,1.70464,6.088,0.02688,0.007840000000000001,0.028,5.8176,1.6968,6.06,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89
2019-07-17 19:00:00,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03,5.64336,1.64598,5.8785,0.027360000000000002,0.007980000000000001,0.0285,5.616,1.638,5.85
2019-07-17 19:30:00,5.64288,1.6458400000000002,5.878,0.02688,0.007840000000000001,0.028,5.616,1.638,5.85,5.47968,1.59824,5.708,0.02688,0.007840000000000001,0.028,5.4528,1.5904,5.68
2019-07-17 20:00:00,5.49888,1.60384,5.728,0.02688,0.007840000000000001,0.028,5.472,1.596,5.7,5.34528,1.55904,5.568,0.02688,0.007840000000000001,0.028,5.3184000000000005,1.5512000000000001,5.54
2019-07-17 20:30:00,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6,5.23968,1.52824,5.458,0.02688,0.007840000000000001,0.028,5.2128,1.5204,5.43
2019-07-17 21:00:00,5.22,1.5225,5.4375,0.0264,0.0077,0.0275,5.1936,1.5148000000000001,5.41,5.0664,1.4777,5.2775,0.0264,0.0077,0.0275,5.04,1.47,5.25
2019-07-17 21:30:00,5.10288,1.48834,5.3155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.0784,1.4812,5.29,4.94928,1.44354,5.1555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9248,1.4364,5.13
2019-07-17 22:00:00,5.03712,1.46916,5.247,0.025920000000000002,0.007560000000000001,0.027,5.0112,1.4616,5.22,4.89312,1.42716,5.097,0.025920000000000002,0.007560000000000001,0.027,4.8672,1.4196,5.07
2019-07-17 22:30:00,4.836,1.4105,5.0375,0.0264,0.0077,0.0275,4.8096,1.4028,5.01,4.6824,1.3657,4.8775,0.0264,0.0077,0.0275,4.656,1.358,4.85
2019-07-17 23:00:00,4.57728,1.33504,4.768,0.02688,0.007840000000000001,0.028,4.5504,1.3272,4.74,4.44288,1.29584,4.628,0.02688,0.007840000000000001,0.028,4.416,1.288,4.6
2019-07-17 23:30:00,4.3272,1.2621,4.5075,0.0264,0.0077,0.0275,4.3008,1.2544,4.48,4.1928,1.2229,4.3675,0.0264,0.0077,0.0275,4.1664,1.2152,4.34
2019-07-18 00:00:00,4.1064,1.1977,4.2775,0.0264,0.0077,0.0275,4.08,1.19,4.25,3.972,1.1585,4.1375,0.0264,0.0077,0.0275,3.9455999999999998,1.1508,4.11
2019-07-18 00:30:00,3.97248,1.1586400000000001,4.138,0.02688,0.007840000000000001,0.028,3.9455999999999998,1.1508,4.11,3.84768,1.1222400000000001,4.008,0.02688,0.007840000000000001,0.028,3.8208,1.1144,3.98
2019-07-18 01:00:00,3.8568,1.1249,4.0175,0.0264,0.0077,0.0275,3.8304,1.1172,3.99,3.732,1.0885,3.8875,0.0264,0.0077,0.0275,3.7056,1.0808,3.86
2019-07-18 01:30:00,3.74256,1.09158,3.8985000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.7152000000000003,1.0836000000000001,3.87,3.62736,1.05798,3.7785,0.027360000000000002,0.007980000000000001,0.0285,3.6,1.05,3.75
2019-07-18 02:00:00,3.7507200000000003,1.09396,3.907,0.025920000000000002,0.007560000000000001,0.027,3.7248,1.0864,3.88,3.63552,1.06036,3.787,0.025920000000000002,0.007560000000000001,0.027,3.6096,1.0528,3.76
2019-07-18 02:30:00,3.64656,1.06358,3.7984999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.6192,1.0556,3.77,3.5313600000000003,1.02998,3.6785,0.027360000000000002,0.007980000000000001,0.0285,3.504,1.022,3.65
2019-07-18 03:00:00,3.5976,1.0493,3.7475,0.0264,0.0077,0.0275,3.5712,1.0416,3.7199999999999998,3.492,1.0185,3.6375,0.0264,0.0077,0.0275,3.4656000000000002,1.0108,3.61
2019-07-18 03:30:00,3.5688,1.0409,3.7175000000000002,0.0264,0.0077,0.0275,3.5423999999999998,1.0332,3.69,3.4536,1.0073,3.5975,0.0264,0.0077,0.0275,3.4272,0.9996,3.5700000000000003
2019-07-18 04:00:00,3.53088,1.02984,3.678,0.02688,0.007840000000000001,0.028,3.504,1.022,3.65,3.42528,0.99904,3.568,0.02688,0.007840000000000001,0.028,3.3984,0.9912000000000001,3.54
2019-07-18 04:30:00,3.55824,1.03782,3.7065,0.02544,0.00742,0.026500000000000003,3.5328,1.0304,3.68,3.45264,1.00702,3.5965,0.02544,0.00742,0.026500000000000003,3.4272,0.9996,3.5700000000000003
2019-07-18 05:00:00,3.5606400000000002,1.03852,3.709,0.027840000000000004,0.00812,0.029,3.5328,1.0304,3.68,3.45504,1.00772,3.599,0.027840000000000004,0.00812,0.029,3.4272,0.9996,3.5700000000000003
2019-07-18 05:30:00,3.6744,1.0717,3.8275,0.0264,0.0077,0.0275,3.648,1.064,3.8,3.5592,1.0381,3.7075,0.0264,0.0077,0.0275,3.5328,1.0304,3.68
2019-07-18 06:00:00,3.8376,1.1193,3.9975,0.0264,0.0077,0.0275,3.8112,1.1116,3.9699999999999998,3.7128,1.0829,3.8675,0.0264,0.0077,0.0275,3.6864,1.0752,3.84
2019-07-18 06:30:00,4.14528,1.20904,4.318,0.02688,0.007840000000000001,0.028,4.1184,1.2012,4.29,4.01088,1.16984,4.178,0.02688,0.007840000000000001,0.028,3.984,1.162,4.15
2019-07-18 07:00:00,4.4424,1.2957,4.6275,0.0264,0.0077,0.0275,4.416,1.288,4.6,4.308,1.2565,4.4875,0.0264,0.0077,0.0275,4.2816,1.2488000000000001,4.46
2019-07-18 07:30:00,4.86528,1.41904,5.068,0.02688,0.007840000000000001,0.028,4.8384,1.4112,5.04,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89
2019-07-18 08:00:00,5.22048,1.52264,5.438,0.02688,0.007840000000000001,0.028,5.1936,1.5148000000000001,5.41,5.06688,1.47784,5.2780000000000005,0.02688,0.007840000000000001,0.028,5.04,1.47,5.25
2019-07-18 08:30:00,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6
2019-07-18 09:00:00,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78
2019-07-18 09:30:00,5.9596800000000005,1.73824,6.208,0.02688,0.007840000000000001,0.028,5.9328,1.7304,6.18,5.76768,1.6822400000000002,6.008,0.02688,0.007840000000000001,0.028,5.7408,1.6743999999999999,5.98
2019-07-18 10:00:00,5.92128,1.7270400000000001,6.168,0.02688,0.007840000000000001,0.028,5.8944,1.7192,6.14,5.73888,1.6738400000000002,5.978,0.02688,0.007840000000000001,0.028,5.712,1.666,5.95
2019-07-18 10:30:00,5.98848,1.7466400000000002,6.238,0.02688,0.007840000000000001,0.028,5.9616,1.7388,6.21,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02
2019-07-18 11:00:00,5.97888,1.74384,6.228,0.02688,0.007840000000000001,0.028,5.952,1.736,6.2,5.79648,1.6906400000000001,6.038,0.02688,0.007840000000000001,0.028,5.7696000000000005,1.6828,6.01
2019-07-18 11:30:00,5.93088,1.72984,6.178,0.02688,0.007840000000000001,0.028,5.904,1.722,6.15,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96
2019-07-18 12:00:00,6.05568,1.76624,6.308,0.02688,0.007840000000000001,0.028,6.0288,1.7584,6.28,5.87328,1.71304,6.118,0.02688,0.007840000000000001,0.028,5.8464,1.7052,6.09
2019-07-18 12:30:00,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03
2019-07-18 13:00:00,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03
2019-07-18 13:30:00,5.8636800000000004,1.7102400000000002,6.108,0.02688,0.007840000000000001,0.028,5.8368,1.7024,6.08,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89
2019-07-18 14:00:00,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03
2019-07-18 14:30:00,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03
2019-07-18 15:00:00,5.97888,1.74384,6.228,0.02688,0.007840000000000001,0.028,5.952,1.736,6.2,5.79648,1.6906400000000001,6.038,0.02688,0.007840000000000001,0.028,5.7696000000000005,1.6828,6.01
2019-07-18 15:30:00,5.93088,1.72984,6.178,0.02688,0.007840000000000001,0.028,5.904,1.722,6.15,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96
2019-07-18 16:00:00,5.9592,1.7381000000000002,6.2075,0.0264,0.0077,0.0275,5.9328,1.7304,6.18,5.7768,1.6849,6.0175,0.0264,0.0077,0.0275,5.7504,1.6772,5.99
2019-07-18 16:30:00,6.12288,1.78584,6.378,0.02688,0.007840000000000001,0.028,6.096,1.778,6.35,5.94048,1.73264,6.188,0.02688,0.007840000000000001,0.028,5.9136,1.7248,6.16
2019-07-18 17:00:00,5.9879999999999995,1.7465000000000002,6.2375,0.0264,0.0077,0.0275,5.9616,1.7388,6.21,5.8056,1.6933,6.0475,0.0264,0.0077,0.0275,5.7792,1.6856,6.02
2019-07-18 17:30:00,5.9016,1.7213,6.1475,0.0264,0.0077,0.0275,5.8752,1.7136,6.12,5.7192,1.6681,5.9575,0.0264,0.0077,0.0275,5.6928,1.6604,5.93
2019-07-18 18:00:00,5.8056,1.6933,6.0475,0.0264,0.0077,0.0275,5.7792,1.6856,6.02,5.6232,1.6401,5.8575,0.0264,0.0077,0.0275,5.5968,1.6324,5.83
2019-07-18 18:30:00,5.652,1.6485,5.8875,0.0264,0.0077,0.0275,5.6256,1.6408,5.86,5.4792,1.5981,5.7075,0.0264,0.0077,0.0275,5.4528,1.5904,5.68
2019-07-18 19:00:00,5.556,1.6205,5.7875,0.0264,0.0077,0.0275,5.5296,1.6128,5.76,5.3832,1.5701,5.6075,0.0264,0.0077,0.0275,5.3568,1.5624,5.58
2019-07-18 19:30:00,5.3256,1.5533000000000001,5.5475,0.0264,0.0077,0.0275,5.2992,1.5455999999999999,5.52,5.1624,1.5057,5.3775,0.0264,0.0077,0.0275,5.136,1.498,5.35
2019-07-18 20:00:00,5.24928,1.53104,5.468,0.02688,0.007840000000000001,0.028,5.2224,1.5232,5.44,5.08608,1.48344,5.298,0.02688,0.007840000000000001,0.028,5.0592,1.4756,5.27
2019-07-18 20:30:00,5.0184,1.4637,5.2275,0.0264,0.0077,0.0275,4.992,1.456,5.2,4.8648,1.4189,5.0675,0.0264,0.0077,0.0275,4.8384,1.4112,5.04
2019-07-18 21:00:00,4.9128,1.4329,5.1175,0.0264,0.0077,0.0275,4.8864,1.4252,5.09,4.7688,1.3909,4.9675,0.0264,0.0077,0.0275,4.7424,1.3832,4.94
2019-07-18 21:30:00,4.87296,1.42128,5.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.848,1.4140000000000001,5.05,4.72896,1.37928,4.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.704,1.3719999999999999,4.9
2019-07-18 22:00:00,4.89168,1.4267400000000001,5.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8672,1.4196,5.07,4.73808,1.3819400000000002,4.9355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7136,1.3748,4.91
2019-07-18 22:30:00,4.68096,1.36528,4.876,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.656,1.358,4.85,4.53696,1.32328,4.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5120000000000005,1.316,4.7
2019-07-18 23:00:00,4.36656,1.27358,4.5485,0.027360000000000002,0.007980000000000001,0.0285,4.3392,1.2656,4.52,4.23216,1.23438,4.4085,0.027360000000000002,0.007980000000000001,0.0285,4.2048,1.2264,4.38
2019-07-18 23:30:00,4.1256,1.2033,4.2975,0.0264,0.0077,0.0275,4.0992,1.1956,4.27,3.9912,1.1641,4.1575,0.0264,0.0077,0.0275,3.9648,1.1564,4.13
2019-07-19 00:00:00,3.94272,1.14996,4.107,0.025920000000000002,0.007560000000000001,0.027,3.9168000000000003,1.1424,4.08,3.81792,1.11356,3.977,0.025920000000000002,0.007560000000000001,0.027,3.792,1.106,3.95
2019-07-19 00:30:00,3.78912,1.10516,3.947,0.025920000000000002,0.007560000000000001,0.027,3.7632,1.0976,3.92,3.66432,1.06876,3.817,0.025920000000000002,0.007560000000000001,0.027,3.6384,1.0612,3.79
2019-07-19 01:00:00,3.70224,1.07982,3.8565,0.02544,0.00742,0.026500000000000003,3.6768,1.0724,3.83,3.58704,1.04622,3.7365,0.02544,0.00742,0.026500000000000003,3.5616,1.0388,3.71
2019-07-19 01:30:00,3.62592,1.05756,3.777,0.025920000000000002,0.007560000000000001,0.027,3.6,1.05,3.75,3.51072,1.02396,3.657,0.025920000000000002,0.007560000000000001,0.027,3.4848,1.0164,3.63
2019-07-19 02:00:00,3.57792,1.04356,3.727,0.025920000000000002,0.007560000000000001,0.027,3.552,1.036,3.7,3.46272,1.00996,3.607,0.025920000000000002,0.007560000000000001,0.027,3.4368,1.0024,3.58
2019-07-19 02:30:00,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002
2019-07-19 03:00:00,3.4718400000000003,1.01262,3.6165000000000003,0.02544,0.00742,0.026500000000000003,3.4464,1.0052,3.59,3.35664,0.9790200000000001,3.4965,0.02544,0.00742,0.026500000000000003,3.3312,0.9716,3.47
2019-07-19 03:30:00,3.45312,1.00716,3.597,0.025920000000000002,0.007560000000000001,0.027,3.4272,0.9996,3.5700000000000003,3.33792,0.9735600000000001,3.477,0.025920000000000002,0.007560000000000001,0.027,3.312,0.966,3.45
2019-07-19 04:00:00,3.40464,0.9930200000000001,3.5465,0.02544,0.00742,0.026500000000000003,3.3792,0.9856,3.52,3.29904,0.9622200000000001,3.4365,0.02544,0.00742,0.026500000000000003,3.2736,0.9548000000000001,3.41
2019-07-19 04:30:00,3.45312,1.00716,3.597,0.025920000000000002,0.007560000000000001,0.027,3.4272,0.9996,3.5700000000000003,3.33792,0.9735600000000001,3.477,0.025920000000000002,0.007560000000000001,0.027,3.312,0.966,3.45
2019-07-19 05:00:00,3.4056,0.9933000000000001,3.5475,0.0264,0.0077,0.0275,3.3792,0.9856,3.52,3.2904,0.9597,3.4275,0.0264,0.0077,0.0275,3.2640000000000002,0.9520000000000001,3.4
2019-07-19 05:30:00,3.444,1.0045,3.5875,0.0264,0.0077,0.0275,3.4176,0.9968,3.56,3.3384,0.9737,3.4775,0.0264,0.0077,0.0275,3.312,0.966,3.45
2019-07-19 06:00:00,3.6168,1.0549,3.7675,0.0264,0.0077,0.0275,3.5904,1.0472,3.74,3.5016,1.0213,3.6475,0.0264,0.0077,0.0275,3.4752,1.0136,3.62
2019-07-19 06:30:00,4.00128,1.16704,4.168,0.02688,0.007840000000000001,0.028,3.9744,1.1592,4.14,3.87648,1.13064,4.038,0.02688,0.007840000000000001,0.028,3.8496,1.1228,4.01
2019-07-19 07:00:00,4.38528,1.27904,4.568,0.02688,0.007840000000000001,0.028,4.3584,1.2711999999999999,4.54,4.24128,1.23704,4.418,0.02688,0.007840000000000001,0.028,4.2144,1.2292,4.39
2019-07-19 07:30:00,4.7592,1.3881000000000001,4.9575,0.0264,0.0077,0.0275,4.7328,1.3804,4.93,4.6152,1.3461,4.8075,0.0264,0.0077,0.0275,4.5888,1.3384,4.78
2019-07-19 08:00:00,5.076,1.4805000000000001,5.2875,0.0264,0.0077,0.0275,5.0496,1.4727999999999999,5.26,4.9224,1.4357,5.1275,0.0264,0.0077,0.0275,4.896,1.428,5.1
2019-07-19 08:30:00,5.4696,1.5953,5.6975,0.0264,0.0077,0.0275,5.4432,1.5876000000000001,5.67,5.2968,1.5449000000000002,5.5175,0.0264,0.0077,0.0275,5.2704,1.5372,5.49
2019-07-19 09:00:00,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84,5.45088,1.5898400000000001,5.678,0.02688,0.007840000000000001,0.028,5.424,1.5819999999999999,5.65
2019-07-19 09:30:00,5.85408,1.70744,6.098,0.02688,0.007840000000000001,0.028,5.8272,1.6996,6.07,5.67168,1.6542400000000002,5.908,0.02688,0.007840000000000001,0.028,5.6448,1.6464,5.88
2019-07-19 10:00:00,5.9596800000000005,1.73824,6.208,0.02688,0.007840000000000001,0.028,5.9328,1.7304,6.18,5.77728,1.68504,6.018,0.02688,0.007840000000000001,0.028,5.7504,1.6772,5.99
2019-07-19 10:30:00,5.9688,1.7409,6.2175,0.0264,0.0077,0.0275,5.9424,1.7332,6.19,5.7864,1.6877,6.0275,0.0264,0.0077,0.0275,5.76,1.6800000000000002,6.0
2019-07-19 11:00:00,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32,5.90208,1.72144,6.148,0.02688,0.007840000000000001,0.028,5.8752,1.7136,6.12
2019-07-19 11:30:00,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32,5.90208,1.72144,6.148,0.02688,0.007840000000000001,0.028,5.8752,1.7136,6.12
2019-07-19 12:00:00,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1
2019-07-19 12:30:00,5.94048,1.73264,6.188,0.02688,0.007840000000000001,0.028,5.9136,1.7248,6.16,5.75808,1.67944,5.998,0.02688,0.007840000000000001,0.028,5.7312,1.6716000000000002,5.97
2019-07-19 13:00:00,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2019-07-19 13:30:00,5.73888,1.6738400000000002,5.978,0.02688,0.007840000000000001,0.028,5.712,1.666,5.95,5.56608,1.62344,5.798,0.02688,0.007840000000000001,0.028,5.5392,1.6156000000000001,5.77
2019-07-19 14:00:00,5.73888,1.6738400000000002,5.978,0.02688,0.007840000000000001,0.028,5.712,1.666,5.95,5.56608,1.62344,5.798,0.02688,0.007840000000000001,0.028,5.5392,1.6156000000000001,5.77
2019-07-19 14:30:00,5.71968,1.66824,5.958,0.02688,0.007840000000000001,0.028,5.6928,1.6604,5.93,5.54688,1.6178400000000002,5.7780000000000005,0.02688,0.007840000000000001,0.028,5.52,1.6099999999999999,5.75
2019-07-19 15:00:00,5.56608,1.62344,5.798,0.02688,0.007840000000000001,0.028,5.5392,1.6156000000000001,5.77,5.39328,1.57304,5.618,0.02688,0.007840000000000001,0.028,5.3664,1.5652,5.59
2019-07-19 15:30:00,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79,5.41248,1.57864,5.638,0.02688,0.007840000000000001,0.028,5.3856,1.5708,5.61
2019-07-19 16:00:00,5.5857600000000005,1.62918,5.8185,0.027360000000000002,0.007980000000000001,0.0285,5.5584,1.6212,5.79,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6
2019-07-19 16:30:00,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89,5.51808,1.6094400000000002,5.748,0.02688,0.007840000000000001,0.028,5.4912,1.6016,5.72
2019-07-19 17:00:00,5.75808,1.67944,5.998,0.02688,0.007840000000000001,0.028,5.7312,1.6716000000000002,5.97,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79
2019-07-19 17:30:00,5.71968,1.66824,5.958,0.02688,0.007840000000000001,0.028,5.6928,1.6604,5.93,5.54688,1.6178400000000002,5.7780000000000005,0.02688,0.007840000000000001,0.028,5.52,1.6099999999999999,5.75
2019-07-19 18:00:00,5.66208,1.65144,5.898,0.02688,0.007840000000000001,0.028,5.6352,1.6436000000000002,5.87,5.49888,1.60384,5.728,0.02688,0.007840000000000001,0.028,5.472,1.596,5.7
2019-07-19 18:30:00,5.5564800000000005,1.62064,5.788,0.02688,0.007840000000000001,0.028,5.5296,1.6128,5.76,5.39328,1.57304,5.618,0.02688,0.007840000000000001,0.028,5.3664,1.5652,5.59
2019-07-19 19:00:00,5.47008,1.59544,5.698,0.02688,0.007840000000000001,0.028,5.4432,1.5876000000000001,5.67,5.30688,1.5478399999999999,5.5280000000000005,0.02688,0.007840000000000001,0.028,5.28,1.54,5.5
2019-07-19 19:30:00,5.36448,1.56464,5.588,0.02688,0.007840000000000001,0.028,5.3376,1.5568,5.5600000000000005,5.20128,1.5170400000000002,5.418,0.02688,0.007840000000000001,0.028,5.1744,1.5091999999999999,5.39
2019-07-19 20:00:00,5.1816,1.5112999999999999,5.3975,0.0264,0.0077,0.0275,5.1552,1.5036,5.37,5.028,1.4665,5.2375,0.0264,0.0077,0.0275,5.0016,1.4588,5.21
2019-07-19 20:30:00,4.9896,1.4553,5.1975,0.0264,0.0077,0.0275,4.9632000000000005,1.4476,5.17,4.8456,1.4133,5.0475,0.0264,0.0077,0.0275,4.8192,1.4056,5.02
2019-07-19 21:00:00,4.8456,1.4133,5.0475,0.0264,0.0077,0.0275,4.8192,1.4056,5.02,4.692,1.3685,4.8875,0.0264,0.0077,0.0275,4.6656,1.3608,4.86
2019-07-19 21:30:00,4.79568,1.39874,4.9955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7712,1.3916,4.97,4.65168,1.35674,4.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.6272,1.3496000000000001,4.82
2019-07-19 22:00:00,4.68144,1.36542,4.8765,0.02544,0.00742,0.026500000000000003,4.656,1.358,4.85,4.53744,1.32342,4.7265,0.02544,0.00742,0.026500000000000003,4.5120000000000005,1.316,4.7
2019-07-19 22:30:00,4.44288,1.29584,4.628,0.02688,0.007840000000000001,0.028,4.416,1.288,4.6,4.30848,1.25664,4.4879999999999995,0.02688,0.007840000000000001,0.028,4.2816,1.2488000000000001,4.46
2019-07-19 23:00:00,4.20144,1.22542,4.3765,0.02544,0.00742,0.026500000000000003,4.176,1.218,4.35,4.07664,1.18902,4.2465,0.02544,0.00742,0.026500000000000003,4.0512,1.1816,4.22
2019-07-19 23:30:00,4.00944,1.1694200000000001,4.1765,0.02544,0.00742,0.026500000000000003,3.984,1.162,4.15,3.8750400000000003,1.13022,4.0365,0.02544,0.00742,0.026500000000000003,3.8496,1.1228,4.01
2019-07-20 00:00:00,3.8572800000000003,1.12504,4.018,0.02688,0.007840000000000001,0.028,3.8304,1.1172,3.99,3.73248,1.08864,3.888,0.02688,0.007840000000000001,0.028,3.7056,1.0808,3.86
2019-07-20 00:30:00,3.74016,1.09088,3.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7152000000000003,1.0836000000000001,3.87,3.62496,1.05728,3.776,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6,1.05,3.75
2019-07-20 01:00:00,3.62544,1.05742,3.7765,0.02544,0.00742,0.026500000000000003,3.6,1.05,3.75,3.50064,1.02102,3.6465,0.02544,0.00742,0.026500000000000003,3.4752,1.0136,3.62
2019-07-20 01:30:00,3.54096,1.03278,3.6885,0.027360000000000002,0.007980000000000001,0.0285,3.5136000000000003,1.0248,3.66,3.42576,0.9991800000000001,3.5685000000000002,0.027360000000000002,0.007980000000000001,0.0285,3.3984,0.9912000000000001,3.54
2019-07-20 02:00:00,3.5198400000000003,1.02662,3.6665,0.02544,0.00742,0.026500000000000003,3.4944,1.0192,3.64,3.42384,0.9986200000000001,3.5665,0.02544,0.00742,0.026500000000000003,3.3984,0.9912000000000001,3.54
2019-07-20 02:30:00,3.4718400000000003,1.01262,3.6165000000000003,0.02544,0.00742,0.026500000000000003,3.4464,1.0052,3.59,3.36624,0.98182,3.5065,0.02544,0.00742,0.026500000000000003,3.3407999999999998,0.9744,3.48
2019-07-20 03:00:00,3.44352,1.00436,3.5869999999999997,0.025920000000000002,0.007560000000000001,0.027,3.4176,0.9968,3.56,3.32832,0.9707600000000001,3.467,0.025920000000000002,0.007560000000000001,0.027,3.3024,0.9632000000000001,3.44
2019-07-20 03:30:00,3.3864,0.9877,3.5275,0.0264,0.0077,0.0275,3.36,0.98,3.5,3.2808,0.9569000000000001,3.4175,0.0264,0.0077,0.0275,3.2544,0.9492,3.39
2019-07-20 04:00:00,3.35712,0.97916,3.497,0.025920000000000002,0.007560000000000001,0.027,3.3312,0.9716,3.47,3.25152,0.9483600000000001,3.387,0.025920000000000002,0.007560000000000001,0.027,3.2256,0.9408000000000001,3.36
2019-07-20 04:30:00,3.33696,0.97328,3.476,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.312,0.966,3.45,3.23136,0.9424800000000001,3.366,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2064,0.9352,3.34
2019-07-20 05:00:00,3.3288,0.9709000000000001,3.4675000000000002,0.0264,0.0077,0.0275,3.3024,0.9632000000000001,3.44,3.2136,0.9373,3.3475,0.0264,0.0077,0.0275,3.1872,0.9296000000000001,3.32
2019-07-20 05:30:00,3.32928,0.9710400000000001,3.468,0.02688,0.007840000000000001,0.028,3.3024,0.9632000000000001,3.44,3.21408,0.93744,3.348,0.02688,0.007840000000000001,0.028,3.1872,0.9296000000000001,3.32
2019-07-20 06:00:00,3.39648,0.9906400000000001,3.5380000000000003,0.02688,0.007840000000000001,0.028,3.3696,0.9828,3.51,3.28128,0.9570400000000001,3.418,0.02688,0.007840000000000001,0.028,3.2544,0.9492,3.39
2019-07-20 06:30:00,3.56976,1.04118,3.7185,0.027360000000000002,0.007980000000000001,0.0285,3.5423999999999998,1.0332,3.69,3.45456,1.00758,3.5985,0.027360000000000002,0.007980000000000001,0.0285,3.4272,0.9996,3.5700000000000003
2019-07-20 07:00:00,3.68448,1.07464,3.838,0.02688,0.007840000000000001,0.028,3.6576,1.0668,3.81,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68
2019-07-20 07:30:00,3.9052800000000003,1.13904,4.068,0.02688,0.007840000000000001,0.028,3.8784,1.1312,4.04,3.78048,1.10264,3.938,0.02688,0.007840000000000001,0.028,3.7536,1.0948,3.91
2019-07-20 08:00:00,4.12656,1.20358,4.2985,0.027360000000000002,0.007980000000000001,0.0285,4.0992,1.1956,4.27,4.00176,1.16718,4.1685,0.027360000000000002,0.007980000000000001,0.0285,3.9744,1.1592,4.14
2019-07-20 08:30:00,4.40496,1.28478,4.5885,0.027360000000000002,0.007980000000000001,0.0285,4.3776,1.2768,4.5600000000000005,4.27056,1.24558,4.4485,0.027360000000000002,0.007980000000000001,0.0285,4.2432,1.2376,4.42
2019-07-20 09:00:00,4.64544,1.35492,4.839,0.027840000000000004,0.00812,0.029,4.6176,1.3468,4.8100000000000005,4.49184,1.31012,4.679,0.027840000000000004,0.00812,0.029,4.464,1.302,4.65
2019-07-20 09:30:00,4.87584,1.42212,5.079,0.027840000000000004,0.00812,0.029,4.848,1.4140000000000001,5.05,4.72224,1.37732,4.9190000000000005,0.027840000000000004,0.00812,0.029,4.6944,1.3692,4.89
2019-07-20 10:00:00,4.87584,1.42212,5.079,0.027840000000000004,0.00812,0.029,4.848,1.4140000000000001,5.05,4.72224,1.37732,4.9190000000000005,0.027840000000000004,0.00812,0.029,4.6944,1.3692,4.89
2019-07-20 10:30:00,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96
2019-07-20 11:00:00,4.92336,1.43598,5.1285,0.027360000000000002,0.007980000000000001,0.0285,4.896,1.428,5.1,4.76976,1.39118,4.9685,0.027360000000000002,0.007980000000000001,0.0285,4.7424,1.3832,4.94
2019-07-20 11:30:00,4.99056,1.45558,5.1985,0.027360000000000002,0.007980000000000001,0.0285,4.9632000000000005,1.4476,5.17,4.84656,1.41358,5.0485,0.027360000000000002,0.007980000000000001,0.0285,4.8192,1.4056,5.02
2019-07-20 12:00:00,4.98096,1.45278,5.1885,0.027360000000000002,0.007980000000000001,0.0285,4.9536,1.4448,5.16,4.8273600000000005,1.40798,5.0285,0.027360000000000002,0.007980000000000001,0.0285,4.8,1.4,5.0
2019-07-20 12:30:00,5.00016,1.45838,5.2085,0.027360000000000002,0.007980000000000001,0.0285,4.9728,1.4504000000000001,5.18,4.85616,1.41638,5.0585,0.027360000000000002,0.007980000000000001,0.0285,4.8288,1.4084,5.03
2019-07-20 13:00:00,4.94256,1.44158,5.1485,0.027360000000000002,0.007980000000000001,0.0285,4.9152000000000005,1.4336,5.12,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96
2019-07-20 13:30:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9
2019-07-20 14:00:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9
2019-07-20 14:30:00,4.76016,1.3883800000000002,4.9585,0.027360000000000002,0.007980000000000001,0.0285,4.7328,1.3804,4.93,4.61616,1.34638,4.8085,0.027360000000000002,0.007980000000000001,0.0285,4.5888,1.3384,4.78
2019-07-20 15:00:00,4.68384,1.36612,4.879,0.027840000000000004,0.00812,0.029,4.656,1.358,4.85,4.53984,1.32412,4.729,0.027840000000000004,0.00812,0.029,4.5120000000000005,1.316,4.7
2019-07-20 15:30:00,4.63584,1.35212,4.829,0.027840000000000004,0.00812,0.029,4.608,1.344,4.8,4.49184,1.31012,4.679,0.027840000000000004,0.00812,0.029,4.464,1.302,4.65
2019-07-20 16:00:00,4.67424,1.36332,4.869,0.027840000000000004,0.00812,0.029,4.6464,1.3552,4.84,4.53024,1.32132,4.719,0.027840000000000004,0.00812,0.029,4.5024,1.3132000000000001,4.69
2019-07-20 16:30:00,4.76064,1.38852,4.959,0.027840000000000004,0.00812,0.029,4.7328,1.3804,4.93,4.60704,1.34372,4.799,0.027840000000000004,0.00812,0.029,4.5792,1.3356,4.77
2019-07-20 17:00:00,4.92384,1.43612,5.129,0.027840000000000004,0.00812,0.029,4.896,1.428,5.1,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95
2019-07-20 17:30:00,4.95264,1.44452,5.159,0.027840000000000004,0.00812,0.029,4.9248,1.4364,5.13,4.8086400000000005,1.40252,5.009,0.027840000000000004,0.00812,0.029,4.7808,1.3944,4.98
2019-07-20 18:00:00,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96
2019-07-20 18:30:00,4.85616,1.41638,5.0585,0.027360000000000002,0.007980000000000001,0.0285,4.8288,1.4084,5.03,4.71216,1.37438,4.9085,0.027360000000000002,0.007980000000000001,0.0285,4.6848,1.3664,4.88
2019-07-20 19:00:00,4.83744,1.41092,5.039,0.027840000000000004,0.00812,0.029,4.8096,1.4028,5.01,4.68384,1.36612,4.879,0.027840000000000004,0.00812,0.029,4.656,1.358,4.85
2019-07-20 19:30:00,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9,4.58736,1.33798,4.7785,0.027360000000000002,0.007980000000000001,0.0285,4.5600000000000005,1.33,4.75
2019-07-20 20:00:00,4.57824,1.33532,4.769,0.027840000000000004,0.00812,0.029,4.5504,1.3272,4.74,4.43424,1.29332,4.619,0.027840000000000004,0.00812,0.029,4.4064,1.2852000000000001,4.59
2019-07-20 20:30:00,4.53936,1.3239800000000002,4.7285,0.027360000000000002,0.007980000000000001,0.0285,4.5120000000000005,1.316,4.7,4.40496,1.28478,4.5885,0.027360000000000002,0.007980000000000001,0.0285,4.3776,1.2768,4.5600000000000005
2019-07-20 21:00:00,4.49184,1.31012,4.679,0.027840000000000004,0.00812,0.029,4.464,1.302,4.65,4.35744,1.27092,4.539,0.027840000000000004,0.00812,0.029,4.3296,1.2628,4.51
2019-07-20 21:30:00,4.4889600000000005,1.30928,4.676,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.464,1.302,4.65,4.35456,1.27008,4.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3296,1.2628,4.51
2019-07-20 22:00:00,4.5288,1.3209,4.7175,0.0264,0.0077,0.0275,4.5024,1.3132000000000001,4.69,4.3848,1.2789000000000001,4.5675,0.0264,0.0077,0.0275,4.3584,1.2711999999999999,4.54
2019-07-20 22:30:00,4.38384,1.27862,4.5665,0.02544,0.00742,0.026500000000000003,4.3584,1.2711999999999999,4.54,4.24944,1.23942,4.4265,0.02544,0.00742,0.026500000000000003,4.224,1.232,4.4
2019-07-20 23:00:00,4.23072,1.23396,4.407,0.025920000000000002,0.007560000000000001,0.027,4.2048,1.2264,4.38,4.09632,1.19476,4.267,0.025920000000000002,0.007560000000000001,0.027,4.0704,1.1872,4.24
2019-07-20 23:30:00,4.03008,1.17544,4.198,0.02688,0.007840000000000001,0.028,4.0032,1.1676,4.17,3.9052800000000003,1.13904,4.068,0.02688,0.007840000000000001,0.028,3.8784,1.1312,4.04
2019-07-21 00:00:00,3.86784,1.12812,4.029,0.027840000000000004,0.00812,0.029,3.84,1.12,4.0,3.75264,1.09452,3.909,0.027840000000000004,0.00812,0.029,3.7248,1.0864,3.88
2019-07-21 00:30:00,3.71328,1.08304,3.868,0.02688,0.007840000000000001,0.028,3.6864,1.0752,3.84,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71
2019-07-21 01:00:00,3.5592,1.0381,3.7075,0.0264,0.0077,0.0275,3.5328,1.0304,3.68,3.444,1.0045,3.5875,0.0264,0.0077,0.0275,3.4176,0.9968,3.56
2019-07-21 01:30:00,3.5020800000000003,1.02144,3.648,0.02688,0.007840000000000001,0.028,3.4752,1.0136,3.62,3.38688,0.98784,3.528,0.02688,0.007840000000000001,0.028,3.36,0.98,3.5
2019-07-21 02:00:00,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59,3.35808,0.9794400000000001,3.498,0.02688,0.007840000000000001,0.028,3.3312,0.9716,3.47
2019-07-21 02:30:00,3.4152,0.9961000000000001,3.5575,0.0264,0.0077,0.0275,3.3888,0.9884000000000001,3.5300000000000002,3.3096,0.9653,3.4475,0.0264,0.0077,0.0275,3.2832,0.9576,3.42
2019-07-21 03:00:00,3.38736,0.9879800000000001,3.5285,0.027360000000000002,0.007980000000000001,0.0285,3.36,0.98,3.5,3.2817600000000002,0.95718,3.4185,0.027360000000000002,0.007980000000000001,0.0285,3.2544,0.9492,3.39
2019-07-21 03:30:00,3.31824,0.9678200000000001,3.4565,0.02544,0.00742,0.026500000000000003,3.2928,0.9604,3.43,3.21264,0.9370200000000001,3.3465,0.02544,0.00742,0.026500000000000003,3.1872,0.9296000000000001,3.32
2019-07-21 04:00:00,3.27072,0.95396,3.407,0.025920000000000002,0.007560000000000001,0.027,3.2448,0.9464,3.38,3.16512,0.9231600000000001,3.297,0.025920000000000002,0.007560000000000001,0.027,3.1392,0.9156000000000001,3.27
2019-07-21 04:30:00,3.25152,0.9483600000000001,3.387,0.025920000000000002,0.007560000000000001,0.027,3.2256,0.9408000000000001,3.36,3.14592,0.91756,3.277,0.025920000000000002,0.007560000000000001,0.027,3.12,0.91,3.25
2019-07-21 05:00:00,3.1944,0.9317000000000001,3.3275,0.0264,0.0077,0.0275,3.168,0.924,3.3,3.0888,0.9009,3.2175,0.0264,0.0077,0.0275,3.0624,0.8932,3.19
2019-07-21 05:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.02688,0.007840000000000001,0.028,3.1296,0.9128000000000001,3.26,3.05088,0.8898400000000001,3.178,0.02688,0.007840000000000001,0.028,3.024,0.882,3.15
2019-07-21 06:00:00,3.17568,0.9262400000000001,3.308,0.02688,0.007840000000000001,0.028,3.1488,0.9184,3.2800000000000002,3.07008,0.8954400000000001,3.198,0.02688,0.007840000000000001,0.028,3.0432,0.8876000000000001,3.17
2019-07-21 06:30:00,3.27168,0.9542400000000001,3.408,0.02688,0.007840000000000001,0.028,3.2448,0.9464,3.38,3.16608,0.92344,3.298,0.02688,0.007840000000000001,0.028,3.1392,0.9156000000000001,3.27
2019-07-21 07:00:00,3.36816,0.98238,3.5085,0.027360000000000002,0.007980000000000001,0.0285,3.3407999999999998,0.9744,3.48,3.26256,0.9515800000000001,3.3985,0.027360000000000002,0.007980000000000001,0.0285,3.2352,0.9436,3.37
2019-07-21 07:30:00,3.49296,1.01878,3.6385,0.027360000000000002,0.007980000000000001,0.0285,3.4656000000000002,1.0108,3.61,3.37776,0.9851800000000001,3.5185,0.027360000000000002,0.007980000000000001,0.0285,3.3504,0.9772000000000001,3.49
2019-07-21 08:00:00,3.63696,1.06078,3.7885,0.027360000000000002,0.007980000000000001,0.0285,3.6096,1.0528,3.76,3.51216,1.02438,3.6585,0.027360000000000002,0.007980000000000001,0.0285,3.4848,1.0164,3.63
2019-07-21 08:30:00,3.89616,1.13638,4.0585,0.027360000000000002,0.007980000000000001,0.0285,3.8688000000000002,1.1284,4.03,3.77136,1.09998,3.9285,0.027360000000000002,0.007980000000000001,0.0285,3.7439999999999998,1.092,3.9
2019-07-21 09:00:00,4.14528,1.20904,4.318,0.02688,0.007840000000000001,0.028,4.1184,1.2012,4.29,4.01088,1.16984,4.178,0.02688,0.007840000000000001,0.028,3.984,1.162,4.15
2019-07-21 09:30:00,4.21296,1.22878,4.3885,0.027360000000000002,0.007980000000000001,0.0285,4.1856,1.2208,4.36,4.07856,1.18958,4.2485,0.027360000000000002,0.007980000000000001,0.0285,4.0512,1.1816,4.22
2019-07-21 10:00:00,4.2984,1.2537,4.4775,0.0264,0.0077,0.0275,4.272,1.246,4.45,4.164,1.2145000000000001,4.3375,0.0264,0.0077,0.0275,4.1376,1.2068,4.31
2019-07-21 10:30:00,4.45296,1.29878,4.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,4.4256,1.2908,4.61,4.30896,1.25678,4.4885,0.027360000000000002,0.007980000000000001,0.0285,4.2816,1.2488000000000001,4.46
2019-07-21 11:00:00,4.51056,1.31558,4.6985,0.027360000000000002,0.007980000000000001,0.0285,4.4832,1.3076,4.67,4.36656,1.27358,4.5485,0.027360000000000002,0.007980000000000001,0.0285,4.3392,1.2656,4.52
2019-07-21 11:30:00,4.60656,1.34358,4.7985,0.027360000000000002,0.007980000000000001,0.0285,4.5792,1.3356,4.77,4.46256,1.30158,4.6485,0.027360000000000002,0.007980000000000001,0.0285,4.4352,1.2936,4.62
2019-07-21 12:00:00,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96,4.64496,1.35478,4.8385,0.027360000000000002,0.007980000000000001,0.0285,4.6176,1.3468,4.8100000000000005
2019-07-21 12:30:00,4.84656,1.41358,5.0485,0.027360000000000002,0.007980000000000001,0.0285,4.8192,1.4056,5.02,4.70256,1.37158,4.8985,0.027360000000000002,0.007980000000000001,0.0285,4.6752,1.3636,4.87
2019-07-21 13:00:00,4.88448,1.4246400000000001,5.088,0.02688,0.007840000000000001,0.028,4.8576,1.4168,5.06,4.74048,1.38264,4.938,0.02688,0.007840000000000001,0.028,4.7136,1.3748,4.91
2019-07-21 13:30:00,4.81776,1.40518,5.0185,0.027360000000000002,0.007980000000000001,0.0285,4.7904,1.3972,4.99,4.66416,1.3603800000000001,4.8585,0.027360000000000002,0.007980000000000001,0.0285,4.6368,1.3524,4.83
2019-07-21 14:00:00,4.74096,1.38278,4.9385,0.027360000000000002,0.007980000000000001,0.0285,4.7136,1.3748,4.91,4.59696,1.34078,4.7885,0.027360000000000002,0.007980000000000001,0.0285,4.5696,1.3328,4.76
2019-07-21 14:30:00,4.79856,1.39958,4.9985,0.027360000000000002,0.007980000000000001,0.0285,4.7712,1.3916,4.97,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82
2019-07-21 15:00:00,4.74096,1.38278,4.9385,0.027360000000000002,0.007980000000000001,0.0285,4.7136,1.3748,4.91,4.59696,1.34078,4.7885,0.027360000000000002,0.007980000000000001,0.0285,4.5696,1.3328,4.76
2019-07-21 15:30:00,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9,4.57776,1.33518,4.7685,0.027360000000000002,0.007980000000000001,0.0285,4.5504,1.3272,4.74
2019-07-21 16:00:00,4.66368,1.3602400000000001,4.858,0.02688,0.007840000000000001,0.028,4.6368,1.3524,4.83,4.51968,1.31824,4.708,0.02688,0.007840000000000001,0.028,4.4928,1.3104,4.68
2019-07-21 16:30:00,4.75968,1.3882400000000001,4.958,0.02688,0.007840000000000001,0.028,4.7328,1.3804,4.93,4.61568,1.34624,4.808,0.02688,0.007840000000000001,0.028,4.5888,1.3384,4.78
2019-07-21 17:00:00,4.82688,1.40784,5.028,0.02688,0.007840000000000001,0.028,4.8,1.4,5.0,4.67328,1.36304,4.868,0.02688,0.007840000000000001,0.028,4.6464,1.3552,4.84
2019-07-21 17:30:00,4.8273600000000005,1.40798,5.0285,0.027360000000000002,0.007980000000000001,0.0285,4.8,1.4,5.0,4.67376,1.36318,4.8685,0.027360000000000002,0.007980000000000001,0.0285,4.6464,1.3552,4.84
2019-07-21 18:00:00,4.74144,1.38292,4.939,0.027840000000000004,0.00812,0.029,4.7136,1.3748,4.91,4.59744,1.3409200000000001,4.789,0.027840000000000004,0.00812,0.029,4.5696,1.3328,4.76
2019-07-21 18:30:00,4.62624,1.34932,4.819,0.027840000000000004,0.00812,0.029,4.5984,1.3412,4.79,4.48224,1.30732,4.6690000000000005,0.027840000000000004,0.00812,0.029,4.4544,1.2992,4.64
2019-07-21 19:00:00,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82,4.51056,1.31558,4.6985,0.027360000000000002,0.007980000000000001,0.0285,4.4832,1.3076,4.67
2019-07-21 19:30:00,4.58736,1.33798,4.7785,0.027360000000000002,0.007980000000000001,0.0285,4.5600000000000005,1.33,4.75,4.45296,1.29878,4.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,4.4256,1.2908,4.61
2019-07-21 20:00:00,4.53984,1.32412,4.729,0.027840000000000004,0.00812,0.029,4.5120000000000005,1.316,4.7,4.39584,1.28212,4.579,0.027840000000000004,0.00812,0.029,4.368,1.274,4.55
2019-07-21 20:30:00,4.51104,1.31572,4.699,0.027840000000000004,0.00812,0.029,4.4832,1.3076,4.67,4.36704,1.27372,4.549,0.027840000000000004,0.00812,0.029,4.3392,1.2656,4.52
2019-07-21 21:00:00,4.45296,1.29878,4.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,4.4256,1.2908,4.61,4.31856,1.2595800000000001,4.4985,0.027360000000000002,0.007980000000000001,0.0285,4.2912,1.2516,4.47
2019-07-21 21:30:00,4.47936,1.30648,4.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4544,1.2992,4.64,4.33536,1.26448,4.516,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3104,1.2572,4.49
2019-07-21 22:00:00,4.52064,1.31852,4.709,0.027840000000000004,0.00812,0.029,4.4928,1.3104,4.68,4.38624,1.27932,4.569,0.027840000000000004,0.00812,0.029,4.3584,1.2711999999999999,4.54
2019-07-21 22:30:00,4.39584,1.28212,4.579,0.027840000000000004,0.00812,0.029,4.368,1.274,4.55,4.25184,1.2401200000000001,4.429,0.027840000000000004,0.00812,0.029,4.224,1.232,4.4
2019-07-21 23:00:00,4.22304,1.23172,4.399,0.027840000000000004,0.00812,0.029,4.1952,1.2236,4.37,4.08864,1.19252,4.259,0.027840000000000004,0.00812,0.029,4.0608,1.1844000000000001,4.23
2019-07-21 23:30:00,4.00224,1.1673200000000001,4.169,0.027840000000000004,0.00812,0.029,3.9744,1.1592,4.14,3.87744,1.13092,4.039,0.027840000000000004,0.00812,0.029,3.8496,1.1228,4.01
2019-07-22 00:00:00,3.8875200000000003,1.13386,4.0495,0.02832,0.00826,0.029500000000000002,3.8592,1.1256,4.02,3.76272,1.09746,3.9195,0.02832,0.00826,0.029500000000000002,3.7344,1.0892,3.89
2019-07-22 00:30:00,3.68544,1.07492,3.839,0.027840000000000004,0.00812,0.029,3.6576,1.0668,3.81,3.57024,1.04132,3.719,0.027840000000000004,0.00812,0.029,3.5423999999999998,1.0332,3.69
2019-07-22 01:00:00,3.58944,1.04692,3.739,0.027840000000000004,0.00812,0.029,3.5616,1.0388,3.71,3.48384,1.01612,3.629,0.027840000000000004,0.00812,0.029,3.456,1.008,3.6
2019-07-22 01:30:00,3.54096,1.03278,3.6885,0.027360000000000002,0.007980000000000001,0.0285,3.5136000000000003,1.0248,3.66,3.42576,0.9991800000000001,3.5685000000000002,0.027360000000000002,0.007980000000000001,0.0285,3.3984,0.9912000000000001,3.54
2019-07-22 02:00:00,3.55056,1.03558,3.6985,0.027360000000000002,0.007980000000000001,0.0285,3.5232,1.0276,3.67,3.43536,1.00198,3.5785,0.027360000000000002,0.007980000000000001,0.0285,3.408,0.994,3.55
2019-07-22 02:30:00,3.51168,1.02424,3.658,0.02688,0.007840000000000001,0.028,3.4848,1.0164,3.63,3.39648,0.9906400000000001,3.5380000000000003,0.02688,0.007840000000000001,0.028,3.3696,0.9828,3.51
