Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 03:00:00,3.46416,1.01038,3.6085000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.4368,1.0024,3.58,3.34896,0.9767800000000001,3.4885,0.027360000000000002,0.007980000000000001,0.0285,3.3216,0.9688,3.46
2019-07-22 03:30:00,3.46416,1.01038,3.6085000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.4368,1.0024,3.58,3.34896,0.9767800000000001,3.4885,0.027360000000000002,0.007980000000000001,0.0285,3.3216,0.9688,3.46
2019-07-22 04:00:00,3.41664,0.9965200000000001,3.559,0.027840000000000004,0.00812,0.029,3.3888,0.9884000000000001,3.5300000000000002,3.31104,0.9657200000000001,3.449,0.027840000000000004,0.00812,0.029,3.2832,0.9576,3.42
2019-07-22 04:30:00,3.44544,1.00492,3.589,0.027840000000000004,0.00812,0.029,3.4176,0.9968,3.56,3.33024,0.9713200000000001,3.469,0.027840000000000004,0.00812,0.029,3.3024,0.9632000000000001,3.44
2019-07-22 05:00:00,3.44592,1.00506,3.5895,0.02832,0.00826,0.029500000000000002,3.4176,0.9968,3.56,3.33072,0.9714600000000001,3.4695,0.02832,0.00826,0.029500000000000002,3.3024,0.9632000000000001,3.44
2019-07-22 05:30:00,3.51168,1.02424,3.658,0.02688,0.007840000000000001,0.028,3.4848,1.0164,3.63,3.39648,0.9906400000000001,3.5380000000000003,0.02688,0.007840000000000001,0.028,3.3696,0.9828,3.51
2019-07-22 06:00:00,3.60768,1.05224,3.758,0.02688,0.007840000000000001,0.028,3.5808,1.0444,3.73,3.49248,1.01864,3.638,0.02688,0.007840000000000001,0.028,3.4656000000000002,1.0108,3.61
2019-07-22 06:30:00,3.90576,1.13918,4.0685,0.027360000000000002,0.007980000000000001,0.0285,3.8784,1.1312,4.04,3.7809600000000003,1.10278,3.9385,0.027360000000000002,0.007980000000000001,0.0285,3.7536,1.0948,3.91
2019-07-22 07:00:00,4.23216,1.23438,4.4085,0.027360000000000002,0.007980000000000001,0.0285,4.2048,1.2264,4.38,4.09776,1.1951800000000001,4.2685,0.027360000000000002,0.007980000000000001,0.0285,4.0704,1.1872,4.24
2019-07-22 07:30:00,4.69248,1.36864,4.888,0.02688,0.007840000000000001,0.028,4.6656,1.3608,4.86,4.54848,1.32664,4.7379999999999995,0.02688,0.007840000000000001,0.028,4.5216,1.3188,4.71
2019-07-22 08:00:00,5.00928,1.4610400000000001,5.218,0.02688,0.007840000000000001,0.028,4.9824,1.4532,5.19,4.85568,1.4162400000000002,5.058,0.02688,0.007840000000000001,0.028,4.8288,1.4084,5.03
2019-07-22 08:30:00,5.42208,1.5814400000000002,5.648,0.02688,0.007840000000000001,0.028,5.3952,1.5735999999999999,5.62,5.24928,1.53104,5.468,0.02688,0.007840000000000001,0.028,5.2224,1.5232,5.44
2019-07-22 09:00:00,5.67168,1.6542400000000002,5.908,0.02688,0.007840000000000001,0.028,5.6448,1.6464,5.88,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69
2019-07-22 09:30:00,6.00768,1.75224,6.258,0.02688,0.007840000000000001,0.028,5.9808,1.7444000000000002,6.23,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03
2019-07-22 10:00:00,6.11328,1.7830400000000002,6.368,0.02688,0.007840000000000001,0.028,6.0864,1.7752,6.34,5.92128,1.7270400000000001,6.168,0.02688,0.007840000000000001,0.028,5.8944,1.7192,6.14
2019-07-22 10:30:00,6.15168,1.79424,6.408,0.02688,0.007840000000000001,0.028,6.1248,1.7864,6.38,5.9596800000000005,1.73824,6.208,0.02688,0.007840000000000001,0.028,5.9328,1.7304,6.18
2019-07-22 11:00:00,6.19008,1.80544,6.448,0.02688,0.007840000000000001,0.028,6.1632,1.7976,6.42,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22
2019-07-22 11:30:00,6.30528,1.8390400000000002,6.568,0.02688,0.007840000000000001,0.028,6.2784,1.8312,6.54,6.10368,1.78024,6.358,0.02688,0.007840000000000001,0.028,6.0768,1.7724000000000002,6.33
2019-07-22 12:00:00,6.38208,1.86144,6.648,0.02688,0.007840000000000001,0.028,6.3552,1.8536000000000001,6.62,6.18048,1.80264,6.438,0.02688,0.007840000000000001,0.028,6.1536,1.7948,6.41
2019-07-22 12:30:00,6.42048,1.87264,6.688,0.02688,0.007840000000000001,0.028,6.3936,1.8648,6.66,6.21888,1.8138400000000001,6.478,0.02688,0.007840000000000001,0.028,6.192,1.806,6.45
2019-07-22 13:00:00,6.36288,1.8558400000000002,6.628,0.02688,0.007840000000000001,0.028,6.336,1.8479999999999999,6.6,6.16128,1.79704,6.418,0.02688,0.007840000000000001,0.028,6.1344,1.7892000000000001,6.39
2019-07-22 13:30:00,6.20928,1.8110400000000002,6.468,0.02688,0.007840000000000001,0.028,6.1824,1.8032,6.44,6.01728,1.7550400000000002,6.268,0.02688,0.007840000000000001,0.028,5.9904,1.7472,6.24
2019-07-22 14:00:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.02688,0.007840000000000001,0.028,6.24,1.82,6.5,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3
2019-07-22 14:30:00,6.3148800000000005,1.84184,6.578,0.02688,0.007840000000000001,0.028,6.288,1.834,6.55,6.12288,1.78584,6.378,0.02688,0.007840000000000001,0.028,6.096,1.778,6.35
2019-07-22 15:00:00,6.20976,1.81118,6.4685,0.027360000000000002,0.007980000000000001,0.0285,6.1824,1.8032,6.44,6.01776,1.7551800000000002,6.2685,0.027360000000000002,0.007980000000000001,0.0285,5.9904,1.7472,6.24
2019-07-22 15:30:00,6.20976,1.81118,6.4685,0.027360000000000002,0.007980000000000001,0.0285,6.1824,1.8032,6.44,6.01776,1.7551800000000002,6.2685,0.027360000000000002,0.007980000000000001,0.0285,5.9904,1.7472,6.24
2019-07-22 16:00:00,6.20976,1.81118,6.4685,0.027360000000000002,0.007980000000000001,0.0285,6.1824,1.8032,6.44,6.01776,1.7551800000000002,6.2685,0.027360000000000002,0.007980000000000001,0.0285,5.9904,1.7472,6.24
2019-07-22 16:30:00,6.37296,1.85878,6.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,6.3456,1.8508,6.61,6.17136,1.7999800000000001,6.4285,0.027360000000000002,0.007980000000000001,0.0285,6.144,1.792,6.4
2019-07-22 17:00:00,6.3148800000000005,1.84184,6.578,0.02688,0.007840000000000001,0.028,6.288,1.834,6.55,6.12288,1.78584,6.378,0.02688,0.007840000000000001,0.028,6.096,1.778,6.35
2019-07-22 17:30:00,6.21936,1.81398,6.4785,0.027360000000000002,0.007980000000000001,0.0285,6.192,1.806,6.45,6.02736,1.75798,6.2785,0.027360000000000002,0.007980000000000001,0.0285,6.0,1.75,6.25
2019-07-22 18:00:00,6.12288,1.78584,6.378,0.02688,0.007840000000000001,0.028,6.096,1.778,6.35,5.94048,1.73264,6.188,0.02688,0.007840000000000001,0.028,5.9136,1.7248,6.16
2019-07-22 18:30:00,6.03648,1.76064,6.288,0.02688,0.007840000000000001,0.028,6.0096,1.7528000000000001,6.26,5.85408,1.70744,6.098,0.02688,0.007840000000000001,0.028,5.8272,1.6996,6.07
2019-07-22 19:00:00,5.92128,1.7270400000000001,6.168,0.02688,0.007840000000000001,0.028,5.8944,1.7192,6.14,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96
2019-07-22 19:30:00,5.75808,1.67944,5.998,0.02688,0.007840000000000001,0.028,5.7312,1.6716000000000002,5.97,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79
2019-07-22 20:00:00,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84,5.4604800000000004,1.59264,5.688,0.02688,0.007840000000000001,0.028,5.4336,1.5848,5.66
2019-07-22 20:30:00,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6,5.24016,1.52838,5.4585,0.027360000000000002,0.007980000000000001,0.0285,5.2128,1.5204,5.43
2019-07-22 21:00:00,5.29728,1.5450400000000002,5.518,0.02688,0.007840000000000001,0.028,5.2704,1.5372,5.49,5.14368,1.50024,5.358,0.02688,0.007840000000000001,0.028,5.1168,1.4924,5.33
2019-07-22 21:30:00,5.27616,1.53888,5.496,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.2512,1.5316,5.47,5.12256,1.49408,5.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.0976,1.4868000000000001,5.31
2019-07-22 22:00:00,5.24928,1.53104,5.468,0.02688,0.007840000000000001,0.028,5.2224,1.5232,5.44,5.08608,1.48344,5.298,0.02688,0.007840000000000001,0.028,5.0592,1.4756,5.27
2019-07-22 22:30:00,5.0568,1.4749,5.2675,0.0264,0.0077,0.0275,5.0304,1.4672,5.24,4.9032,1.4301,5.1075,0.0264,0.0077,0.0275,4.8768,1.4224,5.08
2019-07-22 23:00:00,4.73904,1.38222,4.9365,0.02544,0.00742,0.026500000000000003,4.7136,1.3748,4.91,4.60464,1.34302,4.7965,0.02544,0.00742,0.026500000000000003,4.5792,1.3356,4.77
2019-07-22 23:30:00,4.48992,1.30956,4.677,0.025920000000000002,0.007560000000000001,0.027,4.464,1.302,4.65,4.34592,1.26756,4.527,0.025920000000000002,0.007560000000000001,0.027,4.32,1.26,4.5
2019-07-23 00:00:00,4.29792,1.25356,4.477,0.025920000000000002,0.007560000000000001,0.027,4.272,1.246,4.45,4.16352,1.21436,4.337,0.025920000000000002,0.007560000000000001,0.027,4.1376,1.2068,4.31
2019-07-23 00:30:00,4.1256,1.2033,4.2975,0.0264,0.0077,0.0275,4.0992,1.1956,4.27,4.0008,1.1669,4.1675,0.0264,0.0077,0.0275,3.9744,1.1592,4.14
2019-07-23 01:00:00,4.00176,1.16718,4.1685,0.027360000000000002,0.007980000000000001,0.0285,3.9744,1.1592,4.14,3.87696,1.1307800000000001,4.0385,0.027360000000000002,0.007980000000000001,0.0285,3.8496,1.1228,4.01
2019-07-23 01:30:00,3.89664,1.13652,4.059,0.027840000000000004,0.00812,0.029,3.8688000000000002,1.1284,4.03,3.77184,1.10012,3.9290000000000003,0.027840000000000004,0.00812,0.029,3.7439999999999998,1.092,3.9
2019-07-23 02:00:00,3.86592,1.12756,4.027,0.025920000000000002,0.007560000000000001,0.027,3.84,1.12,4.0,3.7507200000000003,1.09396,3.907,0.025920000000000002,0.007560000000000001,0.027,3.7248,1.0864,3.88
2019-07-23 02:30:00,3.7992,1.1081,3.9575,0.0264,0.0077,0.0275,3.7728,1.1004,3.93,3.684,1.0745,3.8375,0.0264,0.0077,0.0275,3.6576,1.0668,3.81
2019-07-23 03:00:00,3.72192,1.08556,3.877,0.025920000000000002,0.007560000000000001,0.027,3.696,1.078,3.85,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73
2019-07-23 03:30:00,3.67536,1.07198,3.8285,0.027360000000000002,0.007980000000000001,0.0285,3.648,1.064,3.8,3.5601599999999998,1.03838,3.7085,0.027360000000000002,0.007980000000000001,0.0285,3.5328,1.0304,3.68
2019-07-23 04:00:00,3.636,1.0605,3.7875,0.0264,0.0077,0.0275,3.6096,1.0528,3.76,3.5208,1.0269,3.6675,0.0264,0.0077,0.0275,3.4944,1.0192,3.64
2019-07-23 04:30:00,3.63552,1.06036,3.787,0.025920000000000002,0.007560000000000001,0.027,3.6096,1.0528,3.76,3.52032,1.02676,3.667,0.025920000000000002,0.007560000000000001,0.027,3.4944,1.0192,3.64
2019-07-23 05:00:00,3.6264000000000003,1.0577,3.7775,0.0264,0.0077,0.0275,3.6,1.05,3.75,3.5112,1.0241,3.6575,0.0264,0.0077,0.0275,3.4848,1.0164,3.63
2019-07-23 05:30:00,3.68448,1.07464,3.838,0.02688,0.007840000000000001,0.028,3.6576,1.0668,3.81,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68
2019-07-23 06:00:00,3.83856,1.11958,3.9985,0.027360000000000002,0.007980000000000001,0.0285,3.8112,1.1116,3.9699999999999998,3.71376,1.08318,3.8685,0.027360000000000002,0.007980000000000001,0.0285,3.6864,1.0752,3.84
2019-07-23 06:30:00,4.164,1.2145000000000001,4.3375,0.0264,0.0077,0.0275,4.1376,1.2068,4.31,4.0296,1.1753,4.1975,0.0264,0.0077,0.0275,4.0032,1.1676,4.17
2019-07-23 07:00:00,4.36608,1.27344,4.548,0.02688,0.007840000000000001,0.028,4.3392,1.2656,4.52,4.23168,1.23424,4.408,0.02688,0.007840000000000001,0.028,4.2048,1.2264,4.38
2019-07-23 07:30:00,4.79712,1.39916,4.997,0.025920000000000002,0.007560000000000001,0.027,4.7712,1.3916,4.97,4.6435200000000005,1.35436,4.837,0.025920000000000002,0.007560000000000001,0.027,4.6176,1.3468,4.8100000000000005
2019-07-23 08:00:00,5.20128,1.5170400000000002,5.418,0.02688,0.007840000000000001,0.028,5.1744,1.5091999999999999,5.39,5.03808,1.46944,5.248,0.02688,0.007840000000000001,0.028,5.0112,1.4616,5.22
2019-07-23 08:30:00,5.7192,1.6681,5.9575,0.0264,0.0077,0.0275,5.6928,1.6604,5.93,5.5464,1.6177000000000001,5.7775,0.0264,0.0077,0.0275,5.52,1.6099999999999999,5.75
2019-07-23 09:00:00,5.98848,1.7466400000000002,6.238,0.02688,0.007840000000000001,0.028,5.9616,1.7388,6.21,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02
2019-07-23 09:30:00,6.27648,1.83064,6.538,0.02688,0.007840000000000001,0.028,6.2496,1.8228,6.51,6.09408,1.77744,6.348,0.02688,0.007840000000000001,0.028,6.0672,1.7696,6.32
2019-07-23 10:00:00,6.35328,1.85304,6.618,0.02688,0.007840000000000001,0.028,6.3264,1.8452000000000002,6.59,6.16128,1.79704,6.418,0.02688,0.007840000000000001,0.028,6.1344,1.7892000000000001,6.39
2019-07-23 10:30:00,6.33408,1.8474400000000002,6.598,0.02688,0.007840000000000001,0.028,6.3072,1.8396,6.57,6.14208,1.7914400000000001,6.398,0.02688,0.007840000000000001,0.028,6.1152,1.7836,6.37
2019-07-23 11:00:00,6.43008,1.8754400000000002,6.698,0.02688,0.007840000000000001,0.028,6.4032,1.8676,6.67,6.23808,1.8194400000000002,6.498,0.02688,0.007840000000000001,0.028,6.2112,1.8115999999999999,6.47
2019-07-23 11:30:00,6.54528,1.90904,6.818,0.02688,0.007840000000000001,0.028,6.5184,1.9012,6.79,6.35328,1.85304,6.618,0.02688,0.007840000000000001,0.028,6.3264,1.8452000000000002,6.59
2019-07-23 12:00:00,6.6504,1.9397000000000002,6.9275,0.0264,0.0077,0.0275,6.624,1.932,6.9,6.4584,1.8837000000000002,6.7275,0.0264,0.0077,0.0275,6.432,1.876,6.7
2019-07-23 12:30:00,6.72768,1.96224,7.008,0.02688,0.007840000000000001,0.028,6.7008,1.9544000000000001,6.98,6.52608,1.90344,6.798,0.02688,0.007840000000000001,0.028,6.4992,1.8956,6.77
2019-07-23 13:00:00,6.69888,1.95384,6.978,0.02688,0.007840000000000001,0.028,6.672,1.9460000000000002,6.95,6.49728,1.89504,6.768,0.02688,0.007840000000000001,0.028,6.4704,1.8872,6.74
2019-07-23 13:30:00,6.54528,1.90904,6.818,0.02688,0.007840000000000001,0.028,6.5184,1.9012,6.79,6.34368,1.85024,6.608,0.02688,0.007840000000000001,0.028,6.3168,1.8424,6.58
2019-07-23 14:00:00,6.59328,1.92304,6.868,0.02688,0.007840000000000001,0.028,6.5664,1.9152,6.84,6.39168,1.8642400000000001,6.658,0.02688,0.007840000000000001,0.028,6.3648,1.8564,6.63
2019-07-23 14:30:00,6.56448,1.9146400000000001,6.838,0.02688,0.007840000000000001,0.028,6.5376,1.9068,6.8100000000000005,6.36288,1.8558400000000002,6.628,0.02688,0.007840000000000001,0.028,6.336,1.8479999999999999,6.6
2019-07-23 15:00:00,6.54528,1.90904,6.818,0.02688,0.007840000000000001,0.028,6.5184,1.9012,6.79,6.35328,1.85304,6.618,0.02688,0.007840000000000001,0.028,6.3264,1.8452000000000002,6.59
2019-07-23 15:30:00,6.56496,1.91478,6.8385,0.027360000000000002,0.007980000000000001,0.0285,6.5376,1.9068,6.8100000000000005,6.37296,1.85878,6.6385000000000005,0.027360000000000002,0.007980000000000001,0.0285,6.3456,1.8508,6.61
2019-07-23 16:00:00,6.6024,1.9257,6.8775,0.0264,0.0077,0.0275,6.5760000000000005,1.9180000000000001,6.85,6.4104,1.8697,6.6775,0.0264,0.0077,0.0275,6.384,1.862,6.65
2019-07-23 16:30:00,6.66048,1.94264,6.938,0.02688,0.007840000000000001,0.028,6.6336,1.9348,6.91,6.45888,1.8838400000000002,6.728,0.02688,0.007840000000000001,0.028,6.432,1.876,6.7
2019-07-23 17:00:00,6.59376,1.9231800000000001,6.8685,0.027360000000000002,0.007980000000000001,0.0285,6.5664,1.9152,6.84,6.39216,1.8643800000000001,6.6585,0.027360000000000002,0.007980000000000001,0.0285,6.3648,1.8564,6.63
2019-07-23 17:30:00,6.48768,1.8922400000000001,6.758,0.02688,0.007840000000000001,0.028,6.4608,1.8844,6.73,6.28608,1.83344,6.548,0.02688,0.007840000000000001,0.028,6.2592,1.8256000000000001,6.52
2019-07-23 18:00:00,6.39216,1.8643800000000001,6.6585,0.027360000000000002,0.007980000000000001,0.0285,6.3648,1.8564,6.63,6.20016,1.80838,6.4585,0.027360000000000002,0.007980000000000001,0.0285,6.1728,1.8004,6.43
2019-07-23 18:30:00,6.23856,1.8195800000000002,6.4985,0.027360000000000002,0.007980000000000001,0.0285,6.2112,1.8115999999999999,6.47,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28
2019-07-23 19:00:00,6.06576,1.76918,6.3185,0.027360000000000002,0.007980000000000001,0.0285,6.0384,1.7612,6.29,5.89296,1.7187800000000002,6.1385,0.027360000000000002,0.007980000000000001,0.0285,5.8656,1.7107999999999999,6.11
2019-07-23 19:30:00,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1,5.71008,1.66544,5.948,0.02688,0.007840000000000001,0.028,5.6832,1.6576,5.92
2019-07-23 20:00:00,5.82576,1.6991800000000001,6.0685,0.027360000000000002,0.007980000000000001,0.0285,5.7984,1.6912,6.04,5.65296,1.64878,5.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.6256,1.6408,5.86
2019-07-23 20:30:00,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78,5.41248,1.57864,5.638,0.02688,0.007840000000000001,0.028,5.3856,1.5708,5.61
2019-07-23 21:00:00,5.46096,1.59278,5.6885,0.027360000000000002,0.007980000000000001,0.0285,5.4336,1.5848,5.66,5.29776,1.54518,5.5185,0.027360000000000002,0.007980000000000001,0.0285,5.2704,1.5372,5.49
2019-07-23 21:30:00,5.41968,1.58074,5.6455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.3952,1.5735999999999999,5.62,5.26608,1.53594,5.4855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.2416,1.5288,5.46
2019-07-23 22:00:00,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6,5.23968,1.52824,5.458,0.02688,0.007840000000000001,0.028,5.2128,1.5204,5.43
2019-07-23 22:30:00,5.21136,1.5199799999999999,5.4285,0.027360000000000002,0.007980000000000001,0.0285,5.184,1.512,5.4,5.05776,1.47518,5.2685,0.027360000000000002,0.007980000000000001,0.0285,5.0304,1.4672,5.24
2019-07-23 23:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.02544,0.00742,0.026500000000000003,4.896,1.428,5.1,4.77744,1.39342,4.9765,0.02544,0.00742,0.026500000000000003,4.752,1.3860000000000001,4.95
2019-07-23 23:30:00,4.692,1.3685,4.8875,0.0264,0.0077,0.0275,4.6656,1.3608,4.86,4.548,1.3265,4.7375,0.0264,0.0077,0.0275,4.5216,1.3188,4.71
2019-07-24 00:00:00,4.5,1.3125,4.6875,0.0264,0.0077,0.0275,4.4736,1.3048,4.66,4.356,1.2705,4.5375,0.0264,0.0077,0.0275,4.3296,1.2628,4.51
2019-07-24 00:30:00,4.37472,1.27596,4.557,0.025920000000000002,0.007560000000000001,0.027,4.3488,1.2684,4.53,4.24032,1.23676,4.417,0.025920000000000002,0.007560000000000001,0.027,4.2144,1.2292,4.39
2019-07-24 01:00:00,4.2504,1.2397,4.4275,0.0264,0.0077,0.0275,4.224,1.232,4.4,4.1256,1.2033,4.2975,0.0264,0.0077,0.0275,4.0992,1.1956,4.27
2019-07-24 01:30:00,4.1832,1.2201,4.3575,0.0264,0.0077,0.0275,4.1568,1.2124,4.33,4.0584,1.1837,4.2275,0.0264,0.0077,0.0275,4.032,1.176,4.2
2019-07-24 02:00:00,4.0488,1.1809,4.2175,0.0264,0.0077,0.0275,4.0224,1.1732,4.19,3.924,1.1445,4.0875,0.0264,0.0077,0.0275,3.8976,1.1368,4.06
2019-07-24 02:30:00,3.93264,1.14702,4.0965,0.02544,0.00742,0.026500000000000003,3.9072,1.1396,4.07,3.80784,1.11062,3.9665,0.02544,0.00742,0.026500000000000003,3.7824,1.1032,3.94
2019-07-24 03:00:00,3.90384,1.13862,4.0665,0.02544,0.00742,0.026500000000000003,3.8784,1.1312,4.04,3.78864,1.1050200000000001,3.9465,0.02544,0.00742,0.026500000000000003,3.7632,1.0976,3.92
2019-07-24 03:30:00,3.81792,1.11356,3.977,0.025920000000000002,0.007560000000000001,0.027,3.792,1.106,3.95,3.69312,1.0771600000000001,3.847,0.025920000000000002,0.007560000000000001,0.027,3.6672000000000002,1.0696,3.8200000000000003
2019-07-24 04:00:00,3.83664,1.11902,3.9965,0.02544,0.00742,0.026500000000000003,3.8112,1.1116,3.9699999999999998,3.7214400000000003,1.08542,3.8765,0.02544,0.00742,0.026500000000000003,3.696,1.078,3.85
2019-07-24 04:30:00,3.75984,1.09662,3.9165,0.02544,0.00742,0.026500000000000003,3.7344,1.0892,3.89,3.64464,1.06302,3.7965,0.02544,0.00742,0.026500000000000003,3.6192,1.0556,3.77
2019-07-24 05:00:00,3.78864,1.1050200000000001,3.9465,0.02544,0.00742,0.026500000000000003,3.7632,1.0976,3.92,3.6734400000000003,1.07142,3.8265000000000002,0.02544,0.00742,0.026500000000000003,3.648,1.064,3.8
2019-07-24 05:30:00,3.83808,1.11944,3.998,0.02688,0.007840000000000001,0.028,3.8112,1.1116,3.9699999999999998,3.71328,1.08304,3.868,0.02688,0.007840000000000001,0.028,3.6864,1.0752,3.84
2019-07-24 06:00:00,3.99168,1.16424,4.158,0.02688,0.007840000000000001,0.028,3.9648,1.1564,4.13,3.86688,1.12784,4.028,0.02688,0.007840000000000001,0.028,3.84,1.12,4.0
2019-07-24 06:30:00,4.27056,1.24558,4.4485,0.027360000000000002,0.007980000000000001,0.0285,4.2432,1.2376,4.42,4.14576,1.20918,4.3185,0.027360000000000002,0.007980000000000001,0.0285,4.1184,1.2012,4.29
2019-07-24 07:00:00,4.51008,1.31544,4.698,0.02688,0.007840000000000001,0.028,4.4832,1.3076,4.67,4.37568,1.27624,4.558,0.02688,0.007840000000000001,0.028,4.3488,1.2684,4.53
2019-07-24 07:30:00,4.9128,1.4329,5.1175,0.0264,0.0077,0.0275,4.8864,1.4252,5.09,4.7592,1.3881000000000001,4.9575,0.0264,0.0077,0.0275,4.7328,1.3804,4.93
2019-07-24 08:00:00,5.364,1.5645,5.5875,0.0264,0.0077,0.0275,5.3376,1.5568,5.5600000000000005,5.2008,1.5169000000000001,5.4175,0.0264,0.0077,0.0275,5.1744,1.5091999999999999,5.39
2019-07-24 08:30:00,5.8536,1.7073,6.0975,0.0264,0.0077,0.0275,5.8272,1.6996,6.07,5.6712,1.6541000000000001,5.9075,0.0264,0.0077,0.0275,5.6448,1.6464,5.88
2019-07-24 09:00:00,6.132,1.7885,6.3875,0.0264,0.0077,0.0275,6.1056,1.7808000000000002,6.36,5.9496,1.7353,6.1975,0.0264,0.0077,0.0275,5.9232,1.7276,6.17
2019-07-24 09:30:00,6.4872,1.8921000000000001,6.7575,0.0264,0.0077,0.0275,6.4608,1.8844,6.73,6.2952,1.8361,6.5575,0.0264,0.0077,0.0275,6.2688,1.8284,6.53
2019-07-24 10:00:00,6.564,1.9145,6.8375,0.0264,0.0077,0.0275,6.5376,1.9068,6.8100000000000005,6.3624,1.8557000000000001,6.6275,0.0264,0.0077,0.0275,6.336,1.8479999999999999,6.6
2019-07-24 10:30:00,6.6312,1.9341,6.9075,0.0264,0.0077,0.0275,6.6048,1.9264000000000001,6.88,6.4296,1.8753000000000002,6.6975,0.0264,0.0077,0.0275,6.4032,1.8676,6.67
2019-07-24 11:00:00,6.59328,1.92304,6.868,0.02688,0.007840000000000001,0.028,6.5664,1.9152,6.84,6.39168,1.8642400000000001,6.658,0.02688,0.007840000000000001,0.028,6.3648,1.8564,6.63
2019-07-24 11:30:00,6.6700800000000005,1.94544,6.948,0.02688,0.007840000000000001,0.028,6.6432,1.9376000000000002,6.92,6.4684800000000005,1.88664,6.7379999999999995,0.02688,0.007840000000000001,0.028,6.4416,1.8788,6.71
2019-07-24 12:00:00,6.7660800000000005,1.97344,7.048,0.02688,0.007840000000000001,0.028,6.7392,1.9656,7.02,6.56448,1.9146400000000001,6.838,0.02688,0.007840000000000001,0.028,6.5376,1.9068,6.8100000000000005
2019-07-24 12:30:00,6.74688,1.96784,7.028,0.02688,0.007840000000000001,0.028,6.72,1.96,7.0,6.53568,1.90624,6.808,0.02688,0.007840000000000001,0.028,6.5088,1.8984,6.78
2019-07-24 13:00:00,6.7176,1.9593,6.9975000000000005,0.0264,0.0077,0.0275,6.6912,1.9516,6.97,6.516,1.9005,6.7875,0.0264,0.0077,0.0275,6.4896,1.8928,6.76
2019-07-24 13:30:00,6.58368,1.9202400000000002,6.858,0.02688,0.007840000000000001,0.028,6.5568,1.9123999999999999,6.83,6.38208,1.86144,6.648,0.02688,0.007840000000000001,0.028,6.3552,1.8536000000000001,6.62
2019-07-24 14:00:00,6.66048,1.94264,6.938,0.02688,0.007840000000000001,0.028,6.6336,1.9348,6.91,6.45888,1.8838400000000002,6.728,0.02688,0.007840000000000001,0.028,6.432,1.876,6.7
2019-07-24 14:30:00,6.69888,1.95384,6.978,0.02688,0.007840000000000001,0.028,6.672,1.9460000000000002,6.95,6.49728,1.89504,6.768,0.02688,0.007840000000000001,0.028,6.4704,1.8872,6.74
2019-07-24 15:00:00,6.58368,1.9202400000000002,6.858,0.02688,0.007840000000000001,0.028,6.5568,1.9123999999999999,6.83,6.38208,1.86144,6.648,0.02688,0.007840000000000001,0.028,6.3552,1.8536000000000001,6.62
2019-07-24 15:30:00,6.52608,1.90344,6.798,0.02688,0.007840000000000001,0.028,6.4992,1.8956,6.77,6.33408,1.8474400000000002,6.598,0.02688,0.007840000000000001,0.028,6.3072,1.8396,6.57
2019-07-24 16:00:00,6.58368,1.9202400000000002,6.858,0.02688,0.007840000000000001,0.028,6.5568,1.9123999999999999,6.83,6.39168,1.8642400000000001,6.658,0.02688,0.007840000000000001,0.028,6.3648,1.8564,6.63
2019-07-24 16:30:00,6.61248,1.9286400000000001,6.888,0.02688,0.007840000000000001,0.028,6.5856,1.9208,6.86,6.41088,1.86984,6.678,0.02688,0.007840000000000001,0.028,6.384,1.862,6.65
2019-07-24 17:00:00,6.4872,1.8921000000000001,6.7575,0.0264,0.0077,0.0275,6.4608,1.8844,6.73,6.2952,1.8361,6.5575,0.0264,0.0077,0.0275,6.2688,1.8284,6.53
2019-07-24 17:30:00,6.4684800000000005,1.88664,6.7379999999999995,0.02688,0.007840000000000001,0.028,6.4416,1.8788,6.71,6.27648,1.83064,6.538,0.02688,0.007840000000000001,0.028,6.2496,1.8228,6.51
2019-07-24 18:00:00,6.40176,1.86718,6.6685,0.027360000000000002,0.007980000000000001,0.0285,6.3744,1.8592,6.64,6.20976,1.81118,6.4685,0.027360000000000002,0.007980000000000001,0.0285,6.1824,1.8032,6.44
2019-07-24 18:30:00,6.13296,1.78878,6.3885,0.027360000000000002,0.007980000000000001,0.0285,6.1056,1.7808000000000002,6.36,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18
2019-07-24 19:00:00,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99
2019-07-24 19:30:00,5.79696,1.6907800000000002,6.0385,0.027360000000000002,0.007980000000000001,0.0285,5.7696000000000005,1.6828,6.01,5.62416,1.64038,5.8585,0.027360000000000002,0.007980000000000001,0.0285,5.5968,1.6324,5.83
2019-07-24 20:00:00,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89,5.50896,1.60678,5.7385,0.027360000000000002,0.007980000000000001,0.0285,5.4816,1.5988,5.71
2019-07-24 20:30:00,5.48976,1.60118,5.7185,0.027360000000000002,0.007980000000000001,0.0285,5.4624,1.5932,5.69,5.32656,1.5535800000000002,5.5485,0.027360000000000002,0.007980000000000001,0.0285,5.2992,1.5455999999999999,5.52
2019-07-24 21:00:00,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6,5.24016,1.52838,5.4585,0.027360000000000002,0.007980000000000001,0.0285,5.2128,1.5204,5.43
2019-07-24 21:30:00,5.36208,1.56394,5.5855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.3376,1.5568,5.5600000000000005,5.19888,1.51634,5.4155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.1744,1.5091999999999999,5.39
2019-07-24 22:00:00,5.33568,1.55624,5.558,0.02688,0.007840000000000001,0.028,5.3088,1.5484,5.53,5.18208,1.51144,5.398,0.02688,0.007840000000000001,0.028,5.1552,1.5036,5.37
2019-07-24 22:30:00,5.12304,1.49422,5.3365,0.02544,0.00742,0.026500000000000003,5.0976,1.4868000000000001,5.31,4.9694400000000005,1.44942,5.1765,0.02544,0.00742,0.026500000000000003,4.944,1.442,5.15
2019-07-24 23:00:00,4.89264,1.42702,5.0965,0.02544,0.00742,0.026500000000000003,4.8672,1.4196,5.07,4.73904,1.38222,4.9365,0.02544,0.00742,0.026500000000000003,4.7136,1.3748,4.91
2019-07-24 23:30:00,4.6536,1.3573,4.8475,0.0264,0.0077,0.0275,4.6272,1.3496000000000001,4.82,4.5096,1.3153000000000001,4.6975,0.0264,0.0077,0.0275,4.4832,1.3076,4.67
2019-07-25 00:00:00,4.38528,1.27904,4.568,0.02688,0.007840000000000001,0.028,4.3584,1.2711999999999999,4.54,4.26048,1.24264,4.438,0.02688,0.007840000000000001,0.028,4.2336,1.2348,4.41
2019-07-25 00:30:00,4.2696,1.2453,4.4475,0.0264,0.0077,0.0275,4.2432,1.2376,4.42,4.1448,1.2089,4.3175,0.0264,0.0077,0.0275,4.1184,1.2012,4.29
2019-07-25 01:00:00,4.1832,1.2201,4.3575,0.0264,0.0077,0.0275,4.1568,1.2124,4.33,4.0584,1.1837,4.2275,0.0264,0.0077,0.0275,4.032,1.176,4.2
2019-07-25 01:30:00,4.09728,1.19504,4.268,0.02688,0.007840000000000001,0.028,4.0704,1.1872,4.24,3.97248,1.1586400000000001,4.138,0.02688,0.007840000000000001,0.028,3.9455999999999998,1.1508,4.11
2019-07-25 02:00:00,4.01904,1.17222,4.1865,0.02544,0.00742,0.026500000000000003,3.9936,1.1648,4.16,3.89424,1.13582,4.0565,0.02544,0.00742,0.026500000000000003,3.8688000000000002,1.1284,4.03
2019-07-25 02:30:00,3.9432,1.1501000000000001,4.1075,0.0264,0.0077,0.0275,3.9168000000000003,1.1424,4.08,3.8280000000000003,1.1165,3.9875,0.0264,0.0077,0.0275,3.8016,1.1088,3.96
2019-07-25 03:00:00,3.87792,1.13106,4.0395,0.02832,0.00826,0.029500000000000002,3.8496,1.1228,4.01,3.75312,1.09466,3.9095,0.02832,0.00826,0.029500000000000002,3.7248,1.0864,3.88
2019-07-25 03:30:00,3.84672,1.12196,4.007,0.025920000000000002,0.007560000000000001,0.027,3.8208,1.1144,3.98,3.73152,1.08836,3.887,0.025920000000000002,0.007560000000000001,0.027,3.7056,1.0808,3.86
2019-07-25 04:00:00,3.82896,1.11678,3.9885,0.027360000000000002,0.007980000000000001,0.0285,3.8016,1.1088,3.96,3.70416,1.08038,3.8585000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.6768,1.0724,3.83
2019-07-25 04:30:00,3.80736,1.11048,3.966,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7824,1.1032,3.94,3.6921600000000003,1.07688,3.846,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6672000000000002,1.0696,3.8200000000000003
2019-07-25 05:00:00,3.8390400000000002,1.11972,3.999,0.027840000000000004,0.00812,0.029,3.8112,1.1116,3.9699999999999998,3.71424,1.08332,3.8689999999999998,0.027840000000000004,0.00812,0.029,3.6864,1.0752,3.84
2019-07-25 05:30:00,3.86736,1.12798,4.0285,0.027360000000000002,0.007980000000000001,0.0285,3.84,1.12,4.0,3.75216,1.09438,3.9085,0.027360000000000002,0.007980000000000001,0.0285,3.7248,1.0864,3.88
2019-07-25 06:00:00,4.09776,1.1951800000000001,4.2685,0.027360000000000002,0.007980000000000001,0.0285,4.0704,1.1872,4.24,3.97296,1.15878,4.1385,0.027360000000000002,0.007980000000000001,0.0285,3.9455999999999998,1.1508,4.11
2019-07-25 06:30:00,4.50096,1.31278,4.6885,0.027360000000000002,0.007980000000000001,0.0285,4.4736,1.3048,4.66,4.35696,1.27078,4.5385,0.027360000000000002,0.007980000000000001,0.0285,4.3296,1.2628,4.51
2019-07-25 07:00:00,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96,4.644,1.3545,4.8375,0.0264,0.0077,0.0275,4.6176,1.3468,4.8100000000000005
2019-07-25 07:30:00,5.14368,1.50024,5.358,0.02688,0.007840000000000001,0.028,5.1168,1.4924,5.33,4.99008,1.45544,5.198,0.02688,0.007840000000000001,0.028,4.9632000000000005,1.4476,5.17
2019-07-25 08:00:00,5.6136,1.6373,5.8475,0.0264,0.0077,0.0275,5.5872,1.6296,5.82,5.4408,1.5869,5.6675,0.0264,0.0077,0.0275,5.4144,1.5792000000000002,5.64
2019-07-25 08:30:00,6.02688,1.75784,6.2780000000000005,0.02688,0.007840000000000001,0.028,6.0,1.75,6.25,5.84448,1.70464,6.088,0.02688,0.007840000000000001,0.028,5.8176,1.6968,6.06
2019-07-25 09:00:00,6.2856,1.8333,6.5475,0.0264,0.0077,0.0275,6.2592,1.8256000000000001,6.52,6.0936,1.7772999999999999,6.3475,0.0264,0.0077,0.0275,6.0672,1.7696,6.32
2019-07-25 09:30:00,6.5448,1.9089,6.8175,0.0264,0.0077,0.0275,6.5184,1.9012,6.79,6.3432,1.8501,6.6075,0.0264,0.0077,0.0275,6.3168,1.8424,6.58
2019-07-25 10:00:00,6.59328,1.92304,6.868,0.02688,0.007840000000000001,0.028,6.5664,1.9152,6.84,6.39168,1.8642400000000001,6.658,0.02688,0.007840000000000001,0.028,6.3648,1.8564,6.63
2019-07-25 10:30:00,6.6792,1.9481000000000002,6.9575,0.0264,0.0077,0.0275,6.6528,1.9404,6.93,6.4776,1.8893,6.7475000000000005,0.0264,0.0077,0.0275,6.4512,1.8816000000000002,6.72
2019-07-25 11:00:00,6.74688,1.96784,7.028,0.02688,0.007840000000000001,0.028,6.72,1.96,7.0,6.53568,1.90624,6.808,0.02688,0.007840000000000001,0.028,6.5088,1.8984,6.78
2019-07-25 11:30:00,6.78528,1.9790400000000001,7.068,0.02688,0.007840000000000001,0.028,6.7584,1.9712,7.04,6.57408,1.91744,6.848,0.02688,0.007840000000000001,0.028,6.5472,1.9096000000000002,6.82
2019-07-25 12:00:00,6.90048,2.01264,7.188,0.02688,0.007840000000000001,0.028,6.8736,2.0048,7.16,6.68928,1.95104,6.968,0.02688,0.007840000000000001,0.028,6.6624,1.9432,6.94
2019-07-25 12:30:00,6.90048,2.01264,7.188,0.02688,0.007840000000000001,0.028,6.8736,2.0048,7.16,6.68928,1.95104,6.968,0.02688,0.007840000000000001,0.028,6.6624,1.9432,6.94
2019-07-25 13:00:00,6.90048,2.01264,7.188,0.02688,0.007840000000000001,0.028,6.8736,2.0048,7.16,6.68928,1.95104,6.968,0.02688,0.007840000000000001,0.028,6.6624,1.9432,6.94
2019-07-25 13:30:00,6.89136,2.00998,7.1785,0.027360000000000002,0.007980000000000001,0.0285,6.864,2.002,7.15,6.68016,1.9483800000000002,6.9585,0.027360000000000002,0.007980000000000001,0.0285,6.6528,1.9404,6.93
2019-07-25 14:00:00,6.90096,2.01278,7.1885,0.027360000000000002,0.007980000000000001,0.0285,6.8736,2.0048,7.16,6.68976,1.95118,6.9685,0.027360000000000002,0.007980000000000001,0.0285,6.6624,1.9432,6.94
2019-07-25 14:30:00,6.81456,1.9875800000000001,7.0985,0.027360000000000002,0.007980000000000001,0.0285,6.7872,1.9796,7.07,6.61296,1.9287800000000002,6.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,6.5856,1.9208,6.86
2019-07-25 15:00:00,6.81456,1.9875800000000001,7.0985,0.027360000000000002,0.007980000000000001,0.0285,6.7872,1.9796,7.07,6.61296,1.9287800000000002,6.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,6.5856,1.9208,6.86
2019-07-25 15:30:00,6.73776,1.9651800000000001,7.0185,0.027360000000000002,0.007980000000000001,0.0285,6.7104,1.9572,6.99,6.53616,1.90638,6.8085,0.027360000000000002,0.007980000000000001,0.0285,6.5088,1.8984,6.78
2019-07-25 16:00:00,6.76656,1.9735800000000001,7.0485,0.027360000000000002,0.007980000000000001,0.0285,6.7392,1.9656,7.02,6.56496,1.91478,6.8385,0.027360000000000002,0.007980000000000001,0.0285,6.5376,1.9068,6.8100000000000005
2019-07-25 16:30:00,6.68928,1.95104,6.968,0.02688,0.007840000000000001,0.028,6.6624,1.9432,6.94,6.48768,1.8922400000000001,6.758,0.02688,0.007840000000000001,0.028,6.4608,1.8844,6.73
2019-07-25 17:00:00,6.67056,1.94558,6.9485,0.027360000000000002,0.007980000000000001,0.0285,6.6432,1.9376000000000002,6.92,6.46896,1.8867800000000001,6.7385,0.027360000000000002,0.007980000000000001,0.0285,6.4416,1.8788,6.71
2019-07-25 17:30:00,6.6700800000000005,1.94544,6.948,0.02688,0.007840000000000001,0.028,6.6432,1.9376000000000002,6.92,6.4684800000000005,1.88664,6.7379999999999995,0.02688,0.007840000000000001,0.028,6.4416,1.8788,6.71
2019-07-25 18:00:00,6.53568,1.90624,6.808,0.02688,0.007840000000000001,0.028,6.5088,1.8984,6.78,6.35328,1.85304,6.618,0.02688,0.007840000000000001,0.028,6.3264,1.8452000000000002,6.59
2019-07-25 18:30:00,6.34368,1.85024,6.608,0.02688,0.007840000000000001,0.028,6.3168,1.8424,6.58,6.16128,1.79704,6.418,0.02688,0.007840000000000001,0.028,6.1344,1.7892000000000001,6.39
2019-07-25 19:00:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.02688,0.007840000000000001,0.028,6.24,1.82,6.5,6.07488,1.77184,6.328,0.02688,0.007840000000000001,0.028,6.048,1.764,6.3
2019-07-25 19:30:00,6.06528,1.76904,6.318,0.02688,0.007840000000000001,0.028,6.0384,1.7612,6.29,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1
2019-07-25 20:00:00,5.87328,1.71304,6.118,0.02688,0.007840000000000001,0.028,5.8464,1.7052,6.09,5.70048,1.6626400000000001,5.938,0.02688,0.007840000000000001,0.028,5.6736,1.6548,5.91
2019-07-25 20:30:00,5.70048,1.6626400000000001,5.938,0.02688,0.007840000000000001,0.028,5.6736,1.6548,5.91,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73
2019-07-25 21:00:00,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6
2019-07-25 21:30:00,5.6016,1.6338,5.835,0.024,0.007,0.025,5.5776,1.6268,5.8100000000000005,5.4384,1.5862,5.665,0.024,0.007,0.025,5.4144,1.5792000000000002,5.64
2019-07-25 22:00:00,5.64192,1.6455600000000001,5.877,0.025920000000000002,0.007560000000000001,0.027,5.616,1.638,5.85,5.46912,1.59516,5.697,0.025920000000000002,0.007560000000000001,0.027,5.4432,1.5876000000000001,5.67
2019-07-25 22:30:00,5.46912,1.59516,5.697,0.025920000000000002,0.007560000000000001,0.027,5.4432,1.5876000000000001,5.67,5.30592,1.54756,5.527,0.025920000000000002,0.007560000000000001,0.027,5.28,1.54,5.5
2019-07-25 23:00:00,5.1528,1.5029,5.3675,0.0264,0.0077,0.0275,5.1264,1.4952,5.34,4.9992,1.4581,5.2075,0.0264,0.0077,0.0275,4.9728,1.4504000000000001,5.18
2019-07-25 23:30:00,4.93152,1.43836,5.1370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.9056,1.4308,5.11,4.78752,1.39636,4.987,0.025920000000000002,0.007560000000000001,0.027,4.7616,1.3888,4.96
2019-07-26 00:00:00,4.68192,1.36556,4.877,0.025920000000000002,0.007560000000000001,0.027,4.656,1.358,4.85,4.5475200000000005,1.32636,4.737,0.025920000000000002,0.007560000000000001,0.027,4.5216,1.3188,4.71
2019-07-26 00:30:00,4.53696,1.32328,4.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5120000000000005,1.316,4.7,4.40256,1.2840799999999999,4.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3776,1.2768,4.5600000000000005
2019-07-26 01:00:00,4.38432,1.2787600000000001,4.567,0.025920000000000002,0.007560000000000001,0.027,4.3584,1.2711999999999999,4.54,4.24992,1.23956,4.427,0.025920000000000002,0.007560000000000001,0.027,4.224,1.232,4.4
2019-07-26 01:30:00,4.3272,1.2621,4.5075,0.0264,0.0077,0.0275,4.3008,1.2544,4.48,4.1928,1.2229,4.3675,0.0264,0.0077,0.0275,4.1664,1.2152,4.34
2019-07-26 02:00:00,4.2216000000000005,1.2313,4.3975,0.0264,0.0077,0.0275,4.1952,1.2236,4.37,4.0968,1.1949,4.2675,0.0264,0.0077,0.0275,4.0704,1.1872,4.24
2019-07-26 02:30:00,4.1443200000000004,1.20876,4.317,0.025920000000000002,0.007560000000000001,0.027,4.1184,1.2012,4.29,4.01952,1.17236,4.187,0.025920000000000002,0.007560000000000001,0.027,3.9936,1.1648,4.16
2019-07-26 03:00:00,4.0776,1.1893,4.2475,0.0264,0.0077,0.0275,4.0512,1.1816,4.22,3.9528,1.1529,4.1175,0.0264,0.0077,0.0275,3.9264,1.1452,4.09
2019-07-26 03:30:00,4.02912,1.17516,4.197,0.025920000000000002,0.007560000000000001,0.027,4.0032,1.1676,4.17,3.9043200000000002,1.13876,4.067,0.025920000000000002,0.007560000000000001,0.027,3.8784,1.1312,4.04
2019-07-26 04:00:00,3.98976,1.16368,4.156,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9648,1.1564,4.13,3.8745600000000002,1.13008,4.036,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8496,1.1228,4.01
2019-07-26 04:30:00,3.9710400000000003,1.15822,4.1365,0.02544,0.00742,0.026500000000000003,3.9455999999999998,1.1508,4.11,3.85584,1.12462,4.0165,0.02544,0.00742,0.026500000000000003,3.8304,1.1172,3.99
2019-07-26 05:00:00,3.99072,1.16396,4.157,0.025920000000000002,0.007560000000000001,0.027,3.9648,1.1564,4.13,3.86592,1.12756,4.027,0.025920000000000002,0.007560000000000001,0.027,3.84,1.12,4.0
2019-07-26 05:30:00,4.05888,1.18384,4.228,0.02688,0.007840000000000001,0.028,4.032,1.176,4.2,3.93408,1.14744,4.098,0.02688,0.007840000000000001,0.028,3.9072,1.1396,4.07
2019-07-26 06:00:00,4.1736,1.2173,4.3475,0.0264,0.0077,0.0275,4.1472,1.2096,4.32,4.0392,1.1781,4.2075,0.0264,0.0077,0.0275,4.0128,1.1703999999999999,4.18
2019-07-26 06:30:00,4.50048,1.31264,4.688,0.02688,0.007840000000000001,0.028,4.4736,1.3048,4.66,4.35648,1.27064,4.538,0.02688,0.007840000000000001,0.028,4.3296,1.2628,4.51
2019-07-26 07:00:00,4.7500800000000005,1.38544,4.948,0.02688,0.007840000000000001,0.028,4.7232,1.3776,4.92,4.60608,1.34344,4.798,0.02688,0.007840000000000001,0.028,4.5792,1.3356,4.77
2019-07-26 07:30:00,5.1048,1.4889000000000001,5.3175,0.0264,0.0077,0.0275,5.0784,1.4812,5.29,4.9512,1.4441,5.1575,0.0264,0.0077,0.0275,4.9248,1.4364,5.13
2019-07-26 08:00:00,5.4696,1.5953,5.6975,0.0264,0.0077,0.0275,5.4432,1.5876000000000001,5.67,5.3064,1.5477,5.5275,0.0264,0.0077,0.0275,5.28,1.54,5.5
2019-07-26 08:30:00,5.844,1.7045,6.0875,0.0264,0.0077,0.0275,5.8176,1.6968,6.06,5.6712,1.6541000000000001,5.9075,0.0264,0.0077,0.0275,5.6448,1.6464,5.88
2019-07-26 09:00:00,6.0744,1.7717,6.3275,0.0264,0.0077,0.0275,6.048,1.764,6.3,5.892,1.7185000000000001,6.1375,0.0264,0.0077,0.0275,5.8656,1.7107999999999999,6.11
2019-07-26 09:30:00,6.2952,1.8361,6.5575,0.0264,0.0077,0.0275,6.2688,1.8284,6.53,6.1032,1.7801,6.3575,0.0264,0.0077,0.0275,6.0768,1.7724000000000002,6.33
2019-07-26 10:00:00,6.4008,1.8669,6.6675,0.0264,0.0077,0.0275,6.3744,1.8592,6.64,6.1992,1.8081,6.4575,0.0264,0.0077,0.0275,6.1728,1.8004,6.43
2019-07-26 10:30:00,6.4392,1.8780999999999999,6.7075,0.0264,0.0077,0.0275,6.4128,1.8704,6.68,6.2472,1.8221,6.5075,0.0264,0.0077,0.0275,6.2208,1.8144,6.48
2019-07-26 11:00:00,6.40128,1.86704,6.668,0.02688,0.007840000000000001,0.028,6.3744,1.8592,6.64,6.19968,1.80824,6.458,0.02688,0.007840000000000001,0.028,6.1728,1.8004,6.43
2019-07-26 11:30:00,6.52512,1.9031600000000002,6.797,0.025920000000000002,0.007560000000000001,0.027,6.4992,1.8956,6.77,6.32352,1.84436,6.587,0.025920000000000002,0.007560000000000001,0.027,6.2976,1.8368,6.5600000000000005
2019-07-26 12:00:00,6.4872,1.8921000000000001,6.7575,0.0264,0.0077,0.0275,6.4608,1.8844,6.73,6.2856,1.8333,6.5475,0.0264,0.0077,0.0275,6.2592,1.8256000000000001,6.52
2019-07-26 12:30:00,6.372,1.8585,6.6375,0.0264,0.0077,0.0275,6.3456,1.8508,6.61,6.18,1.8025,6.4375,0.0264,0.0077,0.0275,6.1536,1.7948,6.41
2019-07-26 13:00:00,6.18048,1.80264,6.438,0.02688,0.007840000000000001,0.028,6.1536,1.7948,6.41,5.98848,1.7466400000000002,6.238,0.02688,0.007840000000000001,0.028,5.9616,1.7388,6.21
2019-07-26 13:30:00,6.0264,1.7577,6.2775,0.0264,0.0077,0.0275,6.0,1.75,6.25,5.8536,1.7073,6.0975,0.0264,0.0077,0.0275,5.8272,1.6996,6.07
2019-07-26 14:00:00,6.0744,1.7717,6.3275,0.0264,0.0077,0.0275,6.048,1.764,6.3,5.9016,1.7213,6.1475,0.0264,0.0077,0.0275,5.8752,1.7136,6.12
2019-07-26 14:30:00,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28,5.86416,1.71038,6.1085,0.027360000000000002,0.007980000000000001,0.0285,5.8368,1.7024,6.08
2019-07-26 15:00:00,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1,5.70048,1.6626400000000001,5.938,0.02688,0.007840000000000001,0.028,5.6736,1.6548,5.91
2019-07-26 15:30:00,5.86416,1.71038,6.1085,0.027360000000000002,0.007980000000000001,0.0285,5.8368,1.7024,6.08,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89
2019-07-26 16:00:00,5.78688,1.68784,6.028,0.02688,0.007840000000000001,0.028,5.76,1.6800000000000002,6.0,5.60448,1.63464,5.838,0.02688,0.007840000000000001,0.028,5.5776,1.6268,5.8100000000000005
2019-07-26 16:30:00,5.73936,1.67398,5.9785,0.027360000000000002,0.007980000000000001,0.0285,5.712,1.666,5.95,5.56656,1.62358,5.7985,0.027360000000000002,0.007980000000000001,0.0285,5.5392,1.6156000000000001,5.77
2019-07-26 17:00:00,5.79648,1.6906400000000001,6.038,0.02688,0.007840000000000001,0.028,5.7696000000000005,1.6828,6.01,5.62368,1.64024,5.858,0.02688,0.007840000000000001,0.028,5.5968,1.6324,5.83
2019-07-26 17:30:00,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8
2019-07-26 18:00:00,5.69088,1.65984,5.928,0.02688,0.007840000000000001,0.028,5.664,1.6520000000000001,5.9,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73
2019-07-26 18:30:00,5.5564800000000005,1.62064,5.788,0.02688,0.007840000000000001,0.028,5.5296,1.6128,5.76,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6
2019-07-26 19:00:00,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69,5.33568,1.55624,5.558,0.02688,0.007840000000000001,0.028,5.3088,1.5484,5.53
2019-07-26 19:30:00,5.29728,1.5450400000000002,5.518,0.02688,0.007840000000000001,0.028,5.2704,1.5372,5.49,5.14368,1.50024,5.358,0.02688,0.007840000000000001,0.028,5.1168,1.4924,5.33
2019-07-26 20:00:00,5.18208,1.51144,5.398,0.02688,0.007840000000000001,0.028,5.1552,1.5036,5.37,5.01888,1.46384,5.228,0.02688,0.007840000000000001,0.028,4.992,1.456,5.2
2019-07-26 20:30:00,5.02848,1.46664,5.238,0.02688,0.007840000000000001,0.028,5.0016,1.4588,5.21,4.88448,1.4246400000000001,5.088,0.02688,0.007840000000000001,0.028,4.8576,1.4168,5.06
2019-07-26 21:00:00,4.95888,1.44634,5.1655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9344,1.4392,5.14,4.8148800000000005,1.40434,5.0155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7904,1.3972,4.99
2019-07-26 21:30:00,4.95936,1.44648,5.166,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9344,1.4392,5.14,4.81536,1.40448,5.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7904,1.3972,4.99
2019-07-26 22:00:00,4.88256,1.42408,5.086,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8576,1.4168,5.06,4.73856,1.38208,4.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.7136,1.3748,4.91
2019-07-26 22:30:00,4.70112,1.3711600000000002,4.897,0.025920000000000002,0.007560000000000001,0.027,4.6752,1.3636,4.87,4.55712,1.32916,4.747,0.025920000000000002,0.007560000000000001,0.027,4.5312,1.3216,4.72
2019-07-26 23:00:00,4.47024,1.30382,4.6565,0.02544,0.00742,0.026500000000000003,4.4448,1.2964,4.63,4.33584,1.26462,4.5165,0.02544,0.00742,0.026500000000000003,4.3104,1.2572,4.49
2019-07-26 23:30:00,4.33632,1.2647599999999999,4.517,0.025920000000000002,0.007560000000000001,0.027,4.3104,1.2572,4.49,4.21152,1.22836,4.3870000000000005,0.025920000000000002,0.007560000000000001,0.027,4.1856,1.2208,4.36
2019-07-27 00:00:00,4.15392,1.21156,4.327,0.025920000000000002,0.007560000000000001,0.027,4.128,1.204,4.3,4.02912,1.17516,4.197,0.025920000000000002,0.007560000000000001,0.027,4.0032,1.1676,4.17
2019-07-27 00:30:00,4.05696,1.18328,4.226,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.032,1.176,4.2,3.93216,1.14688,4.096,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9072,1.1396,4.07
2019-07-27 01:00:00,3.91296,1.14128,4.076,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.888,1.134,4.05,3.7977600000000002,1.10768,3.956,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7728,1.1004,3.93
2019-07-27 01:30:00,3.80784,1.11062,3.9665,0.02544,0.00742,0.026500000000000003,3.7824,1.1032,3.94,3.69264,1.07702,3.8465,0.02544,0.00742,0.026500000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-07-27 02:00:00,3.77904,1.10222,3.9365,0.02544,0.00742,0.026500000000000003,3.7536,1.0948,3.91,3.66384,1.06862,3.8165,0.02544,0.00742,0.026500000000000003,3.6384,1.0612,3.79
2019-07-27 02:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6192,1.0556,3.77,3.52896,1.02928,3.676,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.504,1.022,3.65
2019-07-27 03:00:00,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73,3.49152,1.01836,3.637,0.025920000000000002,0.007560000000000001,0.027,3.4656000000000002,1.0108,3.61
2019-07-27 03:30:00,3.56784,1.04062,3.7165,0.02544,0.00742,0.026500000000000003,3.5423999999999998,1.0332,3.69,3.46224,1.00982,3.6065,0.02544,0.00742,0.026500000000000003,3.4368,1.0024,3.58
2019-07-27 04:00:00,3.51936,1.02648,3.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4944,1.0192,3.64,3.41376,0.9956800000000001,3.556,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3888,0.9884000000000001,3.5300000000000002
2019-07-27 04:30:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,3.43392,1.00156,3.577,0.025920000000000002,0.007560000000000001,0.027,3.408,0.994,3.55
2019-07-27 05:00:00,3.52848,1.02914,3.6755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.504,1.022,3.65,3.42288,0.9983400000000001,3.5655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.3984,0.9912000000000001,3.54
2019-07-27 05:30:00,3.51168,1.02424,3.658,0.02688,0.007840000000000001,0.028,3.4848,1.0164,3.63,3.41568,0.9962400000000001,3.558,0.02688,0.007840000000000001,0.028,3.3888,0.9884000000000001,3.5300000000000002
2019-07-27 06:00:00,3.51024,1.02382,3.6565000000000003,0.02544,0.00742,0.026500000000000003,3.4848,1.0164,3.63,3.41424,0.99582,3.5564999999999998,0.02544,0.00742,0.026500000000000003,3.3888,0.9884000000000001,3.5300000000000002
2019-07-27 06:30:00,3.62688,1.0578400000000001,3.778,0.02688,0.007840000000000001,0.028,3.6,1.05,3.75,3.51168,1.02424,3.658,0.02688,0.007840000000000001,0.028,3.4848,1.0164,3.63
2019-07-27 07:00:00,3.80928,1.11104,3.968,0.02688,0.007840000000000001,0.028,3.7824,1.1032,3.94,3.68448,1.07464,3.838,0.02688,0.007840000000000001,0.028,3.6576,1.0668,3.81
2019-07-27 07:30:00,3.9825600000000003,1.16158,4.1485,0.027360000000000002,0.007980000000000001,0.0285,3.9552,1.1536,4.12,3.85776,1.12518,4.0185,0.027360000000000002,0.007980000000000001,0.0285,3.8304,1.1172,3.99
2019-07-27 08:00:00,4.2024,1.2257,4.3775,0.0264,0.0077,0.0275,4.176,1.218,4.35,4.0776,1.1893,4.2475,0.0264,0.0077,0.0275,4.0512,1.1816,4.22
