Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-27 08:30:00,4.5,1.3125,4.6875,0.0264,0.0077,0.0275,4.4736,1.3048,4.66,4.3656,1.2732999999999999,4.5475,0.0264,0.0077,0.0275,4.3392,1.2656,4.52
2019-07-27 09:00:00,4.7304,1.3797000000000001,4.9275,0.0264,0.0077,0.0275,4.704,1.3719999999999999,4.9,4.5864,1.3377,4.7775,0.0264,0.0077,0.0275,4.5600000000000005,1.33,4.75
2019-07-27 09:30:00,4.9224,1.4357,5.1275,0.0264,0.0077,0.0275,4.896,1.428,5.1,4.7688,1.3909,4.9675,0.0264,0.0077,0.0275,4.7424,1.3832,4.94
2019-07-27 10:00:00,4.90416,1.43038,5.1085,0.027360000000000002,0.007980000000000001,0.0285,4.8768,1.4224,5.08,4.75056,1.38558,4.9485,0.027360000000000002,0.007980000000000001,0.0285,4.7232,1.3776,4.92
2019-07-27 10:30:00,5.0376,1.4693,5.2475,0.0264,0.0077,0.0275,5.0112,1.4616,5.22,4.884,1.4245,5.0875,0.0264,0.0077,0.0275,4.8576,1.4168,5.06
2019-07-27 11:00:00,5.04816,1.47238,5.2585,0.027360000000000002,0.007980000000000001,0.0285,5.0208,1.4644,5.23,4.89456,1.42758,5.0985,0.027360000000000002,0.007980000000000001,0.0285,4.8672,1.4196,5.07
2019-07-27 11:30:00,5.1432,1.5001,5.3575,0.0264,0.0077,0.0275,5.1168,1.4924,5.33,4.98,1.4525000000000001,5.1875,0.0264,0.0077,0.0275,4.9536,1.4448,5.16
2019-07-27 12:00:00,5.21136,1.5199799999999999,5.4285,0.027360000000000002,0.007980000000000001,0.0285,5.184,1.512,5.4,5.05776,1.47518,5.2685,0.027360000000000002,0.007980000000000001,0.0285,5.0304,1.4672,5.24
2019-07-27 12:30:00,5.20176,1.5171800000000002,5.4185,0.027360000000000002,0.007980000000000001,0.0285,5.1744,1.5091999999999999,5.39,5.03856,1.46958,5.2485,0.027360000000000002,0.007980000000000001,0.0285,5.0112,1.4616,5.22
2019-07-27 13:00:00,5.1528,1.5029,5.3675,0.0264,0.0077,0.0275,5.1264,1.4952,5.34,4.9992,1.4581,5.2075,0.0264,0.0077,0.0275,4.9728,1.4504000000000001,5.18
2019-07-27 13:30:00,5.0472,1.4721,5.2575,0.0264,0.0077,0.0275,5.0208,1.4644,5.23,4.9032,1.4301,5.1075,0.0264,0.0077,0.0275,4.8768,1.4224,5.08
2019-07-27 14:00:00,4.96128,1.44704,5.168,0.02688,0.007840000000000001,0.028,4.9344,1.4392,5.14,4.81728,1.40504,5.018,0.02688,0.007840000000000001,0.028,4.7904,1.3972,4.99
2019-07-27 14:30:00,4.9032,1.4301,5.1075,0.0264,0.0077,0.0275,4.8768,1.4224,5.08,4.7592,1.3881000000000001,4.9575,0.0264,0.0077,0.0275,4.7328,1.3804,4.93
2019-07-27 15:00:00,4.90368,1.43024,5.108,0.02688,0.007840000000000001,0.028,4.8768,1.4224,5.08,4.75968,1.3882400000000001,4.958,0.02688,0.007840000000000001,0.028,4.7328,1.3804,4.93
2019-07-27 15:30:00,4.79808,1.39944,4.998,0.02688,0.007840000000000001,0.028,4.7712,1.3916,4.97,4.66368,1.3602400000000001,4.858,0.02688,0.007840000000000001,0.028,4.6368,1.3524,4.83
2019-07-27 16:00:00,4.86576,1.41918,5.0685,0.027360000000000002,0.007980000000000001,0.0285,4.8384,1.4112,5.04,4.71216,1.37438,4.9085,0.027360000000000002,0.007980000000000001,0.0285,4.6848,1.3664,4.88
2019-07-27 16:30:00,4.9224,1.4357,5.1275,0.0264,0.0077,0.0275,4.896,1.428,5.1,4.7688,1.3909,4.9675,0.0264,0.0077,0.0275,4.7424,1.3832,4.94
2019-07-27 17:00:00,4.94208,1.44144,5.148,0.02688,0.007840000000000001,0.028,4.9152000000000005,1.4336,5.12,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96
2019-07-27 17:30:00,4.9992,1.4581,5.2075,0.0264,0.0077,0.0275,4.9728,1.4504000000000001,5.18,4.8456,1.4133,5.0475,0.0264,0.0077,0.0275,4.8192,1.4056,5.02
2019-07-27 18:00:00,5.04816,1.47238,5.2585,0.027360000000000002,0.007980000000000001,0.0285,5.0208,1.4644,5.23,4.89456,1.42758,5.0985,0.027360000000000002,0.007980000000000001,0.0285,4.8672,1.4196,5.07
2019-07-27 18:30:00,4.9608,1.4469,5.1675,0.0264,0.0077,0.0275,4.9344,1.4392,5.14,4.8072,1.4021,5.0075,0.0264,0.0077,0.0275,4.7808,1.3944,4.98
2019-07-27 19:00:00,4.9032,1.4301,5.1075,0.0264,0.0077,0.0275,4.8768,1.4224,5.08,4.7496,1.3853,4.9475,0.0264,0.0077,0.0275,4.7232,1.3776,4.92
2019-07-27 19:30:00,4.6824,1.3657,4.8775,0.0264,0.0077,0.0275,4.656,1.358,4.85,4.5384,1.3237,4.7275,0.0264,0.0077,0.0275,4.5120000000000005,1.316,4.7
2019-07-27 20:00:00,4.5576,1.3293,4.7475000000000005,0.0264,0.0077,0.0275,4.5312,1.3216,4.72,4.4136,1.2873,4.5975,0.0264,0.0077,0.0275,4.3872,1.2796,4.57
2019-07-27 20:30:00,4.5288,1.3209,4.7175,0.0264,0.0077,0.0275,4.5024,1.3132000000000001,4.69,4.3944,1.2817,4.5775,0.0264,0.0077,0.0275,4.368,1.274,4.55
2019-07-27 21:00:00,4.46112,1.30116,4.647,0.025920000000000002,0.007560000000000001,0.027,4.4352,1.2936,4.62,4.31712,1.25916,4.497,0.025920000000000002,0.007560000000000001,0.027,4.2912,1.2516,4.47
2019-07-27 21:30:00,4.53648,1.32314,4.7255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5120000000000005,1.316,4.7,4.40208,1.28394,4.5855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.3776,1.2768,4.5600000000000005
2019-07-27 22:00:00,4.46976,1.30368,4.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4448,1.2964,4.63,4.33536,1.26448,4.516,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.3104,1.2572,4.49
2019-07-27 22:30:00,4.30752,1.25636,4.487,0.025920000000000002,0.007560000000000001,0.027,4.2816,1.2488000000000001,4.46,4.17312,1.21716,4.347,0.025920000000000002,0.007560000000000001,0.027,4.1472,1.2096,4.32
2019-07-27 23:00:00,4.15536,1.21198,4.3285,0.027360000000000002,0.007980000000000001,0.0285,4.128,1.204,4.3,4.03056,1.17558,4.1985,0.027360000000000002,0.007980000000000001,0.0285,4.0032,1.1676,4.17
2019-07-27 23:30:00,3.9768,1.1599,4.1425,0.031200000000000002,0.0091,0.0325,3.9455999999999998,1.1508,4.11,3.852,1.1235,4.0125,0.031200000000000002,0.0091,0.0325,3.8208,1.1144,3.98
2019-07-28 00:00:00,3.84288,1.12084,4.003,0.03168,0.00924,0.033,3.8112,1.1116,3.9699999999999998,3.71808,1.08444,3.873,0.03168,0.00924,0.033,3.6864,1.0752,3.84
2019-07-28 00:30:00,3.73776,1.09018,3.8935,0.03216,0.009380000000000001,0.0335,3.7056,1.0808,3.86,3.62256,1.05658,3.7735000000000003,0.03216,0.009380000000000001,0.0335,3.5904,1.0472,3.74
2019-07-28 01:00:00,3.64224,1.06232,3.794,0.03264,0.00952,0.034,3.6096,1.0528,3.76,3.52704,1.02872,3.674,0.03264,0.00952,0.034,3.4944,1.0192,3.64
2019-07-28 01:30:00,3.56544,1.03992,3.714,0.03264,0.00952,0.034,3.5328,1.0304,3.68,3.45984,1.00912,3.604,0.03264,0.00952,0.034,3.4272,0.9996,3.5700000000000003
2019-07-28 02:00:00,3.5366400000000002,1.03152,3.684,0.03264,0.00952,0.034,3.504,1.022,3.65,3.42144,0.99792,3.564,0.03264,0.00952,0.034,3.3888,0.9884000000000001,3.5300000000000002
2019-07-28 02:30:00,3.46896,1.01178,3.6135,0.03216,0.009380000000000001,0.0335,3.4368,1.0024,3.58,3.35376,0.97818,3.4935,0.03216,0.009380000000000001,0.0335,3.3216,0.9688,3.46
2019-07-28 03:00:00,3.41136,0.9949800000000001,3.5535,0.03216,0.009380000000000001,0.0335,3.3792,0.9856,3.52,3.3057600000000003,0.96418,3.4435000000000002,0.03216,0.009380000000000001,0.0335,3.2736,0.9548000000000001,3.41
2019-07-28 03:30:00,3.37296,0.9837800000000001,3.5135,0.03216,0.009380000000000001,0.0335,3.3407999999999998,0.9744,3.48,3.26736,0.95298,3.4035,0.03216,0.009380000000000001,0.0335,3.2352,0.9436,3.37
2019-07-28 04:00:00,3.35376,0.97818,3.4935,0.03216,0.009380000000000001,0.0335,3.3216,0.9688,3.46,3.24816,0.9473800000000001,3.3835,0.03216,0.009380000000000001,0.0335,3.216,0.9380000000000001,3.35
2019-07-28 04:30:00,3.35376,0.97818,3.4935,0.03216,0.009380000000000001,0.0335,3.3216,0.9688,3.46,3.24816,0.9473800000000001,3.3835,0.03216,0.009380000000000001,0.0335,3.216,0.9380000000000001,3.35
2019-07-28 05:00:00,3.32496,0.9697800000000001,3.4635,0.03216,0.009380000000000001,0.0335,3.2928,0.9604,3.43,3.21936,0.93898,3.3535,0.03216,0.009380000000000001,0.0335,3.1872,0.9296000000000001,3.32
2019-07-28 05:30:00,3.28656,0.9585800000000001,3.4235,0.03216,0.009380000000000001,0.0335,3.2544,0.9492,3.39,3.19056,0.9305800000000001,3.3235,0.03216,0.009380000000000001,0.0335,3.1584,0.9212,3.29
2019-07-28 06:00:00,3.28224,0.9573200000000001,3.419,0.027840000000000004,0.00812,0.029,3.2544,0.9492,3.39,3.18624,0.92932,3.319,0.027840000000000004,0.00812,0.029,3.1584,0.9212,3.29
2019-07-28 06:30:00,3.34848,0.9766400000000001,3.488,0.02688,0.007840000000000001,0.028,3.3216,0.9688,3.46,3.24288,0.9458400000000001,3.378,0.02688,0.007840000000000001,0.028,3.216,0.9380000000000001,3.35
2019-07-28 07:00:00,3.42624,0.9993200000000001,3.569,0.027840000000000004,0.00812,0.029,3.3984,0.9912000000000001,3.54,3.32064,0.96852,3.459,0.027840000000000004,0.00812,0.029,3.2928,0.9604,3.43
2019-07-28 07:30:00,3.5606400000000002,1.03852,3.709,0.027840000000000004,0.00812,0.029,3.5328,1.0304,3.68,3.45504,1.00772,3.599,0.027840000000000004,0.00812,0.029,3.4272,0.9996,3.5700000000000003
2019-07-28 08:00:00,3.74304,1.09172,3.899,0.027840000000000004,0.00812,0.029,3.7152000000000003,1.0836000000000001,3.87,3.61824,1.05532,3.769,0.027840000000000004,0.00812,0.029,3.5904,1.0472,3.74
2019-07-28 08:30:00,3.86784,1.12812,4.029,0.027840000000000004,0.00812,0.029,3.84,1.12,4.0,3.75264,1.09452,3.909,0.027840000000000004,0.00812,0.029,3.7248,1.0864,3.88
2019-07-28 09:00:00,4.05984,1.18412,4.229,0.027840000000000004,0.00812,0.029,4.032,1.176,4.2,3.93504,1.14772,4.099,0.027840000000000004,0.00812,0.029,3.9072,1.1396,4.07
2019-07-28 09:30:00,4.26144,1.24292,4.439,0.027840000000000004,0.00812,0.029,4.2336,1.2348,4.41,4.12704,1.2037200000000001,4.299,0.027840000000000004,0.00812,0.029,4.0992,1.1956,4.27
2019-07-28 10:00:00,4.40448,1.28464,4.588,0.02688,0.007840000000000001,0.028,4.3776,1.2768,4.5600000000000005,4.27008,1.24544,4.448,0.02688,0.007840000000000001,0.028,4.2432,1.2376,4.42
2019-07-28 10:30:00,4.57728,1.33504,4.768,0.02688,0.007840000000000001,0.028,4.5504,1.3272,4.74,4.44288,1.29584,4.628,0.02688,0.007840000000000001,0.028,4.416,1.288,4.6
2019-07-28 11:00:00,4.67376,1.36318,4.8685,0.027360000000000002,0.007980000000000001,0.0285,4.6464,1.3552,4.84,4.52976,1.32118,4.7185,0.027360000000000002,0.007980000000000001,0.0285,4.5024,1.3132000000000001,4.69
2019-07-28 11:30:00,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89,4.57776,1.33518,4.7685,0.027360000000000002,0.007980000000000001,0.0285,4.5504,1.3272,4.74
2019-07-28 12:00:00,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96,4.63536,1.35198,4.8285,0.027360000000000002,0.007980000000000001,0.0285,4.608,1.344,4.8
2019-07-28 12:30:00,4.79856,1.39958,4.9985,0.027360000000000002,0.007980000000000001,0.0285,4.7712,1.3916,4.97,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82
2019-07-28 13:00:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89
2019-07-28 13:30:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89
2019-07-28 14:00:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89
2019-07-28 14:30:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89
2019-07-28 15:00:00,4.85616,1.41638,5.0585,0.027360000000000002,0.007980000000000001,0.0285,4.8288,1.4084,5.03,4.71216,1.37438,4.9085,0.027360000000000002,0.007980000000000001,0.0285,4.6848,1.3664,4.88
2019-07-28 15:30:00,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96,4.63584,1.35212,4.829,0.027840000000000004,0.00812,0.029,4.608,1.344,4.8
2019-07-28 16:00:00,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96,4.6536,1.3573,4.8475,0.0264,0.0077,0.0275,4.6272,1.3496000000000001,4.82
2019-07-28 16:30:00,4.79808,1.39944,4.998,0.02688,0.007840000000000001,0.028,4.7712,1.3916,4.97,4.65408,1.35744,4.848,0.02688,0.007840000000000001,0.028,4.6272,1.3496000000000001,4.82
2019-07-28 17:00:00,4.82688,1.40784,5.028,0.02688,0.007840000000000001,0.028,4.8,1.4,5.0,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85
2019-07-28 17:30:00,4.8273600000000005,1.40798,5.0285,0.027360000000000002,0.007980000000000001,0.0285,4.8,1.4,5.0,4.68336,1.36598,4.8785,0.027360000000000002,0.007980000000000001,0.0285,4.656,1.358,4.85
2019-07-28 18:00:00,4.76976,1.39118,4.9685,0.027360000000000002,0.007980000000000001,0.0285,4.7424,1.3832,4.94,4.61616,1.34638,4.8085,0.027360000000000002,0.007980000000000001,0.0285,4.5888,1.3384,4.78
2019-07-28 18:30:00,4.70256,1.37158,4.8985,0.027360000000000002,0.007980000000000001,0.0285,4.6752,1.3636,4.87,4.55856,1.32958,4.7485,0.027360000000000002,0.007980000000000001,0.0285,4.5312,1.3216,4.72
2019-07-28 19:00:00,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82,4.51056,1.31558,4.6985,0.027360000000000002,0.007980000000000001,0.0285,4.4832,1.3076,4.67
2019-07-28 19:30:00,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69,4.38528,1.27904,4.568,0.02688,0.007840000000000001,0.028,4.3584,1.2711999999999999,4.54
2019-07-28 20:00:00,4.46208,1.30144,4.648,0.02688,0.007840000000000001,0.028,4.4352,1.2936,4.62,4.32768,1.26224,4.508,0.02688,0.007840000000000001,0.028,4.3008,1.2544,4.48
2019-07-28 20:30:00,4.4136,1.2873,4.5975,0.0264,0.0077,0.0275,4.3872,1.2796,4.57,4.2792,1.2481,4.4575,0.0264,0.0077,0.0275,4.2528,1.2404,4.43
2019-07-28 21:00:00,4.4136,1.2873,4.5975,0.0264,0.0077,0.0275,4.3872,1.2796,4.57,4.2792,1.2481,4.4575,0.0264,0.0077,0.0275,4.2528,1.2404,4.43
2019-07-28 21:30:00,4.47936,1.30648,4.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4544,1.2992,4.64,4.34496,1.26728,4.526,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.32,1.26,4.5
2019-07-28 22:00:00,4.46304,1.30172,4.649,0.027840000000000004,0.00812,0.029,4.4352,1.2936,4.62,4.31904,1.25972,4.499,0.027840000000000004,0.00812,0.029,4.2912,1.2516,4.47
2019-07-28 22:30:00,4.34592,1.26756,4.527,0.025920000000000002,0.007560000000000001,0.027,4.32,1.26,4.5,4.21152,1.22836,4.3870000000000005,0.025920000000000002,0.007560000000000001,0.027,4.1856,1.2208,4.36
2019-07-28 23:00:00,4.13424,1.2058200000000001,4.3065,0.02544,0.00742,0.026500000000000003,4.1088000000000005,1.1984,4.28,3.99984,1.16662,4.1665,0.02544,0.00742,0.026500000000000003,3.9744,1.1592,4.14
2019-07-28 23:30:00,3.93216,1.14688,4.096,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.9072,1.1396,4.07,3.81696,1.11328,3.976,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.792,1.106,3.95
2019-07-29 00:00:00,3.77856,1.10208,3.936,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7536,1.0948,3.91,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79
2019-07-29 00:30:00,3.71184,1.08262,3.8665000000000003,0.02544,0.00742,0.026500000000000003,3.6864,1.0752,3.84,3.59664,1.04902,3.7465,0.02544,0.00742,0.026500000000000003,3.5712,1.0416,3.7199999999999998
2019-07-29 01:00:00,3.58656,1.04608,3.7359999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5616,1.0388,3.71,3.4713600000000002,1.01248,3.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4464,1.0052,3.59
2019-07-29 01:30:00,3.54864,1.03502,3.6965,0.02544,0.00742,0.026500000000000003,3.5232,1.0276,3.67,3.43344,1.00142,3.5765000000000002,0.02544,0.00742,0.026500000000000003,3.408,0.994,3.55
2019-07-29 02:00:00,3.50976,1.02368,3.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4848,1.0164,3.63,3.3945600000000002,0.9900800000000001,3.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3696,0.9828,3.51
2019-07-29 02:30:00,3.43344,1.00142,3.5765000000000002,0.02544,0.00742,0.026500000000000003,3.408,0.994,3.55,3.32784,0.97062,3.4665,0.02544,0.00742,0.026500000000000003,3.3024,0.9632000000000001,3.44
2019-07-29 03:00:00,3.40464,0.9930200000000001,3.5465,0.02544,0.00742,0.026500000000000003,3.3792,0.9856,3.52,3.28944,0.95942,3.4265,0.02544,0.00742,0.026500000000000003,3.2640000000000002,0.9520000000000001,3.4
2019-07-29 03:30:00,3.33744,0.9734200000000001,3.4765,0.02544,0.00742,0.026500000000000003,3.312,0.966,3.45,3.23184,0.9426200000000001,3.3665,0.02544,0.00742,0.026500000000000003,3.2064,0.9352,3.34
2019-07-29 04:00:00,3.33744,0.9734200000000001,3.4765,0.02544,0.00742,0.026500000000000003,3.312,0.966,3.45,3.23184,0.9426200000000001,3.3665,0.02544,0.00742,0.026500000000000003,3.2064,0.9352,3.34
2019-07-29 04:30:00,3.36672,0.98196,3.507,0.025920000000000002,0.007560000000000001,0.027,3.3407999999999998,0.9744,3.48,3.25152,0.9483600000000001,3.387,0.025920000000000002,0.007560000000000001,0.027,3.2256,0.9408000000000001,3.36
2019-07-29 05:00:00,3.3945600000000002,0.9900800000000001,3.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3696,0.9828,3.51,3.27936,0.9564800000000001,3.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2544,0.9492,3.39
2019-07-29 05:30:00,3.3768000000000002,0.9849,3.5175,0.0264,0.0077,0.0275,3.3504,0.9772000000000001,3.49,3.2712,0.9541000000000001,3.4075,0.0264,0.0077,0.0275,3.2448,0.9464,3.38
2019-07-29 06:00:00,3.5020800000000003,1.02144,3.648,0.02688,0.007840000000000001,0.028,3.4752,1.0136,3.62,3.38688,0.98784,3.528,0.02688,0.007840000000000001,0.028,3.36,0.98,3.5
2019-07-29 06:30:00,3.80976,1.11118,3.9685,0.027360000000000002,0.007980000000000001,0.0285,3.7824,1.1032,3.94,3.6849600000000002,1.07478,3.8385,0.027360000000000002,0.007980000000000001,0.0285,3.6576,1.0668,3.81
2019-07-29 07:00:00,4.00176,1.16718,4.1685,0.027360000000000002,0.007980000000000001,0.0285,3.9744,1.1592,4.14,3.86736,1.12798,4.0285,0.027360000000000002,0.007980000000000001,0.0285,3.84,1.12,4.0
2019-07-29 07:30:00,4.31808,1.2594400000000001,4.498,0.02688,0.007840000000000001,0.028,4.2912,1.2516,4.47,4.18368,1.22024,4.358,0.02688,0.007840000000000001,0.028,4.1568,1.2124,4.33
2019-07-29 08:00:00,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87,4.55808,1.32944,4.748,0.02688,0.007840000000000001,0.028,4.5312,1.3216,4.72
2019-07-29 08:30:00,5.13408,1.49744,5.348,0.02688,0.007840000000000001,0.028,5.1072,1.4896,5.32,4.97088,1.44984,5.178,0.02688,0.007840000000000001,0.028,4.944,1.442,5.15
2019-07-29 09:00:00,5.33568,1.55624,5.558,0.02688,0.007840000000000001,0.028,5.3088,1.5484,5.53,5.16288,1.50584,5.378,0.02688,0.007840000000000001,0.028,5.136,1.498,5.35
2019-07-29 09:30:00,5.54688,1.6178400000000002,5.7780000000000005,0.02688,0.007840000000000001,0.028,5.52,1.6099999999999999,5.75,5.37408,1.56744,5.598,0.02688,0.007840000000000001,0.028,5.3472,1.5596,5.57
2019-07-29 10:00:00,5.56656,1.62358,5.7985,0.027360000000000002,0.007980000000000001,0.0285,5.5392,1.6156000000000001,5.77,5.39376,1.57318,5.6185,0.027360000000000002,0.007980000000000001,0.0285,5.3664,1.5652,5.59
2019-07-29 10:30:00,5.56656,1.62358,5.7985,0.027360000000000002,0.007980000000000001,0.0285,5.5392,1.6156000000000001,5.77,5.39376,1.57318,5.6185,0.027360000000000002,0.007980000000000001,0.0285,5.3664,1.5652,5.59
2019-07-29 11:00:00,5.72928,1.67104,5.968,0.02688,0.007840000000000001,0.028,5.7024,1.6632,5.94,5.54688,1.6178400000000002,5.7780000000000005,0.02688,0.007840000000000001,0.028,5.52,1.6099999999999999,5.75
2019-07-29 11:30:00,5.78688,1.68784,6.028,0.02688,0.007840000000000001,0.028,5.76,1.6800000000000002,6.0,5.61408,1.63744,5.848,0.02688,0.007840000000000001,0.028,5.5872,1.6296,5.82
2019-07-29 12:00:00,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2019-07-29 12:30:00,5.78688,1.68784,6.028,0.02688,0.007840000000000001,0.028,5.76,1.6800000000000002,6.0,5.60448,1.63464,5.838,0.02688,0.007840000000000001,0.028,5.5776,1.6268,5.8100000000000005
2019-07-29 13:00:00,5.73936,1.67398,5.9785,0.027360000000000002,0.007980000000000001,0.0285,5.712,1.666,5.95,5.55696,1.6207799999999999,5.7885,0.027360000000000002,0.007980000000000001,0.0285,5.5296,1.6128,5.76
2019-07-29 13:30:00,5.71968,1.66824,5.958,0.02688,0.007840000000000001,0.028,5.6928,1.6604,5.93,5.54688,1.6178400000000002,5.7780000000000005,0.02688,0.007840000000000001,0.028,5.52,1.6099999999999999,5.75
2019-07-29 14:00:00,5.75856,1.67958,5.9985,0.027360000000000002,0.007980000000000001,0.0285,5.7312,1.6716000000000002,5.97,5.57616,1.6263800000000002,5.8085,0.027360000000000002,0.007980000000000001,0.0285,5.5488,1.6184,5.78
2019-07-29 14:30:00,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75
2019-07-29 15:00:00,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91,5.51856,1.60958,5.7485,0.027360000000000002,0.007980000000000001,0.0285,5.4912,1.6016,5.72
2019-07-29 15:30:00,5.71968,1.66824,5.958,0.02688,0.007840000000000001,0.028,5.6928,1.6604,5.93,5.53728,1.61504,5.768,0.02688,0.007840000000000001,0.028,5.5104,1.6072000000000002,5.74
2019-07-29 16:00:00,5.75856,1.67958,5.9985,0.027360000000000002,0.007980000000000001,0.0285,5.7312,1.6716000000000002,5.97,5.57616,1.6263800000000002,5.8085,0.027360000000000002,0.007980000000000001,0.0285,5.5488,1.6184,5.78
2019-07-29 16:30:00,5.75856,1.67958,5.9985,0.027360000000000002,0.007980000000000001,0.0285,5.7312,1.6716000000000002,5.97,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8
2019-07-29 17:00:00,5.75808,1.67944,5.998,0.02688,0.007840000000000001,0.028,5.7312,1.6716000000000002,5.97,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78
2019-07-29 17:30:00,5.71056,1.66558,5.9485,0.027360000000000002,0.007980000000000001,0.0285,5.6832,1.6576,5.92,5.5377600000000005,1.61518,5.7685,0.027360000000000002,0.007980000000000001,0.0285,5.5104,1.6072000000000002,5.74
2019-07-29 18:00:00,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89,5.51856,1.60958,5.7485,0.027360000000000002,0.007980000000000001,0.0285,5.4912,1.6016,5.72
2019-07-29 18:30:00,5.55696,1.6207799999999999,5.7885,0.027360000000000002,0.007980000000000001,0.0285,5.5296,1.6128,5.76,5.39376,1.57318,5.6185,0.027360000000000002,0.007980000000000001,0.0285,5.3664,1.5652,5.59
2019-07-29 19:00:00,5.48016,1.5983800000000001,5.7085,0.027360000000000002,0.007980000000000001,0.0285,5.4528,1.5904,5.68,5.31696,1.55078,5.5385,0.027360000000000002,0.007980000000000001,0.0285,5.2896,1.5428000000000002,5.51
2019-07-29 19:30:00,5.26896,1.53678,5.4885,0.027360000000000002,0.007980000000000001,0.0285,5.2416,1.5288,5.46,5.10576,1.4891800000000002,5.3185,0.027360000000000002,0.007980000000000001,0.0285,5.0784,1.4812,5.29
2019-07-29 20:00:00,5.21136,1.5199799999999999,5.4285,0.027360000000000002,0.007980000000000001,0.0285,5.184,1.512,5.4,5.04816,1.47238,5.2585,0.027360000000000002,0.007980000000000001,0.0285,5.0208,1.4644,5.23
2019-07-29 20:30:00,5.06736,1.47798,5.2785,0.027360000000000002,0.007980000000000001,0.0285,5.04,1.47,5.25,4.91376,1.4331800000000001,5.1185,0.027360000000000002,0.007980000000000001,0.0285,4.8864,1.4252,5.09
2019-07-29 21:00:00,4.97088,1.44984,5.178,0.02688,0.007840000000000001,0.028,4.944,1.442,5.15,4.81728,1.40504,5.018,0.02688,0.007840000000000001,0.028,4.7904,1.3972,4.99
2019-07-29 21:30:00,5.00736,1.46048,5.216,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9824,1.4532,5.19,4.86336,1.41848,5.066,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8384,1.4112,5.04
2019-07-29 22:00:00,4.8936,1.4273,5.0975,0.0264,0.0077,0.0275,4.8672,1.4196,5.07,4.74,1.3825,4.9375,0.0264,0.0077,0.0275,4.7136,1.3748,4.91
2019-07-29 22:30:00,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7
2019-07-29 23:00:00,4.44192,1.29556,4.627,0.025920000000000002,0.007560000000000001,0.027,4.416,1.288,4.6,4.29792,1.25356,4.477,0.025920000000000002,0.007560000000000001,0.027,4.272,1.246,4.45
2019-07-29 23:30:00,4.2216000000000005,1.2313,4.3975,0.0264,0.0077,0.0275,4.1952,1.2236,4.37,4.0968,1.1949,4.2675,0.0264,0.0077,0.0275,4.0704,1.1872,4.24
2019-07-30 00:00:00,4.0296,1.1753,4.1975,0.0264,0.0077,0.0275,4.0032,1.1676,4.17,3.9048,1.1389,4.0675,0.0264,0.0077,0.0275,3.8784,1.1312,4.04
2019-07-30 00:30:00,3.92352,1.14436,4.087,0.025920000000000002,0.007560000000000001,0.027,3.8976,1.1368,4.06,3.80832,1.11076,3.967,0.025920000000000002,0.007560000000000001,0.027,3.7824,1.1032,3.94
2019-07-30 01:00:00,3.78912,1.10516,3.947,0.025920000000000002,0.007560000000000001,0.027,3.7632,1.0976,3.92,3.67392,1.07156,3.827,0.025920000000000002,0.007560000000000001,0.027,3.648,1.064,3.8
2019-07-30 01:30:00,3.76128,1.09704,3.918,0.02688,0.007840000000000001,0.028,3.7344,1.0892,3.89,3.64608,1.06344,3.798,0.02688,0.007840000000000001,0.028,3.6192,1.0556,3.77
2019-07-30 02:00:00,3.7128,1.0829,3.8675,0.0264,0.0077,0.0275,3.6864,1.0752,3.84,3.588,1.0465,3.7375,0.0264,0.0077,0.0275,3.5616,1.0388,3.71
2019-07-30 02:30:00,3.63696,1.06078,3.7885,0.027360000000000002,0.007980000000000001,0.0285,3.6096,1.0528,3.76,3.52176,1.02718,3.6685,0.027360000000000002,0.007980000000000001,0.0285,3.4944,1.0192,3.64
2019-07-30 03:00:00,3.57792,1.04356,3.727,0.025920000000000002,0.007560000000000001,0.027,3.552,1.036,3.7,3.47232,1.01276,3.617,0.025920000000000002,0.007560000000000001,0.027,3.4464,1.0052,3.59
2019-07-30 03:30:00,3.54,1.0325,3.6875,0.0264,0.0077,0.0275,3.5136000000000003,1.0248,3.66,3.4248,0.9989,3.5675,0.0264,0.0077,0.0275,3.3984,0.9912000000000001,3.54
2019-07-30 04:00:00,3.50976,1.02368,3.656,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4848,1.0164,3.63,3.3945600000000002,0.9900800000000001,3.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3696,0.9828,3.51
2019-07-30 04:30:00,3.4824,1.0157,3.6275,0.0264,0.0077,0.0275,3.456,1.008,3.6,3.3768000000000002,0.9849,3.5175,0.0264,0.0077,0.0275,3.3504,0.9772000000000001,3.49
2019-07-30 05:00:00,3.5208,1.0269,3.6675,0.0264,0.0077,0.0275,3.4944,1.0192,3.64,3.4056,0.9933000000000001,3.5475,0.0264,0.0077,0.0275,3.3792,0.9856,3.52
2019-07-30 05:30:00,3.5313600000000003,1.02998,3.6785,0.027360000000000002,0.007980000000000001,0.0285,3.504,1.022,3.65,3.41616,0.99638,3.5585,0.027360000000000002,0.007980000000000001,0.0285,3.3888,0.9884000000000001,3.5300000000000002
2019-07-30 06:00:00,3.68448,1.07464,3.838,0.02688,0.007840000000000001,0.028,3.6576,1.0668,3.81,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68
2019-07-30 06:30:00,3.90576,1.13918,4.0685,0.027360000000000002,0.007980000000000001,0.0285,3.8784,1.1312,4.04,3.7809600000000003,1.10278,3.9385,0.027360000000000002,0.007980000000000001,0.0285,3.7536,1.0948,3.91
2019-07-30 07:00:00,4.20384,1.22612,4.379,0.027840000000000004,0.00812,0.029,4.176,1.218,4.35,4.07904,1.18972,4.249,0.027840000000000004,0.00812,0.029,4.0512,1.1816,4.22
2019-07-30 07:30:00,4.54848,1.32664,4.7379999999999995,0.02688,0.007840000000000001,0.028,4.5216,1.3188,4.71,4.40448,1.28464,4.588,0.02688,0.007840000000000001,0.028,4.3776,1.2768,4.5600000000000005
2019-07-30 08:00:00,4.87488,1.42184,5.078,0.02688,0.007840000000000001,0.028,4.848,1.4140000000000001,5.05,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89
2019-07-30 08:30:00,5.32608,1.5534400000000002,5.548,0.02688,0.007840000000000001,0.028,5.2992,1.5455999999999999,5.52,5.16288,1.50584,5.378,0.02688,0.007840000000000001,0.028,5.136,1.498,5.35
2019-07-30 09:00:00,5.54688,1.6178400000000002,5.7780000000000005,0.02688,0.007840000000000001,0.028,5.52,1.6099999999999999,5.75,5.37408,1.56744,5.598,0.02688,0.007840000000000001,0.028,5.3472,1.5596,5.57
2019-07-30 09:30:00,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89,5.5084800000000005,1.60664,5.7379999999999995,0.02688,0.007840000000000001,0.028,5.4816,1.5988,5.71
2019-07-30 10:00:00,5.64288,1.6458400000000002,5.878,0.02688,0.007840000000000001,0.028,5.616,1.638,5.85,5.47008,1.59544,5.698,0.02688,0.007840000000000001,0.028,5.4432,1.5876000000000001,5.67
2019-07-30 10:30:00,5.6328,1.6429,5.8675,0.0264,0.0077,0.0275,5.6064,1.6352,5.84,5.4504,1.5897000000000001,5.6775,0.0264,0.0077,0.0275,5.424,1.5819999999999999,5.65
2019-07-30 11:00:00,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89,5.5084800000000005,1.60664,5.7379999999999995,0.02688,0.007840000000000001,0.028,5.4816,1.5988,5.71
2019-07-30 11:30:00,5.89248,1.7186400000000002,6.138,0.02688,0.007840000000000001,0.028,5.8656,1.7107999999999999,6.11,5.71008,1.66544,5.948,0.02688,0.007840000000000001,0.028,5.6832,1.6576,5.92
2019-07-30 12:00:00,6.04608,1.7634400000000001,6.298,0.02688,0.007840000000000001,0.028,6.0192,1.7556,6.27,5.85408,1.70744,6.098,0.02688,0.007840000000000001,0.028,5.8272,1.6996,6.07
2019-07-30 12:30:00,5.97936,1.74398,6.2285,0.027360000000000002,0.007980000000000001,0.0285,5.952,1.736,6.2,5.78736,1.68798,6.0285,0.027360000000000002,0.007980000000000001,0.0285,5.76,1.6800000000000002,6.0
2019-07-30 13:00:00,6.03696,1.76078,6.2885,0.027360000000000002,0.007980000000000001,0.0285,6.0096,1.7528000000000001,6.26,5.85456,1.70758,6.0985,0.027360000000000002,0.007980000000000001,0.0285,5.8272,1.6996,6.07
2019-07-30 13:30:00,5.91216,1.72438,6.1585,0.027360000000000002,0.007980000000000001,0.0285,5.8848,1.7164000000000001,6.13,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94
2019-07-30 14:00:00,5.91216,1.72438,6.1585,0.027360000000000002,0.007980000000000001,0.0285,5.8848,1.7164000000000001,6.13,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94
2019-07-30 14:30:00,5.89248,1.7186400000000002,6.138,0.02688,0.007840000000000001,0.028,5.8656,1.7107999999999999,6.11,5.71968,1.66824,5.958,0.02688,0.007840000000000001,0.028,5.6928,1.6604,5.93
2019-07-30 15:00:00,5.89248,1.7186400000000002,6.138,0.02688,0.007840000000000001,0.028,5.8656,1.7107999999999999,6.11,5.71968,1.66824,5.958,0.02688,0.007840000000000001,0.028,5.6928,1.6604,5.93
2019-07-30 15:30:00,5.82624,1.6993200000000002,6.069,0.027840000000000004,0.00812,0.029,5.7984,1.6912,6.04,5.64384,1.64612,5.879,0.027840000000000004,0.00812,0.029,5.616,1.638,5.85
2019-07-30 16:00:00,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98,5.5857600000000005,1.62918,5.8185,0.027360000000000002,0.007980000000000001,0.0285,5.5584,1.6212,5.79
2019-07-30 16:30:00,5.80704,1.69372,6.049,0.027840000000000004,0.00812,0.029,5.7792,1.6856,6.02,5.62464,1.64052,5.859,0.027840000000000004,0.00812,0.029,5.5968,1.6324,5.83
2019-07-30 17:00:00,5.85456,1.70758,6.0985,0.027360000000000002,0.007980000000000001,0.0285,5.8272,1.6996,6.07,5.67216,1.6543800000000002,5.9085,0.027360000000000002,0.007980000000000001,0.0285,5.6448,1.6464,5.88
2019-07-30 17:30:00,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84
2019-07-30 18:00:00,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2019-07-30 18:30:00,5.60448,1.63464,5.838,0.02688,0.007840000000000001,0.028,5.5776,1.6268,5.8100000000000005,5.43168,1.58424,5.658,0.02688,0.007840000000000001,0.028,5.4048,1.5764,5.63
2019-07-30 19:00:00,5.4792,1.5981,5.7075,0.0264,0.0077,0.0275,5.4528,1.5904,5.68,5.316,1.5505,5.5375,0.0264,0.0077,0.0275,5.2896,1.5428000000000002,5.51
2019-07-30 19:30:00,5.36448,1.56464,5.588,0.02688,0.007840000000000001,0.028,5.3376,1.5568,5.5600000000000005,5.20128,1.5170400000000002,5.418,0.02688,0.007840000000000001,0.028,5.1744,1.5091999999999999,5.39
2019-07-30 20:00:00,5.30688,1.5478399999999999,5.5280000000000005,0.02688,0.007840000000000001,0.028,5.28,1.54,5.5,5.15328,1.50304,5.368,0.02688,0.007840000000000001,0.028,5.1264,1.4952,5.34
2019-07-30 20:30:00,5.04816,1.47238,5.2585,0.027360000000000002,0.007980000000000001,0.0285,5.0208,1.4644,5.23,4.89456,1.42758,5.0985,0.027360000000000002,0.007980000000000001,0.0285,4.8672,1.4196,5.07
2019-07-30 21:00:00,4.98816,1.4548800000000002,5.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.9632000000000005,1.4476,5.17,4.83456,1.41008,5.036,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8096,1.4028,5.01
2019-07-30 21:30:00,4.97088,1.44984,5.178,0.02688,0.007840000000000001,0.028,4.944,1.442,5.15,4.82688,1.40784,5.028,0.02688,0.007840000000000001,0.028,4.8,1.4,5.0
2019-07-30 22:00:00,4.7712,1.3916,4.97,0.028800000000000003,0.008400000000000001,0.03,4.7424,1.3832,4.94,4.6272,1.3496000000000001,4.82,0.028800000000000003,0.008400000000000001,0.03,4.5984,1.3412,4.79
2019-07-30 22:30:00,4.54992,1.32706,4.7395,0.02832,0.00826,0.029500000000000002,4.5216,1.3188,4.71,4.41552,1.28786,4.5995,0.02832,0.00826,0.029500000000000002,4.3872,1.2796,4.57
2019-07-30 23:00:00,4.33824,1.26532,4.519,0.027840000000000004,0.00812,0.029,4.3104,1.2572,4.49,4.20384,1.22612,4.379,0.027840000000000004,0.00812,0.029,4.176,1.218,4.35
2019-07-30 23:30:00,4.06992,1.18706,4.2395,0.02832,0.00826,0.029500000000000002,4.0416,1.1788,4.21,3.94512,1.15066,4.1095,0.02832,0.00826,0.029500000000000002,3.9168000000000003,1.1424,4.08
2019-07-31 00:00:00,3.92592,1.14506,4.0895,0.02832,0.00826,0.029500000000000002,3.8976,1.1368,4.06,3.81072,1.1114600000000001,3.9695,0.02832,0.00826,0.029500000000000002,3.7824,1.1032,3.94
2019-07-31 00:30:00,3.79056,1.10558,3.9485,0.027360000000000002,0.007980000000000001,0.0285,3.7632,1.0976,3.92,3.67536,1.07198,3.8285,0.027360000000000002,0.007980000000000001,0.0285,3.648,1.064,3.8
2019-07-31 01:00:00,3.70512,1.08066,3.8595,0.02832,0.00826,0.029500000000000002,3.6768,1.0724,3.83,3.58992,1.04706,3.7395,0.02832,0.00826,0.029500000000000002,3.5616,1.0388,3.71
2019-07-31 01:30:00,3.66672,1.06946,3.8195,0.02832,0.00826,0.029500000000000002,3.6384,1.0612,3.79,3.55152,1.03586,3.6995,0.02832,0.00826,0.029500000000000002,3.5232,1.0276,3.67
2019-07-31 02:00:00,3.62784,1.05812,3.779,0.027840000000000004,0.00812,0.029,3.6,1.05,3.75,3.51264,1.02452,3.659,0.027840000000000004,0.00812,0.029,3.4848,1.0164,3.63
2019-07-31 02:30:00,3.57984,1.04412,3.729,0.027840000000000004,0.00812,0.029,3.552,1.036,3.7,3.46464,1.01052,3.609,0.027840000000000004,0.00812,0.029,3.4368,1.0024,3.58
2019-07-31 03:00:00,3.54144,1.03292,3.689,0.027840000000000004,0.00812,0.029,3.5136000000000003,1.0248,3.66,3.42624,0.9993200000000001,3.569,0.027840000000000004,0.00812,0.029,3.3984,0.9912000000000001,3.54
2019-07-31 03:30:00,3.5016,1.0213,3.6475,0.0264,0.0077,0.0275,3.4752,1.0136,3.62,3.396,0.9905,3.5375,0.0264,0.0077,0.0275,3.3696,0.9828,3.51
2019-07-31 04:00:00,3.45456,1.00758,3.5985,0.027360000000000002,0.007980000000000001,0.0285,3.4272,0.9996,3.5700000000000003,3.34896,0.9767800000000001,3.4885,0.027360000000000002,0.007980000000000001,0.0285,3.3216,0.9688,3.46
2019-07-31 04:30:00,3.48144,1.01542,3.6265,0.02544,0.00742,0.026500000000000003,3.456,1.008,3.6,3.36624,0.98182,3.5065,0.02544,0.00742,0.026500000000000003,3.3407999999999998,0.9744,3.48
2019-07-31 05:00:00,3.5198400000000003,1.02662,3.6665,0.02544,0.00742,0.026500000000000003,3.4944,1.0192,3.64,3.40464,0.9930200000000001,3.5465,0.02544,0.00742,0.026500000000000003,3.3792,0.9856,3.52
2019-07-31 05:30:00,3.5496,1.0353,3.6975,0.0264,0.0077,0.0275,3.5232,1.0276,3.67,3.4344,1.0017,3.5775,0.0264,0.0077,0.0275,3.408,0.994,3.55
2019-07-31 06:00:00,3.63696,1.06078,3.7885,0.027360000000000002,0.007980000000000001,0.0285,3.6096,1.0528,3.76,3.52176,1.02718,3.6685,0.027360000000000002,0.007980000000000001,0.0285,3.4944,1.0192,3.64
2019-07-31 06:30:00,3.89616,1.13638,4.0585,0.027360000000000002,0.007980000000000001,0.0285,3.8688000000000002,1.1284,4.03,3.77136,1.09998,3.9285,0.027360000000000002,0.007980000000000001,0.0285,3.7439999999999998,1.092,3.9
2019-07-31 07:00:00,4.12608,1.20344,4.298,0.02688,0.007840000000000001,0.028,4.0992,1.1956,4.27,3.99168,1.16424,4.158,0.02688,0.007840000000000001,0.028,3.9648,1.1564,4.13
2019-07-31 07:30:00,4.45248,1.29864,4.638,0.02688,0.007840000000000001,0.028,4.4256,1.2908,4.61,4.31808,1.2594400000000001,4.498,0.02688,0.007840000000000001,0.028,4.2912,1.2516,4.47
2019-07-31 08:00:00,4.80768,1.40224,5.008,0.02688,0.007840000000000001,0.028,4.7808,1.3944,4.98,4.66368,1.3602400000000001,4.858,0.02688,0.007840000000000001,0.028,4.6368,1.3524,4.83
2019-07-31 08:30:00,5.23008,1.5254400000000001,5.448,0.02688,0.007840000000000001,0.028,5.2032,1.5176,5.42,5.06688,1.47784,5.2780000000000005,0.02688,0.007840000000000001,0.028,5.04,1.47,5.25
2019-07-31 09:00:00,5.45136,1.5899800000000002,5.6785,0.027360000000000002,0.007980000000000001,0.0285,5.424,1.5819999999999999,5.65,5.28816,1.54238,5.5085,0.027360000000000002,0.007980000000000001,0.0285,5.2608,1.5344,5.48
2019-07-31 09:30:00,5.65296,1.64878,5.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.6256,1.6408,5.86,5.48016,1.5983800000000001,5.7085,0.027360000000000002,0.007980000000000001,0.0285,5.4528,1.5904,5.68
2019-07-31 10:00:00,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75
2019-07-31 10:30:00,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8
2019-07-31 11:00:00,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84
2019-07-31 11:30:00,5.90256,1.72158,6.1485,0.027360000000000002,0.007980000000000001,0.0285,5.8752,1.7136,6.12,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93
2019-07-31 12:00:00,5.86416,1.71038,6.1085,0.027360000000000002,0.007980000000000001,0.0285,5.8368,1.7024,6.08,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89
2019-07-31 12:30:00,5.95056,1.7355800000000001,6.1985,0.027360000000000002,0.007980000000000001,0.0285,5.9232,1.7276,6.17,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98
2019-07-31 13:00:00,5.85456,1.70758,6.0985,0.027360000000000002,0.007980000000000001,0.0285,5.8272,1.6996,6.07,5.67216,1.6543800000000002,5.9085,0.027360000000000002,0.007980000000000001,0.0285,5.6448,1.6464,5.88
2019-07-31 13:30:00,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8
2019-07-31 14:00:00,5.81616,1.69638,6.0585,0.027360000000000002,0.007980000000000001,0.0285,5.7888,1.6884000000000001,6.03,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84
2019-07-31 14:30:00,5.81664,1.69652,6.059,0.027840000000000004,0.00812,0.029,5.7888,1.6884000000000001,6.03,5.63424,1.6433200000000001,5.869,0.027840000000000004,0.00812,0.029,5.6064,1.6352,5.84
2019-07-31 15:00:00,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91,5.5377600000000005,1.61518,5.7685,0.027360000000000002,0.007980000000000001,0.0285,5.5104,1.6072000000000002,5.74
2019-07-31 15:30:00,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75
2019-07-31 16:00:00,5.78736,1.68798,6.0285,0.027360000000000002,0.007980000000000001,0.0285,5.76,1.6800000000000002,6.0,5.61456,1.63758,5.8485,0.027360000000000002,0.007980000000000001,0.0285,5.5872,1.6296,5.82
2019-07-31 16:30:00,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8
2019-07-31 17:00:00,5.74896,1.67678,5.9885,0.027360000000000002,0.007980000000000001,0.0285,5.7216000000000005,1.6688,5.96,5.57616,1.6263800000000002,5.8085,0.027360000000000002,0.007980000000000001,0.0285,5.5488,1.6184,5.78
2019-07-31 17:30:00,5.72016,1.66838,5.9585,0.027360000000000002,0.007980000000000001,0.0285,5.6928,1.6604,5.93,5.54736,1.6179800000000002,5.7785,0.027360000000000002,0.007980000000000001,0.0285,5.52,1.6099999999999999,5.75
2019-07-31 18:00:00,5.66256,1.65158,5.8985,0.027360000000000002,0.007980000000000001,0.0285,5.6352,1.6436000000000002,5.87,5.49936,1.60398,5.7285,0.027360000000000002,0.007980000000000001,0.0285,5.472,1.596,5.7
2019-07-31 18:30:00,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69,5.31648,1.55064,5.538,0.02688,0.007840000000000001,0.028,5.2896,1.5428000000000002,5.51
2019-07-31 19:00:00,5.39376,1.57318,5.6185,0.027360000000000002,0.007980000000000001,0.0285,5.3664,1.5652,5.59,5.23056,1.5255800000000002,5.4485,0.027360000000000002,0.007980000000000001,0.0285,5.2032,1.5176,5.42
2019-07-31 19:30:00,5.25024,1.53132,5.469,0.027840000000000004,0.00812,0.029,5.2224,1.5232,5.44,5.08704,1.48372,5.299,0.027840000000000004,0.00812,0.029,5.0592,1.4756,5.27
2019-07-31 20:00:00,5.15424,1.50332,5.369,0.027840000000000004,0.00812,0.029,5.1264,1.4952,5.34,4.99104,1.45572,5.199,0.027840000000000004,0.00812,0.029,4.9632000000000005,1.4476,5.17
2019-07-31 20:30:00,5.03856,1.46958,5.2485,0.027360000000000002,0.007980000000000001,0.0285,5.0112,1.4616,5.22,4.88496,1.4247800000000002,5.0885,0.027360000000000002,0.007980000000000001,0.0285,4.8576,1.4168,5.06
2019-07-31 21:00:00,4.98048,1.4526400000000002,5.188,0.02688,0.007840000000000001,0.028,4.9536,1.4448,5.16,4.83648,1.4106400000000001,5.038,0.02688,0.007840000000000001,0.028,4.8096,1.4028,5.01
2019-07-31 21:30:00,5.01792,1.46356,5.227,0.025920000000000002,0.007560000000000001,0.027,4.992,1.456,5.2,4.86432,1.41876,5.067,0.025920000000000002,0.007560000000000001,0.027,4.8384,1.4112,5.04
2019-07-31 22:00:00,4.8566400000000005,1.41652,5.059,0.027840000000000004,0.00812,0.029,4.8288,1.4084,5.03,4.71264,1.37452,4.909,0.027840000000000004,0.00812,0.029,4.6848,1.3664,4.88
2019-07-31 22:30:00,4.63536,1.35198,4.8285,0.027360000000000002,0.007980000000000001,0.0285,4.608,1.344,4.8,4.49136,1.30998,4.6785,0.027360000000000002,0.007980000000000001,0.0285,4.464,1.302,4.65
2019-07-31 23:00:00,4.3656,1.2732999999999999,4.5475,0.0264,0.0077,0.0275,4.3392,1.2656,4.52,4.2312,1.2341,4.4075,0.0264,0.0077,0.0275,4.2048,1.2264,4.38
2019-07-31 23:30:00,4.11744,1.20092,4.289,0.027840000000000004,0.00812,0.029,4.0896,1.1928,4.26,3.98304,1.16172,4.149,0.027840000000000004,0.00812,0.029,3.9552,1.1536,4.12
2019-08-01 00:00:00,3.94416,1.15038,4.1085,0.027360000000000002,0.007980000000000001,0.0285,3.9168000000000003,1.1424,4.08,3.81936,1.11398,3.9785,0.027360000000000002,0.007980000000000001,0.0285,3.792,1.106,3.95
2019-08-01 00:30:00,3.8376,1.1193,3.9975,0.0264,0.0077,0.0275,3.8112,1.1116,3.9699999999999998,3.7224,1.0857,3.8775,0.0264,0.0077,0.0275,3.696,1.078,3.85
2019-08-01 01:00:00,3.74304,1.09172,3.899,0.027840000000000004,0.00812,0.029,3.7152000000000003,1.0836000000000001,3.87,3.61824,1.05532,3.769,0.027840000000000004,0.00812,0.029,3.5904,1.0472,3.74
2019-08-01 01:30:00,3.70512,1.08066,3.8595,0.02832,0.00826,0.029500000000000002,3.6768,1.0724,3.83,3.58032,1.04426,3.7295,0.02832,0.00826,0.029500000000000002,3.552,1.036,3.7
2019-08-01 02:00:00,3.6864,1.0752,3.84,0.028800000000000003,0.008400000000000001,0.03,3.6576,1.0668,3.81,3.5712,1.0416,3.7199999999999998,0.028800000000000003,0.008400000000000001,0.03,3.5423999999999998,1.0332,3.69
2019-08-01 02:30:00,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59
2019-08-01 03:00:00,3.552,1.036,3.7,0.028800000000000003,0.008400000000000001,0.03,3.5232,1.0276,3.67,3.4368,1.0024,3.58,0.028800000000000003,0.008400000000000001,0.03,3.408,0.994,3.55
2019-08-01 03:30:00,3.5020800000000003,1.02144,3.648,0.02688,0.007840000000000001,0.028,3.4752,1.0136,3.62,3.39648,0.9906400000000001,3.5380000000000003,0.02688,0.007840000000000001,0.028,3.3696,0.9828,3.51
2019-08-01 04:00:00,3.5020800000000003,1.02144,3.648,0.02688,0.007840000000000001,0.028,3.4752,1.0136,3.62,3.39648,0.9906400000000001,3.5380000000000003,0.02688,0.007840000000000001,0.028,3.3696,0.9828,3.51
2019-08-01 04:30:00,3.54144,1.03292,3.689,0.027840000000000004,0.00812,0.029,3.5136000000000003,1.0248,3.66,3.42624,0.9993200000000001,3.569,0.027840000000000004,0.00812,0.029,3.3984,0.9912000000000001,3.54
2019-08-01 05:00:00,3.52224,1.02732,3.669,0.027840000000000004,0.00812,0.029,3.4944,1.0192,3.64,3.40704,0.99372,3.549,0.027840000000000004,0.00812,0.029,3.3792,0.9856,3.52
2019-08-01 05:30:00,3.6672000000000002,1.0696,3.8200000000000003,0.028800000000000003,0.008400000000000001,0.03,3.6384,1.0612,3.79,3.552,1.036,3.7,0.028800000000000003,0.008400000000000001,0.03,3.5232,1.0276,3.67
2019-08-01 06:00:00,3.71376,1.08318,3.8685,0.027360000000000002,0.007980000000000001,0.0285,3.6864,1.0752,3.84,3.59856,1.04958,3.7485,0.027360000000000002,0.007980000000000001,0.0285,3.5712,1.0416,3.7199999999999998
2019-08-01 06:30:00,4.01136,1.16998,4.1785,0.027360000000000002,0.007980000000000001,0.0285,3.984,1.162,4.15,3.8865600000000002,1.13358,4.0485,0.027360000000000002,0.007980000000000001,0.0285,3.8592,1.1256,4.02
2019-08-01 07:00:00,4.23168,1.23424,4.408,0.02688,0.007840000000000001,0.028,4.2048,1.2264,4.38,4.09728,1.19504,4.268,0.02688,0.007840000000000001,0.028,4.0704,1.1872,4.24
2019-08-01 07:30:00,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69,4.38528,1.27904,4.568,0.02688,0.007840000000000001,0.028,4.3584,1.2711999999999999,4.54
2019-08-01 08:00:00,4.85568,1.4162400000000002,5.058,0.02688,0.007840000000000001,0.028,4.8288,1.4084,5.03,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87
2019-08-01 08:30:00,5.2588799999999996,1.53384,5.478,0.02688,0.007840000000000001,0.028,5.232,1.526,5.45,5.09568,1.48624,5.308,0.02688,0.007840000000000001,0.028,5.0688,1.4784000000000002,5.28
2019-08-01 09:00:00,5.5084800000000005,1.60664,5.7379999999999995,0.02688,0.007840000000000001,0.028,5.4816,1.5988,5.71,5.33568,1.55624,5.558,0.02688,0.007840000000000001,0.028,5.3088,1.5484,5.53
2019-08-01 09:30:00,5.64336,1.64598,5.8785,0.027360000000000002,0.007980000000000001,0.0285,5.616,1.638,5.85,5.47056,1.59558,5.6985,0.027360000000000002,0.007980000000000001,0.0285,5.4432,1.5876000000000001,5.67
2019-08-01 10:00:00,5.55696,1.6207799999999999,5.7885,0.027360000000000002,0.007980000000000001,0.0285,5.5296,1.6128,5.76,5.38416,1.57038,5.6085,0.027360000000000002,0.007980000000000001,0.0285,5.3568,1.5624,5.58
2019-08-01 10:30:00,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79,5.42208,1.5814400000000002,5.648,0.02688,0.007840000000000001,0.028,5.3952,1.5735999999999999,5.62
2019-08-01 11:00:00,5.64288,1.6458400000000002,5.878,0.02688,0.007840000000000001,0.028,5.616,1.638,5.85,5.4604800000000004,1.59264,5.688,0.02688,0.007840000000000001,0.028,5.4336,1.5848,5.66
