Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-01 11:30:00,5.85408,1.70744,6.098,0.02688,0.007840000000000001,0.028,5.8272,1.6996,6.07,5.67168,1.6542400000000002,5.908,0.02688,0.007840000000000001,0.028,5.6448,1.6464,5.88
2019-08-01 12:00:00,5.95056,1.7355800000000001,6.1985,0.027360000000000002,0.007980000000000001,0.0285,5.9232,1.7276,6.17,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98
2019-08-01 12:30:00,5.93136,1.72998,6.1785,0.027360000000000002,0.007980000000000001,0.0285,5.904,1.722,6.15,5.74896,1.67678,5.9885,0.027360000000000002,0.007980000000000001,0.0285,5.7216000000000005,1.6688,5.96
2019-08-01 13:00:00,5.76816,1.6823800000000002,6.0085,0.027360000000000002,0.007980000000000001,0.0285,5.7408,1.6743999999999999,5.98,5.5857600000000005,1.62918,5.8185,0.027360000000000002,0.007980000000000001,0.0285,5.5584,1.6212,5.79
2019-08-01 13:30:00,5.83536,1.70198,6.0785,0.027360000000000002,0.007980000000000001,0.0285,5.808,1.694,6.05,5.66256,1.65158,5.8985,0.027360000000000002,0.007980000000000001,0.0285,5.6352,1.6436000000000002,5.87
2019-08-01 14:00:00,5.86416,1.71038,6.1085,0.027360000000000002,0.007980000000000001,0.0285,5.8368,1.7024,6.08,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89
2019-08-01 14:30:00,5.80656,1.69358,6.0485,0.027360000000000002,0.007980000000000001,0.0285,5.7792,1.6856,6.02,5.6337600000000005,1.64318,5.8685,0.027360000000000002,0.007980000000000001,0.0285,5.6064,1.6352,5.84
2019-08-01 15:00:00,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89,5.50896,1.60678,5.7385,0.027360000000000002,0.007980000000000001,0.0285,5.4816,1.5988,5.71
2019-08-01 15:30:00,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84,5.4604800000000004,1.59264,5.688,0.02688,0.007840000000000001,0.028,5.4336,1.5848,5.66
2019-08-01 16:00:00,5.84448,1.70464,6.088,0.02688,0.007840000000000001,0.028,5.8176,1.6968,6.06,5.67168,1.6542400000000002,5.908,0.02688,0.007840000000000001,0.028,5.6448,1.6464,5.88
2019-08-01 16:30:00,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06,5.67216,1.6543800000000002,5.9085,0.027360000000000002,0.007980000000000001,0.0285,5.6448,1.6464,5.88
2019-08-01 17:00:00,5.84448,1.70464,6.088,0.02688,0.007840000000000001,0.028,5.8176,1.6968,6.06,5.67168,1.6542400000000002,5.908,0.02688,0.007840000000000001,0.028,5.6448,1.6464,5.88
2019-08-01 17:30:00,5.844,1.7045,6.0875,0.0264,0.0077,0.0275,5.8176,1.6968,6.06,5.6712,1.6541000000000001,5.9075,0.0264,0.0077,0.0275,5.6448,1.6464,5.88
2019-08-01 18:00:00,5.86416,1.71038,6.1085,0.027360000000000002,0.007980000000000001,0.0285,5.8368,1.7024,6.08,5.69136,1.65998,5.9285,0.027360000000000002,0.007980000000000001,0.0285,5.664,1.6520000000000001,5.9
2019-08-01 18:30:00,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89,5.49888,1.60384,5.728,0.02688,0.007840000000000001,0.028,5.472,1.596,5.7
2019-08-01 19:00:00,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73,5.35488,1.5618400000000001,5.578,0.02688,0.007840000000000001,0.028,5.328,1.554,5.55
2019-08-01 19:30:00,5.44128,1.58704,5.668,0.02688,0.007840000000000001,0.028,5.4144,1.5792000000000002,5.64,5.27808,1.53944,5.498,0.02688,0.007840000000000001,0.028,5.2512,1.5316,5.47
2019-08-01 20:00:00,5.27808,1.53944,5.498,0.02688,0.007840000000000001,0.028,5.2512,1.5316,5.47,5.11488,1.49184,5.328,0.02688,0.007840000000000001,0.028,5.088,1.484,5.3
2019-08-01 20:30:00,5.08608,1.48344,5.298,0.02688,0.007840000000000001,0.028,5.0592,1.4756,5.27,4.93248,1.43864,5.138,0.02688,0.007840000000000001,0.028,4.9056,1.4308,5.11
2019-08-01 21:00:00,5.06448,1.4771400000000001,5.2755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.04,1.47,5.25,4.91088,1.43234,5.1155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8864,1.4252,5.09
2019-08-01 21:30:00,5.12304,1.49422,5.3365,0.02544,0.00742,0.026500000000000003,5.0976,1.4868000000000001,5.31,4.9694400000000005,1.44942,5.1765,0.02544,0.00742,0.026500000000000003,4.944,1.442,5.15
2019-08-01 22:00:00,4.97232,1.45026,5.1795,0.02832,0.00826,0.029500000000000002,4.944,1.442,5.15,4.81872,1.4054600000000002,5.0195,0.02832,0.00826,0.029500000000000002,4.7904,1.3972,4.99
2019-08-01 22:30:00,4.7313600000000005,1.37998,4.9285,0.027360000000000002,0.007980000000000001,0.0285,4.704,1.3719999999999999,4.9,4.58736,1.33798,4.7785,0.027360000000000002,0.007980000000000001,0.0285,4.5600000000000005,1.33,4.75
2019-08-01 23:00:00,4.50144,1.31292,4.689,0.027840000000000004,0.00812,0.029,4.4736,1.3048,4.66,4.35744,1.27092,4.539,0.027840000000000004,0.00812,0.029,4.3296,1.2628,4.51
2019-08-01 23:30:00,4.2988800000000005,1.25384,4.478,0.02688,0.007840000000000001,0.028,4.272,1.246,4.45,4.16448,1.21464,4.338,0.02688,0.007840000000000001,0.028,4.1376,1.2068,4.31
2019-08-02 00:00:00,4.08816,1.19238,4.2585,0.027360000000000002,0.007980000000000001,0.0285,4.0608,1.1844000000000001,4.23,3.96336,1.15598,4.1285,0.027360000000000002,0.007980000000000001,0.0285,3.936,1.148,4.1
2019-08-02 00:30:00,3.97344,1.15892,4.139,0.027840000000000004,0.00812,0.029,3.9455999999999998,1.1508,4.11,3.84864,1.12252,4.009,0.027840000000000004,0.00812,0.029,3.8208,1.1144,3.98
2019-08-02 01:00:00,3.85776,1.12518,4.0185,0.027360000000000002,0.007980000000000001,0.0285,3.8304,1.1172,3.99,3.74256,1.09158,3.8985000000000003,0.027360000000000002,0.007980000000000001,0.0285,3.7152000000000003,1.0836000000000001,3.87
2019-08-02 01:30:00,3.74208,1.09144,3.898,0.02688,0.007840000000000001,0.028,3.7152000000000003,1.0836000000000001,3.87,3.62688,1.0578400000000001,3.778,0.02688,0.007840000000000001,0.028,3.6,1.05,3.75
2019-08-02 02:00:00,3.72336,1.08598,3.8785,0.027360000000000002,0.007980000000000001,0.0285,3.696,1.078,3.85,3.60816,1.05238,3.7585,0.027360000000000002,0.007980000000000001,0.0285,3.5808,1.0444,3.73
2019-08-02 02:30:00,3.60672,1.05196,3.757,0.025920000000000002,0.007560000000000001,0.027,3.5808,1.0444,3.73,3.49152,1.01836,3.637,0.025920000000000002,0.007560000000000001,0.027,3.4656000000000002,1.0108,3.61
2019-08-02 03:00:00,3.5496,1.0353,3.6975,0.0264,0.0077,0.0275,3.5232,1.0276,3.67,3.4344,1.0017,3.5775,0.0264,0.0077,0.0275,3.408,0.994,3.55
2019-08-02 03:30:00,3.51216,1.02438,3.6585,0.027360000000000002,0.007980000000000001,0.0285,3.4848,1.0164,3.63,3.39696,0.9907800000000001,3.5385,0.027360000000000002,0.007980000000000001,0.0285,3.3696,0.9828,3.51
2019-08-02 04:00:00,3.4728,1.0129,3.6175,0.0264,0.0077,0.0275,3.4464,1.0052,3.59,3.3672,0.9821000000000001,3.5075000000000003,0.0264,0.0077,0.0275,3.3407999999999998,0.9744,3.48
2019-08-02 04:30:00,3.52032,1.02676,3.667,0.025920000000000002,0.007560000000000001,0.027,3.4944,1.0192,3.64,3.40512,0.99316,3.547,0.025920000000000002,0.007560000000000001,0.027,3.3792,0.9856,3.52
2019-08-02 05:00:00,3.5208,1.0269,3.6675,0.0264,0.0077,0.0275,3.4944,1.0192,3.64,3.4056,0.9933000000000001,3.5475,0.0264,0.0077,0.0275,3.3792,0.9856,3.52
2019-08-02 05:30:00,3.55056,1.03558,3.6985,0.027360000000000002,0.007980000000000001,0.0285,3.5232,1.0276,3.67,3.43536,1.00198,3.5785,0.027360000000000002,0.007980000000000001,0.0285,3.408,0.994,3.55
2019-08-02 06:00:00,3.67488,1.07184,3.8280000000000003,0.02688,0.007840000000000001,0.028,3.648,1.064,3.8,3.55968,1.03824,3.708,0.02688,0.007840000000000001,0.028,3.5328,1.0304,3.68
2019-08-02 06:30:00,3.97296,1.15878,4.1385,0.027360000000000002,0.007980000000000001,0.0285,3.9455999999999998,1.1508,4.11,3.84816,1.12238,4.0085,0.027360000000000002,0.007980000000000001,0.0285,3.8208,1.1144,3.98
2019-08-02 07:00:00,4.20288,1.22584,4.378,0.02688,0.007840000000000001,0.028,4.176,1.218,4.35,4.07808,1.18944,4.248,0.02688,0.007840000000000001,0.028,4.0512,1.1816,4.22
2019-08-02 07:30:00,4.47168,1.30424,4.658,0.02688,0.007840000000000001,0.028,4.4448,1.2964,4.63,4.33728,1.26504,4.518,0.02688,0.007840000000000001,0.028,4.3104,1.2572,4.49
2019-08-02 08:00:00,4.8456,1.4133,5.0475,0.0264,0.0077,0.0275,4.8192,1.4056,5.02,4.7016,1.3713,4.8975,0.0264,0.0077,0.0275,4.6752,1.3636,4.87
2019-08-02 08:30:00,5.31648,1.55064,5.538,0.02688,0.007840000000000001,0.028,5.2896,1.5428000000000002,5.51,5.14368,1.50024,5.358,0.02688,0.007840000000000001,0.028,5.1168,1.4924,5.33
2019-08-02 09:00:00,5.5176,1.6093000000000002,5.7475000000000005,0.0264,0.0077,0.0275,5.4912,1.6016,5.72,5.3448,1.5589,5.5675,0.0264,0.0077,0.0275,5.3184000000000005,1.5512000000000001,5.54
2019-08-02 09:30:00,5.66208,1.65144,5.898,0.02688,0.007840000000000001,0.028,5.6352,1.6436000000000002,5.87,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69
2019-08-02 10:00:00,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8,5.42256,1.5815800000000002,5.6485,0.027360000000000002,0.007980000000000001,0.0285,5.3952,1.5735999999999999,5.62
2019-08-02 10:30:00,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84,5.45088,1.5898400000000001,5.678,0.02688,0.007840000000000001,0.028,5.424,1.5819999999999999,5.65
2019-08-02 11:00:00,5.59488,1.63184,5.828,0.02688,0.007840000000000001,0.028,5.568,1.624,5.8,5.42208,1.5814400000000002,5.648,0.02688,0.007840000000000001,0.028,5.3952,1.5735999999999999,5.62
2019-08-02 11:30:00,5.70048,1.6626400000000001,5.938,0.02688,0.007840000000000001,0.028,5.6736,1.6548,5.91,5.52768,1.61224,5.758,0.02688,0.007840000000000001,0.028,5.5008,1.6044,5.73
2019-08-02 12:00:00,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78
2019-08-02 12:30:00,5.83488,1.70184,6.078,0.02688,0.007840000000000001,0.028,5.808,1.694,6.05,5.65248,1.64864,5.888,0.02688,0.007840000000000001,0.028,5.6256,1.6408,5.86
2019-08-02 13:00:00,5.73888,1.6738400000000002,5.978,0.02688,0.007840000000000001,0.028,5.712,1.666,5.95,5.56608,1.62344,5.798,0.02688,0.007840000000000001,0.028,5.5392,1.6156000000000001,5.77
2019-08-02 13:30:00,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89,5.5084800000000005,1.60664,5.7379999999999995,0.02688,0.007840000000000001,0.028,5.4816,1.5988,5.71
2019-08-02 14:00:00,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89,5.5084800000000005,1.60664,5.7379999999999995,0.02688,0.007840000000000001,0.028,5.4816,1.5988,5.71
2019-08-02 14:30:00,5.5084800000000005,1.60664,5.7379999999999995,0.02688,0.007840000000000001,0.028,5.4816,1.5988,5.71,5.34528,1.55904,5.568,0.02688,0.007840000000000001,0.028,5.3184000000000005,1.5512000000000001,5.54
2019-08-02 15:00:00,5.47008,1.59544,5.698,0.02688,0.007840000000000001,0.028,5.4432,1.5876000000000001,5.67,5.31648,1.55064,5.538,0.02688,0.007840000000000001,0.028,5.2896,1.5428000000000002,5.51
2019-08-02 15:30:00,5.41248,1.57864,5.638,0.02688,0.007840000000000001,0.028,5.3856,1.5708,5.61,5.24928,1.53104,5.468,0.02688,0.007840000000000001,0.028,5.2224,1.5232,5.44
2019-08-02 16:00:00,5.4504,1.5897000000000001,5.6775,0.0264,0.0077,0.0275,5.424,1.5819999999999999,5.65,5.2968,1.5449000000000002,5.5175,0.0264,0.0077,0.0275,5.2704,1.5372,5.49
2019-08-02 16:30:00,5.5176,1.6093000000000002,5.7475000000000005,0.0264,0.0077,0.0275,5.4912,1.6016,5.72,5.3448,1.5589,5.5675,0.0264,0.0077,0.0275,5.3184000000000005,1.5512000000000001,5.54
2019-08-02 17:00:00,5.57568,1.6262400000000001,5.808,0.02688,0.007840000000000001,0.028,5.5488,1.6184,5.78,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6
2019-08-02 17:30:00,5.5272,1.6120999999999999,5.7575,0.0264,0.0077,0.0275,5.5008,1.6044,5.73,5.364,1.5645,5.5875,0.0264,0.0077,0.0275,5.3376,1.5568,5.5600000000000005
2019-08-02 18:00:00,5.51808,1.6094400000000002,5.748,0.02688,0.007840000000000001,0.028,5.4912,1.6016,5.72,5.34528,1.55904,5.568,0.02688,0.007840000000000001,0.028,5.3184000000000005,1.5512000000000001,5.54
2019-08-02 18:30:00,5.364,1.5645,5.5875,0.0264,0.0077,0.0275,5.3376,1.5568,5.5600000000000005,5.2008,1.5169000000000001,5.4175,0.0264,0.0077,0.0275,5.1744,1.5091999999999999,5.39
2019-08-02 19:00:00,5.22,1.5225,5.4375,0.0264,0.0077,0.0275,5.1936,1.5148000000000001,5.41,5.0664,1.4777,5.2775,0.0264,0.0077,0.0275,5.04,1.47,5.25
2019-08-02 19:30:00,5.0664,1.4777,5.2775,0.0264,0.0077,0.0275,5.04,1.47,5.25,4.9128,1.4329,5.1175,0.0264,0.0077,0.0275,4.8864,1.4252,5.09
2019-08-02 20:00:00,4.9032,1.4301,5.1075,0.0264,0.0077,0.0275,4.8768,1.4224,5.08,4.7592,1.3881000000000001,4.9575,0.0264,0.0077,0.0275,4.7328,1.3804,4.93
2019-08-02 20:30:00,4.7688,1.3909,4.9675,0.0264,0.0077,0.0275,4.7424,1.3832,4.94,4.6248000000000005,1.3489,4.8175,0.0264,0.0077,0.0275,4.5984,1.3412,4.79
2019-08-02 21:00:00,4.72992,1.3795600000000001,4.927,0.025920000000000002,0.007560000000000001,0.027,4.704,1.3719999999999999,4.9,4.58592,1.33756,4.777,0.025920000000000002,0.007560000000000001,0.027,4.5600000000000005,1.33,4.75
2019-08-02 21:30:00,4.73712,1.38166,4.9345,0.023520000000000003,0.006860000000000001,0.0245,4.7136,1.3748,4.91,4.60272,1.34246,4.7945,0.023520000000000003,0.006860000000000001,0.0245,4.5792,1.3356,4.77
2019-08-02 22:00:00,4.66128,1.35954,4.8555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.6368,1.3524,4.83,4.52688,1.32034,4.7155000000000005,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5024,1.3132000000000001,4.69
2019-08-02 22:30:00,4.52784,1.32062,4.7165,0.02544,0.00742,0.026500000000000003,4.5024,1.3132000000000001,4.69,4.39344,1.28142,4.5765,0.02544,0.00742,0.026500000000000003,4.368,1.274,4.55
2019-08-02 23:00:00,4.29696,1.25328,4.476,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.272,1.246,4.45,4.17216,1.21688,4.346,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.1472,1.2096,4.32
2019-08-02 23:30:00,4.0488,1.1809,4.2175,0.0264,0.0077,0.0275,4.0224,1.1732,4.19,3.924,1.1445,4.0875,0.0264,0.0077,0.0275,3.8976,1.1368,4.06
2019-08-03 00:00:00,3.88416,1.13288,4.046,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.8592,1.1256,4.02,3.76896,1.09928,3.926,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7439999999999998,1.092,3.9
2019-08-03 00:30:00,3.7608,1.0969,3.9175,0.0264,0.0077,0.0275,3.7344,1.0892,3.89,3.6456,1.0633,3.7975,0.0264,0.0077,0.0275,3.6192,1.0556,3.77
2019-08-03 01:00:00,3.66384,1.06862,3.8165,0.02544,0.00742,0.026500000000000003,3.6384,1.0612,3.79,3.54864,1.03502,3.6965,0.02544,0.00742,0.026500000000000003,3.5232,1.0276,3.67
2019-08-03 01:30:00,3.58656,1.04608,3.7359999999999998,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5616,1.0388,3.71,3.4713600000000002,1.01248,3.616,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4464,1.0052,3.59
2019-08-03 02:00:00,3.5784000000000002,1.0437,3.7275,0.0264,0.0077,0.0275,3.552,1.036,3.7,3.4632,1.0101,3.6075,0.0264,0.0077,0.0275,3.4368,1.0024,3.58
2019-08-03 02:30:00,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002
2019-08-03 03:00:00,3.47232,1.01276,3.617,0.025920000000000002,0.007560000000000001,0.027,3.4464,1.0052,3.59,3.36672,0.98196,3.507,0.025920000000000002,0.007560000000000001,0.027,3.3407999999999998,0.9744,3.48
2019-08-03 03:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3792,0.9856,3.52,3.29856,0.96208,3.436,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2736,0.9548000000000001,3.41
2019-08-03 04:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3407999999999998,0.9744,3.48,3.26016,0.9508800000000001,3.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2352,0.9436,3.37
2019-08-03 04:30:00,3.36624,0.98182,3.5065,0.02544,0.00742,0.026500000000000003,3.3407999999999998,0.9744,3.48,3.26064,0.9510200000000001,3.3965,0.02544,0.00742,0.026500000000000003,3.2352,0.9436,3.37
2019-08-03 05:00:00,3.36624,0.98182,3.5065,0.02544,0.00742,0.026500000000000003,3.3407999999999998,0.9744,3.48,3.26064,0.9510200000000001,3.3965,0.02544,0.00742,0.026500000000000003,3.2352,0.9436,3.37
2019-08-03 05:30:00,3.36768,0.9822400000000001,3.508,0.02688,0.007840000000000001,0.028,3.3407999999999998,0.9744,3.48,3.26208,0.9514400000000001,3.398,0.02688,0.007840000000000001,0.028,3.2352,0.9436,3.37
2019-08-03 06:00:00,3.33984,0.9741200000000001,3.479,0.027840000000000004,0.00812,0.029,3.312,0.966,3.45,3.2342400000000002,0.94332,3.3689999999999998,0.027840000000000004,0.00812,0.029,3.2064,0.9352,3.34
2019-08-03 06:30:00,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59,3.36768,0.9822400000000001,3.508,0.02688,0.007840000000000001,0.028,3.3407999999999998,0.9744,3.48
2019-08-03 07:00:00,3.59856,1.04958,3.7485,0.027360000000000002,0.007980000000000001,0.0285,3.5712,1.0416,3.7199999999999998,3.49296,1.01878,3.6385,0.027360000000000002,0.007980000000000001,0.0285,3.4656000000000002,1.0108,3.61
2019-08-03 07:30:00,3.8572800000000003,1.12504,4.018,0.02688,0.007840000000000001,0.028,3.8304,1.1172,3.99,3.74208,1.09144,3.898,0.02688,0.007840000000000001,0.028,3.7152000000000003,1.0836000000000001,3.87
2019-08-03 08:00:00,4.07808,1.18944,4.248,0.02688,0.007840000000000001,0.028,4.0512,1.1816,4.22,3.94368,1.15024,4.108,0.02688,0.007840000000000001,0.028,3.9168000000000003,1.1424,4.08
2019-08-03 08:30:00,4.3464,1.2677,4.5275,0.0264,0.0077,0.0275,4.32,1.26,4.5,4.212,1.2285,4.3875,0.0264,0.0077,0.0275,4.1856,1.2208,4.36
2019-08-03 09:00:00,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69,4.38528,1.27904,4.568,0.02688,0.007840000000000001,0.028,4.3584,1.2711999999999999,4.54
2019-08-03 09:30:00,4.74,1.3825,4.9375,0.0264,0.0077,0.0275,4.7136,1.3748,4.91,4.5864,1.3377,4.7775,0.0264,0.0077,0.0275,4.5600000000000005,1.33,4.75
2019-08-03 10:00:00,4.788,1.3965,4.9875,0.0264,0.0077,0.0275,4.7616,1.3888,4.96,4.644,1.3545,4.8375,0.0264,0.0077,0.0275,4.6176,1.3468,4.8100000000000005
2019-08-03 10:30:00,4.884,1.4245,5.0875,0.0264,0.0077,0.0275,4.8576,1.4168,5.06,4.7304,1.3797000000000001,4.9275,0.0264,0.0077,0.0275,4.704,1.3719999999999999,4.9
2019-08-03 11:00:00,4.884,1.4245,5.0875,0.0264,0.0077,0.0275,4.8576,1.4168,5.06,4.7304,1.3797000000000001,4.9275,0.0264,0.0077,0.0275,4.704,1.3719999999999999,4.9
2019-08-03 11:30:00,4.9512,1.4441,5.1575,0.0264,0.0077,0.0275,4.9248,1.4364,5.13,4.8072,1.4021,5.0075,0.0264,0.0077,0.0275,4.7808,1.3944,4.98
2019-08-03 12:00:00,5.0088,1.4609,5.2175,0.0264,0.0077,0.0275,4.9824,1.4532,5.19,4.8552,1.4161000000000001,5.0575,0.0264,0.0077,0.0275,4.8288,1.4084,5.03
2019-08-03 12:30:00,4.9512,1.4441,5.1575,0.0264,0.0077,0.0275,4.9248,1.4364,5.13,4.7976,1.3993,4.9975000000000005,0.0264,0.0077,0.0275,4.7712,1.3916,4.97
2019-08-03 13:00:00,4.8456,1.4133,5.0475,0.0264,0.0077,0.0275,4.8192,1.4056,5.02,4.7016,1.3713,4.8975,0.0264,0.0077,0.0275,4.6752,1.3636,4.87
2019-08-03 13:30:00,4.836,1.4105,5.0375,0.0264,0.0077,0.0275,4.8096,1.4028,5.01,4.6824,1.3657,4.8775,0.0264,0.0077,0.0275,4.656,1.358,4.85
2019-08-03 14:00:00,4.73088,1.37984,4.928,0.02688,0.007840000000000001,0.028,4.704,1.3719999999999999,4.9,4.58688,1.33784,4.7780000000000005,0.02688,0.007840000000000001,0.028,4.5600000000000005,1.33,4.75
2019-08-03 14:30:00,4.7592,1.3881000000000001,4.9575,0.0264,0.0077,0.0275,4.7328,1.3804,4.93,4.6152,1.3461,4.8075,0.0264,0.0077,0.0275,4.5888,1.3384,4.78
2019-08-03 15:00:00,4.81776,1.40518,5.0185,0.027360000000000002,0.007980000000000001,0.0285,4.7904,1.3972,4.99,4.67376,1.36318,4.8685,0.027360000000000002,0.007980000000000001,0.0285,4.6464,1.3552,4.84
2019-08-03 15:30:00,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87,4.55808,1.32944,4.748,0.02688,0.007840000000000001,0.028,4.5312,1.3216,4.72
2019-08-03 16:00:00,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96,4.64448,1.35464,4.838,0.02688,0.007840000000000001,0.028,4.6176,1.3468,4.8100000000000005
2019-08-03 16:30:00,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96,4.64448,1.35464,4.838,0.02688,0.007840000000000001,0.028,4.6176,1.3468,4.8100000000000005
2019-08-03 17:00:00,4.84656,1.41358,5.0485,0.027360000000000002,0.007980000000000001,0.0285,4.8192,1.4056,5.02,4.70256,1.37158,4.8985,0.027360000000000002,0.007980000000000001,0.0285,4.6752,1.3636,4.87
2019-08-03 17:30:00,4.86528,1.41904,5.068,0.02688,0.007840000000000001,0.028,4.8384,1.4112,5.04,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89
2019-08-03 18:00:00,4.88448,1.4246400000000001,5.088,0.02688,0.007840000000000001,0.028,4.8576,1.4168,5.06,4.74048,1.38264,4.938,0.02688,0.007840000000000001,0.028,4.7136,1.3748,4.91
2019-08-03 18:30:00,4.82688,1.40784,5.028,0.02688,0.007840000000000001,0.028,4.8,1.4,5.0,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85
2019-08-03 19:00:00,4.82688,1.40784,5.028,0.02688,0.007840000000000001,0.028,4.8,1.4,5.0,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85
2019-08-03 19:30:00,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7
2019-08-03 20:00:00,4.64448,1.35464,4.838,0.02688,0.007840000000000001,0.028,4.6176,1.3468,4.8100000000000005,4.51008,1.31544,4.698,0.02688,0.007840000000000001,0.028,4.4832,1.3076,4.67
2019-08-03 20:30:00,4.58688,1.33784,4.7780000000000005,0.02688,0.007840000000000001,0.028,4.5600000000000005,1.33,4.75,4.44288,1.29584,4.628,0.02688,0.007840000000000001,0.028,4.416,1.288,4.6
2019-08-03 21:00:00,4.58448,1.33714,4.7755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.5600000000000005,1.33,4.75,4.44048,1.29514,4.6255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.416,1.288,4.6
2019-08-03 21:30:00,4.67232,1.36276,4.867,0.025920000000000002,0.007560000000000001,0.027,4.6464,1.3552,4.84,4.52832,1.32076,4.717,0.025920000000000002,0.007560000000000001,0.027,4.5024,1.3132000000000001,4.69
2019-08-03 22:00:00,4.5955200000000005,1.34036,4.787,0.025920000000000002,0.007560000000000001,0.027,4.5696,1.3328,4.76,4.45152,1.29836,4.6370000000000005,0.025920000000000002,0.007560000000000001,0.027,4.4256,1.2908,4.61
2019-08-03 22:30:00,4.47072,1.30396,4.657,0.025920000000000002,0.007560000000000001,0.027,4.4448,1.2964,4.63,4.32672,1.26196,4.507,0.025920000000000002,0.007560000000000001,0.027,4.3008,1.2544,4.48
2019-08-03 23:00:00,4.24944,1.23942,4.4265,0.02544,0.00742,0.026500000000000003,4.224,1.232,4.4,4.12464,1.20302,4.2965,0.02544,0.00742,0.026500000000000003,4.0992,1.1956,4.27
2019-08-03 23:30:00,4.07664,1.18902,4.2465,0.02544,0.00742,0.026500000000000003,4.0512,1.1816,4.22,3.9518400000000002,1.15262,4.1165,0.02544,0.00742,0.026500000000000003,3.9264,1.1452,4.09
2019-08-04 00:00:00,3.9710400000000003,1.15822,4.1365,0.02544,0.00742,0.026500000000000003,3.9455999999999998,1.1508,4.11,3.84624,1.12182,4.0065,0.02544,0.00742,0.026500000000000003,3.8208,1.1144,3.98
2019-08-04 00:30:00,3.86544,1.12742,4.0265,0.02544,0.00742,0.026500000000000003,3.84,1.12,4.0,3.75024,1.09382,3.9065000000000003,0.02544,0.00742,0.026500000000000003,3.7248,1.0864,3.88
2019-08-04 01:00:00,3.74976,1.09368,3.906,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7248,1.0864,3.88,3.6441600000000003,1.06288,3.7960000000000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6192,1.0556,3.77
2019-08-04 01:30:00,3.68256,1.07408,3.836,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6576,1.0668,3.81,3.57696,1.04328,3.726,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.552,1.036,3.7
2019-08-04 02:00:00,3.66336,1.06848,3.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.6384,1.0612,3.79,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66
2019-08-04 02:30:00,3.53856,1.03208,3.686,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5136000000000003,1.0248,3.66,3.42336,0.99848,3.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3984,0.9912000000000001,3.54
2019-08-04 03:00:00,3.49152,1.01836,3.637,0.025920000000000002,0.007560000000000001,0.027,3.4656000000000002,1.0108,3.61,3.37632,0.9847600000000001,3.517,0.025920000000000002,0.007560000000000001,0.027,3.3504,0.9772000000000001,3.49
2019-08-04 03:30:00,3.43392,1.00156,3.577,0.025920000000000002,0.007560000000000001,0.027,3.408,0.994,3.55,3.31872,0.96796,3.457,0.025920000000000002,0.007560000000000001,0.027,3.2928,0.9604,3.43
2019-08-04 04:00:00,3.36576,0.9816800000000001,3.5060000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3407999999999998,0.9744,3.48,3.26016,0.9508800000000001,3.396,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2352,0.9436,3.37
2019-08-04 04:30:00,3.348,0.9765,3.4875,0.0264,0.0077,0.0275,3.3216,0.9688,3.46,3.2328,0.9429000000000001,3.3675,0.0264,0.0077,0.0275,3.2064,0.9352,3.34
2019-08-04 05:00:00,3.30816,0.9648800000000001,3.446,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2832,0.9576,3.42,3.20256,0.93408,3.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.1776,0.9268000000000001,3.31
2019-08-04 05:30:00,3.2808,0.9569000000000001,3.4175,0.0264,0.0077,0.0275,3.2544,0.9492,3.39,3.1752,0.9261,3.3075,0.0264,0.0077,0.0275,3.1488,0.9184,3.2800000000000002
2019-08-04 06:00:00,3.2232,0.9401,3.3575,0.0264,0.0077,0.0275,3.1968,0.9324,3.33,3.1272,0.9121,3.2575,0.0264,0.0077,0.0275,3.1008,0.9044000000000001,3.23
2019-08-04 06:30:00,3.35856,0.9795800000000001,3.4985,0.027360000000000002,0.007980000000000001,0.0285,3.3312,0.9716,3.47,3.25296,0.9487800000000001,3.3885,0.027360000000000002,0.007980000000000001,0.0285,3.2256,0.9408000000000001,3.36
2019-08-04 07:00:00,3.45456,1.00758,3.5985,0.027360000000000002,0.007980000000000001,0.0285,3.4272,0.9996,3.5700000000000003,3.34896,0.9767800000000001,3.4885,0.027360000000000002,0.007980000000000001,0.0285,3.3216,0.9688,3.46
2019-08-04 07:30:00,3.588,1.0465,3.7375,0.0264,0.0077,0.0275,3.5616,1.0388,3.71,3.4728,1.0129,3.6175,0.0264,0.0077,0.0275,3.4464,1.0052,3.59
2019-08-04 08:00:00,3.80928,1.11104,3.968,0.02688,0.007840000000000001,0.028,3.7824,1.1032,3.94,3.69408,1.07744,3.848,0.02688,0.007840000000000001,0.028,3.6672000000000002,1.0696,3.8200000000000003
2019-08-04 08:30:00,4.00128,1.16704,4.168,0.02688,0.007840000000000001,0.028,3.9744,1.1592,4.14,3.87648,1.13064,4.038,0.02688,0.007840000000000001,0.028,3.8496,1.1228,4.01
2019-08-04 09:00:00,4.18368,1.22024,4.358,0.02688,0.007840000000000001,0.028,4.1568,1.2124,4.33,4.04928,1.18104,4.218,0.02688,0.007840000000000001,0.028,4.0224,1.1732,4.19
2019-08-04 09:30:00,4.28928,1.2510400000000002,4.468,0.02688,0.007840000000000001,0.028,4.2624,1.2432,4.44,4.15488,1.21184,4.328,0.02688,0.007840000000000001,0.028,4.128,1.204,4.3
2019-08-04 10:00:00,4.43376,1.29318,4.6185,0.027360000000000002,0.007980000000000001,0.0285,4.4064,1.2852000000000001,4.59,4.29936,1.25398,4.4785,0.027360000000000002,0.007980000000000001,0.0285,4.272,1.246,4.45
2019-08-04 10:30:00,4.50096,1.31278,4.6885,0.027360000000000002,0.007980000000000001,0.0285,4.4736,1.3048,4.66,4.35696,1.27078,4.5385,0.027360000000000002,0.007980000000000001,0.0285,4.3296,1.2628,4.51
2019-08-04 11:00:00,4.58688,1.33784,4.7780000000000005,0.02688,0.007840000000000001,0.028,4.5600000000000005,1.33,4.75,4.45248,1.29864,4.638,0.02688,0.007840000000000001,0.028,4.4256,1.2908,4.61
2019-08-04 11:30:00,4.7793600000000005,1.39398,4.9785,0.027360000000000002,0.007980000000000001,0.0285,4.752,1.3860000000000001,4.95,4.63536,1.35198,4.8285,0.027360000000000002,0.007980000000000001,0.0285,4.608,1.344,4.8
2019-08-04 12:00:00,4.87488,1.42184,5.078,0.02688,0.007840000000000001,0.028,4.848,1.4140000000000001,5.05,4.73088,1.37984,4.928,0.02688,0.007840000000000001,0.028,4.704,1.3719999999999999,4.9
2019-08-04 12:30:00,4.98096,1.45278,5.1885,0.027360000000000002,0.007980000000000001,0.0285,4.9536,1.4448,5.16,4.8273600000000005,1.40798,5.0285,0.027360000000000002,0.007980000000000001,0.0285,4.8,1.4,5.0
2019-08-04 13:00:00,5.0376,1.4693,5.2475,0.0264,0.0077,0.0275,5.0112,1.4616,5.22,4.8936,1.4273,5.0975,0.0264,0.0077,0.0275,4.8672,1.4196,5.07
2019-08-04 13:30:00,4.92336,1.43598,5.1285,0.027360000000000002,0.007980000000000001,0.0285,4.896,1.428,5.1,4.76976,1.39118,4.9685,0.027360000000000002,0.007980000000000001,0.0285,4.7424,1.3832,4.94
2019-08-04 14:00:00,4.94256,1.44158,5.1485,0.027360000000000002,0.007980000000000001,0.0285,4.9152000000000005,1.4336,5.12,4.78896,1.3967800000000001,4.9885,0.027360000000000002,0.007980000000000001,0.0285,4.7616,1.3888,4.96
2019-08-04 14:30:00,4.89456,1.42758,5.0985,0.027360000000000002,0.007980000000000001,0.0285,4.8672,1.4196,5.07,4.75056,1.38558,4.9485,0.027360000000000002,0.007980000000000001,0.0285,4.7232,1.3776,4.92
2019-08-04 15:00:00,4.88448,1.4246400000000001,5.088,0.02688,0.007840000000000001,0.028,4.8576,1.4168,5.06,4.73088,1.37984,4.928,0.02688,0.007840000000000001,0.028,4.704,1.3719999999999999,4.9
2019-08-04 15:30:00,4.79856,1.39958,4.9985,0.027360000000000002,0.007980000000000001,0.0285,4.7712,1.3916,4.97,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82
2019-08-04 16:00:00,4.8168,1.4049,5.0175,0.0264,0.0077,0.0275,4.7904,1.3972,4.99,4.6632,1.3601,4.8575,0.0264,0.0077,0.0275,4.6368,1.3524,4.83
2019-08-04 16:30:00,4.94208,1.44144,5.148,0.02688,0.007840000000000001,0.028,4.9152000000000005,1.4336,5.12,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96
2019-08-04 17:00:00,4.9704,1.4497,5.1775,0.0264,0.0077,0.0275,4.944,1.442,5.15,4.8264,1.4077,5.0275,0.0264,0.0077,0.0275,4.8,1.4,5.0
2019-08-04 17:30:00,4.95168,1.44424,5.158,0.02688,0.007840000000000001,0.028,4.9248,1.4364,5.13,4.80768,1.40224,5.008,0.02688,0.007840000000000001,0.028,4.7808,1.3944,4.98
2019-08-04 18:00:00,4.9512,1.4441,5.1575,0.0264,0.0077,0.0275,4.9248,1.4364,5.13,4.8072,1.4021,5.0075,0.0264,0.0077,0.0275,4.7808,1.3944,4.98
2019-08-04 18:30:00,4.90368,1.43024,5.108,0.02688,0.007840000000000001,0.028,4.8768,1.4224,5.08,4.7500800000000005,1.38544,4.948,0.02688,0.007840000000000001,0.028,4.7232,1.3776,4.92
2019-08-04 19:00:00,4.83648,1.4106400000000001,5.038,0.02688,0.007840000000000001,0.028,4.8096,1.4028,5.01,4.69248,1.36864,4.888,0.02688,0.007840000000000001,0.028,4.6656,1.3608,4.86
2019-08-04 19:30:00,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96,4.63488,1.3518400000000002,4.828,0.02688,0.007840000000000001,0.028,4.608,1.344,4.8
2019-08-04 20:00:00,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7
2019-08-04 20:30:00,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7
2019-08-04 21:00:00,4.70016,1.37088,4.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.6752,1.3636,4.87,4.55616,1.32888,4.746,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.5312,1.3216,4.72
2019-08-04 21:30:00,4.74912,1.38516,4.947,0.025920000000000002,0.007560000000000001,0.027,4.7232,1.3776,4.92,4.60512,1.3431600000000001,4.797,0.025920000000000002,0.007560000000000001,0.027,4.5792,1.3356,4.77
2019-08-04 22:00:00,4.63248,1.35114,4.8255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.608,1.344,4.8,4.48848,1.30914,4.6754999999999995,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.464,1.302,4.65
2019-08-04 22:30:00,4.4616,1.3013,4.6475,0.0264,0.0077,0.0275,4.4352,1.2936,4.62,4.3176,1.2593,4.4975,0.0264,0.0077,0.0275,4.2912,1.2516,4.47
2019-08-04 23:00:00,4.24944,1.23942,4.4265,0.02544,0.00742,0.026500000000000003,4.224,1.232,4.4,4.12464,1.20302,4.2965,0.02544,0.00742,0.026500000000000003,4.0992,1.1956,4.27
2019-08-04 23:30:00,4.03008,1.17544,4.198,0.02688,0.007840000000000001,0.028,4.0032,1.1676,4.17,3.9052800000000003,1.13904,4.068,0.02688,0.007840000000000001,0.028,3.8784,1.1312,4.04
2019-08-05 00:00:00,3.87552,1.13036,4.037,0.025920000000000002,0.007560000000000001,0.027,3.8496,1.1228,4.01,3.7507200000000003,1.09396,3.907,0.025920000000000002,0.007560000000000001,0.027,3.7248,1.0864,3.88
2019-08-05 00:30:00,3.78048,1.10264,3.938,0.02688,0.007840000000000001,0.028,3.7536,1.0948,3.91,3.6556800000000003,1.06624,3.808,0.02688,0.007840000000000001,0.028,3.6288,1.0584,3.7800000000000002
2019-08-05 01:00:00,3.6556800000000003,1.06624,3.808,0.02688,0.007840000000000001,0.028,3.6288,1.0584,3.7800000000000002,3.54048,1.03264,3.688,0.02688,0.007840000000000001,0.028,3.5136000000000003,1.0248,3.66
2019-08-05 01:30:00,3.62592,1.05756,3.777,0.025920000000000002,0.007560000000000001,0.027,3.6,1.05,3.75,3.51072,1.02396,3.657,0.025920000000000002,0.007560000000000001,0.027,3.4848,1.0164,3.63
2019-08-05 02:00:00,3.55776,1.03768,3.706,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5328,1.0304,3.68,3.44256,1.00408,3.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4176,0.9968,3.56
2019-08-05 02:30:00,3.46368,1.01024,3.608,0.02688,0.007840000000000001,0.028,3.4368,1.0024,3.58,3.35808,0.9794400000000001,3.498,0.02688,0.007840000000000001,0.028,3.3312,0.9716,3.47
2019-08-05 03:00:00,3.44352,1.00436,3.5869999999999997,0.025920000000000002,0.007560000000000001,0.027,3.4176,0.9968,3.56,3.33792,0.9735600000000001,3.477,0.025920000000000002,0.007560000000000001,0.027,3.312,0.966,3.45
2019-08-05 03:30:00,3.4248,0.9989,3.5675,0.0264,0.0077,0.0275,3.3984,0.9912000000000001,3.54,3.3192,0.9681000000000001,3.4575,0.0264,0.0077,0.0275,3.2928,0.9604,3.43
2019-08-05 04:00:00,3.396,0.9905,3.5375,0.0264,0.0077,0.0275,3.3696,0.9828,3.51,3.2904,0.9597,3.4275,0.0264,0.0077,0.0275,3.2640000000000002,0.9520000000000001,3.4
2019-08-05 04:30:00,3.37584,0.98462,3.5165,0.02544,0.00742,0.026500000000000003,3.3504,0.9772000000000001,3.49,3.2702400000000003,0.9538200000000001,3.4065,0.02544,0.00742,0.026500000000000003,3.2448,0.9464,3.38
2019-08-05 05:00:00,3.41376,0.9956800000000001,3.556,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.3888,0.9884000000000001,3.5300000000000002,3.30816,0.9648800000000001,3.446,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.2832,0.9576,3.42
2019-08-05 05:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.025920000000000002,0.007560000000000001,0.027,3.4752,1.0136,3.62,3.38592,0.9875600000000001,3.527,0.025920000000000002,0.007560000000000001,0.027,3.36,0.98,3.5
2019-08-05 06:00:00,3.60816,1.05238,3.7585,0.027360000000000002,0.007980000000000001,0.0285,3.5808,1.0444,3.73,3.49296,1.01878,3.6385,0.027360000000000002,0.007980000000000001,0.0285,3.4656000000000002,1.0108,3.61
2019-08-05 06:30:00,3.8952,1.1360999999999999,4.0575,0.0264,0.0077,0.0275,3.8688000000000002,1.1284,4.03,3.7704,1.0997,3.9275,0.0264,0.0077,0.0275,3.7439999999999998,1.092,3.9
2019-08-05 07:00:00,4.2216000000000005,1.2313,4.3975,0.0264,0.0077,0.0275,4.1952,1.2236,4.37,4.0872,1.1921,4.2575,0.0264,0.0077,0.0275,4.0608,1.1844000000000001,4.23
2019-08-05 07:30:00,4.51968,1.31824,4.708,0.02688,0.007840000000000001,0.028,4.4928,1.3104,4.68,4.37568,1.27624,4.558,0.02688,0.007840000000000001,0.028,4.3488,1.2684,4.53
2019-08-05 08:00:00,4.94208,1.44144,5.148,0.02688,0.007840000000000001,0.028,4.9152000000000005,1.4336,5.12,4.78848,1.39664,4.9879999999999995,0.02688,0.007840000000000001,0.028,4.7616,1.3888,4.96
2019-08-05 08:30:00,5.34528,1.55904,5.568,0.02688,0.007840000000000001,0.028,5.3184000000000005,1.5512000000000001,5.54,5.17248,1.5086400000000002,5.388,0.02688,0.007840000000000001,0.028,5.1456,1.5008,5.36
2019-08-05 09:00:00,5.67168,1.6542400000000002,5.908,0.02688,0.007840000000000001,0.028,5.6448,1.6464,5.88,5.49888,1.60384,5.728,0.02688,0.007840000000000001,0.028,5.472,1.596,5.7
2019-08-05 09:30:00,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84
2019-08-05 10:00:00,5.9208,1.7269,6.1675,0.0264,0.0077,0.0275,5.8944,1.7192,6.14,5.7288,1.6709,5.9675,0.0264,0.0077,0.0275,5.7024,1.6632,5.94
2019-08-05 10:30:00,5.82528,1.69904,6.068,0.02688,0.007840000000000001,0.028,5.7984,1.6912,6.04,5.64288,1.6458400000000002,5.878,0.02688,0.007840000000000001,0.028,5.616,1.638,5.85
2019-08-05 11:00:00,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1,5.70048,1.6626400000000001,5.938,0.02688,0.007840000000000001,0.028,5.6736,1.6548,5.91
2019-08-05 11:30:00,5.97888,1.74384,6.228,0.02688,0.007840000000000001,0.028,5.952,1.736,6.2,5.79648,1.6906400000000001,6.038,0.02688,0.007840000000000001,0.028,5.7696000000000005,1.6828,6.01
2019-08-05 12:00:00,6.0552,1.7661,6.3075,0.0264,0.0077,0.0275,6.0288,1.7584,6.28,5.8728,1.7129,6.1175,0.0264,0.0077,0.0275,5.8464,1.7052,6.09
2019-08-05 12:30:00,6.0936,1.7772999999999999,6.3475,0.0264,0.0077,0.0275,6.0672,1.7696,6.32,5.9112,1.7241,6.1575,0.0264,0.0077,0.0275,5.8848,1.7164000000000001,6.13
2019-08-05 13:00:00,6.0936,1.7772999999999999,6.3475,0.0264,0.0077,0.0275,6.0672,1.7696,6.32,5.9112,1.7241,6.1575,0.0264,0.0077,0.0275,5.8848,1.7164000000000001,6.13
2019-08-05 13:30:00,6.01728,1.7550400000000002,6.268,0.02688,0.007840000000000001,0.028,5.9904,1.7472,6.24,5.83488,1.70184,6.078,0.02688,0.007840000000000001,0.028,5.808,1.694,6.05
2019-08-05 14:00:00,6.0936,1.7772999999999999,6.3475,0.0264,0.0077,0.0275,6.0672,1.7696,6.32,5.9016,1.7213,6.1475,0.0264,0.0077,0.0275,5.8752,1.7136,6.12
2019-08-05 14:30:00,6.0936,1.7772999999999999,6.3475,0.0264,0.0077,0.0275,6.0672,1.7696,6.32,5.9016,1.7213,6.1475,0.0264,0.0077,0.0275,5.8752,1.7136,6.12
2019-08-05 15:00:00,6.06576,1.76918,6.3185,0.027360000000000002,0.007980000000000001,0.0285,6.0384,1.7612,6.29,5.88336,1.71598,6.1285,0.027360000000000002,0.007980000000000001,0.0285,5.856,1.708,6.1
2019-08-05 15:30:00,5.9889600000000005,1.7467800000000002,6.2385,0.027360000000000002,0.007980000000000001,0.0285,5.9616,1.7388,6.21,5.80656,1.69358,6.0485,0.027360000000000002,0.007980000000000001,0.0285,5.7792,1.6856,6.02
2019-08-05 16:00:00,5.98848,1.7466400000000002,6.238,0.02688,0.007840000000000001,0.028,5.9616,1.7388,6.21,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02
2019-08-05 16:30:00,5.9889600000000005,1.7467800000000002,6.2385,0.027360000000000002,0.007980000000000001,0.0285,5.9616,1.7388,6.21,5.80656,1.69358,6.0485,0.027360000000000002,0.007980000000000001,0.0285,5.7792,1.6856,6.02
2019-08-05 17:00:00,5.88336,1.71598,6.1285,0.027360000000000002,0.007980000000000001,0.0285,5.856,1.708,6.1,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91
2019-08-05 17:30:00,5.79648,1.6906400000000001,6.038,0.02688,0.007840000000000001,0.028,5.7696000000000005,1.6828,6.01,5.62368,1.64024,5.858,0.02688,0.007840000000000001,0.028,5.5968,1.6324,5.83
2019-08-05 18:00:00,5.73888,1.6738400000000002,5.978,0.02688,0.007840000000000001,0.028,5.712,1.666,5.95,5.56608,1.62344,5.798,0.02688,0.007840000000000001,0.028,5.5392,1.6156000000000001,5.77
2019-08-05 18:30:00,5.63328,1.64304,5.868,0.02688,0.007840000000000001,0.028,5.6064,1.6352,5.84,5.4604800000000004,1.59264,5.688,0.02688,0.007840000000000001,0.028,5.4336,1.5848,5.66
2019-08-05 19:00:00,5.5084800000000005,1.60664,5.7379999999999995,0.02688,0.007840000000000001,0.028,5.4816,1.5988,5.71,5.34528,1.55904,5.568,0.02688,0.007840000000000001,0.028,5.3184000000000005,1.5512000000000001,5.54
2019-08-05 19:30:00,5.37408,1.56744,5.598,0.02688,0.007840000000000001,0.028,5.3472,1.5596,5.57,5.21088,1.51984,5.428,0.02688,0.007840000000000001,0.028,5.184,1.512,5.4
2019-08-05 20:00:00,5.21088,1.51984,5.428,0.02688,0.007840000000000001,0.028,5.184,1.512,5.4,5.05728,1.47504,5.268,0.02688,0.007840000000000001,0.028,5.0304,1.4672,5.24
2019-08-05 20:30:00,5.07648,1.48064,5.288,0.02688,0.007840000000000001,0.028,5.0496,1.4727999999999999,5.26,4.92288,1.43584,5.128,0.02688,0.007840000000000001,0.028,4.896,1.428,5.1
2019-08-05 21:00:00,4.99824,1.4578200000000001,5.2065,0.02544,0.00742,0.026500000000000003,4.9728,1.4504000000000001,5.18,4.84464,1.41302,5.0465,0.02544,0.00742,0.026500000000000003,4.8192,1.4056,5.02
2019-08-05 21:30:00,5.01744,1.4634200000000002,5.2265,0.02544,0.00742,0.026500000000000003,4.992,1.456,5.2,4.87344,1.42142,5.0765,0.02544,0.00742,0.026500000000000003,4.848,1.4140000000000001,5.05
2019-08-05 22:00:00,4.84464,1.41302,5.0465,0.02544,0.00742,0.026500000000000003,4.8192,1.4056,5.02,4.70064,1.3710200000000001,4.8965,0.02544,0.00742,0.026500000000000003,4.6752,1.3636,4.87
2019-08-05 22:30:00,4.68144,1.36542,4.8765,0.02544,0.00742,0.026500000000000003,4.656,1.358,4.85,4.52784,1.32062,4.7165,0.02544,0.00742,0.026500000000000003,4.5024,1.3132000000000001,4.69
2019-08-05 23:00:00,4.42272,1.28996,4.607,0.025920000000000002,0.007560000000000001,0.027,4.3968,1.2824,4.58,4.28832,1.25076,4.467,0.025920000000000002,0.007560000000000001,0.027,4.2624,1.2432,4.44
2019-08-05 23:30:00,4.17312,1.21716,4.347,0.025920000000000002,0.007560000000000001,0.027,4.1472,1.2096,4.32,4.04832,1.18076,4.217,0.025920000000000002,0.007560000000000001,0.027,4.0224,1.1732,4.19
2019-08-06 00:00:00,4.01952,1.17236,4.187,0.025920000000000002,0.007560000000000001,0.027,3.9936,1.1648,4.16,3.89472,1.13596,4.057,0.025920000000000002,0.007560000000000001,0.027,3.8688000000000002,1.1284,4.03
2019-08-06 00:30:00,3.9048,1.1389,4.0675,0.0264,0.0077,0.0275,3.8784,1.1312,4.04,3.7896,1.1053,3.9475,0.0264,0.0077,0.0275,3.7632,1.0976,3.92
2019-08-06 01:00:00,3.78912,1.10516,3.947,0.025920000000000002,0.007560000000000001,0.027,3.7632,1.0976,3.92,3.67392,1.07156,3.827,0.025920000000000002,0.007560000000000001,0.027,3.648,1.064,3.8
2019-08-06 01:30:00,3.6648,1.0689,3.8175,0.0264,0.0077,0.0275,3.6384,1.0612,3.79,3.5496,1.0353,3.6975,0.0264,0.0077,0.0275,3.5232,1.0276,3.67
2019-08-06 02:00:00,3.66432,1.06876,3.817,0.025920000000000002,0.007560000000000001,0.027,3.6384,1.0612,3.79,3.5491200000000003,1.03516,3.697,0.025920000000000002,0.007560000000000001,0.027,3.5232,1.0276,3.67
2019-08-06 02:30:00,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71,3.47328,1.01304,3.618,0.02688,0.007840000000000001,0.028,3.4464,1.0052,3.59
2019-08-06 03:00:00,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65,3.41472,0.9959600000000001,3.557,0.025920000000000002,0.007560000000000001,0.027,3.3888,0.9884000000000001,3.5300000000000002
2019-08-06 03:30:00,3.492,1.0185,3.6375,0.0264,0.0077,0.0275,3.4656000000000002,1.0108,3.61,3.3864,0.9877,3.5275,0.0264,0.0077,0.0275,3.36,0.98,3.5
2019-08-06 04:00:00,3.4824,1.0157,3.6275,0.0264,0.0077,0.0275,3.456,1.008,3.6,3.3672,0.9821000000000001,3.5075000000000003,0.0264,0.0077,0.0275,3.3407999999999998,0.9744,3.48
2019-08-06 04:30:00,3.5112,1.0241,3.6575,0.0264,0.0077,0.0275,3.4848,1.0164,3.63,3.396,0.9905,3.5375,0.0264,0.0077,0.0275,3.3696,0.9828,3.51
2019-08-06 05:00:00,3.52944,1.02942,3.6765,0.02544,0.00742,0.026500000000000003,3.504,1.022,3.65,3.41424,0.99582,3.5564999999999998,0.02544,0.00742,0.026500000000000003,3.3888,0.9884000000000001,3.5300000000000002
2019-08-06 05:30:00,3.6168,1.0549,3.7675,0.0264,0.0077,0.0275,3.5904,1.0472,3.74,3.5016,1.0213,3.6475,0.0264,0.0077,0.0275,3.4752,1.0136,3.62
2019-08-06 06:00:00,3.75168,1.09424,3.908,0.02688,0.007840000000000001,0.028,3.7248,1.0864,3.88,3.63648,1.06064,3.7880000000000003,0.02688,0.007840000000000001,0.028,3.6096,1.0528,3.76
2019-08-06 06:30:00,4.04928,1.18104,4.218,0.02688,0.007840000000000001,0.028,4.0224,1.1732,4.19,3.92448,1.14464,4.088,0.02688,0.007840000000000001,0.028,3.8976,1.1368,4.06
2019-08-06 07:00:00,4.2988800000000005,1.25384,4.478,0.02688,0.007840000000000001,0.028,4.272,1.246,4.45,4.17408,1.21744,4.348,0.02688,0.007840000000000001,0.028,4.1472,1.2096,4.32
2019-08-06 07:30:00,4.5864,1.3377,4.7775,0.0264,0.0077,0.0275,4.5600000000000005,1.33,4.75,4.4424,1.2957,4.6275,0.0264,0.0077,0.0275,4.416,1.288,4.6
2019-08-06 08:00:00,4.97088,1.44984,5.178,0.02688,0.007840000000000001,0.028,4.944,1.442,5.15,4.81728,1.40504,5.018,0.02688,0.007840000000000001,0.028,4.7904,1.3972,4.99
2019-08-06 08:30:00,5.47008,1.59544,5.698,0.02688,0.007840000000000001,0.028,5.4432,1.5876000000000001,5.67,5.30688,1.5478399999999999,5.5280000000000005,0.02688,0.007840000000000001,0.028,5.28,1.54,5.5
2019-08-06 09:00:00,5.8056,1.6933,6.0475,0.0264,0.0077,0.0275,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.0264,0.0077,0.0275,5.6064,1.6352,5.84
2019-08-06 09:30:00,6.00768,1.75224,6.258,0.02688,0.007840000000000001,0.028,5.9808,1.7444000000000002,6.23,5.82528,1.69904,6.068,0.02688,0.007840000000000001,0.028,5.7984,1.6912,6.04
2019-08-06 10:00:00,6.0744,1.7717,6.3275,0.0264,0.0077,0.0275,6.048,1.764,6.3,5.8824000000000005,1.7157,6.1275,0.0264,0.0077,0.0275,5.856,1.708,6.1
2019-08-06 10:30:00,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22,5.80656,1.69358,6.0485,0.027360000000000002,0.007980000000000001,0.0285,5.7792,1.6856,6.02
2019-08-06 11:00:00,6.11328,1.7830400000000002,6.368,0.02688,0.007840000000000001,0.028,6.0864,1.7752,6.34,5.92128,1.7270400000000001,6.168,0.02688,0.007840000000000001,0.028,5.8944,1.7192,6.14
2019-08-06 11:30:00,6.20928,1.8110400000000002,6.468,0.02688,0.007840000000000001,0.028,6.1824,1.8032,6.44,6.00768,1.75224,6.258,0.02688,0.007840000000000001,0.028,5.9808,1.7444000000000002,6.23
2019-08-06 12:00:00,6.16128,1.79704,6.418,0.02688,0.007840000000000001,0.028,6.1344,1.7892000000000001,6.39,5.97888,1.74384,6.228,0.02688,0.007840000000000001,0.028,5.952,1.736,6.2
2019-08-06 12:30:00,6.16176,1.79718,6.4185,0.027360000000000002,0.007980000000000001,0.0285,6.1344,1.7892000000000001,6.39,5.97936,1.74398,6.2285,0.027360000000000002,0.007980000000000001,0.0285,5.952,1.736,6.2
2019-08-06 13:00:00,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34,5.93184,1.73012,6.179,0.027840000000000004,0.00812,0.029,5.904,1.722,6.15
2019-08-06 13:30:00,6.02784,1.75812,6.279,0.027840000000000004,0.00812,0.029,6.0,1.75,6.25,5.84544,1.70492,6.089,0.027840000000000004,0.00812,0.029,5.8176,1.6968,6.06
2019-08-06 14:00:00,6.14304,1.7917200000000002,6.399,0.027840000000000004,0.00812,0.029,6.1152,1.7836,6.37,5.96064,1.73852,6.209,0.027840000000000004,0.00812,0.029,5.9328,1.7304,6.18
2019-08-06 14:30:00,6.05664,1.76652,6.309,0.027840000000000004,0.00812,0.029,6.0288,1.7584,6.28,5.87424,1.71332,6.119,0.027840000000000004,0.00812,0.029,5.8464,1.7052,6.09
2019-08-06 15:00:00,6.05568,1.76624,6.308,0.02688,0.007840000000000001,0.028,6.0288,1.7584,6.28,5.87328,1.71304,6.118,0.02688,0.007840000000000001,0.028,5.8464,1.7052,6.09
2019-08-06 15:30:00,6.05616,1.76638,6.3085,0.027360000000000002,0.007980000000000001,0.0285,6.0288,1.7584,6.28,5.87376,1.71318,6.1185,0.027360000000000002,0.007980000000000001,0.0285,5.8464,1.7052,6.09
2019-08-06 16:00:00,6.19056,1.80558,6.4485,0.027360000000000002,0.007980000000000001,0.0285,6.1632,1.7976,6.42,5.99856,1.74958,6.2485,0.027360000000000002,0.007980000000000001,0.0285,5.9712,1.7416,6.22
2019-08-06 16:30:00,6.06528,1.76904,6.318,0.02688,0.007840000000000001,0.028,6.0384,1.7612,6.29,5.88288,1.71584,6.128,0.02688,0.007840000000000001,0.028,5.856,1.708,6.1
