Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-06 17:00:00,5.96976,1.74118,6.2185,0.027360000000000002,0.007980000000000001,0.0285,5.9424,1.7332,6.19,5.78736,1.68798,6.0285,0.027360000000000002,0.007980000000000001,0.0285,5.76,1.6800000000000002,6.0
2019-08-06 17:30:00,5.85408,1.70744,6.098,0.02688,0.007840000000000001,0.028,5.8272,1.6996,6.07,5.68128,1.65704,5.918,0.02688,0.007840000000000001,0.028,5.6544,1.6492,5.89
2019-08-06 18:00:00,5.73936,1.67398,5.9785,0.027360000000000002,0.007980000000000001,0.0285,5.712,1.666,5.95,5.55696,1.6207799999999999,5.7885,0.027360000000000002,0.007980000000000001,0.0285,5.5296,1.6128,5.76
2019-08-06 18:30:00,5.56608,1.62344,5.798,0.02688,0.007840000000000001,0.028,5.5392,1.6156000000000001,5.77,5.39328,1.57304,5.618,0.02688,0.007840000000000001,0.028,5.3664,1.5652,5.59
2019-08-06 19:00:00,5.42208,1.5814400000000002,5.648,0.02688,0.007840000000000001,0.028,5.3952,1.5735999999999999,5.62,5.2588799999999996,1.53384,5.478,0.02688,0.007840000000000001,0.028,5.232,1.526,5.45
2019-08-06 19:30:00,5.30688,1.5478399999999999,5.5280000000000005,0.02688,0.007840000000000001,0.028,5.28,1.54,5.5,5.14368,1.50024,5.358,0.02688,0.007840000000000001,0.028,5.1168,1.4924,5.33
2019-08-06 20:00:00,5.21088,1.51984,5.428,0.02688,0.007840000000000001,0.028,5.184,1.512,5.4,5.05728,1.47504,5.268,0.02688,0.007840000000000001,0.028,5.0304,1.4672,5.24
2019-08-06 20:30:00,5.03808,1.46944,5.248,0.02688,0.007840000000000001,0.028,5.0112,1.4616,5.22,4.87488,1.42184,5.078,0.02688,0.007840000000000001,0.028,4.848,1.4140000000000001,5.05
2019-08-06 21:00:00,4.98768,1.4547400000000001,5.1955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9632000000000005,1.4476,5.17,4.84368,1.41274,5.0455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8192,1.4056,5.02
2019-08-06 21:30:00,5.01792,1.46356,5.227,0.025920000000000002,0.007560000000000001,0.027,4.992,1.456,5.2,4.86432,1.41876,5.067,0.025920000000000002,0.007560000000000001,0.027,4.8384,1.4112,5.04
2019-08-06 22:00:00,4.87344,1.42142,5.0765,0.02544,0.00742,0.026500000000000003,4.848,1.4140000000000001,5.05,4.72944,1.37942,4.9265,0.02544,0.00742,0.026500000000000003,4.704,1.3719999999999999,4.9
2019-08-06 22:30:00,4.59504,1.34022,4.7865,0.02544,0.00742,0.026500000000000003,4.5696,1.3328,4.76,4.45104,1.2982200000000002,4.6365,0.02544,0.00742,0.026500000000000003,4.4256,1.2908,4.61
2019-08-06 23:00:00,4.00992,1.16956,4.177,0.025920000000000002,0.007560000000000001,0.027,3.984,1.162,4.15,3.88512,1.13316,4.047,0.025920000000000002,0.007560000000000001,0.027,3.8592,1.1256,4.02
2019-08-06 23:30:00,3.7224,1.0857,3.8775,0.0264,0.0077,0.0275,3.696,1.078,3.85,3.6072,1.0521,3.7575000000000003,0.0264,0.0077,0.0275,3.5808,1.0444,3.73
2019-08-07 00:00:00,3.57792,1.04356,3.727,0.025920000000000002,0.007560000000000001,0.027,3.552,1.036,3.7,3.46272,1.00996,3.607,0.025920000000000002,0.007560000000000001,0.027,3.4368,1.0024,3.58
2019-08-07 00:30:00,3.44496,1.00478,3.5885,0.027360000000000002,0.007980000000000001,0.0285,3.4176,0.9968,3.56,3.33936,0.9739800000000001,3.4785,0.027360000000000002,0.007980000000000001,0.0285,3.312,0.966,3.45
2019-08-07 01:00:00,3.588,1.0465,3.7375,0.0264,0.0077,0.0275,3.5616,1.0388,3.71,3.4728,1.0129,3.6175,0.0264,0.0077,0.0275,3.4464,1.0052,3.59
2019-08-07 01:30:00,3.67392,1.07156,3.827,0.025920000000000002,0.007560000000000001,0.027,3.648,1.064,3.8,3.55872,1.03796,3.707,0.025920000000000002,0.007560000000000001,0.027,3.5328,1.0304,3.68
2019-08-07 02:00:00,3.60624,1.05182,3.7565,0.02544,0.00742,0.026500000000000003,3.5808,1.0444,3.73,3.49104,1.01822,3.6365,0.02544,0.00742,0.026500000000000003,3.4656000000000002,1.0108,3.61
2019-08-07 02:30:00,3.6072,1.0521,3.7575000000000003,0.0264,0.0077,0.0275,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.0264,0.0077,0.0275,3.4656000000000002,1.0108,3.61
2019-08-07 03:00:00,3.5592,1.0381,3.7075,0.0264,0.0077,0.0275,3.5328,1.0304,3.68,3.444,1.0045,3.5875,0.0264,0.0077,0.0275,3.4176,0.9968,3.56
2019-08-07 03:30:00,3.5016,1.0213,3.6475,0.0264,0.0077,0.0275,3.4752,1.0136,3.62,3.396,0.9905,3.5375,0.0264,0.0077,0.0275,3.3696,0.9828,3.51
2019-08-07 04:00:00,3.47232,1.01276,3.617,0.025920000000000002,0.007560000000000001,0.027,3.4464,1.0052,3.59,3.35712,0.97916,3.497,0.025920000000000002,0.007560000000000001,0.027,3.3312,0.9716,3.47
2019-08-07 04:30:00,3.5011200000000002,1.02116,3.6470000000000002,0.025920000000000002,0.007560000000000001,0.027,3.4752,1.0136,3.62,3.38592,0.9875600000000001,3.527,0.025920000000000002,0.007560000000000001,0.027,3.36,0.98,3.5
2019-08-07 05:00:00,3.52128,1.02704,3.668,0.02688,0.007840000000000001,0.028,3.4944,1.0192,3.64,3.40608,0.9934400000000001,3.548,0.02688,0.007840000000000001,0.028,3.3792,0.9856,3.52
2019-08-07 05:30:00,3.6264000000000003,1.0577,3.7775,0.0264,0.0077,0.0275,3.6,1.05,3.75,3.5112,1.0241,3.6575,0.0264,0.0077,0.0275,3.4848,1.0164,3.63
2019-08-07 06:00:00,3.732,1.0885,3.8875,0.0264,0.0077,0.0275,3.7056,1.0808,3.86,3.6168,1.0549,3.7675,0.0264,0.0077,0.0275,3.5904,1.0472,3.74
2019-08-07 06:30:00,3.9532800000000003,1.15304,4.118,0.02688,0.007840000000000001,0.028,3.9264,1.1452,4.09,3.82848,1.11664,3.988,0.02688,0.007840000000000001,0.028,3.8016,1.1088,3.96
2019-08-07 07:00:00,4.23168,1.23424,4.408,0.02688,0.007840000000000001,0.028,4.2048,1.2264,4.38,4.10688,1.19784,4.2780000000000005,0.02688,0.007840000000000001,0.028,4.08,1.19,4.25
2019-08-07 07:30:00,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7,4.40448,1.28464,4.588,0.02688,0.007840000000000001,0.028,4.3776,1.2768,4.5600000000000005
2019-08-07 08:00:00,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09,4.75968,1.3882400000000001,4.958,0.02688,0.007840000000000001,0.028,4.7328,1.3804,4.93
2019-08-07 08:30:00,5.36496,1.56478,5.5885,0.027360000000000002,0.007980000000000001,0.0285,5.3376,1.5568,5.5600000000000005,5.19216,1.51438,5.4085,0.027360000000000002,0.007980000000000001,0.0285,5.1648,1.5064000000000002,5.38
2019-08-07 09:00:00,5.65296,1.64878,5.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.6256,1.6408,5.86,5.48016,1.5983800000000001,5.7085,0.027360000000000002,0.007980000000000001,0.0285,5.4528,1.5904,5.68
2019-08-07 09:30:00,5.86416,1.71038,6.1085,0.027360000000000002,0.007980000000000001,0.0285,5.8368,1.7024,6.08,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89
2019-08-07 10:00:00,5.97888,1.74384,6.228,0.02688,0.007840000000000001,0.028,5.952,1.736,6.2,5.78688,1.68784,6.028,0.02688,0.007840000000000001,0.028,5.76,1.6800000000000002,6.0
2019-08-07 10:30:00,5.93088,1.72984,6.178,0.02688,0.007840000000000001,0.028,5.904,1.722,6.15,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96
2019-08-07 11:00:00,5.93088,1.72984,6.178,0.02688,0.007840000000000001,0.028,5.904,1.722,6.15,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96
2019-08-07 11:30:00,5.99808,1.74944,6.248,0.02688,0.007840000000000001,0.028,5.9712,1.7416,6.22,5.81568,1.69624,6.058,0.02688,0.007840000000000001,0.028,5.7888,1.6884000000000001,6.03
2019-08-07 12:00:00,6.15168,1.79424,6.408,0.02688,0.007840000000000001,0.028,6.1248,1.7864,6.38,5.9596800000000005,1.73824,6.208,0.02688,0.007840000000000001,0.028,5.9328,1.7304,6.18
2019-08-07 12:30:00,6.19968,1.80824,6.458,0.02688,0.007840000000000001,0.028,6.1728,1.8004,6.43,6.00768,1.75224,6.258,0.02688,0.007840000000000001,0.028,5.9808,1.7444000000000002,6.23
2019-08-07 13:00:00,6.05568,1.76624,6.308,0.02688,0.007840000000000001,0.028,6.0288,1.7584,6.28,5.8636800000000004,1.7102400000000002,6.108,0.02688,0.007840000000000001,0.028,5.8368,1.7024,6.08
2019-08-07 13:30:00,5.91216,1.72438,6.1585,0.027360000000000002,0.007980000000000001,0.0285,5.8848,1.7164000000000001,6.13,5.72976,1.67118,5.9685,0.027360000000000002,0.007980000000000001,0.0285,5.7024,1.6632,5.94
2019-08-07 14:00:00,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06,5.67216,1.6543800000000002,5.9085,0.027360000000000002,0.007980000000000001,0.0285,5.6448,1.6464,5.88
2019-08-07 14:30:00,5.97936,1.74398,6.2285,0.027360000000000002,0.007980000000000001,0.0285,5.952,1.736,6.2,5.79696,1.6907800000000002,6.0385,0.027360000000000002,0.007980000000000001,0.0285,5.7696000000000005,1.6828,6.01
2019-08-07 15:00:00,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06,5.66256,1.65158,5.8985,0.027360000000000002,0.007980000000000001,0.0285,5.6352,1.6436000000000002,5.87
2019-08-07 15:30:00,5.79648,1.6906400000000001,6.038,0.02688,0.007840000000000001,0.028,5.7696000000000005,1.6828,6.01,5.62368,1.64024,5.858,0.02688,0.007840000000000001,0.028,5.5968,1.6324,5.83
2019-08-07 16:00:00,5.87376,1.71318,6.1185,0.027360000000000002,0.007980000000000001,0.0285,5.8464,1.7052,6.09,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91
2019-08-07 16:30:00,5.92176,1.7271800000000002,6.1685,0.027360000000000002,0.007980000000000001,0.0285,5.8944,1.7192,6.14,5.73936,1.67398,5.9785,0.027360000000000002,0.007980000000000001,0.0285,5.712,1.666,5.95
2019-08-07 17:00:00,5.83536,1.70198,6.0785,0.027360000000000002,0.007980000000000001,0.0285,5.808,1.694,6.05,5.65296,1.64878,5.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,5.6256,1.6408,5.86
2019-08-07 17:30:00,5.73936,1.67398,5.9785,0.027360000000000002,0.007980000000000001,0.0285,5.712,1.666,5.95,5.55696,1.6207799999999999,5.7885,0.027360000000000002,0.007980000000000001,0.0285,5.5296,1.6128,5.76
2019-08-07 18:00:00,5.70096,1.6627800000000001,5.9385,0.027360000000000002,0.007980000000000001,0.0285,5.6736,1.6548,5.91,5.52816,1.61238,5.7585,0.027360000000000002,0.007980000000000001,0.0285,5.5008,1.6044,5.73
2019-08-07 18:30:00,5.57616,1.6263800000000002,5.8085,0.027360000000000002,0.007980000000000001,0.0285,5.5488,1.6184,5.78,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6
2019-08-07 19:00:00,5.47968,1.59824,5.708,0.02688,0.007840000000000001,0.028,5.4528,1.5904,5.68,5.31648,1.55064,5.538,0.02688,0.007840000000000001,0.028,5.2896,1.5428000000000002,5.51
2019-08-07 19:30:00,5.316,1.5505,5.5375,0.0264,0.0077,0.0275,5.2896,1.5428000000000002,5.51,5.1528,1.5029,5.3675,0.0264,0.0077,0.0275,5.1264,1.4952,5.34
2019-08-07 20:00:00,5.16288,1.50584,5.378,0.02688,0.007840000000000001,0.028,5.136,1.498,5.35,5.00928,1.4610400000000001,5.218,0.02688,0.007840000000000001,0.028,4.9824,1.4532,5.19
2019-08-07 20:30:00,5.028,1.4665,5.2375,0.0264,0.0077,0.0275,5.0016,1.4588,5.21,4.8744,1.4217,5.0775,0.0264,0.0077,0.0275,4.848,1.4140000000000001,5.05
2019-08-07 21:00:00,4.93968,1.44074,5.1455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9152000000000005,1.4336,5.12,4.78608,1.39594,4.9855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.7616,1.3888,4.96
2019-08-07 21:30:00,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96
2019-08-07 22:00:00,4.75968,1.3882400000000001,4.958,0.02688,0.007840000000000001,0.028,4.7328,1.3804,4.93,4.61568,1.34624,4.808,0.02688,0.007840000000000001,0.028,4.5888,1.3384,4.78
2019-08-07 22:30:00,4.57776,1.33518,4.7685,0.027360000000000002,0.007980000000000001,0.0285,4.5504,1.3272,4.74,4.44336,1.2959800000000001,4.6285,0.027360000000000002,0.007980000000000001,0.0285,4.416,1.288,4.6
2019-08-07 23:00:00,4.3464,1.2677,4.5275,0.0264,0.0077,0.0275,4.32,1.26,4.5,4.212,1.2285,4.3875,0.0264,0.0077,0.0275,4.1856,1.2208,4.36
2019-08-07 23:30:00,4.07856,1.18958,4.2485,0.027360000000000002,0.007980000000000001,0.0285,4.0512,1.1816,4.22,3.95376,1.15318,4.1185,0.027360000000000002,0.007980000000000001,0.0285,3.9264,1.1452,4.09
2019-08-08 00:00:00,3.89616,1.13638,4.0585,0.027360000000000002,0.007980000000000001,0.0285,3.8688000000000002,1.1284,4.03,3.77136,1.09998,3.9285,0.027360000000000002,0.007980000000000001,0.0285,3.7439999999999998,1.092,3.9
2019-08-08 00:30:00,3.7992,1.1081,3.9575,0.0264,0.0077,0.0275,3.7728,1.1004,3.93,3.684,1.0745,3.8375,0.0264,0.0077,0.0275,3.6576,1.0668,3.81
2019-08-08 01:00:00,3.71328,1.08304,3.868,0.02688,0.007840000000000001,0.028,3.6864,1.0752,3.84,3.58848,1.04664,3.738,0.02688,0.007840000000000001,0.028,3.5616,1.0388,3.71
2019-08-08 01:30:00,3.66384,1.06862,3.8165,0.02544,0.00742,0.026500000000000003,3.6384,1.0612,3.79,3.54864,1.03502,3.6965,0.02544,0.00742,0.026500000000000003,3.5232,1.0276,3.67
2019-08-08 02:00:00,3.64656,1.06358,3.7984999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.6192,1.0556,3.77,3.5313600000000003,1.02998,3.6785,0.027360000000000002,0.007980000000000001,0.0285,3.504,1.022,3.65
2019-08-08 02:30:00,3.5313600000000003,1.02998,3.6785,0.027360000000000002,0.007980000000000001,0.0285,3.504,1.022,3.65,3.41616,0.99638,3.5585,0.027360000000000002,0.007980000000000001,0.0285,3.3888,0.9884000000000001,3.5300000000000002
2019-08-08 03:00:00,3.46224,1.00982,3.6065,0.02544,0.00742,0.026500000000000003,3.4368,1.0024,3.58,3.34704,0.9762200000000001,3.4865,0.02544,0.00742,0.026500000000000003,3.3216,0.9688,3.46
2019-08-08 03:30:00,3.45552,1.00786,3.5995,0.02832,0.00826,0.029500000000000002,3.4272,0.9996,3.5700000000000003,3.34992,0.97706,3.4895,0.02832,0.00826,0.029500000000000002,3.3216,0.9688,3.46
2019-08-08 04:00:00,3.43536,1.00198,3.5785,0.027360000000000002,0.007980000000000001,0.0285,3.408,0.994,3.55,3.32016,0.9683800000000001,3.4585,0.027360000000000002,0.007980000000000001,0.0285,3.2928,0.9604,3.43
2019-08-08 04:30:00,3.3768000000000002,0.9849,3.5175,0.0264,0.0077,0.0275,3.3504,0.9772000000000001,3.49,3.2712,0.9541000000000001,3.4075,0.0264,0.0077,0.0275,3.2448,0.9464,3.38
2019-08-08 05:00:00,3.40656,0.9935800000000001,3.5484999999999998,0.027360000000000002,0.007980000000000001,0.0285,3.3792,0.9856,3.52,3.30096,0.9627800000000001,3.4385,0.027360000000000002,0.007980000000000001,0.0285,3.2736,0.9548000000000001,3.41
2019-08-08 05:30:00,3.492,1.0185,3.6375,0.0264,0.0077,0.0275,3.4656000000000002,1.0108,3.61,3.3768000000000002,0.9849,3.5175,0.0264,0.0077,0.0275,3.3504,0.9772000000000001,3.49
2019-08-08 06:00:00,3.6456,1.0633,3.7975,0.0264,0.0077,0.0275,3.6192,1.0556,3.77,3.5304,1.0297,3.6775,0.0264,0.0077,0.0275,3.504,1.022,3.65
2019-08-08 06:30:00,3.93408,1.14744,4.098,0.02688,0.007840000000000001,0.028,3.9072,1.1396,4.07,3.81888,1.11384,3.9779999999999998,0.02688,0.007840000000000001,0.028,3.792,1.106,3.95
2019-08-08 07:00:00,4.22208,1.23144,4.398,0.02688,0.007840000000000001,0.028,4.1952,1.2236,4.37,4.08768,1.19224,4.258,0.02688,0.007840000000000001,0.028,4.0608,1.1844000000000001,4.23
2019-08-08 07:30:00,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7,4.39488,1.28184,4.578,0.02688,0.007840000000000001,0.028,4.368,1.274,4.55
2019-08-08 08:00:00,4.92288,1.43584,5.128,0.02688,0.007840000000000001,0.028,4.896,1.428,5.1,4.76928,1.39104,4.968,0.02688,0.007840000000000001,0.028,4.7424,1.3832,4.94
2019-08-08 08:30:00,5.28768,1.54224,5.508,0.02688,0.007840000000000001,0.028,5.2608,1.5344,5.48,5.11488,1.49184,5.328,0.02688,0.007840000000000001,0.028,5.088,1.484,5.3
2019-08-08 09:00:00,5.47008,1.59544,5.698,0.02688,0.007840000000000001,0.028,5.4432,1.5876000000000001,5.67,5.29728,1.5450400000000002,5.518,0.02688,0.007840000000000001,0.028,5.2704,1.5372,5.49
2019-08-08 09:30:00,5.67168,1.6542400000000002,5.908,0.02688,0.007840000000000001,0.028,5.6448,1.6464,5.88,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69
2019-08-08 10:00:00,5.65248,1.64864,5.888,0.02688,0.007840000000000001,0.028,5.6256,1.6408,5.86,5.47008,1.59544,5.698,0.02688,0.007840000000000001,0.028,5.4432,1.5876000000000001,5.67
2019-08-08 10:30:00,5.67168,1.6542400000000002,5.908,0.02688,0.007840000000000001,0.028,5.6448,1.6464,5.88,5.48928,1.60104,5.718,0.02688,0.007840000000000001,0.028,5.4624,1.5932,5.69
2019-08-08 11:00:00,5.80608,1.69344,6.048,0.02688,0.007840000000000001,0.028,5.7792,1.6856,6.02,5.62368,1.64024,5.858,0.02688,0.007840000000000001,0.028,5.5968,1.6324,5.83
2019-08-08 11:30:00,5.9409600000000005,1.73278,6.1885,0.027360000000000002,0.007980000000000001,0.0285,5.9136,1.7248,6.16,5.74896,1.67678,5.9885,0.027360000000000002,0.007980000000000001,0.0285,5.7216000000000005,1.6688,5.96
2019-08-08 12:00:00,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99
2019-08-08 12:30:00,6.01824,1.7553200000000002,6.269,0.027840000000000004,0.00812,0.029,5.9904,1.7472,6.24,5.83584,1.70212,6.079,0.027840000000000004,0.00812,0.029,5.808,1.694,6.05
2019-08-08 13:00:00,5.96976,1.74118,6.2185,0.027360000000000002,0.007980000000000001,0.0285,5.9424,1.7332,6.19,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99
2019-08-08 13:30:00,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99,5.59536,1.63198,5.8285,0.027360000000000002,0.007980000000000001,0.0285,5.568,1.624,5.8
2019-08-08 14:00:00,5.83584,1.70212,6.079,0.027840000000000004,0.00812,0.029,5.808,1.694,6.05,5.65344,1.64892,5.889,0.027840000000000004,0.00812,0.029,5.6256,1.6408,5.86
2019-08-08 14:30:00,5.96064,1.73852,6.209,0.027840000000000004,0.00812,0.029,5.9328,1.7304,6.18,5.77824,1.68532,6.019,0.027840000000000004,0.00812,0.029,5.7504,1.6772,5.99
2019-08-08 15:00:00,5.84496,1.70478,6.0885,0.027360000000000002,0.007980000000000001,0.0285,5.8176,1.6968,6.06,5.67216,1.6543800000000002,5.9085,0.027360000000000002,0.007980000000000001,0.0285,5.6448,1.6464,5.88
2019-08-08 15:30:00,5.89248,1.7186400000000002,6.138,0.02688,0.007840000000000001,0.028,5.8656,1.7107999999999999,6.11,5.71008,1.66544,5.948,0.02688,0.007840000000000001,0.028,5.6832,1.6576,5.92
2019-08-08 16:00:00,5.93088,1.72984,6.178,0.02688,0.007840000000000001,0.028,5.904,1.722,6.15,5.74848,1.67664,5.9879999999999995,0.02688,0.007840000000000001,0.028,5.7216000000000005,1.6688,5.96
2019-08-08 16:30:00,5.9596800000000005,1.73824,6.208,0.02688,0.007840000000000001,0.028,5.9328,1.7304,6.18,5.78688,1.68784,6.028,0.02688,0.007840000000000001,0.028,5.76,1.6800000000000002,6.0
2019-08-08 17:00:00,5.94048,1.73264,6.188,0.02688,0.007840000000000001,0.028,5.9136,1.7248,6.16,5.75808,1.67944,5.998,0.02688,0.007840000000000001,0.028,5.7312,1.6716000000000002,5.97
2019-08-08 17:30:00,5.9116800000000005,1.72424,6.158,0.02688,0.007840000000000001,0.028,5.8848,1.7164000000000001,6.13,5.72928,1.67104,5.968,0.02688,0.007840000000000001,0.028,5.7024,1.6632,5.94
2019-08-08 18:00:00,5.8344000000000005,1.7017,6.0775,0.0264,0.0077,0.0275,5.808,1.694,6.05,5.652,1.6485,5.8875,0.0264,0.0077,0.0275,5.6256,1.6408,5.86
2019-08-08 18:30:00,5.65248,1.64864,5.888,0.02688,0.007840000000000001,0.028,5.6256,1.6408,5.86,5.47968,1.59824,5.708,0.02688,0.007840000000000001,0.028,5.4528,1.5904,5.68
2019-08-08 19:00:00,5.4984,1.6037,5.7275,0.0264,0.0077,0.0275,5.472,1.596,5.7,5.3256,1.5533000000000001,5.5475,0.0264,0.0077,0.0275,5.2992,1.5455999999999999,5.52
2019-08-08 19:30:00,5.2296,1.5253,5.4475,0.0264,0.0077,0.0275,5.2032,1.5176,5.42,5.076,1.4805000000000001,5.2875,0.0264,0.0077,0.0275,5.0496,1.4727999999999999,5.26
2019-08-08 20:00:00,5.14368,1.50024,5.358,0.02688,0.007840000000000001,0.028,5.1168,1.4924,5.33,4.99008,1.45544,5.198,0.02688,0.007840000000000001,0.028,4.9632000000000005,1.4476,5.17
2019-08-08 20:30:00,5.09568,1.48624,5.308,0.02688,0.007840000000000001,0.028,5.0688,1.4784000000000002,5.28,4.94208,1.44144,5.148,0.02688,0.007840000000000001,0.028,4.9152000000000005,1.4336,5.12
2019-08-08 21:00:00,5.0544,1.4742,5.265,0.024,0.007,0.025,5.0304,1.4672,5.24,4.9008,1.4294,5.105,0.024,0.007,0.025,4.8768,1.4224,5.08
2019-08-08 21:30:00,5.11248,1.4911400000000001,5.3255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,5.088,1.484,5.3,4.95888,1.44634,5.1655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9344,1.4392,5.14
2019-08-08 22:00:00,4.96032,1.44676,5.167,0.025920000000000002,0.007560000000000001,0.027,4.9344,1.4392,5.14,4.81632,1.40476,5.017,0.025920000000000002,0.007560000000000001,0.027,4.7904,1.3972,4.99
2019-08-08 22:30:00,4.71984,1.37662,4.9165,0.02544,0.00742,0.026500000000000003,4.6944,1.3692,4.89,4.57584,1.3346200000000001,4.7665,0.02544,0.00742,0.026500000000000003,4.5504,1.3272,4.74
2019-08-08 23:00:00,4.4409600000000005,1.29528,4.626,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.416,1.288,4.6,4.30656,1.25608,4.486,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.2816,1.2488000000000001,4.46
2019-08-08 23:30:00,4.20192,1.22556,4.377,0.025920000000000002,0.007560000000000001,0.027,4.176,1.218,4.35,4.06752,1.18636,4.237,0.025920000000000002,0.007560000000000001,0.027,4.0416,1.1788,4.21
2019-08-09 00:00:00,4.02864,1.17502,4.1965,0.02544,0.00742,0.026500000000000003,4.0032,1.1676,4.17,3.90384,1.13862,4.0665,0.02544,0.00742,0.026500000000000003,3.8784,1.1312,4.04
2019-08-09 00:30:00,3.9624,1.1557,4.1275,0.0264,0.0077,0.0275,3.936,1.148,4.1,3.8376,1.1193,3.9975,0.0264,0.0077,0.0275,3.8112,1.1116,3.9699999999999998
2019-08-09 01:00:00,3.82752,1.11636,3.987,0.025920000000000002,0.007560000000000001,0.027,3.8016,1.1088,3.96,3.7027200000000002,1.07996,3.857,0.025920000000000002,0.007560000000000001,0.027,3.6768,1.0724,3.83
2019-08-09 01:30:00,3.77952,1.10236,3.9370000000000003,0.025920000000000002,0.007560000000000001,0.027,3.7536,1.0948,3.91,3.65472,1.06596,3.807,0.025920000000000002,0.007560000000000001,0.027,3.6288,1.0584,3.7800000000000002
2019-08-09 02:00:00,3.77904,1.10222,3.9365,0.02544,0.00742,0.026500000000000003,3.7536,1.0948,3.91,3.65424,1.06582,3.8064999999999998,0.02544,0.00742,0.026500000000000003,3.6288,1.0584,3.7800000000000002
2019-08-09 02:30:00,3.66384,1.06862,3.8165,0.02544,0.00742,0.026500000000000003,3.6384,1.0612,3.79,3.54864,1.03502,3.6965,0.02544,0.00742,0.026500000000000003,3.5232,1.0276,3.67
2019-08-09 03:00:00,3.58896,1.04678,3.7385,0.027360000000000002,0.007980000000000001,0.0285,3.5616,1.0388,3.71,3.47376,1.01318,3.6185,0.027360000000000002,0.007980000000000001,0.0285,3.4464,1.0052,3.59
2019-08-09 03:30:00,3.54816,1.03488,3.696,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.5232,1.0276,3.67,3.44256,1.00408,3.586,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.4176,0.9968,3.56
2019-08-09 04:00:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,3.42432,0.9987600000000001,3.567,0.025920000000000002,0.007560000000000001,0.027,3.3984,0.9912000000000001,3.54
2019-08-09 04:30:00,3.53952,1.03236,3.6870000000000003,0.025920000000000002,0.007560000000000001,0.027,3.5136000000000003,1.0248,3.66,3.42432,0.9987600000000001,3.567,0.025920000000000002,0.007560000000000001,0.027,3.3984,0.9912000000000001,3.54
2019-08-09 05:00:00,3.54,1.0325,3.6875,0.0264,0.0077,0.0275,3.5136000000000003,1.0248,3.66,3.4248,0.9989,3.5675,0.0264,0.0077,0.0275,3.3984,0.9912000000000001,3.54
2019-08-09 05:30:00,3.64512,1.06316,3.797,0.025920000000000002,0.007560000000000001,0.027,3.6192,1.0556,3.77,3.52992,1.02956,3.677,0.025920000000000002,0.007560000000000001,0.027,3.504,1.022,3.65
2019-08-09 06:00:00,3.80064,1.10852,3.959,0.027840000000000004,0.00812,0.029,3.7728,1.1004,3.93,3.67584,1.07212,3.829,0.027840000000000004,0.00812,0.029,3.648,1.064,3.8
2019-08-09 06:30:00,4.068,1.1865,4.2375,0.0264,0.0077,0.0275,4.0416,1.1788,4.21,3.9432,1.1501000000000001,4.1075,0.0264,0.0077,0.0275,3.9168000000000003,1.1424,4.08
2019-08-09 07:00:00,4.34736,1.26798,4.5285,0.027360000000000002,0.007980000000000001,0.0285,4.32,1.26,4.5,4.21296,1.22878,4.3885,0.027360000000000002,0.007980000000000001,0.0285,4.1856,1.2208,4.36
2019-08-09 07:30:00,4.72128,1.37704,4.918,0.02688,0.007840000000000001,0.028,4.6944,1.3692,4.89,4.57728,1.33504,4.768,0.02688,0.007840000000000001,0.028,4.5504,1.3272,4.74
2019-08-09 08:00:00,5.13408,1.49744,5.348,0.02688,0.007840000000000001,0.028,5.1072,1.4896,5.32,4.97088,1.44984,5.178,0.02688,0.007840000000000001,0.028,4.944,1.442,5.15
2019-08-09 08:30:00,5.58528,1.62904,5.818,0.02688,0.007840000000000001,0.028,5.5584,1.6212,5.79,5.40288,1.57584,5.628,0.02688,0.007840000000000001,0.028,5.376,1.568,5.6
2019-08-09 09:00:00,5.79552,1.69036,6.037,0.025920000000000002,0.007560000000000001,0.027,5.7696000000000005,1.6828,6.01,5.61312,1.6371600000000002,5.8469999999999995,0.025920000000000002,0.007560000000000001,0.027,5.5872,1.6296,5.82
2019-08-09 09:30:00,5.96016,1.73838,6.2085,0.027360000000000002,0.007980000000000001,0.0285,5.9328,1.7304,6.18,5.77776,1.68518,6.0185,0.027360000000000002,0.007980000000000001,0.0285,5.7504,1.6772,5.99
2019-08-09 10:00:00,6.06624,1.76932,6.319,0.027840000000000004,0.00812,0.029,6.0384,1.7612,6.29,5.87424,1.71332,6.119,0.027840000000000004,0.00812,0.029,5.8464,1.7052,6.09
2019-08-09 10:30:00,6.11424,1.78332,6.369,0.027840000000000004,0.00812,0.029,6.0864,1.7752,6.34,5.93184,1.73012,6.179,0.027840000000000004,0.00812,0.029,5.904,1.722,6.15
2019-08-09 11:00:00,6.11376,1.7831800000000002,6.3685,0.027360000000000002,0.007980000000000001,0.0285,6.0864,1.7752,6.34,5.93136,1.72998,6.1785,0.027360000000000002,0.007980000000000001,0.0285,5.904,1.722,6.15
2019-08-09 11:30:00,6.06672,1.76946,6.3195,0.02832,0.00826,0.029500000000000002,6.0384,1.7612,6.29,5.87472,1.71346,6.1195,0.02832,0.00826,0.029500000000000002,5.8464,1.7052,6.09
2019-08-09 12:00:00,6.10512,1.7806600000000001,6.3595,0.02832,0.00826,0.029500000000000002,6.0768,1.7724000000000002,6.33,5.91312,1.72466,6.1595,0.02832,0.00826,0.029500000000000002,5.8848,1.7164000000000001,6.13
2019-08-09 12:30:00,6.0768,1.7724000000000002,6.33,0.028800000000000003,0.008400000000000001,0.03,6.048,1.764,6.3,5.8848,1.7164000000000001,6.13,0.028800000000000003,0.008400000000000001,0.03,5.856,1.708,6.1
2019-08-09 13:00:00,5.9616,1.7388,6.21,0.028800000000000003,0.008400000000000001,0.03,5.9328,1.7304,6.18,5.7696000000000005,1.6828,6.01,0.028800000000000003,0.008400000000000001,0.03,5.7408,1.6743999999999999,5.98
2019-08-09 13:30:00,5.87424,1.71332,6.119,0.027840000000000004,0.00812,0.029,5.8464,1.7052,6.09,5.68224,1.65732,5.9190000000000005,0.027840000000000004,0.00812,0.029,5.6544,1.6492,5.89
2019-08-09 14:00:00,5.83584,1.70212,6.079,0.027840000000000004,0.00812,0.029,5.808,1.694,6.05,5.65344,1.64892,5.889,0.027840000000000004,0.00812,0.029,5.6256,1.6408,5.86
2019-08-09 14:30:00,5.86464,1.71052,6.109,0.027840000000000004,0.00812,0.029,5.8368,1.7024,6.08,5.68224,1.65732,5.9190000000000005,0.027840000000000004,0.00812,0.029,5.6544,1.6492,5.89
2019-08-09 15:00:00,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89,5.50896,1.60678,5.7385,0.027360000000000002,0.007980000000000001,0.0285,5.4816,1.5988,5.71
2019-08-09 15:30:00,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89,5.50896,1.60678,5.7385,0.027360000000000002,0.007980000000000001,0.0285,5.4816,1.5988,5.71
2019-08-09 16:00:00,5.68224,1.65732,5.9190000000000005,0.027840000000000004,0.00812,0.029,5.6544,1.6492,5.89,5.50944,1.6069200000000001,5.739,0.027840000000000004,0.00812,0.029,5.4816,1.5988,5.71
2019-08-09 16:30:00,5.69184,1.66012,5.929,0.027840000000000004,0.00812,0.029,5.664,1.6520000000000001,5.9,5.51904,1.60972,5.749,0.027840000000000004,0.00812,0.029,5.4912,1.6016,5.72
2019-08-09 17:00:00,5.54784,1.61812,5.779,0.027840000000000004,0.00812,0.029,5.52,1.6099999999999999,5.75,5.37504,1.56772,5.599,0.027840000000000004,0.00812,0.029,5.3472,1.5596,5.57
2019-08-09 17:30:00,5.35536,1.5619800000000001,5.5785,0.027360000000000002,0.007980000000000001,0.0285,5.328,1.554,5.55,5.19216,1.51438,5.4085,0.027360000000000002,0.007980000000000001,0.0285,5.1648,1.5064000000000002,5.38
2019-08-09 18:00:00,5.37504,1.56772,5.599,0.027840000000000004,0.00812,0.029,5.3472,1.5596,5.57,5.20224,1.51732,5.419,0.027840000000000004,0.00812,0.029,5.1744,1.5091999999999999,5.39
2019-08-09 18:30:00,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37,5.02944,1.46692,5.239,0.027840000000000004,0.00812,0.029,5.0016,1.4588,5.21
2019-08-09 19:00:00,5.06688,1.47784,5.2780000000000005,0.02688,0.007840000000000001,0.028,5.04,1.47,5.25,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09
2019-08-09 19:30:00,4.96176,1.44718,5.1685,0.027360000000000002,0.007980000000000001,0.0285,4.9344,1.4392,5.14,4.80816,1.40238,5.0085,0.027360000000000002,0.007980000000000001,0.0285,4.7808,1.3944,4.98
2019-08-09 20:00:00,4.83696,1.41078,5.0385,0.027360000000000002,0.007980000000000001,0.0285,4.8096,1.4028,5.01,4.69296,1.36878,4.8885000000000005,0.027360000000000002,0.007980000000000001,0.0285,4.6656,1.3608,4.86
2019-08-09 20:30:00,4.65408,1.35744,4.848,0.02688,0.007840000000000001,0.028,4.6272,1.3496000000000001,4.82,4.51008,1.31544,4.698,0.02688,0.007840000000000001,0.028,4.4832,1.3076,4.67
2019-08-09 21:00:00,4.63296,1.35128,4.8260000000000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.608,1.344,4.8,4.4889600000000005,1.30928,4.676,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.464,1.302,4.65
2019-08-09 21:30:00,4.61664,1.34652,4.809,0.027840000000000004,0.00812,0.029,4.5888,1.3384,4.78,4.47264,1.3045200000000001,4.659,0.027840000000000004,0.00812,0.029,4.4448,1.2964,4.63
2019-08-09 22:00:00,4.47456,1.30508,4.661,0.02976,0.00868,0.031,4.4448,1.2964,4.63,4.34016,1.2658800000000001,4.521,0.02976,0.00868,0.031,4.3104,1.2572,4.49
2019-08-09 22:30:00,4.31952,1.25986,4.4995,0.02832,0.00826,0.029500000000000002,4.2912,1.2516,4.47,4.18512,1.22066,4.3595,0.02832,0.00826,0.029500000000000002,4.1568,1.2124,4.33
2019-08-09 23:00:00,4.1184,1.2012,4.29,0.028800000000000003,0.008400000000000001,0.03,4.0896,1.1928,4.26,3.9936,1.1648,4.16,0.028800000000000003,0.008400000000000001,0.03,3.9648,1.1564,4.13
2019-08-09 23:30:00,3.9455999999999998,1.1508,4.11,0.028800000000000003,0.008400000000000001,0.03,3.9168000000000003,1.1424,4.08,3.8304,1.1172,3.99,0.028800000000000003,0.008400000000000001,0.03,3.8016,1.1088,3.96
2019-08-10 00:00:00,3.98304,1.16172,4.149,0.027840000000000004,0.00812,0.029,3.9552,1.1536,4.12,3.8582400000000003,1.12532,4.019,0.027840000000000004,0.00812,0.029,3.8304,1.1172,3.99
2019-08-10 00:30:00,3.87696,1.1307800000000001,4.0385,0.027360000000000002,0.007980000000000001,0.0285,3.8496,1.1228,4.01,3.75216,1.09438,3.9085,0.027360000000000002,0.007980000000000001,0.0285,3.7248,1.0864,3.88
2019-08-10 01:00:00,3.75408,1.09494,3.9105,0.029280000000000004,0.00854,0.030500000000000003,3.7248,1.0864,3.88,3.63888,1.06134,3.7905,0.029280000000000004,0.00854,0.030500000000000003,3.6096,1.0528,3.76
2019-08-10 01:30:00,3.69552,1.07786,3.8495,0.02832,0.00826,0.029500000000000002,3.6672000000000002,1.0696,3.8200000000000003,3.58032,1.04426,3.7295,0.02832,0.00826,0.029500000000000002,3.552,1.036,3.7
2019-08-10 02:00:00,3.6768,1.0724,3.83,0.028800000000000003,0.008400000000000001,0.03,3.648,1.064,3.8,3.5712,1.0416,3.7199999999999998,0.028800000000000003,0.008400000000000001,0.03,3.5423999999999998,1.0332,3.69
2019-08-10 02:30:00,3.57072,1.04146,3.7195,0.02832,0.00826,0.029500000000000002,3.5423999999999998,1.0332,3.69,3.45552,1.00786,3.5995,0.02832,0.00826,0.029500000000000002,3.4272,0.9996,3.5700000000000003
2019-08-10 03:00:00,3.504,1.022,3.65,0.028800000000000003,0.008400000000000001,0.03,3.4752,1.0136,3.62,3.3984,0.9912000000000001,3.54,0.028800000000000003,0.008400000000000001,0.03,3.3696,0.9828,3.51
2019-08-10 03:30:00,3.48432,1.01626,3.6295,0.02832,0.00826,0.029500000000000002,3.456,1.008,3.6,3.36912,0.9826600000000001,3.5095,0.02832,0.00826,0.029500000000000002,3.3407999999999998,0.9744,3.48
2019-08-10 04:00:00,3.45744,1.00842,3.6015,0.030240000000000003,0.008820000000000001,0.0315,3.4272,0.9996,3.5700000000000003,3.35184,0.97762,3.4915000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.3216,0.9688,3.46
2019-08-10 04:30:00,3.42768,0.9997400000000001,3.5705,0.029280000000000004,0.00854,0.030500000000000003,3.3984,0.9912000000000001,3.54,3.31248,0.9661400000000001,3.4505,0.029280000000000004,0.00854,0.030500000000000003,3.2832,0.9576,3.42
2019-08-10 05:00:00,3.42912,1.00016,3.572,0.030720000000000004,0.008960000000000001,0.032,3.3984,0.9912000000000001,3.54,3.33312,0.97216,3.472,0.030720000000000004,0.008960000000000001,0.032,3.3024,0.9632000000000001,3.44
2019-08-10 05:30:00,3.49392,1.01906,3.6395,0.02832,0.00826,0.029500000000000002,3.4656000000000002,1.0108,3.61,3.38832,0.98826,3.5295,0.02832,0.00826,0.029500000000000002,3.36,0.98,3.5
2019-08-10 06:00:00,3.49296,1.01878,3.6385,0.027360000000000002,0.007980000000000001,0.0285,3.4656000000000002,1.0108,3.61,3.38736,0.9879800000000001,3.5285,0.027360000000000002,0.007980000000000001,0.0285,3.36,0.98,3.5
2019-08-10 06:30:00,3.62784,1.05812,3.779,0.027840000000000004,0.00812,0.029,3.6,1.05,3.75,3.51264,1.02452,3.659,0.027840000000000004,0.00812,0.029,3.4848,1.0164,3.63
2019-08-10 07:00:00,3.7329600000000003,1.08878,3.8885,0.027360000000000002,0.007980000000000001,0.0285,3.7056,1.0808,3.86,3.60816,1.05238,3.7585,0.027360000000000002,0.007980000000000001,0.0285,3.5808,1.0444,3.73
2019-08-10 07:30:00,3.99168,1.16424,4.158,0.02688,0.007840000000000001,0.028,3.9648,1.1564,4.13,3.86688,1.12784,4.028,0.02688,0.007840000000000001,0.028,3.84,1.12,4.0
2019-08-10 08:00:00,4.18368,1.22024,4.358,0.02688,0.007840000000000001,0.028,4.1568,1.2124,4.33,4.04928,1.18104,4.218,0.02688,0.007840000000000001,0.028,4.0224,1.1732,4.19
2019-08-10 08:30:00,4.41408,1.2874400000000001,4.598,0.02688,0.007840000000000001,0.028,4.3872,1.2796,4.57,4.27008,1.24544,4.448,0.02688,0.007840000000000001,0.028,4.2432,1.2376,4.42
2019-08-10 09:00:00,4.61616,1.34638,4.8085,0.027360000000000002,0.007980000000000001,0.0285,4.5888,1.3384,4.78,4.47216,1.30438,4.6585,0.027360000000000002,0.007980000000000001,0.0285,4.4448,1.2964,4.63
2019-08-10 09:30:00,4.73088,1.37984,4.928,0.02688,0.007840000000000001,0.028,4.704,1.3719999999999999,4.9,4.58688,1.33784,4.7780000000000005,0.02688,0.007840000000000001,0.028,4.5600000000000005,1.33,4.75
2019-08-10 10:00:00,4.88448,1.4246400000000001,5.088,0.02688,0.007840000000000001,0.028,4.8576,1.4168,5.06,4.74048,1.38264,4.938,0.02688,0.007840000000000001,0.028,4.7136,1.3748,4.91
2019-08-10 10:30:00,5.01936,1.46398,5.2285,0.027360000000000002,0.007980000000000001,0.0285,4.992,1.456,5.2,4.86576,1.41918,5.0685,0.027360000000000002,0.007980000000000001,0.0285,4.8384,1.4112,5.04
2019-08-10 11:00:00,5.01984,1.46412,5.229,0.027840000000000004,0.00812,0.029,4.992,1.456,5.2,4.86624,1.41932,5.069,0.027840000000000004,0.00812,0.029,4.8384,1.4112,5.04
2019-08-10 11:30:00,5.12544,1.49492,5.339,0.027840000000000004,0.00812,0.029,5.0976,1.4868000000000001,5.31,4.97184,1.45012,5.179,0.027840000000000004,0.00812,0.029,4.944,1.442,5.15
2019-08-10 12:00:00,5.18304,1.51172,5.399,0.027840000000000004,0.00812,0.029,5.1552,1.5036,5.37,5.02944,1.46692,5.239,0.027840000000000004,0.00812,0.029,5.0016,1.4588,5.21
2019-08-10 12:30:00,5.14464,1.50052,5.359,0.027840000000000004,0.00812,0.029,5.1168,1.4924,5.33,4.99104,1.45572,5.199,0.027840000000000004,0.00812,0.029,4.9632000000000005,1.4476,5.17
2019-08-10 13:00:00,5.01984,1.46412,5.229,0.027840000000000004,0.00812,0.029,4.992,1.456,5.2,4.86624,1.41932,5.069,0.027840000000000004,0.00812,0.029,4.8384,1.4112,5.04
2019-08-10 13:30:00,5.05824,1.47532,5.269,0.027840000000000004,0.00812,0.029,5.0304,1.4672,5.24,4.9046400000000006,1.43052,5.109,0.027840000000000004,0.00812,0.029,4.8768,1.4224,5.08
2019-08-10 14:00:00,4.94304,1.4417200000000001,5.149,0.027840000000000004,0.00812,0.029,4.9152000000000005,1.4336,5.12,4.78944,1.3969200000000002,4.989,0.027840000000000004,0.00812,0.029,4.7616,1.3888,4.96
2019-08-10 14:30:00,4.83744,1.41092,5.039,0.027840000000000004,0.00812,0.029,4.8096,1.4028,5.01,4.68384,1.36612,4.879,0.027840000000000004,0.00812,0.029,4.656,1.358,4.85
2019-08-10 15:00:00,4.47264,1.3045200000000001,4.659,0.027840000000000004,0.00812,0.029,4.4448,1.2964,4.63,4.33824,1.26532,4.519,0.027840000000000004,0.00812,0.029,4.3104,1.2572,4.49
2019-08-10 15:30:00,4.61664,1.34652,4.809,0.027840000000000004,0.00812,0.029,4.5888,1.3384,4.78,4.48224,1.30732,4.6690000000000005,0.027840000000000004,0.00812,0.029,4.4544,1.2992,4.64
2019-08-10 16:00:00,4.48224,1.30732,4.6690000000000005,0.027840000000000004,0.00812,0.029,4.4544,1.2992,4.64,4.33824,1.26532,4.519,0.027840000000000004,0.00812,0.029,4.3104,1.2572,4.49
2019-08-10 16:30:00,4.58784,1.33812,4.779,0.027840000000000004,0.00812,0.029,4.5600000000000005,1.33,4.75,4.45344,1.29892,4.639,0.027840000000000004,0.00812,0.029,4.4256,1.2908,4.61
2019-08-10 17:00:00,4.75104,1.38572,4.949,0.027840000000000004,0.00812,0.029,4.7232,1.3776,4.92,4.60704,1.34372,4.799,0.027840000000000004,0.00812,0.029,4.5792,1.3356,4.77
2019-08-10 17:30:00,4.91424,1.4333200000000001,5.119,0.027840000000000004,0.00812,0.029,4.8864,1.4252,5.09,4.77024,1.3913200000000001,4.969,0.027840000000000004,0.00812,0.029,4.7424,1.3832,4.94
2019-08-10 18:00:00,4.91424,1.4333200000000001,5.119,0.027840000000000004,0.00812,0.029,4.8864,1.4252,5.09,4.77024,1.3913200000000001,4.969,0.027840000000000004,0.00812,0.029,4.7424,1.3832,4.94
2019-08-10 18:30:00,4.77984,1.39412,4.979,0.027840000000000004,0.00812,0.029,4.752,1.3860000000000001,4.95,4.63584,1.35212,4.829,0.027840000000000004,0.00812,0.029,4.608,1.344,4.8
2019-08-10 19:00:00,4.7793600000000005,1.39398,4.9785,0.027360000000000002,0.007980000000000001,0.0285,4.752,1.3860000000000001,4.95,4.63536,1.35198,4.8285,0.027360000000000002,0.007980000000000001,0.0285,4.608,1.344,4.8
2019-08-10 19:30:00,4.62576,1.34918,4.8185,0.027360000000000002,0.007980000000000001,0.0285,4.5984,1.3412,4.79,4.49136,1.30998,4.6785,0.027360000000000002,0.007980000000000001,0.0285,4.464,1.302,4.65
2019-08-10 20:00:00,4.55904,1.32972,4.749,0.027840000000000004,0.00812,0.029,4.5312,1.3216,4.72,4.42464,1.29052,4.609,0.027840000000000004,0.00812,0.029,4.3968,1.2824,4.58
2019-08-10 20:30:00,4.49136,1.30998,4.6785,0.027360000000000002,0.007980000000000001,0.0285,4.464,1.302,4.65,4.35696,1.27078,4.5385,0.027360000000000002,0.007980000000000001,0.0285,4.3296,1.2628,4.51
2019-08-10 21:00:00,4.53744,1.32342,4.7265,0.02544,0.00742,0.026500000000000003,4.5120000000000005,1.316,4.7,4.39344,1.28142,4.5765,0.02544,0.00742,0.026500000000000003,4.368,1.274,4.55
2019-08-10 21:30:00,4.5408,1.3244,4.73,0.028800000000000003,0.008400000000000001,0.03,4.5120000000000005,1.316,4.7,4.4064,1.2852000000000001,4.59,0.028800000000000003,0.008400000000000001,0.03,4.3776,1.2768,4.5600000000000005
2019-08-10 22:00:00,4.47312,1.3046600000000002,4.6595,0.02832,0.00826,0.029500000000000002,4.4448,1.2964,4.63,4.32912,1.26266,4.5095,0.02832,0.00826,0.029500000000000002,4.3008,1.2544,4.48
2019-08-10 22:30:00,4.3296,1.2628,4.51,0.028800000000000003,0.008400000000000001,0.03,4.3008,1.2544,4.48,4.1952,1.2236,4.37,0.028800000000000003,0.008400000000000001,0.03,4.1664,1.2152,4.34
2019-08-10 23:00:00,4.13856,1.20708,4.311,0.02976,0.00868,0.031,4.1088000000000005,1.1984,4.28,4.00416,1.16788,4.171,0.02976,0.00868,0.031,3.9744,1.1592,4.14
2019-08-10 23:30:00,3.93648,1.14814,4.1005,0.029280000000000004,0.00854,0.030500000000000003,3.9072,1.1396,4.07,3.80208,1.10894,3.9605,0.029280000000000004,0.00854,0.030500000000000003,3.7728,1.1004,3.93
2019-08-11 00:00:00,3.83184,1.11762,3.9915000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.8016,1.1088,3.96,3.70704,1.08122,3.8615,0.030240000000000003,0.008820000000000001,0.0315,3.6768,1.0724,3.83
2019-08-11 00:30:00,3.70704,1.08122,3.8615,0.030240000000000003,0.008820000000000001,0.0315,3.6768,1.0724,3.83,3.59184,1.04762,3.7415000000000003,0.030240000000000003,0.008820000000000001,0.0315,3.5616,1.0388,3.71
2019-08-11 01:00:00,3.60144,1.05042,3.7515,0.030240000000000003,0.008820000000000001,0.0315,3.5712,1.0416,3.7199999999999998,3.48624,1.01682,3.6315,0.030240000000000003,0.008820000000000001,0.0315,3.456,1.008,3.6
2019-08-11 01:30:00,3.51504,1.02522,3.6615,0.030240000000000003,0.008820000000000001,0.0315,3.4848,1.0164,3.63,3.39984,0.9916200000000001,3.5415,0.030240000000000003,0.008820000000000001,0.0315,3.3696,0.9828,3.51
2019-08-11 02:00:00,3.47568,1.01374,3.6205,0.029280000000000004,0.00854,0.030500000000000003,3.4464,1.0052,3.59,3.37008,0.98294,3.5105,0.029280000000000004,0.00854,0.030500000000000003,3.3407999999999998,0.9744,3.48
2019-08-11 02:30:00,3.41952,0.9973600000000001,3.5620000000000003,0.030720000000000004,0.008960000000000001,0.032,3.3888,0.9884000000000001,3.5300000000000002,3.31392,0.9665600000000001,3.452,0.030720000000000004,0.008960000000000001,0.032,3.2832,0.9576,3.42
2019-08-11 03:00:00,3.36912,0.9826600000000001,3.5095,0.02832,0.00826,0.029500000000000002,3.3407999999999998,0.9744,3.48,3.26352,0.95186,3.3995,0.02832,0.00826,0.029500000000000002,3.2352,0.9436,3.37
2019-08-11 03:30:00,3.33168,0.97174,3.4705,0.029280000000000004,0.00854,0.030500000000000003,3.3024,0.9632000000000001,3.44,3.21648,0.9381400000000001,3.3505000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.1872,0.9296000000000001,3.32
2019-08-11 04:00:00,3.33168,0.97174,3.4705,0.029280000000000004,0.00854,0.030500000000000003,3.3024,0.9632000000000001,3.44,3.21648,0.9381400000000001,3.3505000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.1872,0.9296000000000001,3.32
2019-08-11 04:30:00,3.30144,0.9629200000000001,3.439,0.027840000000000004,0.00812,0.029,3.2736,0.9548000000000001,3.41,3.19584,0.9321200000000001,3.329,0.027840000000000004,0.00812,0.029,3.168,0.924,3.3
2019-08-11 05:00:00,3.2832,0.9576,3.42,0.028800000000000003,0.008400000000000001,0.03,3.2544,0.9492,3.39,3.168,0.924,3.3,0.028800000000000003,0.008400000000000001,0.03,3.1392,0.9156000000000001,3.27
2019-08-11 05:30:00,3.26496,0.9522800000000001,3.401,0.02976,0.00868,0.031,3.2352,0.9436,3.37,3.15936,0.9214800000000001,3.291,0.02976,0.00868,0.031,3.1296,0.9128000000000001,3.26
2019-08-11 06:00:00,3.21504,0.9377200000000001,3.349,0.027840000000000004,0.00812,0.029,3.1872,0.9296000000000001,3.32,3.10944,0.9069200000000001,3.239,0.027840000000000004,0.00812,0.029,3.0816,0.8988,3.21
2019-08-11 06:30:00,3.31056,0.9655800000000001,3.4485,0.027360000000000002,0.007980000000000001,0.0285,3.2832,0.9576,3.42,3.20496,0.93478,3.3385,0.027360000000000002,0.007980000000000001,0.0285,3.1776,0.9268000000000001,3.31
2019-08-11 07:00:00,3.44448,1.00464,3.588,0.02688,0.007840000000000001,0.028,3.4176,0.9968,3.56,3.32928,0.9710400000000001,3.468,0.02688,0.007840000000000001,0.028,3.3024,0.9632000000000001,3.44
2019-08-11 07:30:00,3.55056,1.03558,3.6985,0.027360000000000002,0.007980000000000001,0.0285,3.5232,1.0276,3.67,3.43536,1.00198,3.5785,0.027360000000000002,0.007980000000000001,0.0285,3.408,0.994,3.55
2019-08-11 08:00:00,3.74208,1.09144,3.898,0.02688,0.007840000000000001,0.028,3.7152000000000003,1.0836000000000001,3.87,3.61728,1.05504,3.768,0.02688,0.007840000000000001,0.028,3.5904,1.0472,3.74
2019-08-11 08:30:00,3.89616,1.13638,4.0585,0.027360000000000002,0.007980000000000001,0.0285,3.8688000000000002,1.1284,4.03,3.77136,1.09998,3.9285,0.027360000000000002,0.007980000000000001,0.0285,3.7439999999999998,1.092,3.9
2019-08-11 09:00:00,4.06848,1.1866400000000001,4.238,0.02688,0.007840000000000001,0.028,4.0416,1.1788,4.21,3.94368,1.15024,4.108,0.02688,0.007840000000000001,0.028,3.9168000000000003,1.1424,4.08
2019-08-11 09:30:00,4.17408,1.21744,4.348,0.02688,0.007840000000000001,0.028,4.1472,1.2096,4.32,4.03968,1.17824,4.208,0.02688,0.007840000000000001,0.028,4.0128,1.1703999999999999,4.18
2019-08-11 10:00:00,4.28928,1.2510400000000002,4.468,0.02688,0.007840000000000001,0.028,4.2624,1.2432,4.44,4.15488,1.21184,4.328,0.02688,0.007840000000000001,0.028,4.128,1.204,4.3
2019-08-11 10:30:00,4.41408,1.2874400000000001,4.598,0.02688,0.007840000000000001,0.028,4.3872,1.2796,4.57,4.27968,1.24824,4.458,0.02688,0.007840000000000001,0.028,4.2528,1.2404,4.43
2019-08-11 11:00:00,4.55808,1.32944,4.748,0.02688,0.007840000000000001,0.028,4.5312,1.3216,4.72,4.42368,1.29024,4.608,0.02688,0.007840000000000001,0.028,4.3968,1.2824,4.58
2019-08-11 11:30:00,4.66368,1.3602400000000001,4.858,0.02688,0.007840000000000001,0.028,4.6368,1.3524,4.83,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69
2019-08-11 12:00:00,4.82688,1.40784,5.028,0.02688,0.007840000000000001,0.028,4.8,1.4,5.0,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85
2019-08-11 12:30:00,4.82688,1.40784,5.028,0.02688,0.007840000000000001,0.028,4.8,1.4,5.0,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85
2019-08-11 13:00:00,4.84608,1.41344,5.048,0.02688,0.007840000000000001,0.028,4.8192,1.4056,5.02,4.7020800000000005,1.37144,4.898,0.02688,0.007840000000000001,0.028,4.6752,1.3636,4.87
2019-08-11 13:30:00,4.79856,1.39958,4.9985,0.027360000000000002,0.007980000000000001,0.0285,4.7712,1.3916,4.97,4.65456,1.35758,4.8485,0.027360000000000002,0.007980000000000001,0.0285,4.6272,1.3496000000000001,4.82
2019-08-11 14:00:00,4.87536,1.42198,5.0785,0.027360000000000002,0.007980000000000001,0.0285,4.848,1.4140000000000001,5.05,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89
2019-08-11 14:30:00,4.67328,1.36304,4.868,0.02688,0.007840000000000001,0.028,4.6464,1.3552,4.84,4.53888,1.3238400000000001,4.728,0.02688,0.007840000000000001,0.028,4.5120000000000005,1.316,4.7
2019-08-11 15:00:00,4.56816,1.3323800000000001,4.7585,0.027360000000000002,0.007980000000000001,0.0285,4.5408,1.3244,4.73,4.43376,1.29318,4.6185,0.027360000000000002,0.007980000000000001,0.0285,4.4064,1.2852000000000001,4.59
2019-08-11 15:30:00,4.66368,1.3602400000000001,4.858,0.02688,0.007840000000000001,0.028,4.6368,1.3524,4.83,4.51968,1.31824,4.708,0.02688,0.007840000000000001,0.028,4.4928,1.3104,4.68
2019-08-11 16:00:00,4.64448,1.35464,4.838,0.02688,0.007840000000000001,0.028,4.6176,1.3468,4.8100000000000005,4.50048,1.31264,4.688,0.02688,0.007840000000000001,0.028,4.4736,1.3048,4.66
2019-08-11 16:30:00,4.68288,1.36584,4.878,0.02688,0.007840000000000001,0.028,4.656,1.358,4.85,4.52928,1.32104,4.718,0.02688,0.007840000000000001,0.028,4.5024,1.3132000000000001,4.69
2019-08-11 17:00:00,4.72176,1.37718,4.9185,0.027360000000000002,0.007980000000000001,0.0285,4.6944,1.3692,4.89,4.56816,1.3323800000000001,4.7585,0.027360000000000002,0.007980000000000001,0.0285,4.5408,1.3244,4.73
2019-08-11 17:30:00,4.76976,1.39118,4.9685,0.027360000000000002,0.007980000000000001,0.0285,4.7424,1.3832,4.94,4.62576,1.34918,4.8185,0.027360000000000002,0.007980000000000001,0.0285,4.5984,1.3412,4.79
2019-08-11 18:00:00,4.74048,1.38264,4.938,0.02688,0.007840000000000001,0.028,4.7136,1.3748,4.91,4.58688,1.33784,4.7780000000000005,0.02688,0.007840000000000001,0.028,4.5600000000000005,1.33,4.75
2019-08-11 18:30:00,4.71216,1.37438,4.9085,0.027360000000000002,0.007980000000000001,0.0285,4.6848,1.3664,4.88,4.56816,1.3323800000000001,4.7585,0.027360000000000002,0.007980000000000001,0.0285,4.5408,1.3244,4.73
2019-08-11 19:00:00,4.71168,1.37424,4.908,0.02688,0.007840000000000001,0.028,4.6848,1.3664,4.88,4.56768,1.33224,4.758,0.02688,0.007840000000000001,0.028,4.5408,1.3244,4.73
2019-08-11 19:30:00,4.56768,1.33224,4.758,0.02688,0.007840000000000001,0.028,4.5408,1.3244,4.73,4.42368,1.29024,4.608,0.02688,0.007840000000000001,0.028,4.3968,1.2824,4.58
