Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-11 20:00:00,4.45248,1.29864,4.638,0.02688,0.007840000000000001,0.028,4.4256,1.2908,4.61,4.31808,1.2594400000000001,4.498,0.02688,0.007840000000000001,0.028,4.2912,1.2516,4.47
2019-08-11 20:30:00,4.42368,1.29024,4.608,0.02688,0.007840000000000001,0.028,4.3968,1.2824,4.58,4.28928,1.2510400000000002,4.468,0.02688,0.007840000000000001,0.028,4.2624,1.2432,4.44
2019-08-11 21:00:00,4.48128,1.30704,4.668,0.02688,0.007840000000000001,0.028,4.4544,1.2992,4.64,4.33728,1.26504,4.518,0.02688,0.007840000000000001,0.028,4.3104,1.2572,4.49
2019-08-11 21:30:00,4.43328,1.29304,4.618,0.02688,0.007840000000000001,0.028,4.4064,1.2852000000000001,4.59,4.2988800000000005,1.25384,4.478,0.02688,0.007840000000000001,0.028,4.272,1.246,4.45
2019-08-11 22:00:00,4.28064,1.24852,4.459,0.027840000000000004,0.00812,0.029,4.2528,1.2404,4.43,4.14624,1.20932,4.319,0.027840000000000004,0.00812,0.029,4.1184,1.2012,4.29
2019-08-11 22:30:00,4.20384,1.22612,4.379,0.027840000000000004,0.00812,0.029,4.176,1.218,4.35,4.06944,1.18692,4.239,0.027840000000000004,0.00812,0.029,4.0416,1.1788,4.21
2019-08-11 23:00:00,4.02144,1.17292,4.189,0.027840000000000004,0.00812,0.029,3.9936,1.1648,4.16,3.89664,1.13652,4.059,0.027840000000000004,0.00812,0.029,3.8688000000000002,1.1284,4.03
2019-08-11 23:30:00,3.85008,1.12294,4.0105,0.029280000000000004,0.00854,0.030500000000000003,3.8208,1.1144,3.98,3.72528,1.08654,3.8805,0.029280000000000004,0.00854,0.030500000000000003,3.696,1.078,3.85
2019-08-12 00:00:00,3.71568,1.08374,3.8705,0.029280000000000004,0.00854,0.030500000000000003,3.6864,1.0752,3.84,3.60048,1.05014,3.7505,0.029280000000000004,0.00854,0.030500000000000003,3.5712,1.0416,3.7199999999999998
2019-08-12 00:30:00,3.60048,1.05014,3.7505,0.029280000000000004,0.00854,0.030500000000000003,3.5712,1.0416,3.7199999999999998,3.48528,1.01654,3.6305,0.029280000000000004,0.00854,0.030500000000000003,3.456,1.008,3.6
2019-08-12 01:00:00,3.49392,1.01906,3.6395,0.02832,0.00826,0.029500000000000002,3.4656000000000002,1.0108,3.61,3.37872,0.9854600000000001,3.5195,0.02832,0.00826,0.029500000000000002,3.3504,0.9772000000000001,3.49
2019-08-12 01:30:00,3.42816,0.9998800000000001,3.571,0.02976,0.00868,0.031,3.3984,0.9912000000000001,3.54,3.31296,0.96628,3.451,0.02976,0.00868,0.031,3.2832,0.9576,3.42
2019-08-12 02:00:00,3.43776,1.00268,3.581,0.02976,0.00868,0.031,3.408,0.994,3.55,3.32256,0.96908,3.461,0.02976,0.00868,0.031,3.2928,0.9604,3.43
2019-08-12 02:30:00,3.34176,0.9746800000000001,3.481,0.02976,0.00868,0.031,3.312,0.966,3.45,3.22656,0.94108,3.3609999999999998,0.02976,0.00868,0.031,3.1968,0.9324,3.33
2019-08-12 03:00:00,3.28416,0.9578800000000001,3.421,0.02976,0.00868,0.031,3.2544,0.9492,3.39,3.16896,0.9242800000000001,3.301,0.02976,0.00868,0.031,3.1392,0.9156000000000001,3.27
2019-08-12 03:30:00,3.20688,0.9353400000000001,3.3405,0.029280000000000004,0.00854,0.030500000000000003,3.1776,0.9268000000000001,3.31,3.10128,0.9045400000000001,3.2305,0.029280000000000004,0.00854,0.030500000000000003,3.072,0.896,3.2
2019-08-12 04:00:00,3.19728,0.93254,3.3305,0.029280000000000004,0.00854,0.030500000000000003,3.168,0.924,3.3,3.09168,0.9017400000000001,3.2205,0.029280000000000004,0.00854,0.030500000000000003,3.0624,0.8932,3.19
2019-08-12 04:30:00,3.20544,0.9349200000000001,3.339,0.027840000000000004,0.00812,0.029,3.1776,0.9268000000000001,3.31,3.09984,0.90412,3.229,0.027840000000000004,0.00812,0.029,3.072,0.896,3.2
2019-08-12 05:00:00,3.2640000000000002,0.9520000000000001,3.4,0.028800000000000003,0.008400000000000001,0.03,3.2352,0.9436,3.37,3.1488,0.9184,3.2800000000000002,0.028800000000000003,0.008400000000000001,0.03,3.12,0.91,3.25
2019-08-12 05:30:00,3.37824,0.9853200000000001,3.519,0.027840000000000004,0.00812,0.029,3.3504,0.9772000000000001,3.49,3.27264,0.95452,3.409,0.027840000000000004,0.00812,0.029,3.2448,0.9464,3.38
2019-08-12 06:00:00,3.51264,1.02452,3.659,0.027840000000000004,0.00812,0.029,3.4848,1.0164,3.63,3.39744,0.9909200000000001,3.539,0.027840000000000004,0.00812,0.029,3.3696,0.9828,3.51
2019-08-12 06:30:00,3.75216,1.09438,3.9085,0.027360000000000002,0.007980000000000001,0.0285,3.7248,1.0864,3.88,3.62736,1.05798,3.7785,0.027360000000000002,0.007980000000000001,0.0285,3.6,1.05,3.75
2019-08-12 07:00:00,4.03008,1.17544,4.198,0.02688,0.007840000000000001,0.028,4.0032,1.1676,4.17,3.9052800000000003,1.13904,4.068,0.02688,0.007840000000000001,0.028,3.8784,1.1312,4.04
2019-08-12 07:30:00,4.35696,1.27078,4.5385,0.027360000000000002,0.007980000000000001,0.0285,4.3296,1.2628,4.51,4.22256,1.2315800000000001,4.3985,0.027360000000000002,0.007980000000000001,0.0285,4.1952,1.2236,4.37
2019-08-12 08:00:00,4.73088,1.37984,4.928,0.02688,0.007840000000000001,0.028,4.704,1.3719999999999999,4.9,4.58688,1.33784,4.7780000000000005,0.02688,0.007840000000000001,0.028,4.5600000000000005,1.33,4.75
2019-08-12 08:30:00,5.20128,1.5170400000000002,5.418,0.02688,0.007840000000000001,0.028,5.1744,1.5091999999999999,5.39,5.03808,1.46944,5.248,0.02688,0.007840000000000001,0.028,5.0112,1.4616,5.22
2019-08-12 09:00:00,5.39376,1.57318,5.6185,0.027360000000000002,0.007980000000000001,0.0285,5.3664,1.5652,5.59,5.22096,1.52278,5.4385,0.027360000000000002,0.007980000000000001,0.0285,5.1936,1.5148000000000001,5.41
2019-08-12 09:30:00,5.61456,1.63758,5.8485,0.027360000000000002,0.007980000000000001,0.0285,5.5872,1.6296,5.82,5.44176,1.58718,5.6685,0.027360000000000002,0.007980000000000001,0.0285,5.4144,1.5792000000000002,5.64
2019-08-12 10:00:00,5.69088,1.65984,5.928,0.02688,0.007840000000000001,0.028,5.664,1.6520000000000001,5.9,5.51808,1.6094400000000002,5.748,0.02688,0.007840000000000001,0.028,5.4912,1.6016,5.72
2019-08-12 10:30:00,5.68176,1.65718,5.9185,0.027360000000000002,0.007980000000000001,0.0285,5.6544,1.6492,5.89,5.51856,1.60958,5.7485,0.027360000000000002,0.007980000000000001,0.0285,5.4912,1.6016,5.72
2019-08-12 11:00:00,5.67312,1.65466,5.9095,0.02832,0.00826,0.029500000000000002,5.6448,1.6464,5.88,5.49072,1.6014599999999999,5.7195,0.02832,0.00826,0.029500000000000002,5.4624,1.5932,5.69
2019-08-12 11:30:00,5.69472,1.6609600000000002,5.932,0.030720000000000004,0.008960000000000001,0.032,5.664,1.6520000000000001,5.9,5.52192,1.61056,5.752,0.030720000000000004,0.008960000000000001,0.032,5.4912,1.6016,5.72
2019-08-12 12:00:00,5.92608,1.72844,6.173,0.03168,0.00924,0.033,5.8944,1.7192,6.14,5.74368,1.67524,5.983,0.03168,0.00924,0.033,5.712,1.666,5.95
2019-08-12 12:30:00,6.03168,1.7592400000000001,6.283,0.03168,0.00924,0.033,6.0,1.75,6.25,5.84928,1.7060400000000002,6.093,0.03168,0.00924,0.033,5.8176,1.6968,6.06
2019-08-12 13:00:00,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2019-08-12 13:30:00,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21,5.8051200000000005,1.6931600000000002,6.047,0.03552,0.010360000000000001,0.037,5.7696000000000005,1.6828,6.01
2019-08-12 14:00:00,5.97696,1.74328,6.226,0.03456,0.01008,0.036000000000000004,5.9424,1.7332,6.19,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0
2019-08-12 14:30:00,5.91936,1.72648,6.166,0.03456,0.01008,0.036000000000000004,5.8848,1.7164000000000001,6.13,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94
2019-08-12 15:00:00,5.83296,1.7012800000000001,6.076,0.03456,0.01008,0.036000000000000004,5.7984,1.6912,6.04,5.6505600000000005,1.6480800000000002,5.886,0.03456,0.01008,0.036000000000000004,5.616,1.638,5.85
2019-08-12 15:30:00,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11,5.71872,1.66796,5.957,0.03552,0.010360000000000001,0.037,5.6832,1.6576,5.92
2019-08-12 16:00:00,5.84304,1.70422,6.0865,0.03504,0.010220000000000002,0.036500000000000005,5.808,1.694,6.05,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87
2019-08-12 16:30:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9
2019-08-12 17:00:00,5.89056,1.71808,6.136,0.03456,0.01008,0.036000000000000004,5.856,1.708,6.1,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92
2019-08-12 17:30:00,5.82336,1.69848,6.066,0.03456,0.01008,0.036000000000000004,5.7888,1.6884000000000001,6.03,5.6505600000000005,1.6480800000000002,5.886,0.03456,0.01008,0.036000000000000004,5.616,1.638,5.85
2019-08-12 18:00:00,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005
2019-08-12 18:30:00,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2019-08-12 19:00:00,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73,5.37216,1.56688,5.596,0.03456,0.01008,0.036000000000000004,5.3376,1.5568,5.5600000000000005
2019-08-12 19:30:00,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38
2019-08-12 20:00:00,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38,5.04576,1.47168,5.256,0.03456,0.01008,0.036000000000000004,5.0112,1.4616,5.22
2019-08-12 20:30:00,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25,4.92096,1.4352800000000001,5.126,0.03456,0.01008,0.036000000000000004,4.8864,1.4252,5.09
2019-08-12 21:00:00,5.06208,1.47644,5.273,0.03168,0.00924,0.033,5.0304,1.4672,5.24,4.90848,1.43164,5.113,0.03168,0.00924,0.033,4.8768,1.4224,5.08
2019-08-12 21:30:00,5.00688,1.46034,5.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9728,1.4504000000000001,5.18,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02
2019-08-12 22:00:00,4.81536,1.40448,5.016,0.03456,0.01008,0.036000000000000004,4.7808,1.3944,4.98,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83
2019-08-12 22:30:00,4.60368,1.34274,4.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5696,1.3328,4.76,4.45968,1.30074,4.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4256,1.2908,4.61
2019-08-12 23:00:00,4.3636800000000004,1.27274,4.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3296,1.2628,4.51,4.22928,1.23354,4.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1952,1.2236,4.37
2019-08-12 23:30:00,4.08528,1.19154,4.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0512,1.1816,4.22,3.96048,1.15514,4.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9264,1.1452,4.09
2019-08-13 00:00:00,3.93168,1.14674,4.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8976,1.1368,4.06,3.80688,1.11034,3.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7728,1.1004,3.93
2019-08-13 00:30:00,3.79728,1.10754,3.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7632,1.0976,3.92,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79
2019-08-13 01:00:00,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998
2019-08-13 01:30:00,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.58608,1.04594,3.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.552,1.036,3.7
2019-08-13 02:00:00,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76,3.52848,1.02914,3.6755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4944,1.0192,3.64
2019-08-13 02:30:00,3.59568,1.04874,3.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5616,1.0388,3.71,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59
2019-08-13 03:00:00,3.58608,1.04594,3.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.552,1.036,3.7,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58
2019-08-13 03:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63,3.40368,0.9927400000000001,3.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3696,0.9828,3.51
2019-08-13 04:00:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5
2019-08-13 04:30:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5
2019-08-13 05:00:00,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52
2019-08-13 05:30:00,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73,3.50016,1.02088,3.646,0.03456,0.01008,0.036000000000000004,3.4656000000000002,1.0108,3.61
2019-08-13 06:00:00,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77
2019-08-13 06:30:00,4.07616,1.18888,4.246,0.03456,0.01008,0.036000000000000004,4.0416,1.1788,4.21,3.95136,1.15248,4.116,0.03456,0.01008,0.036000000000000004,3.9168000000000003,1.1424,4.08
2019-08-13 07:00:00,4.33536,1.26448,4.516,0.03456,0.01008,0.036000000000000004,4.3008,1.2544,4.48,4.20096,1.22528,4.376,0.03456,0.01008,0.036000000000000004,4.1664,1.2152,4.34
2019-08-13 07:30:00,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84,4.53696,1.32328,4.726,0.03456,0.01008,0.036000000000000004,4.5024,1.3132000000000001,4.69
2019-08-13 08:00:00,5.04576,1.47168,5.256,0.03456,0.01008,0.036000000000000004,5.0112,1.4616,5.22,4.8921600000000005,1.4268800000000001,5.096,0.03456,0.01008,0.036000000000000004,4.8576,1.4168,5.06
2019-08-13 08:30:00,5.42976,1.5836800000000002,5.656,0.03456,0.01008,0.036000000000000004,5.3952,1.5735999999999999,5.62,5.26656,1.5360800000000001,5.486,0.03456,0.01008,0.036000000000000004,5.232,1.526,5.45
2019-08-13 09:00:00,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68
2019-08-13 09:30:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89
2019-08-13 10:00:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92
2019-08-13 10:30:00,5.89152,1.71836,6.1370000000000005,0.03552,0.010360000000000001,0.037,5.856,1.708,6.1,5.70912,1.6651600000000002,5.947,0.03552,0.010360000000000001,0.037,5.6736,1.6548,5.91
2019-08-13 11:00:00,5.98704,1.74622,6.2365,0.03504,0.010220000000000002,0.036500000000000005,5.952,1.736,6.2,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0
2019-08-13 11:30:00,5.98704,1.74622,6.2365,0.03504,0.010220000000000002,0.036500000000000005,5.952,1.736,6.2,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0
2019-08-13 12:00:00,5.99712,1.74916,6.247,0.03552,0.010360000000000001,0.037,5.9616,1.7388,6.21,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2019-08-13 12:30:00,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99
2019-08-13 13:00:00,5.93856,1.73208,6.186,0.03456,0.01008,0.036000000000000004,5.904,1.722,6.15,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97
2019-08-13 13:30:00,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93
2019-08-13 14:00:00,5.83296,1.7012800000000001,6.076,0.03456,0.01008,0.036000000000000004,5.7984,1.6912,6.04,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86
2019-08-13 14:30:00,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93
2019-08-13 15:00:00,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93
2019-08-13 15:30:00,5.89056,1.71808,6.136,0.03456,0.01008,0.036000000000000004,5.856,1.708,6.1,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91
2019-08-13 16:00:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97
2019-08-13 16:30:00,6.03504,1.76022,6.2865,0.03504,0.010220000000000002,0.036500000000000005,6.0,1.75,6.25,5.84304,1.70422,6.0865,0.03504,0.010220000000000002,0.036500000000000005,5.808,1.694,6.05
2019-08-13 17:00:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97
2019-08-13 17:30:00,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0,5.62176,1.63968,5.856,0.03456,0.01008,0.036000000000000004,5.5872,1.6296,5.82
2019-08-13 18:00:00,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73
2019-08-13 18:30:00,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62
2019-08-13 19:00:00,5.54544,1.61742,5.7765,0.03504,0.010220000000000002,0.036500000000000005,5.5104,1.6072000000000002,5.74,5.37264,1.56702,5.5965,0.03504,0.010220000000000002,0.036500000000000005,5.3376,1.5568,5.5600000000000005
2019-08-13 19:30:00,5.36304,1.5642200000000002,5.5865,0.03504,0.010220000000000002,0.036500000000000005,5.328,1.554,5.55,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37
2019-08-13 20:00:00,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44,5.08512,1.48316,5.297,0.03552,0.010360000000000001,0.037,5.0496,1.4727999999999999,5.26
2019-08-13 20:30:00,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12
2019-08-13 21:00:00,5.13984,1.49912,5.354,0.03264,0.00952,0.034,5.1072,1.4896,5.32,4.97664,1.45152,5.184,0.03264,0.00952,0.034,4.944,1.442,5.15
2019-08-13 21:30:00,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06
2019-08-13 22:00:00,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02,4.69968,1.37074,4.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6656,1.3608,4.86
2019-08-13 22:30:00,4.60368,1.34274,4.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5696,1.3328,4.76,4.45968,1.30074,4.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4256,1.2908,4.61
2019-08-13 23:00:00,4.35504,1.2702200000000001,4.5365,0.03504,0.010220000000000002,0.036500000000000005,4.32,1.26,4.5,4.22064,1.23102,4.3965,0.03504,0.010220000000000002,0.036500000000000005,4.1856,1.2208,4.36
2019-08-13 23:30:00,4.14288,1.20834,4.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1088000000000005,1.1984,4.28,4.01808,1.17194,4.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.984,1.162,4.15
2019-08-14 00:00:00,4.00896,1.16928,4.176,0.03456,0.01008,0.036000000000000004,3.9744,1.1592,4.14,3.88416,1.13288,4.046,0.03456,0.01008,0.036000000000000004,3.8496,1.1228,4.01
2019-08-14 00:30:00,3.90288,1.13834,4.0655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8688000000000002,1.1284,4.03,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91
2019-08-14 01:00:00,3.8164800000000003,1.11314,3.9755000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7824,1.1032,3.94,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81
2019-08-14 01:30:00,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75
2019-08-14 02:00:00,3.72096,1.08528,3.876,0.03456,0.01008,0.036000000000000004,3.6864,1.0752,3.84,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71
2019-08-14 02:30:00,3.64464,1.06302,3.7965,0.03504,0.010220000000000002,0.036500000000000005,3.6096,1.0528,3.76,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64
2019-08-14 03:00:00,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76,3.52848,1.02914,3.6755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4944,1.0192,3.64
2019-08-14 03:30:00,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61
2019-08-14 04:00:00,3.56736,1.04048,3.716,0.03456,0.01008,0.036000000000000004,3.5328,1.0304,3.68,3.45216,1.00688,3.596,0.03456,0.01008,0.036000000000000004,3.4176,0.9968,3.56
2019-08-14 04:30:00,3.56784,1.04062,3.7165,0.03504,0.010220000000000002,0.036500000000000005,3.5328,1.0304,3.68,3.45264,1.00702,3.5965,0.03504,0.010220000000000002,0.036500000000000005,3.4176,0.9968,3.56
2019-08-14 05:00:00,3.59568,1.04874,3.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5616,1.0388,3.71,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59
2019-08-14 05:30:00,3.68256,1.07408,3.836,0.03456,0.01008,0.036000000000000004,3.648,1.064,3.8,3.56736,1.04048,3.716,0.03456,0.01008,0.036000000000000004,3.5328,1.0304,3.68
2019-08-14 06:00:00,3.7968,1.1074,3.955,0.033600000000000005,0.0098,0.035,3.7632,1.0976,3.92,3.672,1.071,3.825,0.033600000000000005,0.0098,0.035,3.6384,1.0612,3.79
2019-08-14 06:30:00,4.09488,1.19434,4.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0608,1.1844000000000001,4.23,3.96048,1.15514,4.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9264,1.1452,4.09
2019-08-14 07:00:00,4.29744,1.25342,4.4765,0.03504,0.010220000000000002,0.036500000000000005,4.2624,1.2432,4.44,4.16304,1.21422,4.3365,0.03504,0.010220000000000002,0.036500000000000005,4.128,1.204,4.3
2019-08-14 07:30:00,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79,4.48944,1.30942,4.6765,0.03504,0.010220000000000002,0.036500000000000005,4.4544,1.2992,4.64
2019-08-14 08:00:00,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04
2019-08-14 08:30:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53
2019-08-14 09:00:00,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2019-08-14 09:30:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92
2019-08-14 10:00:00,6.06384,1.76862,6.3165,0.03504,0.010220000000000002,0.036500000000000005,6.0288,1.7584,6.28,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08
2019-08-14 10:30:00,6.13104,1.78822,6.3865,0.03504,0.010220000000000002,0.036500000000000005,6.096,1.778,6.35,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15
2019-08-14 11:00:00,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18
2019-08-14 11:30:00,6.23664,1.81902,6.4965,0.03504,0.010220000000000002,0.036500000000000005,6.2016,1.8088000000000002,6.46,6.03504,1.76022,6.2865,0.03504,0.010220000000000002,0.036500000000000005,6.0,1.75,6.25
2019-08-14 12:00:00,6.28416,1.83288,6.546,0.03456,0.01008,0.036000000000000004,6.2496,1.8228,6.51,6.09216,1.77688,6.346,0.03456,0.01008,0.036000000000000004,6.0576,1.7668,6.31
2019-08-14 12:30:00,6.35088,1.85234,6.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.3168,1.8424,6.58,6.15888,1.79634,6.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.1248,1.7864,6.38
2019-08-14 13:00:00,6.28416,1.83288,6.546,0.03456,0.01008,0.036000000000000004,6.2496,1.8228,6.51,6.09216,1.77688,6.346,0.03456,0.01008,0.036000000000000004,6.0576,1.7668,6.31
2019-08-14 13:30:00,6.17856,1.8020800000000001,6.436,0.03456,0.01008,0.036000000000000004,6.144,1.792,6.4,5.98656,1.74608,6.236,0.03456,0.01008,0.036000000000000004,5.952,1.736,6.2
2019-08-14 14:00:00,6.23664,1.81902,6.4965,0.03504,0.010220000000000002,0.036500000000000005,6.2016,1.8088000000000002,6.46,6.04464,1.76302,6.2965,0.03504,0.010220000000000002,0.036500000000000005,6.0096,1.7528000000000001,6.26
2019-08-14 14:30:00,6.18816,1.80488,6.446,0.03456,0.01008,0.036000000000000004,6.1536,1.7948,6.41,5.99616,1.7488800000000002,6.246,0.03456,0.01008,0.036000000000000004,5.9616,1.7388,6.21
2019-08-14 15:00:00,6.17904,1.8022200000000002,6.4365,0.03504,0.010220000000000002,0.036500000000000005,6.144,1.792,6.4,5.98704,1.74622,6.2365,0.03504,0.010220000000000002,0.036500000000000005,5.952,1.736,6.2
2019-08-14 15:30:00,6.12144,1.7854200000000002,6.3765,0.03504,0.010220000000000002,0.036500000000000005,6.0864,1.7752,6.34,5.92944,1.7294200000000002,6.1765,0.03504,0.010220000000000002,0.036500000000000005,5.8944,1.7192,6.14
2019-08-14 16:00:00,6.03456,1.76008,6.286,0.03456,0.01008,0.036000000000000004,6.0,1.75,6.25,5.85216,1.70688,6.096,0.03456,0.01008,0.036000000000000004,5.8176,1.6968,6.06
2019-08-14 16:30:00,6.10224,1.77982,6.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.0672,1.7696,6.32,5.92944,1.7294200000000002,6.1765,0.03504,0.010220000000000002,0.036500000000000005,5.8944,1.7192,6.14
2019-08-14 17:00:00,6.09216,1.77688,6.346,0.03456,0.01008,0.036000000000000004,6.0576,1.7668,6.31,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12
2019-08-14 17:30:00,6.05424,1.7658200000000002,6.3065,0.03504,0.010220000000000002,0.036500000000000005,6.0192,1.7556,6.27,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08
2019-08-14 18:00:00,5.99616,1.7488800000000002,6.246,0.03456,0.01008,0.036000000000000004,5.9616,1.7388,6.21,5.81376,1.69568,6.056,0.03456,0.01008,0.036000000000000004,5.7792,1.6856,6.02
2019-08-14 18:30:00,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2019-08-14 19:00:00,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02,5.64144,1.64542,5.8765,0.03504,0.010220000000000002,0.036500000000000005,5.6064,1.6352,5.84
2019-08-14 19:30:00,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2019-08-14 20:00:00,5.48736,1.6004800000000001,5.716,0.03456,0.01008,0.036000000000000004,5.4528,1.5904,5.68,5.32416,1.55288,5.546,0.03456,0.01008,0.036000000000000004,5.2896,1.5428000000000002,5.51
2019-08-14 20:30:00,5.25648,1.53314,5.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2224,1.5232,5.44,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28
2019-08-14 21:00:00,5.25504,1.53272,5.474,0.03264,0.00952,0.034,5.2224,1.5232,5.44,5.10144,1.48792,5.314,0.03264,0.00952,0.034,5.0688,1.4784000000000002,5.28
2019-08-14 21:30:00,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2
2019-08-14 22:00:00,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13,4.79568,1.39874,4.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7616,1.3888,4.96
2019-08-14 22:30:00,4.72848,1.37914,4.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6944,1.3692,4.89,4.58448,1.33714,4.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5504,1.3272,4.74
2019-08-14 23:00:00,4.46976,1.30368,4.656,0.03456,0.01008,0.036000000000000004,4.4352,1.2936,4.62,4.32576,1.2616800000000001,4.506,0.03456,0.01008,0.036000000000000004,4.2912,1.2516,4.47
2019-08-14 23:30:00,4.2768,1.2474,4.455,0.033600000000000005,0.0098,0.035,4.2432,1.2376,4.42,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28
2019-08-15 00:00:00,4.1232,1.2026,4.295,0.033600000000000005,0.0098,0.035,4.0896,1.1928,4.26,3.9888,1.1634,4.155,0.033600000000000005,0.0098,0.035,3.9552,1.1536,4.12
2019-08-15 00:30:00,4.008,1.169,4.175,0.033600000000000005,0.0098,0.035,3.9744,1.1592,4.14,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01
2019-08-15 01:00:00,3.8928000000000003,1.1354,4.055,0.033600000000000005,0.0098,0.035,3.8592,1.1256,4.02,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89
2019-08-15 01:30:00,3.82608,1.11594,3.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.792,1.106,3.95,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003
2019-08-15 02:00:00,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79
2019-08-15 02:30:00,3.73968,1.09074,3.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7056,1.0808,3.86,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73
2019-08-15 03:00:00,3.68208,1.07394,3.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.648,1.064,3.8,3.5668800000000003,1.04034,3.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5328,1.0304,3.68
2019-08-15 03:30:00,3.65328,1.06554,3.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6192,1.0556,3.77,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65
2019-08-15 04:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2019-08-15 04:30:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2019-08-15 05:00:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2019-08-15 05:30:00,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998
2019-08-15 06:00:00,3.8928000000000003,1.1354,4.055,0.033600000000000005,0.0098,0.035,3.8592,1.1256,4.02,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89
2019-08-15 06:30:00,4.17168,1.21674,4.3455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1376,1.2068,4.31,4.03728,1.17754,4.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0032,1.1676,4.17
2019-08-15 07:00:00,4.38288,1.27834,4.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3488,1.2684,4.53,4.24848,1.23914,4.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2144,1.2292,4.39
2019-08-15 07:30:00,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91,4.59504,1.34022,4.7865,0.03504,0.010220000000000002,0.036500000000000005,4.5600000000000005,1.33,4.75
2019-08-15 08:00:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2019-08-15 08:30:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54
2019-08-15 09:00:00,5.71824,1.66782,5.9565,0.03504,0.010220000000000002,0.036500000000000005,5.6832,1.6576,5.92,5.53584,1.61462,5.7665,0.03504,0.010220000000000002,0.036500000000000005,5.5008,1.6044,5.73
2019-08-15 09:30:00,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91
2019-08-15 10:00:00,5.81376,1.69568,6.056,0.03456,0.01008,0.036000000000000004,5.7792,1.6856,6.02,5.63136,1.64248,5.866,0.03456,0.01008,0.036000000000000004,5.5968,1.6324,5.83
2019-08-15 10:30:00,5.89152,1.71836,6.1370000000000005,0.03552,0.010360000000000001,0.037,5.856,1.708,6.1,5.70912,1.6651600000000002,5.947,0.03552,0.010360000000000001,0.037,5.6736,1.6548,5.91
2019-08-15 11:00:00,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18,5.78592,1.68756,6.027,0.03552,0.010360000000000001,0.037,5.7504,1.6772,5.99
2019-08-15 11:30:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2019-08-15 12:00:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
2019-08-15 12:30:00,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0
2019-08-15 13:00:00,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0
2019-08-15 13:30:00,5.88192,1.71556,6.127,0.03552,0.010360000000000001,0.037,5.8464,1.7052,6.09,5.69952,1.66236,5.937,0.03552,0.010360000000000001,0.037,5.664,1.6520000000000001,5.9
2019-08-15 14:00:00,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88
2019-08-15 14:30:00,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88
2019-08-15 15:00:00,5.92032,1.72676,6.167,0.03552,0.010360000000000001,0.037,5.8848,1.7164000000000001,6.13,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94
2019-08-15 15:30:00,5.89104,1.71822,6.1365,0.03504,0.010220000000000002,0.036500000000000005,5.856,1.708,6.1,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91
2019-08-15 16:00:00,5.91024,1.72382,6.1565,0.03504,0.010220000000000002,0.036500000000000005,5.8752,1.7136,6.12,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93
2019-08-15 16:30:00,5.91024,1.72382,6.1565,0.03504,0.010220000000000002,0.036500000000000005,5.8752,1.7136,6.12,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93
2019-08-15 17:00:00,5.91888,1.72634,6.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8848,1.7164000000000001,6.13,5.74608,1.6759400000000002,5.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.712,1.666,5.95
2019-08-15 17:30:00,5.88048,1.71514,6.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8464,1.7052,6.09,5.70768,1.66474,5.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6736,1.6548,5.91
2019-08-15 18:00:00,5.88048,1.71514,6.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8464,1.7052,6.09,5.70768,1.66474,5.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6736,1.6548,5.91
2019-08-15 18:30:00,5.65008,1.6479400000000002,5.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.616,1.638,5.85,5.47728,1.59754,5.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4432,1.5876000000000001,5.67
2019-08-15 19:00:00,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71,5.34336,1.55848,5.566,0.03456,0.01008,0.036000000000000004,5.3088,1.5484,5.53
2019-08-15 19:30:00,5.37216,1.56688,5.596,0.03456,0.01008,0.036000000000000004,5.3376,1.5568,5.5600000000000005,5.20896,1.5192800000000002,5.426,0.03456,0.01008,0.036000000000000004,5.1744,1.5091999999999999,5.39
2019-08-15 20:00:00,5.28528,1.54154,5.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2512,1.5316,5.47,5.12208,1.49394,5.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.088,1.484,5.3
2019-08-15 20:30:00,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38,5.0448,1.4714,5.255,0.033600000000000005,0.0098,0.035,5.0112,1.4616,5.22
2019-08-15 21:00:00,5.26368,1.53524,5.483,0.03168,0.00924,0.033,5.232,1.526,5.45,5.10048,1.48764,5.313,0.03168,0.00924,0.033,5.0688,1.4784000000000002,5.28
2019-08-15 21:30:00,5.1700800000000005,1.50794,5.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.136,1.498,5.35,5.00688,1.46034,5.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9728,1.4504000000000001,5.18
2019-08-15 22:00:00,4.9392,1.4406,5.145,0.033600000000000005,0.0098,0.035,4.9056,1.4308,5.11,4.7952,1.3986,4.995,0.033600000000000005,0.0098,0.035,4.7616,1.3888,4.96
2019-08-15 22:30:00,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87,4.5648,1.3314,4.755,0.033600000000000005,0.0098,0.035,4.5312,1.3216,4.72
2019-08-15 23:00:00,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6,4.3152,1.2586,4.495,0.033600000000000005,0.0098,0.035,4.2816,1.2488000000000001,4.46
2019-08-15 23:30:00,4.2384,1.2362,4.415,0.033600000000000005,0.0098,0.035,4.2048,1.2264,4.38,4.1136,1.1998,4.285,0.033600000000000005,0.0098,0.035,4.08,1.19,4.25
2019-08-16 00:00:00,4.1136,1.1998,4.285,0.033600000000000005,0.0098,0.035,4.08,1.19,4.25,3.9888,1.1634,4.155,0.033600000000000005,0.0098,0.035,3.9552,1.1536,4.12
2019-08-16 00:30:00,4.00752,1.16886,4.1745,0.033120000000000004,0.00966,0.0345,3.9744,1.1592,4.14,3.88272,1.13246,4.0445,0.033120000000000004,0.00966,0.0345,3.8496,1.1228,4.01
2019-08-16 01:00:00,3.88272,1.13246,4.0445,0.033120000000000004,0.00966,0.0345,3.8496,1.1228,4.01,3.76752,1.09886,3.9245,0.033120000000000004,0.00966,0.0345,3.7344,1.0892,3.89
2019-08-16 01:30:00,3.8155200000000002,1.11286,3.9745,0.033120000000000004,0.00966,0.0345,3.7824,1.1032,3.94,3.6907200000000002,1.07646,3.8445,0.033120000000000004,0.00966,0.0345,3.6576,1.0668,3.81
2019-08-16 02:00:00,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75
2019-08-16 02:30:00,3.68112,1.07366,3.8345000000000002,0.033120000000000004,0.00966,0.0345,3.648,1.064,3.8,3.55632,1.03726,3.7045,0.033120000000000004,0.00966,0.0345,3.5232,1.0276,3.67
2019-08-16 03:00:00,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8,3.5568,1.0374,3.705,0.033600000000000005,0.0098,0.035,3.5232,1.0276,3.67
2019-08-16 03:30:00,3.65232,1.06526,3.8045,0.033120000000000004,0.00966,0.0345,3.6192,1.0556,3.77,3.52752,1.02886,3.6745,0.033120000000000004,0.00966,0.0345,3.4944,1.0192,3.64
2019-08-16 04:00:00,3.59472,1.04846,3.7445,0.033120000000000004,0.00966,0.0345,3.5616,1.0388,3.71,3.47952,1.01486,3.6245000000000003,0.033120000000000004,0.00966,0.0345,3.4464,1.0052,3.59
2019-08-16 04:30:00,3.5952,1.0486,3.745,0.033600000000000005,0.0098,0.035,3.5616,1.0388,3.71,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59
2019-08-16 05:00:00,3.58512,1.04566,3.7345,0.033120000000000004,0.00966,0.0345,3.552,1.036,3.7,3.46992,1.01206,3.6145,0.033120000000000004,0.00966,0.0345,3.4368,1.0024,3.58
2019-08-16 05:30:00,3.73872,1.09046,3.8945,0.033120000000000004,0.00966,0.0345,3.7056,1.0808,3.86,3.6139200000000002,1.05406,3.7645,0.033120000000000004,0.00966,0.0345,3.5808,1.0444,3.73
2019-08-16 06:00:00,3.8342400000000003,1.11832,3.9939999999999998,0.03264,0.00952,0.034,3.8016,1.1088,3.96,3.70944,1.08192,3.864,0.03264,0.00952,0.034,3.6768,1.0724,3.83
2019-08-16 06:30:00,4.0944,1.1942,4.265,0.033600000000000005,0.0098,0.035,4.0608,1.1844000000000001,4.23,3.96,1.155,4.125,0.033600000000000005,0.0098,0.035,3.9264,1.1452,4.09
2019-08-16 07:00:00,4.32528,1.26154,4.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2912,1.2516,4.47,4.18128,1.21954,4.3555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1472,1.2096,4.32
2019-08-16 07:30:00,4.60368,1.34274,4.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5696,1.3328,4.76,4.45968,1.30074,4.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4256,1.2908,4.61
2019-08-16 08:00:00,4.97808,1.45194,5.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.944,1.442,5.15,4.82448,1.40714,5.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7904,1.3972,4.99
2019-08-16 08:30:00,5.42928,1.5835400000000002,5.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3952,1.5735999999999999,5.62,5.26608,1.53594,5.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.232,1.526,5.45
2019-08-16 09:00:00,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2019-08-16 09:30:00,5.83344,1.7014200000000002,6.0765,0.03504,0.010220000000000002,0.036500000000000005,5.7984,1.6912,6.04,5.65104,1.64822,5.8865,0.03504,0.010220000000000002,0.036500000000000005,5.616,1.638,5.85
2019-08-16 10:00:00,5.89104,1.71822,6.1365,0.03504,0.010220000000000002,0.036500000000000005,5.856,1.708,6.1,5.70864,1.6650200000000002,5.9465,0.03504,0.010220000000000002,0.036500000000000005,5.6736,1.6548,5.91
2019-08-16 10:30:00,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98
2019-08-16 11:00:00,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98
2019-08-16 11:30:00,6.05424,1.7658200000000002,6.3065,0.03504,0.010220000000000002,0.036500000000000005,6.0192,1.7556,6.27,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08
2019-08-16 12:00:00,6.15984,1.79662,6.4165,0.03504,0.010220000000000002,0.036500000000000005,6.1248,1.7864,6.38,5.96784,1.74062,6.2165,0.03504,0.010220000000000002,0.036500000000000005,5.9328,1.7304,6.18
2019-08-16 12:30:00,6.09264,1.77702,6.3465,0.03504,0.010220000000000002,0.036500000000000005,6.0576,1.7668,6.31,5.91024,1.72382,6.1565,0.03504,0.010220000000000002,0.036500000000000005,5.8752,1.7136,6.12
2019-08-16 13:00:00,6.00624,1.75182,6.2565,0.03504,0.010220000000000002,0.036500000000000005,5.9712,1.7416,6.22,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03
2019-08-16 13:30:00,5.90064,1.7210200000000002,6.1465,0.03504,0.010220000000000002,0.036500000000000005,5.8656,1.7107999999999999,6.11,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93
2019-08-16 14:00:00,5.83296,1.7012800000000001,6.076,0.03456,0.01008,0.036000000000000004,5.7984,1.6912,6.04,5.66016,1.65088,5.896,0.03456,0.01008,0.036000000000000004,5.6256,1.6408,5.86
2019-08-16 14:30:00,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75
2019-08-16 15:00:00,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93,5.55456,1.6200800000000002,5.786,0.03456,0.01008,0.036000000000000004,5.52,1.6099999999999999,5.75
2019-08-16 15:30:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75
2019-08-16 16:00:00,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69
2019-08-16 16:30:00,5.7278400000000005,1.67062,5.9665,0.03504,0.010220000000000002,0.036500000000000005,5.6928,1.6604,5.93,5.55504,1.6202200000000002,5.7865,0.03504,0.010220000000000002,0.036500000000000005,5.52,1.6099999999999999,5.75
2019-08-16 17:00:00,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2019-08-16 17:30:00,5.61216,1.6368800000000001,5.846,0.03456,0.01008,0.036000000000000004,5.5776,1.6268,5.8100000000000005,5.43936,1.58648,5.666,0.03456,0.01008,0.036000000000000004,5.4048,1.5764,5.63
