Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-16 18:00:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54
2019-08-16 18:30:00,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7,5.33376,1.5556800000000002,5.556,0.03456,0.01008,0.036000000000000004,5.2992,1.5455999999999999,5.52
2019-08-16 19:00:00,5.42976,1.5836800000000002,5.656,0.03456,0.01008,0.036000000000000004,5.3952,1.5735999999999999,5.62,5.26656,1.5360800000000001,5.486,0.03456,0.01008,0.036000000000000004,5.232,1.526,5.45
2019-08-16 19:30:00,5.36256,1.5640800000000001,5.586,0.03456,0.01008,0.036000000000000004,5.328,1.554,5.55,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38
2019-08-16 20:00:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27
2019-08-16 20:30:00,5.22576,1.52418,5.4435,0.03216,0.009380000000000001,0.0335,5.1936,1.5148000000000001,5.41,5.06256,1.47658,5.2735,0.03216,0.009380000000000001,0.0335,5.0304,1.4672,5.24
2019-08-16 21:00:00,5.16,1.505,5.375,0.033600000000000005,0.0098,0.035,5.1264,1.4952,5.34,5.0064,1.4602,5.215,0.033600000000000005,0.0098,0.035,4.9728,1.4504000000000001,5.18
2019-08-16 21:30:00,4.99728,1.45754,5.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9632000000000005,1.4476,5.17,4.85328,1.41554,5.0555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8192,1.4056,5.02
2019-08-16 22:00:00,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005
2019-08-16 22:30:00,4.57488,1.33434,4.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5408,1.3244,4.73,4.44048,1.29514,4.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4064,1.2852000000000001,4.59
2019-08-16 23:00:00,4.40208,1.28394,4.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.368,1.274,4.55,4.26768,1.24474,4.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2336,1.2348,4.41
2019-08-16 23:30:00,4.15248,1.21114,4.3255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1184,1.2012,4.29,4.02768,1.17474,4.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9936,1.1648,4.16
2019-08-17 00:00:00,4.00848,1.16914,4.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9744,1.1592,4.14,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01
2019-08-17 00:30:00,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01,3.7584,1.0962,3.915,0.033600000000000005,0.0098,0.035,3.7248,1.0864,3.88
2019-08-17 01:00:00,3.80688,1.11034,3.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7728,1.1004,3.93,3.68208,1.07394,3.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.648,1.064,3.8
2019-08-17 01:30:00,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85,3.60576,1.05168,3.7560000000000002,0.03456,0.01008,0.036000000000000004,3.5712,1.0416,3.7199999999999998
2019-08-17 02:00:00,3.66336,1.06848,3.816,0.03456,0.01008,0.036000000000000004,3.6288,1.0584,3.7800000000000002,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66
2019-08-17 02:30:00,3.5856,1.0458,3.735,0.033600000000000005,0.0098,0.035,3.552,1.036,3.7,3.4704,1.0122,3.615,0.033600000000000005,0.0098,0.035,3.4368,1.0024,3.58
2019-08-17 03:00:00,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002
2019-08-17 03:30:00,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49
2019-08-17 04:00:00,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59,3.3652800000000003,0.9815400000000001,3.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3312,0.9716,3.47
2019-08-17 04:30:00,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003,3.34608,0.97594,3.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.312,0.966,3.45
2019-08-17 05:00:00,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52,3.29808,0.9619400000000001,3.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2640000000000002,0.9520000000000001,3.4
2019-08-17 05:30:00,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003,3.3552,0.9786,3.495,0.033600000000000005,0.0098,0.035,3.3216,0.9688,3.46
2019-08-17 06:00:00,3.45984,1.00912,3.604,0.03264,0.00952,0.034,3.4272,0.9996,3.5700000000000003,3.35424,0.9783200000000001,3.4939999999999998,0.03264,0.00952,0.034,3.3216,0.9688,3.46
2019-08-17 06:30:00,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76,3.52848,1.02914,3.6755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4944,1.0192,3.64
2019-08-17 07:00:00,3.77808,1.10194,3.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7439999999999998,1.092,3.9,3.65328,1.06554,3.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6192,1.0556,3.77
2019-08-17 07:30:00,4.01808,1.17194,4.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.984,1.162,4.15,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01
2019-08-17 08:00:00,4.27728,1.24754,4.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2432,1.2376,4.42,4.14288,1.20834,4.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1088000000000005,1.1984,4.28
2019-08-17 08:30:00,4.51728,1.3175400000000002,4.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4832,1.3076,4.67,4.38288,1.27834,4.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3488,1.2684,4.53
2019-08-17 09:00:00,4.75728,1.38754,4.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7232,1.3776,4.92,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77
2019-08-17 09:30:00,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89
2019-08-17 10:00:00,4.93056,1.43808,5.136,0.03456,0.01008,0.036000000000000004,4.896,1.428,5.1,4.77696,1.39328,4.976,0.03456,0.01008,0.036000000000000004,4.7424,1.3832,4.94
2019-08-17 10:30:00,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27,4.9401600000000006,1.44088,5.146,0.03456,0.01008,0.036000000000000004,4.9056,1.4308,5.11
2019-08-17 11:00:00,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27,4.9401600000000006,1.44088,5.146,0.03456,0.01008,0.036000000000000004,4.9056,1.4308,5.11
2019-08-17 11:30:00,5.12256,1.49408,5.336,0.03456,0.01008,0.036000000000000004,5.088,1.484,5.3,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13
2019-08-17 12:00:00,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26,4.93056,1.43808,5.136,0.03456,0.01008,0.036000000000000004,4.896,1.428,5.1
2019-08-17 12:30:00,5.05536,1.47448,5.266,0.03456,0.01008,0.036000000000000004,5.0208,1.4644,5.23,4.90176,1.42968,5.106,0.03456,0.01008,0.036000000000000004,4.8672,1.4196,5.07
2019-08-17 13:00:00,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12,4.79616,1.3988800000000001,4.996,0.03456,0.01008,0.036000000000000004,4.7616,1.3888,4.96
2019-08-17 13:30:00,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93
2019-08-17 14:00:00,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93,4.62336,1.34848,4.816,0.03456,0.01008,0.036000000000000004,4.5888,1.3384,4.78
2019-08-17 14:30:00,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005,4.50816,1.31488,4.696,0.03456,0.01008,0.036000000000000004,4.4736,1.3048,4.66
2019-08-17 15:00:00,4.63248,1.35114,4.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5984,1.3412,4.79,4.48848,1.30914,4.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4544,1.2992,4.64
2019-08-17 15:30:00,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7
2019-08-17 16:00:00,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005,4.50816,1.31488,4.696,0.03456,0.01008,0.036000000000000004,4.4736,1.3048,4.66
2019-08-17 16:30:00,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74
2019-08-17 17:00:00,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83
2019-08-17 17:30:00,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08,4.75776,1.38768,4.956,0.03456,0.01008,0.036000000000000004,4.7232,1.3776,4.92
2019-08-17 18:00:00,4.93968,1.44074,5.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9056,1.4308,5.11,4.78608,1.39594,4.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.752,1.3860000000000001,4.95
2019-08-17 18:30:00,4.8921600000000005,1.4268800000000001,5.096,0.03456,0.01008,0.036000000000000004,4.8576,1.4168,5.06,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9
2019-08-17 19:00:00,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89
2019-08-17 19:30:00,4.75776,1.38768,4.956,0.03456,0.01008,0.036000000000000004,4.7232,1.3776,4.92,4.61376,1.34568,4.806,0.03456,0.01008,0.036000000000000004,4.5792,1.3356,4.77
2019-08-17 20:00:00,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83,4.53696,1.32328,4.726,0.03456,0.01008,0.036000000000000004,4.5024,1.3132000000000001,4.69
2019-08-17 20:30:00,4.6310400000000005,1.35072,4.824,0.03264,0.00952,0.034,4.5984,1.3412,4.79,4.48704,1.30872,4.674,0.03264,0.00952,0.034,4.4544,1.2992,4.64
2019-08-17 21:00:00,4.74672,1.38446,4.9445,0.033120000000000004,0.00966,0.0345,4.7136,1.3748,4.91,4.61232,1.3452600000000001,4.8045,0.033120000000000004,0.00966,0.0345,4.5792,1.3356,4.77
2019-08-17 21:30:00,4.71888,1.37634,4.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6848,1.3664,4.88,4.57488,1.33434,4.7655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5408,1.3244,4.73
2019-08-17 22:00:00,4.55616,1.32888,4.746,0.03456,0.01008,0.036000000000000004,4.5216,1.3188,4.71,4.41216,1.28688,4.596,0.03456,0.01008,0.036000000000000004,4.3776,1.2768,4.5600000000000005
2019-08-17 22:30:00,4.38288,1.27834,4.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3488,1.2684,4.53,4.24848,1.23914,4.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2144,1.2292,4.39
2019-08-17 23:00:00,4.23936,1.23648,4.416,0.03456,0.01008,0.036000000000000004,4.2048,1.2264,4.38,4.11456,1.20008,4.286,0.03456,0.01008,0.036000000000000004,4.08,1.19,4.25
2019-08-17 23:30:00,4.0656,1.1858,4.235,0.033600000000000005,0.0098,0.035,4.032,1.176,4.2,3.9312,1.1466,4.095,0.033600000000000005,0.0098,0.035,3.8976,1.1368,4.06
2019-08-18 00:00:00,3.96,1.155,4.125,0.033600000000000005,0.0098,0.035,3.9264,1.1452,4.09,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96
2019-08-18 00:30:00,3.83568,1.11874,3.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8016,1.1088,3.96,3.71088,1.08234,3.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6768,1.0724,3.83
2019-08-18 01:00:00,3.72096,1.08528,3.876,0.03456,0.01008,0.036000000000000004,3.6864,1.0752,3.84,3.60576,1.05168,3.7560000000000002,0.03456,0.01008,0.036000000000000004,3.5712,1.0416,3.7199999999999998
2019-08-18 01:30:00,3.6441600000000003,1.06288,3.7960000000000003,0.03456,0.01008,0.036000000000000004,3.6096,1.0528,3.76,3.52896,1.02928,3.676,0.03456,0.01008,0.036000000000000004,3.4944,1.0192,3.64
2019-08-18 02:00:00,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2019-08-18 02:30:00,3.576,1.043,3.725,0.033600000000000005,0.0098,0.035,3.5423999999999998,1.0332,3.69,3.4608,1.0094,3.605,0.033600000000000005,0.0098,0.035,3.4272,0.9996,3.5700000000000003
2019-08-18 03:00:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.40368,0.9927400000000001,3.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3696,0.9828,3.51
2019-08-18 03:30:00,3.48,1.015,3.625,0.033600000000000005,0.0098,0.035,3.4464,1.0052,3.59,3.3648,0.9814,3.505,0.033600000000000005,0.0098,0.035,3.3312,0.9716,3.47
2019-08-18 04:00:00,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.30768,0.96474,3.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2736,0.9548000000000001,3.41
2019-08-18 04:30:00,3.40368,0.9927400000000001,3.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3696,0.9828,3.51,3.28848,0.9591400000000001,3.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2544,0.9492,3.39
2019-08-18 05:00:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2019-08-18 05:30:00,3.4032,0.9926,3.545,0.033600000000000005,0.0098,0.035,3.3696,0.9828,3.51,3.2880000000000003,0.9590000000000001,3.425,0.033600000000000005,0.0098,0.035,3.2544,0.9492,3.39
2019-08-18 06:00:00,3.336,0.973,3.475,0.033600000000000005,0.0098,0.035,3.3024,0.9632000000000001,3.44,3.2304,0.9422,3.365,0.033600000000000005,0.0098,0.035,3.1968,0.9324,3.33
2019-08-18 06:30:00,3.45168,1.00674,3.5955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4176,0.9968,3.56,3.34608,0.97594,3.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.312,0.966,3.45
2019-08-18 07:00:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2019-08-18 07:30:00,3.68208,1.07394,3.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.648,1.064,3.8,3.5668800000000003,1.04034,3.7155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5328,1.0304,3.68
2019-08-18 08:00:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85
2019-08-18 08:30:00,4.02816,1.17488,4.196,0.03456,0.01008,0.036000000000000004,3.9936,1.1648,4.16,3.90336,1.13848,4.066,0.03456,0.01008,0.036000000000000004,3.8688000000000002,1.1284,4.03
2019-08-18 09:00:00,4.22928,1.23354,4.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1952,1.2236,4.37,4.09488,1.19434,4.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0608,1.1844000000000001,4.23
2019-08-18 09:30:00,4.4304,1.2922,4.615,0.033600000000000005,0.0098,0.035,4.3968,1.2824,4.58,4.296,1.2530000000000001,4.475,0.033600000000000005,0.0098,0.035,4.2624,1.2432,4.44
2019-08-18 10:00:00,4.7668800000000005,1.3903400000000001,4.9655000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7328,1.3804,4.93,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77
2019-08-18 10:30:00,4.89168,1.4267400000000001,5.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8576,1.4168,5.06,4.73808,1.3819400000000002,4.9355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.704,1.3719999999999999,4.9
2019-08-18 11:00:00,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83
2019-08-18 11:30:00,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83
2019-08-18 12:00:00,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14,4.8148800000000005,1.40434,5.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7808,1.3944,4.98
2019-08-18 12:30:00,4.9684800000000005,1.44914,5.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9344,1.4392,5.14,4.8148800000000005,1.40434,5.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.7808,1.3944,4.98
2019-08-18 13:00:00,4.92,1.435,5.125,0.033600000000000005,0.0098,0.035,4.8864,1.4252,5.09,4.776,1.393,4.975,0.033600000000000005,0.0098,0.035,4.7424,1.3832,4.94
2019-08-18 13:30:00,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08,4.75776,1.38768,4.956,0.03456,0.01008,0.036000000000000004,4.7232,1.3776,4.92
2019-08-18 14:00:00,4.85376,1.41568,5.056,0.03456,0.01008,0.036000000000000004,4.8192,1.4056,5.02,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86
2019-08-18 14:30:00,4.69056,1.36808,4.886,0.03456,0.01008,0.036000000000000004,4.656,1.358,4.85,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7
2019-08-18 15:00:00,4.66176,1.35968,4.856,0.03456,0.01008,0.036000000000000004,4.6272,1.3496000000000001,4.82,4.51776,1.31768,4.7059999999999995,0.03456,0.01008,0.036000000000000004,4.4832,1.3076,4.67
2019-08-18 15:30:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2019-08-18 16:00:00,4.79616,1.3988800000000001,4.996,0.03456,0.01008,0.036000000000000004,4.7616,1.3888,4.96,4.64256,1.35408,4.836,0.03456,0.01008,0.036000000000000004,4.608,1.344,4.8
2019-08-18 16:30:00,4.83456,1.41008,5.036,0.03456,0.01008,0.036000000000000004,4.8,1.4,5.0,4.69056,1.36808,4.886,0.03456,0.01008,0.036000000000000004,4.656,1.358,4.85
2019-08-18 17:00:00,4.8624,1.4182000000000001,5.065,0.033600000000000005,0.0098,0.035,4.8288,1.4084,5.03,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87
2019-08-18 17:30:00,4.84368,1.41274,5.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.8096,1.4028,5.01,4.69008,1.36794,4.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.656,1.358,4.85
2019-08-18 18:00:00,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01,4.6896,1.3678,4.885,0.033600000000000005,0.0098,0.035,4.656,1.358,4.85
2019-08-18 18:30:00,4.8441600000000005,1.41288,5.046,0.03456,0.01008,0.036000000000000004,4.8096,1.4028,5.01,4.68096,1.36528,4.876,0.03456,0.01008,0.036000000000000004,4.6464,1.3552,4.84
2019-08-18 19:00:00,4.78656,1.39608,4.986,0.03456,0.01008,0.036000000000000004,4.752,1.3860000000000001,4.95,4.63296,1.35128,4.8260000000000005,0.03456,0.01008,0.036000000000000004,4.5984,1.3412,4.79
2019-08-18 19:30:00,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87,4.5648,1.3314,4.755,0.033600000000000005,0.0098,0.035,4.5312,1.3216,4.72
2019-08-18 20:00:00,4.5936,1.3397999999999999,4.785,0.033600000000000005,0.0098,0.035,4.5600000000000005,1.33,4.75,4.4496,1.2978,4.635,0.033600000000000005,0.0098,0.035,4.416,1.288,4.6
2019-08-18 20:30:00,4.53552,1.32286,4.7245,0.033120000000000004,0.00966,0.0345,4.5024,1.3132000000000001,4.69,4.39152,1.28086,4.5745000000000005,0.033120000000000004,0.00966,0.0345,4.3584,1.2711999999999999,4.54
2019-08-18 21:00:00,4.69824,1.37032,4.894,0.03264,0.00952,0.034,4.6656,1.3608,4.86,4.55424,1.32832,4.744,0.03264,0.00952,0.034,4.5216,1.3188,4.71
2019-08-18 21:30:00,4.61328,1.34554,4.8055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5792,1.3356,4.77,4.46928,1.30354,4.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4352,1.2936,4.62
2019-08-18 22:00:00,4.48848,1.30914,4.6754999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4544,1.2992,4.64,4.34448,1.26714,4.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3104,1.2572,4.49
2019-08-18 22:30:00,4.35408,1.26994,4.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.32,1.26,4.5,4.21968,1.23074,4.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1856,1.2208,4.36
2019-08-18 23:00:00,4.14288,1.20834,4.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1088000000000005,1.1984,4.28,4.00848,1.16914,4.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9744,1.1592,4.14
2019-08-18 23:30:00,3.9696,1.1578,4.135,0.033600000000000005,0.0098,0.035,3.936,1.148,4.1,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98
2019-08-19 00:00:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85
2019-08-19 00:30:00,3.79728,1.10754,3.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7632,1.0976,3.92,3.68208,1.07394,3.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.648,1.064,3.8
2019-08-19 01:00:00,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998
2019-08-19 01:30:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66
2019-08-19 02:00:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63
2019-08-19 02:30:00,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68,3.4512,1.0066,3.5949999999999998,0.033600000000000005,0.0098,0.035,3.4176,0.9968,3.56
2019-08-19 03:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2019-08-19 03:30:00,3.4992,1.0206,3.645,0.033600000000000005,0.0098,0.035,3.4656000000000002,1.0108,3.61,3.384,0.987,3.525,0.033600000000000005,0.0098,0.035,3.3504,0.9772000000000001,3.49
2019-08-19 04:00:00,3.47088,1.01234,3.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4368,1.0024,3.58,3.35568,0.97874,3.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3216,0.9688,3.46
2019-08-19 04:30:00,3.4896000000000003,1.0178,3.635,0.033600000000000005,0.0098,0.035,3.456,1.008,3.6,3.3744,0.9842000000000001,3.515,0.033600000000000005,0.0098,0.035,3.3407999999999998,0.9744,3.48
2019-08-19 05:00:00,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65,3.4224,0.9982000000000001,3.565,0.033600000000000005,0.0098,0.035,3.3888,0.9884000000000001,3.5300000000000002
2019-08-19 05:30:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2019-08-19 06:00:00,3.7199999999999998,1.085,3.875,0.033600000000000005,0.0098,0.035,3.6864,1.0752,3.84,3.6048,1.0514000000000001,3.755,0.033600000000000005,0.0098,0.035,3.5712,1.0416,3.7199999999999998
2019-08-19 06:30:00,3.96,1.155,4.125,0.033600000000000005,0.0098,0.035,3.9264,1.1452,4.09,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96
2019-08-19 07:00:00,4.22928,1.23354,4.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1952,1.2236,4.37,4.09488,1.19434,4.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0608,1.1844000000000001,4.23
2019-08-19 07:30:00,4.55568,1.32874,4.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5216,1.3188,4.71,4.42128,1.2895400000000001,4.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3872,1.2796,4.57
2019-08-19 08:00:00,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08,4.75776,1.38768,4.956,0.03456,0.01008,0.036000000000000004,4.7232,1.3776,4.92
2019-08-19 08:30:00,5.37264,1.56702,5.5965,0.03504,0.010220000000000002,0.036500000000000005,5.3376,1.5568,5.5600000000000005,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39
2019-08-19 09:00:00,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2019-08-19 09:30:00,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93,5.54496,1.61728,5.776,0.03456,0.01008,0.036000000000000004,5.5104,1.6072000000000002,5.74
2019-08-19 10:00:00,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98,5.59344,1.63142,5.8265,0.03504,0.010220000000000002,0.036500000000000005,5.5584,1.6212,5.79
2019-08-19 10:30:00,5.84208,1.70394,6.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.808,1.694,6.05,5.65968,1.65074,5.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6256,1.6408,5.86
2019-08-19 11:00:00,5.93808,1.73194,6.1855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.904,1.722,6.15,5.74608,1.6759400000000002,5.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.712,1.666,5.95
2019-08-19 11:30:00,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93
2019-08-19 12:00:00,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2019-08-19 12:30:00,6.06384,1.76862,6.3165,0.03504,0.010220000000000002,0.036500000000000005,6.0288,1.7584,6.28,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09
2019-08-19 13:00:00,6.00624,1.75182,6.2565,0.03504,0.010220000000000002,0.036500000000000005,5.9712,1.7416,6.22,5.82384,1.69862,6.0665,0.03504,0.010220000000000002,0.036500000000000005,5.7888,1.6884000000000001,6.03
2019-08-19 13:30:00,5.92848,1.7291400000000001,6.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8944,1.7192,6.14,5.74608,1.6759400000000002,5.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.712,1.666,5.95
2019-08-19 14:00:00,5.78544,1.68742,6.0265,0.03504,0.010220000000000002,0.036500000000000005,5.7504,1.6772,5.99,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2019-08-19 14:30:00,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02
2019-08-19 15:00:00,5.90016,1.7208800000000002,6.146,0.03456,0.01008,0.036000000000000004,5.8656,1.7107999999999999,6.11,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93
2019-08-19 15:30:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98
2019-08-19 16:00:00,5.86176,1.70968,6.106,0.03456,0.01008,0.036000000000000004,5.8272,1.6996,6.07,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88
2019-08-19 16:30:00,5.91888,1.72634,6.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8848,1.7164000000000001,6.13,5.74608,1.6759400000000002,5.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.712,1.666,5.95
2019-08-19 17:00:00,5.94768,1.73474,6.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9136,1.7248,6.16,5.77488,1.6843400000000002,6.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7408,1.6743999999999999,5.98
2019-08-19 17:30:00,5.92896,1.7292800000000002,6.176,0.03456,0.01008,0.036000000000000004,5.8944,1.7192,6.14,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96
2019-08-19 18:00:00,5.80416,1.6928800000000002,6.046,0.03456,0.01008,0.036000000000000004,5.7696000000000005,1.6828,6.01,5.62176,1.63968,5.856,0.03456,0.01008,0.036000000000000004,5.5872,1.6296,5.82
2019-08-19 18:30:00,5.67888,1.6563400000000001,5.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6448,1.6464,5.88,5.51568,1.60874,5.7455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4816,1.5988,5.71
2019-08-19 19:00:00,5.55408,1.6199400000000002,5.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.52,1.6099999999999999,5.75,5.39088,1.57234,5.6155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3568,1.5624,5.58
2019-08-19 19:30:00,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6,5.2473600000000005,1.53048,5.466,0.03456,0.01008,0.036000000000000004,5.2128,1.5204,5.43
2019-08-19 20:00:00,5.30448,1.5471400000000002,5.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.2704,1.5372,5.49,5.15088,1.50234,5.3655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1168,1.4924,5.33
2019-08-19 20:30:00,5.23536,1.52698,5.4535,0.03216,0.009380000000000001,0.0335,5.2032,1.5176,5.42,5.07216,1.47938,5.2835,0.03216,0.009380000000000001,0.0335,5.04,1.47,5.25
2019-08-19 21:00:00,5.2943999999999996,1.5442,5.515,0.033600000000000005,0.0098,0.035,5.2608,1.5344,5.48,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31
2019-08-19 21:30:00,5.1312,1.4966,5.345,0.033600000000000005,0.0098,0.035,5.0976,1.4868000000000001,5.31,4.9776,1.4518,5.185,0.033600000000000005,0.0098,0.035,4.944,1.442,5.15
2019-08-19 22:00:00,4.8528,1.4154,5.055,0.033600000000000005,0.0098,0.035,4.8192,1.4056,5.02,4.6992,1.3706,4.895,0.033600000000000005,0.0098,0.035,4.6656,1.3608,4.86
2019-08-19 22:30:00,4.62288,1.34834,4.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5888,1.3384,4.78,4.47888,1.30634,4.6655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4448,1.2964,4.63
2019-08-19 23:00:00,4.3248,1.2614,4.505,0.033600000000000005,0.0098,0.035,4.2912,1.2516,4.47,4.1904,1.2222,4.365,0.033600000000000005,0.0098,0.035,4.1568,1.2124,4.33
2019-08-19 23:30:00,4.1424,1.2082,4.315,0.033600000000000005,0.0098,0.035,4.1088000000000005,1.1984,4.28,4.0176,1.1718,4.185,0.033600000000000005,0.0098,0.035,3.984,1.162,4.15
2019-08-20 00:00:00,4.008,1.169,4.175,0.033600000000000005,0.0098,0.035,3.9744,1.1592,4.14,3.8832,1.1326,4.045,0.033600000000000005,0.0098,0.035,3.8496,1.1228,4.01
2019-08-21 00:30:00,3.95088,1.15234,4.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9168000000000003,1.1424,4.08,3.82608,1.11594,3.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.792,1.106,3.95
2019-08-21 01:00:00,3.83568,1.11874,3.9955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8016,1.1088,3.96,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84
2019-08-21 01:30:00,3.7776,1.1018,3.935,0.033600000000000005,0.0098,0.035,3.7439999999999998,1.092,3.9,3.6624,1.0682,3.815,0.033600000000000005,0.0098,0.035,3.6288,1.0584,3.7800000000000002
2019-08-21 02:00:00,3.73968,1.09074,3.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7056,1.0808,3.86,3.62448,1.05714,3.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5904,1.0472,3.74
2019-08-21 02:30:00,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69
2019-08-21 03:00:00,3.66288,1.06834,3.8155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6288,1.0584,3.7800000000000002,3.54768,1.03474,3.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5136000000000003,1.0248,3.66
2019-08-21 03:30:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2019-08-21 04:00:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2019-08-21 04:30:00,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63
2019-08-21 05:00:00,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79,3.54768,1.03474,3.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5136000000000003,1.0248,3.66
2019-08-21 05:30:00,3.768,1.099,3.925,0.033600000000000005,0.0098,0.035,3.7344,1.0892,3.89,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77
2019-08-21 06:00:00,3.93168,1.14674,4.0955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8976,1.1368,4.06,3.80688,1.11034,3.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7728,1.1004,3.93
2019-08-21 06:30:00,4.10496,1.1972800000000001,4.276,0.03456,0.01008,0.036000000000000004,4.0704,1.1872,4.24,3.97056,1.15808,4.136,0.03456,0.01008,0.036000000000000004,3.936,1.148,4.1
2019-08-21 07:00:00,4.30704,1.25622,4.4865,0.03504,0.010220000000000002,0.036500000000000005,4.272,1.246,4.45,4.17264,1.21702,4.3465,0.03504,0.010220000000000002,0.036500000000000005,4.1376,1.2068,4.31
2019-08-21 07:30:00,4.70064,1.3710200000000001,4.8965,0.03504,0.010220000000000002,0.036500000000000005,4.6656,1.3608,4.86,4.55664,1.32902,4.7465,0.03504,0.010220000000000002,0.036500000000000005,4.5216,1.3188,4.71
2019-08-21 08:00:00,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05
2019-08-21 08:30:00,5.46864,1.5950199999999999,5.6965,0.03504,0.010220000000000002,0.036500000000000005,5.4336,1.5848,5.66,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49
2019-08-21 09:00:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75
2019-08-21 09:30:00,5.92032,1.72676,6.167,0.03552,0.010360000000000001,0.037,5.8848,1.7164000000000001,6.13,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94
2019-08-21 10:00:00,6.0456,1.7633,6.2975,0.036000000000000004,0.0105,0.0375,6.0096,1.7528000000000001,6.26,5.8632,1.7101000000000002,6.1075,0.036000000000000004,0.0105,0.0375,5.8272,1.6996,6.07
2019-08-21 10:30:00,5.9976,1.7493,6.2475,0.036000000000000004,0.0105,0.0375,5.9616,1.7388,6.21,5.8056,1.6933,6.0475,0.036000000000000004,0.0105,0.0375,5.7696000000000005,1.6828,6.01
2019-08-21 11:00:00,6.0264,1.7577,6.2775,0.036000000000000004,0.0105,0.0375,5.9904,1.7472,6.24,5.844,1.7045,6.0875,0.036000000000000004,0.0105,0.0375,5.808,1.694,6.05
2019-08-21 11:30:00,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0
2019-08-21 12:00:00,6.05472,1.7659600000000002,6.307,0.03552,0.010360000000000001,0.037,6.0192,1.7556,6.27,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08
2019-08-21 12:30:00,6.07392,1.77156,6.327,0.03552,0.010360000000000001,0.037,6.0384,1.7612,6.29,5.88192,1.71556,6.127,0.03552,0.010360000000000001,0.037,5.8464,1.7052,6.09
2019-08-21 13:00:00,6.07344,1.77142,6.3265,0.03504,0.010220000000000002,0.036500000000000005,6.0384,1.7612,6.29,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09
2019-08-21 13:30:00,6.04512,1.76316,6.297,0.03552,0.010360000000000001,0.037,6.0096,1.7528000000000001,6.26,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07
2019-08-21 14:00:00,6.04464,1.76302,6.2965,0.03504,0.010220000000000002,0.036500000000000005,6.0096,1.7528000000000001,6.26,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08
2019-08-21 14:30:00,6.04512,1.76316,6.297,0.03552,0.010360000000000001,0.037,6.0096,1.7528000000000001,6.26,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08
2019-08-21 15:00:00,5.96736,1.74048,6.216,0.03456,0.01008,0.036000000000000004,5.9328,1.7304,6.18,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99
2019-08-21 15:30:00,5.96688,1.7403400000000002,6.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9328,1.7304,6.18,5.78448,1.68714,6.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7504,1.6772,5.99
2019-08-21 16:00:00,5.94816,1.73488,6.196,0.03456,0.01008,0.036000000000000004,5.9136,1.7248,6.16,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97
2019-08-21 16:30:00,5.94864,1.73502,6.1965,0.03504,0.010220000000000002,0.036500000000000005,5.9136,1.7248,6.16,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2019-08-21 17:00:00,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94
2019-08-21 17:30:00,5.95776,1.7376800000000001,6.206,0.03456,0.01008,0.036000000000000004,5.9232,1.7276,6.17,5.77536,1.6844800000000002,6.016,0.03456,0.01008,0.036000000000000004,5.7408,1.6743999999999999,5.98
2019-08-21 18:00:00,5.89056,1.71808,6.136,0.03456,0.01008,0.036000000000000004,5.856,1.708,6.1,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92
2019-08-21 18:30:00,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92,5.53536,1.61448,5.766,0.03456,0.01008,0.036000000000000004,5.5008,1.6044,5.73
2019-08-21 19:00:00,5.58336,1.6284800000000001,5.816,0.03456,0.01008,0.036000000000000004,5.5488,1.6184,5.78,5.42016,1.58088,5.646,0.03456,0.01008,0.036000000000000004,5.3856,1.5708,5.61
2019-08-21 19:30:00,5.41104,1.57822,5.6365,0.03504,0.010220000000000002,0.036500000000000005,5.376,1.568,5.6,5.25744,1.53342,5.4765,0.03504,0.010220000000000002,0.036500000000000005,5.2224,1.5232,5.44
2019-08-21 20:00:00,5.31456,1.55008,5.536,0.03456,0.01008,0.036000000000000004,5.28,1.54,5.5,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33
2019-08-21 20:30:00,5.31264,1.54952,5.534,0.03264,0.00952,0.034,5.28,1.54,5.5,5.14944,1.5019200000000001,5.364,0.03264,0.00952,0.034,5.1168,1.4924,5.33
2019-08-21 21:00:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27
2019-08-21 21:30:00,5.17104,1.5082200000000001,5.3865,0.03504,0.010220000000000002,0.036500000000000005,5.136,1.498,5.35,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19
2019-08-21 22:00:00,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13,4.81536,1.40448,5.016,0.03456,0.01008,0.036000000000000004,4.7808,1.3944,4.98
2019-08-21 22:30:00,4.77696,1.39328,4.976,0.03456,0.01008,0.036000000000000004,4.7424,1.3832,4.94,4.63296,1.35128,4.8260000000000005,0.03456,0.01008,0.036000000000000004,4.5984,1.3412,4.79
2019-08-21 23:00:00,4.49856,1.31208,4.686,0.03456,0.01008,0.036000000000000004,4.464,1.302,4.65,4.36416,1.27288,4.546,0.03456,0.01008,0.036000000000000004,4.3296,1.2628,4.51
2019-08-21 23:30:00,4.21056,1.22808,4.386,0.03456,0.01008,0.036000000000000004,4.176,1.218,4.35,4.07616,1.18888,4.246,0.03456,0.01008,0.036000000000000004,4.0416,1.1788,4.21
2019-08-22 00:00:00,4.06656,1.18608,4.236,0.03456,0.01008,0.036000000000000004,4.032,1.176,4.2,3.94176,1.14968,4.106,0.03456,0.01008,0.036000000000000004,3.9072,1.1396,4.07
2019-08-22 00:30:00,3.93216,1.14688,4.096,0.03456,0.01008,0.036000000000000004,3.8976,1.1368,4.06,3.80736,1.11048,3.966,0.03456,0.01008,0.036000000000000004,3.7728,1.1004,3.93
2019-08-22 01:00:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84
2019-08-22 01:30:00,3.7977600000000002,1.10768,3.956,0.03456,0.01008,0.036000000000000004,3.7632,1.0976,3.92,3.67296,1.07128,3.826,0.03456,0.01008,0.036000000000000004,3.6384,1.0612,3.79
2019-08-22 02:00:00,3.75936,1.0964800000000001,3.916,0.03456,0.01008,0.036000000000000004,3.7248,1.0864,3.88,3.6441600000000003,1.06288,3.7960000000000003,0.03456,0.01008,0.036000000000000004,3.6096,1.0528,3.76
2019-08-22 02:30:00,3.66336,1.06848,3.816,0.03456,0.01008,0.036000000000000004,3.6288,1.0584,3.7800000000000002,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66
2019-08-22 03:00:00,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73,3.50016,1.02088,3.646,0.03456,0.01008,0.036000000000000004,3.4656000000000002,1.0108,3.61
2019-08-22 03:30:00,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73,3.50016,1.02088,3.646,0.03456,0.01008,0.036000000000000004,3.4656000000000002,1.0108,3.61
2019-08-22 04:00:00,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59
2019-08-22 04:30:00,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59
2019-08-22 05:00:00,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59
2019-08-22 05:30:00,3.6921600000000003,1.07688,3.846,0.03456,0.01008,0.036000000000000004,3.6576,1.0668,3.81,3.57696,1.04328,3.726,0.03456,0.01008,0.036000000000000004,3.5423999999999998,1.0332,3.69
2019-08-22 06:00:00,3.8352,1.1186,3.995,0.033600000000000005,0.0098,0.035,3.8016,1.1088,3.96,3.7104,1.0822,3.865,0.033600000000000005,0.0098,0.035,3.6768,1.0724,3.83
2019-08-22 06:30:00,4.08624,1.19182,4.2565,0.03504,0.010220000000000002,0.036500000000000005,4.0512,1.1816,4.22,3.9518400000000002,1.15262,4.1165,0.03504,0.010220000000000002,0.036500000000000005,3.9168000000000003,1.1424,4.08
2019-08-22 07:00:00,4.33584,1.26462,4.5165,0.03504,0.010220000000000002,0.036500000000000005,4.3008,1.2544,4.48,4.19184,1.22262,4.3665,0.03504,0.010220000000000002,0.036500000000000005,4.1568,1.2124,4.33
2019-08-22 07:30:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2019-08-22 08:00:00,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08
2019-08-22 08:30:00,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69,5.32512,1.55316,5.547,0.03552,0.010360000000000001,0.037,5.2896,1.5428000000000002,5.51
2019-08-22 09:00:00,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75
2019-08-22 09:30:00,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12,5.72832,1.67076,5.967,0.03552,0.010360000000000001,0.037,5.6928,1.6604,5.93
2019-08-22 10:00:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2019-08-22 10:30:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2019-08-22 11:00:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.73792,1.6735600000000002,5.977,0.03552,0.010360000000000001,0.037,5.7024,1.6632,5.94
2019-08-22 11:30:00,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0
2019-08-22 12:00:00,6.08352,1.7743600000000002,6.337,0.03552,0.010360000000000001,0.037,6.048,1.764,6.3,5.89152,1.71836,6.1370000000000005,0.03552,0.010360000000000001,0.037,5.856,1.708,6.1
2019-08-22 12:30:00,6.09312,1.77716,6.347,0.03552,0.010360000000000001,0.037,6.0576,1.7668,6.31,5.91072,1.72396,6.157,0.03552,0.010360000000000001,0.037,5.8752,1.7136,6.12
2019-08-22 13:00:00,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18
2019-08-22 13:30:00,6.10272,1.77996,6.357,0.03552,0.010360000000000001,0.037,6.0672,1.7696,6.32,5.92032,1.72676,6.167,0.03552,0.010360000000000001,0.037,5.8848,1.7164000000000001,6.13
2019-08-22 14:00:00,6.10272,1.77996,6.357,0.03552,0.010360000000000001,0.037,6.0672,1.7696,6.32,5.92032,1.72676,6.167,0.03552,0.010360000000000001,0.037,5.8848,1.7164000000000001,6.13
2019-08-22 14:30:00,6.07344,1.77142,6.3265,0.03504,0.010220000000000002,0.036500000000000005,6.0384,1.7612,6.29,5.89104,1.71822,6.1365,0.03504,0.010220000000000002,0.036500000000000005,5.856,1.708,6.1
