Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-22 15:00:00,6.03504,1.76022,6.2865,0.03504,0.010220000000000002,0.036500000000000005,6.0,1.75,6.25,5.84304,1.70422,6.0865,0.03504,0.010220000000000002,0.036500000000000005,5.808,1.694,6.05
2019-08-22 15:30:00,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02
2019-08-22 16:00:00,6.00576,1.75168,6.256,0.03456,0.01008,0.036000000000000004,5.9712,1.7416,6.22,5.82336,1.69848,6.066,0.03456,0.01008,0.036000000000000004,5.7888,1.6884000000000001,6.03
2019-08-22 16:30:00,6.02544,1.7574200000000002,6.2765,0.03504,0.010220000000000002,0.036500000000000005,5.9904,1.7472,6.24,5.84304,1.70422,6.0865,0.03504,0.010220000000000002,0.036500000000000005,5.808,1.694,6.05
2019-08-22 17:00:00,6.07296,1.77128,6.326,0.03456,0.01008,0.036000000000000004,6.0384,1.7612,6.29,5.89056,1.71808,6.136,0.03456,0.01008,0.036000000000000004,5.856,1.708,6.1
2019-08-22 17:30:00,5.99664,1.74902,6.2465,0.03504,0.010220000000000002,0.036500000000000005,5.9616,1.7388,6.21,5.81424,1.69582,6.0565,0.03504,0.010220000000000002,0.036500000000000005,5.7792,1.6856,6.02
2019-08-22 18:00:00,5.97696,1.74328,6.226,0.03456,0.01008,0.036000000000000004,5.9424,1.7332,6.19,5.79456,1.69008,6.036,0.03456,0.01008,0.036000000000000004,5.76,1.6800000000000002,6.0
2019-08-22 18:30:00,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78
2019-08-22 19:00:00,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87,5.49792,1.60356,5.727,0.03552,0.010360000000000001,0.037,5.4624,1.5932,5.69
2019-08-22 19:30:00,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72,5.35296,1.56128,5.5760000000000005,0.03456,0.01008,0.036000000000000004,5.3184000000000005,1.5512000000000001,5.54
2019-08-22 20:00:00,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2019-08-22 20:30:00,5.34144,1.5579200000000002,5.564,0.03264,0.00952,0.034,5.3088,1.5484,5.53,5.17824,1.51032,5.394,0.03264,0.00952,0.034,5.1456,1.5008,5.36
2019-08-22 21:00:00,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58,5.22864,1.52502,5.4465,0.03504,0.010220000000000002,0.036500000000000005,5.1936,1.5148000000000001,5.41
2019-08-22 21:30:00,5.24784,1.53062,5.4665,0.03504,0.010220000000000002,0.036500000000000005,5.2128,1.5204,5.43,5.09424,1.48582,5.3065,0.03504,0.010220000000000002,0.036500000000000005,5.0592,1.4756,5.27
2019-08-22 22:00:00,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05
2019-08-22 22:30:00,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93,4.62384,1.34862,4.8165,0.03504,0.010220000000000002,0.036500000000000005,4.5888,1.3384,4.78
2019-08-22 23:00:00,4.47984,1.3066200000000001,4.6665,0.03504,0.010220000000000002,0.036500000000000005,4.4448,1.2964,4.63,4.34544,1.26742,4.5265,0.03504,0.010220000000000002,0.036500000000000005,4.3104,1.2572,4.49
2019-08-22 23:30:00,4.28736,1.25048,4.466,0.03456,0.01008,0.036000000000000004,4.2528,1.2404,4.43,4.15296,1.21128,4.326,0.03456,0.01008,0.036000000000000004,4.1184,1.2012,4.29
2019-08-23 00:00:00,4.12464,1.20302,4.2965,0.03504,0.010220000000000002,0.036500000000000005,4.0896,1.1928,4.26,3.99024,1.16382,4.1565,0.03504,0.010220000000000002,0.036500000000000005,3.9552,1.1536,4.12
2019-08-23 00:30:00,3.96192,1.15556,4.127,0.03552,0.010360000000000001,0.037,3.9264,1.1452,4.09,3.83712,1.11916,3.997,0.03552,0.010360000000000001,0.037,3.8016,1.1088,3.96
2019-08-23 01:00:00,3.8745600000000002,1.13008,4.036,0.03456,0.01008,0.036000000000000004,3.84,1.12,4.0,3.75936,1.0964800000000001,3.916,0.03456,0.01008,0.036000000000000004,3.7248,1.0864,3.88
2019-08-23 01:30:00,3.80736,1.11048,3.966,0.03456,0.01008,0.036000000000000004,3.7728,1.1004,3.93,3.6921600000000003,1.07688,3.846,0.03456,0.01008,0.036000000000000004,3.6576,1.0668,3.81
2019-08-23 02:00:00,3.77856,1.10208,3.936,0.03456,0.01008,0.036000000000000004,3.7439999999999998,1.092,3.9,3.66336,1.06848,3.816,0.03456,0.01008,0.036000000000000004,3.6288,1.0584,3.7800000000000002
2019-08-23 02:30:00,3.70176,1.07968,3.856,0.03456,0.01008,0.036000000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.58656,1.04608,3.7359999999999998,0.03456,0.01008,0.036000000000000004,3.552,1.036,3.7
2019-08-23 03:00:00,3.66336,1.06848,3.816,0.03456,0.01008,0.036000000000000004,3.6288,1.0584,3.7800000000000002,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66
2019-08-23 03:30:00,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73,3.50976,1.02368,3.656,0.03456,0.01008,0.036000000000000004,3.4752,1.0136,3.62
2019-08-23 04:00:00,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59
2019-08-23 04:30:00,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75,3.51024,1.02382,3.6565000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4752,1.0136,3.62
2019-08-23 05:00:00,3.66336,1.06848,3.816,0.03456,0.01008,0.036000000000000004,3.6288,1.0584,3.7800000000000002,3.54816,1.03488,3.696,0.03456,0.01008,0.036000000000000004,3.5136000000000003,1.0248,3.66
2019-08-23 05:30:00,3.75024,1.09382,3.9065000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.7152000000000003,1.0836000000000001,3.87,3.62544,1.05742,3.7765,0.03504,0.010220000000000002,0.036500000000000005,3.5904,1.0472,3.74
2019-08-23 06:00:00,3.8457600000000003,1.12168,4.006,0.03456,0.01008,0.036000000000000004,3.8112,1.1116,3.9699999999999998,3.72096,1.08528,3.876,0.03456,0.01008,0.036000000000000004,3.6864,1.0752,3.84
2019-08-23 06:30:00,4.12416,1.20288,4.296,0.03456,0.01008,0.036000000000000004,4.0896,1.1928,4.26,3.9993600000000002,1.16648,4.166,0.03456,0.01008,0.036000000000000004,3.9648,1.1564,4.13
2019-08-23 07:00:00,4.33584,1.26462,4.5165,0.03504,0.010220000000000002,0.036500000000000005,4.3008,1.2544,4.48,4.20144,1.22542,4.3765,0.03504,0.010220000000000002,0.036500000000000005,4.1664,1.2152,4.34
2019-08-23 07:30:00,4.71024,1.37382,4.9065,0.03504,0.010220000000000002,0.036500000000000005,4.6752,1.3636,4.87,4.5662400000000005,1.33182,4.7565,0.03504,0.010220000000000002,0.036500000000000005,4.5312,1.3216,4.72
2019-08-23 08:00:00,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31,4.97904,1.45222,5.1865,0.03504,0.010220000000000002,0.036500000000000005,4.944,1.442,5.15
2019-08-23 08:30:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.3539200000000005,1.56156,5.577,0.03552,0.010360000000000001,0.037,5.3184000000000005,1.5512000000000001,5.54
2019-08-23 09:00:00,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2019-08-23 09:30:00,5.97792,1.74356,6.227,0.03552,0.010360000000000001,0.037,5.9424,1.7332,6.19,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0
2019-08-23 10:00:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95
2019-08-23 10:30:00,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16,5.76672,1.6819600000000001,6.007,0.03552,0.010360000000000001,0.037,5.7312,1.6716000000000002,5.97
2019-08-23 11:00:00,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2,5.8051200000000005,1.6931600000000002,6.047,0.03552,0.010360000000000001,0.037,5.7696000000000005,1.6828,6.01
2019-08-23 11:30:00,6.05472,1.7659600000000002,6.307,0.03552,0.010360000000000001,0.037,6.0192,1.7556,6.27,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08
2019-08-23 12:00:00,6.05472,1.7659600000000002,6.307,0.03552,0.010360000000000001,0.037,6.0192,1.7556,6.27,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08
2019-08-23 12:30:00,6.05472,1.7659600000000002,6.307,0.03552,0.010360000000000001,0.037,6.0192,1.7556,6.27,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08
2019-08-23 13:00:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9
2019-08-23 13:30:00,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87
2019-08-23 14:00:00,5.84256,1.70408,6.086,0.03456,0.01008,0.036000000000000004,5.808,1.694,6.05,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87
2019-08-23 14:30:00,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08,5.68944,1.65942,5.9265,0.03504,0.010220000000000002,0.036500000000000005,5.6544,1.6492,5.89
2019-08-23 15:00:00,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0,5.62224,1.63982,5.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,5.5872,1.6296,5.82
2019-08-23 15:30:00,5.72736,1.67048,5.966,0.03456,0.01008,0.036000000000000004,5.6928,1.6604,5.93,5.54496,1.61728,5.776,0.03456,0.01008,0.036000000000000004,5.5104,1.6072000000000002,5.74
2019-08-23 16:00:00,5.74704,1.67622,5.9865,0.03504,0.010220000000000002,0.036500000000000005,5.712,1.666,5.95,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76
2019-08-23 16:30:00,5.7758400000000005,1.68462,6.0165,0.03504,0.010220000000000002,0.036500000000000005,5.7408,1.6743999999999999,5.98,5.60304,1.63422,5.8365,0.03504,0.010220000000000002,0.036500000000000005,5.568,1.624,5.8
2019-08-23 17:00:00,5.84304,1.70422,6.0865,0.03504,0.010220000000000002,0.036500000000000005,5.808,1.694,6.05,5.67024,1.65382,5.9065,0.03504,0.010220000000000002,0.036500000000000005,5.6352,1.6436000000000002,5.87
2019-08-23 17:30:00,5.78496,1.68728,6.026,0.03456,0.01008,0.036000000000000004,5.7504,1.6772,5.99,5.62176,1.63968,5.856,0.03456,0.01008,0.036000000000000004,5.5872,1.6296,5.82
2019-08-23 18:00:00,5.76576,1.68168,6.006,0.03456,0.01008,0.036000000000000004,5.7312,1.6716000000000002,5.97,5.59296,1.63128,5.8260000000000005,0.03456,0.01008,0.036000000000000004,5.5584,1.6212,5.79
2019-08-23 18:30:00,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005,5.44944,1.58942,5.6765,0.03504,0.010220000000000002,0.036500000000000005,5.4144,1.5792000000000002,5.64
2019-08-23 19:00:00,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77,5.41056,1.57808,5.636,0.03456,0.01008,0.036000000000000004,5.376,1.568,5.6
2019-08-23 19:30:00,5.34384,1.55862,5.5665,0.03504,0.010220000000000002,0.036500000000000005,5.3088,1.5484,5.53,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36
2019-08-23 20:00:00,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28
2019-08-23 20:30:00,5.20704,1.51872,5.424,0.03264,0.00952,0.034,5.1744,1.5091999999999999,5.39,5.05344,1.4739200000000001,5.264,0.03264,0.00952,0.034,5.0208,1.4644,5.23
2019-08-23 21:00:00,5.21856,1.5220799999999999,5.436,0.03456,0.01008,0.036000000000000004,5.184,1.512,5.4,5.05536,1.47448,5.266,0.03456,0.01008,0.036000000000000004,5.0208,1.4644,5.23
2019-08-23 21:30:00,5.06496,1.47728,5.276,0.03456,0.01008,0.036000000000000004,5.0304,1.4672,5.24,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08
2019-08-23 22:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2019-08-23 22:30:00,4.67136,1.3624800000000001,4.866,0.03456,0.01008,0.036000000000000004,4.6368,1.3524,4.83,4.52736,1.32048,4.716,0.03456,0.01008,0.036000000000000004,4.4928,1.3104,4.68
2019-08-23 23:00:00,4.45104,1.2982200000000002,4.6365,0.03504,0.010220000000000002,0.036500000000000005,4.416,1.288,4.6,4.30704,1.25622,4.4865,0.03504,0.010220000000000002,0.036500000000000005,4.272,1.246,4.45
2019-08-23 23:30:00,4.19136,1.22248,4.366,0.03456,0.01008,0.036000000000000004,4.1568,1.2124,4.33,4.05696,1.18328,4.226,0.03456,0.01008,0.036000000000000004,4.0224,1.1732,4.19
2019-08-24 00:00:00,4.04736,1.18048,4.216,0.03456,0.01008,0.036000000000000004,4.0128,1.1703999999999999,4.18,3.92256,1.14408,4.086,0.03456,0.01008,0.036000000000000004,3.888,1.134,4.05
2019-08-24 00:30:00,3.98016,1.1608800000000001,4.146,0.03456,0.01008,0.036000000000000004,3.9455999999999998,1.1508,4.11,3.85536,1.12448,4.016,0.03456,0.01008,0.036000000000000004,3.8208,1.1144,3.98
2019-08-24 01:00:00,3.82656,1.11608,3.9859999999999998,0.03456,0.01008,0.036000000000000004,3.792,1.106,3.95,3.71136,1.08248,3.866,0.03456,0.01008,0.036000000000000004,3.6768,1.0724,3.83
2019-08-24 01:30:00,3.7204800000000002,1.08514,3.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6864,1.0752,3.84,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998
2019-08-24 02:00:00,3.70176,1.07968,3.856,0.03456,0.01008,0.036000000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.58656,1.04608,3.7359999999999998,0.03456,0.01008,0.036000000000000004,3.552,1.036,3.7
2019-08-24 02:30:00,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69,3.46128,1.00954,3.6055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4272,0.9996,3.5700000000000003
2019-08-24 03:00:00,3.55728,1.03754,3.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5232,1.0276,3.67,3.44208,1.00394,3.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.408,0.994,3.55
2019-08-24 03:30:00,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61,3.38448,0.9871400000000001,3.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3504,0.9772000000000001,3.49
2019-08-24 04:00:00,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.3172800000000002,0.9675400000000001,3.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2832,0.9576,3.42
2019-08-24 04:30:00,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52,3.30768,0.96474,3.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2736,0.9548000000000001,3.41
2019-08-24 05:00:00,3.41328,0.9955400000000001,3.5555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3792,0.9856,3.52,3.30768,0.96474,3.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2736,0.9548000000000001,3.41
2019-08-24 05:30:00,3.48048,1.01514,3.6255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4464,1.0052,3.59,3.3652800000000003,0.9815400000000001,3.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3312,0.9716,3.47
2019-08-24 06:00:00,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63,3.4128,0.9954000000000001,3.555,0.033600000000000005,0.0098,0.035,3.3792,0.9856,3.52
2019-08-24 06:30:00,3.62448,1.05714,3.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5904,1.0472,3.74,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62
2019-08-24 07:00:00,3.72096,1.08528,3.876,0.03456,0.01008,0.036000000000000004,3.6864,1.0752,3.84,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71
2019-08-24 07:30:00,3.96144,1.15542,4.1265,0.03504,0.010220000000000002,0.036500000000000005,3.9264,1.1452,4.09,3.83664,1.11902,3.9965,0.03504,0.010220000000000002,0.036500000000000005,3.8016,1.1088,3.96
2019-08-24 08:00:00,4.20144,1.22542,4.3765,0.03504,0.010220000000000002,0.036500000000000005,4.1664,1.2152,4.34,4.07664,1.18902,4.2465,0.03504,0.010220000000000002,0.036500000000000005,4.0416,1.1788,4.21
2019-08-24 08:30:00,4.4889600000000005,1.30928,4.676,0.03456,0.01008,0.036000000000000004,4.4544,1.2992,4.64,4.35456,1.27008,4.536,0.03456,0.01008,0.036000000000000004,4.32,1.26,4.5
2019-08-24 09:00:00,4.70016,1.37088,4.896,0.03456,0.01008,0.036000000000000004,4.6656,1.3608,4.86,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7
2019-08-24 09:30:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.78704,1.39622,4.9865,0.03504,0.010220000000000002,0.036500000000000005,4.752,1.3860000000000001,4.95
2019-08-24 10:00:00,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23,4.89264,1.42702,5.0965,0.03504,0.010220000000000002,0.036500000000000005,4.8576,1.4168,5.06
2019-08-24 10:30:00,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12
2019-08-24 11:00:00,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19
2019-08-24 11:30:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23
2019-08-24 12:00:00,5.25696,1.53328,5.476,0.03456,0.01008,0.036000000000000004,5.2224,1.5232,5.44,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27
2019-08-24 12:30:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2019-08-24 13:00:00,5.15184,1.50262,5.3665,0.03504,0.010220000000000002,0.036500000000000005,5.1168,1.4924,5.33,4.99824,1.4578200000000001,5.2065,0.03504,0.010220000000000002,0.036500000000000005,4.9632000000000005,1.4476,5.17
2019-08-24 13:30:00,5.01744,1.4634200000000002,5.2265,0.03504,0.010220000000000002,0.036500000000000005,4.9824,1.4532,5.19,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03
2019-08-24 14:00:00,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13,4.81536,1.40448,5.016,0.03456,0.01008,0.036000000000000004,4.7808,1.3944,4.98
2019-08-24 14:30:00,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93
2019-08-24 15:00:00,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89
2019-08-24 15:30:00,4.88304,1.42422,5.0865,0.03504,0.010220000000000002,0.036500000000000005,4.848,1.4140000000000001,5.05,4.72944,1.37942,4.9265,0.03504,0.010220000000000002,0.036500000000000005,4.6944,1.3692,4.89
2019-08-24 16:00:00,4.86336,1.41848,5.066,0.03456,0.01008,0.036000000000000004,4.8288,1.4084,5.03,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88
2019-08-24 16:30:00,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96
2019-08-24 17:00:00,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21,4.88256,1.42408,5.086,0.03456,0.01008,0.036000000000000004,4.848,1.4140000000000001,5.05
2019-08-24 17:30:00,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13
2019-08-24 18:00:00,5.10288,1.48834,5.3155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0688,1.4784000000000002,5.28,4.95888,1.44634,5.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9248,1.4364,5.13
2019-08-24 18:30:00,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1
2019-08-24 19:00:00,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16,4.84464,1.41302,5.0465,0.03504,0.010220000000000002,0.036500000000000005,4.8096,1.4028,5.01
2019-08-24 19:30:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2019-08-24 20:00:00,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88,4.58496,1.33728,4.776,0.03456,0.01008,0.036000000000000004,4.5504,1.3272,4.74
2019-08-24 20:30:00,4.80336,1.4009800000000001,5.0035,0.03216,0.009380000000000001,0.0335,4.7712,1.3916,4.97,4.65936,1.35898,4.8535,0.03216,0.009380000000000001,0.0335,4.6272,1.3496000000000001,4.82
2019-08-24 21:00:00,4.91136,1.43248,5.116,0.03456,0.01008,0.036000000000000004,4.8768,1.4224,5.08,4.76736,1.3904800000000002,4.966,0.03456,0.01008,0.036000000000000004,4.7328,1.3804,4.93
2019-08-24 21:30:00,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99,4.69056,1.36808,4.886,0.03456,0.01008,0.036000000000000004,4.656,1.358,4.85
2019-08-24 22:00:00,4.72848,1.37914,4.9254999999999995,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.6944,1.3692,4.89,4.59408,1.33994,4.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5600000000000005,1.33,4.75
2019-08-24 22:30:00,4.58448,1.33714,4.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.5504,1.3272,4.74,4.45008,1.29794,4.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.416,1.288,4.6
2019-08-24 23:00:00,4.34496,1.26728,4.526,0.03456,0.01008,0.036000000000000004,4.3104,1.2572,4.49,4.21056,1.22808,4.386,0.03456,0.01008,0.036000000000000004,4.176,1.218,4.35
2019-08-24 23:30:00,4.14336,1.20848,4.316,0.03456,0.01008,0.036000000000000004,4.1088000000000005,1.1984,4.28,4.01856,1.17208,4.186,0.03456,0.01008,0.036000000000000004,3.984,1.162,4.15
2019-08-25 00:00:00,4.03776,1.17768,4.206,0.03456,0.01008,0.036000000000000004,4.0032,1.1676,4.17,3.92256,1.14408,4.086,0.03456,0.01008,0.036000000000000004,3.888,1.134,4.05
2019-08-25 00:30:00,3.91248,1.14114,4.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8784,1.1312,4.04,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91
2019-08-25 01:00:00,3.77856,1.10208,3.936,0.03456,0.01008,0.036000000000000004,3.7439999999999998,1.092,3.9,3.66336,1.06848,3.816,0.03456,0.01008,0.036000000000000004,3.6288,1.0584,3.7800000000000002
2019-08-25 01:30:00,3.70176,1.07968,3.856,0.03456,0.01008,0.036000000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.58656,1.04608,3.7359999999999998,0.03456,0.01008,0.036000000000000004,3.552,1.036,3.7
2019-08-25 02:00:00,3.70128,1.07954,3.8555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6672000000000002,1.0696,3.8200000000000003,3.58608,1.04594,3.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.552,1.036,3.7
2019-08-25 02:30:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2019-08-25 03:00:00,3.55728,1.03754,3.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5232,1.0276,3.67,3.44208,1.00394,3.5855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.408,0.994,3.55
2019-08-25 03:30:00,3.50928,1.02354,3.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4752,1.0136,3.62,3.40368,0.9927400000000001,3.5455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3696,0.9828,3.51
2019-08-25 04:00:00,3.49056,1.01808,3.636,0.03456,0.01008,0.036000000000000004,3.456,1.008,3.6,3.37536,0.9844800000000001,3.516,0.03456,0.01008,0.036000000000000004,3.3407999999999998,0.9744,3.48
2019-08-25 04:30:00,3.45216,1.00688,3.596,0.03456,0.01008,0.036000000000000004,3.4176,0.9968,3.56,3.33696,0.97328,3.476,0.03456,0.01008,0.036000000000000004,3.3024,0.9632000000000001,3.44
2019-08-25 05:00:00,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.30816,0.9648800000000001,3.446,0.03456,0.01008,0.036000000000000004,3.2736,0.9548000000000001,3.41
2019-08-25 05:30:00,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.30816,0.9648800000000001,3.446,0.03456,0.01008,0.036000000000000004,3.2736,0.9548000000000001,3.41
2019-08-25 06:00:00,3.42288,0.9983400000000001,3.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.30768,0.96474,3.4455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.2736,0.9548000000000001,3.41
2019-08-25 06:30:00,3.5472,1.0346,3.6950000000000003,0.033600000000000005,0.0098,0.035,3.5136000000000003,1.0248,3.66,3.4416,1.0038,3.585,0.033600000000000005,0.0098,0.035,3.408,0.994,3.55
2019-08-25 07:00:00,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73,3.50016,1.02088,3.646,0.03456,0.01008,0.036000000000000004,3.4656000000000002,1.0108,3.61
2019-08-25 07:30:00,3.72096,1.08528,3.876,0.03456,0.01008,0.036000000000000004,3.6864,1.0752,3.84,3.60576,1.05168,3.7560000000000002,0.03456,0.01008,0.036000000000000004,3.5712,1.0416,3.7199999999999998
2019-08-25 08:00:00,3.92256,1.14408,4.086,0.03456,0.01008,0.036000000000000004,3.888,1.134,4.05,3.7977600000000002,1.10768,3.956,0.03456,0.01008,0.036000000000000004,3.7632,1.0976,3.92
2019-08-25 08:30:00,4.06656,1.18608,4.236,0.03456,0.01008,0.036000000000000004,4.032,1.176,4.2,3.94176,1.14968,4.106,0.03456,0.01008,0.036000000000000004,3.9072,1.1396,4.07
2019-08-25 09:00:00,4.20096,1.22528,4.376,0.03456,0.01008,0.036000000000000004,4.1664,1.2152,4.34,4.07616,1.18888,4.246,0.03456,0.01008,0.036000000000000004,4.0416,1.1788,4.21
2019-08-25 09:30:00,4.45104,1.2982200000000002,4.6365,0.03504,0.010220000000000002,0.036500000000000005,4.416,1.288,4.6,4.31664,1.25902,4.4965,0.03504,0.010220000000000002,0.036500000000000005,4.2816,1.2488000000000001,4.46
2019-08-25 10:00:00,4.61424,1.34582,4.8065,0.03504,0.010220000000000002,0.036500000000000005,4.5792,1.3356,4.77,4.47984,1.3066200000000001,4.6665,0.03504,0.010220000000000002,0.036500000000000005,4.4448,1.2964,4.63
2019-08-25 10:30:00,4.75776,1.38768,4.956,0.03456,0.01008,0.036000000000000004,4.7232,1.3776,4.92,4.61376,1.34568,4.806,0.03456,0.01008,0.036000000000000004,4.5792,1.3356,4.77
2019-08-25 11:00:00,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97,4.66224,1.35982,4.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.6272,1.3496000000000001,4.82
2019-08-25 11:30:00,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15,4.82496,1.40728,5.026,0.03456,0.01008,0.036000000000000004,4.7904,1.3972,4.99
2019-08-25 12:00:00,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18,4.85424,1.41582,5.0565,0.03504,0.010220000000000002,0.036500000000000005,4.8192,1.4056,5.02
2019-08-25 12:30:00,5.09424,1.48582,5.3065,0.03504,0.010220000000000002,0.036500000000000005,5.0592,1.4756,5.27,4.94064,1.44102,5.1465,0.03504,0.010220000000000002,0.036500000000000005,4.9056,1.4308,5.11
2019-08-25 13:00:00,5.10336,1.48848,5.316,0.03456,0.01008,0.036000000000000004,5.0688,1.4784000000000002,5.28,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12
2019-08-25 13:30:00,5.10336,1.48848,5.316,0.03456,0.01008,0.036000000000000004,5.0688,1.4784000000000002,5.28,4.94976,1.44368,5.156,0.03456,0.01008,0.036000000000000004,4.9152000000000005,1.4336,5.12
2019-08-25 14:00:00,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15,4.83456,1.41008,5.036,0.03456,0.01008,0.036000000000000004,4.8,1.4,5.0
2019-08-25 14:30:00,4.93056,1.43808,5.136,0.03456,0.01008,0.036000000000000004,4.896,1.428,5.1,4.78656,1.39608,4.986,0.03456,0.01008,0.036000000000000004,4.752,1.3860000000000001,4.95
2019-08-25 15:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94
2019-08-25 15:30:00,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13,4.80576,1.40168,5.006,0.03456,0.01008,0.036000000000000004,4.7712,1.3916,4.97
2019-08-25 16:00:00,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1,4.78704,1.39622,4.9865,0.03504,0.010220000000000002,0.036500000000000005,4.752,1.3860000000000001,4.95
2019-08-25 16:30:00,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12,4.80624,1.40182,5.0065,0.03504,0.010220000000000002,0.036500000000000005,4.7712,1.3916,4.97
2019-08-25 17:00:00,4.93056,1.43808,5.136,0.03456,0.01008,0.036000000000000004,4.896,1.428,5.1,4.78656,1.39608,4.986,0.03456,0.01008,0.036000000000000004,4.752,1.3860000000000001,4.95
2019-08-25 17:30:00,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1,4.78704,1.39622,4.9865,0.03504,0.010220000000000002,0.036500000000000005,4.752,1.3860000000000001,4.95
2019-08-25 18:00:00,4.90176,1.42968,5.106,0.03456,0.01008,0.036000000000000004,4.8672,1.4196,5.07,4.75776,1.38768,4.956,0.03456,0.01008,0.036000000000000004,4.7232,1.3776,4.92
2019-08-25 18:30:00,4.85376,1.41568,5.056,0.03456,0.01008,0.036000000000000004,4.8192,1.4056,5.02,4.70976,1.37368,4.906,0.03456,0.01008,0.036000000000000004,4.6752,1.3636,4.87
2019-08-25 19:00:00,4.86336,1.41848,5.066,0.03456,0.01008,0.036000000000000004,4.8288,1.4084,5.03,4.71936,1.37648,4.916,0.03456,0.01008,0.036000000000000004,4.6848,1.3664,4.88
2019-08-25 19:30:00,4.78656,1.39608,4.986,0.03456,0.01008,0.036000000000000004,4.752,1.3860000000000001,4.95,4.65216,1.35688,4.846,0.03456,0.01008,0.036000000000000004,4.6176,1.3468,4.8100000000000005
2019-08-25 20:00:00,4.77744,1.39342,4.9765,0.03504,0.010220000000000002,0.036500000000000005,4.7424,1.3832,4.94,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79
2019-08-25 20:30:00,4.87056,1.42058,5.0735,0.03216,0.009380000000000001,0.0335,4.8384,1.4112,5.04,4.72656,1.37858,4.9235,0.03216,0.009380000000000001,0.0335,4.6944,1.3692,4.89
2019-08-25 21:00:00,5.016,1.463,5.225,0.033600000000000005,0.0098,0.035,4.9824,1.4532,5.19,4.872,1.421,5.075,0.033600000000000005,0.0098,0.035,4.8384,1.4112,5.04
2019-08-25 21:30:00,4.93968,1.44074,5.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.9056,1.4308,5.11,4.78608,1.39594,4.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.752,1.3860000000000001,4.95
2019-08-25 22:00:00,4.78608,1.39594,4.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.752,1.3860000000000001,4.95,4.64208,1.3539400000000001,4.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.608,1.344,4.8
2019-08-25 22:30:00,4.68,1.365,4.875,0.033600000000000005,0.0098,0.035,4.6464,1.3552,4.84,4.5456,1.3258,4.735,0.033600000000000005,0.0098,0.035,4.5120000000000005,1.316,4.7
2019-08-25 23:00:00,4.52688,1.32034,4.7155000000000005,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.4928,1.3104,4.68,4.39248,1.28114,4.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.3584,1.2711999999999999,4.54
2019-08-25 23:30:00,4.32528,1.26154,4.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.2912,1.2516,4.47,4.20048,1.2251400000000001,4.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1664,1.2152,4.34
2019-08-26 00:00:00,4.1808,1.2194,4.355,0.033600000000000005,0.0098,0.035,4.1472,1.2096,4.32,4.056,1.183,4.225,0.033600000000000005,0.0098,0.035,4.0224,1.1732,4.19
2019-08-26 00:30:00,4.09488,1.19434,4.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0608,1.1844000000000001,4.23,3.9700800000000003,1.15794,4.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.936,1.148,4.1
2019-08-26 01:00:00,3.99888,1.16634,4.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.9648,1.1564,4.13,3.87408,1.12994,4.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.84,1.12,4.0
2019-08-26 01:30:00,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89
2019-08-26 02:00:00,3.88368,1.13274,4.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8496,1.1228,4.01,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89
2019-08-26 02:30:00,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88,3.63408,1.05994,3.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6,1.05,3.75
2019-08-26 03:00:00,3.69168,1.07674,3.8455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6576,1.0668,3.81,3.57648,1.04314,3.7255000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5423999999999998,1.0332,3.69
2019-08-26 03:30:00,3.6148800000000003,1.05434,3.7655000000000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5808,1.0444,3.73,3.49968,1.02074,3.6455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4656000000000002,1.0108,3.61
2019-08-26 04:00:00,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59
2019-08-26 04:30:00,3.59664,1.04902,3.7465,0.03504,0.010220000000000002,0.036500000000000005,3.5616,1.0388,3.71,3.48144,1.01542,3.6265,0.03504,0.010220000000000002,0.036500000000000005,3.4464,1.0052,3.59
2019-08-26 05:00:00,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59
2019-08-26 05:30:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2019-08-26 06:00:00,3.60528,1.05154,3.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5712,1.0416,3.7199999999999998,3.49008,1.01794,3.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.456,1.008,3.6
2019-08-26 06:30:00,3.6336,1.0598,3.785,0.033600000000000005,0.0098,0.035,3.6,1.05,3.75,3.5183999999999997,1.0262,3.665,0.033600000000000005,0.0098,0.035,3.4848,1.0164,3.63
2019-08-26 07:00:00,3.75936,1.0964800000000001,3.916,0.03456,0.01008,0.036000000000000004,3.7248,1.0864,3.88,3.6441600000000003,1.06288,3.7960000000000003,0.03456,0.01008,0.036000000000000004,3.6096,1.0528,3.76
2019-08-26 07:30:00,3.86496,1.12728,4.026,0.03456,0.01008,0.036000000000000004,3.8304,1.1172,3.99,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86
2019-08-26 08:00:00,4.00944,1.1694200000000001,4.1765,0.03504,0.010220000000000002,0.036500000000000005,3.9744,1.1592,4.14,3.88464,1.13302,4.0465,0.03504,0.010220000000000002,0.036500000000000005,3.8496,1.1228,4.01
2019-08-26 08:30:00,4.20096,1.22528,4.376,0.03456,0.01008,0.036000000000000004,4.1664,1.2152,4.34,4.07616,1.18888,4.246,0.03456,0.01008,0.036000000000000004,4.0416,1.1788,4.21
2019-08-26 09:00:00,4.41216,1.28688,4.596,0.03456,0.01008,0.036000000000000004,4.3776,1.2768,4.5600000000000005,4.27776,1.24768,4.456,0.03456,0.01008,0.036000000000000004,4.2432,1.2376,4.42
2019-08-26 09:30:00,4.60464,1.34302,4.7965,0.03504,0.010220000000000002,0.036500000000000005,4.5696,1.3328,4.76,4.46064,1.30102,4.6465,0.03504,0.010220000000000002,0.036500000000000005,4.4256,1.2908,4.61
2019-08-26 10:00:00,4.73856,1.38208,4.936,0.03456,0.01008,0.036000000000000004,4.704,1.3719999999999999,4.9,4.59456,1.34008,4.786,0.03456,0.01008,0.036000000000000004,4.5600000000000005,1.33,4.75
2019-08-26 10:30:00,4.90176,1.42968,5.106,0.03456,0.01008,0.036000000000000004,4.8672,1.4196,5.07,4.74816,1.38488,4.946,0.03456,0.01008,0.036000000000000004,4.7136,1.3748,4.91
2019-08-26 11:00:00,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09,4.76784,1.39062,4.9665,0.03504,0.010220000000000002,0.036500000000000005,4.7328,1.3804,4.93
2019-08-26 11:30:00,5.17056,1.50808,5.386,0.03456,0.01008,0.036000000000000004,5.136,1.498,5.35,5.01696,1.4632800000000001,5.226,0.03456,0.01008,0.036000000000000004,4.9824,1.4532,5.19
2019-08-26 12:00:00,5.18976,1.51368,5.406,0.03456,0.01008,0.036000000000000004,5.1552,1.5036,5.37,5.03616,1.46888,5.246,0.03456,0.01008,0.036000000000000004,5.0016,1.4588,5.21
2019-08-26 12:30:00,5.21952,1.52236,5.437,0.03552,0.010360000000000001,0.037,5.184,1.512,5.4,5.06592,1.47756,5.277,0.03552,0.010360000000000001,0.037,5.0304,1.4672,5.24
2019-08-26 13:00:00,5.19936,1.51648,5.416,0.03456,0.01008,0.036000000000000004,5.1648,1.5064000000000002,5.38,5.04576,1.47168,5.256,0.03456,0.01008,0.036000000000000004,5.0112,1.4616,5.22
2019-08-26 13:30:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,5.00736,1.46048,5.216,0.03456,0.01008,0.036000000000000004,4.9728,1.4504000000000001,5.18
2019-08-26 14:00:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,5.00736,1.46048,5.216,0.03456,0.01008,0.036000000000000004,4.9728,1.4504000000000001,5.18
2019-08-26 14:30:00,5.13216,1.49688,5.346,0.03456,0.01008,0.036000000000000004,5.0976,1.4868000000000001,5.31,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15
2019-08-26 15:00:00,5.11296,1.4912800000000002,5.326,0.03456,0.01008,0.036000000000000004,5.0784,1.4812,5.29,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13
2019-08-26 15:30:00,5.11296,1.4912800000000002,5.326,0.03456,0.01008,0.036000000000000004,5.0784,1.4812,5.29,4.95936,1.44648,5.166,0.03456,0.01008,0.036000000000000004,4.9248,1.4364,5.13
2019-08-26 16:00:00,5.18016,1.51088,5.396,0.03456,0.01008,0.036000000000000004,5.1456,1.5008,5.36,5.02656,1.46608,5.236,0.03456,0.01008,0.036000000000000004,4.992,1.456,5.2
2019-08-26 16:30:00,5.23776,1.5276800000000001,5.456,0.03456,0.01008,0.036000000000000004,5.2032,1.5176,5.42,5.08416,1.48288,5.296,0.03456,0.01008,0.036000000000000004,5.0496,1.4727999999999999,5.26
2019-08-26 17:00:00,5.34288,1.55834,5.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.3088,1.5484,5.53,5.18928,1.5135399999999999,5.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1552,1.5036,5.37
2019-08-26 17:30:00,5.47776,1.59768,5.7059999999999995,0.03456,0.01008,0.036000000000000004,5.4432,1.5876000000000001,5.67,5.31456,1.55008,5.536,0.03456,0.01008,0.036000000000000004,5.28,1.54,5.5
2019-08-26 18:00:00,5.47728,1.59754,5.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.4432,1.5876000000000001,5.67,5.31408,1.54994,5.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.28,1.54,5.5
2019-08-26 18:30:00,5.44896,1.58928,5.676,0.03456,0.01008,0.036000000000000004,5.4144,1.5792000000000002,5.64,5.28576,1.54168,5.506,0.03456,0.01008,0.036000000000000004,5.2512,1.5316,5.47
2019-08-26 19:00:00,5.30496,1.5472800000000002,5.526,0.03456,0.01008,0.036000000000000004,5.2704,1.5372,5.49,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33
2019-08-26 19:30:00,5.15136,1.50248,5.366,0.03456,0.01008,0.036000000000000004,5.1168,1.4924,5.33,4.99776,1.45768,5.206,0.03456,0.01008,0.036000000000000004,4.9632000000000005,1.4476,5.17
2019-08-26 20:00:00,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25,4.92096,1.4352800000000001,5.126,0.03456,0.01008,0.036000000000000004,4.8864,1.4252,5.09
2019-08-26 20:30:00,5.09136,1.48498,5.3035,0.03216,0.009380000000000001,0.0335,5.0592,1.4756,5.27,4.94736,1.44298,5.1535,0.03216,0.009380000000000001,0.0335,4.9152000000000005,1.4336,5.12
2019-08-26 21:00:00,5.12256,1.49408,5.336,0.03456,0.01008,0.036000000000000004,5.088,1.484,5.3,4.97856,1.45208,5.186,0.03456,0.01008,0.036000000000000004,4.944,1.442,5.15
2019-08-26 21:30:00,5.09376,1.4856800000000001,5.306,0.03456,0.01008,0.036000000000000004,5.0592,1.4756,5.27,4.9401600000000006,1.44088,5.146,0.03456,0.01008,0.036000000000000004,4.9056,1.4308,5.11
2019-08-26 22:00:00,5.07456,1.48008,5.286,0.03456,0.01008,0.036000000000000004,5.04,1.47,5.25,4.92096,1.4352800000000001,5.126,0.03456,0.01008,0.036000000000000004,4.8864,1.4252,5.09
2019-08-26 22:30:00,4.8432,1.4126,5.045,0.033600000000000005,0.0098,0.035,4.8096,1.4028,5.01,4.7088,1.3734,4.905,0.033600000000000005,0.0098,0.035,4.6752,1.3636,4.87
2019-08-26 23:00:00,4.632,1.351,4.825,0.033600000000000005,0.0098,0.035,4.5984,1.3412,4.79,4.4976,1.3118,4.6850000000000005,0.033600000000000005,0.0098,0.035,4.464,1.302,4.65
2019-08-26 23:30:00,4.35408,1.26994,4.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.32,1.26,4.5,4.22928,1.23354,4.4055,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.1952,1.2236,4.37
2019-08-27 00:00:00,4.2096,1.2278,4.385,0.033600000000000005,0.0098,0.035,4.176,1.218,4.35,4.0848,1.1914,4.255,0.033600000000000005,0.0098,0.035,4.0512,1.1816,4.22
2019-08-27 00:30:00,4.0752,1.1886,4.245,0.033600000000000005,0.0098,0.035,4.0416,1.1788,4.21,3.9504,1.1522000000000001,4.115,0.033600000000000005,0.0098,0.035,3.9168000000000003,1.1424,4.08
2019-08-27 01:00:00,3.9700800000000003,1.15794,4.1355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.936,1.148,4.1,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998
2019-08-27 01:30:00,3.87408,1.12994,4.0355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.84,1.12,4.0,3.75888,1.09634,3.9155,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7248,1.0864,3.88
2019-08-27 02:00:00,3.8544,1.1242,4.015,0.033600000000000005,0.0098,0.035,3.8208,1.1144,3.98,3.7392000000000003,1.0906,3.895,0.033600000000000005,0.0098,0.035,3.7056,1.0808,3.86
2019-08-27 02:30:00,3.7684800000000003,1.09914,3.9255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7344,1.0892,3.89,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76
2019-08-27 03:00:00,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8,3.5664,1.0402,3.715,0.033600000000000005,0.0098,0.035,3.5328,1.0304,3.68
2019-08-27 03:30:00,3.67248,1.07114,3.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6384,1.0612,3.79,3.55728,1.03754,3.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5232,1.0276,3.67
2019-08-27 04:00:00,3.64368,1.06274,3.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.6096,1.0528,3.76,3.53808,1.03194,3.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.504,1.022,3.65
2019-08-27 04:30:00,3.62448,1.05714,3.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5904,1.0472,3.74,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63
2019-08-27 05:00:00,3.6528,1.0654,3.805,0.033600000000000005,0.0098,0.035,3.6192,1.0556,3.77,3.5376000000000003,1.0318,3.685,0.033600000000000005,0.0098,0.035,3.504,1.022,3.65
2019-08-27 05:30:00,3.7968,1.1074,3.955,0.033600000000000005,0.0098,0.035,3.7632,1.0976,3.92,3.6816,1.0738,3.835,0.033600000000000005,0.0098,0.035,3.648,1.064,3.8
2019-08-27 06:00:00,3.94992,1.15206,4.1145,0.033120000000000004,0.00966,0.0345,3.9168000000000003,1.1424,4.08,3.83472,1.11846,3.9945,0.033120000000000004,0.00966,0.0345,3.8016,1.1088,3.96
2019-08-27 06:30:00,4.21008,1.22794,4.3855,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.176,1.218,4.35,4.08528,1.19154,4.2555,0.034080000000000006,0.009940000000000001,0.035500000000000004,4.0512,1.1816,4.22
2019-08-27 07:00:00,4.51776,1.31768,4.7059999999999995,0.03456,0.01008,0.036000000000000004,4.4832,1.3076,4.67,4.38336,1.27848,4.566,0.03456,0.01008,0.036000000000000004,4.3488,1.2684,4.53
2019-08-27 07:30:00,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2019-08-27 08:00:00,5.30544,1.54742,5.5265,0.03504,0.010220000000000002,0.036500000000000005,5.2704,1.5372,5.49,5.15184,1.50262,5.3665,0.03504,0.010220000000000002,0.036500000000000005,5.1168,1.4924,5.33
2019-08-27 08:30:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2019-08-27 09:00:00,6.1603200000000005,1.79676,6.417,0.03552,0.010360000000000001,0.037,6.1248,1.7864,6.38,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18
2019-08-27 09:30:00,6.30432,1.8387600000000002,6.567,0.03552,0.010360000000000001,0.037,6.2688,1.8284,6.53,6.11232,1.7827600000000001,6.367,0.03552,0.010360000000000001,0.037,6.0768,1.7724000000000002,6.33
2019-08-27 10:00:00,6.41952,1.87236,6.687,0.03552,0.010360000000000001,0.037,6.384,1.862,6.65,6.22752,1.81636,6.487,0.03552,0.010360000000000001,0.037,6.192,1.806,6.45
2019-08-27 10:30:00,6.39072,1.86396,6.657,0.03552,0.010360000000000001,0.037,6.3552,1.8536000000000001,6.62,6.19872,1.80796,6.457,0.03552,0.010360000000000001,0.037,6.1632,1.7976,6.42
2019-08-27 11:00:00,6.4862400000000004,1.89182,6.7565,0.03504,0.010220000000000002,0.036500000000000005,6.4512,1.8816000000000002,6.72,6.29424,1.83582,6.5565,0.03504,0.010220000000000002,0.036500000000000005,6.2592,1.8256000000000001,6.52
2019-08-27 11:30:00,6.6024,1.9257,6.8775,0.036000000000000004,0.0105,0.0375,6.5664,1.9152,6.84,6.4008,1.8669,6.6675,0.036000000000000004,0.0105,0.0375,6.3648,1.8564,6.63
2019-08-27 12:00:00,6.70752,1.95636,6.987,0.03552,0.010360000000000001,0.037,6.672,1.9460000000000002,6.95,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73
