Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-27 12:30:00,6.7464,1.9677,7.0275,0.036000000000000004,0.0105,0.0375,6.7104,1.9572,6.99,6.5352,1.9061,6.8075,0.036000000000000004,0.0105,0.0375,6.4992,1.8956,6.77
2019-08-27 13:00:00,6.708,1.9565000000000001,6.9875,0.036000000000000004,0.0105,0.0375,6.672,1.9460000000000002,6.95,6.5064,1.8977,6.7775,0.036000000000000004,0.0105,0.0375,6.4704,1.8872,6.74
2019-08-27 13:30:00,6.64992,1.9395600000000002,6.927,0.03552,0.010360000000000001,0.037,6.6144,1.9292,6.89,6.44832,1.88076,6.717,0.03552,0.010360000000000001,0.037,6.4128,1.8704,6.68
2019-08-27 14:00:00,6.70752,1.95636,6.987,0.03552,0.010360000000000001,0.037,6.672,1.9460000000000002,6.95,6.50592,1.89756,6.777,0.03552,0.010360000000000001,0.037,6.4704,1.8872,6.74
2019-08-27 14:30:00,6.66912,1.94516,6.947,0.03552,0.010360000000000001,0.037,6.6336,1.9348,6.91,6.46752,1.88636,6.737,0.03552,0.010360000000000001,0.037,6.432,1.876,6.7
2019-08-27 15:00:00,6.78384,1.97862,7.0665,0.03504,0.010220000000000002,0.036500000000000005,6.7488,1.9684,7.03,6.5822400000000005,1.91982,6.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.5472,1.9096000000000002,6.82
2019-08-27 15:30:00,6.62112,1.9311600000000002,6.897,0.03552,0.010360000000000001,0.037,6.5856,1.9208,6.86,6.41952,1.87236,6.687,0.03552,0.010360000000000001,0.037,6.384,1.862,6.65
2019-08-27 16:00:00,6.65904,1.94222,6.9365,0.03504,0.010220000000000002,0.036500000000000005,6.624,1.932,6.9,6.45744,1.88342,6.7265,0.03504,0.010220000000000002,0.036500000000000005,6.4224,1.8732000000000002,6.69
2019-08-27 16:30:00,6.62112,1.9311600000000002,6.897,0.03552,0.010360000000000001,0.037,6.5856,1.9208,6.86,6.41952,1.87236,6.687,0.03552,0.010360000000000001,0.037,6.384,1.862,6.65
2019-08-27 17:00:00,6.6216,1.9313,6.8975,0.036000000000000004,0.0105,0.0375,6.5856,1.9208,6.86,6.42,1.8725,6.6875,0.036000000000000004,0.0105,0.0375,6.384,1.862,6.65
2019-08-27 17:30:00,6.50592,1.89756,6.777,0.03552,0.010360000000000001,0.037,6.4704,1.8872,6.74,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54
2019-08-27 18:00:00,6.42912,1.8751600000000002,6.697,0.03552,0.010360000000000001,0.037,6.3936,1.8648,6.66,6.23712,1.81916,6.497,0.03552,0.010360000000000001,0.037,6.2016,1.8088000000000002,6.46
2019-08-27 18:30:00,6.1992,1.8081,6.4575,0.036000000000000004,0.0105,0.0375,6.1632,1.7976,6.42,6.0168,1.7549000000000001,6.2675,0.036000000000000004,0.0105,0.0375,5.9808,1.7444000000000002,6.23
2019-08-27 19:00:00,6.06432,1.76876,6.317,0.03552,0.010360000000000001,0.037,6.0288,1.7584,6.28,5.88192,1.71556,6.127,0.03552,0.010360000000000001,0.037,5.8464,1.7052,6.09
2019-08-27 19:30:00,5.91024,1.72382,6.1565,0.03504,0.010220000000000002,0.036500000000000005,5.8752,1.7136,6.12,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94
2019-08-27 20:00:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2019-08-27 20:30:00,5.8406400000000005,1.7035200000000001,6.084,0.03264,0.00952,0.034,5.808,1.694,6.05,5.66784,1.65312,5.904,0.03264,0.00952,0.034,5.6352,1.6436000000000002,5.87
2019-08-27 21:00:00,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76
2019-08-27 21:30:00,5.54496,1.61728,5.776,0.03456,0.01008,0.036000000000000004,5.5104,1.6072000000000002,5.74,5.39136,1.57248,5.616,0.03456,0.01008,0.036000000000000004,5.3568,1.5624,5.58
2019-08-27 22:00:00,5.20896,1.5192800000000002,5.426,0.03456,0.01008,0.036000000000000004,5.1744,1.5091999999999999,5.39,5.05536,1.47448,5.266,0.03456,0.01008,0.036000000000000004,5.0208,1.4644,5.23
2019-08-27 22:30:00,4.87296,1.42128,5.076,0.03456,0.01008,0.036000000000000004,4.8384,1.4112,5.04,4.72896,1.37928,4.926,0.03456,0.01008,0.036000000000000004,4.6944,1.3692,4.89
2019-08-27 23:00:00,4.29696,1.25328,4.476,0.03456,0.01008,0.036000000000000004,4.2624,1.2432,4.44,4.16256,1.21408,4.336,0.03456,0.01008,0.036000000000000004,4.128,1.204,4.3
2019-08-27 23:30:00,3.9993600000000002,1.16648,4.166,0.03456,0.01008,0.036000000000000004,3.9648,1.1564,4.13,3.88416,1.13288,4.046,0.03456,0.01008,0.036000000000000004,3.8496,1.1228,4.01
2019-08-28 00:00:00,3.84528,1.12154,4.0055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.8112,1.1116,3.9699999999999998,3.73008,1.08794,3.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.696,1.078,3.85
2019-08-28 00:30:00,3.73056,1.08808,3.886,0.03456,0.01008,0.036000000000000004,3.696,1.078,3.85,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73
2019-08-28 01:00:00,3.61536,1.05448,3.766,0.03456,0.01008,0.036000000000000004,3.5808,1.0444,3.73,3.50976,1.02368,3.656,0.03456,0.01008,0.036000000000000004,3.4752,1.0136,3.62
2019-08-28 01:30:00,3.52944,1.02942,3.6765,0.03504,0.010220000000000002,0.036500000000000005,3.4944,1.0192,3.64,3.42384,0.9986200000000001,3.5665,0.03504,0.010220000000000002,0.036500000000000005,3.3888,0.9884000000000001,3.5300000000000002
2019-08-28 02:00:00,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59,3.37536,0.9844800000000001,3.516,0.03456,0.01008,0.036000000000000004,3.3407999999999998,0.9744,3.48
2019-08-28 02:30:00,3.40416,0.9928800000000001,3.5460000000000003,0.03456,0.01008,0.036000000000000004,3.3696,0.9828,3.51,3.30816,0.9648800000000001,3.446,0.03456,0.01008,0.036000000000000004,3.2736,0.9548000000000001,3.41
2019-08-28 03:00:00,3.34656,0.9760800000000001,3.4859999999999998,0.03456,0.01008,0.036000000000000004,3.312,0.966,3.45,3.24096,0.9452800000000001,3.376,0.03456,0.01008,0.036000000000000004,3.2064,0.9352,3.34
2019-08-28 03:30:00,3.36576,0.9816800000000001,3.5060000000000002,0.03456,0.01008,0.036000000000000004,3.3312,0.9716,3.47,3.26016,0.9508800000000001,3.396,0.03456,0.01008,0.036000000000000004,3.2256,0.9408000000000001,3.36
2019-08-28 04:00:00,3.35616,0.9788800000000001,3.496,0.03456,0.01008,0.036000000000000004,3.3216,0.9688,3.46,3.26016,0.9508800000000001,3.396,0.03456,0.01008,0.036000000000000004,3.2256,0.9408000000000001,3.36
2019-08-28 04:30:00,3.42336,0.99848,3.566,0.03456,0.01008,0.036000000000000004,3.3888,0.9884000000000001,3.5300000000000002,3.31776,0.9676800000000001,3.456,0.03456,0.01008,0.036000000000000004,3.2832,0.9576,3.42
2019-08-28 05:00:00,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71,3.48096,1.01528,3.626,0.03456,0.01008,0.036000000000000004,3.4464,1.0052,3.59
2019-08-28 05:30:00,3.71136,1.08248,3.866,0.03456,0.01008,0.036000000000000004,3.6768,1.0724,3.83,3.5961600000000002,1.04888,3.746,0.03456,0.01008,0.036000000000000004,3.5616,1.0388,3.71
2019-08-28 06:00:00,4.11456,1.20008,4.286,0.03456,0.01008,0.036000000000000004,4.08,1.19,4.25,3.98976,1.16368,4.156,0.03456,0.01008,0.036000000000000004,3.9552,1.1536,4.12
2019-08-28 06:30:00,4.28736,1.25048,4.466,0.03456,0.01008,0.036000000000000004,4.2528,1.2404,4.43,4.15296,1.21128,4.326,0.03456,0.01008,0.036000000000000004,4.1184,1.2012,4.29
2019-08-28 07:00:00,4.50864,1.31502,4.6965,0.03504,0.010220000000000002,0.036500000000000005,4.4736,1.3048,4.66,4.37424,1.27582,4.5565,0.03504,0.010220000000000002,0.036500000000000005,4.3392,1.2656,4.52
2019-08-28 07:30:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2019-08-28 08:00:00,5.19024,1.51382,5.4065,0.03504,0.010220000000000002,0.036500000000000005,5.1552,1.5036,5.37,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2019-08-28 08:30:00,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65
2019-08-28 09:00:00,5.91024,1.72382,6.1565,0.03504,0.010220000000000002,0.036500000000000005,5.8752,1.7136,6.12,5.73744,1.6734200000000001,5.9765,0.03504,0.010220000000000002,0.036500000000000005,5.7024,1.6632,5.94
2019-08-28 09:30:00,6.06432,1.76876,6.317,0.03552,0.010360000000000001,0.037,6.0288,1.7584,6.28,5.88192,1.71556,6.127,0.03552,0.010360000000000001,0.037,5.8464,1.7052,6.09
2019-08-28 10:00:00,6.21792,1.81356,6.477,0.03552,0.010360000000000001,0.037,6.1824,1.8032,6.44,6.03552,1.76036,6.287,0.03552,0.010360000000000001,0.037,6.0,1.75,6.25
2019-08-28 10:30:00,6.19872,1.80796,6.457,0.03552,0.010360000000000001,0.037,6.1632,1.7976,6.42,6.01632,1.75476,6.267,0.03552,0.010360000000000001,0.037,5.9808,1.7444000000000002,6.23
2019-08-28 11:00:00,6.2184,1.8137,6.4775,0.036000000000000004,0.0105,0.0375,6.1824,1.8032,6.44,6.0264,1.7577,6.2775,0.036000000000000004,0.0105,0.0375,5.9904,1.7472,6.24
2019-08-28 11:30:00,6.2856,1.8333,6.5475,0.036000000000000004,0.0105,0.0375,6.2496,1.8228,6.51,6.1032,1.7801,6.3575,0.036000000000000004,0.0105,0.0375,6.0672,1.7696,6.32
2019-08-28 12:00:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.036480000000000005,0.01064,0.038,6.2304,1.8172000000000001,6.49,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29
2019-08-28 12:30:00,6.32448,1.84464,6.588,0.036480000000000005,0.01064,0.038,6.288,1.834,6.55,6.13248,1.78864,6.388,0.036480000000000005,0.01064,0.038,6.096,1.778,6.35
2019-08-28 13:00:00,6.24768,1.82224,6.508,0.036480000000000005,0.01064,0.038,6.2112,1.8115999999999999,6.47,6.05568,1.76624,6.308,0.036480000000000005,0.01064,0.038,6.0192,1.7556,6.27
2019-08-28 13:30:00,6.16128,1.79704,6.418,0.036480000000000005,0.01064,0.038,6.1248,1.7864,6.38,5.96928,1.74104,6.218,0.036480000000000005,0.01064,0.038,5.9328,1.7304,6.18
2019-08-28 14:00:00,6.25728,1.82504,6.518,0.036480000000000005,0.01064,0.038,6.2208,1.8144,6.48,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28
2019-08-28 14:30:00,6.30528,1.8390400000000002,6.568,0.036480000000000005,0.01064,0.038,6.2688,1.8284,6.53,6.11328,1.7830400000000002,6.368,0.036480000000000005,0.01064,0.038,6.0768,1.7724000000000002,6.33
2019-08-28 15:00:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.036480000000000005,0.01064,0.038,6.2304,1.8172000000000001,6.49,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3
2019-08-28 15:30:00,6.2952,1.8361,6.5575,0.036000000000000004,0.0105,0.0375,6.2592,1.8256000000000001,6.52,6.1128,1.7829000000000002,6.3675,0.036000000000000004,0.0105,0.0375,6.0768,1.7724000000000002,6.33
2019-08-28 16:00:00,6.2472,1.8221,6.5075,0.036000000000000004,0.0105,0.0375,6.2112,1.8115999999999999,6.47,6.0552,1.7661,6.3075,0.036000000000000004,0.0105,0.0375,6.0192,1.7556,6.27
2019-08-28 16:30:00,6.29568,1.83624,6.558,0.036480000000000005,0.01064,0.038,6.2592,1.8256000000000001,6.52,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32
2019-08-28 17:00:00,6.2668800000000005,1.8278400000000001,6.5280000000000005,0.036480000000000005,0.01064,0.038,6.2304,1.8172000000000001,6.49,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29
2019-08-28 17:30:00,6.1896,1.8053,6.4475,0.036000000000000004,0.0105,0.0375,6.1536,1.7948,6.41,6.0072,1.7521,6.2575,0.036000000000000004,0.0105,0.0375,5.9712,1.7416,6.22
2019-08-28 18:00:00,6.1032,1.7801,6.3575,0.036000000000000004,0.0105,0.0375,6.0672,1.7696,6.32,5.9208,1.7269,6.1675,0.036000000000000004,0.0105,0.0375,5.8848,1.7164000000000001,6.13
2019-08-28 18:30:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96
2019-08-28 19:00:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84
2019-08-28 19:30:00,5.7,1.6625,5.9375,0.036000000000000004,0.0105,0.0375,5.664,1.6520000000000001,5.9,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73
2019-08-28 20:00:00,5.66976,1.65368,5.906,0.03456,0.01008,0.036000000000000004,5.6352,1.6436000000000002,5.87,5.50656,1.60608,5.736,0.03456,0.01008,0.036000000000000004,5.472,1.596,5.7
2019-08-28 20:30:00,5.6692800000000005,1.65354,5.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.6352,1.6436000000000002,5.87,5.50608,1.60594,5.7355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.472,1.596,5.7
2019-08-28 21:00:00,5.47872,1.59796,5.707,0.03552,0.010360000000000001,0.037,5.4432,1.5876000000000001,5.67,5.31552,1.55036,5.537,0.03552,0.010360000000000001,0.037,5.28,1.54,5.5
2019-08-28 21:30:00,5.27712,1.53916,5.497,0.03552,0.010360000000000001,0.037,5.2416,1.5288,5.46,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2019-08-28 22:00:00,5.01792,1.46356,5.227,0.03552,0.010360000000000001,0.037,4.9824,1.4532,5.19,4.87392,1.42156,5.077,0.03552,0.010360000000000001,0.037,4.8384,1.4112,5.04
2019-08-28 22:30:00,4.80144,1.40042,5.0015,0.030240000000000003,0.008820000000000001,0.0315,4.7712,1.3916,4.97,4.65744,1.35842,4.8515,0.030240000000000003,0.008820000000000001,0.0315,4.6272,1.3496000000000001,4.82
2019-08-28 23:00:00,4.4832,1.3076,4.67,0.009600000000000001,0.0028,0.01,4.4736,1.3048,4.66,4.3488,1.2684,4.53,0.009600000000000001,0.0028,0.01,4.3392,1.2656,4.52
2019-08-28 23:30:00,4.21392,1.22906,4.3895,0.009120000000000001,0.00266,0.0095,4.2048,1.2264,4.38,4.07952,1.18986,4.2495,0.009120000000000001,0.00266,0.0095,4.0704,1.1872,4.24
2019-08-29 00:00:00,4.04112,1.17866,4.2095,0.009120000000000001,0.00266,0.0095,4.032,1.176,4.2,3.91632,1.14226,4.0795,0.009120000000000001,0.00266,0.0095,3.9072,1.1396,4.07
2019-08-29 00:30:00,3.92592,1.14506,4.0895,0.009120000000000001,0.00266,0.0095,3.9168000000000003,1.1424,4.08,3.81072,1.1114600000000001,3.9695,0.009120000000000001,0.00266,0.0095,3.8016,1.1088,3.96
2019-08-29 01:00:00,3.82032,1.11426,3.9795,0.009120000000000001,0.00266,0.0095,3.8112,1.1116,3.9699999999999998,3.69552,1.07786,3.8495,0.009120000000000001,0.00266,0.0095,3.6864,1.0752,3.84
2019-08-29 01:30:00,3.75312,1.09466,3.9095,0.009120000000000001,0.00266,0.0095,3.7439999999999998,1.092,3.9,3.6379200000000003,1.06106,3.7895000000000003,0.009120000000000001,0.00266,0.0095,3.6288,1.0584,3.7800000000000002
2019-08-29 02:00:00,3.71472,1.08346,3.8695,0.009120000000000001,0.00266,0.0095,3.7056,1.0808,3.86,3.59952,1.04986,3.7495000000000003,0.009120000000000001,0.00266,0.0095,3.5904,1.0472,3.74
2019-08-29 02:30:00,3.648,1.064,3.8,0.009600000000000001,0.0028,0.01,3.6384,1.0612,3.79,3.5423999999999998,1.0332,3.69,0.009600000000000001,0.0028,0.01,3.5328,1.0304,3.68
2019-08-29 03:00:00,3.6681600000000003,1.06988,3.821,0.02976,0.00868,0.031,3.6384,1.0612,3.79,3.55296,1.03628,3.701,0.02976,0.00868,0.031,3.5232,1.0276,3.67
2019-08-29 03:30:00,3.66912,1.07016,3.822,0.030720000000000004,0.008960000000000001,0.032,3.6384,1.0612,3.79,3.55392,1.03656,3.702,0.030720000000000004,0.008960000000000001,0.032,3.5232,1.0276,3.67
2019-08-29 04:00:00,3.62976,1.05868,3.781,0.02976,0.00868,0.031,3.6,1.05,3.75,3.51456,1.02508,3.661,0.02976,0.00868,0.031,3.4848,1.0164,3.63
2019-08-29 04:30:00,3.66768,1.06974,3.8205,0.029280000000000004,0.00854,0.030500000000000003,3.6384,1.0612,3.79,3.55248,1.03614,3.7005,0.029280000000000004,0.00854,0.030500000000000003,3.5232,1.0276,3.67
2019-08-29 05:00:00,3.7056,1.0808,3.86,0.028800000000000003,0.008400000000000001,0.03,3.6768,1.0724,3.83,3.5904,1.0472,3.74,0.028800000000000003,0.008400000000000001,0.03,3.5616,1.0388,3.71
2019-08-29 05:30:00,3.80208,1.10894,3.9605,0.029280000000000004,0.00854,0.030500000000000003,3.7728,1.1004,3.93,3.68688,1.07534,3.8405,0.029280000000000004,0.00854,0.030500000000000003,3.6576,1.0668,3.81
2019-08-29 06:00:00,3.95568,1.15374,4.1205,0.029280000000000004,0.00854,0.030500000000000003,3.9264,1.1452,4.09,3.83088,1.11734,3.9905,0.029280000000000004,0.00854,0.030500000000000003,3.8016,1.1088,3.96
2019-08-29 06:30:00,4.15632,1.2122600000000001,4.3295,0.02832,0.00826,0.029500000000000002,4.128,1.204,4.3,4.02192,1.17306,4.1895,0.02832,0.00826,0.029500000000000002,3.9936,1.1648,4.16
2019-08-29 07:00:00,4.37904,1.27722,4.5615,0.030240000000000003,0.008820000000000001,0.0315,4.3488,1.2684,4.53,4.24464,1.2380200000000001,4.4215,0.030240000000000003,0.008820000000000001,0.0315,4.2144,1.2292,4.39
2019-08-29 07:30:00,4.73424,1.38082,4.9315,0.030240000000000003,0.008820000000000001,0.0315,4.704,1.3719999999999999,4.9,4.59024,1.3388200000000001,4.7815,0.030240000000000003,0.008820000000000001,0.0315,4.5600000000000005,1.33,4.75
2019-08-29 08:00:00,5.11824,1.49282,5.3315,0.030240000000000003,0.008820000000000001,0.0315,5.088,1.484,5.3,4.96464,1.44802,5.1715,0.030240000000000003,0.008820000000000001,0.0315,4.9344,1.4392,5.14
2019-08-29 08:30:00,5.51232,1.60776,5.742,0.030720000000000004,0.008960000000000001,0.032,5.4816,1.5988,5.71,5.34912,1.56016,5.572,0.030720000000000004,0.008960000000000001,0.032,5.3184000000000005,1.5512000000000001,5.54
2019-08-29 09:00:00,5.65632,1.6497600000000001,5.892,0.030720000000000004,0.008960000000000001,0.032,5.6256,1.6408,5.86,5.48352,1.59936,5.712,0.030720000000000004,0.008960000000000001,0.032,5.4528,1.5904,5.68
2019-08-29 09:30:00,5.88624,1.71682,6.1315,0.030240000000000003,0.008820000000000001,0.0315,5.856,1.708,6.1,5.70384,1.66362,5.9415,0.030240000000000003,0.008820000000000001,0.0315,5.6736,1.6548,5.91
2019-08-29 10:00:00,5.8872,1.7171,6.1325,0.031200000000000002,0.0091,0.0325,5.856,1.708,6.1,5.7048,1.6639,5.9425,0.031200000000000002,0.0091,0.0325,5.6736,1.6548,5.91
2019-08-29 10:30:00,5.92512,1.72816,6.172,0.030720000000000004,0.008960000000000001,0.032,5.8944,1.7192,6.14,5.75232,1.6777600000000001,5.992,0.030720000000000004,0.008960000000000001,0.032,5.7216000000000005,1.6688,5.96
2019-08-29 11:00:00,5.9827200000000005,1.74496,6.232,0.030720000000000004,0.008960000000000001,0.032,5.952,1.736,6.2,5.79072,1.68896,6.032,0.030720000000000004,0.008960000000000001,0.032,5.76,1.6800000000000002,6.0
2019-08-29 11:30:00,6.04992,1.76456,6.302,0.030720000000000004,0.008960000000000001,0.032,6.0192,1.7556,6.27,5.85792,1.70856,6.102,0.030720000000000004,0.008960000000000001,0.032,5.8272,1.6996,6.07
2019-08-29 12:00:00,6.0792,1.7731,6.3325,0.031200000000000002,0.0091,0.0325,6.048,1.764,6.3,5.8968,1.7199,6.1425,0.031200000000000002,0.0091,0.0325,5.8656,1.7107999999999999,6.11
2019-08-29 12:30:00,6.13632,1.78976,6.392,0.030720000000000004,0.008960000000000001,0.032,6.1056,1.7808000000000002,6.36,5.94432,1.7337600000000002,6.192,0.030720000000000004,0.008960000000000001,0.032,5.9136,1.7248,6.16
2019-08-29 13:00:00,6.06864,1.7700200000000001,6.3215,0.030240000000000003,0.008820000000000001,0.0315,6.0384,1.7612,6.29,5.87664,1.71402,6.1215,0.030240000000000003,0.008820000000000001,0.0315,5.8464,1.7052,6.09
2019-08-29 13:30:00,6.01104,1.7532200000000002,6.2615,0.030240000000000003,0.008820000000000001,0.0315,5.9808,1.7444000000000002,6.23,5.81904,1.6972200000000002,6.0615,0.030240000000000003,0.008820000000000001,0.0315,5.7888,1.6884000000000001,6.03
2019-08-29 14:00:00,6.04032,1.7617600000000002,6.292,0.030720000000000004,0.008960000000000001,0.032,6.0096,1.7528000000000001,6.26,5.84832,1.7057600000000002,6.092,0.030720000000000004,0.008960000000000001,0.032,5.8176,1.6968,6.06
2019-08-29 14:30:00,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33,5.92464,1.7280200000000001,6.1715,0.030240000000000003,0.008820000000000001,0.0315,5.8944,1.7192,6.14
2019-08-29 15:00:00,6.07824,1.77282,6.3315,0.030240000000000003,0.008820000000000001,0.0315,6.048,1.764,6.3,5.89584,1.71962,6.1415,0.030240000000000003,0.008820000000000001,0.0315,5.8656,1.7107999999999999,6.11
2019-08-29 15:30:00,6.03024,1.75882,6.2815,0.030240000000000003,0.008820000000000001,0.0315,6.0,1.75,6.25,5.84784,1.7056200000000001,6.0915,0.030240000000000003,0.008820000000000001,0.0315,5.8176,1.6968,6.06
2019-08-29 16:00:00,6.09744,1.7784200000000001,6.3515,0.030240000000000003,0.008820000000000001,0.0315,6.0672,1.7696,6.32,5.91504,1.7252200000000002,6.1615,0.030240000000000003,0.008820000000000001,0.0315,5.8848,1.7164000000000001,6.13
2019-08-29 16:30:00,6.12624,1.78682,6.3815,0.030240000000000003,0.008820000000000001,0.0315,6.096,1.778,6.35,5.93424,1.73082,6.1815,0.030240000000000003,0.008820000000000001,0.0315,5.904,1.722,6.15
2019-08-29 17:00:00,6.16464,1.7980200000000002,6.4215,0.030240000000000003,0.008820000000000001,0.0315,6.1344,1.7892000000000001,6.39,5.97264,1.7420200000000001,6.2215,0.030240000000000003,0.008820000000000001,0.0315,5.9424,1.7332,6.19
2019-08-29 17:30:00,6.05904,1.76722,6.3115,0.030240000000000003,0.008820000000000001,0.0315,6.0288,1.7584,6.28,5.86704,1.71122,6.1115,0.030240000000000003,0.008820000000000001,0.0315,5.8368,1.7024,6.08
2019-08-29 18:00:00,5.9054400000000005,1.72242,6.1515,0.030240000000000003,0.008820000000000001,0.0315,5.8752,1.7136,6.12,5.73264,1.67202,5.9715,0.030240000000000003,0.008820000000000001,0.0315,5.7024,1.6632,5.94
2019-08-29 18:30:00,5.76144,1.68042,6.0015,0.030240000000000003,0.008820000000000001,0.0315,5.7312,1.6716000000000002,5.97,5.57904,1.6272199999999999,5.8115,0.030240000000000003,0.008820000000000001,0.0315,5.5488,1.6184,5.78
2019-08-29 19:00:00,5.58864,1.63002,5.8215,0.030240000000000003,0.008820000000000001,0.0315,5.5584,1.6212,5.79,5.41584,1.57962,5.6415,0.030240000000000003,0.008820000000000001,0.0315,5.3856,1.5708,5.61
2019-08-29 19:30:00,5.42544,1.58242,5.6515,0.030240000000000003,0.008820000000000001,0.0315,5.3952,1.5735999999999999,5.62,5.27184,1.53762,5.4915,0.030240000000000003,0.008820000000000001,0.0315,5.2416,1.5288,5.46
2019-08-29 20:00:00,5.35776,1.56268,5.5809999999999995,0.02976,0.00868,0.031,5.328,1.554,5.55,5.18496,1.51228,5.401,0.02976,0.00868,0.031,5.1552,1.5036,5.37
2019-08-29 20:30:00,5.46192,1.59306,5.6895,0.02832,0.00826,0.029500000000000002,5.4336,1.5848,5.66,5.29872,1.54546,5.5195,0.02832,0.00826,0.029500000000000002,5.2704,1.5372,5.49
2019-08-29 21:00:00,5.40576,1.57668,5.631,0.02976,0.00868,0.031,5.376,1.568,5.6,5.24256,1.52908,5.461,0.02976,0.00868,0.031,5.2128,1.5204,5.43
2019-08-29 21:30:00,5.24256,1.52908,5.461,0.02976,0.00868,0.031,5.2128,1.5204,5.43,5.08896,1.48428,5.301,0.02976,0.00868,0.031,5.0592,1.4756,5.27
2019-08-29 22:00:00,4.95456,1.44508,5.161,0.02976,0.00868,0.031,4.9248,1.4364,5.13,4.80096,1.40028,5.001,0.02976,0.00868,0.031,4.7712,1.3916,4.97
2019-08-29 22:30:00,4.74336,1.38348,4.941,0.02976,0.00868,0.031,4.7136,1.3748,4.91,4.58976,1.33868,4.781,0.02976,0.00868,0.031,4.5600000000000005,1.33,4.75
2019-08-29 23:00:00,4.48416,1.30788,4.671,0.02976,0.00868,0.031,4.4544,1.2992,4.64,4.34976,1.26868,4.531,0.02976,0.00868,0.031,4.32,1.26,4.5
2019-08-29 23:30:00,4.17696,1.21828,4.351,0.02976,0.00868,0.031,4.1472,1.2096,4.32,4.05216,1.18188,4.221,0.02976,0.00868,0.031,4.0224,1.1732,4.19
2019-08-30 00:00:00,4.05072,1.18146,4.2195,0.02832,0.00826,0.029500000000000002,4.0224,1.1732,4.19,3.92592,1.14506,4.0895,0.02832,0.00826,0.029500000000000002,3.8976,1.1368,4.06
2019-08-30 00:30:00,3.96432,1.15626,4.1295,0.02832,0.00826,0.029500000000000002,3.936,1.148,4.1,3.8395200000000003,1.11986,3.9995000000000003,0.02832,0.00826,0.029500000000000002,3.8112,1.1116,3.9699999999999998
2019-08-30 01:00:00,3.84,1.12,4.0,0.028800000000000003,0.008400000000000001,0.03,3.8112,1.1116,3.9699999999999998,3.7248,1.0864,3.88,0.028800000000000003,0.008400000000000001,0.03,3.696,1.078,3.85
2019-08-30 01:30:00,3.8112,1.1116,3.9699999999999998,0.028800000000000003,0.008400000000000001,0.03,3.7824,1.1032,3.94,3.696,1.078,3.85,0.028800000000000003,0.008400000000000001,0.03,3.6672000000000002,1.0696,3.8200000000000003
2019-08-30 02:00:00,3.78336,1.10348,3.941,0.02976,0.00868,0.031,3.7536,1.0948,3.91,3.65856,1.06708,3.811,0.02976,0.00868,0.031,3.6288,1.0584,3.7800000000000002
2019-08-30 02:30:00,3.69696,1.07828,3.851,0.02976,0.00868,0.031,3.6672000000000002,1.0696,3.8200000000000003,3.59136,1.04748,3.741,0.02976,0.00868,0.031,3.5616,1.0388,3.71
2019-08-30 03:00:00,3.64848,1.06414,3.8005,0.029280000000000004,0.00854,0.030500000000000003,3.6192,1.0556,3.77,3.53328,1.03054,3.6805,0.029280000000000004,0.00854,0.030500000000000003,3.504,1.022,3.65
2019-08-30 03:30:00,3.63936,1.06148,3.791,0.02976,0.00868,0.031,3.6096,1.0528,3.76,3.52416,1.02788,3.6710000000000003,0.02976,0.00868,0.031,3.4944,1.0192,3.64
2019-08-30 04:00:00,3.63888,1.06134,3.7905,0.029280000000000004,0.00854,0.030500000000000003,3.6096,1.0528,3.76,3.52368,1.02774,3.6705,0.029280000000000004,0.00854,0.030500000000000003,3.4944,1.0192,3.64
2019-08-30 04:30:00,3.62928,1.05854,3.7805,0.029280000000000004,0.00854,0.030500000000000003,3.6,1.05,3.75,3.50448,1.02214,3.6505,0.029280000000000004,0.00854,0.030500000000000003,3.4752,1.0136,3.62
2019-08-30 05:00:00,3.60048,1.05014,3.7505,0.029280000000000004,0.00854,0.030500000000000003,3.5712,1.0416,3.7199999999999998,3.48528,1.01654,3.6305,0.029280000000000004,0.00854,0.030500000000000003,3.456,1.008,3.6
2019-08-30 05:30:00,3.74496,1.09228,3.901,0.02976,0.00868,0.031,3.7152000000000003,1.0836000000000001,3.87,3.6201600000000003,1.05588,3.771,0.02976,0.00868,0.031,3.5904,1.0472,3.74
2019-08-30 06:00:00,3.90768,1.13974,4.0705,0.029280000000000004,0.00854,0.030500000000000003,3.8784,1.1312,4.04,3.78288,1.10334,3.9405,0.029280000000000004,0.00854,0.030500000000000003,3.7536,1.0948,3.91
2019-08-30 06:30:00,4.13712,1.20666,4.3095,0.02832,0.00826,0.029500000000000002,4.1088000000000005,1.1984,4.28,4.01232,1.17026,4.1795,0.02832,0.00826,0.029500000000000002,3.984,1.162,4.15
2019-08-30 07:00:00,4.39776,1.28268,4.5809999999999995,0.02976,0.00868,0.031,4.368,1.274,4.55,4.25376,1.24068,4.431,0.02976,0.00868,0.031,4.224,1.232,4.4
2019-08-30 07:30:00,4.72464,1.37802,4.9215,0.030240000000000003,0.008820000000000001,0.0315,4.6944,1.3692,4.89,4.57104,1.33322,4.7615,0.030240000000000003,0.008820000000000001,0.0315,4.5408,1.3244,4.73
2019-08-30 08:00:00,5.11776,1.49268,5.331,0.02976,0.00868,0.031,5.088,1.484,5.3,4.96416,1.44788,5.171,0.02976,0.00868,0.031,4.9344,1.4392,5.14
2019-08-30 08:30:00,5.51136,1.60748,5.741,0.02976,0.00868,0.031,5.4816,1.5988,5.71,5.33856,1.55708,5.561,0.02976,0.00868,0.031,5.3088,1.5484,5.53
2019-08-30 09:00:00,5.67504,1.65522,5.9115,0.030240000000000003,0.008820000000000001,0.0315,5.6448,1.6464,5.88,5.49264,1.60202,5.7215,0.030240000000000003,0.008820000000000001,0.0315,5.4624,1.5932,5.69
2019-08-30 09:30:00,5.88624,1.71682,6.1315,0.030240000000000003,0.008820000000000001,0.0315,5.856,1.708,6.1,5.70384,1.66362,5.9415,0.030240000000000003,0.008820000000000001,0.0315,5.6736,1.6548,5.91
2019-08-30 10:00:00,6.07872,1.77296,6.332,0.030720000000000004,0.008960000000000001,0.032,6.048,1.764,6.3,5.88672,1.71696,6.132,0.030720000000000004,0.008960000000000001,0.032,5.856,1.708,6.1
2019-08-30 10:30:00,6.01152,1.75336,6.2620000000000005,0.030720000000000004,0.008960000000000001,0.032,5.9808,1.7444000000000002,6.23,5.81952,1.6973600000000002,6.062,0.030720000000000004,0.008960000000000001,0.032,5.7888,1.6884000000000001,6.03
2019-08-30 11:00:00,6.03072,1.75896,6.282,0.030720000000000004,0.008960000000000001,0.032,6.0,1.75,6.25,5.84832,1.7057600000000002,6.092,0.030720000000000004,0.008960000000000001,0.032,5.8176,1.6968,6.06
2019-08-30 11:30:00,5.99232,1.74776,6.242,0.030720000000000004,0.008960000000000001,0.032,5.9616,1.7388,6.21,5.80032,1.69176,6.042,0.030720000000000004,0.008960000000000001,0.032,5.7696000000000005,1.6828,6.01
2019-08-30 12:00:00,6.06912,1.7701600000000002,6.322,0.030720000000000004,0.008960000000000001,0.032,6.0384,1.7612,6.29,5.88672,1.71696,6.132,0.030720000000000004,0.008960000000000001,0.032,5.856,1.708,6.1
2019-08-30 12:30:00,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33,5.92464,1.7280200000000001,6.1715,0.030240000000000003,0.008820000000000001,0.0315,5.8944,1.7192,6.14
2019-08-30 13:00:00,5.97216,1.74188,6.221,0.02976,0.00868,0.031,5.9424,1.7332,6.19,5.79936,1.69148,6.041,0.02976,0.00868,0.031,5.7696000000000005,1.6828,6.01
2019-08-30 13:30:00,5.94336,1.7334800000000001,6.191,0.02976,0.00868,0.031,5.9136,1.7248,6.16,5.76096,1.6802800000000002,6.001,0.02976,0.00868,0.031,5.7312,1.6716000000000002,5.97
2019-08-30 14:00:00,5.88576,1.7166800000000002,6.131,0.02976,0.00868,0.031,5.856,1.708,6.1,5.70336,1.66348,5.941,0.02976,0.00868,0.031,5.6736,1.6548,5.91
2019-08-30 14:30:00,5.77104,1.68322,6.0115,0.030240000000000003,0.008820000000000001,0.0315,5.7408,1.6743999999999999,5.98,5.58864,1.63002,5.8215,0.030240000000000003,0.008820000000000001,0.0315,5.5584,1.6212,5.79
2019-08-30 15:00:00,5.74224,1.67482,5.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.712,1.666,5.95,5.55984,1.62162,5.7915,0.030240000000000003,0.008820000000000001,0.0315,5.5296,1.6128,5.76
2019-08-30 15:30:00,5.65536,1.64948,5.891,0.02976,0.00868,0.031,5.6256,1.6408,5.86,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.02976,0.00868,0.031,5.4432,1.5876000000000001,5.67
2019-08-30 16:00:00,5.60736,1.63548,5.841,0.02976,0.00868,0.031,5.5776,1.6268,5.8100000000000005,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63
2019-08-30 16:30:00,5.54016,1.6158800000000002,5.771,0.02976,0.00868,0.031,5.5104,1.6072000000000002,5.74,5.36736,1.56548,5.591,0.02976,0.00868,0.031,5.3376,1.5568,5.5600000000000005
2019-08-30 17:00:00,5.62656,1.64108,5.861,0.02976,0.00868,0.031,5.5968,1.6324,5.83,5.45376,1.59068,5.681,0.02976,0.00868,0.031,5.424,1.5819999999999999,5.65
2019-08-30 17:30:00,5.60736,1.63548,5.841,0.02976,0.00868,0.031,5.5776,1.6268,5.8100000000000005,5.43456,1.58508,5.661,0.02976,0.00868,0.031,5.4048,1.5764,5.63
2019-08-30 18:00:00,5.64576,1.64668,5.881,0.02976,0.00868,0.031,5.616,1.638,5.85,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.02976,0.00868,0.031,5.4432,1.5876000000000001,5.67
2019-08-30 18:30:00,5.51088,1.6073400000000002,5.7405,0.029280000000000004,0.00854,0.030500000000000003,5.4816,1.5988,5.71,5.34768,1.5597400000000001,5.5705,0.029280000000000004,0.00854,0.030500000000000003,5.3184000000000005,1.5512000000000001,5.54
2019-08-30 19:00:00,5.38656,1.57108,5.611,0.02976,0.00868,0.031,5.3568,1.5624,5.58,5.21376,1.52068,5.431,0.02976,0.00868,0.031,5.184,1.512,5.4
2019-08-30 19:30:00,5.31936,1.5514800000000002,5.541,0.02976,0.00868,0.031,5.2896,1.5428000000000002,5.51,5.15616,1.50388,5.371,0.02976,0.00868,0.031,5.1264,1.4952,5.34
2019-08-30 20:00:00,5.2224,1.5232,5.44,0.028800000000000003,0.008400000000000001,0.03,5.1936,1.5148000000000001,5.41,5.0688,1.4784000000000002,5.28,0.028800000000000003,0.008400000000000001,0.03,5.04,1.47,5.25
2019-08-30 20:30:00,5.22144,1.52292,5.439,0.027840000000000004,0.00812,0.029,5.1936,1.5148000000000001,5.41,5.06784,1.47812,5.279,0.027840000000000004,0.00812,0.029,5.04,1.47,5.25
2019-08-30 21:00:00,5.13648,1.49814,5.3505,0.029280000000000004,0.00854,0.030500000000000003,5.1072,1.4896,5.32,4.98288,1.45334,5.1905,0.029280000000000004,0.00854,0.030500000000000003,4.9536,1.4448,5.16
2019-08-30 21:30:00,4.9924800000000005,1.45614,5.2005,0.029280000000000004,0.00854,0.030500000000000003,4.9632000000000005,1.4476,5.17,4.83888,1.41134,5.0405,0.029280000000000004,0.00854,0.030500000000000003,4.8096,1.4028,5.01
2019-08-30 22:00:00,4.8201600000000004,1.40588,5.021,0.02976,0.00868,0.031,4.7904,1.3972,4.99,4.67616,1.36388,4.871,0.02976,0.00868,0.031,4.6464,1.3552,4.84
2019-08-30 22:30:00,4.58016,1.33588,4.771,0.02976,0.00868,0.031,4.5504,1.3272,4.74,4.44576,1.29668,4.631,0.02976,0.00868,0.031,4.416,1.288,4.6
2019-08-30 23:00:00,4.32096,1.26028,4.501,0.02976,0.00868,0.031,4.2912,1.2516,4.47,4.18656,1.22108,4.361,0.02976,0.00868,0.031,4.1568,1.2124,4.33
2019-08-30 23:30:00,4.12896,1.20428,4.301,0.02976,0.00868,0.031,4.0992,1.1956,4.27,3.99456,1.1650800000000001,4.161,0.02976,0.00868,0.031,3.9648,1.1564,4.13
2019-08-31 00:00:00,3.9753600000000002,1.15948,4.141,0.02976,0.00868,0.031,3.9455999999999998,1.1508,4.11,3.85056,1.12308,4.011,0.02976,0.00868,0.031,3.8208,1.1144,3.98
2019-08-31 00:30:00,3.8697600000000003,1.1286800000000001,4.031,0.02976,0.00868,0.031,3.84,1.12,4.0,3.74496,1.09228,3.901,0.02976,0.00868,0.031,3.7152000000000003,1.0836000000000001,3.87
2019-08-31 01:00:00,3.7728,1.1004,3.93,0.028800000000000003,0.008400000000000001,0.03,3.7439999999999998,1.092,3.9,3.648,1.064,3.8,0.028800000000000003,0.008400000000000001,0.03,3.6192,1.0556,3.77
2019-08-31 01:30:00,3.70608,1.08094,3.8605,0.029280000000000004,0.00854,0.030500000000000003,3.6768,1.0724,3.83,3.58128,1.04454,3.7305,0.029280000000000004,0.00854,0.030500000000000003,3.552,1.036,3.7
2019-08-31 02:00:00,3.66768,1.06974,3.8205,0.029280000000000004,0.00854,0.030500000000000003,3.6384,1.0612,3.79,3.5428800000000003,1.03334,3.6905,0.029280000000000004,0.00854,0.030500000000000003,3.5136000000000003,1.0248,3.66
2019-08-31 02:30:00,3.60096,1.05028,3.751,0.02976,0.00868,0.031,3.5712,1.0416,3.7199999999999998,3.48576,1.01668,3.6310000000000002,0.02976,0.00868,0.031,3.456,1.008,3.6
2019-08-31 03:00:00,3.53376,1.03068,3.681,0.02976,0.00868,0.031,3.504,1.022,3.65,3.4185600000000003,0.9970800000000001,3.561,0.02976,0.00868,0.031,3.3888,0.9884000000000001,3.5300000000000002
2019-08-31 03:30:00,3.5136000000000003,1.0248,3.66,0.028800000000000003,0.008400000000000001,0.03,3.4848,1.0164,3.63,3.408,0.994,3.55,0.028800000000000003,0.008400000000000001,0.03,3.3792,0.9856,3.52
2019-08-31 04:00:00,3.47568,1.01374,3.6205,0.029280000000000004,0.00854,0.030500000000000003,3.4464,1.0052,3.59,3.37008,0.98294,3.5105,0.029280000000000004,0.00854,0.030500000000000003,3.3407999999999998,0.9744,3.48
2019-08-31 04:30:00,3.45648,1.00814,3.6005000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.4272,0.9996,3.5700000000000003,3.35088,0.9773400000000001,3.4905,0.029280000000000004,0.00854,0.030500000000000003,3.3216,0.9688,3.46
2019-08-31 05:00:00,3.456,1.008,3.6,0.028800000000000003,0.008400000000000001,0.03,3.4272,0.9996,3.5700000000000003,3.3504,0.9772000000000001,3.49,0.028800000000000003,0.008400000000000001,0.03,3.3216,0.9688,3.46
2019-08-31 05:30:00,3.5232,1.0276,3.67,0.028800000000000003,0.008400000000000001,0.03,3.4944,1.0192,3.64,3.4176,0.9968,3.56,0.028800000000000003,0.008400000000000001,0.03,3.3888,0.9884000000000001,3.5300000000000002
2019-08-31 06:00:00,3.648,1.064,3.8,0.028800000000000003,0.008400000000000001,0.03,3.6192,1.0556,3.77,3.5232,1.0276,3.67,0.028800000000000003,0.008400000000000001,0.03,3.4944,1.0192,3.64
2019-08-31 06:30:00,3.7056,1.0808,3.86,0.028800000000000003,0.008400000000000001,0.03,3.6768,1.0724,3.83,3.5904,1.0472,3.74,0.028800000000000003,0.008400000000000001,0.03,3.5616,1.0388,3.71
2019-08-31 07:00:00,3.8404800000000003,1.12014,4.0005,0.029280000000000004,0.00854,0.030500000000000003,3.8112,1.1116,3.9699999999999998,3.72528,1.08654,3.8805,0.029280000000000004,0.00854,0.030500000000000003,3.696,1.078,3.85
2019-08-31 07:30:00,4.05168,1.18174,4.2205,0.029280000000000004,0.00854,0.030500000000000003,4.0224,1.1732,4.19,3.91728,1.14254,4.0805,0.029280000000000004,0.00854,0.030500000000000003,3.888,1.134,4.05
2019-08-31 08:00:00,4.29168,1.25174,4.4705,0.029280000000000004,0.00854,0.030500000000000003,4.2624,1.2432,4.44,4.15728,1.21254,4.3305,0.029280000000000004,0.00854,0.030500000000000003,4.128,1.204,4.3
2019-08-31 08:30:00,4.57968,1.33574,4.7705,0.029280000000000004,0.00854,0.030500000000000003,4.5504,1.3272,4.74,4.43568,1.2937400000000001,4.6205,0.029280000000000004,0.00854,0.030500000000000003,4.4064,1.2852000000000001,4.59
2019-08-31 09:00:00,4.80096,1.40028,5.001,0.02976,0.00868,0.031,4.7712,1.3916,4.97,4.64736,1.35548,4.841,0.02976,0.00868,0.031,4.6176,1.3468,4.8100000000000005
2019-08-31 09:30:00,4.97328,1.4505400000000002,5.1805,0.029280000000000004,0.00854,0.030500000000000003,4.944,1.442,5.15,4.81968,1.40574,5.0205,0.029280000000000004,0.00854,0.030500000000000003,4.7904,1.3972,4.99
2019-08-31 10:00:00,5.09904,1.48722,5.3115,0.030240000000000003,0.008820000000000001,0.0315,5.0688,1.4784000000000002,5.28,4.94544,1.44242,5.1515,0.030240000000000003,0.008820000000000001,0.0315,4.9152000000000005,1.4336,5.12
2019-08-31 10:30:00,5.16528,1.50654,5.3805,0.029280000000000004,0.00854,0.030500000000000003,5.136,1.498,5.35,5.00208,1.4589400000000001,5.2105,0.029280000000000004,0.00854,0.030500000000000003,4.9728,1.4504000000000001,5.18
2019-08-31 11:00:00,5.19408,1.5149400000000002,5.4105,0.029280000000000004,0.00854,0.030500000000000003,5.1648,1.5064000000000002,5.38,5.04048,1.47014,5.2505,0.029280000000000004,0.00854,0.030500000000000003,5.0112,1.4616,5.22
2019-08-31 11:30:00,5.11776,1.49268,5.331,0.02976,0.00868,0.031,5.088,1.484,5.3,4.95456,1.44508,5.161,0.02976,0.00868,0.031,4.9248,1.4364,5.13
2019-08-31 12:00:00,5.11776,1.49268,5.331,0.02976,0.00868,0.031,5.088,1.484,5.3,4.95456,1.44508,5.161,0.02976,0.00868,0.031,4.9248,1.4364,5.13
2019-08-31 12:30:00,5.11776,1.49268,5.331,0.02976,0.00868,0.031,5.088,1.484,5.3,4.95456,1.44508,5.161,0.02976,0.00868,0.031,4.9248,1.4364,5.13
2019-08-31 13:00:00,5.11776,1.49268,5.331,0.02976,0.00868,0.031,5.088,1.484,5.3,4.96416,1.44788,5.171,0.02976,0.00868,0.031,4.9344,1.4392,5.14
2019-08-31 13:30:00,5.12736,1.4954800000000001,5.341,0.02976,0.00868,0.031,5.0976,1.4868000000000001,5.31,4.96416,1.44788,5.171,0.02976,0.00868,0.031,4.9344,1.4392,5.14
2019-08-31 14:00:00,5.19456,1.5150800000000002,5.411,0.02976,0.00868,0.031,5.1648,1.5064000000000002,5.38,5.03136,1.4674800000000001,5.241,0.02976,0.00868,0.031,5.0016,1.4588,5.21
2019-08-31 14:30:00,4.96416,1.44788,5.171,0.02976,0.00868,0.031,4.9344,1.4392,5.14,4.81056,1.40308,5.011,0.02976,0.00868,0.031,4.7808,1.3944,4.98
2019-08-31 15:00:00,4.96416,1.44788,5.171,0.02976,0.00868,0.031,4.9344,1.4392,5.14,4.81056,1.40308,5.011,0.02976,0.00868,0.031,4.7808,1.3944,4.98
2019-08-31 15:30:00,5.01216,1.46188,5.221,0.02976,0.00868,0.031,4.9824,1.4532,5.19,4.84896,1.41428,5.051,0.02976,0.00868,0.031,4.8192,1.4056,5.02
2019-08-31 16:00:00,4.92624,1.43682,5.1315,0.030240000000000003,0.008820000000000001,0.0315,4.896,1.428,5.1,4.77264,1.39202,4.9715,0.030240000000000003,0.008820000000000001,0.0315,4.7424,1.3832,4.94
2019-08-31 16:30:00,4.8974400000000005,1.42842,5.1015,0.030240000000000003,0.008820000000000001,0.0315,4.8672,1.4196,5.07,4.75344,1.38642,4.9515,0.030240000000000003,0.008820000000000001,0.0315,4.7232,1.3776,4.92
2019-08-31 17:00:00,4.89696,1.42828,5.101,0.02976,0.00868,0.031,4.8672,1.4196,5.07,4.75296,1.38628,4.9510000000000005,0.02976,0.00868,0.031,4.7232,1.3776,4.92
2019-08-31 17:30:00,5.01216,1.46188,5.221,0.02976,0.00868,0.031,4.9824,1.4532,5.19,4.85856,1.4170800000000001,5.061,0.02976,0.00868,0.031,4.8288,1.4084,5.03
2019-08-31 18:00:00,4.96416,1.44788,5.171,0.02976,0.00868,0.031,4.9344,1.4392,5.14,4.81056,1.40308,5.011,0.02976,0.00868,0.031,4.7808,1.3944,4.98
2019-08-31 18:30:00,4.93536,1.43948,5.141,0.02976,0.00868,0.031,4.9056,1.4308,5.11,4.78176,1.3946800000000001,4.981,0.02976,0.00868,0.031,4.752,1.3860000000000001,4.95
2019-08-31 19:00:00,4.87728,1.4225400000000001,5.0805,0.029280000000000004,0.00854,0.030500000000000003,4.848,1.4140000000000001,5.05,4.73328,1.38054,4.9305,0.029280000000000004,0.00854,0.030500000000000003,4.704,1.3719999999999999,4.9
2019-08-31 19:30:00,4.77216,1.39188,4.971,0.02976,0.00868,0.031,4.7424,1.3832,4.94,4.62816,1.34988,4.821,0.02976,0.00868,0.031,4.5984,1.3412,4.79
2019-08-31 20:00:00,4.69488,1.36934,4.8905,0.029280000000000004,0.00854,0.030500000000000003,4.6656,1.3608,4.86,4.55088,1.32734,4.7405,0.029280000000000004,0.00854,0.030500000000000003,4.5216,1.3188,4.71
2019-08-31 20:30:00,4.78992,1.39706,4.9895,0.02832,0.00826,0.029500000000000002,4.7616,1.3888,4.96,4.6363199999999996,1.35226,4.8295,0.02832,0.00826,0.029500000000000002,4.608,1.344,4.8
2019-08-31 21:00:00,4.75296,1.38628,4.9510000000000005,0.02976,0.00868,0.031,4.7232,1.3776,4.92,4.59936,1.34148,4.791,0.02976,0.00868,0.031,4.5696,1.3328,4.76
2019-08-31 21:30:00,4.64736,1.35548,4.841,0.02976,0.00868,0.031,4.6176,1.3468,4.8100000000000005,4.50336,1.31348,4.691,0.02976,0.00868,0.031,4.4736,1.3048,4.66
2019-08-31 22:00:00,4.52256,1.31908,4.711,0.02976,0.00868,0.031,4.4928,1.3104,4.68,4.37856,1.27708,4.561,0.02976,0.00868,0.031,4.3488,1.2684,4.53
2019-08-31 22:30:00,4.37904,1.27722,4.5615,0.030240000000000003,0.008820000000000001,0.0315,4.3488,1.2684,4.53,4.23504,1.23522,4.4115,0.030240000000000003,0.008820000000000001,0.0315,4.2048,1.2264,4.38
2019-08-31 23:00:00,4.24416,1.23788,4.421,0.02976,0.00868,0.031,4.2144,1.2292,4.39,4.10976,1.19868,4.281,0.02976,0.00868,0.031,4.08,1.19,4.25
2019-08-31 23:30:00,4.06176,1.18468,4.231,0.02976,0.00868,0.031,4.032,1.176,4.2,3.92736,1.14548,4.091,0.02976,0.00868,0.031,3.8976,1.1368,4.06
2019-09-01 00:00:00,3.90816,1.13988,4.071,0.02976,0.00868,0.031,3.8784,1.1312,4.04,3.7737600000000002,1.10068,3.931,0.02976,0.00868,0.031,3.7439999999999998,1.092,3.9
2019-09-01 00:30:00,3.8212800000000002,1.11454,3.9805,0.029280000000000004,0.00854,0.030500000000000003,3.792,1.106,3.95,3.69648,1.07814,3.8505000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.6672000000000002,1.0696,3.8200000000000003
2019-09-01 01:00:00,3.71616,1.08388,3.871,0.02976,0.00868,0.031,3.6864,1.0752,3.84,3.60096,1.05028,3.751,0.02976,0.00868,0.031,3.5712,1.0416,3.7199999999999998
2019-09-01 01:30:00,3.64896,1.0642800000000001,3.801,0.02976,0.00868,0.031,3.6192,1.0556,3.77,3.52416,1.02788,3.6710000000000003,0.02976,0.00868,0.031,3.4944,1.0192,3.64
2019-09-01 02:00:00,3.63936,1.06148,3.791,0.02976,0.00868,0.031,3.6096,1.0528,3.76,3.51456,1.02508,3.661,0.02976,0.00868,0.031,3.4848,1.0164,3.63
2019-09-01 02:30:00,3.50496,1.02228,3.651,0.02976,0.00868,0.031,3.4752,1.0136,3.62,3.38976,0.9886800000000001,3.531,0.02976,0.00868,0.031,3.36,0.98,3.5
2019-09-01 03:00:00,3.42816,0.9998800000000001,3.571,0.02976,0.00868,0.031,3.3984,0.9912000000000001,3.54,3.32256,0.96908,3.461,0.02976,0.00868,0.031,3.2928,0.9604,3.43
2019-09-01 03:30:00,3.38928,0.9885400000000001,3.5305,0.029280000000000004,0.00854,0.030500000000000003,3.36,0.98,3.5,3.27408,0.9549400000000001,3.4105,0.029280000000000004,0.00854,0.030500000000000003,3.2448,0.9464,3.38
2019-09-01 04:00:00,3.33216,0.9718800000000001,3.471,0.02976,0.00868,0.031,3.3024,0.9632000000000001,3.44,3.22656,0.94108,3.3609999999999998,0.02976,0.00868,0.031,3.1968,0.9324,3.33
2019-09-01 04:30:00,3.33216,0.9718800000000001,3.471,0.02976,0.00868,0.031,3.3024,0.9632000000000001,3.44,3.22656,0.94108,3.3609999999999998,0.02976,0.00868,0.031,3.1968,0.9324,3.33
2019-09-01 05:00:00,3.29376,0.9606800000000001,3.431,0.02976,0.00868,0.031,3.2640000000000002,0.9520000000000001,3.4,3.17856,0.9270800000000001,3.311,0.02976,0.00868,0.031,3.1488,0.9184,3.2800000000000002
2019-09-01 05:30:00,3.30336,0.9634800000000001,3.441,0.02976,0.00868,0.031,3.2736,0.9548000000000001,3.41,3.19776,0.9326800000000001,3.331,0.02976,0.00868,0.031,3.168,0.924,3.3
2019-09-01 06:00:00,3.42768,0.9997400000000001,3.5705,0.029280000000000004,0.00854,0.030500000000000003,3.3984,0.9912000000000001,3.54,3.31248,0.9661400000000001,3.4505,0.029280000000000004,0.00854,0.030500000000000003,3.2832,0.9576,3.42
2019-09-01 06:30:00,3.4848,1.0164,3.63,0.028800000000000003,0.008400000000000001,0.03,3.456,1.008,3.6,3.3696,0.9828,3.51,0.028800000000000003,0.008400000000000001,0.03,3.3407999999999998,0.9744,3.48
2019-09-01 07:00:00,3.58128,1.04454,3.7305,0.029280000000000004,0.00854,0.030500000000000003,3.552,1.036,3.7,3.45648,1.00814,3.6005000000000003,0.029280000000000004,0.00854,0.030500000000000003,3.4272,0.9996,3.5700000000000003
2019-09-01 07:30:00,3.63936,1.06148,3.791,0.02976,0.00868,0.031,3.6096,1.0528,3.76,3.52416,1.02788,3.6710000000000003,0.02976,0.00868,0.031,3.4944,1.0192,3.64
2019-09-01 08:00:00,3.8404800000000003,1.12014,4.0005,0.029280000000000004,0.00854,0.030500000000000003,3.8112,1.1116,3.9699999999999998,3.71568,1.08374,3.8705,0.029280000000000004,0.00854,0.030500000000000003,3.6864,1.0752,3.84
2019-09-01 08:30:00,4.03248,1.17614,4.2005,0.029280000000000004,0.00854,0.030500000000000003,4.0032,1.1676,4.17,3.90768,1.13974,4.0705,0.029280000000000004,0.00854,0.030500000000000003,3.8784,1.1312,4.04
2019-09-01 09:00:00,4.22448,1.23214,4.4005,0.029280000000000004,0.00854,0.030500000000000003,4.1952,1.2236,4.37,4.08048,1.19014,4.2505,0.029280000000000004,0.00854,0.030500000000000003,4.0512,1.1816,4.22
2019-09-01 09:30:00,4.36848,1.27414,4.5504999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.3392,1.2656,4.52,4.23408,1.23494,4.4105,0.029280000000000004,0.00854,0.030500000000000003,4.2048,1.2264,4.38
2019-09-01 10:00:00,4.56048,1.33014,4.7505,0.029280000000000004,0.00854,0.030500000000000003,4.5312,1.3216,4.72,4.41648,1.28814,4.6005,0.029280000000000004,0.00854,0.030500000000000003,4.3872,1.2796,4.57
2019-09-01 10:30:00,4.64688,1.35534,4.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6176,1.3468,4.8100000000000005,4.49328,1.31054,4.6805,0.029280000000000004,0.00854,0.030500000000000003,4.464,1.302,4.65
2019-09-01 11:00:00,4.77168,1.39174,4.9705,0.029280000000000004,0.00854,0.030500000000000003,4.7424,1.3832,4.94,4.61808,1.34694,4.8105,0.029280000000000004,0.00854,0.030500000000000003,4.5888,1.3384,4.78
2019-09-01 11:30:00,4.79088,1.39734,4.9905,0.029280000000000004,0.00854,0.030500000000000003,4.7616,1.3888,4.96,4.64688,1.35534,4.8405000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6176,1.3468,4.8100000000000005
2019-09-01 12:00:00,4.848,1.4140000000000001,5.05,0.028800000000000003,0.008400000000000001,0.03,4.8192,1.4056,5.02,4.6944,1.3692,4.89,0.028800000000000003,0.008400000000000001,0.03,4.6656,1.3608,4.86
2019-09-01 12:30:00,4.8768,1.4224,5.08,0.028800000000000003,0.008400000000000001,0.03,4.848,1.4140000000000001,5.05,4.7232,1.3776,4.92,0.028800000000000003,0.008400000000000001,0.03,4.6944,1.3692,4.89
2019-09-01 13:00:00,4.83888,1.41134,5.0405,0.029280000000000004,0.00854,0.030500000000000003,4.8096,1.4028,5.01,4.6852800000000006,1.36654,4.8805,0.029280000000000004,0.00854,0.030500000000000003,4.656,1.358,4.85
2019-09-01 13:30:00,4.8768,1.4224,5.08,0.028800000000000003,0.008400000000000001,0.03,4.848,1.4140000000000001,5.05,4.7232,1.3776,4.92,0.028800000000000003,0.008400000000000001,0.03,4.6944,1.3692,4.89
2019-09-01 14:00:00,4.83888,1.41134,5.0405,0.029280000000000004,0.00854,0.030500000000000003,4.8096,1.4028,5.01,4.69488,1.36934,4.8905,0.029280000000000004,0.00854,0.030500000000000003,4.6656,1.3608,4.86
2019-09-01 14:30:00,4.95408,1.4449400000000001,5.1605,0.029280000000000004,0.00854,0.030500000000000003,4.9248,1.4364,5.13,4.80048,1.40014,5.0005,0.029280000000000004,0.00854,0.030500000000000003,4.7712,1.3916,4.97
2019-09-01 15:00:00,4.74288,1.38334,4.9405,0.029280000000000004,0.00854,0.030500000000000003,4.7136,1.3748,4.91,4.59888,1.34134,4.7905,0.029280000000000004,0.00854,0.030500000000000003,4.5696,1.3328,4.76
2019-09-01 15:30:00,4.72368,1.37774,4.9205000000000005,0.029280000000000004,0.00854,0.030500000000000003,4.6944,1.3692,4.89,4.57008,1.33294,4.7605,0.029280000000000004,0.00854,0.030500000000000003,4.5408,1.3244,4.73
2019-09-01 16:00:00,4.81968,1.40574,5.0205,0.029280000000000004,0.00854,0.030500000000000003,4.7904,1.3972,4.99,4.66608,1.36094,4.8605,0.029280000000000004,0.00854,0.030500000000000003,4.6368,1.3524,4.83
2019-09-01 16:30:00,4.81968,1.40574,5.0205,0.029280000000000004,0.00854,0.030500000000000003,4.7904,1.3972,4.99,4.66608,1.36094,4.8605,0.029280000000000004,0.00854,0.030500000000000003,4.6368,1.3524,4.83
2019-09-01 17:00:00,4.82928,1.40854,5.0305,0.029280000000000004,0.00854,0.030500000000000003,4.8,1.4,5.0,4.6852800000000006,1.36654,4.8805,0.029280000000000004,0.00854,0.030500000000000003,4.656,1.358,4.85
