Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-01 17:30:00,4.82976,1.40868,5.031,0.02976,0.00868,0.031,4.8,1.4,5.0,4.68576,1.3666800000000001,4.881,0.02976,0.00868,0.031,4.656,1.358,4.85
2019-09-01 18:00:00,4.91568,1.43374,5.1205,0.029280000000000004,0.00854,0.030500000000000003,4.8864,1.4252,5.09,4.76208,1.38894,4.9605,0.029280000000000004,0.00854,0.030500000000000003,4.7328,1.3804,4.93
2019-09-01 18:30:00,4.84848,1.41414,5.0505,0.029280000000000004,0.00854,0.030500000000000003,4.8192,1.4056,5.02,4.69488,1.36934,4.8905,0.029280000000000004,0.00854,0.030500000000000003,4.6656,1.3608,4.86
2019-09-01 19:00:00,4.83888,1.41134,5.0405,0.029280000000000004,0.00854,0.030500000000000003,4.8096,1.4028,5.01,4.6852800000000006,1.36654,4.8805,0.029280000000000004,0.00854,0.030500000000000003,4.656,1.358,4.85
2019-09-01 19:30:00,4.76208,1.38894,4.9605,0.029280000000000004,0.00854,0.030500000000000003,4.7328,1.3804,4.93,4.60848,1.34414,4.8004999999999995,0.029280000000000004,0.00854,0.030500000000000003,4.5792,1.3356,4.77
2019-09-01 20:00:00,4.7136,1.3748,4.91,0.028800000000000003,0.008400000000000001,0.03,4.6848,1.3664,4.88,4.5696,1.3328,4.76,0.028800000000000003,0.008400000000000001,0.03,4.5408,1.3244,4.73
2019-09-01 20:30:00,4.8273600000000005,1.40798,5.0285,0.027360000000000002,0.007980000000000001,0.0285,4.8,1.4,5.0,4.67376,1.36318,4.8685,0.027360000000000002,0.007980000000000001,0.0285,4.6464,1.3552,4.84
2019-09-01 21:00:00,4.8,1.4,5.0,0.028800000000000003,0.008400000000000001,0.03,4.7712,1.3916,4.97,4.6464,1.3552,4.84,0.028800000000000003,0.008400000000000001,0.03,4.6176,1.3468,4.8100000000000005
2019-09-01 21:30:00,4.6368,1.3524,4.83,0.028800000000000003,0.008400000000000001,0.03,4.608,1.344,4.8,4.4832,1.3076,4.67,0.028800000000000003,0.008400000000000001,0.03,4.4544,1.2992,4.64
2019-09-01 22:00:00,4.5408,1.3244,4.73,0.028800000000000003,0.008400000000000001,0.03,4.5120000000000005,1.316,4.7,4.4064,1.2852000000000001,4.59,0.028800000000000003,0.008400000000000001,0.03,4.3776,1.2768,4.5600000000000005
2019-09-01 22:30:00,4.2912,1.2516,4.47,0.028800000000000003,0.008400000000000001,0.03,4.2624,1.2432,4.44,4.1568,1.2124,4.33,0.028800000000000003,0.008400000000000001,0.03,4.128,1.204,4.3
2019-09-01 23:00:00,4.0992,1.1956,4.27,0.028800000000000003,0.008400000000000001,0.03,4.0704,1.1872,4.24,3.9744,1.1592,4.14,0.028800000000000003,0.008400000000000001,0.03,3.9455999999999998,1.1508,4.11
2019-09-01 23:30:00,3.9455999999999998,1.1508,4.11,0.028800000000000003,0.008400000000000001,0.03,3.9168000000000003,1.1424,4.08,3.8112,1.1116,3.9699999999999998,0.028800000000000003,0.008400000000000001,0.03,3.7824,1.1032,3.94
2019-09-02 00:00:00,3.8016,1.1088,3.96,0.028800000000000003,0.008400000000000001,0.03,3.7728,1.1004,3.93,3.6768,1.0724,3.83,0.028800000000000003,0.008400000000000001,0.03,3.648,1.064,3.8
2019-09-02 00:30:00,3.6864,1.0752,3.84,0.028800000000000003,0.008400000000000001,0.03,3.6576,1.0668,3.81,3.5616,1.0388,3.71,0.028800000000000003,0.008400000000000001,0.03,3.5328,1.0304,3.68
2019-09-02 01:00:00,3.5712,1.0416,3.7199999999999998,0.028800000000000003,0.008400000000000001,0.03,3.5423999999999998,1.0332,3.69,3.456,1.008,3.6,0.028800000000000003,0.008400000000000001,0.03,3.4272,0.9996,3.5700000000000003
2019-09-02 01:30:00,3.5616,1.0388,3.71,0.028800000000000003,0.008400000000000001,0.03,3.5328,1.0304,3.68,3.456,1.008,3.6,0.028800000000000003,0.008400000000000001,0.03,3.4272,0.9996,3.5700000000000003
2019-09-02 02:00:00,3.5712,1.0416,3.7199999999999998,0.028800000000000003,0.008400000000000001,0.03,3.5423999999999998,1.0332,3.69,3.456,1.008,3.6,0.028800000000000003,0.008400000000000001,0.03,3.4272,0.9996,3.5700000000000003
2019-09-02 02:30:00,3.5136000000000003,1.0248,3.66,0.028800000000000003,0.008400000000000001,0.03,3.4848,1.0164,3.63,3.3984,0.9912000000000001,3.54,0.028800000000000003,0.008400000000000001,0.03,3.3696,0.9828,3.51
2019-09-02 03:00:00,3.4752,1.0136,3.62,0.028800000000000003,0.008400000000000001,0.03,3.4464,1.0052,3.59,3.36,0.98,3.5,0.028800000000000003,0.008400000000000001,0.03,3.3312,0.9716,3.47
2019-09-02 03:30:00,3.4752,1.0136,3.62,0.028800000000000003,0.008400000000000001,0.03,3.4464,1.0052,3.59,3.3696,0.9828,3.51,0.028800000000000003,0.008400000000000001,0.03,3.3407999999999998,0.9744,3.48
2019-09-02 04:00:00,3.456,1.008,3.6,0.028800000000000003,0.008400000000000001,0.03,3.4272,0.9996,3.5700000000000003,3.3407999999999998,0.9744,3.48,0.028800000000000003,0.008400000000000001,0.03,3.312,0.966,3.45
2019-09-02 04:30:00,3.4944,1.0192,3.64,0.028800000000000003,0.008400000000000001,0.03,3.4656000000000002,1.0108,3.61,3.3792,0.9856,3.52,0.028800000000000003,0.008400000000000001,0.03,3.3504,0.9772000000000001,3.49
2019-09-02 05:00:00,3.5232,1.0276,3.67,0.028800000000000003,0.008400000000000001,0.03,3.4944,1.0192,3.64,3.408,0.994,3.55,0.028800000000000003,0.008400000000000001,0.03,3.3792,0.9856,3.52
2019-09-02 05:30:00,3.6192,1.0556,3.77,0.028800000000000003,0.008400000000000001,0.03,3.5904,1.0472,3.74,3.4944,1.0192,3.64,0.028800000000000003,0.008400000000000001,0.03,3.4656000000000002,1.0108,3.61
2019-09-02 06:00:00,3.84,1.12,4.0,0.028800000000000003,0.008400000000000001,0.03,3.8112,1.1116,3.9699999999999998,3.7152000000000003,1.0836000000000001,3.87,0.028800000000000003,0.008400000000000001,0.03,3.6864,1.0752,3.84
2019-09-02 06:30:00,4.0128,1.1703999999999999,4.18,0.028800000000000003,0.008400000000000001,0.03,3.984,1.162,4.15,3.888,1.134,4.05,0.028800000000000003,0.008400000000000001,0.03,3.8592,1.1256,4.02
2019-09-02 07:00:00,4.23408,1.23494,4.4105,0.029280000000000004,0.00854,0.030500000000000003,4.2048,1.2264,4.38,4.09968,1.19574,4.2705,0.029280000000000004,0.00854,0.030500000000000003,4.0704,1.1872,4.24
2019-09-02 07:30:00,4.59936,1.34148,4.791,0.02976,0.00868,0.031,4.5696,1.3328,4.76,4.44576,1.29668,4.631,0.02976,0.00868,0.031,4.416,1.288,4.6
2019-09-02 08:00:00,5.03136,1.4674800000000001,5.241,0.02976,0.00868,0.031,5.0016,1.4588,5.21,4.87776,1.4226800000000002,5.081,0.02976,0.00868,0.031,4.848,1.4140000000000001,5.05
2019-09-02 08:30:00,5.39712,1.57416,5.622,0.030720000000000004,0.008960000000000001,0.032,5.3664,1.5652,5.59,5.22432,1.52376,5.442,0.030720000000000004,0.008960000000000001,0.032,5.1936,1.5148000000000001,5.41
2019-09-02 09:00:00,5.58912,1.63016,5.822,0.030720000000000004,0.008960000000000001,0.032,5.5584,1.6212,5.79,5.41632,1.57976,5.642,0.030720000000000004,0.008960000000000001,0.032,5.3856,1.5708,5.61
2019-09-02 09:30:00,5.78112,1.68616,6.022,0.030720000000000004,0.008960000000000001,0.032,5.7504,1.6772,5.99,5.58912,1.63016,5.822,0.030720000000000004,0.008960000000000001,0.032,5.5584,1.6212,5.79
2019-09-02 10:00:00,5.87712,1.7141600000000001,6.122,0.030720000000000004,0.008960000000000001,0.032,5.8464,1.7052,6.09,5.69472,1.6609600000000002,5.932,0.030720000000000004,0.008960000000000001,0.032,5.664,1.6520000000000001,5.9
2019-09-02 10:30:00,5.82912,1.70016,6.072,0.030720000000000004,0.008960000000000001,0.032,5.7984,1.6912,6.04,5.63712,1.64416,5.872,0.030720000000000004,0.008960000000000001,0.032,5.6064,1.6352,5.84
2019-09-02 11:00:00,5.90592,1.72256,6.152,0.030720000000000004,0.008960000000000001,0.032,5.8752,1.7136,6.12,5.71392,1.66656,5.952,0.030720000000000004,0.008960000000000001,0.032,5.6832,1.6576,5.92
2019-09-02 11:30:00,5.97216,1.74188,6.221,0.02976,0.00868,0.031,5.9424,1.7332,6.19,5.78016,1.68588,6.021,0.02976,0.00868,0.031,5.7504,1.6772,5.99
2019-09-02 12:00:00,6.02976,1.75868,6.281,0.02976,0.00868,0.031,6.0,1.75,6.25,5.83776,1.70268,6.081,0.02976,0.00868,0.031,5.808,1.694,6.05
2019-09-02 12:30:00,6.07824,1.77282,6.3315,0.030240000000000003,0.008820000000000001,0.0315,6.048,1.764,6.3,5.88624,1.71682,6.1315,0.030240000000000003,0.008820000000000001,0.0315,5.856,1.708,6.1
2019-09-02 13:00:00,6.04032,1.7617600000000002,6.292,0.030720000000000004,0.008960000000000001,0.032,6.0096,1.7528000000000001,6.26,5.84832,1.7057600000000002,6.092,0.030720000000000004,0.008960000000000001,0.032,5.8176,1.6968,6.06
2019-09-02 13:30:00,5.83872,1.70296,6.082,0.030720000000000004,0.008960000000000001,0.032,5.808,1.694,6.05,5.65632,1.6497600000000001,5.892,0.030720000000000004,0.008960000000000001,0.032,5.6256,1.6408,5.86
2019-09-02 14:00:00,5.87712,1.7141600000000001,6.122,0.030720000000000004,0.008960000000000001,0.032,5.8464,1.7052,6.09,5.69472,1.6609600000000002,5.932,0.030720000000000004,0.008960000000000001,0.032,5.664,1.6520000000000001,5.9
2019-09-02 14:30:00,5.97312,1.7421600000000002,6.222,0.030720000000000004,0.008960000000000001,0.032,5.9424,1.7332,6.19,5.78112,1.68616,6.022,0.030720000000000004,0.008960000000000001,0.032,5.7504,1.6772,5.99
2019-09-02 15:00:00,5.9827200000000005,1.74496,6.232,0.030720000000000004,0.008960000000000001,0.032,5.952,1.736,6.2,5.80032,1.69176,6.042,0.030720000000000004,0.008960000000000001,0.032,5.7696000000000005,1.6828,6.01
2019-09-02 15:30:00,5.92464,1.7280200000000001,6.1715,0.030240000000000003,0.008820000000000001,0.0315,5.8944,1.7192,6.14,5.74224,1.67482,5.9815000000000005,0.030240000000000003,0.008820000000000001,0.0315,5.712,1.666,5.95
2019-09-02 16:00:00,5.92368,1.72774,6.1705,0.029280000000000004,0.00854,0.030500000000000003,5.8944,1.7192,6.14,5.74128,1.67454,5.9805,0.029280000000000004,0.00854,0.030500000000000003,5.712,1.666,5.95
2019-09-02 16:30:00,5.96352,1.73936,6.212,0.030720000000000004,0.008960000000000001,0.032,5.9328,1.7304,6.18,5.78112,1.68616,6.022,0.030720000000000004,0.008960000000000001,0.032,5.7504,1.6772,5.99
2019-09-02 17:00:00,6.09792,1.7785600000000001,6.352,0.030720000000000004,0.008960000000000001,0.032,6.0672,1.7696,6.32,5.90592,1.72256,6.152,0.030720000000000004,0.008960000000000001,0.032,5.8752,1.7136,6.12
2019-09-02 17:30:00,5.99184,1.74762,6.2415,0.030240000000000003,0.008820000000000001,0.0315,5.9616,1.7388,6.21,5.79984,1.69162,6.0415,0.030240000000000003,0.008820000000000001,0.0315,5.7696000000000005,1.6828,6.01
2019-09-02 18:00:00,6.03984,1.7616200000000002,6.2915,0.030240000000000003,0.008820000000000001,0.0315,6.0096,1.7528000000000001,6.26,5.85744,1.70842,6.1015,0.030240000000000003,0.008820000000000001,0.0315,5.8272,1.6996,6.07
2019-09-02 18:30:00,5.90496,1.72228,6.151,0.02976,0.00868,0.031,5.8752,1.7136,6.12,5.72256,1.6690800000000001,5.961,0.02976,0.00868,0.031,5.6928,1.6604,5.93
2019-09-02 19:00:00,5.80944,1.69442,6.0515,0.030240000000000003,0.008820000000000001,0.0315,5.7792,1.6856,6.02,5.63664,1.64402,5.8715,0.030240000000000003,0.008820000000000001,0.0315,5.6064,1.6352,5.84
2019-09-02 19:30:00,5.61696,1.63828,5.851,0.02976,0.00868,0.031,5.5872,1.6296,5.82,5.44416,1.5878800000000002,5.671,0.02976,0.00868,0.031,5.4144,1.5792000000000002,5.64
2019-09-02 20:00:00,5.57616,1.6263800000000002,5.8085,0.027360000000000002,0.007980000000000001,0.0285,5.5488,1.6184,5.78,5.40336,1.57598,5.6285,0.027360000000000002,0.007980000000000001,0.0285,5.376,1.568,5.6
2019-09-02 20:30:00,5.44416,1.5878800000000002,5.671,0.02976,0.00868,0.031,5.4144,1.5792000000000002,5.64,5.28096,1.54028,5.501,0.02976,0.00868,0.031,5.2512,1.5316,5.47
2019-09-02 21:00:00,5.29056,1.54308,5.511,0.02976,0.00868,0.031,5.2608,1.5344,5.48,5.12736,1.4954800000000001,5.341,0.02976,0.00868,0.031,5.0976,1.4868000000000001,5.31
2019-09-02 21:30:00,5.09904,1.48722,5.3115,0.030240000000000003,0.008820000000000001,0.0315,5.0688,1.4784000000000002,5.28,4.93584,1.4396200000000001,5.1415,0.030240000000000003,0.008820000000000001,0.0315,4.9056,1.4308,5.11
2019-09-02 22:00:00,4.90176,1.42968,5.106,0.03456,0.01008,0.036000000000000004,4.8672,1.4196,5.07,4.74816,1.38488,4.946,0.03456,0.01008,0.036000000000000004,4.7136,1.3748,4.91
2019-09-02 22:30:00,4.55136,1.32748,4.741,0.02016,0.005880000000000001,0.021,4.5312,1.3216,4.72,4.40736,1.28548,4.591,0.02016,0.005880000000000001,0.021,4.3872,1.2796,4.57
2019-09-02 23:00:00,4.22832,1.23326,4.4045,0.00432,0.00126,0.0045000000000000005,4.224,1.232,4.4,4.09392,1.19406,4.2645,0.00432,0.00126,0.0045000000000000005,4.0896,1.1928,4.26
2019-09-02 23:30:00,3.99792,1.16606,4.1645,0.00432,0.00126,0.0045000000000000005,3.9936,1.1648,4.16,3.87312,1.1296599999999999,4.0345,0.00432,0.00126,0.0045000000000000005,3.8688000000000002,1.1284,4.03
2019-09-03 00:00:00,3.79632,1.10726,3.9545,0.00432,0.00126,0.0045000000000000005,3.792,1.106,3.95,3.68112,1.07366,3.8345000000000002,0.00432,0.00126,0.0045000000000000005,3.6768,1.0724,3.83
2019-09-03 00:30:00,3.7104,1.0822,3.865,0.0048000000000000004,0.0014,0.005,3.7056,1.0808,3.86,3.5856,1.0458,3.735,0.0048000000000000004,0.0014,0.005,3.5808,1.0444,3.73
2019-09-03 01:00:00,3.6734400000000003,1.07142,3.8265000000000002,0.01584,0.00462,0.0165,3.6576,1.0668,3.81,3.54864,1.03502,3.6965,0.01584,0.00462,0.0165,3.5328,1.0304,3.68
2019-09-03 01:30:00,3.70512,1.08066,3.8595,0.03792,0.01106,0.0395,3.6672000000000002,1.0696,3.8200000000000003,3.58992,1.04706,3.7395,0.03792,0.01106,0.0395,3.552,1.036,3.7
2019-09-03 02:00:00,3.70464,1.08052,3.859,0.03744,0.010920000000000001,0.039,3.6672000000000002,1.0696,3.8200000000000003,3.58944,1.04692,3.739,0.03744,0.010920000000000001,0.039,3.552,1.036,3.7
2019-09-03 02:30:00,3.59808,1.04944,3.748,0.036480000000000005,0.01064,0.038,3.5616,1.0388,3.71,3.48288,1.01584,3.628,0.036480000000000005,0.01064,0.038,3.4464,1.0052,3.59
2019-09-03 03:00:00,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71,3.4824,1.0157,3.6275,0.036000000000000004,0.0105,0.0375,3.4464,1.0052,3.59
2019-09-03 03:30:00,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998,3.49152,1.01836,3.637,0.03552,0.010360000000000001,0.037,3.456,1.008,3.6
2019-09-03 04:00:00,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003
2019-09-03 04:30:00,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003
2019-09-03 05:00:00,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71,3.48192,1.01556,3.627,0.03552,0.010360000000000001,0.037,3.4464,1.0052,3.59
2019-09-03 05:30:00,3.7512,1.0941,3.9075,0.036000000000000004,0.0105,0.0375,3.7152000000000003,1.0836000000000001,3.87,3.6264000000000003,1.0577,3.7775,0.036000000000000004,0.0105,0.0375,3.5904,1.0472,3.74
2019-09-03 06:00:00,3.9336,1.1473,4.0975,0.036000000000000004,0.0105,0.0375,3.8976,1.1368,4.06,3.7992,1.1081,3.9575,0.036000000000000004,0.0105,0.0375,3.7632,1.0976,3.92
2019-09-03 06:30:00,4.19184,1.22262,4.3665,0.03504,0.010220000000000002,0.036500000000000005,4.1568,1.2124,4.33,4.05744,1.18342,4.2265,0.03504,0.010220000000000002,0.036500000000000005,4.0224,1.1732,4.19
2019-09-03 07:00:00,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63,4.3368,1.2649,4.5175,0.036000000000000004,0.0105,0.0375,4.3008,1.2544,4.48
2019-09-03 07:30:00,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99,4.6728000000000005,1.3629,4.8675,0.036000000000000004,0.0105,0.0375,4.6368,1.3524,4.83
2019-09-03 08:00:00,5.26848,1.53664,5.4879999999999995,0.036480000000000005,0.01064,0.038,5.232,1.526,5.45,5.09568,1.48624,5.308,0.036480000000000005,0.01064,0.038,5.0592,1.4756,5.27
2019-09-03 08:30:00,5.6616,1.6513,5.8975,0.036000000000000004,0.0105,0.0375,5.6256,1.6408,5.86,5.4792,1.5981,5.7075,0.036000000000000004,0.0105,0.0375,5.4432,1.5876000000000001,5.67
2019-09-03 09:00:00,5.8728,1.7129,6.1175,0.036000000000000004,0.0105,0.0375,5.8368,1.7024,6.08,5.6808,1.6569,5.9175,0.036000000000000004,0.0105,0.0375,5.6448,1.6464,5.88
2019-09-03 09:30:00,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1,5.70144,1.6629200000000002,5.939,0.03744,0.010920000000000001,0.039,5.664,1.6520000000000001,5.9
2019-09-03 10:00:00,5.91216,1.72438,6.1585,0.03696,0.010780000000000001,0.0385,5.8752,1.7136,6.12,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92
2019-09-03 10:30:00,5.86416,1.71038,6.1085,0.03696,0.010780000000000001,0.0385,5.8272,1.6996,6.07,5.68176,1.65718,5.9185,0.03696,0.010780000000000001,0.0385,5.6448,1.6464,5.88
2019-09-03 11:00:00,5.9304,1.7297,6.1775,0.036000000000000004,0.0105,0.0375,5.8944,1.7192,6.14,5.7384,1.6737000000000002,5.9775,0.036000000000000004,0.0105,0.0375,5.7024,1.6632,5.94
2019-09-03 11:30:00,6.02688,1.75784,6.2780000000000005,0.02688,0.007840000000000001,0.028,6.0,1.75,6.25,5.82528,1.69904,6.068,0.02688,0.007840000000000001,0.028,5.7984,1.6912,6.04
2019-09-03 12:00:00,6.14256,1.7915800000000002,6.3985,0.01776,0.005180000000000001,0.018500000000000003,6.1248,1.7864,6.38,5.9409600000000005,1.73278,6.1885,0.01776,0.005180000000000001,0.018500000000000003,5.9232,1.7276,6.17
2019-09-03 12:30:00,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14
2019-09-03 13:00:00,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28,5.87328,1.71304,6.118,0.036480000000000005,0.01064,0.038,5.8368,1.7024,6.08
2019-09-03 13:30:00,6.09408,1.77744,6.348,0.036480000000000005,0.01064,0.038,6.0576,1.7668,6.31,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11
2019-09-03 14:00:00,6.04608,1.7634400000000001,6.298,0.036480000000000005,0.01064,0.038,6.0096,1.7528000000000001,6.26,5.85408,1.70744,6.098,0.036480000000000005,0.01064,0.038,5.8176,1.6968,6.06
2019-09-03 14:30:00,6.09408,1.77744,6.348,0.036480000000000005,0.01064,0.038,6.0576,1.7668,6.31,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11
2019-09-03 15:00:00,6.18048,1.80264,6.438,0.036480000000000005,0.01064,0.038,6.144,1.792,6.4,5.98848,1.7466400000000002,6.238,0.036480000000000005,0.01064,0.038,5.952,1.736,6.2
2019-09-03 15:30:00,6.1128,1.7829000000000002,6.3675,0.036000000000000004,0.0105,0.0375,6.0768,1.7724000000000002,6.33,5.9208,1.7269,6.1675,0.036000000000000004,0.0105,0.0375,5.8848,1.7164000000000001,6.13
2019-09-03 16:00:00,6.17952,1.8023600000000002,6.437,0.03552,0.010360000000000001,0.037,6.144,1.792,6.4,5.98752,1.7463600000000001,6.237,0.03552,0.010360000000000001,0.037,5.952,1.736,6.2
2019-09-03 16:30:00,6.29568,1.83624,6.558,0.036480000000000005,0.01064,0.038,6.2592,1.8256000000000001,6.52,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32
2019-09-03 17:00:00,6.24768,1.82224,6.508,0.036480000000000005,0.01064,0.038,6.2112,1.8115999999999999,6.47,6.05568,1.76624,6.308,0.036480000000000005,0.01064,0.038,6.0192,1.7556,6.27
2019-09-03 17:30:00,6.09408,1.77744,6.348,0.036480000000000005,0.01064,0.038,6.0576,1.7668,6.31,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12
2019-09-03 18:00:00,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28,5.87328,1.71304,6.118,0.036480000000000005,0.01064,0.038,5.8368,1.7024,6.08
2019-09-03 18:30:00,5.844,1.7045,6.0875,0.036000000000000004,0.0105,0.0375,5.808,1.694,6.05,5.6616,1.6513,5.8975,0.036000000000000004,0.0105,0.0375,5.6256,1.6408,5.86
2019-09-03 19:00:00,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93,5.556,1.6205,5.7875,0.036000000000000004,0.0105,0.0375,5.52,1.6099999999999999,5.75
2019-09-03 19:30:00,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89,5.50752,1.60636,5.737,0.03552,0.010360000000000001,0.037,5.472,1.596,5.7
2019-09-03 20:00:00,5.73648,1.67314,5.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7024,1.6632,5.94,5.55408,1.6199400000000002,5.7855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.52,1.6099999999999999,5.75
2019-09-03 20:30:00,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84,5.4696,1.5953,5.6975,0.036000000000000004,0.0105,0.0375,5.4336,1.5848,5.66
2019-09-03 21:00:00,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66,5.29728,1.5450400000000002,5.518,0.036480000000000005,0.01064,0.038,5.2608,1.5344,5.48
2019-09-03 21:30:00,5.2488,1.5309,5.4675,0.036000000000000004,0.0105,0.0375,5.2128,1.5204,5.43,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26
2019-09-03 22:00:00,5.02848,1.46664,5.238,0.036480000000000005,0.01064,0.038,4.992,1.456,5.2,4.86528,1.41904,5.068,0.036480000000000005,0.01064,0.038,4.8288,1.4084,5.03
2019-09-03 22:30:00,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0,4.6824,1.3657,4.8775,0.036000000000000004,0.0105,0.0375,4.6464,1.3552,4.84
2019-09-03 23:00:00,4.5192,1.3181,4.7075,0.036000000000000004,0.0105,0.0375,4.4832,1.3076,4.67,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52
2019-09-03 23:30:00,4.2504,1.2397,4.4275,0.036000000000000004,0.0105,0.0375,4.2144,1.2292,4.39,4.116,1.2005,4.2875,0.036000000000000004,0.0105,0.0375,4.08,1.19,4.25
2019-09-04 00:00:00,4.0776,1.1893,4.2475,0.036000000000000004,0.0105,0.0375,4.0416,1.1788,4.21,3.9432,1.1501000000000001,4.1075,0.036000000000000004,0.0105,0.0375,3.9072,1.1396,4.07
2019-09-04 00:30:00,3.9523200000000003,1.15276,4.117,0.03552,0.010360000000000001,0.037,3.9168000000000003,1.1424,4.08,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95
2019-09-04 01:00:00,3.876,1.1305,4.0375,0.036000000000000004,0.0105,0.0375,3.84,1.12,4.0,3.7512,1.0941,3.9075,0.036000000000000004,0.0105,0.0375,3.7152000000000003,1.0836000000000001,3.87
2019-09-04 01:30:00,3.77952,1.10236,3.9370000000000003,0.03552,0.010360000000000001,0.037,3.7439999999999998,1.092,3.9,3.66432,1.06876,3.817,0.03552,0.010360000000000001,0.037,3.6288,1.0584,3.7800000000000002
2019-09-04 02:00:00,3.77952,1.10236,3.9370000000000003,0.03552,0.010360000000000001,0.037,3.7439999999999998,1.092,3.9,3.66432,1.06876,3.817,0.03552,0.010360000000000001,0.037,3.6288,1.0584,3.7800000000000002
2019-09-04 02:30:00,3.67392,1.07156,3.827,0.03552,0.010360000000000001,0.037,3.6384,1.0612,3.79,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67
2019-09-04 03:00:00,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998,3.49152,1.01836,3.637,0.03552,0.010360000000000001,0.037,3.456,1.008,3.6
2019-09-04 03:30:00,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71,3.49152,1.01836,3.637,0.03552,0.010360000000000001,0.037,3.456,1.008,3.6
2019-09-04 04:00:00,3.6264000000000003,1.0577,3.7775,0.036000000000000004,0.0105,0.0375,3.5904,1.0472,3.74,3.5112,1.0241,3.6575,0.036000000000000004,0.0105,0.0375,3.4752,1.0136,3.62
2019-09-04 04:30:00,3.65472,1.06596,3.807,0.03552,0.010360000000000001,0.037,3.6192,1.0556,3.77,3.53952,1.03236,3.6870000000000003,0.03552,0.010360000000000001,0.037,3.504,1.022,3.65
2019-09-04 05:00:00,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66
2019-09-04 05:30:00,3.7800000000000002,1.1025,3.9375,0.036000000000000004,0.0105,0.0375,3.7439999999999998,1.092,3.9,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002
2019-09-04 06:00:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99
2019-09-04 06:30:00,4.31712,1.25916,4.497,0.03552,0.010360000000000001,0.037,4.2816,1.2488000000000001,4.46,4.17312,1.21716,4.347,0.03552,0.010360000000000001,0.037,4.1376,1.2068,4.31
2019-09-04 07:00:00,4.61424,1.34582,4.8065,0.03504,0.010220000000000002,0.036500000000000005,4.5792,1.3356,4.77,4.47024,1.30382,4.6565,0.03504,0.010220000000000002,0.036500000000000005,4.4352,1.2936,4.62
2019-09-04 07:30:00,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05
2019-09-04 08:00:00,5.35488,1.5618400000000001,5.578,0.036480000000000005,0.01064,0.038,5.3184000000000005,1.5512000000000001,5.54,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37
2019-09-04 08:30:00,5.748,1.6764999999999999,5.9875,0.036000000000000004,0.0105,0.0375,5.712,1.666,5.95,5.5656,1.6233,5.7975,0.036000000000000004,0.0105,0.0375,5.5296,1.6128,5.76
2019-09-04 09:00:00,5.9208,1.7269,6.1675,0.036000000000000004,0.0105,0.0375,5.8848,1.7164000000000001,6.13,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2019-09-04 09:30:00,6.02688,1.75784,6.2780000000000005,0.036480000000000005,0.01064,0.038,5.9904,1.7472,6.24,5.83488,1.70184,6.078,0.036480000000000005,0.01064,0.038,5.7984,1.6912,6.04
2019-09-04 10:00:00,6.0456,1.7633,6.2975,0.036000000000000004,0.0105,0.0375,6.0096,1.7528000000000001,6.26,5.8536,1.7073,6.0975,0.036000000000000004,0.0105,0.0375,5.8176,1.6968,6.06
2019-09-04 10:30:00,5.88096,1.71528,6.126,0.03456,0.01008,0.036000000000000004,5.8464,1.7052,6.09,5.6985600000000005,1.66208,5.936,0.03456,0.01008,0.036000000000000004,5.664,1.6520000000000001,5.9
2019-09-04 11:00:00,5.9304,1.7297,6.1775,0.036000000000000004,0.0105,0.0375,5.8944,1.7192,6.14,5.748,1.6764999999999999,5.9875,0.036000000000000004,0.0105,0.0375,5.712,1.666,5.95
2019-09-04 11:30:00,6.04608,1.7634400000000001,6.298,0.036480000000000005,0.01064,0.038,6.0096,1.7528000000000001,6.26,5.85408,1.70744,6.098,0.036480000000000005,0.01064,0.038,5.8176,1.6968,6.06
2019-09-04 12:00:00,6.0456,1.7633,6.2975,0.036000000000000004,0.0105,0.0375,6.0096,1.7528000000000001,6.26,5.8536,1.7073,6.0975,0.036000000000000004,0.0105,0.0375,5.8176,1.6968,6.06
2019-09-04 12:30:00,6.0744,1.7717,6.3275,0.036000000000000004,0.0105,0.0375,6.0384,1.7612,6.29,5.8824000000000005,1.7157,6.1275,0.036000000000000004,0.0105,0.0375,5.8464,1.7052,6.09
2019-09-04 13:00:00,5.94048,1.73264,6.188,0.036480000000000005,0.01064,0.038,5.904,1.722,6.15,5.75808,1.67944,5.998,0.036480000000000005,0.01064,0.038,5.7216000000000005,1.6688,5.96
2019-09-04 13:30:00,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12,5.72928,1.67104,5.968,0.036480000000000005,0.01064,0.038,5.6928,1.6604,5.93
2019-09-04 14:00:00,5.93088,1.72984,6.178,0.036480000000000005,0.01064,0.038,5.8944,1.7192,6.14,5.74848,1.67664,5.9879999999999995,0.036480000000000005,0.01064,0.038,5.712,1.666,5.95
2019-09-04 14:30:00,6.09408,1.77744,6.348,0.036480000000000005,0.01064,0.038,6.0576,1.7668,6.31,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11
2019-09-04 15:00:00,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08,5.68176,1.65718,5.9185,0.03696,0.010780000000000001,0.0385,5.6448,1.6464,5.88
2019-09-04 15:30:00,5.77728,1.68504,6.018,0.036480000000000005,0.01064,0.038,5.7408,1.6743999999999999,5.98,5.59488,1.63184,5.828,0.036480000000000005,0.01064,0.038,5.5584,1.6212,5.79
2019-09-04 16:00:00,5.9889600000000005,1.7467800000000002,6.2385,0.03696,0.010780000000000001,0.0385,5.952,1.736,6.2,5.80656,1.69358,6.0485,0.03696,0.010780000000000001,0.0385,5.7696000000000005,1.6828,6.01
2019-09-04 16:30:00,6.12336,1.78598,6.3785,0.03696,0.010780000000000001,0.0385,6.0864,1.7752,6.34,5.93136,1.72998,6.1785,0.03696,0.010780000000000001,0.0385,5.8944,1.7192,6.14
2019-09-04 17:00:00,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13
2019-09-04 17:30:00,6.01728,1.7550400000000002,6.268,0.036480000000000005,0.01064,0.038,5.9808,1.7444000000000002,6.23,5.82528,1.69904,6.068,0.036480000000000005,0.01064,0.038,5.7888,1.6884000000000001,6.03
2019-09-04 18:00:00,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08,5.69136,1.65998,5.9285,0.03696,0.010780000000000001,0.0385,5.6544,1.6492,5.89
2019-09-04 18:30:00,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74
2019-09-04 19:00:00,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92,5.5464,1.6177000000000001,5.7775,0.036000000000000004,0.0105,0.0375,5.5104,1.6072000000000002,5.74
2019-09-04 19:30:00,5.6424,1.6457000000000002,5.8775,0.036000000000000004,0.0105,0.0375,5.6064,1.6352,5.84,5.4696,1.5953,5.6975,0.036000000000000004,0.0105,0.0375,5.4336,1.5848,5.66
2019-09-04 20:00:00,5.70672,1.66446,5.9445,0.033120000000000004,0.00966,0.0345,5.6736,1.6548,5.91,5.53392,1.61406,5.7645,0.033120000000000004,0.00966,0.0345,5.5008,1.6044,5.73
2019-09-04 20:30:00,5.62272,1.63996,5.857,0.03552,0.010360000000000001,0.037,5.5872,1.6296,5.82,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65
2019-09-04 21:00:00,5.42112,1.5811600000000001,5.647,0.03552,0.010360000000000001,0.037,5.3856,1.5708,5.61,5.25792,1.53356,5.477,0.03552,0.010360000000000001,0.037,5.2224,1.5232,5.44
2019-09-04 21:30:00,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15
2019-09-04 22:00:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2019-09-04 22:30:00,4.67232,1.36276,4.867,0.03552,0.010360000000000001,0.037,4.6368,1.3524,4.83,4.51872,1.31796,4.707,0.03552,0.010360000000000001,0.037,4.4832,1.3076,4.67
2019-09-04 23:00:00,4.40448,1.28464,4.588,0.036480000000000005,0.01064,0.038,4.368,1.274,4.55,4.26048,1.24264,4.438,0.036480000000000005,0.01064,0.038,4.224,1.232,4.4
2019-09-04 23:30:00,4.15392,1.21156,4.327,0.03552,0.010360000000000001,0.037,4.1184,1.2012,4.29,4.01952,1.17236,4.187,0.03552,0.010360000000000001,0.037,3.984,1.162,4.15
2019-09-05 00:00:00,4.00032,1.16676,4.167,0.03552,0.010360000000000001,0.037,3.9648,1.1564,4.13,3.87552,1.13036,4.037,0.03552,0.010360000000000001,0.037,3.84,1.12,4.0
2019-09-05 00:30:00,3.89472,1.13596,4.057,0.03552,0.010360000000000001,0.037,3.8592,1.1256,4.02,3.76992,1.09956,3.927,0.03552,0.010360000000000001,0.037,3.7344,1.0892,3.89
2019-09-05 01:00:00,3.76992,1.09956,3.927,0.03552,0.010360000000000001,0.037,3.7344,1.0892,3.89,3.65472,1.06596,3.807,0.03552,0.010360000000000001,0.037,3.6192,1.0556,3.77
2019-09-05 01:30:00,3.76032,1.09676,3.917,0.03552,0.010360000000000001,0.037,3.7248,1.0864,3.88,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75
2019-09-05 02:00:00,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84,3.60672,1.05196,3.757,0.03552,0.010360000000000001,0.037,3.5712,1.0416,3.7199999999999998
2019-09-05 02:30:00,3.64512,1.06316,3.797,0.03552,0.010360000000000001,0.037,3.6096,1.0528,3.76,3.52992,1.02956,3.677,0.03552,0.010360000000000001,0.037,3.4944,1.0192,3.64
2019-09-05 03:00:00,3.6264000000000003,1.0577,3.7775,0.036000000000000004,0.0105,0.0375,3.5904,1.0472,3.74,3.5016,1.0213,3.6475,0.036000000000000004,0.0105,0.0375,3.4656000000000002,1.0108,3.61
2019-09-05 03:30:00,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003
2019-09-05 04:00:00,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003
2019-09-05 04:30:00,3.5592,1.0381,3.7075,0.036000000000000004,0.0105,0.0375,3.5232,1.0276,3.67,3.444,1.0045,3.5875,0.036000000000000004,0.0105,0.0375,3.408,0.994,3.55
2019-09-05 05:00:00,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58
2019-09-05 05:30:00,3.7507200000000003,1.09396,3.907,0.03552,0.010360000000000001,0.037,3.7152000000000003,1.0836000000000001,3.87,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75
2019-09-05 06:00:00,3.99072,1.16396,4.157,0.03552,0.010360000000000001,0.037,3.9552,1.1536,4.12,3.85632,1.12476,4.017,0.03552,0.010360000000000001,0.037,3.8208,1.1144,3.98
2019-09-05 06:30:00,4.27776,1.24768,4.456,0.03456,0.01008,0.036000000000000004,4.2432,1.2376,4.42,4.14336,1.20848,4.316,0.03456,0.01008,0.036000000000000004,4.1088000000000005,1.1984,4.28
2019-09-05 07:00:00,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7,4.404,1.2845,4.5875,0.036000000000000004,0.0105,0.0375,4.368,1.274,4.55
2019-09-05 07:30:00,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2019-09-05 08:00:00,5.33568,1.55624,5.558,0.036480000000000005,0.01064,0.038,5.2992,1.5455999999999999,5.52,5.16288,1.50584,5.378,0.036480000000000005,0.01064,0.038,5.1264,1.4952,5.34
2019-09-05 08:30:00,5.63232,1.64276,5.867,0.03552,0.010360000000000001,0.037,5.5968,1.6324,5.83,5.45952,1.59236,5.687,0.03552,0.010360000000000001,0.037,5.424,1.5819999999999999,5.65
2019-09-05 09:00:00,5.73888,1.6738400000000002,5.978,0.036480000000000005,0.01064,0.038,5.7024,1.6632,5.94,5.5564800000000005,1.62064,5.788,0.036480000000000005,0.01064,0.038,5.52,1.6099999999999999,5.75
2019-09-05 09:30:00,5.88288,1.71584,6.128,0.036480000000000005,0.01064,0.038,5.8464,1.7052,6.09,5.70048,1.6626400000000001,5.938,0.036480000000000005,0.01064,0.038,5.664,1.6520000000000001,5.9
2019-09-05 10:00:00,5.87328,1.71304,6.118,0.036480000000000005,0.01064,0.038,5.8368,1.7024,6.08,5.68128,1.65704,5.918,0.036480000000000005,0.01064,0.038,5.6448,1.6464,5.88
2019-09-05 10:30:00,5.8344000000000005,1.7017,6.0775,0.036000000000000004,0.0105,0.0375,5.7984,1.6912,6.04,5.652,1.6485,5.8875,0.036000000000000004,0.0105,0.0375,5.616,1.638,5.85
2019-09-05 11:00:00,5.86272,1.7099600000000001,6.107,0.03552,0.010360000000000001,0.037,5.8272,1.6996,6.07,5.68032,1.65676,5.917,0.03552,0.010360000000000001,0.037,5.6448,1.6464,5.88
2019-09-05 11:30:00,5.86176,1.70968,6.106,0.03456,0.01008,0.036000000000000004,5.8272,1.6996,6.07,5.67936,1.6564800000000002,5.916,0.03456,0.01008,0.036000000000000004,5.6448,1.6464,5.88
2019-09-05 12:00:00,5.89104,1.71822,6.1365,0.03504,0.010220000000000002,0.036500000000000005,5.856,1.708,6.1,5.69904,1.66222,5.9365,0.03504,0.010220000000000002,0.036500000000000005,5.664,1.6520000000000001,5.9
2019-09-05 12:30:00,5.94912,1.73516,6.197,0.03552,0.010360000000000001,0.037,5.9136,1.7248,6.16,5.7571200000000005,1.67916,5.997,0.03552,0.010360000000000001,0.037,5.7216000000000005,1.6688,5.96
2019-09-05 13:00:00,5.8248,1.6989,6.0675,0.036000000000000004,0.0105,0.0375,5.7888,1.6884000000000001,6.03,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2019-09-05 13:30:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2019-09-05 14:00:00,5.8824000000000005,1.7157,6.1275,0.036000000000000004,0.0105,0.0375,5.8464,1.7052,6.09,5.7,1.6625,5.9375,0.036000000000000004,0.0105,0.0375,5.664,1.6520000000000001,5.9
2019-09-05 14:30:00,5.8824000000000005,1.7157,6.1275,0.036000000000000004,0.0105,0.0375,5.8464,1.7052,6.09,5.7,1.6625,5.9375,0.036000000000000004,0.0105,0.0375,5.664,1.6520000000000001,5.9
2019-09-05 15:00:00,5.8636800000000004,1.7102400000000002,6.108,0.036480000000000005,0.01064,0.038,5.8272,1.6996,6.07,5.68128,1.65704,5.918,0.036480000000000005,0.01064,0.038,5.6448,1.6464,5.88
2019-09-05 15:30:00,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2019-09-05 16:00:00,5.77632,1.68476,6.017,0.03552,0.010360000000000001,0.037,5.7408,1.6743999999999999,5.98,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2019-09-05 16:30:00,5.9112,1.7241,6.1575,0.036000000000000004,0.0105,0.0375,5.8752,1.7136,6.12,5.7384,1.6737000000000002,5.9775,0.036000000000000004,0.0105,0.0375,5.7024,1.6632,5.94
2019-09-05 17:00:00,5.9688,1.7409,6.2175,0.036000000000000004,0.0105,0.0375,5.9328,1.7304,6.18,5.7864,1.6877,6.0275,0.036000000000000004,0.0105,0.0375,5.7504,1.6772,5.99
2019-09-05 17:30:00,6.0168,1.7549000000000001,6.2675,0.036000000000000004,0.0105,0.0375,5.9808,1.7444000000000002,6.23,5.8344000000000005,1.7017,6.0775,0.036000000000000004,0.0105,0.0375,5.7984,1.6912,6.04
2019-09-05 18:00:00,5.9496,1.7353,6.1975,0.036000000000000004,0.0105,0.0375,5.9136,1.7248,6.16,5.7768,1.6849,6.0175,0.036000000000000004,0.0105,0.0375,5.7408,1.6743999999999999,5.98
2019-09-05 18:30:00,5.76672,1.6819600000000001,6.007,0.03552,0.010360000000000001,0.037,5.7312,1.6716000000000002,5.97,5.59392,1.63156,5.827,0.03552,0.010360000000000001,0.037,5.5584,1.6212,5.79
2019-09-05 19:00:00,5.67984,1.6566200000000002,5.9165,0.03504,0.010220000000000002,0.036500000000000005,5.6448,1.6464,5.88,5.50704,1.60622,5.7365,0.03504,0.010220000000000002,0.036500000000000005,5.472,1.596,5.7
2019-09-05 19:30:00,5.56464,1.62302,5.7965,0.03504,0.010220000000000002,0.036500000000000005,5.5296,1.6128,5.76,5.39184,1.5726200000000001,5.6165,0.03504,0.010220000000000002,0.036500000000000005,5.3568,1.5624,5.58
2019-09-05 20:00:00,5.56224,1.6223200000000002,5.7940000000000005,0.03264,0.00952,0.034,5.5296,1.6128,5.76,5.3894400000000005,1.57192,5.614,0.03264,0.00952,0.034,5.3568,1.5624,5.58
2019-09-05 20:30:00,5.60352,1.63436,5.837,0.03552,0.010360000000000001,0.037,5.568,1.624,5.8,5.43072,1.58396,5.657,0.03552,0.010360000000000001,0.037,5.3952,1.5735999999999999,5.62
2019-09-05 21:00:00,5.43024,1.58382,5.6565,0.03504,0.010220000000000002,0.036500000000000005,5.3952,1.5735999999999999,5.62,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45
2019-09-05 21:30:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.03664,1.46902,5.2465,0.03504,0.010220000000000002,0.036500000000000005,5.0016,1.4588,5.21
2019-09-05 22:00:00,4.95984,1.44662,5.1665,0.03504,0.010220000000000002,0.036500000000000005,4.9248,1.4364,5.13,4.79664,1.3990200000000002,4.9965,0.03504,0.010220000000000002,0.036500000000000005,4.7616,1.3888,4.96
2019-09-05 22:30:00,4.62432,1.34876,4.817,0.03552,0.010360000000000001,0.037,4.5888,1.3384,4.78,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62
2019-09-05 23:00:00,4.36512,1.27316,4.547,0.03552,0.010360000000000001,0.037,4.3296,1.2628,4.51,4.23072,1.23396,4.407,0.03552,0.010360000000000001,0.037,4.1952,1.2236,4.37
2019-09-05 23:30:00,4.15344,1.21142,4.3265,0.03504,0.010220000000000002,0.036500000000000005,4.1184,1.2012,4.29,4.01904,1.17222,4.1865,0.03504,0.010220000000000002,0.036500000000000005,3.984,1.162,4.15
2019-09-06 00:00:00,4.01904,1.17222,4.1865,0.03504,0.010220000000000002,0.036500000000000005,3.984,1.162,4.15,3.89424,1.13582,4.0565,0.03504,0.010220000000000002,0.036500000000000005,3.8592,1.1256,4.02
2019-09-06 00:30:00,3.93264,1.14702,4.0965,0.03504,0.010220000000000002,0.036500000000000005,3.8976,1.1368,4.06,3.80784,1.11062,3.9665,0.03504,0.010220000000000002,0.036500000000000005,3.7728,1.1004,3.93
2019-09-06 01:00:00,3.78864,1.1050200000000001,3.9465,0.03504,0.010220000000000002,0.036500000000000005,3.7536,1.0948,3.91,3.6734400000000003,1.07142,3.8265000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.6384,1.0612,3.79
2019-09-06 01:30:00,3.75984,1.09662,3.9165,0.03504,0.010220000000000002,0.036500000000000005,3.7248,1.0864,3.88,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75
2019-09-06 02:00:00,3.74016,1.09088,3.896,0.03456,0.01008,0.036000000000000004,3.7056,1.0808,3.86,3.62496,1.05728,3.776,0.03456,0.01008,0.036000000000000004,3.5904,1.0472,3.74
2019-09-06 02:30:00,3.6734400000000003,1.07142,3.8265000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.6384,1.0612,3.79,3.55824,1.03782,3.7065,0.03504,0.010220000000000002,0.036500000000000005,3.5232,1.0276,3.67
2019-09-06 03:00:00,3.60624,1.05182,3.7565,0.03504,0.010220000000000002,0.036500000000000005,3.5712,1.0416,3.7199999999999998,3.49104,1.01822,3.6365,0.03504,0.010220000000000002,0.036500000000000005,3.456,1.008,3.6
2019-09-06 03:30:00,3.59664,1.04902,3.7465,0.03504,0.010220000000000002,0.036500000000000005,3.5616,1.0388,3.71,3.48144,1.01542,3.6265,0.03504,0.010220000000000002,0.036500000000000005,3.4464,1.0052,3.59
2019-09-06 04:00:00,3.55824,1.03782,3.7065,0.03504,0.010220000000000002,0.036500000000000005,3.5232,1.0276,3.67,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54
2019-09-06 04:30:00,3.57744,1.04342,3.7265,0.03504,0.010220000000000002,0.036500000000000005,3.5423999999999998,1.0332,3.69,3.45264,1.00702,3.5965,0.03504,0.010220000000000002,0.036500000000000005,3.4176,0.9968,3.56
2019-09-06 05:00:00,3.58704,1.04622,3.7365,0.03504,0.010220000000000002,0.036500000000000005,3.552,1.036,3.7,3.4718400000000003,1.01262,3.6165000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4368,1.0024,3.58
2019-09-06 05:30:00,3.69264,1.07702,3.8465,0.03504,0.010220000000000002,0.036500000000000005,3.6576,1.0668,3.81,3.56784,1.04062,3.7165,0.03504,0.010220000000000002,0.036500000000000005,3.5328,1.0304,3.68
2019-09-06 06:00:00,3.90384,1.13862,4.0665,0.03504,0.010220000000000002,0.036500000000000005,3.8688000000000002,1.1284,4.03,3.77904,1.10222,3.9365,0.03504,0.010220000000000002,0.036500000000000005,3.7439999999999998,1.092,3.9
2019-09-06 06:30:00,4.24944,1.23942,4.4265,0.03504,0.010220000000000002,0.036500000000000005,4.2144,1.2292,4.39,4.11504,1.20022,4.2865,0.03504,0.010220000000000002,0.036500000000000005,4.08,1.19,4.25
2019-09-06 07:00:00,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69,4.39392,1.28156,4.577,0.03552,0.010360000000000001,0.037,4.3584,1.2711999999999999,4.54
2019-09-06 07:30:00,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2019-09-06 08:00:00,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49,5.1336,1.4973,5.3475,0.036000000000000004,0.0105,0.0375,5.0976,1.4868000000000001,5.31
2019-09-06 08:30:00,5.61264,1.6370200000000001,5.8465,0.03504,0.010220000000000002,0.036500000000000005,5.5776,1.6268,5.8100000000000005,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63
2019-09-06 09:00:00,5.8056,1.6933,6.0475,0.036000000000000004,0.0105,0.0375,5.7696000000000005,1.6828,6.01,5.6232,1.6401,5.8575,0.036000000000000004,0.0105,0.0375,5.5872,1.6296,5.82
2019-09-06 09:30:00,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09,5.70096,1.6627800000000001,5.9385,0.03696,0.010780000000000001,0.0385,5.664,1.6520000000000001,5.9
2019-09-06 10:00:00,5.80608,1.69344,6.048,0.036480000000000005,0.01064,0.038,5.7696000000000005,1.6828,6.01,5.62368,1.64024,5.858,0.036480000000000005,0.01064,0.038,5.5872,1.6296,5.82
2019-09-06 10:30:00,5.8728,1.7129,6.1175,0.036000000000000004,0.0105,0.0375,5.8368,1.7024,6.08,5.6904,1.6597,5.9275,0.036000000000000004,0.0105,0.0375,5.6544,1.6492,5.89
2019-09-06 11:00:00,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92
2019-09-06 11:30:00,6.0168,1.7549000000000001,6.2675,0.036000000000000004,0.0105,0.0375,5.9808,1.7444000000000002,6.23,5.8248,1.6989,6.0675,0.036000000000000004,0.0105,0.0375,5.7888,1.6884000000000001,6.03
2019-09-06 12:00:00,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28,5.8636800000000004,1.7102400000000002,6.108,0.036480000000000005,0.01064,0.038,5.8272,1.6996,6.07
2019-09-06 12:30:00,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29,5.88288,1.71584,6.128,0.036480000000000005,0.01064,0.038,5.8464,1.7052,6.09
2019-09-06 13:00:00,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2019-09-06 13:30:00,5.90976,1.72368,6.156,0.03456,0.01008,0.036000000000000004,5.8752,1.7136,6.12,5.71776,1.66768,5.956,0.03456,0.01008,0.036000000000000004,5.6832,1.6576,5.92
2019-09-06 14:00:00,5.70816,1.6648800000000001,5.946,0.03456,0.01008,0.036000000000000004,5.6736,1.6548,5.91,5.52576,1.61168,5.756,0.03456,0.01008,0.036000000000000004,5.4912,1.6016,5.72
2019-09-06 14:30:00,5.63088,1.64234,5.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5968,1.6324,5.83,5.45808,1.5919400000000001,5.6855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.424,1.5819999999999999,5.65
2019-09-06 15:00:00,5.68896,1.65928,5.926,0.03456,0.01008,0.036000000000000004,5.6544,1.6492,5.89,5.51616,1.60888,5.746,0.03456,0.01008,0.036000000000000004,5.4816,1.5988,5.71
2019-09-06 15:30:00,5.60112,1.63366,5.8345,0.033120000000000004,0.00966,0.0345,5.568,1.624,5.8,5.41872,1.58046,5.6445,0.033120000000000004,0.00966,0.0345,5.3856,1.5708,5.61
2019-09-06 16:00:00,5.71968,1.66824,5.958,0.036480000000000005,0.01064,0.038,5.6832,1.6576,5.92,5.53728,1.61504,5.768,0.036480000000000005,0.01064,0.038,5.5008,1.6044,5.73
2019-09-06 16:30:00,5.71056,1.66558,5.9485,0.03696,0.010780000000000001,0.0385,5.6736,1.6548,5.91,5.5377600000000005,1.61518,5.7685,0.03696,0.010780000000000001,0.0385,5.5008,1.6044,5.73
2019-09-06 17:00:00,5.68128,1.65704,5.918,0.036480000000000005,0.01064,0.038,5.6448,1.6464,5.88,5.5084800000000005,1.60664,5.7379999999999995,0.036480000000000005,0.01064,0.038,5.472,1.596,5.7
2019-09-06 17:30:00,5.64288,1.6458400000000002,5.878,0.036480000000000005,0.01064,0.038,5.6064,1.6352,5.84,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66
2019-09-06 18:00:00,5.56608,1.62344,5.798,0.036480000000000005,0.01064,0.038,5.5296,1.6128,5.76,5.39328,1.57304,5.618,0.036480000000000005,0.01064,0.038,5.3568,1.5624,5.58
2019-09-06 18:30:00,5.46,1.5925,5.6875,0.036000000000000004,0.0105,0.0375,5.424,1.5819999999999999,5.65,5.2872,1.5421,5.5075,0.036000000000000004,0.0105,0.0375,5.2512,1.5316,5.47
2019-09-06 19:00:00,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59,5.2296,1.5253,5.4475,0.036000000000000004,0.0105,0.0375,5.1936,1.5148000000000001,5.41
2019-09-06 19:30:00,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43,5.08608,1.48344,5.298,0.036480000000000005,0.01064,0.038,5.0496,1.4727999999999999,5.26
2019-09-06 20:00:00,5.2848,1.5413999999999999,5.505,0.033600000000000005,0.0098,0.035,5.2512,1.5316,5.47,5.112,1.491,5.325,0.033600000000000005,0.0098,0.035,5.0784,1.4812,5.29
2019-09-06 20:30:00,5.21904,1.52222,5.4365,0.03504,0.010220000000000002,0.036500000000000005,5.184,1.512,5.4,5.05584,1.47462,5.2665,0.03504,0.010220000000000002,0.036500000000000005,5.0208,1.4644,5.23
2019-09-06 21:00:00,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26,4.93104,1.43822,5.1365,0.03504,0.010220000000000002,0.036500000000000005,4.896,1.428,5.1
2019-09-06 21:30:00,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93
2019-09-06 22:00:00,4.72032,1.37676,4.917,0.03552,0.010360000000000001,0.037,4.6848,1.3664,4.88,4.57632,1.33476,4.767,0.03552,0.010360000000000001,0.037,4.5408,1.3244,4.73
