Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-06 22:30:00,4.52832,1.32076,4.717,0.03552,0.010360000000000001,0.037,4.4928,1.3104,4.68,4.38432,1.2787600000000001,4.567,0.03552,0.010360000000000001,0.037,4.3488,1.2684,4.53
2019-09-06 23:00:00,4.29792,1.25356,4.477,0.03552,0.010360000000000001,0.037,4.2624,1.2432,4.44,4.16352,1.21436,4.337,0.03552,0.010360000000000001,0.037,4.128,1.204,4.3
2019-09-06 23:30:00,4.09632,1.19476,4.267,0.03552,0.010360000000000001,0.037,4.0608,1.1844000000000001,4.23,3.96192,1.15556,4.127,0.03552,0.010360000000000001,0.037,3.9264,1.1452,4.09
2019-09-07 00:00:00,3.96192,1.15556,4.127,0.03552,0.010360000000000001,0.037,3.9264,1.1452,4.09,3.83712,1.11916,3.997,0.03552,0.010360000000000001,0.037,3.8016,1.1088,3.96
2019-09-07 00:30:00,3.83712,1.11916,3.997,0.03552,0.010360000000000001,0.037,3.8016,1.1088,3.96,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83
2019-09-07 01:00:00,3.73104,1.08822,3.8865,0.03504,0.010220000000000002,0.036500000000000005,3.696,1.078,3.85,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73
2019-09-07 01:30:00,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75,3.51072,1.02396,3.657,0.03552,0.010360000000000001,0.037,3.4752,1.0136,3.62
2019-09-07 02:00:00,3.61584,1.05462,3.7665,0.03504,0.010220000000000002,0.036500000000000005,3.5808,1.0444,3.73,3.49104,1.01822,3.6365,0.03504,0.010220000000000002,0.036500000000000005,3.456,1.008,3.6
2019-09-07 02:30:00,3.50064,1.02102,3.6465,0.03504,0.010220000000000002,0.036500000000000005,3.4656000000000002,1.0108,3.61,3.37584,0.98462,3.5165,0.03504,0.010220000000000002,0.036500000000000005,3.3407999999999998,0.9744,3.48
2019-09-07 03:00:00,3.46224,1.00982,3.6065,0.03504,0.010220000000000002,0.036500000000000005,3.4272,0.9996,3.5700000000000003,3.34704,0.9762200000000001,3.4865,0.03504,0.010220000000000002,0.036500000000000005,3.312,0.966,3.45
2019-09-07 03:30:00,3.44304,1.00422,3.5865,0.03504,0.010220000000000002,0.036500000000000005,3.408,0.994,3.55,3.32784,0.97062,3.4665,0.03504,0.010220000000000002,0.036500000000000005,3.2928,0.9604,3.43
2019-09-07 04:00:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42
2019-09-07 04:30:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42
2019-09-07 05:00:00,3.41424,0.99582,3.5564999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.3792,0.9856,3.52,3.29904,0.9622200000000001,3.4365,0.03504,0.010220000000000002,0.036500000000000005,3.2640000000000002,0.9520000000000001,3.4
2019-09-07 05:30:00,3.48144,1.01542,3.6265,0.03504,0.010220000000000002,0.036500000000000005,3.4464,1.0052,3.59,3.36624,0.98182,3.5065,0.03504,0.010220000000000002,0.036500000000000005,3.3312,0.9716,3.47
2019-09-07 06:00:00,3.57744,1.04342,3.7265,0.03504,0.010220000000000002,0.036500000000000005,3.5423999999999998,1.0332,3.69,3.45264,1.00702,3.5965,0.03504,0.010220000000000002,0.036500000000000005,3.4176,0.9968,3.56
2019-09-07 06:30:00,3.74928,1.09354,3.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7152000000000003,1.0836000000000001,3.87,3.62448,1.05714,3.7755,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.5904,1.0472,3.74
2019-09-07 07:00:00,3.9220800000000002,1.14394,4.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.888,1.134,4.05,3.78768,1.10474,3.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.7536,1.0948,3.91
2019-09-07 07:30:00,4.09584,1.19462,4.2665,0.03504,0.010220000000000002,0.036500000000000005,4.0608,1.1844000000000001,4.23,3.96144,1.15542,4.1265,0.03504,0.010220000000000002,0.036500000000000005,3.9264,1.1452,4.09
2019-09-07 08:00:00,4.36464,1.27302,4.5465,0.03504,0.010220000000000002,0.036500000000000005,4.3296,1.2628,4.51,4.22064,1.23102,4.3965,0.03504,0.010220000000000002,0.036500000000000005,4.1856,1.2208,4.36
2019-09-07 08:30:00,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69
2019-09-07 09:00:00,4.92192,1.4355600000000002,5.127,0.03552,0.010360000000000001,0.037,4.8864,1.4252,5.09,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2019-09-07 09:30:00,5.13312,1.49716,5.347,0.03552,0.010360000000000001,0.037,5.0976,1.4868000000000001,5.31,4.96992,1.44956,5.177,0.03552,0.010360000000000001,0.037,4.9344,1.4392,5.14
2019-09-07 10:00:00,5.13264,1.49702,5.3465,0.03504,0.010220000000000002,0.036500000000000005,5.0976,1.4868000000000001,5.31,4.95984,1.44662,5.1665,0.03504,0.010220000000000002,0.036500000000000005,4.9248,1.4364,5.13
2019-09-07 10:30:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18
2019-09-07 11:00:00,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36,5.00832,1.46076,5.217,0.03552,0.010360000000000001,0.037,4.9728,1.4504000000000001,5.18
2019-09-07 11:30:00,5.23872,1.5279600000000002,5.457,0.03552,0.010360000000000001,0.037,5.2032,1.5176,5.42,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25
2019-09-07 12:00:00,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28
2019-09-07 12:30:00,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45,5.10384,1.48862,5.3165,0.03504,0.010220000000000002,0.036500000000000005,5.0688,1.4784000000000002,5.28
2019-09-07 13:00:00,5.26752,1.5363600000000002,5.487,0.03552,0.010360000000000001,0.037,5.232,1.526,5.45,5.10432,1.48876,5.317,0.03552,0.010360000000000001,0.037,5.0688,1.4784000000000002,5.28
2019-09-07 13:30:00,5.18064,1.51102,5.3965,0.03504,0.010220000000000002,0.036500000000000005,5.1456,1.5008,5.36,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2
2019-09-07 14:00:00,5.07552,1.4803600000000001,5.287,0.03552,0.010360000000000001,0.037,5.04,1.47,5.25,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08
2019-09-07 14:30:00,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2019-09-07 15:00:00,4.83552,1.41036,5.037,0.03552,0.010360000000000001,0.037,4.8,1.4,5.0,4.68192,1.36556,4.877,0.03552,0.010360000000000001,0.037,4.6464,1.3552,4.84
2019-09-07 15:30:00,4.86432,1.41876,5.067,0.03552,0.010360000000000001,0.037,4.8288,1.4084,5.03,4.71072,1.37396,4.907,0.03552,0.010360000000000001,0.037,4.6752,1.3636,4.87
2019-09-07 16:00:00,4.87344,1.42142,5.0765,0.03504,0.010220000000000002,0.036500000000000005,4.8384,1.4112,5.04,4.71984,1.37662,4.9165,0.03504,0.010220000000000002,0.036500000000000005,4.6848,1.3664,4.88
2019-09-07 16:30:00,4.85472,1.41596,5.057,0.03552,0.010360000000000001,0.037,4.8192,1.4056,5.02,4.70112,1.3711600000000002,4.897,0.03552,0.010360000000000001,0.037,4.6656,1.3608,4.86
2019-09-07 17:00:00,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07,4.74864,1.38502,4.9465,0.03504,0.010220000000000002,0.036500000000000005,4.7136,1.3748,4.91
2019-09-07 17:30:00,5.02704,1.46622,5.2365,0.03504,0.010220000000000002,0.036500000000000005,4.992,1.456,5.2,4.86384,1.41862,5.0665,0.03504,0.010220000000000002,0.036500000000000005,4.8288,1.4084,5.03
2019-09-07 18:00:00,5.11344,1.49142,5.3265,0.03504,0.010220000000000002,0.036500000000000005,5.0784,1.4812,5.29,4.95024,1.44382,5.1565,0.03504,0.010220000000000002,0.036500000000000005,4.9152000000000005,1.4336,5.12
2019-09-07 18:30:00,5.06544,1.47742,5.2765,0.03504,0.010220000000000002,0.036500000000000005,5.0304,1.4672,5.24,4.90224,1.42982,5.1065,0.03504,0.010220000000000002,0.036500000000000005,4.8672,1.4196,5.07
2019-09-07 19:00:00,4.98864,1.45502,5.1965,0.03504,0.010220000000000002,0.036500000000000005,4.9536,1.4448,5.16,4.83504,1.41022,5.0365,0.03504,0.010220000000000002,0.036500000000000005,4.8,1.4,5.0
2019-09-07 19:30:00,4.9507200000000005,1.4439600000000001,5.157,0.03552,0.010360000000000001,0.037,4.9152000000000005,1.4336,5.12,4.79712,1.39916,4.997,0.03552,0.010360000000000001,0.037,4.7616,1.3888,4.96
2019-09-07 20:00:00,4.9296,1.4378,5.135,0.033600000000000005,0.0098,0.035,4.896,1.428,5.1,4.7664,1.3902,4.965,0.033600000000000005,0.0098,0.035,4.7328,1.3804,4.93
2019-09-07 20:30:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92
2019-09-07 21:00:00,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03,4.7016,1.3713,4.8975,0.036000000000000004,0.0105,0.0375,4.6656,1.3608,4.86
2019-09-07 21:30:00,4.75872,1.38796,4.957,0.03552,0.010360000000000001,0.037,4.7232,1.3776,4.92,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76
2019-09-07 22:00:00,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76,4.46112,1.30116,4.647,0.03552,0.010360000000000001,0.037,4.4256,1.2908,4.61
2019-09-07 22:30:00,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6,4.30752,1.25636,4.487,0.03552,0.010360000000000001,0.037,4.272,1.246,4.45
2019-09-07 23:00:00,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36,4.08672,1.19196,4.257,0.03552,0.010360000000000001,0.037,4.0512,1.1816,4.22
2019-09-07 23:30:00,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17,3.9043200000000002,1.13876,4.067,0.03552,0.010360000000000001,0.037,3.8688000000000002,1.1284,4.03
2019-09-08 00:00:00,3.91392,1.1415600000000001,4.077,0.03552,0.010360000000000001,0.037,3.8784,1.1312,4.04,3.77952,1.10236,3.9370000000000003,0.03552,0.010360000000000001,0.037,3.7439999999999998,1.092,3.9
2019-09-08 00:30:00,3.77952,1.10236,3.9370000000000003,0.03552,0.010360000000000001,0.037,3.7439999999999998,1.092,3.9,3.65472,1.06596,3.807,0.03552,0.010360000000000001,0.037,3.6192,1.0556,3.77
2019-09-08 01:00:00,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67
2019-09-08 01:30:00,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75,3.52032,1.02676,3.667,0.03552,0.010360000000000001,0.037,3.4848,1.0164,3.63
2019-09-08 02:00:00,3.63552,1.06036,3.787,0.03552,0.010360000000000001,0.037,3.6,1.05,3.75,3.52032,1.02676,3.667,0.03552,0.010360000000000001,0.037,3.4848,1.0164,3.63
2019-09-08 02:30:00,3.52896,1.02928,3.676,0.03456,0.01008,0.036000000000000004,3.4944,1.0192,3.64,3.41376,0.9956800000000001,3.556,0.03456,0.01008,0.036000000000000004,3.3792,0.9856,3.52
2019-09-08 03:00:00,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58,3.35712,0.97916,3.497,0.03552,0.010360000000000001,0.037,3.3216,0.9688,3.46
2019-09-08 03:30:00,3.44352,1.00436,3.5869999999999997,0.03552,0.010360000000000001,0.037,3.408,0.994,3.55,3.32832,0.9707600000000001,3.467,0.03552,0.010360000000000001,0.037,3.2928,0.9604,3.43
2019-09-08 04:00:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42
2019-09-08 04:30:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.31824,0.9678200000000001,3.4565,0.03504,0.010220000000000002,0.036500000000000005,3.2832,0.9576,3.42
2019-09-08 05:00:00,3.42384,0.9986200000000001,3.5665,0.03504,0.010220000000000002,0.036500000000000005,3.3888,0.9884000000000001,3.5300000000000002,3.30864,0.9650200000000001,3.4465,0.03504,0.010220000000000002,0.036500000000000005,3.2736,0.9548000000000001,3.41
2019-09-08 05:30:00,3.43344,1.00142,3.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,3.3984,0.9912000000000001,3.54,3.30864,0.9650200000000001,3.4465,0.03504,0.010220000000000002,0.036500000000000005,3.2736,0.9548000000000001,3.41
2019-09-08 06:00:00,3.46224,1.00982,3.6065,0.03504,0.010220000000000002,0.036500000000000005,3.4272,0.9996,3.5700000000000003,3.33744,0.9734200000000001,3.4765,0.03504,0.010220000000000002,0.036500000000000005,3.3024,0.9632000000000001,3.44
2019-09-08 06:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.4848,1.0164,3.63,3.39408,0.98994,3.5355,0.034080000000000006,0.009940000000000001,0.035500000000000004,3.36,0.98,3.5
2019-09-08 07:00:00,3.60576,1.05168,3.7560000000000002,0.03456,0.01008,0.036000000000000004,3.5712,1.0416,3.7199999999999998,3.49056,1.01808,3.636,0.03456,0.01008,0.036000000000000004,3.456,1.008,3.6
2019-09-08 07:30:00,3.76944,1.09942,3.9265,0.03504,0.010220000000000002,0.036500000000000005,3.7344,1.0892,3.89,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75
2019-09-08 08:00:00,3.93312,1.14716,4.097,0.03552,0.010360000000000001,0.037,3.8976,1.1368,4.06,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93
2019-09-08 08:30:00,4.18272,1.21996,4.357,0.03552,0.010360000000000001,0.037,4.1472,1.2096,4.32,4.03872,1.1779600000000001,4.207,0.03552,0.010360000000000001,0.037,4.0032,1.1676,4.17
2019-09-08 09:00:00,4.36512,1.27316,4.547,0.03552,0.010360000000000001,0.037,4.3296,1.2628,4.51,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36
2019-09-08 09:30:00,4.47072,1.30396,4.657,0.03552,0.010360000000000001,0.037,4.4352,1.2936,4.62,4.32672,1.26196,4.507,0.03552,0.010360000000000001,0.037,4.2912,1.2516,4.47
2019-09-08 10:00:00,4.63344,1.35142,4.8265,0.03504,0.010220000000000002,0.036500000000000005,4.5984,1.3412,4.79,4.47984,1.3066200000000001,4.6665,0.03504,0.010220000000000002,0.036500000000000005,4.4448,1.2964,4.63
2019-09-08 10:30:00,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76
2019-09-08 11:00:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82
2019-09-08 11:30:00,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99,4.66272,1.35996,4.857,0.03552,0.010360000000000001,0.037,4.6272,1.3496000000000001,4.82
2019-09-08 12:00:00,4.91232,1.43276,5.117,0.03552,0.010360000000000001,0.037,4.8768,1.4224,5.08,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91
2019-09-08 12:30:00,4.98912,1.45516,5.197,0.03552,0.010360000000000001,0.037,4.9536,1.4448,5.16,4.82592,1.4075600000000001,5.027,0.03552,0.010360000000000001,0.037,4.7904,1.3972,4.99
2019-09-08 13:00:00,4.97952,1.45236,5.187,0.03552,0.010360000000000001,0.037,4.944,1.442,5.15,4.81632,1.40476,5.017,0.03552,0.010360000000000001,0.037,4.7808,1.3944,4.98
2019-09-08 13:30:00,4.9512,1.4441,5.1575,0.036000000000000004,0.0105,0.0375,4.9152000000000005,1.4336,5.12,4.7976,1.3993,4.9975000000000005,0.036000000000000004,0.0105,0.0375,4.7616,1.3888,4.96
2019-09-08 14:00:00,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0
2019-09-08 14:30:00,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79
2019-09-08 15:00:00,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92,4.6056,1.3433,4.7975,0.036000000000000004,0.0105,0.0375,4.5696,1.3328,4.76
2019-09-08 15:30:00,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92,4.6056,1.3433,4.7975,0.036000000000000004,0.0105,0.0375,4.5696,1.3328,4.76
2019-09-08 16:00:00,4.8168,1.4049,5.0175,0.036000000000000004,0.0105,0.0375,4.7808,1.3944,4.98,4.6632,1.3601,4.8575,0.036000000000000004,0.0105,0.0375,4.6272,1.3496000000000001,4.82
2019-09-08 16:30:00,4.836,1.4105,5.0375,0.036000000000000004,0.0105,0.0375,4.8,1.4,5.0,4.6728000000000005,1.3629,4.8675,0.036000000000000004,0.0105,0.0375,4.6368,1.3524,4.83
2019-09-08 17:00:00,4.93152,1.43836,5.1370000000000005,0.03552,0.010360000000000001,0.037,4.896,1.428,5.1,4.76832,1.39076,4.967,0.03552,0.010360000000000001,0.037,4.7328,1.3804,4.93
2019-09-08 17:30:00,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15,4.8168,1.4049,5.0175,0.036000000000000004,0.0105,0.0375,4.7808,1.3944,4.98
2019-09-08 18:00:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02
2019-09-08 18:30:00,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2019-09-08 19:00:00,4.9704,1.4497,5.1775,0.036000000000000004,0.0105,0.0375,4.9344,1.4392,5.14,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2019-09-08 19:30:00,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2019-09-08 20:00:00,4.9872,1.4546000000000001,5.195,0.033600000000000005,0.0098,0.035,4.9536,1.4448,5.16,4.8336,1.4098,5.035,0.033600000000000005,0.0098,0.035,4.8,1.4,5.0
2019-09-08 20:30:00,5.04672,1.4719600000000002,5.257,0.03552,0.010360000000000001,0.037,5.0112,1.4616,5.22,4.88352,1.42436,5.087,0.03552,0.010360000000000001,0.037,4.848,1.4140000000000001,5.05
2019-09-08 21:00:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2019-09-08 21:30:00,4.7304,1.3797000000000001,4.9275,0.036000000000000004,0.0105,0.0375,4.6944,1.3692,4.89,4.5768,1.3349,4.7675,0.036000000000000004,0.0105,0.0375,4.5408,1.3244,4.73
2019-09-08 22:00:00,4.5955200000000005,1.34036,4.787,0.03552,0.010360000000000001,0.037,4.5600000000000005,1.33,4.75,4.45152,1.29836,4.6370000000000005,0.03552,0.010360000000000001,0.037,4.416,1.288,4.6
2019-09-08 22:30:00,4.44192,1.29556,4.627,0.03552,0.010360000000000001,0.037,4.4064,1.2852000000000001,4.59,4.28832,1.25076,4.467,0.03552,0.010360000000000001,0.037,4.2528,1.2404,4.43
2019-09-08 23:00:00,4.19232,1.22276,4.367,0.03552,0.010360000000000001,0.037,4.1568,1.2124,4.33,4.04832,1.18076,4.217,0.03552,0.010360000000000001,0.037,4.0128,1.1703999999999999,4.18
2019-09-08 23:30:00,3.98112,1.16116,4.147,0.03552,0.010360000000000001,0.037,3.9455999999999998,1.1508,4.11,3.84672,1.12196,4.007,0.03552,0.010360000000000001,0.037,3.8112,1.1116,3.9699999999999998
2019-09-09 00:00:00,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99,3.73152,1.08836,3.887,0.03552,0.010360000000000001,0.037,3.696,1.078,3.85
2019-09-09 00:30:00,3.76032,1.09676,3.917,0.03552,0.010360000000000001,0.037,3.7248,1.0864,3.88,3.62592,1.05756,3.777,0.03552,0.010360000000000001,0.037,3.5904,1.0472,3.74
2019-09-09 01:00:00,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67
2019-09-09 01:30:00,3.64512,1.06316,3.797,0.03552,0.010360000000000001,0.037,3.6096,1.0528,3.76,3.52032,1.02676,3.667,0.03552,0.010360000000000001,0.037,3.4848,1.0164,3.63
2019-09-09 02:00:00,3.6264000000000003,1.0577,3.7775,0.036000000000000004,0.0105,0.0375,3.5904,1.0472,3.74,3.5112,1.0241,3.6575,0.036000000000000004,0.0105,0.0375,3.4752,1.0136,3.62
2019-09-09 02:30:00,3.5784000000000002,1.0437,3.7275,0.036000000000000004,0.0105,0.0375,3.5423999999999998,1.0332,3.69,3.4536,1.0073,3.5975,0.036000000000000004,0.0105,0.0375,3.4176,0.9968,3.56
2019-09-09 03:00:00,3.5016,1.0213,3.6475,0.036000000000000004,0.0105,0.0375,3.4656000000000002,1.0108,3.61,3.3864,0.9877,3.5275,0.036000000000000004,0.0105,0.0375,3.3504,0.9772000000000001,3.49
2019-09-09 03:30:00,3.5016,1.0213,3.6475,0.036000000000000004,0.0105,0.0375,3.4656000000000002,1.0108,3.61,3.3864,0.9877,3.5275,0.036000000000000004,0.0105,0.0375,3.3504,0.9772000000000001,3.49
2019-09-09 04:00:00,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6,3.3768000000000002,0.9849,3.5175,0.036000000000000004,0.0105,0.0375,3.3407999999999998,0.9744,3.48
2019-09-09 04:30:00,3.54,1.0325,3.6875,0.036000000000000004,0.0105,0.0375,3.504,1.022,3.65,3.4248,0.9989,3.5675,0.036000000000000004,0.0105,0.0375,3.3888,0.9884000000000001,3.5300000000000002
2019-09-09 05:00:00,3.5592,1.0381,3.7075,0.036000000000000004,0.0105,0.0375,3.5232,1.0276,3.67,3.444,1.0045,3.5875,0.036000000000000004,0.0105,0.0375,3.408,0.994,3.55
2019-09-09 05:30:00,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71
2019-09-09 06:00:00,3.8664,1.1277,4.0275,0.036000000000000004,0.0105,0.0375,3.8304,1.1172,3.99,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86
2019-09-09 06:30:00,4.1928,1.2229,4.3675,0.036000000000000004,0.0105,0.0375,4.1568,1.2124,4.33,4.0488,1.1809,4.2175,0.036000000000000004,0.0105,0.0375,4.0128,1.1703999999999999,4.18
2019-09-09 07:00:00,4.52784,1.32062,4.7165,0.03504,0.010220000000000002,0.036500000000000005,4.4928,1.3104,4.68,4.38384,1.27862,4.5665,0.03504,0.010220000000000002,0.036500000000000005,4.3488,1.2684,4.53
2019-09-09 07:30:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2019-09-09 08:00:00,5.27808,1.53944,5.498,0.036480000000000005,0.01064,0.038,5.2416,1.5288,5.46,5.10528,1.4890400000000001,5.318,0.036480000000000005,0.01064,0.038,5.0688,1.4784000000000002,5.28
2019-09-09 08:30:00,5.52672,1.61196,5.757,0.03552,0.010360000000000001,0.037,5.4912,1.6016,5.72,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53
2019-09-09 09:00:00,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92,5.5272,1.6120999999999999,5.7575,0.036000000000000004,0.0105,0.0375,5.4912,1.6016,5.72
2019-09-09 09:30:00,5.8636800000000004,1.7102400000000002,6.108,0.036480000000000005,0.01064,0.038,5.8272,1.6996,6.07,5.67168,1.6542400000000002,5.908,0.036480000000000005,0.01064,0.038,5.6352,1.6436000000000002,5.87
2019-09-09 10:00:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.64192,1.6455600000000001,5.877,0.03552,0.010360000000000001,0.037,5.6064,1.6352,5.84
2019-09-09 10:30:00,5.80656,1.69358,6.0485,0.03696,0.010780000000000001,0.0385,5.7696000000000005,1.6828,6.01,5.62416,1.64038,5.8585,0.03696,0.010780000000000001,0.0385,5.5872,1.6296,5.82
2019-09-09 11:00:00,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92
2019-09-09 11:30:00,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2019-09-09 12:00:00,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3,5.89248,1.7186400000000002,6.138,0.036480000000000005,0.01064,0.038,5.856,1.708,6.1
2019-09-09 12:30:00,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3,5.89296,1.7187800000000002,6.1385,0.03696,0.010780000000000001,0.0385,5.856,1.708,6.1
2019-09-09 13:00:00,6.05568,1.76624,6.308,0.036480000000000005,0.01064,0.038,6.0192,1.7556,6.27,5.85408,1.70744,6.098,0.036480000000000005,0.01064,0.038,5.8176,1.6968,6.06
2019-09-09 13:30:00,5.95056,1.7355800000000001,6.1985,0.03696,0.010780000000000001,0.0385,5.9136,1.7248,6.16,5.76816,1.6823800000000002,6.0085,0.03696,0.010780000000000001,0.0385,5.7312,1.6716000000000002,5.97
2019-09-09 14:00:00,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07
2019-09-09 14:30:00,6.07536,1.77198,6.3285,0.03696,0.010780000000000001,0.0385,6.0384,1.7612,6.29,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08
2019-09-09 15:00:00,6.00816,1.75238,6.2585,0.03696,0.010780000000000001,0.0385,5.9712,1.7416,6.22,5.81616,1.69638,6.0585,0.03696,0.010780000000000001,0.0385,5.7792,1.6856,6.02
2019-09-09 15:30:00,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11,5.71968,1.66824,5.958,0.036480000000000005,0.01064,0.038,5.6832,1.6576,5.92
2019-09-09 16:00:00,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3,5.89248,1.7186400000000002,6.138,0.036480000000000005,0.01064,0.038,5.856,1.708,6.1
2019-09-09 16:30:00,6.06576,1.76918,6.3185,0.03696,0.010780000000000001,0.0385,6.0288,1.7584,6.28,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08
2019-09-09 17:00:00,6.11376,1.7831800000000002,6.3685,0.03696,0.010780000000000001,0.0385,6.0768,1.7724000000000002,6.33,5.92176,1.7271800000000002,6.1685,0.03696,0.010780000000000001,0.0385,5.8848,1.7164000000000001,6.13
2019-09-09 17:30:00,6.14256,1.7915800000000002,6.3985,0.03696,0.010780000000000001,0.0385,6.1056,1.7808000000000002,6.36,5.95056,1.7355800000000001,6.1985,0.03696,0.010780000000000001,0.0385,5.9136,1.7248,6.16
2019-09-09 18:00:00,6.04656,1.7635800000000001,6.2985,0.03696,0.010780000000000001,0.0385,6.0096,1.7528000000000001,6.26,5.86416,1.71038,6.1085,0.03696,0.010780000000000001,0.0385,5.8272,1.6996,6.07
2019-09-09 18:30:00,5.91216,1.72438,6.1585,0.03696,0.010780000000000001,0.0385,5.8752,1.7136,6.12,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93
2019-09-09 19:00:00,5.80608,1.69344,6.048,0.036480000000000005,0.01064,0.038,5.7696000000000005,1.6828,6.01,5.62368,1.64024,5.858,0.036480000000000005,0.01064,0.038,5.5872,1.6296,5.82
2019-09-09 19:30:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.65152,1.64836,5.8870000000000005,0.03552,0.010360000000000001,0.037,5.616,1.638,5.85
2019-09-09 20:00:00,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96,5.57376,1.62568,5.806,0.03456,0.01008,0.036000000000000004,5.5392,1.6156000000000001,5.77
2019-09-09 20:30:00,5.55696,1.6207799999999999,5.7885,0.03696,0.010780000000000001,0.0385,5.52,1.6099999999999999,5.75,5.38416,1.57038,5.6085,0.03696,0.010780000000000001,0.0385,5.3472,1.5596,5.57
2019-09-09 21:00:00,5.39328,1.57304,5.618,0.036480000000000005,0.01064,0.038,5.3568,1.5624,5.58,5.23008,1.5254400000000001,5.448,0.036480000000000005,0.01064,0.038,5.1936,1.5148000000000001,5.41
2019-09-09 21:30:00,5.22,1.5225,5.4375,0.036000000000000004,0.0105,0.0375,5.184,1.512,5.4,5.0568,1.4749,5.2675,0.036000000000000004,0.0105,0.0375,5.0208,1.4644,5.23
2019-09-09 22:00:00,4.97088,1.44984,5.178,0.036480000000000005,0.01064,0.038,4.9344,1.4392,5.14,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97
2019-09-09 22:30:00,4.7016,1.3713,4.8975,0.036000000000000004,0.0105,0.0375,4.6656,1.3608,4.86,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71
2019-09-09 23:00:00,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43
2019-09-09 23:30:00,4.1832,1.2201,4.3575,0.036000000000000004,0.0105,0.0375,4.1472,1.2096,4.32,4.0488,1.1809,4.2175,0.036000000000000004,0.0105,0.0375,4.0128,1.1703999999999999,4.18
2019-09-10 00:00:00,3.972,1.1585,4.1375,0.036000000000000004,0.0105,0.0375,3.936,1.148,4.1,3.8376,1.1193,3.9975,0.036000000000000004,0.0105,0.0375,3.8016,1.1088,3.96
2019-09-10 00:30:00,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73
2019-09-10 01:00:00,3.6744,1.0717,3.8275,0.036000000000000004,0.0105,0.0375,3.6384,1.0612,3.79,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66
2019-09-10 01:30:00,3.636,1.0605,3.7875,0.036000000000000004,0.0105,0.0375,3.6,1.05,3.75,3.5112,1.0241,3.6575,0.036000000000000004,0.0105,0.0375,3.4752,1.0136,3.62
2019-09-10 02:00:00,3.74208,1.09144,3.898,0.036480000000000005,0.01064,0.038,3.7056,1.0808,3.86,3.61728,1.05504,3.768,0.036480000000000005,0.01064,0.038,3.5808,1.0444,3.73
2019-09-10 02:30:00,3.6556800000000003,1.06624,3.808,0.036480000000000005,0.01064,0.038,3.6192,1.0556,3.77,3.54048,1.03264,3.688,0.036480000000000005,0.01064,0.038,3.504,1.022,3.65
2019-09-10 03:00:00,3.6264000000000003,1.0577,3.7775,0.036000000000000004,0.0105,0.0375,3.5904,1.0472,3.74,3.5016,1.0213,3.6475,0.036000000000000004,0.0105,0.0375,3.4656000000000002,1.0108,3.61
2019-09-10 03:30:00,3.6264000000000003,1.0577,3.7775,0.036000000000000004,0.0105,0.0375,3.5904,1.0472,3.74,3.5016,1.0213,3.6475,0.036000000000000004,0.0105,0.0375,3.4656000000000002,1.0108,3.61
2019-09-10 04:00:00,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71,3.4824,1.0157,3.6275,0.036000000000000004,0.0105,0.0375,3.4464,1.0052,3.59
2019-09-10 04:30:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6
2019-09-10 05:00:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.492,1.0185,3.6375,0.036000000000000004,0.0105,0.0375,3.456,1.008,3.6
2019-09-10 05:30:00,3.7704,1.0997,3.9275,0.036000000000000004,0.0105,0.0375,3.7344,1.0892,3.89,3.6456,1.0633,3.7975,0.036000000000000004,0.0105,0.0375,3.6096,1.0528,3.76
2019-09-10 06:00:00,3.9912,1.1641,4.1575,0.036000000000000004,0.0105,0.0375,3.9552,1.1536,4.12,3.8664,1.1277,4.0275,0.036000000000000004,0.0105,0.0375,3.8304,1.1172,3.99
2019-09-10 06:30:00,4.32624,1.26182,4.5065,0.03504,0.010220000000000002,0.036500000000000005,4.2912,1.2516,4.47,4.18224,1.21982,4.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,4.1472,1.2096,4.32
2019-09-10 07:00:00,4.6248000000000005,1.3489,4.8175,0.036000000000000004,0.0105,0.0375,4.5888,1.3384,4.78,4.4808,1.3069,4.6675,0.036000000000000004,0.0105,0.0375,4.4448,1.2964,4.63
2019-09-10 07:30:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05
2019-09-10 08:00:00,5.42208,1.5814400000000002,5.648,0.036480000000000005,0.01064,0.038,5.3856,1.5708,5.61,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43
2019-09-10 08:30:00,5.75856,1.67958,5.9985,0.03696,0.010780000000000001,0.0385,5.7216000000000005,1.6688,5.96,5.57616,1.6263800000000002,5.8085,0.03696,0.010780000000000001,0.0385,5.5392,1.6156000000000001,5.77
2019-09-10 09:00:00,5.92176,1.7271800000000002,6.1685,0.03696,0.010780000000000001,0.0385,5.8848,1.7164000000000001,6.13,5.73936,1.67398,5.9785,0.03696,0.010780000000000001,0.0385,5.7024,1.6632,5.94
2019-09-10 09:30:00,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3,5.89296,1.7187800000000002,6.1385,0.03696,0.010780000000000001,0.0385,5.856,1.708,6.1
2019-09-10 10:00:00,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3,5.89296,1.7187800000000002,6.1385,0.03696,0.010780000000000001,0.0385,5.856,1.708,6.1
2019-09-10 10:30:00,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2019-09-10 11:00:00,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36,5.94144,1.73292,6.189,0.03744,0.010920000000000001,0.039,5.904,1.722,6.15
2019-09-10 11:30:00,6.08352,1.7743600000000002,6.337,0.025920000000000002,0.007560000000000001,0.027,6.0576,1.7668,6.31,5.88192,1.71556,6.127,0.025920000000000002,0.007560000000000001,0.027,5.856,1.708,6.1
2019-09-10 12:00:00,6.10032,1.77926,6.3545,0.033120000000000004,0.00966,0.0345,6.0672,1.7696,6.32,5.90832,1.72326,6.1545,0.033120000000000004,0.00966,0.0345,5.8752,1.7136,6.12
2019-09-10 12:30:00,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09
2019-09-10 13:00:00,6.07536,1.77198,6.3285,0.03696,0.010780000000000001,0.0385,6.0384,1.7612,6.29,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09
2019-09-10 13:30:00,6.05568,1.76624,6.308,0.036480000000000005,0.01064,0.038,6.0192,1.7556,6.27,5.8636800000000004,1.7102400000000002,6.108,0.036480000000000005,0.01064,0.038,5.8272,1.6996,6.07
2019-09-10 14:00:00,6.17088,1.79984,6.428,0.036480000000000005,0.01064,0.038,6.1344,1.7892000000000001,6.39,5.96928,1.74104,6.218,0.036480000000000005,0.01064,0.038,5.9328,1.7304,6.18
2019-09-10 14:30:00,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12
2019-09-10 15:00:00,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28,5.87328,1.71304,6.118,0.036480000000000005,0.01064,0.038,5.8368,1.7024,6.08
2019-09-10 15:30:00,5.98848,1.7466400000000002,6.238,0.036480000000000005,0.01064,0.038,5.952,1.736,6.2,5.79648,1.6906400000000001,6.038,0.036480000000000005,0.01064,0.038,5.76,1.6800000000000002,6.0
2019-09-10 16:00:00,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12
2019-09-10 16:30:00,6.11328,1.7830400000000002,6.368,0.036480000000000005,0.01064,0.038,6.0768,1.7724000000000002,6.33,5.92128,1.7270400000000001,6.168,0.036480000000000005,0.01064,0.038,5.8848,1.7164000000000001,6.13
2019-09-10 17:00:00,6.15216,1.79438,6.4085,0.03696,0.010780000000000001,0.0385,6.1152,1.7836,6.37,5.95056,1.7355800000000001,6.1985,0.03696,0.010780000000000001,0.0385,5.9136,1.7248,6.16
2019-09-10 17:30:00,6.13248,1.78864,6.388,0.036480000000000005,0.01064,0.038,6.096,1.778,6.35,5.93088,1.72984,6.178,0.036480000000000005,0.01064,0.038,5.8944,1.7192,6.14
2019-09-10 18:00:00,6.03648,1.76064,6.288,0.036480000000000005,0.01064,0.038,6.0,1.75,6.25,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05
2019-09-10 18:30:00,5.93088,1.72984,6.178,0.036480000000000005,0.01064,0.038,5.8944,1.7192,6.14,5.73888,1.6738400000000002,5.978,0.036480000000000005,0.01064,0.038,5.7024,1.6632,5.94
2019-09-10 19:00:00,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2019-09-10 19:30:00,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73
2019-09-10 20:00:00,5.74608,1.6759400000000002,5.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.712,1.666,5.95,5.56368,1.62274,5.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.5296,1.6128,5.76
2019-09-10 20:30:00,5.652,1.6485,5.8875,0.036000000000000004,0.0105,0.0375,5.616,1.638,5.85,5.4696,1.5953,5.6975,0.036000000000000004,0.0105,0.0375,5.4336,1.5848,5.66
2019-09-10 21:00:00,5.4888,1.6009,5.7175,0.036000000000000004,0.0105,0.0375,5.4528,1.5904,5.68,5.316,1.5505,5.5375,0.036000000000000004,0.0105,0.0375,5.28,1.54,5.5
2019-09-10 21:30:00,5.29728,1.5450400000000002,5.518,0.036480000000000005,0.01064,0.038,5.2608,1.5344,5.48,5.12448,1.49464,5.338,0.036480000000000005,0.01064,0.038,5.088,1.484,5.3
2019-09-10 22:00:00,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19,4.86528,1.41904,5.068,0.036480000000000005,0.01064,0.038,4.8288,1.4084,5.03
2019-09-10 22:30:00,4.71168,1.37424,4.908,0.036480000000000005,0.01064,0.038,4.6752,1.3636,4.87,4.55808,1.32944,4.748,0.036480000000000005,0.01064,0.038,4.5216,1.3188,4.71
2019-09-10 23:00:00,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43
2019-09-10 23:30:00,4.1832,1.2201,4.3575,0.036000000000000004,0.0105,0.0375,4.1472,1.2096,4.32,4.0488,1.1809,4.2175,0.036000000000000004,0.0105,0.0375,4.0128,1.1703999999999999,4.18
2019-09-11 00:00:00,4.0392,1.1781,4.2075,0.036000000000000004,0.0105,0.0375,4.0032,1.1676,4.17,3.9144,1.1417,4.0775,0.036000000000000004,0.0105,0.0375,3.8784,1.1312,4.04
2019-09-11 00:30:00,3.93312,1.14716,4.097,0.03552,0.010360000000000001,0.037,3.8976,1.1368,4.06,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93
2019-09-11 01:00:00,3.8472,1.1221,4.0075,0.036000000000000004,0.0105,0.0375,3.8112,1.1116,3.9699999999999998,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84
2019-09-11 01:30:00,3.7800000000000002,1.1025,3.9375,0.036000000000000004,0.0105,0.0375,3.7439999999999998,1.092,3.9,3.6552,1.0661,3.8075,0.036000000000000004,0.0105,0.0375,3.6192,1.0556,3.77
2019-09-11 02:00:00,3.7800000000000002,1.1025,3.9375,0.036000000000000004,0.0105,0.0375,3.7439999999999998,1.092,3.9,3.6552,1.0661,3.8075,0.036000000000000004,0.0105,0.0375,3.6192,1.0556,3.77
2019-09-11 02:30:00,3.732,1.0885,3.8875,0.036000000000000004,0.0105,0.0375,3.696,1.078,3.85,3.6072,1.0521,3.7575000000000003,0.036000000000000004,0.0105,0.0375,3.5712,1.0416,3.7199999999999998
2019-09-11 03:00:00,3.6936,1.0773,3.8475,0.036000000000000004,0.0105,0.0375,3.6576,1.0668,3.81,3.5688,1.0409,3.7175000000000002,0.036000000000000004,0.0105,0.0375,3.5328,1.0304,3.68
2019-09-11 03:30:00,3.68352,1.07436,3.8369999999999997,0.03552,0.010360000000000001,0.037,3.648,1.064,3.8,3.55872,1.03796,3.707,0.03552,0.010360000000000001,0.037,3.5232,1.0276,3.67
2019-09-11 04:00:00,3.6456,1.0633,3.7975,0.036000000000000004,0.0105,0.0375,3.6096,1.0528,3.76,3.5208,1.0269,3.6675,0.036000000000000004,0.0105,0.0375,3.4848,1.0164,3.63
2019-09-11 04:30:00,3.6648,1.0689,3.8175,0.036000000000000004,0.0105,0.0375,3.6288,1.0584,3.7800000000000002,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66
2019-09-11 05:00:00,3.6936,1.0773,3.8475,0.036000000000000004,0.0105,0.0375,3.6576,1.0668,3.81,3.5688,1.0409,3.7175000000000002,0.036000000000000004,0.0105,0.0375,3.5328,1.0304,3.68
2019-09-11 05:30:00,3.8184,1.1137,3.9775,0.036000000000000004,0.0105,0.0375,3.7824,1.1032,3.94,3.6936,1.0773,3.8475,0.036000000000000004,0.0105,0.0375,3.6576,1.0668,3.81
2019-09-11 06:00:00,4.02,1.1725,4.1875,0.036000000000000004,0.0105,0.0375,3.984,1.162,4.15,3.8856,1.1333,4.0475,0.036000000000000004,0.0105,0.0375,3.8496,1.1228,4.01
2019-09-11 06:30:00,4.3944,1.2817,4.5775,0.036000000000000004,0.0105,0.0375,4.3584,1.2711999999999999,4.54,4.2504,1.2397,4.4275,0.036000000000000004,0.0105,0.0375,4.2144,1.2292,4.39
2019-09-11 07:00:00,4.67184,1.3626200000000002,4.8665,0.03504,0.010220000000000002,0.036500000000000005,4.6368,1.3524,4.83,4.5182400000000005,1.31782,4.7065,0.03504,0.010220000000000002,0.036500000000000005,4.4832,1.3076,4.67
2019-09-11 07:30:00,5.13408,1.49744,5.348,0.036480000000000005,0.01064,0.038,5.0976,1.4868000000000001,5.31,4.97088,1.44984,5.178,0.036480000000000005,0.01064,0.038,4.9344,1.4392,5.14
2019-09-11 08:00:00,5.48976,1.60118,5.7185,0.03696,0.010780000000000001,0.0385,5.4528,1.5904,5.68,5.31696,1.55078,5.5385,0.03696,0.010780000000000001,0.0385,5.28,1.54,5.5
2019-09-11 08:30:00,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92,5.5377600000000005,1.61518,5.7685,0.03696,0.010780000000000001,0.0385,5.5008,1.6044,5.73
2019-09-11 09:00:00,5.91216,1.72438,6.1585,0.03696,0.010780000000000001,0.0385,5.8752,1.7136,6.12,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93
2019-09-11 09:30:00,6.06624,1.76932,6.319,0.03744,0.010920000000000001,0.039,6.0288,1.7584,6.28,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07
2019-09-11 10:00:00,6.08592,1.77506,6.3395,0.03792,0.01106,0.0395,6.048,1.764,6.3,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09
2019-09-11 10:30:00,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09
2019-09-11 11:00:00,6.18096,1.80278,6.4385,0.03696,0.010780000000000001,0.0385,6.144,1.792,6.4,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19
2019-09-11 11:30:00,6.18096,1.80278,6.4385,0.03696,0.010780000000000001,0.0385,6.144,1.792,6.4,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19
2019-09-11 12:00:00,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44,6.01824,1.7553200000000002,6.269,0.03744,0.010920000000000001,0.039,5.9808,1.7444000000000002,6.23
2019-09-11 12:30:00,6.20016,1.80838,6.4585,0.03696,0.010780000000000001,0.0385,6.1632,1.7976,6.42,6.00816,1.75238,6.2585,0.03696,0.010780000000000001,0.0385,5.9712,1.7416,6.22
2019-09-11 13:00:00,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42,6.00864,1.75252,6.259,0.03744,0.010920000000000001,0.039,5.9712,1.7416,6.22
2019-09-11 13:30:00,6.15264,1.7945200000000001,6.409,0.03744,0.010920000000000001,0.039,6.1152,1.7836,6.37,5.96064,1.73852,6.209,0.03744,0.010920000000000001,0.039,5.9232,1.7276,6.17
2019-09-11 14:00:00,6.06624,1.76932,6.319,0.03744,0.010920000000000001,0.039,6.0288,1.7584,6.28,5.87424,1.71332,6.119,0.03744,0.010920000000000001,0.039,5.8368,1.7024,6.08
2019-09-11 14:30:00,6.14352,1.7918600000000002,6.3995,0.03792,0.01106,0.0395,6.1056,1.7808000000000002,6.36,5.94192,1.73306,6.1895,0.03792,0.01106,0.0395,5.904,1.722,6.15
2019-09-11 15:00:00,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06
2019-09-11 15:30:00,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18,5.77824,1.68532,6.019,0.03744,0.010920000000000001,0.039,5.7408,1.6743999999999999,5.98
2019-09-11 16:00:00,5.97984,1.7441200000000001,6.229,0.03744,0.010920000000000001,0.039,5.9424,1.7332,6.19,5.79744,1.6909200000000002,6.039,0.03744,0.010920000000000001,0.039,5.76,1.6800000000000002,6.0
2019-09-11 16:30:00,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36,5.95104,1.7357200000000002,6.199,0.03744,0.010920000000000001,0.039,5.9136,1.7248,6.16
2019-09-11 17:00:00,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44,6.01824,1.7553200000000002,6.269,0.03744,0.010920000000000001,0.039,5.9808,1.7444000000000002,6.23
2019-09-11 17:30:00,6.19056,1.80558,6.4485,0.03696,0.010780000000000001,0.0385,6.1536,1.7948,6.41,5.99856,1.74958,6.2485,0.03696,0.010780000000000001,0.0385,5.9616,1.7388,6.21
2019-09-11 18:00:00,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09
2019-09-11 18:30:00,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19,5.79696,1.6907800000000002,6.0385,0.03696,0.010780000000000001,0.0385,5.76,1.6800000000000002,6.0
2019-09-11 19:00:00,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08,5.69136,1.65998,5.9285,0.03696,0.010780000000000001,0.0385,5.6544,1.6492,5.89
2019-09-11 19:30:00,5.76816,1.6823800000000002,6.0085,0.03696,0.010780000000000001,0.0385,5.7312,1.6716000000000002,5.97,5.5857600000000005,1.62918,5.8185,0.03696,0.010780000000000001,0.0385,5.5488,1.6184,5.78
2019-09-11 20:00:00,5.8531200000000005,1.70716,6.097,0.03552,0.010360000000000001,0.037,5.8176,1.6968,6.06,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2019-09-11 20:30:00,5.73936,1.67398,5.9785,0.03696,0.010780000000000001,0.0385,5.7024,1.6632,5.94,5.56656,1.62358,5.7985,0.03696,0.010780000000000001,0.0385,5.5296,1.6128,5.76
2019-09-11 21:00:00,5.52816,1.61238,5.7585,0.03696,0.010780000000000001,0.0385,5.4912,1.6016,5.72,5.36496,1.56478,5.5885,0.03696,0.010780000000000001,0.0385,5.328,1.554,5.55
2019-09-11 21:30:00,5.25936,1.5339800000000001,5.4785,0.03696,0.010780000000000001,0.0385,5.2224,1.5232,5.44,5.09616,1.48638,5.3085,0.03696,0.010780000000000001,0.0385,5.0592,1.4756,5.27
2019-09-11 22:00:00,4.97136,1.44998,5.1785,0.03696,0.010780000000000001,0.0385,4.9344,1.4392,5.14,4.80816,1.40238,5.0085,0.03696,0.010780000000000001,0.0385,4.7712,1.3916,4.97
2019-09-11 22:30:00,4.74048,1.38264,4.938,0.036480000000000005,0.01064,0.038,4.704,1.3719999999999999,4.9,4.59648,1.34064,4.788,0.036480000000000005,0.01064,0.038,4.5600000000000005,1.33,4.75
2019-09-11 23:00:00,4.46208,1.30144,4.648,0.036480000000000005,0.01064,0.038,4.4256,1.2908,4.61,4.31808,1.2594400000000001,4.498,0.036480000000000005,0.01064,0.038,4.2816,1.2488000000000001,4.46
2019-09-11 23:30:00,4.17408,1.21744,4.348,0.036480000000000005,0.01064,0.038,4.1376,1.2068,4.31,4.03968,1.17824,4.208,0.036480000000000005,0.01064,0.038,4.0032,1.1676,4.17
2019-09-12 00:00:00,4.0488,1.1809,4.2175,0.036000000000000004,0.0105,0.0375,4.0128,1.1703999999999999,4.18,3.9144,1.1417,4.0775,0.036000000000000004,0.0105,0.0375,3.8784,1.1312,4.04
2019-09-12 00:30:00,3.9528,1.1529,4.1175,0.036000000000000004,0.0105,0.0375,3.9168000000000003,1.1424,4.08,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95
2019-09-12 01:00:00,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84
2019-09-12 01:30:00,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95,3.7032,1.0801,3.8575,0.036000000000000004,0.0105,0.0375,3.6672000000000002,1.0696,3.8200000000000003
2019-09-12 02:00:00,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95,3.7032,1.0801,3.8575,0.036000000000000004,0.0105,0.0375,3.6672000000000002,1.0696,3.8200000000000003
2019-09-12 02:30:00,3.7704,1.0997,3.9275,0.036000000000000004,0.0105,0.0375,3.7344,1.0892,3.89,3.6456,1.0633,3.7975,0.036000000000000004,0.0105,0.0375,3.6096,1.0528,3.76
2019-09-12 03:00:00,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71
2019-09-12 03:30:00,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71
2019-09-12 04:00:00,3.6552,1.0661,3.8075,0.036000000000000004,0.0105,0.0375,3.6192,1.0556,3.77,3.5304,1.0297,3.6775,0.036000000000000004,0.0105,0.0375,3.4944,1.0192,3.64
2019-09-12 04:30:00,3.6552,1.0661,3.8075,0.036000000000000004,0.0105,0.0375,3.6192,1.0556,3.77,3.5304,1.0297,3.6775,0.036000000000000004,0.0105,0.0375,3.4944,1.0192,3.64
