Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-12 05:00:00,3.69408,1.07744,3.848,0.036480000000000005,0.01064,0.038,3.6576,1.0668,3.81,3.57888,1.04384,3.7279999999999998,0.036480000000000005,0.01064,0.038,3.5423999999999998,1.0332,3.69
2019-09-12 05:30:00,3.8472,1.1221,4.0075,0.036000000000000004,0.0105,0.0375,3.8112,1.1116,3.9699999999999998,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84
2019-09-12 06:00:00,4.0296,1.1753,4.1975,0.036000000000000004,0.0105,0.0375,3.9936,1.1648,4.16,3.9048,1.1389,4.0675,0.036000000000000004,0.0105,0.0375,3.8688000000000002,1.1284,4.03
2019-09-12 06:30:00,4.3656,1.2732999999999999,4.5475,0.036000000000000004,0.0105,0.0375,4.3296,1.2628,4.51,4.2216000000000005,1.2313,4.3975,0.036000000000000004,0.0105,0.0375,4.1856,1.2208,4.36
2019-09-12 07:00:00,4.6152,1.3461,4.8075,0.036000000000000004,0.0105,0.0375,4.5792,1.3356,4.77,4.4616,1.3013,4.6475,0.036000000000000004,0.0105,0.0375,4.4256,1.2908,4.61
2019-09-12 07:30:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2019-09-12 08:00:00,5.4604800000000004,1.59264,5.688,0.036480000000000005,0.01064,0.038,5.424,1.5819999999999999,5.65,5.28768,1.54224,5.508,0.036480000000000005,0.01064,0.038,5.2512,1.5316,5.47
2019-09-12 08:30:00,5.65248,1.64864,5.888,0.036480000000000005,0.01064,0.038,5.616,1.638,5.85,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66
2019-09-12 09:00:00,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93,5.54736,1.6179800000000002,5.7785,0.03696,0.010780000000000001,0.0385,5.5104,1.6072000000000002,5.74
2019-09-12 09:30:00,5.92176,1.7271800000000002,6.1685,0.03696,0.010780000000000001,0.0385,5.8848,1.7164000000000001,6.13,5.73936,1.67398,5.9785,0.03696,0.010780000000000001,0.0385,5.7024,1.6632,5.94
2019-09-12 10:00:00,6.01776,1.7551800000000002,6.2685,0.03696,0.010780000000000001,0.0385,5.9808,1.7444000000000002,6.23,5.82576,1.6991800000000001,6.0685,0.03696,0.010780000000000001,0.0385,5.7888,1.6884000000000001,6.03
2019-09-12 10:30:00,6.02736,1.75798,6.2785,0.03696,0.010780000000000001,0.0385,5.9904,1.7472,6.24,5.84496,1.70478,6.0885,0.03696,0.010780000000000001,0.0385,5.808,1.694,6.05
2019-09-12 11:00:00,6.17136,1.7999800000000001,6.4285,0.03696,0.010780000000000001,0.0385,6.1344,1.7892000000000001,6.39,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19
2019-09-12 11:30:00,6.17184,1.8001200000000002,6.429,0.03744,0.010920000000000001,0.039,6.1344,1.7892000000000001,6.39,5.97984,1.7441200000000001,6.229,0.03744,0.010920000000000001,0.039,5.9424,1.7332,6.19
2019-09-12 12:00:00,6.20016,1.80838,6.4585,0.03696,0.010780000000000001,0.0385,6.1632,1.7976,6.42,5.99856,1.74958,6.2485,0.03696,0.010780000000000001,0.0385,5.9616,1.7388,6.21
2019-09-12 12:30:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29
2019-09-12 13:00:00,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21
2019-09-12 13:30:00,6.03696,1.76078,6.2885,0.03696,0.010780000000000001,0.0385,6.0,1.75,6.25,5.83536,1.70198,6.0785,0.03696,0.010780000000000001,0.0385,5.7984,1.6912,6.04
2019-09-12 14:00:00,6.0072,1.7521,6.2575,0.036000000000000004,0.0105,0.0375,5.9712,1.7416,6.22,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02
2019-09-12 14:30:00,6.09312,1.77716,6.347,0.03552,0.010360000000000001,0.037,6.0576,1.7668,6.31,5.90112,1.72116,6.147,0.03552,0.010360000000000001,0.037,5.8656,1.7107999999999999,6.11
2019-09-12 15:00:00,6.16944,1.79942,6.4265,0.03504,0.010220000000000002,0.036500000000000005,6.1344,1.7892000000000001,6.39,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19
2019-09-12 15:30:00,6.07536,1.77198,6.3285,0.03696,0.010780000000000001,0.0385,6.0384,1.7612,6.29,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09
2019-09-12 16:00:00,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29,5.88288,1.71584,6.128,0.036480000000000005,0.01064,0.038,5.8464,1.7052,6.09
2019-09-12 16:30:00,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48,6.06624,1.76932,6.319,0.03744,0.010920000000000001,0.039,6.0288,1.7584,6.28
2019-09-12 17:00:00,6.22944,1.81692,6.489,0.03744,0.010920000000000001,0.039,6.192,1.806,6.45,6.03744,1.76092,6.289,0.03744,0.010920000000000001,0.039,6.0,1.75,6.25
2019-09-12 17:30:00,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11
2019-09-12 18:00:00,5.95008,1.73544,6.198,0.036480000000000005,0.01064,0.038,5.9136,1.7248,6.16,5.77728,1.68504,6.018,0.036480000000000005,0.01064,0.038,5.7408,1.6743999999999999,5.98
2019-09-12 18:30:00,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11,5.7192,1.6681,5.9575,0.036000000000000004,0.0105,0.0375,5.6832,1.6576,5.92
2019-09-12 19:00:00,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11,5.71968,1.66824,5.958,0.036480000000000005,0.01064,0.038,5.6832,1.6576,5.92
2019-09-12 19:30:00,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04,5.66112,1.65116,5.897,0.03552,0.010360000000000001,0.037,5.6256,1.6408,5.86
2019-09-12 20:00:00,5.87184,1.71262,6.1165,0.03504,0.010220000000000002,0.036500000000000005,5.8368,1.7024,6.08,5.68944,1.65942,5.9265,0.03504,0.010220000000000002,0.036500000000000005,5.6544,1.6492,5.89
2019-09-12 20:30:00,5.74896,1.67678,5.9885,0.03696,0.010780000000000001,0.0385,5.712,1.666,5.95,5.57616,1.6263800000000002,5.8085,0.03696,0.010780000000000001,0.0385,5.5392,1.6156000000000001,5.77
2019-09-12 21:00:00,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8,5.43168,1.58424,5.658,0.036480000000000005,0.01064,0.038,5.3952,1.5735999999999999,5.62
2019-09-12 21:30:00,5.35488,1.5618400000000001,5.578,0.036480000000000005,0.01064,0.038,5.3184000000000005,1.5512000000000001,5.54,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37
2019-09-12 22:00:00,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15
2019-09-12 22:30:00,4.87488,1.42184,5.078,0.036480000000000005,0.01064,0.038,4.8384,1.4112,5.04,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88
2019-09-12 23:00:00,4.56768,1.33224,4.758,0.036480000000000005,0.01064,0.038,4.5312,1.3216,4.72,4.42368,1.29024,4.608,0.036480000000000005,0.01064,0.038,4.3872,1.2796,4.57
2019-09-12 23:30:00,4.33632,1.2647599999999999,4.517,0.03552,0.010360000000000001,0.037,4.3008,1.2544,4.48,4.20192,1.22556,4.377,0.03552,0.010360000000000001,0.037,4.1664,1.2152,4.34
2019-09-13 00:00:00,4.1448,1.2089,4.3175,0.036000000000000004,0.0105,0.0375,4.1088000000000005,1.1984,4.28,4.0104,1.1697,4.1775,0.036000000000000004,0.0105,0.0375,3.9744,1.1592,4.14
2019-09-13 00:30:00,4.05792,1.18356,4.227,0.03552,0.010360000000000001,0.037,4.0224,1.1732,4.19,3.93312,1.14716,4.097,0.03552,0.010360000000000001,0.037,3.8976,1.1368,4.06
2019-09-13 01:00:00,3.9336,1.1473,4.0975,0.036000000000000004,0.0105,0.0375,3.8976,1.1368,4.06,3.8088,1.1109,3.9675000000000002,0.036000000000000004,0.0105,0.0375,3.7728,1.1004,3.93
2019-09-13 01:30:00,3.8664,1.1277,4.0275,0.036000000000000004,0.0105,0.0375,3.8304,1.1172,3.99,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86
2019-09-13 02:00:00,3.86592,1.12756,4.027,0.03552,0.010360000000000001,0.037,3.8304,1.1172,3.99,3.74112,1.09116,3.8970000000000002,0.03552,0.010360000000000001,0.037,3.7056,1.0808,3.86
2019-09-13 02:30:00,3.76032,1.09676,3.917,0.03552,0.010360000000000001,0.037,3.7248,1.0864,3.88,3.64512,1.06316,3.797,0.03552,0.010360000000000001,0.037,3.6096,1.0528,3.76
2019-09-13 03:00:00,3.7608,1.0969,3.9175,0.036000000000000004,0.0105,0.0375,3.7248,1.0864,3.88,3.6456,1.0633,3.7975,0.036000000000000004,0.0105,0.0375,3.6096,1.0528,3.76
2019-09-13 03:30:00,3.72192,1.08556,3.877,0.03552,0.010360000000000001,0.037,3.6864,1.0752,3.84,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71
2019-09-13 04:00:00,3.6744,1.0717,3.8275,0.036000000000000004,0.0105,0.0375,3.6384,1.0612,3.79,3.5496,1.0353,3.6975,0.036000000000000004,0.0105,0.0375,3.5136000000000003,1.0248,3.66
2019-09-13 04:30:00,3.6456,1.0633,3.7975,0.036000000000000004,0.0105,0.0375,3.6096,1.0528,3.76,3.5304,1.0297,3.6775,0.036000000000000004,0.0105,0.0375,3.4944,1.0192,3.64
2019-09-13 05:00:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.5016,1.0213,3.6475,0.036000000000000004,0.0105,0.0375,3.4656000000000002,1.0108,3.61
2019-09-13 05:30:00,3.732,1.0885,3.8875,0.036000000000000004,0.0105,0.0375,3.696,1.078,3.85,3.6072,1.0521,3.7575000000000003,0.036000000000000004,0.0105,0.0375,3.5712,1.0416,3.7199999999999998
2019-09-13 06:00:00,3.9432,1.1501000000000001,4.1075,0.036000000000000004,0.0105,0.0375,3.9072,1.1396,4.07,3.8088,1.1109,3.9675000000000002,0.036000000000000004,0.0105,0.0375,3.7728,1.1004,3.93
2019-09-13 06:30:00,4.31712,1.25916,4.497,0.03552,0.010360000000000001,0.037,4.2816,1.2488000000000001,4.46,4.18272,1.21996,4.357,0.03552,0.010360000000000001,0.037,4.1472,1.2096,4.32
2019-09-13 07:00:00,4.58544,1.33742,4.7765,0.03504,0.010220000000000002,0.036500000000000005,4.5504,1.3272,4.74,4.44144,1.29542,4.6265,0.03504,0.010220000000000002,0.036500000000000005,4.4064,1.2852000000000001,4.59
2019-09-13 07:30:00,4.97088,1.44984,5.178,0.036480000000000005,0.01064,0.038,4.9344,1.4392,5.14,4.81728,1.40504,5.018,0.036480000000000005,0.01064,0.038,4.7808,1.3944,4.98
2019-09-13 08:00:00,5.36448,1.56464,5.588,0.036480000000000005,0.01064,0.038,5.328,1.554,5.55,5.20128,1.5170400000000002,5.418,0.036480000000000005,0.01064,0.038,5.1648,1.5064000000000002,5.38
2019-09-13 08:30:00,5.59536,1.63198,5.8285,0.03696,0.010780000000000001,0.0385,5.5584,1.6212,5.79,5.42256,1.5815800000000002,5.6485,0.03696,0.010780000000000001,0.0385,5.3856,1.5708,5.61
2019-09-13 09:00:00,5.6337600000000005,1.64318,5.8685,0.03696,0.010780000000000001,0.0385,5.5968,1.6324,5.83,5.46096,1.59278,5.6885,0.03696,0.010780000000000001,0.0385,5.424,1.5819999999999999,5.65
2019-09-13 09:30:00,5.80656,1.69358,6.0485,0.03696,0.010780000000000001,0.0385,5.7696000000000005,1.6828,6.01,5.62416,1.64038,5.8585,0.03696,0.010780000000000001,0.0385,5.5872,1.6296,5.82
2019-09-13 10:00:00,5.78688,1.68784,6.028,0.036480000000000005,0.01064,0.038,5.7504,1.6772,5.99,5.61408,1.63744,5.848,0.036480000000000005,0.01064,0.038,5.5776,1.6268,5.8100000000000005
2019-09-13 10:30:00,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05,5.66208,1.65144,5.898,0.036480000000000005,0.01064,0.038,5.6256,1.6408,5.86
2019-09-13 11:00:00,5.88288,1.71584,6.128,0.036480000000000005,0.01064,0.038,5.8464,1.7052,6.09,5.70048,1.6626400000000001,5.938,0.036480000000000005,0.01064,0.038,5.664,1.6520000000000001,5.9
2019-09-13 11:30:00,5.9208,1.7269,6.1675,0.036000000000000004,0.0105,0.0375,5.8848,1.7164000000000001,6.13,5.7384,1.6737000000000002,5.9775,0.036000000000000004,0.0105,0.0375,5.7024,1.6632,5.94
2019-09-13 12:00:00,5.85408,1.70744,6.098,0.036480000000000005,0.01064,0.038,5.8176,1.6968,6.06,5.67168,1.6542400000000002,5.908,0.036480000000000005,0.01064,0.038,5.6352,1.6436000000000002,5.87
2019-09-13 12:30:00,5.78736,1.68798,6.0285,0.03696,0.010780000000000001,0.0385,5.7504,1.6772,5.99,5.60496,1.6347800000000001,5.8385,0.03696,0.010780000000000001,0.0385,5.568,1.624,5.8
2019-09-13 13:00:00,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92,5.5377600000000005,1.61518,5.7685,0.03696,0.010780000000000001,0.0385,5.5008,1.6044,5.73
2019-09-13 13:30:00,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92,5.5377600000000005,1.61518,5.7685,0.03696,0.010780000000000001,0.0385,5.5008,1.6044,5.73
2019-09-13 14:00:00,5.61456,1.63758,5.8485,0.03696,0.010780000000000001,0.0385,5.5776,1.6268,5.8100000000000005,5.44176,1.58718,5.6685,0.03696,0.010780000000000001,0.0385,5.4048,1.5764,5.63
2019-09-13 14:30:00,5.57616,1.6263800000000002,5.8085,0.03696,0.010780000000000001,0.0385,5.5392,1.6156000000000001,5.77,5.39376,1.57318,5.6185,0.03696,0.010780000000000001,0.0385,5.3568,1.5624,5.58
2019-09-13 15:00:00,5.54688,1.6178400000000002,5.7780000000000005,0.036480000000000005,0.01064,0.038,5.5104,1.6072000000000002,5.74,5.37408,1.56744,5.598,0.036480000000000005,0.01064,0.038,5.3376,1.5568,5.5600000000000005
2019-09-13 15:30:00,5.43312,1.58466,5.6595,0.03792,0.01106,0.0395,5.3952,1.5735999999999999,5.62,5.26992,1.53706,5.4895,0.03792,0.01106,0.0395,5.232,1.526,5.45
2019-09-13 16:00:00,5.50944,1.6069200000000001,5.739,0.03744,0.010920000000000001,0.039,5.472,1.596,5.7,5.33664,1.55652,5.559,0.03744,0.010920000000000001,0.039,5.2992,1.5455999999999999,5.52
2019-09-13 16:30:00,5.5857600000000005,1.62918,5.8185,0.03696,0.010780000000000001,0.0385,5.5488,1.6184,5.78,5.41296,1.57878,5.6385000000000005,0.03696,0.010780000000000001,0.0385,5.376,1.568,5.6
2019-09-13 17:00:00,5.62416,1.64038,5.8585,0.03696,0.010780000000000001,0.0385,5.5872,1.6296,5.82,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64
2019-09-13 17:30:00,5.5857600000000005,1.62918,5.8185,0.03696,0.010780000000000001,0.0385,5.5488,1.6184,5.78,5.41296,1.57878,5.6385000000000005,0.03696,0.010780000000000001,0.0385,5.376,1.568,5.6
2019-09-13 18:00:00,5.5857600000000005,1.62918,5.8185,0.03696,0.010780000000000001,0.0385,5.5488,1.6184,5.78,5.41296,1.57878,5.6385000000000005,0.03696,0.010780000000000001,0.0385,5.376,1.568,5.6
2019-09-13 18:30:00,5.48016,1.5983800000000001,5.7085,0.03696,0.010780000000000001,0.0385,5.4432,1.5876000000000001,5.67,5.31696,1.55078,5.5385,0.03696,0.010780000000000001,0.0385,5.28,1.54,5.5
2019-09-13 19:00:00,5.37456,1.56758,5.5985,0.03696,0.010780000000000001,0.0385,5.3376,1.5568,5.5600000000000005,5.21136,1.5199799999999999,5.4285,0.03696,0.010780000000000001,0.0385,5.1744,1.5091999999999999,5.39
2019-09-13 19:30:00,5.35488,1.5618400000000001,5.578,0.036480000000000005,0.01064,0.038,5.3184000000000005,1.5512000000000001,5.54,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37
2019-09-13 20:00:00,5.48784,1.6006200000000002,5.7165,0.03504,0.010220000000000002,0.036500000000000005,5.4528,1.5904,5.68,5.31504,1.55022,5.5365,0.03504,0.010220000000000002,0.036500000000000005,5.28,1.54,5.5
2019-09-13 20:30:00,5.38368,1.57024,5.608,0.036480000000000005,0.01064,0.038,5.3472,1.5596,5.57,5.22048,1.52264,5.438,0.036480000000000005,0.01064,0.038,5.184,1.512,5.4
2019-09-13 21:00:00,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18
2019-09-13 21:30:00,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17,4.8456,1.4133,5.0475,0.036000000000000004,0.0105,0.0375,4.8096,1.4028,5.01
2019-09-13 22:00:00,4.77888,1.39384,4.978,0.036480000000000005,0.01064,0.038,4.7424,1.3832,4.94,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79
2019-09-13 22:30:00,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74,4.452,1.2985,4.6375,0.036000000000000004,0.0105,0.0375,4.416,1.288,4.6
2019-09-13 23:00:00,4.3272,1.2621,4.5075,0.036000000000000004,0.0105,0.0375,4.2912,1.2516,4.47,4.1928,1.2229,4.3675,0.036000000000000004,0.0105,0.0375,4.1568,1.2124,4.33
2019-09-13 23:30:00,4.0872,1.1921,4.2575,0.036000000000000004,0.0105,0.0375,4.0512,1.1816,4.22,3.9528,1.1529,4.1175,0.036000000000000004,0.0105,0.0375,3.9168000000000003,1.1424,4.08
2019-09-14 00:00:00,3.9523200000000003,1.15276,4.117,0.03552,0.010360000000000001,0.037,3.9168000000000003,1.1424,4.08,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95
2019-09-14 00:30:00,3.7987200000000003,1.10796,3.957,0.03552,0.010360000000000001,0.037,3.7632,1.0976,3.92,3.67392,1.07156,3.827,0.03552,0.010360000000000001,0.037,3.6384,1.0612,3.79
2019-09-14 01:00:00,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71
2019-09-14 01:30:00,3.62688,1.0578400000000001,3.778,0.036480000000000005,0.01064,0.038,3.5904,1.0472,3.74,3.51168,1.02424,3.658,0.036480000000000005,0.01064,0.038,3.4752,1.0136,3.62
2019-09-14 02:00:00,3.6264000000000003,1.0577,3.7775,0.036000000000000004,0.0105,0.0375,3.5904,1.0472,3.74,3.5112,1.0241,3.6575,0.036000000000000004,0.0105,0.0375,3.4752,1.0136,3.62
2019-09-14 02:30:00,3.53088,1.02984,3.678,0.036480000000000005,0.01064,0.038,3.4944,1.0192,3.64,3.41568,0.9962400000000001,3.558,0.036480000000000005,0.01064,0.038,3.3792,0.9856,3.52
2019-09-14 03:00:00,3.5304,1.0297,3.6775,0.036000000000000004,0.0105,0.0375,3.4944,1.0192,3.64,3.4152,0.9961000000000001,3.5575,0.036000000000000004,0.0105,0.0375,3.3792,0.9856,3.52
2019-09-14 03:30:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,3.33792,0.9735600000000001,3.477,0.03552,0.010360000000000001,0.037,3.3024,0.9632000000000001,3.44
2019-09-14 04:00:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,3.33792,0.9735600000000001,3.477,0.03552,0.010360000000000001,0.037,3.3024,0.9632000000000001,3.44
2019-09-14 04:30:00,3.45312,1.00716,3.597,0.03552,0.010360000000000001,0.037,3.4176,0.9968,3.56,3.33792,0.9735600000000001,3.477,0.03552,0.010360000000000001,0.037,3.3024,0.9632000000000001,3.44
2019-09-14 05:00:00,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54,3.32832,0.9707600000000001,3.467,0.03552,0.010360000000000001,0.037,3.2928,0.9604,3.43
2019-09-14 05:30:00,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003,3.3475200000000003,0.9763600000000001,3.487,0.03552,0.010360000000000001,0.037,3.312,0.966,3.45
2019-09-14 06:00:00,3.58752,1.04636,3.737,0.03552,0.010360000000000001,0.037,3.552,1.036,3.7,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58
2019-09-14 06:30:00,3.7507200000000003,1.09396,3.907,0.03552,0.010360000000000001,0.037,3.7152000000000003,1.0836000000000001,3.87,3.62592,1.05756,3.777,0.03552,0.010360000000000001,0.037,3.5904,1.0472,3.74
2019-09-14 07:00:00,3.83712,1.11916,3.997,0.03552,0.010360000000000001,0.037,3.8016,1.1088,3.96,3.71232,1.08276,3.867,0.03552,0.010360000000000001,0.037,3.6768,1.0724,3.83
2019-09-14 07:30:00,4.09776,1.1951800000000001,4.2685,0.03696,0.010780000000000001,0.0385,4.0608,1.1844000000000001,4.23,3.96336,1.15598,4.1285,0.03696,0.010780000000000001,0.0385,3.9264,1.1452,4.09
2019-09-14 08:00:00,4.3281600000000005,1.26238,4.5085,0.03696,0.010780000000000001,0.0385,4.2912,1.2516,4.47,4.18416,1.22038,4.3585,0.03696,0.010780000000000001,0.0385,4.1472,1.2096,4.32
2019-09-14 08:30:00,4.64496,1.35478,4.8385,0.03696,0.010780000000000001,0.0385,4.608,1.344,4.8,4.50096,1.31278,4.6885,0.03696,0.010780000000000001,0.0385,4.464,1.302,4.65
2019-09-14 09:00:00,4.81776,1.40518,5.0185,0.03696,0.010780000000000001,0.0385,4.7808,1.3944,4.98,4.66416,1.3603800000000001,4.8585,0.03696,0.010780000000000001,0.0385,4.6272,1.3496000000000001,4.82
2019-09-14 09:30:00,4.98096,1.45278,5.1885,0.03696,0.010780000000000001,0.0385,4.944,1.442,5.15,4.81776,1.40518,5.0185,0.03696,0.010780000000000001,0.0385,4.7808,1.3944,4.98
2019-09-14 10:00:00,5.04816,1.47238,5.2585,0.03696,0.010780000000000001,0.0385,5.0112,1.4616,5.22,4.88496,1.4247800000000002,5.0885,0.03696,0.010780000000000001,0.0385,4.848,1.4140000000000001,5.05
2019-09-14 10:30:00,5.08656,1.4835800000000001,5.2985,0.03696,0.010780000000000001,0.0385,5.0496,1.4727999999999999,5.26,4.92336,1.43598,5.1285,0.03696,0.010780000000000001,0.0385,4.8864,1.4252,5.09
2019-09-14 11:00:00,5.11536,1.49198,5.3285,0.03696,0.010780000000000001,0.0385,5.0784,1.4812,5.29,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12
2019-09-14 11:30:00,5.1345600000000005,1.4975800000000001,5.3485,0.03696,0.010780000000000001,0.0385,5.0976,1.4868000000000001,5.31,4.97136,1.44998,5.1785,0.03696,0.010780000000000001,0.0385,4.9344,1.4392,5.14
2019-09-14 12:00:00,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2019-09-14 12:30:00,5.01936,1.46398,5.2285,0.03696,0.010780000000000001,0.0385,4.9824,1.4532,5.19,4.86576,1.41918,5.0685,0.03696,0.010780000000000001,0.0385,4.8288,1.4084,5.03
2019-09-14 13:00:00,4.96176,1.44718,5.1685,0.03696,0.010780000000000001,0.0385,4.9248,1.4364,5.13,4.80816,1.40238,5.0085,0.03696,0.010780000000000001,0.0385,4.7712,1.3916,4.97
2019-09-14 13:30:00,4.932,1.4385,5.1375,0.036000000000000004,0.0105,0.0375,4.896,1.428,5.1,4.7784,1.3937,4.9775,0.036000000000000004,0.0105,0.0375,4.7424,1.3832,4.94
2019-09-14 14:00:00,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9
2019-09-14 14:30:00,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97,4.6632,1.3601,4.8575,0.036000000000000004,0.0105,0.0375,4.6272,1.3496000000000001,4.82
2019-09-14 15:00:00,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95,4.6344,1.3517000000000001,4.8275,0.036000000000000004,0.0105,0.0375,4.5984,1.3412,4.79
2019-09-14 15:30:00,4.7592,1.3881000000000001,4.9575,0.036000000000000004,0.0105,0.0375,4.7232,1.3776,4.92,4.6152,1.3461,4.8075,0.036000000000000004,0.0105,0.0375,4.5792,1.3356,4.77
2019-09-14 16:00:00,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92,4.61568,1.34624,4.808,0.036480000000000005,0.01064,0.038,4.5792,1.3356,4.77
2019-09-14 16:30:00,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92,4.61568,1.34624,4.808,0.036480000000000005,0.01064,0.038,4.5792,1.3356,4.77
2019-09-14 17:00:00,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01,4.7020800000000005,1.37144,4.898,0.036480000000000005,0.01064,0.038,4.6656,1.3608,4.86
2019-09-14 17:30:00,4.99968,1.45824,5.208,0.036480000000000005,0.01064,0.038,4.9632000000000005,1.4476,5.17,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01
2019-09-14 18:00:00,5.0184,1.4637,5.2275,0.036000000000000004,0.0105,0.0375,4.9824,1.4532,5.19,4.8648,1.4189,5.0675,0.036000000000000004,0.0105,0.0375,4.8288,1.4084,5.03
2019-09-14 18:30:00,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05
2019-09-14 19:00:00,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02
2019-09-14 19:30:00,5.00784,1.46062,5.2165,0.03504,0.010220000000000002,0.036500000000000005,4.9728,1.4504000000000001,5.18,4.85424,1.41582,5.0565,0.03504,0.010220000000000002,0.036500000000000005,4.8192,1.4056,5.02
2019-09-14 20:00:00,5.08464,1.48302,5.2965,0.03504,0.010220000000000002,0.036500000000000005,5.0496,1.4727999999999999,5.26,4.9214400000000005,1.4354200000000001,5.1265,0.03504,0.010220000000000002,0.036500000000000005,4.8864,1.4252,5.09
2019-09-14 20:30:00,5.0088,1.4609,5.2175,0.036000000000000004,0.0105,0.0375,4.9728,1.4504000000000001,5.18,4.8552,1.4161000000000001,5.0575,0.036000000000000004,0.0105,0.0375,4.8192,1.4056,5.02
2019-09-14 21:00:00,4.90272,1.42996,5.107,0.03552,0.010360000000000001,0.037,4.8672,1.4196,5.07,4.74912,1.38516,4.947,0.03552,0.010360000000000001,0.037,4.7136,1.3748,4.91
2019-09-14 21:30:00,4.74,1.3825,4.9375,0.036000000000000004,0.0105,0.0375,4.704,1.3719999999999999,4.9,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74
2019-09-14 22:00:00,4.60512,1.3431600000000001,4.797,0.03552,0.010360000000000001,0.037,4.5696,1.3328,4.76,4.46112,1.30116,4.647,0.03552,0.010360000000000001,0.037,4.4256,1.2908,4.61
2019-09-14 22:30:00,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58,4.2888,1.2509000000000001,4.4675,0.036000000000000004,0.0105,0.0375,4.2528,1.2404,4.43
2019-09-14 23:00:00,4.31712,1.25916,4.497,0.03552,0.010360000000000001,0.037,4.2816,1.2488000000000001,4.46,4.17312,1.21716,4.347,0.03552,0.010360000000000001,0.037,4.1376,1.2068,4.31
2019-09-14 23:30:00,4.06752,1.18636,4.237,0.03552,0.010360000000000001,0.037,4.032,1.176,4.2,3.94272,1.14996,4.107,0.03552,0.010360000000000001,0.037,3.9072,1.1396,4.07
2019-09-15 00:00:00,3.9816000000000003,1.1613,4.1475,0.036000000000000004,0.0105,0.0375,3.9455999999999998,1.1508,4.11,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98
2019-09-15 00:30:00,3.82752,1.11636,3.987,0.03552,0.010360000000000001,0.037,3.792,1.106,3.95,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003
2019-09-15 01:00:00,3.7027200000000002,1.07996,3.857,0.03552,0.010360000000000001,0.037,3.6672000000000002,1.0696,3.8200000000000003,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69
2019-09-15 01:30:00,3.66432,1.06876,3.817,0.03552,0.010360000000000001,0.037,3.6288,1.0584,3.7800000000000002,3.53952,1.03236,3.6870000000000003,0.03552,0.010360000000000001,0.037,3.504,1.022,3.65
2019-09-15 02:00:00,3.65472,1.06596,3.807,0.03552,0.010360000000000001,0.037,3.6192,1.0556,3.77,3.53952,1.03236,3.6870000000000003,0.03552,0.010360000000000001,0.037,3.504,1.022,3.65
2019-09-15 02:30:00,3.57792,1.04356,3.727,0.03552,0.010360000000000001,0.037,3.5423999999999998,1.0332,3.69,3.46272,1.00996,3.607,0.03552,0.010360000000000001,0.037,3.4272,0.9996,3.5700000000000003
2019-09-15 03:00:00,3.52992,1.02956,3.677,0.03552,0.010360000000000001,0.037,3.4944,1.0192,3.64,3.41472,0.9959600000000001,3.557,0.03552,0.010360000000000001,0.037,3.3792,0.9856,3.52
2019-09-15 03:30:00,3.48192,1.01556,3.627,0.03552,0.010360000000000001,0.037,3.4464,1.0052,3.59,3.36672,0.98196,3.507,0.03552,0.010360000000000001,0.037,3.3312,0.9716,3.47
2019-09-15 04:00:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41
2019-09-15 04:30:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41
2019-09-15 05:00:00,3.42432,0.9987600000000001,3.567,0.03552,0.010360000000000001,0.037,3.3888,0.9884000000000001,3.5300000000000002,3.30912,0.9651600000000001,3.447,0.03552,0.010360000000000001,0.037,3.2736,0.9548000000000001,3.41
2019-09-15 05:30:00,3.39552,0.9903600000000001,3.537,0.03552,0.010360000000000001,0.037,3.36,0.98,3.5,3.28032,0.95676,3.417,0.03552,0.010360000000000001,0.037,3.2448,0.9464,3.38
2019-09-15 06:00:00,3.43392,1.00156,3.577,0.03552,0.010360000000000001,0.037,3.3984,0.9912000000000001,3.54,3.31872,0.96796,3.457,0.03552,0.010360000000000001,0.037,3.2832,0.9576,3.42
2019-09-15 06:30:00,3.5971200000000003,1.04916,3.747,0.03552,0.010360000000000001,0.037,3.5616,1.0388,3.71,3.47232,1.01276,3.617,0.03552,0.010360000000000001,0.037,3.4368,1.0024,3.58
2019-09-15 07:00:00,3.63504,1.06022,3.7865,0.03504,0.010220000000000002,0.036500000000000005,3.6,1.05,3.75,3.51024,1.02382,3.6565000000000003,0.03504,0.010220000000000002,0.036500000000000005,3.4752,1.0136,3.62
2019-09-15 07:30:00,3.7608,1.0969,3.9175,0.036000000000000004,0.0105,0.0375,3.7248,1.0864,3.88,3.636,1.0605,3.7875,0.036000000000000004,0.0105,0.0375,3.6,1.05,3.75
2019-09-15 08:00:00,3.9336,1.1473,4.0975,0.036000000000000004,0.0105,0.0375,3.8976,1.1368,4.06,3.7992,1.1081,3.9575,0.036000000000000004,0.0105,0.0375,3.7632,1.0976,3.92
2019-09-15 08:30:00,4.20288,1.22584,4.378,0.036480000000000005,0.01064,0.038,4.1664,1.2152,4.34,4.06848,1.1866400000000001,4.238,0.036480000000000005,0.01064,0.038,4.032,1.176,4.2
2019-09-15 09:00:00,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52,4.2408,1.2368999999999999,4.4175,0.036000000000000004,0.0105,0.0375,4.2048,1.2264,4.38
2019-09-15 09:30:00,4.51968,1.31824,4.708,0.036480000000000005,0.01064,0.038,4.4832,1.3076,4.67,4.37568,1.27624,4.558,0.036480000000000005,0.01064,0.038,4.3392,1.2656,4.52
2019-09-15 10:00:00,4.5864,1.3377,4.7775,0.036000000000000004,0.0105,0.0375,4.5504,1.3272,4.74,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58
2019-09-15 10:30:00,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92,4.60608,1.34344,4.798,0.036480000000000005,0.01064,0.038,4.5696,1.3328,4.76
2019-09-15 11:00:00,4.86528,1.41904,5.068,0.036480000000000005,0.01064,0.038,4.8288,1.4084,5.03,4.71168,1.37424,4.908,0.036480000000000005,0.01064,0.038,4.6752,1.3636,4.87
2019-09-15 11:30:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97
2019-09-15 12:00:00,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05
2019-09-15 12:30:00,5.0664,1.4777,5.2775,0.036000000000000004,0.0105,0.0375,5.0304,1.4672,5.24,4.9128,1.4329,5.1175,0.036000000000000004,0.0105,0.0375,4.8768,1.4224,5.08
2019-09-15 13:00:00,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29,4.95168,1.44424,5.158,0.036480000000000005,0.01064,0.038,4.9152000000000005,1.4336,5.12
2019-09-15 13:30:00,5.0952,1.4861,5.3075,0.036000000000000004,0.0105,0.0375,5.0592,1.4756,5.27,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11
2019-09-15 14:00:00,5.0376,1.4693,5.2475,0.036000000000000004,0.0105,0.0375,5.0016,1.4588,5.21,4.884,1.4245,5.0875,0.036000000000000004,0.0105,0.0375,4.848,1.4140000000000001,5.05
2019-09-15 14:30:00,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13,4.81728,1.40504,5.018,0.036480000000000005,0.01064,0.038,4.7808,1.3944,4.98
2019-09-15 15:00:00,4.9416,1.4413,5.1475,0.036000000000000004,0.0105,0.0375,4.9056,1.4308,5.11,4.788,1.3965,4.9875,0.036000000000000004,0.0105,0.0375,4.752,1.3860000000000001,4.95
2019-09-15 15:30:00,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2019-09-15 16:00:00,4.9608,1.4469,5.1675,0.036000000000000004,0.0105,0.0375,4.9248,1.4364,5.13,4.8072,1.4021,5.0075,0.036000000000000004,0.0105,0.0375,4.7712,1.3916,4.97
2019-09-15 16:30:00,5.0472,1.4721,5.2575,0.036000000000000004,0.0105,0.0375,5.0112,1.4616,5.22,4.8936,1.4273,5.0975,0.036000000000000004,0.0105,0.0375,4.8576,1.4168,5.06
2019-09-15 17:00:00,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34,4.9992,1.4581,5.2075,0.036000000000000004,0.0105,0.0375,4.9632000000000005,1.4476,5.17
2019-09-15 17:30:00,5.20176,1.5171800000000002,5.4185,0.03696,0.010780000000000001,0.0385,5.1648,1.5064000000000002,5.38,5.03856,1.46958,5.2485,0.03696,0.010780000000000001,0.0385,5.0016,1.4588,5.21
2019-09-15 18:00:00,5.24976,1.53118,5.4685,0.03696,0.010780000000000001,0.0385,5.2128,1.5204,5.43,5.08656,1.4835800000000001,5.2985,0.03696,0.010780000000000001,0.0385,5.0496,1.4727999999999999,5.26
2019-09-15 18:30:00,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36,5.028,1.4665,5.2375,0.036000000000000004,0.0105,0.0375,4.992,1.456,5.2
2019-09-15 19:00:00,5.10528,1.4890400000000001,5.318,0.036480000000000005,0.01064,0.038,5.0688,1.4784000000000002,5.28,4.95168,1.44424,5.158,0.036480000000000005,0.01064,0.038,4.9152000000000005,1.4336,5.12
2019-09-15 19:30:00,5.19888,1.51634,5.4155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.1648,1.5064000000000002,5.38,5.03568,1.46874,5.2455,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.0016,1.4588,5.21
2019-09-15 20:00:00,5.28672,1.54196,5.507,0.03552,0.010360000000000001,0.037,5.2512,1.5316,5.47,5.12352,1.49436,5.337,0.03552,0.010360000000000001,0.037,5.088,1.484,5.3
2019-09-15 20:30:00,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37,5.02848,1.46664,5.238,0.036480000000000005,0.01064,0.038,4.992,1.456,5.2
2019-09-15 21:00:00,5.03808,1.46944,5.248,0.036480000000000005,0.01064,0.038,5.0016,1.4588,5.21,4.88448,1.4246400000000001,5.088,0.036480000000000005,0.01064,0.038,4.848,1.4140000000000001,5.05
2019-09-15 21:30:00,4.87488,1.42184,5.078,0.036480000000000005,0.01064,0.038,4.8384,1.4112,5.04,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88
2019-09-15 22:00:00,4.73088,1.37984,4.928,0.036480000000000005,0.01064,0.038,4.6944,1.3692,4.89,4.58688,1.33784,4.7780000000000005,0.036480000000000005,0.01064,0.038,4.5504,1.3272,4.74
2019-09-15 22:30:00,4.53888,1.3238400000000001,4.728,0.036480000000000005,0.01064,0.038,4.5024,1.3132000000000001,4.69,4.39488,1.28184,4.578,0.036480000000000005,0.01064,0.038,4.3584,1.2711999999999999,4.54
2019-09-15 23:00:00,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42,4.15488,1.21184,4.328,0.036480000000000005,0.01064,0.038,4.1184,1.2012,4.29
2019-09-15 23:30:00,4.06848,1.1866400000000001,4.238,0.036480000000000005,0.01064,0.038,4.032,1.176,4.2,3.93408,1.14744,4.098,0.036480000000000005,0.01064,0.038,3.8976,1.1368,4.06
2019-09-16 00:00:00,3.9816000000000003,1.1613,4.1475,0.036000000000000004,0.0105,0.0375,3.9455999999999998,1.1508,4.11,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98
2019-09-16 00:30:00,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98,3.7416,1.0913,3.8975,0.036000000000000004,0.0105,0.0375,3.7056,1.0808,3.86
2019-09-16 01:00:00,3.7704,1.0997,3.9275,0.036000000000000004,0.0105,0.0375,3.7344,1.0892,3.89,3.6456,1.0633,3.7975,0.036000000000000004,0.0105,0.0375,3.6096,1.0528,3.76
2019-09-16 01:30:00,3.67488,1.07184,3.8280000000000003,0.036480000000000005,0.01064,0.038,3.6384,1.0612,3.79,3.55968,1.03824,3.708,0.036480000000000005,0.01064,0.038,3.5232,1.0276,3.67
2019-09-16 02:00:00,3.6556800000000003,1.06624,3.808,0.036480000000000005,0.01064,0.038,3.6192,1.0556,3.77,3.54048,1.03264,3.688,0.036480000000000005,0.01064,0.038,3.504,1.022,3.65
2019-09-16 02:30:00,3.60768,1.05224,3.758,0.036480000000000005,0.01064,0.038,3.5712,1.0416,3.7199999999999998,3.49248,1.01864,3.638,0.036480000000000005,0.01064,0.038,3.456,1.008,3.6
2019-09-16 03:00:00,3.5688,1.0409,3.7175000000000002,0.036000000000000004,0.0105,0.0375,3.5328,1.0304,3.68,3.444,1.0045,3.5875,0.036000000000000004,0.0105,0.0375,3.408,0.994,3.55
2019-09-16 03:30:00,3.53088,1.02984,3.678,0.036480000000000005,0.01064,0.038,3.4944,1.0192,3.64,3.41568,0.9962400000000001,3.558,0.036480000000000005,0.01064,0.038,3.3792,0.9856,3.52
2019-09-16 04:00:00,3.51168,1.02424,3.658,0.036480000000000005,0.01064,0.038,3.4752,1.0136,3.62,3.39648,0.9906400000000001,3.5380000000000003,0.036480000000000005,0.01064,0.038,3.36,0.98,3.5
2019-09-16 04:30:00,3.5208,1.0269,3.6675,0.036000000000000004,0.0105,0.0375,3.4848,1.0164,3.63,3.4056,0.9933000000000001,3.5475,0.036000000000000004,0.0105,0.0375,3.3696,0.9828,3.51
2019-09-16 05:00:00,3.6168,1.0549,3.7675,0.036000000000000004,0.0105,0.0375,3.5808,1.0444,3.73,3.5016,1.0213,3.6475,0.036000000000000004,0.0105,0.0375,3.4656000000000002,1.0108,3.61
2019-09-16 05:30:00,3.7224,1.0857,3.8775,0.036000000000000004,0.0105,0.0375,3.6864,1.0752,3.84,3.5976,1.0493,3.7475,0.036000000000000004,0.0105,0.0375,3.5616,1.0388,3.71
2019-09-16 06:00:00,3.9528,1.1529,4.1175,0.036000000000000004,0.0105,0.0375,3.9168000000000003,1.1424,4.08,3.8280000000000003,1.1165,3.9875,0.036000000000000004,0.0105,0.0375,3.792,1.106,3.95
2019-09-16 06:30:00,4.3272,1.2621,4.5075,0.036000000000000004,0.0105,0.0375,4.2912,1.2516,4.47,4.1832,1.2201,4.3575,0.036000000000000004,0.0105,0.0375,4.1472,1.2096,4.32
2019-09-16 07:00:00,4.644,1.3545,4.8375,0.036000000000000004,0.0105,0.0375,4.608,1.344,4.8,4.5,1.3125,4.6875,0.036000000000000004,0.0105,0.0375,4.464,1.302,4.65
2019-09-16 07:30:00,5.076,1.4805000000000001,5.2875,0.036000000000000004,0.0105,0.0375,5.04,1.47,5.25,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09
2019-09-16 08:00:00,5.36544,1.56492,5.589,0.03744,0.010920000000000001,0.039,5.328,1.554,5.55,5.19264,1.51452,5.409,0.03744,0.010920000000000001,0.039,5.1552,1.5036,5.37
2019-09-16 08:30:00,5.70144,1.6629200000000002,5.939,0.03744,0.010920000000000001,0.039,5.664,1.6520000000000001,5.9,5.51904,1.60972,5.749,0.03744,0.010920000000000001,0.039,5.4816,1.5988,5.71
2019-09-16 09:00:00,5.83584,1.70212,6.079,0.03744,0.010920000000000001,0.039,5.7984,1.6912,6.04,5.65344,1.64892,5.889,0.03744,0.010920000000000001,0.039,5.616,1.638,5.85
2019-09-16 09:30:00,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11
2019-09-16 10:00:00,6.17136,1.7999800000000001,6.4285,0.03696,0.010780000000000001,0.0385,6.1344,1.7892000000000001,6.39,5.9889600000000005,1.7467800000000002,6.2385,0.03696,0.010780000000000001,0.0385,5.952,1.736,6.2
2019-09-16 10:30:00,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2
2019-09-16 11:00:00,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44,6.01824,1.7553200000000002,6.269,0.03744,0.010920000000000001,0.039,5.9808,1.7444000000000002,6.23
2019-09-16 11:30:00,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21
2019-09-16 12:00:00,6.24816,1.82238,6.5085,0.03696,0.010780000000000001,0.0385,6.2112,1.8115999999999999,6.47,6.05616,1.76638,6.3085,0.03696,0.010780000000000001,0.0385,6.0192,1.7556,6.27
2019-09-16 12:30:00,6.31536,1.84198,6.5785,0.03696,0.010780000000000001,0.0385,6.2784,1.8312,6.54,6.11376,1.7831800000000002,6.3685,0.03696,0.010780000000000001,0.0385,6.0768,1.7724000000000002,6.33
2019-09-16 13:00:00,6.26736,1.8279800000000002,6.5285,0.03696,0.010780000000000001,0.0385,6.2304,1.8172000000000001,6.49,6.07536,1.77198,6.3285,0.03696,0.010780000000000001,0.0385,6.0384,1.7612,6.29
2019-09-16 13:30:00,6.132,1.7885,6.3875,0.036000000000000004,0.0105,0.0375,6.096,1.778,6.35,5.94,1.7325,6.1875,0.036000000000000004,0.0105,0.0375,5.904,1.722,6.15
2019-09-16 14:00:00,6.1608,1.7969,6.4175,0.036000000000000004,0.0105,0.0375,6.1248,1.7864,6.38,5.9688,1.7409,6.2175,0.036000000000000004,0.0105,0.0375,5.9328,1.7304,6.18
2019-09-16 14:30:00,6.11472,1.78346,6.3695,0.03792,0.01106,0.0395,6.0768,1.7724000000000002,6.33,5.92272,1.7274600000000002,6.1695,0.03792,0.01106,0.0395,5.8848,1.7164000000000001,6.13
2019-09-16 15:00:00,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27,5.87568,1.71374,6.1205,0.038880000000000005,0.011340000000000001,0.0405,5.8368,1.7024,6.08
2019-09-16 15:30:00,6.0,1.75,6.25,0.038400000000000004,0.0112,0.04,5.9616,1.7388,6.21,5.8176,1.6968,6.06,0.038400000000000004,0.0112,0.04,5.7792,1.6856,6.02
2019-09-16 16:00:00,6.06768,1.76974,6.3205,0.038880000000000005,0.011340000000000001,0.0405,6.0288,1.7584,6.28,5.88528,1.7165400000000002,6.1305,0.038880000000000005,0.011340000000000001,0.0405,5.8464,1.7052,6.09
2019-09-16 16:30:00,6.14448,1.79214,6.4005,0.038880000000000005,0.011340000000000001,0.0405,6.1056,1.7808000000000002,6.36,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17
2019-09-16 17:00:00,6.14448,1.79214,6.4005,0.038880000000000005,0.011340000000000001,0.0405,6.1056,1.7808000000000002,6.36,5.95248,1.73614,6.2005,0.038880000000000005,0.011340000000000001,0.0405,5.9136,1.7248,6.16
2019-09-16 17:30:00,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39,5.98128,1.7445400000000002,6.2305,0.038880000000000005,0.011340000000000001,0.0405,5.9424,1.7332,6.19
2019-09-16 18:00:00,6.03888,1.7613400000000001,6.2905,0.038880000000000005,0.011340000000000001,0.0405,6.0,1.75,6.25,5.8468800000000005,1.70534,6.0905,0.038880000000000005,0.011340000000000001,0.0405,5.808,1.694,6.05
2019-09-16 18:30:00,5.91408,1.7249400000000001,6.1605,0.038880000000000005,0.011340000000000001,0.0405,5.8752,1.7136,6.12,5.73168,1.67174,5.9705,0.038880000000000005,0.011340000000000001,0.0405,5.6928,1.6604,5.93
2019-09-16 19:00:00,5.8368,1.7024,6.08,0.038400000000000004,0.0112,0.04,5.7984,1.6912,6.04,5.6544,1.6492,5.89,0.038400000000000004,0.0112,0.04,5.616,1.638,5.85
2019-09-16 19:30:00,5.84352,1.70436,6.087,0.03552,0.010360000000000001,0.037,5.808,1.694,6.05,5.67072,1.65396,5.907,0.03552,0.010360000000000001,0.037,5.6352,1.6436000000000002,5.87
2019-09-16 20:00:00,5.75952,1.6798600000000001,5.9995,0.03792,0.01106,0.0395,5.7216000000000005,1.6688,5.96,5.58672,1.62946,5.8195,0.03792,0.01106,0.0395,5.5488,1.6184,5.78
2019-09-16 20:30:00,5.55792,1.62106,5.7895,0.03792,0.01106,0.0395,5.52,1.6099999999999999,5.75,5.38512,1.5706600000000002,5.6095,0.03792,0.01106,0.0395,5.3472,1.5596,5.57
2019-09-16 21:00:00,5.36592,1.56506,5.5895,0.03792,0.01106,0.0395,5.328,1.554,5.55,5.20272,1.51746,5.4195,0.03792,0.01106,0.0395,5.1648,1.5064000000000002,5.38
2019-09-16 21:30:00,5.13648,1.49814,5.3505,0.038880000000000005,0.011340000000000001,0.0405,5.0976,1.4868000000000001,5.31,4.98288,1.45334,5.1905,0.038880000000000005,0.011340000000000001,0.0405,4.944,1.442,5.15
2019-09-16 22:00:00,4.96272,1.44746,5.1695,0.03792,0.01106,0.0395,4.9248,1.4364,5.13,4.80912,1.40266,5.0095,0.03792,0.01106,0.0395,4.7712,1.3916,4.97
2019-09-16 22:30:00,4.68432,1.36626,4.8795,0.03792,0.01106,0.0395,4.6464,1.3552,4.84,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69
2019-09-16 23:00:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38
2019-09-16 23:30:00,4.12752,1.20386,4.2995,0.03792,0.01106,0.0395,4.0896,1.1928,4.26,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13
2019-09-17 00:00:00,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13,3.87792,1.13106,4.0395,0.03792,0.01106,0.0395,3.84,1.12,4.0
2019-09-17 00:30:00,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98,3.73392,1.08906,3.8895,0.03792,0.01106,0.0395,3.696,1.078,3.85
2019-09-17 01:00:00,3.75312,1.09466,3.9095,0.03792,0.01106,0.0395,3.7152000000000003,1.0836000000000001,3.87,3.62832,1.05826,3.7795,0.03792,0.01106,0.0395,3.5904,1.0472,3.74
2019-09-17 01:30:00,3.72432,1.08626,3.8795,0.03792,0.01106,0.0395,3.6864,1.0752,3.84,3.59952,1.04986,3.7495000000000003,0.03792,0.01106,0.0395,3.5616,1.0388,3.71
2019-09-17 02:00:00,3.70512,1.08066,3.8595,0.03792,0.01106,0.0395,3.6672000000000002,1.0696,3.8200000000000003,3.58992,1.04706,3.7395,0.03792,0.01106,0.0395,3.552,1.036,3.7
2019-09-17 02:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.03792,0.01106,0.0395,3.6,1.05,3.75,3.51312,1.02466,3.6595,0.03792,0.01106,0.0395,3.4752,1.0136,3.62
2019-09-17 03:00:00,3.6379200000000003,1.06106,3.7895000000000003,0.03792,0.01106,0.0395,3.6,1.05,3.75,3.51312,1.02466,3.6595,0.03792,0.01106,0.0395,3.4752,1.0136,3.62
2019-09-17 03:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.03792,0.01106,0.0395,3.6,1.05,3.75,3.51312,1.02466,3.6595,0.03792,0.01106,0.0395,3.4752,1.0136,3.62
2019-09-17 04:00:00,3.58032,1.04426,3.7295,0.03792,0.01106,0.0395,3.5423999999999998,1.0332,3.69,3.46512,1.01066,3.6095,0.03792,0.01106,0.0395,3.4272,0.9996,3.5700000000000003
2019-09-17 04:30:00,3.58032,1.04426,3.7295,0.03792,0.01106,0.0395,3.5423999999999998,1.0332,3.69,3.46512,1.01066,3.6095,0.03792,0.01106,0.0395,3.4272,0.9996,3.5700000000000003
2019-09-17 05:00:00,3.59952,1.04986,3.7495000000000003,0.03792,0.01106,0.0395,3.5616,1.0388,3.71,3.48432,1.01626,3.6295,0.03792,0.01106,0.0395,3.4464,1.0052,3.59
2019-09-17 05:30:00,3.76272,1.09746,3.9195,0.03792,0.01106,0.0395,3.7248,1.0864,3.88,3.6379200000000003,1.06106,3.7895000000000003,0.03792,0.01106,0.0395,3.6,1.05,3.75
2019-09-17 06:00:00,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03
2019-09-17 06:30:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38
2019-09-17 07:00:00,4.59216,1.33938,4.7835,0.03216,0.009380000000000001,0.0335,4.5600000000000005,1.33,4.75,4.44816,1.29738,4.6335,0.03216,0.009380000000000001,0.0335,4.416,1.288,4.6
2019-09-17 07:30:00,5.01264,1.46202,5.2215,0.030240000000000003,0.008820000000000001,0.0315,4.9824,1.4532,5.19,4.85904,1.41722,5.0615,0.030240000000000003,0.008820000000000001,0.0315,4.8288,1.4084,5.03
2019-09-17 08:00:00,5.34768,1.5597400000000001,5.5705,0.038880000000000005,0.011340000000000001,0.0405,5.3088,1.5484,5.53,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35
2019-09-17 08:30:00,5.65488,1.64934,5.8905,0.038880000000000005,0.011340000000000001,0.0405,5.616,1.638,5.85,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67
2019-09-17 09:00:00,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98,5.60688,1.63534,5.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.568,1.624,5.8
2019-09-17 09:30:00,5.98176,1.74468,6.231,0.039360000000000006,0.01148,0.041,5.9424,1.7332,6.19,5.78976,1.6886800000000002,6.031,0.039360000000000006,0.01148,0.041,5.7504,1.6772,5.99
2019-09-17 10:00:00,6.02976,1.75868,6.281,0.039360000000000006,0.01148,0.041,5.9904,1.7472,6.24,5.84736,1.70548,6.091,0.039360000000000006,0.01148,0.041,5.808,1.694,6.05
2019-09-17 10:30:00,6.02928,1.75854,6.2805,0.038880000000000005,0.011340000000000001,0.0405,5.9904,1.7472,6.24,5.8468800000000005,1.70534,6.0905,0.038880000000000005,0.011340000000000001,0.0405,5.808,1.694,6.05
2019-09-17 11:00:00,6.02976,1.75868,6.281,0.039360000000000006,0.01148,0.041,5.9904,1.7472,6.24,5.84736,1.70548,6.091,0.039360000000000006,0.01148,0.041,5.808,1.694,6.05
2019-09-17 11:30:00,6.0,1.75,6.25,0.038400000000000004,0.0112,0.04,5.9616,1.7388,6.21,5.808,1.694,6.05,0.038400000000000004,0.0112,0.04,5.7696000000000005,1.6828,6.01
2019-09-17 12:00:00,6.12384,1.78612,6.379,0.03744,0.010920000000000001,0.039,6.0864,1.7752,6.34,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14
2019-09-17 12:30:00,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3,5.8944,1.7192,6.14,0.038400000000000004,0.0112,0.04,5.856,1.708,6.1
2019-09-17 13:00:00,5.97216,1.74188,6.221,0.039360000000000006,0.01148,0.041,5.9328,1.7304,6.18,5.78016,1.68588,6.021,0.039360000000000006,0.01148,0.041,5.7408,1.6743999999999999,5.98
