Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-17 13:30:00,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0,5.61648,1.63814,5.8505,0.038880000000000005,0.011340000000000001,0.0405,5.5776,1.6268,5.8100000000000005
2019-09-17 14:00:00,5.88576,1.7166800000000002,6.131,0.039360000000000006,0.01148,0.041,5.8464,1.7052,6.09,5.69376,1.6606800000000002,5.931,0.039360000000000006,0.01148,0.041,5.6544,1.6492,5.89
2019-09-17 14:30:00,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95
2019-09-17 15:00:00,5.86656,1.71108,6.111,0.039360000000000006,0.01148,0.041,5.8272,1.6996,6.07,5.68416,1.65788,5.921,0.039360000000000006,0.01148,0.041,5.6448,1.6464,5.88
2019-09-17 15:30:00,5.78016,1.68588,6.021,0.039360000000000006,0.01148,0.041,5.7408,1.6743999999999999,5.98,5.59776,1.6326800000000001,5.831,0.039360000000000006,0.01148,0.041,5.5584,1.6212,5.79
2019-09-17 16:00:00,5.93328,1.73054,6.1805,0.038880000000000005,0.011340000000000001,0.0405,5.8944,1.7192,6.14,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95
2019-09-17 16:30:00,6.02016,1.75588,6.271,0.039360000000000006,0.01148,0.041,5.9808,1.7444000000000002,6.23,5.8281600000000005,1.69988,6.071,0.039360000000000006,0.01148,0.041,5.7888,1.6884000000000001,6.03
2019-09-17 17:00:00,6.01008,1.7529400000000002,6.2605,0.038880000000000005,0.011340000000000001,0.0405,5.9712,1.7416,6.22,5.81808,1.6969400000000001,6.0605,0.038880000000000005,0.011340000000000001,0.0405,5.7792,1.6856,6.02
2019-09-17 17:30:00,6.01008,1.7529400000000002,6.2605,0.038880000000000005,0.011340000000000001,0.0405,5.9712,1.7416,6.22,5.81808,1.6969400000000001,6.0605,0.038880000000000005,0.011340000000000001,0.0405,5.7792,1.6856,6.02
2019-09-17 18:00:00,5.856,1.708,6.1,0.038400000000000004,0.0112,0.04,5.8176,1.6968,6.06,5.6736,1.6548,5.91,0.038400000000000004,0.0112,0.04,5.6352,1.6436000000000002,5.87
2019-09-17 18:30:00,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98,5.59728,1.63254,5.8305,0.038880000000000005,0.011340000000000001,0.0405,5.5584,1.6212,5.79
2019-09-17 19:00:00,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76
2019-09-17 19:30:00,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93,5.55696,1.6207799999999999,5.7885,0.03696,0.010780000000000001,0.0385,5.52,1.6099999999999999,5.75
2019-09-17 20:00:00,5.80752,1.69386,6.0495,0.03792,0.01106,0.0395,5.7696000000000005,1.6828,6.01,5.63472,1.6434600000000001,5.8695,0.03792,0.01106,0.0395,5.5968,1.6324,5.83
2019-09-17 20:30:00,5.60688,1.63534,5.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.568,1.624,5.8,5.43408,1.58494,5.6605,0.038880000000000005,0.011340000000000001,0.0405,5.3952,1.5735999999999999,5.62
2019-09-17 21:00:00,5.3952,1.5735999999999999,5.62,0.038400000000000004,0.0112,0.04,5.3568,1.5624,5.58,5.232,1.526,5.45,0.038400000000000004,0.0112,0.04,5.1936,1.5148000000000001,5.41
2019-09-17 21:30:00,5.2032,1.5176,5.42,0.038400000000000004,0.0112,0.04,5.1648,1.5064000000000002,5.38,5.0496,1.4727999999999999,5.26,0.038400000000000004,0.0112,0.04,5.0112,1.4616,5.22
2019-09-17 22:00:00,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1,4.7808,1.3944,4.98,0.038400000000000004,0.0112,0.04,4.7424,1.3832,4.94
2019-09-17 22:30:00,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86,4.5504,1.3272,4.74,0.038400000000000004,0.0112,0.04,4.5120000000000005,1.316,4.7
2019-09-17 23:00:00,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48,4.2048,1.2264,4.38,0.038400000000000004,0.0112,0.04,4.1664,1.2152,4.34
2019-09-17 23:30:00,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1
2019-09-18 00:00:00,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06,3.8016,1.1088,3.96,0.038400000000000004,0.0112,0.04,3.7632,1.0976,3.92
2019-09-18 00:30:00,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95,3.70512,1.08066,3.8595,0.03792,0.01106,0.0395,3.6672000000000002,1.0696,3.8200000000000003
2019-09-18 01:00:00,3.73392,1.08906,3.8895,0.03792,0.01106,0.0395,3.696,1.078,3.85,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998
2019-09-18 01:30:00,3.69552,1.07786,3.8495,0.03792,0.01106,0.0395,3.6576,1.0668,3.81,3.58032,1.04426,3.7295,0.03792,0.01106,0.0395,3.5423999999999998,1.0332,3.69
2019-09-18 02:00:00,3.69552,1.07786,3.8495,0.03792,0.01106,0.0395,3.6576,1.0668,3.81,3.58032,1.04426,3.7295,0.03792,0.01106,0.0395,3.5423999999999998,1.0332,3.69
2019-09-18 02:30:00,3.67632,1.07226,3.8295,0.03792,0.01106,0.0395,3.6384,1.0612,3.79,3.55152,1.03586,3.6995,0.03792,0.01106,0.0395,3.5136000000000003,1.0248,3.66
2019-09-18 03:00:00,3.62832,1.05826,3.7795,0.03792,0.01106,0.0395,3.5904,1.0472,3.74,3.51312,1.02466,3.6595,0.03792,0.01106,0.0395,3.4752,1.0136,3.62
2019-09-18 03:30:00,3.61872,1.05546,3.7695,0.03792,0.01106,0.0395,3.5808,1.0444,3.73,3.49392,1.01906,3.6395,0.03792,0.01106,0.0395,3.456,1.008,3.6
2019-09-18 04:00:00,3.57072,1.04146,3.7195,0.03792,0.01106,0.0395,3.5328,1.0304,3.68,3.45552,1.00786,3.5995,0.03792,0.01106,0.0395,3.4176,0.9968,3.56
2019-09-18 04:30:00,3.59952,1.04986,3.7495000000000003,0.03792,0.01106,0.0395,3.5616,1.0388,3.71,3.48432,1.01626,3.6295,0.03792,0.01106,0.0395,3.4464,1.0052,3.59
2019-09-18 05:00:00,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998,3.49392,1.01906,3.6395,0.03792,0.01106,0.0395,3.456,1.008,3.6
2019-09-18 05:30:00,3.76272,1.09746,3.9195,0.03792,0.01106,0.0395,3.7248,1.0864,3.88,3.64752,1.06386,3.7995,0.03792,0.01106,0.0395,3.6096,1.0528,3.76
2019-09-18 06:00:00,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15,3.8875200000000003,1.13386,4.0495,0.03792,0.01106,0.0395,3.8496,1.1228,4.01
2019-09-18 06:30:00,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37
2019-09-18 07:00:00,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79,4.49184,1.31012,4.679,0.03744,0.010920000000000001,0.039,4.4544,1.2992,4.64
2019-09-18 07:30:00,5.0304,1.4672,5.24,0.038400000000000004,0.0112,0.04,4.992,1.456,5.2,4.8672,1.4196,5.07,0.038400000000000004,0.0112,0.04,4.8288,1.4084,5.03
2019-09-18 08:00:00,5.41488,1.5793400000000002,5.6405,0.038880000000000005,0.011340000000000001,0.0405,5.376,1.568,5.6,5.24208,1.52894,5.4605,0.038880000000000005,0.011340000000000001,0.0405,5.2032,1.5176,5.42
2019-09-18 08:30:00,5.63616,1.64388,5.871,0.039360000000000006,0.01148,0.041,5.5968,1.6324,5.83,5.46336,1.59348,5.691,0.039360000000000006,0.01148,0.041,5.424,1.5819999999999999,5.65
2019-09-18 09:00:00,5.69376,1.6606800000000002,5.931,0.039360000000000006,0.01148,0.041,5.6544,1.6492,5.89,5.5209600000000005,1.61028,5.751,0.039360000000000006,0.01148,0.041,5.4816,1.5988,5.71
2019-09-18 09:30:00,5.89536,1.71948,6.141,0.039360000000000006,0.01148,0.041,5.856,1.708,6.1,5.71296,1.66628,5.9510000000000005,0.039360000000000006,0.01148,0.041,5.6736,1.6548,5.91
2019-09-18 10:00:00,5.96256,1.73908,6.211,0.039360000000000006,0.01148,0.041,5.9232,1.7276,6.17,5.77056,1.68308,6.011,0.039360000000000006,0.01148,0.041,5.7312,1.6716000000000002,5.97
2019-09-18 10:30:00,5.96256,1.73908,6.211,0.039360000000000006,0.01148,0.041,5.9232,1.7276,6.17,5.77056,1.68308,6.011,0.039360000000000006,0.01148,0.041,5.7312,1.6716000000000002,5.97
2019-09-18 11:00:00,6.02976,1.75868,6.281,0.039360000000000006,0.01148,0.041,5.9904,1.7472,6.24,5.83776,1.70268,6.081,0.039360000000000006,0.01148,0.041,5.7984,1.6912,6.04
2019-09-18 11:30:00,6.00096,1.75028,6.251,0.039360000000000006,0.01148,0.041,5.9616,1.7388,6.21,5.80896,1.69428,6.051,0.039360000000000006,0.01148,0.041,5.7696000000000005,1.6828,6.01
2019-09-18 12:00:00,6.00096,1.75028,6.251,0.039360000000000006,0.01148,0.041,5.9616,1.7388,6.21,5.80896,1.69428,6.051,0.039360000000000006,0.01148,0.041,5.7696000000000005,1.6828,6.01
2019-09-18 12:30:00,6.03936,1.7614800000000002,6.291,0.039360000000000006,0.01148,0.041,6.0,1.75,6.25,5.84736,1.70548,6.091,0.039360000000000006,0.01148,0.041,5.808,1.694,6.05
2019-09-18 13:00:00,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15,5.76048,1.6801400000000002,6.0005,0.038880000000000005,0.011340000000000001,0.0405,5.7216000000000005,1.6688,5.96
2019-09-18 13:30:00,5.81856,1.6970800000000001,6.061,0.039360000000000006,0.01148,0.041,5.7792,1.6856,6.02,5.63616,1.64388,5.871,0.039360000000000006,0.01148,0.041,5.5968,1.6324,5.83
2019-09-18 14:00:00,5.80896,1.69428,6.051,0.039360000000000006,0.01148,0.041,5.7696000000000005,1.6828,6.01,5.61696,1.63828,5.851,0.039360000000000006,0.01148,0.041,5.5776,1.6268,5.8100000000000005
2019-09-18 14:30:00,5.88576,1.7166800000000002,6.131,0.039360000000000006,0.01148,0.041,5.8464,1.7052,6.09,5.69376,1.6606800000000002,5.931,0.039360000000000006,0.01148,0.041,5.6544,1.6492,5.89
2019-09-18 15:00:00,5.78976,1.6886800000000002,6.031,0.039360000000000006,0.01148,0.041,5.7504,1.6772,5.99,5.60736,1.63548,5.841,0.039360000000000006,0.01148,0.041,5.568,1.624,5.8
2019-09-18 15:30:00,5.77056,1.68308,6.011,0.039360000000000006,0.01148,0.041,5.7312,1.6716000000000002,5.97,5.58816,1.62988,5.821,0.039360000000000006,0.01148,0.041,5.5488,1.6184,5.78
2019-09-18 16:00:00,5.97168,1.74174,6.2205,0.038880000000000005,0.011340000000000001,0.0405,5.9328,1.7304,6.18,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98
2019-09-18 16:30:00,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15
2019-09-18 17:00:00,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15
2019-09-18 17:30:00,6.03888,1.7613400000000001,6.2905,0.038880000000000005,0.011340000000000001,0.0405,6.0,1.75,6.25,5.8468800000000005,1.70534,6.0905,0.038880000000000005,0.011340000000000001,0.0405,5.808,1.694,6.05
2019-09-18 18:00:00,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18,5.7888,1.6884000000000001,6.03,0.038400000000000004,0.0112,0.04,5.7504,1.6772,5.99
2019-09-18 18:30:00,5.85648,1.7081400000000002,6.1005,0.038880000000000005,0.011340000000000001,0.0405,5.8176,1.6968,6.06,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87
2019-09-18 19:00:00,5.78928,1.6885400000000002,6.0305,0.038880000000000005,0.011340000000000001,0.0405,5.7504,1.6772,5.99,5.60688,1.63534,5.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.568,1.624,5.8
2019-09-18 19:30:00,5.83536,1.70198,6.0785,0.03696,0.010780000000000001,0.0385,5.7984,1.6912,6.04,5.65296,1.64878,5.8885000000000005,0.03696,0.010780000000000001,0.0385,5.616,1.638,5.85
2019-09-18 20:00:00,6.00048,1.75014,6.2505,0.038880000000000005,0.011340000000000001,0.0405,5.9616,1.7388,6.21,5.81808,1.6969400000000001,6.0605,0.038880000000000005,0.011340000000000001,0.0405,5.7792,1.6856,6.02
2019-09-18 20:30:00,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76
2019-09-18 21:00:00,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69,5.32848,1.55414,5.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.2896,1.5428000000000002,5.51
2019-09-18 21:30:00,5.30928,1.54854,5.5305,0.038880000000000005,0.011340000000000001,0.0405,5.2704,1.5372,5.49,5.14608,1.50094,5.3605,0.038880000000000005,0.011340000000000001,0.0405,5.1072,1.4896,5.32
2019-09-18 22:00:00,5.05008,1.47294,5.2605,0.038880000000000005,0.011340000000000001,0.0405,5.0112,1.4616,5.22,4.89648,1.42814,5.1005,0.038880000000000005,0.011340000000000001,0.0405,4.8576,1.4168,5.06
2019-09-18 22:30:00,4.75248,1.3861400000000001,4.9505,0.038880000000000005,0.011340000000000001,0.0405,4.7136,1.3748,4.91,4.60848,1.34414,4.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.5696,1.3328,4.76
2019-09-18 23:00:00,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46
2019-09-18 23:30:00,4.2144,1.2292,4.39,0.038400000000000004,0.0112,0.04,4.176,1.218,4.35,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22
2019-09-19 00:00:00,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
2019-09-19 00:30:00,3.9940800000000003,1.16494,4.1605,0.038880000000000005,0.011340000000000001,0.0405,3.9552,1.1536,4.12,3.85968,1.12574,4.0205,0.038880000000000005,0.011340000000000001,0.0405,3.8208,1.1144,3.98
2019-09-19 01:00:00,3.87888,1.13134,4.0405,0.038880000000000005,0.011340000000000001,0.0405,3.84,1.12,4.0,3.75408,1.09494,3.9105,0.038880000000000005,0.011340000000000001,0.0405,3.7152000000000003,1.0836000000000001,3.87
2019-09-19 01:30:00,3.8212800000000002,1.11454,3.9805,0.038880000000000005,0.011340000000000001,0.0405,3.7824,1.1032,3.94,3.69648,1.07814,3.8505000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.6576,1.0668,3.81
2019-09-19 02:00:00,3.8212800000000002,1.11454,3.9805,0.038880000000000005,0.011340000000000001,0.0405,3.7824,1.1032,3.94,3.69648,1.07814,3.8505000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.6576,1.0668,3.81
2019-09-19 02:30:00,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003,3.5908800000000003,1.04734,3.7405,0.038880000000000005,0.011340000000000001,0.0405,3.552,1.036,3.7
2019-09-19 03:00:00,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65
2019-09-19 03:30:00,3.59952,1.04986,3.7495000000000003,0.03792,0.01106,0.0395,3.5616,1.0388,3.71,3.48432,1.01626,3.6295,0.03792,0.01106,0.0395,3.4464,1.0052,3.59
2019-09-19 04:00:00,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998,3.49392,1.01906,3.6395,0.03792,0.01106,0.0395,3.456,1.008,3.6
2019-09-19 04:30:00,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998,3.49392,1.01906,3.6395,0.03792,0.01106,0.0395,3.456,1.008,3.6
2019-09-19 05:00:00,3.6379200000000003,1.06106,3.7895000000000003,0.03792,0.01106,0.0395,3.6,1.05,3.75,3.52272,1.02746,3.6695,0.03792,0.01106,0.0395,3.4848,1.0164,3.63
2019-09-19 05:30:00,3.82032,1.11426,3.9795,0.03792,0.01106,0.0395,3.7824,1.1032,3.94,3.69552,1.07786,3.8495,0.03792,0.01106,0.0395,3.6576,1.0668,3.81
2019-09-19 06:00:00,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21,3.9455999999999998,1.1508,4.11,0.038400000000000004,0.0112,0.04,3.9072,1.1396,4.07
2019-09-19 06:30:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4
2019-09-19 07:00:00,4.64592,1.35506,4.8395,0.03792,0.01106,0.0395,4.608,1.344,4.8,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64
2019-09-19 07:30:00,5.0784,1.4812,5.29,0.038400000000000004,0.0112,0.04,5.04,1.47,5.25,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08
2019-09-19 08:00:00,5.46288,1.59334,5.6905,0.038880000000000005,0.011340000000000001,0.0405,5.424,1.5819999999999999,5.65,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48
2019-09-19 08:30:00,5.69328,1.6605400000000001,5.9305,0.038880000000000005,0.011340000000000001,0.0405,5.6544,1.6492,5.89,5.51088,1.6073400000000002,5.7405,0.038880000000000005,0.011340000000000001,0.0405,5.472,1.596,5.7
2019-09-19 09:00:00,5.7792,1.6856,6.02,0.038400000000000004,0.0112,0.04,5.7408,1.6743999999999999,5.98,5.5968,1.6324,5.83,0.038400000000000004,0.0112,0.04,5.5584,1.6212,5.79
2019-09-19 09:30:00,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98
2019-09-19 10:00:00,5.99088,1.7473400000000001,6.2405,0.038880000000000005,0.011340000000000001,0.0405,5.952,1.736,6.2,5.80848,1.69414,6.0505,0.038880000000000005,0.011340000000000001,0.0405,5.7696000000000005,1.6828,6.01
2019-09-19 10:30:00,5.94336,1.7334800000000001,6.191,0.039360000000000006,0.01148,0.041,5.904,1.722,6.15,5.76096,1.6802800000000002,6.001,0.039360000000000006,0.01148,0.041,5.7216000000000005,1.6688,5.96
2019-09-19 11:00:00,6.01056,1.7530800000000002,6.261,0.039360000000000006,0.01148,0.041,5.9712,1.7416,6.22,5.81856,1.6970800000000001,6.061,0.039360000000000006,0.01148,0.041,5.7792,1.6856,6.02
2019-09-19 11:30:00,6.01104,1.7532200000000002,6.2615,0.03984,0.01162,0.0415,5.9712,1.7416,6.22,5.81904,1.6972200000000002,6.0615,0.03984,0.01162,0.0415,5.7792,1.6856,6.02
2019-09-19 12:00:00,6.09552,1.77786,6.3495,0.03792,0.01106,0.0395,6.0576,1.7668,6.31,5.90352,1.72186,6.1495,0.03792,0.01106,0.0395,5.8656,1.7107999999999999,6.11
2019-09-19 12:30:00,6.13392,1.78906,6.3895,0.03792,0.01106,0.0395,6.096,1.778,6.35,5.94192,1.73306,6.1895,0.03792,0.01106,0.0395,5.904,1.722,6.15
2019-09-19 13:00:00,6.04896,1.76428,6.301,0.039360000000000006,0.01148,0.041,6.0096,1.7528000000000001,6.26,5.85696,1.70828,6.101,0.039360000000000006,0.01148,0.041,5.8176,1.6968,6.06
2019-09-19 13:30:00,6.00096,1.75028,6.251,0.039360000000000006,0.01148,0.041,5.9616,1.7388,6.21,5.80896,1.69428,6.051,0.039360000000000006,0.01148,0.041,5.7696000000000005,1.6828,6.01
2019-09-19 14:00:00,5.98176,1.74468,6.231,0.039360000000000006,0.01148,0.041,5.9424,1.7332,6.19,5.78976,1.6886800000000002,6.031,0.039360000000000006,0.01148,0.041,5.7504,1.6772,5.99
2019-09-19 14:30:00,6.01056,1.7530800000000002,6.261,0.039360000000000006,0.01148,0.041,5.9712,1.7416,6.22,5.8281600000000005,1.69988,6.071,0.039360000000000006,0.01148,0.041,5.7888,1.6884000000000001,6.03
2019-09-19 15:00:00,6.02016,1.75588,6.271,0.039360000000000006,0.01148,0.041,5.9808,1.7444000000000002,6.23,5.83776,1.70268,6.081,0.039360000000000006,0.01148,0.041,5.7984,1.6912,6.04
2019-09-19 15:30:00,5.97216,1.74188,6.221,0.039360000000000006,0.01148,0.041,5.9328,1.7304,6.18,5.78016,1.68588,6.021,0.039360000000000006,0.01148,0.041,5.7408,1.6743999999999999,5.98
2019-09-19 16:00:00,6.10656,1.7810800000000002,6.361,0.039360000000000006,0.01148,0.041,6.0672,1.7696,6.32,5.91456,1.7250800000000002,6.161,0.039360000000000006,0.01148,0.041,5.8752,1.7136,6.12
2019-09-19 16:30:00,6.16416,1.7978800000000001,6.421,0.039360000000000006,0.01148,0.041,6.1248,1.7864,6.38,5.97216,1.74188,6.221,0.039360000000000006,0.01148,0.041,5.9328,1.7304,6.18
2019-09-19 17:00:00,6.20256,1.80908,6.461,0.039360000000000006,0.01148,0.041,6.1632,1.7976,6.42,6.01056,1.7530800000000002,6.261,0.039360000000000006,0.01148,0.041,5.9712,1.7416,6.22
2019-09-19 17:30:00,6.13536,1.7894800000000002,6.391,0.039360000000000006,0.01148,0.041,6.096,1.778,6.35,5.94336,1.7334800000000001,6.191,0.039360000000000006,0.01148,0.041,5.904,1.722,6.15
2019-09-19 18:00:00,6.11568,1.78374,6.3705,0.038880000000000005,0.011340000000000001,0.0405,6.0768,1.7724000000000002,6.33,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13
2019-09-19 18:30:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94
2019-09-19 19:00:00,5.80848,1.69414,6.0505,0.038880000000000005,0.011340000000000001,0.0405,5.7696000000000005,1.6828,6.01,5.63568,1.6437400000000002,5.8705,0.038880000000000005,0.011340000000000001,0.0405,5.5968,1.6324,5.83
2019-09-19 19:30:00,5.8536,1.7073,6.0975,0.036000000000000004,0.0105,0.0375,5.8176,1.6968,6.06,5.6808,1.6569,5.9175,0.036000000000000004,0.0105,0.0375,5.6448,1.6464,5.88
2019-09-19 20:00:00,5.87568,1.71374,6.1205,0.038880000000000005,0.011340000000000001,0.0405,5.8368,1.7024,6.08,5.69328,1.6605400000000001,5.9305,0.038880000000000005,0.011340000000000001,0.0405,5.6544,1.6492,5.89
2019-09-19 20:30:00,5.63568,1.6437400000000002,5.8705,0.038880000000000005,0.011340000000000001,0.0405,5.5968,1.6324,5.83,5.46288,1.59334,5.6905,0.038880000000000005,0.011340000000000001,0.0405,5.424,1.5819999999999999,5.65
2019-09-19 21:00:00,5.38608,1.57094,5.6105,0.038880000000000005,0.011340000000000001,0.0405,5.3472,1.5596,5.57,5.23248,1.52614,5.4505,0.038880000000000005,0.011340000000000001,0.0405,5.1936,1.5148000000000001,5.41
2019-09-19 21:30:00,5.25168,1.53174,5.4705,0.038880000000000005,0.011340000000000001,0.0405,5.2128,1.5204,5.43,5.08848,1.48414,5.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.0496,1.4727999999999999,5.26
2019-09-19 22:00:00,5.02128,1.46454,5.2305,0.038880000000000005,0.011340000000000001,0.0405,4.9824,1.4532,5.19,4.86768,1.41974,5.0705,0.038880000000000005,0.011340000000000001,0.0405,4.8288,1.4084,5.03
2019-09-19 22:30:00,4.74192,1.38306,4.9395,0.03792,0.01106,0.0395,4.704,1.3719999999999999,4.9,4.58832,1.33826,4.7795000000000005,0.03792,0.01106,0.0395,4.5504,1.3272,4.74
2019-09-19 23:00:00,4.42608,1.29094,4.6105,0.038880000000000005,0.011340000000000001,0.0405,4.3872,1.2796,4.57,4.28208,1.24894,4.4605,0.038880000000000005,0.011340000000000001,0.0405,4.2432,1.2376,4.42
2019-09-19 23:30:00,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21
2019-09-20 00:00:00,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03
2019-09-20 00:30:00,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06,3.81072,1.1114600000000001,3.9695,0.03792,0.01106,0.0395,3.7728,1.1004,3.93
2019-09-20 01:00:00,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998,3.72432,1.08626,3.8795,0.03792,0.01106,0.0395,3.6864,1.0752,3.84
2019-09-20 01:30:00,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003
2019-09-20 02:00:00,3.83088,1.11734,3.9905,0.038880000000000005,0.011340000000000001,0.0405,3.792,1.106,3.95,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003
2019-09-20 02:30:00,3.7439999999999998,1.092,3.9,0.038400000000000004,0.0112,0.04,3.7056,1.0808,3.86,3.6192,1.0556,3.77,0.038400000000000004,0.0112,0.04,3.5808,1.0444,3.73
2019-09-20 03:00:00,3.72432,1.08626,3.8795,0.03792,0.01106,0.0395,3.6864,1.0752,3.84,3.59952,1.04986,3.7495000000000003,0.03792,0.01106,0.0395,3.5616,1.0388,3.71
2019-09-20 03:30:00,3.69552,1.07786,3.8495,0.03792,0.01106,0.0395,3.6576,1.0668,3.81,3.57072,1.04146,3.7195,0.03792,0.01106,0.0395,3.5328,1.0304,3.68
2019-09-20 04:00:00,3.6379200000000003,1.06106,3.7895000000000003,0.03792,0.01106,0.0395,3.6,1.05,3.75,3.52272,1.02746,3.6695,0.03792,0.01106,0.0395,3.4848,1.0164,3.63
2019-09-20 04:30:00,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77,3.54192,1.03306,3.6895,0.03792,0.01106,0.0395,3.504,1.022,3.65
2019-09-20 05:00:00,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8,3.56112,1.03866,3.7095000000000002,0.03792,0.01106,0.0395,3.5232,1.0276,3.67
2019-09-20 05:30:00,3.78192,1.10306,3.9395,0.03792,0.01106,0.0395,3.7439999999999998,1.092,3.9,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77
2019-09-20 06:00:00,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0
2019-09-20 06:30:00,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37
2019-09-20 07:00:00,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63
2019-09-20 07:30:00,5.07888,1.48134,5.2905,0.038880000000000005,0.011340000000000001,0.0405,5.04,1.47,5.25,4.91568,1.43374,5.1205,0.038880000000000005,0.011340000000000001,0.0405,4.8768,1.4224,5.08
2019-09-20 08:00:00,5.40624,1.57682,5.6315,0.03984,0.01162,0.0415,5.3664,1.5652,5.59,5.24304,1.52922,5.4615,0.03984,0.01162,0.0415,5.2032,1.5176,5.42
2019-09-20 08:30:00,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69
2019-09-20 09:00:00,5.79936,1.69148,6.041,0.039360000000000006,0.01148,0.041,5.76,1.6800000000000002,6.0,5.62656,1.64108,5.861,0.039360000000000006,0.01148,0.041,5.5872,1.6296,5.82
2019-09-20 09:30:00,5.93328,1.73054,6.1805,0.038880000000000005,0.011340000000000001,0.0405,5.8944,1.7192,6.14,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95
2019-09-20 10:00:00,5.97168,1.74174,6.2205,0.038880000000000005,0.011340000000000001,0.0405,5.9328,1.7304,6.18,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98
2019-09-20 10:30:00,5.93424,1.73082,6.1815,0.03984,0.01162,0.0415,5.8944,1.7192,6.14,5.74224,1.67482,5.9815000000000005,0.03984,0.01162,0.0415,5.7024,1.6632,5.94
2019-09-20 11:00:00,5.97216,1.74188,6.221,0.039360000000000006,0.01148,0.041,5.9328,1.7304,6.18,5.78016,1.68588,6.021,0.039360000000000006,0.01148,0.041,5.7408,1.6743999999999999,5.98
2019-09-20 11:30:00,5.92272,1.7274600000000002,6.1695,0.03792,0.01106,0.0395,5.8848,1.7164000000000001,6.13,5.73072,1.6714600000000002,5.9695,0.03792,0.01106,0.0395,5.6928,1.6604,5.93
2019-09-20 12:00:00,5.93232,1.73026,6.1795,0.03792,0.01106,0.0395,5.8944,1.7192,6.14,5.74992,1.67706,5.9895,0.03792,0.01106,0.0395,5.712,1.666,5.95
2019-09-20 12:30:00,5.89392,1.71906,6.1395,0.03792,0.01106,0.0395,5.856,1.708,6.1,5.71152,1.66586,5.9495000000000005,0.03792,0.01106,0.0395,5.6736,1.6548,5.91
2019-09-20 13:00:00,5.79936,1.69148,6.041,0.039360000000000006,0.01148,0.041,5.76,1.6800000000000002,6.0,5.61696,1.63828,5.851,0.039360000000000006,0.01148,0.041,5.5776,1.6268,5.8100000000000005
2019-09-20 13:30:00,5.76096,1.6802800000000002,6.001,0.039360000000000006,0.01148,0.041,5.7216000000000005,1.6688,5.96,5.57856,1.62708,5.811,0.039360000000000006,0.01148,0.041,5.5392,1.6156000000000001,5.77
2019-09-20 14:00:00,5.71248,1.66614,5.9505,0.038880000000000005,0.011340000000000001,0.0405,5.6736,1.6548,5.91,5.53968,1.6157400000000002,5.7705,0.038880000000000005,0.011340000000000001,0.0405,5.5008,1.6044,5.73
2019-09-20 14:30:00,5.66496,1.6522800000000002,5.901,0.039360000000000006,0.01148,0.041,5.6256,1.6408,5.86,5.49216,1.60188,5.721,0.039360000000000006,0.01148,0.041,5.4528,1.5904,5.68
2019-09-20 15:00:00,5.53056,1.61308,5.761,0.039360000000000006,0.01148,0.041,5.4912,1.6016,5.72,5.35776,1.56268,5.5809999999999995,0.039360000000000006,0.01148,0.041,5.3184000000000005,1.5512000000000001,5.54
2019-09-20 15:30:00,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.039360000000000006,0.01148,0.041,5.4336,1.5848,5.66,5.30016,1.54588,5.521,0.039360000000000006,0.01148,0.041,5.2608,1.5344,5.48
2019-09-20 16:00:00,5.55888,1.62134,5.7905,0.038880000000000005,0.011340000000000001,0.0405,5.52,1.6099999999999999,5.75,5.38608,1.57094,5.6105,0.038880000000000005,0.011340000000000001,0.0405,5.3472,1.5596,5.57
2019-09-20 16:30:00,5.54016,1.6158800000000002,5.771,0.039360000000000006,0.01148,0.041,5.5008,1.6044,5.73,5.37696,1.5682800000000001,5.601,0.039360000000000006,0.01148,0.041,5.3376,1.5568,5.5600000000000005
2019-09-20 17:00:00,5.55936,1.62148,5.791,0.039360000000000006,0.01148,0.041,5.52,1.6099999999999999,5.75,5.38656,1.57108,5.611,0.039360000000000006,0.01148,0.041,5.3472,1.5596,5.57
2019-09-20 17:30:00,5.56896,1.6242800000000002,5.801,0.039360000000000006,0.01148,0.041,5.5296,1.6128,5.76,5.39616,1.57388,5.621,0.039360000000000006,0.01148,0.041,5.3568,1.5624,5.58
2019-09-20 18:00:00,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76,5.3956800000000005,1.57374,5.6205,0.038880000000000005,0.011340000000000001,0.0405,5.3568,1.5624,5.58
2019-09-20 18:30:00,5.53008,1.61294,5.7605,0.038880000000000005,0.011340000000000001,0.0405,5.4912,1.6016,5.72,5.35728,1.56254,5.5805,0.038880000000000005,0.011340000000000001,0.0405,5.3184000000000005,1.5512000000000001,5.54
2019-09-20 19:00:00,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44
2019-09-20 19:30:00,5.5368,1.6149,5.7675,0.036000000000000004,0.0105,0.0375,5.5008,1.6044,5.73,5.364,1.5645,5.5875,0.036000000000000004,0.0105,0.0375,5.328,1.554,5.55
2019-09-20 20:00:00,5.59728,1.63254,5.8305,0.038880000000000005,0.011340000000000001,0.0405,5.5584,1.6212,5.79,5.41488,1.5793400000000002,5.6405,0.038880000000000005,0.011340000000000001,0.0405,5.376,1.568,5.6
2019-09-20 20:30:00,5.37648,1.56814,5.6005,0.038880000000000005,0.011340000000000001,0.0405,5.3376,1.5568,5.5600000000000005,5.20368,1.51774,5.4205,0.038880000000000005,0.011340000000000001,0.0405,5.1648,1.5064000000000002,5.38
2019-09-20 21:00:00,5.10768,1.48974,5.3205,0.038880000000000005,0.011340000000000001,0.0405,5.0688,1.4784000000000002,5.28,4.95408,1.4449400000000001,5.1605,0.038880000000000005,0.011340000000000001,0.0405,4.9152000000000005,1.4336,5.12
2019-09-20 21:30:00,4.944,1.442,5.15,0.038400000000000004,0.0112,0.04,4.9056,1.4308,5.11,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95
2019-09-20 22:00:00,4.75152,1.38586,4.9495000000000005,0.03792,0.01106,0.0395,4.7136,1.3748,4.91,4.60752,1.34386,4.7995,0.03792,0.01106,0.0395,4.5696,1.3328,4.76
2019-09-20 22:30:00,4.52112,1.31866,4.7095,0.03792,0.01106,0.0395,4.4832,1.3076,4.67,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52
2019-09-20 23:00:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2019-09-20 23:30:00,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21,3.94512,1.15066,4.1095,0.03792,0.01106,0.0395,3.9072,1.1396,4.07
2019-09-21 00:00:00,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998
2019-09-21 00:30:00,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998,3.72432,1.08626,3.8795,0.03792,0.01106,0.0395,3.6864,1.0752,3.84
2019-09-21 01:00:00,3.77232,1.10026,3.9295,0.03792,0.01106,0.0395,3.7344,1.0892,3.89,3.64752,1.06386,3.7995,0.03792,0.01106,0.0395,3.6096,1.0528,3.76
2019-09-21 01:30:00,3.67632,1.07226,3.8295,0.03792,0.01106,0.0395,3.6384,1.0612,3.79,3.55152,1.03586,3.6995,0.03792,0.01106,0.0395,3.5136000000000003,1.0248,3.66
2019-09-21 02:00:00,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8,3.57072,1.04146,3.7195,0.03792,0.01106,0.0395,3.5328,1.0304,3.68
2019-09-21 02:30:00,3.60048,1.05014,3.7505,0.038880000000000005,0.011340000000000001,0.0405,3.5616,1.0388,3.71,3.47568,1.01374,3.6205,0.038880000000000005,0.011340000000000001,0.0405,3.4368,1.0024,3.58
2019-09-21 03:00:00,3.49392,1.01906,3.6395,0.03792,0.01106,0.0395,3.456,1.008,3.6,3.37872,0.9854600000000001,3.5195,0.03792,0.01106,0.0395,3.3407999999999998,0.9744,3.48
2019-09-21 03:30:00,3.46512,1.01066,3.6095,0.03792,0.01106,0.0395,3.4272,0.9996,3.5700000000000003,3.35952,0.9798600000000001,3.4995,0.03792,0.01106,0.0395,3.3216,0.9688,3.46
2019-09-21 04:00:00,3.42672,0.9994600000000001,3.5695,0.03792,0.01106,0.0395,3.3888,0.9884000000000001,3.5300000000000002,3.31152,0.96586,3.4495,0.03792,0.01106,0.0395,3.2736,0.9548000000000001,3.41
2019-09-21 04:30:00,3.42672,0.9994600000000001,3.5695,0.03792,0.01106,0.0395,3.3888,0.9884000000000001,3.5300000000000002,3.31152,0.96586,3.4495,0.03792,0.01106,0.0395,3.2736,0.9548000000000001,3.41
2019-09-21 05:00:00,3.39792,0.99106,3.5395,0.03792,0.01106,0.0395,3.36,0.98,3.5,3.28272,0.9574600000000001,3.4195,0.03792,0.01106,0.0395,3.2448,0.9464,3.38
2019-09-21 05:30:00,3.46512,1.01066,3.6095,0.03792,0.01106,0.0395,3.4272,0.9996,3.5700000000000003,3.34992,0.97706,3.4895,0.03792,0.01106,0.0395,3.312,0.966,3.45
2019-09-21 06:00:00,3.57072,1.04146,3.7195,0.03792,0.01106,0.0395,3.5328,1.0304,3.68,3.45552,1.00786,3.5995,0.03792,0.01106,0.0395,3.4176,0.9968,3.56
2019-09-21 06:30:00,3.77232,1.10026,3.9295,0.03792,0.01106,0.0395,3.7344,1.0892,3.89,3.64752,1.06386,3.7995,0.03792,0.01106,0.0395,3.6096,1.0528,3.76
2019-09-21 07:00:00,3.8875200000000003,1.13386,4.0495,0.03792,0.01106,0.0395,3.8496,1.1228,4.01,3.76272,1.09746,3.9195,0.03792,0.01106,0.0395,3.7248,1.0864,3.88
2019-09-21 07:30:00,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14
2019-09-21 08:00:00,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37
2019-09-21 08:30:00,4.63776,1.35268,4.831,0.039360000000000006,0.01148,0.041,4.5984,1.3412,4.79,4.48416,1.30788,4.671,0.039360000000000006,0.01148,0.041,4.4448,1.2964,4.63
2019-09-21 09:00:00,4.85808,1.41694,5.0605,0.038880000000000005,0.011340000000000001,0.0405,4.8192,1.4056,5.02,4.69488,1.36934,4.8905,0.038880000000000005,0.011340000000000001,0.0405,4.656,1.358,4.85
2019-09-21 09:30:00,4.98288,1.45334,5.1905,0.038880000000000005,0.011340000000000001,0.0405,4.944,1.442,5.15,4.82928,1.40854,5.0305,0.038880000000000005,0.011340000000000001,0.0405,4.7904,1.3972,4.99
2019-09-21 10:00:00,4.97376,1.45068,5.181,0.039360000000000006,0.01148,0.041,4.9344,1.4392,5.14,4.81056,1.40308,5.011,0.039360000000000006,0.01148,0.041,4.7712,1.3916,4.97
2019-09-21 10:30:00,5.01168,1.46174,5.2205,0.038880000000000005,0.011340000000000001,0.0405,4.9728,1.4504000000000001,5.18,4.84848,1.41414,5.0505,0.038880000000000005,0.011340000000000001,0.0405,4.8096,1.4028,5.01
2019-09-21 11:00:00,5.06928,1.47854,5.2805,0.038880000000000005,0.011340000000000001,0.0405,5.0304,1.4672,5.24,4.91568,1.43374,5.1205,0.038880000000000005,0.011340000000000001,0.0405,4.8768,1.4224,5.08
2019-09-21 11:30:00,5.17536,1.50948,5.391,0.039360000000000006,0.01148,0.041,5.136,1.498,5.35,5.01216,1.46188,5.221,0.039360000000000006,0.01148,0.041,4.9728,1.4504000000000001,5.18
2019-09-21 12:00:00,5.15616,1.50388,5.371,0.039360000000000006,0.01148,0.041,5.1168,1.4924,5.33,4.99296,1.45628,5.201,0.039360000000000006,0.01148,0.041,4.9536,1.4448,5.16
2019-09-21 12:30:00,5.15616,1.50388,5.371,0.039360000000000006,0.01148,0.041,5.1168,1.4924,5.33,4.99296,1.45628,5.201,0.039360000000000006,0.01148,0.041,4.9536,1.4448,5.16
2019-09-21 13:00:00,5.08848,1.48414,5.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.0496,1.4727999999999999,5.26,4.93488,1.43934,5.1405,0.038880000000000005,0.011340000000000001,0.0405,4.896,1.428,5.1
2019-09-21 13:30:00,5.03136,1.4674800000000001,5.241,0.039360000000000006,0.01148,0.041,4.992,1.456,5.2,4.86816,1.41988,5.071,0.039360000000000006,0.01148,0.041,4.8288,1.4084,5.03
2019-09-21 14:00:00,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08,4.7616,1.3888,4.96,0.038400000000000004,0.0112,0.04,4.7232,1.3776,4.92
2019-09-21 14:30:00,4.84848,1.41414,5.0505,0.038880000000000005,0.011340000000000001,0.0405,4.8096,1.4028,5.01,4.69488,1.36934,4.8905,0.038880000000000005,0.011340000000000001,0.0405,4.656,1.358,4.85
2019-09-21 15:00:00,4.81008,1.40294,5.0105,0.038880000000000005,0.011340000000000001,0.0405,4.7712,1.3916,4.97,4.65648,1.3581400000000001,4.8505,0.038880000000000005,0.011340000000000001,0.0405,4.6176,1.3468,4.8100000000000005
2019-09-21 15:30:00,4.73328,1.38054,4.9305,0.038880000000000005,0.011340000000000001,0.0405,4.6944,1.3692,4.89,4.5892800000000005,1.33854,4.7805,0.038880000000000005,0.011340000000000001,0.0405,4.5504,1.3272,4.74
2019-09-21 16:00:00,4.78128,1.3945400000000001,4.9805,0.038880000000000005,0.011340000000000001,0.0405,4.7424,1.3832,4.94,4.62768,1.3497400000000002,4.8205,0.038880000000000005,0.011340000000000001,0.0405,4.5888,1.3384,4.78
2019-09-21 16:30:00,4.88688,1.42534,5.0905,0.038880000000000005,0.011340000000000001,0.0405,4.848,1.4140000000000001,5.05,4.73328,1.38054,4.9305,0.038880000000000005,0.011340000000000001,0.0405,4.6944,1.3692,4.89
2019-09-21 17:00:00,4.97328,1.4505400000000002,5.1805,0.038880000000000005,0.011340000000000001,0.0405,4.9344,1.4392,5.14,4.81008,1.40294,5.0105,0.038880000000000005,0.011340000000000001,0.0405,4.7712,1.3916,4.97
2019-09-21 17:30:00,5.07888,1.48134,5.2905,0.038880000000000005,0.011340000000000001,0.0405,5.04,1.47,5.25,4.92528,1.43654,5.1305,0.038880000000000005,0.011340000000000001,0.0405,4.8864,1.4252,5.09
2019-09-21 18:00:00,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32,4.992,1.456,5.2,0.038400000000000004,0.0112,0.04,4.9536,1.4448,5.16
2019-09-21 18:30:00,5.09808,1.4869400000000002,5.3105,0.038880000000000005,0.011340000000000001,0.0405,5.0592,1.4756,5.27,4.93488,1.43934,5.1405,0.038880000000000005,0.011340000000000001,0.0405,4.896,1.428,5.1
2019-09-21 19:00:00,5.12592,1.49506,5.3395,0.03792,0.01106,0.0395,5.088,1.484,5.3,4.97232,1.45026,5.1795,0.03792,0.01106,0.0395,4.9344,1.4392,5.14
2019-09-21 19:30:00,5.12448,1.49464,5.338,0.036480000000000005,0.01064,0.038,5.088,1.484,5.3,4.97088,1.44984,5.178,0.036480000000000005,0.01064,0.038,4.9344,1.4392,5.14
2019-09-21 20:00:00,5.10768,1.48974,5.3205,0.038880000000000005,0.011340000000000001,0.0405,5.0688,1.4784000000000002,5.28,4.94448,1.44214,5.1505,0.038880000000000005,0.011340000000000001,0.0405,4.9056,1.4308,5.11
2019-09-21 20:30:00,5.0016,1.4588,5.21,0.038400000000000004,0.0112,0.04,4.9632000000000005,1.4476,5.17,4.8384,1.4112,5.04,0.038400000000000004,0.0112,0.04,4.8,1.4,5.0
2019-09-21 21:00:00,4.8576,1.4168,5.06,0.038400000000000004,0.0112,0.04,4.8192,1.4056,5.02,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86
2019-09-21 21:30:00,4.6944,1.3692,4.89,0.038400000000000004,0.0112,0.04,4.656,1.358,4.85,4.5504,1.3272,4.74,0.038400000000000004,0.0112,0.04,4.5120000000000005,1.316,4.7
2019-09-21 22:00:00,4.54128,1.32454,4.7305,0.038880000000000005,0.011340000000000001,0.0405,4.5024,1.3132000000000001,4.69,4.39728,1.28254,4.5805,0.038880000000000005,0.011340000000000001,0.0405,4.3584,1.2711999999999999,4.54
2019-09-21 22:30:00,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55,4.272,1.246,4.45,0.038400000000000004,0.0112,0.04,4.2336,1.2348,4.41
2019-09-21 23:00:00,4.2432,1.2376,4.42,0.038400000000000004,0.0112,0.04,4.2048,1.2264,4.38,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24
2019-09-21 23:30:00,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03
2019-09-22 00:00:00,3.9455999999999998,1.1508,4.11,0.038400000000000004,0.0112,0.04,3.9072,1.1396,4.07,3.8112,1.1116,3.9699999999999998,0.038400000000000004,0.0112,0.04,3.7728,1.1004,3.93
2019-09-22 00:30:00,3.8208,1.1144,3.98,0.038400000000000004,0.0112,0.04,3.7824,1.1032,3.94,3.696,1.078,3.85,0.038400000000000004,0.0112,0.04,3.6576,1.0668,3.81
2019-09-22 01:00:00,3.6768,1.0724,3.83,0.038400000000000004,0.0112,0.04,3.6384,1.0612,3.79,3.552,1.036,3.7,0.038400000000000004,0.0112,0.04,3.5136000000000003,1.0248,3.66
2019-09-22 01:30:00,3.6096,1.0528,3.76,0.038400000000000004,0.0112,0.04,3.5712,1.0416,3.7199999999999998,3.4944,1.0192,3.64,0.038400000000000004,0.0112,0.04,3.456,1.008,3.6
2019-09-22 02:00:00,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77,3.53232,1.03026,3.6795,0.03792,0.01106,0.0395,3.4944,1.0192,3.64
2019-09-22 02:30:00,3.5606400000000002,1.03852,3.709,0.03744,0.010920000000000001,0.039,3.5232,1.0276,3.67,3.44544,1.00492,3.589,0.03744,0.010920000000000001,0.039,3.408,0.994,3.55
2019-09-22 03:00:00,3.5136000000000003,1.0248,3.66,0.038400000000000004,0.0112,0.04,3.4752,1.0136,3.62,3.3984,0.9912000000000001,3.54,0.038400000000000004,0.0112,0.04,3.36,0.98,3.5
2019-09-22 03:30:00,3.4944,1.0192,3.64,0.038400000000000004,0.0112,0.04,3.456,1.008,3.6,3.3792,0.9856,3.52,0.038400000000000004,0.0112,0.04,3.3407999999999998,0.9744,3.48
2019-09-22 04:00:00,3.4656000000000002,1.0108,3.61,0.038400000000000004,0.0112,0.04,3.4272,0.9996,3.5700000000000003,3.3504,0.9772000000000001,3.49,0.038400000000000004,0.0112,0.04,3.312,0.966,3.45
2019-09-22 04:30:00,3.456,1.008,3.6,0.038400000000000004,0.0112,0.04,3.4176,0.9968,3.56,3.3407999999999998,0.9744,3.48,0.038400000000000004,0.0112,0.04,3.3024,0.9632000000000001,3.44
2019-09-22 05:00:00,3.456,1.008,3.6,0.038400000000000004,0.0112,0.04,3.4176,0.9968,3.56,3.3407999999999998,0.9744,3.48,0.038400000000000004,0.0112,0.04,3.3024,0.9632000000000001,3.44
2019-09-22 05:30:00,3.456,1.008,3.6,0.038400000000000004,0.0112,0.04,3.4176,0.9968,3.56,3.3407999999999998,0.9744,3.48,0.038400000000000004,0.0112,0.04,3.3024,0.9632000000000001,3.44
2019-09-22 06:00:00,3.4752,1.0136,3.62,0.038400000000000004,0.0112,0.04,3.4368,1.0024,3.58,3.36,0.98,3.5,0.038400000000000004,0.0112,0.04,3.3216,0.9688,3.46
2019-09-22 06:30:00,3.5904,1.0472,3.74,0.038400000000000004,0.0112,0.04,3.552,1.036,3.7,3.4752,1.0136,3.62,0.038400000000000004,0.0112,0.04,3.4368,1.0024,3.58
2019-09-22 07:00:00,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8,3.57072,1.04146,3.7195,0.03792,0.01106,0.0395,3.5328,1.0304,3.68
2019-09-22 07:30:00,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91,3.66672,1.06946,3.8195,0.03792,0.01106,0.0395,3.6288,1.0584,3.7800000000000002
2019-09-22 08:00:00,4.03248,1.17614,4.2005,0.038880000000000005,0.011340000000000001,0.0405,3.9936,1.1648,4.16,3.89808,1.13694,4.0605,0.038880000000000005,0.011340000000000001,0.0405,3.8592,1.1256,4.02
2019-09-22 08:30:00,4.27296,1.24628,4.451,0.039360000000000006,0.01148,0.041,4.2336,1.2348,4.41,4.13856,1.20708,4.311,0.039360000000000006,0.01148,0.041,4.0992,1.1956,4.27
2019-09-22 09:00:00,4.50336,1.31348,4.691,0.039360000000000006,0.01148,0.041,4.464,1.302,4.65,4.35936,1.27148,4.541,0.039360000000000006,0.01148,0.041,4.32,1.26,4.5
2019-09-22 09:30:00,4.57056,1.33308,4.761,0.039360000000000006,0.01148,0.041,4.5312,1.3216,4.72,4.42656,1.29108,4.611,0.039360000000000006,0.01148,0.041,4.3872,1.2796,4.57
2019-09-22 10:00:00,4.6464,1.3552,4.84,0.038400000000000004,0.0112,0.04,4.608,1.344,4.8,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64
2019-09-22 10:30:00,4.80048,1.40014,5.0005,0.038880000000000005,0.011340000000000001,0.0405,4.7616,1.3888,4.96,4.64688,1.35534,4.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.608,1.344,4.8
2019-09-22 11:00:00,4.896,1.428,5.1,0.038400000000000004,0.0112,0.04,4.8576,1.4168,5.06,4.7424,1.3832,4.94,0.038400000000000004,0.0112,0.04,4.704,1.3719999999999999,4.9
2019-09-22 11:30:00,4.98288,1.45334,5.1905,0.038880000000000005,0.011340000000000001,0.0405,4.944,1.442,5.15,4.82928,1.40854,5.0305,0.038880000000000005,0.011340000000000001,0.0405,4.7904,1.3972,4.99
2019-09-22 12:00:00,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35,5.01168,1.46174,5.2205,0.038880000000000005,0.011340000000000001,0.0405,4.9728,1.4504000000000001,5.18
2019-09-22 12:30:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32
2019-09-22 13:00:00,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69,5.328,1.554,5.55,0.038400000000000004,0.0112,0.04,5.2896,1.5428000000000002,5.51
2019-09-22 13:30:00,5.33856,1.55708,5.561,0.039360000000000006,0.01148,0.041,5.2992,1.5455999999999999,5.52,5.17536,1.50948,5.391,0.039360000000000006,0.01148,0.041,5.136,1.498,5.35
2019-09-22 14:00:00,5.28096,1.54028,5.501,0.039360000000000006,0.01148,0.041,5.2416,1.5288,5.46,5.11776,1.49268,5.331,0.039360000000000006,0.01148,0.041,5.0784,1.4812,5.29
2019-09-22 14:30:00,5.25216,1.5318800000000001,5.471,0.039360000000000006,0.01148,0.041,5.2128,1.5204,5.43,5.08896,1.48428,5.301,0.039360000000000006,0.01148,0.041,5.0496,1.4727999999999999,5.26
2019-09-22 15:00:00,5.15616,1.50388,5.371,0.039360000000000006,0.01148,0.041,5.1168,1.4924,5.33,5.00256,1.4590800000000002,5.211,0.039360000000000006,0.01148,0.041,4.9632000000000005,1.4476,5.17
2019-09-22 15:30:00,5.14656,1.50108,5.361,0.039360000000000006,0.01148,0.041,5.1072,1.4896,5.32,4.98336,1.45348,5.191,0.039360000000000006,0.01148,0.041,4.944,1.442,5.15
2019-09-22 16:00:00,5.19456,1.5150800000000002,5.411,0.039360000000000006,0.01148,0.041,5.1552,1.5036,5.37,5.03136,1.4674800000000001,5.241,0.039360000000000006,0.01148,0.041,4.992,1.456,5.2
2019-09-22 16:30:00,5.24256,1.52908,5.461,0.039360000000000006,0.01148,0.041,5.2032,1.5176,5.42,5.07936,1.48148,5.291,0.039360000000000006,0.01148,0.041,5.04,1.47,5.25
2019-09-22 17:00:00,5.24256,1.52908,5.461,0.039360000000000006,0.01148,0.041,5.2032,1.5176,5.42,5.07936,1.48148,5.291,0.039360000000000006,0.01148,0.041,5.04,1.47,5.25
2019-09-22 17:30:00,5.28096,1.54028,5.501,0.039360000000000006,0.01148,0.041,5.2416,1.5288,5.46,5.11776,1.49268,5.331,0.039360000000000006,0.01148,0.041,5.0784,1.4812,5.29
2019-09-22 18:00:00,5.18496,1.51228,5.401,0.039360000000000006,0.01148,0.041,5.1456,1.5008,5.36,5.03136,1.4674800000000001,5.241,0.039360000000000006,0.01148,0.041,4.992,1.456,5.2
2019-09-22 18:30:00,5.11728,1.49254,5.3305,0.038880000000000005,0.011340000000000001,0.0405,5.0784,1.4812,5.29,4.95408,1.4449400000000001,5.1605,0.038880000000000005,0.011340000000000001,0.0405,4.9152000000000005,1.4336,5.12
2019-09-22 19:00:00,5.12592,1.49506,5.3395,0.03792,0.01106,0.0395,5.088,1.484,5.3,4.96272,1.44746,5.1695,0.03792,0.01106,0.0395,4.9248,1.4364,5.13
2019-09-22 19:30:00,5.21136,1.5199799999999999,5.4285,0.03696,0.010780000000000001,0.0385,5.1744,1.5091999999999999,5.39,5.05776,1.47518,5.2685,0.03696,0.010780000000000001,0.0385,5.0208,1.4644,5.23
2019-09-22 20:00:00,5.1936,1.5148000000000001,5.41,0.038400000000000004,0.0112,0.04,5.1552,1.5036,5.37,5.04,1.47,5.25,0.038400000000000004,0.0112,0.04,5.0016,1.4588,5.21
2019-09-22 20:30:00,5.03088,1.46734,5.2405,0.038880000000000005,0.011340000000000001,0.0405,4.992,1.456,5.2,4.87728,1.4225400000000001,5.0805,0.038880000000000005,0.011340000000000001,0.0405,4.8384,1.4112,5.04
2019-09-22 21:00:00,4.94448,1.44214,5.1505,0.038880000000000005,0.011340000000000001,0.0405,4.9056,1.4308,5.11,4.79088,1.39734,4.9905,0.038880000000000005,0.011340000000000001,0.0405,4.752,1.3860000000000001,4.95
2019-09-22 21:30:00,4.76208,1.38894,4.9605,0.038880000000000005,0.011340000000000001,0.0405,4.7232,1.3776,4.92,4.61808,1.34694,4.8105,0.038880000000000005,0.011340000000000001,0.0405,4.5792,1.3356,4.77
