Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-22 22:00:00,4.61808,1.34694,4.8105,0.038880000000000005,0.011340000000000001,0.0405,4.5792,1.3356,4.77,4.47408,1.30494,4.6605,0.038880000000000005,0.011340000000000001,0.0405,4.4352,1.2936,4.62
2019-09-22 22:30:00,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2019-09-22 23:00:00,4.21488,1.22934,4.3905,0.038880000000000005,0.011340000000000001,0.0405,4.176,1.218,4.35,4.08048,1.19014,4.2505,0.038880000000000005,0.011340000000000001,0.0405,4.0416,1.1788,4.21
2019-09-22 23:30:00,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0
2019-09-23 00:00:00,3.86832,1.12826,4.0295,0.03792,0.01106,0.0395,3.8304,1.1172,3.99,3.74352,1.09186,3.8995,0.03792,0.01106,0.0395,3.7056,1.0808,3.86
2019-09-23 00:30:00,3.78288,1.10334,3.9405,0.038880000000000005,0.011340000000000001,0.0405,3.7439999999999998,1.092,3.9,3.65808,1.06694,3.8105,0.038880000000000005,0.011340000000000001,0.0405,3.6192,1.0556,3.77
2019-09-23 01:00:00,3.68688,1.07534,3.8405,0.038880000000000005,0.011340000000000001,0.0405,3.648,1.064,3.8,3.56208,1.03894,3.7105,0.038880000000000005,0.011340000000000001,0.0405,3.5232,1.0276,3.67
2019-09-23 01:30:00,3.63888,1.06134,3.7905,0.038880000000000005,0.011340000000000001,0.0405,3.6,1.05,3.75,3.52368,1.02774,3.6705,0.038880000000000005,0.011340000000000001,0.0405,3.4848,1.0164,3.63
2019-09-23 02:00:00,3.6672000000000002,1.0696,3.8200000000000003,0.038400000000000004,0.0112,0.04,3.6288,1.0584,3.7800000000000002,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65
2019-09-23 02:30:00,3.5808,1.0444,3.73,0.038400000000000004,0.0112,0.04,3.5423999999999998,1.0332,3.69,3.4656000000000002,1.0108,3.61,0.038400000000000004,0.0112,0.04,3.4272,0.9996,3.5700000000000003
2019-09-23 03:00:00,3.5232,1.0276,3.67,0.038400000000000004,0.0112,0.04,3.4848,1.0164,3.63,3.408,0.994,3.55,0.038400000000000004,0.0112,0.04,3.3696,0.9828,3.51
2019-09-23 03:30:00,3.45648,1.00814,3.6005000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.4176,0.9968,3.56,3.3412800000000002,0.9745400000000001,3.4805,0.038880000000000005,0.011340000000000001,0.0405,3.3024,0.9632000000000001,3.44
2019-09-23 04:00:00,3.4752,1.0136,3.62,0.038400000000000004,0.0112,0.04,3.4368,1.0024,3.58,3.36,0.98,3.5,0.038400000000000004,0.0112,0.04,3.3216,0.9688,3.46
2019-09-23 04:30:00,3.504,1.022,3.65,0.038400000000000004,0.0112,0.04,3.4656000000000002,1.0108,3.61,3.3888,0.9884000000000001,3.5300000000000002,0.038400000000000004,0.0112,0.04,3.3504,0.9772000000000001,3.49
2019-09-23 05:00:00,3.5616,1.0388,3.71,0.038400000000000004,0.0112,0.04,3.5232,1.0276,3.67,3.4464,1.0052,3.59,0.038400000000000004,0.0112,0.04,3.408,0.994,3.55
2019-09-23 05:30:00,3.6864,1.0752,3.84,0.038400000000000004,0.0112,0.04,3.648,1.064,3.8,3.5616,1.0388,3.71,0.038400000000000004,0.0112,0.04,3.5232,1.0276,3.67
2019-09-23 06:00:00,3.888,1.134,4.05,0.038400000000000004,0.0112,0.04,3.8496,1.1228,4.01,3.7632,1.0976,3.92,0.038400000000000004,0.0112,0.04,3.7248,1.0864,3.88
2019-09-23 06:30:00,4.29168,1.25174,4.4705,0.038880000000000005,0.011340000000000001,0.0405,4.2528,1.2404,4.43,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29
2019-09-23 07:00:00,4.5792,1.3356,4.77,0.038400000000000004,0.0112,0.04,4.5408,1.3244,4.73,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58
2019-09-23 07:30:00,4.9536,1.4448,5.16,0.038400000000000004,0.0112,0.04,4.9152000000000005,1.4336,5.12,4.8,1.4,5.0,0.038400000000000004,0.0112,0.04,4.7616,1.3888,4.96
2019-09-23 08:00:00,5.37696,1.5682800000000001,5.601,0.039360000000000006,0.01148,0.041,5.3376,1.5568,5.5600000000000005,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39
2019-09-23 08:30:00,5.61696,1.63828,5.851,0.039360000000000006,0.01148,0.041,5.5776,1.6268,5.8100000000000005,5.44416,1.5878800000000002,5.671,0.039360000000000006,0.01148,0.041,5.4048,1.5764,5.63
2019-09-23 09:00:00,5.68416,1.65788,5.921,0.039360000000000006,0.01148,0.041,5.6448,1.6464,5.88,5.50176,1.60468,5.731,0.039360000000000006,0.01148,0.041,5.4624,1.5932,5.69
2019-09-23 09:30:00,5.81856,1.6970800000000001,6.061,0.039360000000000006,0.01148,0.041,5.7792,1.6856,6.02,5.62656,1.64108,5.861,0.039360000000000006,0.01148,0.041,5.5872,1.6296,5.82
2019-09-23 10:00:00,5.88576,1.7166800000000002,6.131,0.039360000000000006,0.01148,0.041,5.8464,1.7052,6.09,5.70336,1.66348,5.941,0.039360000000000006,0.01148,0.041,5.664,1.6520000000000001,5.9
2019-09-23 10:30:00,5.91408,1.7249400000000001,6.1605,0.038880000000000005,0.011340000000000001,0.0405,5.8752,1.7136,6.12,5.73168,1.67174,5.9705,0.038880000000000005,0.011340000000000001,0.0405,5.6928,1.6604,5.93
2019-09-23 11:00:00,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13,5.73024,1.6713200000000001,5.969,0.03744,0.010920000000000001,0.039,5.6928,1.6604,5.93
2019-09-23 11:30:00,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21,5.80704,1.69372,6.049,0.03744,0.010920000000000001,0.039,5.7696000000000005,1.6828,6.01
2019-09-23 12:00:00,6.08736,1.77548,6.341,0.039360000000000006,0.01148,0.041,6.048,1.764,6.3,5.89536,1.71948,6.141,0.039360000000000006,0.01148,0.041,5.856,1.708,6.1
2019-09-23 12:30:00,6.03936,1.7614800000000002,6.291,0.039360000000000006,0.01148,0.041,6.0,1.75,6.25,5.84736,1.70548,6.091,0.039360000000000006,0.01148,0.041,5.808,1.694,6.05
2019-09-23 13:00:00,5.98176,1.74468,6.231,0.039360000000000006,0.01148,0.041,5.9424,1.7332,6.19,5.79936,1.69148,6.041,0.039360000000000006,0.01148,0.041,5.76,1.6800000000000002,6.0
2019-09-23 13:30:00,5.88576,1.7166800000000002,6.131,0.039360000000000006,0.01148,0.041,5.8464,1.7052,6.09,5.70336,1.66348,5.941,0.039360000000000006,0.01148,0.041,5.664,1.6520000000000001,5.9
2019-09-23 14:00:00,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14,5.74944,1.67692,5.989,0.03744,0.010920000000000001,0.039,5.712,1.666,5.95
2019-09-23 14:30:00,6.0192,1.7556,6.27,0.038400000000000004,0.0112,0.04,5.9808,1.7444000000000002,6.23,5.8272,1.6996,6.07,0.038400000000000004,0.0112,0.04,5.7888,1.6884000000000001,6.03
2019-09-23 15:00:00,5.99136,1.74748,6.241,0.039360000000000006,0.01148,0.041,5.952,1.736,6.2,5.80896,1.69428,6.051,0.039360000000000006,0.01148,0.041,5.7696000000000005,1.6828,6.01
2019-09-23 15:30:00,5.96304,1.73922,6.2115,0.03984,0.01162,0.0415,5.9232,1.7276,6.17,5.78064,1.68602,6.0215,0.03984,0.01162,0.0415,5.7408,1.6743999999999999,5.98
2019-09-23 16:00:00,5.99184,1.74762,6.2415,0.03984,0.01162,0.0415,5.952,1.736,6.2,5.79984,1.69162,6.0415,0.03984,0.01162,0.0415,5.76,1.6800000000000002,6.0
2019-09-23 16:30:00,6.20304,1.80922,6.4615,0.03984,0.01162,0.0415,6.1632,1.7976,6.42,6.01104,1.7532200000000002,6.2615,0.03984,0.01162,0.0415,5.9712,1.7416,6.22
2019-09-23 17:00:00,6.27984,1.83162,6.5415,0.03984,0.01162,0.0415,6.24,1.82,6.5,6.08784,1.77562,6.3415,0.03984,0.01162,0.0415,6.048,1.764,6.3
2019-09-23 17:30:00,6.25104,1.82322,6.5115,0.03984,0.01162,0.0415,6.2112,1.8115999999999999,6.47,6.05904,1.76722,6.3115,0.03984,0.01162,0.0415,6.0192,1.7556,6.27
2019-09-23 18:00:00,6.14448,1.79214,6.4005,0.038880000000000005,0.011340000000000001,0.0405,6.1056,1.7808000000000002,6.36,5.95248,1.73614,6.2005,0.038880000000000005,0.011340000000000001,0.0405,5.9136,1.7248,6.16
2019-09-23 18:30:00,5.95296,1.73628,6.201,0.039360000000000006,0.01148,0.041,5.9136,1.7248,6.16,5.77056,1.68308,6.011,0.039360000000000006,0.01148,0.041,5.7312,1.6716000000000002,5.97
2019-09-23 19:00:00,5.95008,1.73544,6.198,0.036480000000000005,0.01064,0.038,5.9136,1.7248,6.16,5.76768,1.6822400000000002,6.008,0.036480000000000005,0.01064,0.038,5.7312,1.6716000000000002,5.97
2019-09-23 19:30:00,5.9328,1.7304,6.18,0.038400000000000004,0.0112,0.04,5.8944,1.7192,6.14,5.76,1.6800000000000002,6.0,0.038400000000000004,0.0112,0.04,5.7216000000000005,1.6688,5.96
2019-09-23 20:00:00,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98,5.60688,1.63534,5.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.568,1.624,5.8
2019-09-23 20:30:00,5.56896,1.6242800000000002,5.801,0.039360000000000006,0.01148,0.041,5.5296,1.6128,5.76,5.39616,1.57388,5.621,0.039360000000000006,0.01148,0.041,5.3568,1.5624,5.58
2019-09-23 21:00:00,5.32848,1.55414,5.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.2896,1.5428000000000002,5.51,5.16528,1.50654,5.3805,0.038880000000000005,0.011340000000000001,0.0405,5.1264,1.4952,5.34
2019-09-23 21:30:00,5.10768,1.48974,5.3205,0.038880000000000005,0.011340000000000001,0.0405,5.0688,1.4784000000000002,5.28,4.94448,1.44214,5.1505,0.038880000000000005,0.011340000000000001,0.0405,4.9056,1.4308,5.11
2019-09-23 22:00:00,4.91568,1.43374,5.1205,0.038880000000000005,0.011340000000000001,0.0405,4.8768,1.4224,5.08,4.76208,1.38894,4.9605,0.038880000000000005,0.011340000000000001,0.0405,4.7232,1.3776,4.92
2019-09-23 22:30:00,4.66608,1.36094,4.8605,0.038880000000000005,0.011340000000000001,0.0405,4.6272,1.3496000000000001,4.82,4.51248,1.31614,4.7005,0.038880000000000005,0.011340000000000001,0.0405,4.4736,1.3048,4.66
2019-09-23 23:00:00,4.38768,1.27974,4.5705,0.038880000000000005,0.011340000000000001,0.0405,4.3488,1.2684,4.53,4.25328,1.24054,4.4305,0.038880000000000005,0.011340000000000001,0.0405,4.2144,1.2292,4.39
2019-09-23 23:30:00,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29,4.02288,1.17334,4.1905,0.038880000000000005,0.011340000000000001,0.0405,3.984,1.162,4.15
2019-09-24 00:00:00,4.03248,1.17614,4.2005,0.038880000000000005,0.011340000000000001,0.0405,3.9936,1.1648,4.16,3.89808,1.13694,4.0605,0.038880000000000005,0.011340000000000001,0.0405,3.8592,1.1256,4.02
2019-09-24 00:30:00,3.90768,1.13974,4.0705,0.038880000000000005,0.011340000000000001,0.0405,3.8688000000000002,1.1284,4.03,3.77328,1.10054,3.9305,0.038880000000000005,0.011340000000000001,0.0405,3.7344,1.0892,3.89
2019-09-24 01:00:00,3.83088,1.11734,3.9905,0.038880000000000005,0.011340000000000001,0.0405,3.792,1.106,3.95,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003
2019-09-24 01:30:00,3.80208,1.10894,3.9605,0.038880000000000005,0.011340000000000001,0.0405,3.7632,1.0976,3.92,3.67728,1.07254,3.8305,0.038880000000000005,0.011340000000000001,0.0405,3.6384,1.0612,3.79
2019-09-24 02:00:00,3.80208,1.10894,3.9605,0.038880000000000005,0.011340000000000001,0.0405,3.7632,1.0976,3.92,3.67728,1.07254,3.8305,0.038880000000000005,0.011340000000000001,0.0405,3.6384,1.0612,3.79
2019-09-24 02:30:00,3.78288,1.10334,3.9405,0.038880000000000005,0.011340000000000001,0.0405,3.7439999999999998,1.092,3.9,3.65808,1.06694,3.8105,0.038880000000000005,0.011340000000000001,0.0405,3.6192,1.0556,3.77
2019-09-24 03:00:00,3.78192,1.10306,3.9395,0.03792,0.01106,0.0395,3.7439999999999998,1.092,3.9,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77
2019-09-24 03:30:00,3.7152000000000003,1.0836000000000001,3.87,0.038400000000000004,0.0112,0.04,3.6768,1.0724,3.83,3.5904,1.0472,3.74,0.038400000000000004,0.0112,0.04,3.552,1.036,3.7
2019-09-24 04:00:00,3.68688,1.07534,3.8405,0.038880000000000005,0.011340000000000001,0.0405,3.648,1.064,3.8,3.57168,1.04174,3.7205,0.038880000000000005,0.011340000000000001,0.0405,3.5328,1.0304,3.68
2019-09-24 04:30:00,3.68688,1.07534,3.8405,0.038880000000000005,0.011340000000000001,0.0405,3.648,1.064,3.8,3.57168,1.04174,3.7205,0.038880000000000005,0.011340000000000001,0.0405,3.5328,1.0304,3.68
2019-09-24 05:00:00,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003,3.5908800000000003,1.04734,3.7405,0.038880000000000005,0.011340000000000001,0.0405,3.552,1.036,3.7
2019-09-24 05:30:00,3.8212800000000002,1.11454,3.9805,0.038880000000000005,0.011340000000000001,0.0405,3.7824,1.1032,3.94,3.68688,1.07534,3.8405,0.038880000000000005,0.011340000000000001,0.0405,3.648,1.064,3.8
2019-09-24 06:00:00,4.07088,1.18734,4.2405,0.038880000000000005,0.011340000000000001,0.0405,4.032,1.176,4.2,3.93648,1.14814,4.1005,0.038880000000000005,0.011340000000000001,0.0405,3.8976,1.1368,4.06
2019-09-24 06:30:00,4.43616,1.2938800000000001,4.621,0.039360000000000006,0.01148,0.041,4.3968,1.2824,4.58,4.29216,1.25188,4.471,0.039360000000000006,0.01148,0.041,4.2528,1.2404,4.43
2019-09-24 07:00:00,4.8672,1.4196,5.07,0.038400000000000004,0.0112,0.04,4.8288,1.4084,5.03,4.7136,1.3748,4.91,0.038400000000000004,0.0112,0.04,4.6752,1.3636,4.87
2019-09-24 07:30:00,5.26992,1.53706,5.4895,0.03792,0.01106,0.0395,5.232,1.526,5.45,5.10672,1.48946,5.3195,0.03792,0.01106,0.0395,5.0688,1.4784000000000002,5.28
2019-09-24 08:00:00,5.73072,1.6714600000000002,5.9695,0.03792,0.01106,0.0395,5.6928,1.6604,5.93,5.54832,1.61826,5.7795000000000005,0.03792,0.01106,0.0395,5.5104,1.6072000000000002,5.74
2019-09-24 08:30:00,6.01872,1.75546,6.2695,0.03792,0.01106,0.0395,5.9808,1.7444000000000002,6.23,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03
2019-09-24 09:00:00,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36,5.9424,1.7332,6.19,0.038400000000000004,0.0112,0.04,5.904,1.722,6.15
2019-09-24 09:30:00,6.3936,1.8648,6.66,0.038400000000000004,0.0112,0.04,6.3552,1.8536000000000001,6.62,6.192,1.806,6.45,0.038400000000000004,0.0112,0.04,6.1536,1.7948,6.41
2019-09-24 10:00:00,6.43344,1.87642,6.7015,0.03984,0.01162,0.0415,6.3936,1.8648,6.66,6.23184,1.81762,6.4915,0.03984,0.01162,0.0415,6.192,1.806,6.45
2019-09-24 10:30:00,6.31776,1.84268,6.5809999999999995,0.039360000000000006,0.01148,0.041,6.2784,1.8312,6.54,6.11616,1.78388,6.371,0.039360000000000006,0.01148,0.041,6.0768,1.7724000000000002,6.33
2019-09-24 11:00:00,6.33552,1.84786,6.5995,0.03792,0.01106,0.0395,6.2976,1.8368,6.5600000000000005,6.13392,1.78906,6.3895,0.03792,0.01106,0.0395,6.096,1.778,6.35
2019-09-24 11:30:00,6.34608,1.85094,6.6105,0.038880000000000005,0.011340000000000001,0.0405,6.3072,1.8396,6.57,6.14448,1.79214,6.4005,0.038880000000000005,0.011340000000000001,0.0405,6.1056,1.7808000000000002,6.36
2019-09-24 12:00:00,6.28032,1.83176,6.542,0.04032,0.011760000000000001,0.042,6.24,1.82,6.5,6.07872,1.77296,6.332,0.04032,0.011760000000000001,0.042,6.0384,1.7612,6.29
2019-09-24 12:30:00,6.35664,1.8540200000000002,6.6215,0.03984,0.01162,0.0415,6.3168,1.8424,6.58,6.16464,1.7980200000000002,6.4215,0.03984,0.01162,0.0415,6.1248,1.7864,6.38
2019-09-24 13:00:00,6.28032,1.83176,6.542,0.04032,0.011760000000000001,0.042,6.24,1.82,6.5,6.07872,1.77296,6.332,0.04032,0.011760000000000001,0.042,6.0384,1.7612,6.29
2019-09-24 13:30:00,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38,5.96064,1.73852,6.209,0.03744,0.010920000000000001,0.039,5.9232,1.7276,6.17
2019-09-24 14:00:00,6.24,1.82,6.5,0.038400000000000004,0.0112,0.04,6.2016,1.8088000000000002,6.46,6.0384,1.7612,6.29,0.038400000000000004,0.0112,0.04,6.0,1.75,6.25
2019-09-24 14:30:00,6.20208,1.8089400000000002,6.4605,0.038880000000000005,0.011340000000000001,0.0405,6.1632,1.7976,6.42,6.01008,1.7529400000000002,6.2605,0.038880000000000005,0.011340000000000001,0.0405,5.9712,1.7416,6.22
2019-09-24 15:00:00,6.02064,1.75602,6.2715,0.03984,0.01162,0.0415,5.9808,1.7444000000000002,6.23,5.82864,1.70002,6.0715,0.03984,0.01162,0.0415,5.7888,1.6884000000000001,6.03
2019-09-24 15:30:00,5.89632,1.71976,6.142,0.04032,0.011760000000000001,0.042,5.856,1.708,6.1,5.71392,1.66656,5.952,0.04032,0.011760000000000001,0.042,5.6736,1.6548,5.91
2019-09-24 16:00:00,6.09744,1.7784200000000001,6.3515,0.03984,0.01162,0.0415,6.0576,1.7668,6.31,5.9054400000000005,1.72242,6.1515,0.03984,0.01162,0.0415,5.8656,1.7107999999999999,6.11
2019-09-24 16:30:00,6.23184,1.81762,6.4915,0.03984,0.01162,0.0415,6.192,1.806,6.45,6.03984,1.7616200000000002,6.2915,0.03984,0.01162,0.0415,6.0,1.75,6.25
2019-09-24 17:00:00,6.18384,1.80362,6.4415,0.03984,0.01162,0.0415,6.144,1.792,6.4,5.99184,1.74762,6.2415,0.03984,0.01162,0.0415,5.952,1.736,6.2
2019-09-24 17:30:00,6.12576,1.78668,6.381,0.039360000000000006,0.01148,0.041,6.0864,1.7752,6.34,5.94336,1.7334800000000001,6.191,0.039360000000000006,0.01148,0.041,5.904,1.722,6.15
2019-09-24 18:00:00,6.05856,1.76708,6.311,0.039360000000000006,0.01148,0.041,6.0192,1.7556,6.27,5.8761600000000005,1.71388,6.121,0.039360000000000006,0.01148,0.041,5.8368,1.7024,6.08
2019-09-24 18:30:00,5.90496,1.72228,6.151,0.039360000000000006,0.01148,0.041,5.8656,1.7107999999999999,6.11,5.72256,1.6690800000000001,5.961,0.039360000000000006,0.01148,0.041,5.6832,1.6576,5.92
2019-09-24 19:00:00,5.81808,1.6969400000000001,6.0605,0.038880000000000005,0.011340000000000001,0.0405,5.7792,1.6856,6.02,5.64528,1.64654,5.8805,0.038880000000000005,0.011340000000000001,0.0405,5.6064,1.6352,5.84
2019-09-24 19:30:00,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94
2019-09-24 20:00:00,5.86656,1.71108,6.111,0.039360000000000006,0.01148,0.041,5.8272,1.6996,6.07,5.68416,1.65788,5.921,0.039360000000000006,0.01148,0.041,5.6448,1.6464,5.88
2019-09-24 20:30:00,5.64576,1.64668,5.881,0.039360000000000006,0.01148,0.041,5.6064,1.6352,5.84,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.039360000000000006,0.01148,0.041,5.4336,1.5848,5.66
2019-09-24 21:00:00,5.40576,1.57668,5.631,0.039360000000000006,0.01148,0.041,5.3664,1.5652,5.59,5.23296,1.52628,5.451,0.039360000000000006,0.01148,0.041,5.1936,1.5148000000000001,5.41
2019-09-24 21:30:00,5.19456,1.5150800000000002,5.411,0.039360000000000006,0.01148,0.041,5.1552,1.5036,5.37,5.0217600000000004,1.46468,5.231,0.039360000000000006,0.01148,0.041,4.9824,1.4532,5.19
2019-09-24 22:00:00,4.98336,1.45348,5.191,0.039360000000000006,0.01148,0.041,4.944,1.442,5.15,4.82976,1.40868,5.031,0.039360000000000006,0.01148,0.041,4.7904,1.3972,4.99
2019-09-24 22:30:00,4.79136,1.39748,4.991,0.039360000000000006,0.01148,0.041,4.752,1.3860000000000001,4.95,4.63776,1.35268,4.831,0.039360000000000006,0.01148,0.041,4.5984,1.3412,4.79
2019-09-24 23:00:00,4.48416,1.30788,4.671,0.039360000000000006,0.01148,0.041,4.4448,1.2964,4.63,4.34016,1.2658800000000001,4.521,0.039360000000000006,0.01148,0.041,4.3008,1.2544,4.48
2019-09-24 23:30:00,4.25328,1.24054,4.4305,0.038880000000000005,0.011340000000000001,0.0405,4.2144,1.2292,4.39,4.11888,1.20134,4.2905,0.038880000000000005,0.011340000000000001,0.0405,4.08,1.19,4.25
2019-09-25 00:00:00,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21,3.9455999999999998,1.1508,4.11,0.038400000000000004,0.0112,0.04,3.9072,1.1396,4.07
2019-09-25 00:30:00,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14,3.88848,1.13414,4.0505,0.038880000000000005,0.011340000000000001,0.0405,3.8496,1.1228,4.01
2019-09-25 01:00:00,3.92688,1.14534,4.0905,0.038880000000000005,0.011340000000000001,0.0405,3.888,1.134,4.05,3.7924800000000003,1.10614,3.9505,0.038880000000000005,0.011340000000000001,0.0405,3.7536,1.0948,3.91
2019-09-25 01:30:00,3.85056,1.12308,4.011,0.039360000000000006,0.01148,0.041,3.8112,1.1116,3.9699999999999998,3.72576,1.08668,3.8810000000000002,0.039360000000000006,0.01148,0.041,3.6864,1.0752,3.84
2019-09-25 02:00:00,3.85056,1.12308,4.011,0.039360000000000006,0.01148,0.041,3.8112,1.1116,3.9699999999999998,3.72576,1.08668,3.8810000000000002,0.039360000000000006,0.01148,0.041,3.6864,1.0752,3.84
2019-09-25 02:30:00,3.76416,1.09788,3.9210000000000003,0.039360000000000006,0.01148,0.041,3.7248,1.0864,3.88,3.63936,1.06148,3.791,0.039360000000000006,0.01148,0.041,3.6,1.05,3.75
2019-09-25 03:00:00,3.76416,1.09788,3.9210000000000003,0.039360000000000006,0.01148,0.041,3.7248,1.0864,3.88,3.64896,1.0642800000000001,3.801,0.039360000000000006,0.01148,0.041,3.6096,1.0528,3.76
2019-09-25 03:30:00,3.7632,1.0976,3.92,0.038400000000000004,0.0112,0.04,3.7248,1.0864,3.88,3.648,1.064,3.8,0.038400000000000004,0.0112,0.04,3.6096,1.0528,3.76
2019-09-25 04:00:00,3.7152000000000003,1.0836000000000001,3.87,0.038400000000000004,0.0112,0.04,3.6768,1.0724,3.83,3.5904,1.0472,3.74,0.038400000000000004,0.0112,0.04,3.552,1.036,3.7
2019-09-25 04:30:00,3.7248,1.0864,3.88,0.038400000000000004,0.0112,0.04,3.6864,1.0752,3.84,3.6096,1.0528,3.76,0.038400000000000004,0.0112,0.04,3.5712,1.0416,3.7199999999999998
2019-09-25 05:00:00,3.7536,1.0948,3.91,0.038400000000000004,0.0112,0.04,3.7152000000000003,1.0836000000000001,3.87,3.6288,1.0584,3.7800000000000002,0.038400000000000004,0.0112,0.04,3.5904,1.0472,3.74
2019-09-25 05:30:00,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03,3.7728,1.1004,3.93,0.038400000000000004,0.0112,0.04,3.7344,1.0892,3.89
2019-09-25 06:00:00,4.128,1.204,4.3,0.038400000000000004,0.0112,0.04,4.0896,1.1928,4.26,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12
2019-09-25 06:30:00,4.48416,1.30788,4.671,0.039360000000000006,0.01148,0.041,4.4448,1.2964,4.63,4.34016,1.2658800000000001,4.521,0.039360000000000006,0.01148,0.041,4.3008,1.2544,4.48
2019-09-25 07:00:00,4.80048,1.40014,5.0005,0.038880000000000005,0.011340000000000001,0.0405,4.7616,1.3888,4.96,4.64688,1.35534,4.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.608,1.344,4.8
2019-09-25 07:30:00,5.19312,1.5146600000000001,5.4095,0.03792,0.01106,0.0395,5.1552,1.5036,5.37,5.02992,1.46706,5.2395,0.03792,0.01106,0.0395,4.992,1.456,5.2
2019-09-25 08:00:00,5.58864,1.63002,5.8215,0.03984,0.01162,0.0415,5.5488,1.6184,5.78,5.41584,1.57962,5.6415,0.03984,0.01162,0.0415,5.376,1.568,5.6
2019-09-25 08:30:00,5.9054400000000005,1.72242,6.1515,0.03984,0.01162,0.0415,5.8656,1.7107999999999999,6.11,5.71344,1.66642,5.9515,0.03984,0.01162,0.0415,5.6736,1.6548,5.91
2019-09-25 09:00:00,5.9534400000000005,1.73642,6.2015,0.03984,0.01162,0.0415,5.9136,1.7248,6.16,5.77104,1.68322,6.0115,0.03984,0.01162,0.0415,5.7312,1.6716000000000002,5.97
2019-09-25 09:30:00,6.09696,1.77828,6.351,0.039360000000000006,0.01148,0.041,6.0576,1.7668,6.31,5.90496,1.72228,6.151,0.039360000000000006,0.01148,0.041,5.8656,1.7107999999999999,6.11
2019-09-25 10:00:00,6.09744,1.7784200000000001,6.3515,0.03984,0.01162,0.0415,6.0576,1.7668,6.31,5.91504,1.7252200000000002,6.1615,0.03984,0.01162,0.0415,5.8752,1.7136,6.12
2019-09-25 10:30:00,6.02064,1.75602,6.2715,0.03984,0.01162,0.0415,5.9808,1.7444000000000002,6.23,5.82864,1.70002,6.0715,0.03984,0.01162,0.0415,5.7888,1.6884000000000001,6.03
2019-09-25 11:00:00,6.13536,1.7894800000000002,6.391,0.039360000000000006,0.01148,0.041,6.096,1.778,6.35,5.94336,1.7334800000000001,6.191,0.039360000000000006,0.01148,0.041,5.904,1.722,6.15
2019-09-25 11:30:00,6.30912,1.84016,6.572,0.04032,0.011760000000000001,0.042,6.2688,1.8284,6.53,6.10752,1.78136,6.362,0.04032,0.011760000000000001,0.042,6.0672,1.7696,6.32
2019-09-25 12:00:00,6.29568,1.83624,6.558,0.036480000000000005,0.01064,0.038,6.2592,1.8256000000000001,6.52,6.09408,1.77744,6.348,0.036480000000000005,0.01064,0.038,6.0576,1.7668,6.31
2019-09-25 12:30:00,6.2313600000000005,1.8174800000000002,6.491,0.039360000000000006,0.01148,0.041,6.192,1.806,6.45,6.03936,1.7614800000000002,6.291,0.039360000000000006,0.01148,0.041,6.0,1.75,6.25
2019-09-25 13:00:00,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35,5.95248,1.73614,6.2005,0.038880000000000005,0.011340000000000001,0.0405,5.9136,1.7248,6.16
2019-09-25 13:30:00,6.02976,1.75868,6.281,0.039360000000000006,0.01148,0.041,5.9904,1.7472,6.24,5.83776,1.70268,6.081,0.039360000000000006,0.01148,0.041,5.7984,1.6912,6.04
2019-09-25 14:00:00,6.05904,1.76722,6.3115,0.03984,0.01162,0.0415,6.0192,1.7556,6.27,5.87664,1.71402,6.1215,0.03984,0.01162,0.0415,5.8368,1.7024,6.08
2019-09-25 14:30:00,6.05856,1.76708,6.311,0.039360000000000006,0.01148,0.041,6.0192,1.7556,6.27,5.8761600000000005,1.71388,6.121,0.039360000000000006,0.01148,0.041,5.8368,1.7024,6.08
2019-09-25 15:00:00,6.05856,1.76708,6.311,0.039360000000000006,0.01148,0.041,6.0192,1.7556,6.27,5.8761600000000005,1.71388,6.121,0.039360000000000006,0.01148,0.041,5.8368,1.7024,6.08
2019-09-25 15:30:00,6.00096,1.75028,6.251,0.039360000000000006,0.01148,0.041,5.9616,1.7388,6.21,5.81856,1.6970800000000001,6.061,0.039360000000000006,0.01148,0.041,5.7792,1.6856,6.02
2019-09-25 16:00:00,6.16416,1.7978800000000001,6.421,0.039360000000000006,0.01148,0.041,6.1248,1.7864,6.38,5.97216,1.74188,6.221,0.039360000000000006,0.01148,0.041,5.9328,1.7304,6.18
2019-09-25 16:30:00,6.31824,1.8428200000000001,6.5815,0.03984,0.01162,0.0415,6.2784,1.8312,6.54,6.12624,1.78682,6.3815,0.03984,0.01162,0.0415,6.0864,1.7752,6.34
2019-09-25 17:00:00,6.2313600000000005,1.8174800000000002,6.491,0.039360000000000006,0.01148,0.041,6.192,1.806,6.45,6.03936,1.7614800000000002,6.291,0.039360000000000006,0.01148,0.041,6.0,1.75,6.25
2019-09-25 17:30:00,6.21216,1.81188,6.471,0.039360000000000006,0.01148,0.041,6.1728,1.8004,6.43,6.02016,1.75588,6.271,0.039360000000000006,0.01148,0.041,5.9808,1.7444000000000002,6.23
2019-09-25 18:00:00,6.10656,1.7810800000000002,6.361,0.039360000000000006,0.01148,0.041,6.0672,1.7696,6.32,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13
2019-09-25 18:30:00,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13,5.74176,1.67468,5.981,0.039360000000000006,0.01148,0.041,5.7024,1.6632,5.94
2019-09-25 19:00:00,5.9136,1.7248,6.16,0.038400000000000004,0.0112,0.04,5.8752,1.7136,6.12,5.7312,1.6716000000000002,5.97,0.038400000000000004,0.0112,0.04,5.6928,1.6604,5.93
2019-09-25 19:30:00,6.00864,1.75252,6.259,0.03744,0.010920000000000001,0.039,5.9712,1.7416,6.22,5.82624,1.6993200000000002,6.069,0.03744,0.010920000000000001,0.039,5.7888,1.6884000000000001,6.03
2019-09-25 20:00:00,5.93328,1.73054,6.1805,0.038880000000000005,0.011340000000000001,0.0405,5.8944,1.7192,6.14,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95
2019-09-25 20:30:00,5.71248,1.66614,5.9505,0.038880000000000005,0.011340000000000001,0.0405,5.6736,1.6548,5.91,5.53968,1.6157400000000002,5.7705,0.038880000000000005,0.011340000000000001,0.0405,5.5008,1.6044,5.73
2019-09-25 21:00:00,5.43408,1.58494,5.6605,0.038880000000000005,0.011340000000000001,0.0405,5.3952,1.5735999999999999,5.62,5.27088,1.53734,5.4905,0.038880000000000005,0.011340000000000001,0.0405,5.232,1.526,5.45
2019-09-25 21:30:00,5.26128,1.53454,5.4805,0.038880000000000005,0.011340000000000001,0.0405,5.2224,1.5232,5.44,5.09808,1.4869400000000002,5.3105,0.038880000000000005,0.011340000000000001,0.0405,5.0592,1.4756,5.27
2019-09-25 22:00:00,4.98288,1.45334,5.1905,0.038880000000000005,0.011340000000000001,0.0405,4.944,1.442,5.15,4.82928,1.40854,5.0305,0.038880000000000005,0.011340000000000001,0.0405,4.7904,1.3972,4.99
2019-09-25 22:30:00,4.75248,1.3861400000000001,4.9505,0.038880000000000005,0.011340000000000001,0.0405,4.7136,1.3748,4.91,4.60848,1.34414,4.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.5696,1.3328,4.76
2019-09-25 23:00:00,4.47408,1.30494,4.6605,0.038880000000000005,0.011340000000000001,0.0405,4.4352,1.2936,4.62,4.33968,1.26574,4.5205,0.038880000000000005,0.011340000000000001,0.0405,4.3008,1.2544,4.48
2019-09-25 23:30:00,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4,4.12848,1.20414,4.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.0896,1.1928,4.26
2019-09-26 00:00:00,4.06128,1.18454,4.2305,0.038880000000000005,0.011340000000000001,0.0405,4.0224,1.1732,4.19,3.92688,1.14534,4.0905,0.038880000000000005,0.011340000000000001,0.0405,3.888,1.134,4.05
2019-09-26 00:30:00,3.91728,1.14254,4.0805,0.038880000000000005,0.011340000000000001,0.0405,3.8784,1.1312,4.04,3.7924800000000003,1.10614,3.9505,0.038880000000000005,0.011340000000000001,0.0405,3.7536,1.0948,3.91
2019-09-26 01:00:00,3.83088,1.11734,3.9905,0.038880000000000005,0.011340000000000001,0.0405,3.792,1.106,3.95,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003
2019-09-26 01:30:00,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003
2019-09-26 02:00:00,3.7924800000000003,1.10614,3.9505,0.038880000000000005,0.011340000000000001,0.0405,3.7536,1.0948,3.91,3.67728,1.07254,3.8305,0.038880000000000005,0.011340000000000001,0.0405,3.6384,1.0612,3.79
2019-09-26 02:30:00,3.76368,1.09774,3.9205,0.038880000000000005,0.011340000000000001,0.0405,3.7248,1.0864,3.88,3.63888,1.06134,3.7905,0.038880000000000005,0.011340000000000001,0.0405,3.6,1.05,3.75
2019-09-26 03:00:00,3.7632,1.0976,3.92,0.038400000000000004,0.0112,0.04,3.7248,1.0864,3.88,3.6384,1.0612,3.79,0.038400000000000004,0.0112,0.04,3.6,1.05,3.75
2019-09-26 03:30:00,3.73392,1.08906,3.8895,0.03792,0.01106,0.0395,3.696,1.078,3.85,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998
2019-09-26 04:00:00,3.7439999999999998,1.092,3.9,0.038400000000000004,0.0112,0.04,3.7056,1.0808,3.86,3.6192,1.0556,3.77,0.038400000000000004,0.0112,0.04,3.5808,1.0444,3.73
2019-09-26 04:30:00,3.74352,1.09186,3.8995,0.03792,0.01106,0.0395,3.7056,1.0808,3.86,3.62832,1.05826,3.7795,0.03792,0.01106,0.0395,3.5904,1.0472,3.74
2019-09-26 05:00:00,3.72528,1.08654,3.8805,0.038880000000000005,0.011340000000000001,0.0405,3.6864,1.0752,3.84,3.60048,1.05014,3.7505,0.038880000000000005,0.011340000000000001,0.0405,3.5616,1.0388,3.71
2019-09-26 05:30:00,3.88848,1.13414,4.0505,0.038880000000000005,0.011340000000000001,0.0405,3.8496,1.1228,4.01,3.76368,1.09774,3.9205,0.038880000000000005,0.011340000000000001,0.0405,3.7248,1.0864,3.88
2019-09-26 06:00:00,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09
2019-09-26 06:30:00,4.44528,1.29654,4.6305,0.038880000000000005,0.011340000000000001,0.0405,4.4064,1.2852000000000001,4.59,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44
2019-09-26 07:00:00,4.74336,1.38348,4.941,0.02976,0.00868,0.031,4.7136,1.3748,4.91,4.59936,1.34148,4.791,0.02976,0.00868,0.031,4.5696,1.3328,4.76
2019-09-26 07:30:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2019-09-26 08:00:00,5.61648,1.63814,5.8505,0.038880000000000005,0.011340000000000001,0.0405,5.5776,1.6268,5.8100000000000005,5.43408,1.58494,5.6605,0.038880000000000005,0.011340000000000001,0.0405,5.3952,1.5735999999999999,5.62
2019-09-26 08:30:00,5.81904,1.6972200000000002,6.0615,0.03984,0.01162,0.0415,5.7792,1.6856,6.02,5.63664,1.64402,5.8715,0.03984,0.01162,0.0415,5.5968,1.6324,5.83
2019-09-26 09:00:00,5.91504,1.7252200000000002,6.1615,0.03984,0.01162,0.0415,5.8752,1.7136,6.12,5.73264,1.67202,5.9715,0.03984,0.01162,0.0415,5.6928,1.6604,5.93
2019-09-26 09:30:00,5.98224,1.74482,6.2315,0.03984,0.01162,0.0415,5.9424,1.7332,6.19,5.79984,1.69162,6.0415,0.03984,0.01162,0.0415,5.76,1.6800000000000002,6.0
2019-09-26 10:00:00,6.01104,1.7532200000000002,6.2615,0.03984,0.01162,0.0415,5.9712,1.7416,6.22,5.82864,1.70002,6.0715,0.03984,0.01162,0.0415,5.7888,1.6884000000000001,6.03
2019-09-26 10:30:00,5.94384,1.7336200000000002,6.1915,0.03984,0.01162,0.0415,5.904,1.722,6.15,5.75184,1.6776200000000001,5.9915,0.03984,0.01162,0.0415,5.712,1.666,5.95
2019-09-26 11:00:00,6.02976,1.75868,6.281,0.039360000000000006,0.01148,0.041,5.9904,1.7472,6.24,5.83776,1.70268,6.081,0.039360000000000006,0.01148,0.041,5.7984,1.6912,6.04
2019-09-26 11:30:00,6.06816,1.7698800000000001,6.321,0.039360000000000006,0.01148,0.041,6.0288,1.7584,6.28,5.8761600000000005,1.71388,6.121,0.039360000000000006,0.01148,0.041,5.8368,1.7024,6.08
2019-09-26 12:00:00,6.13536,1.7894800000000002,6.391,0.039360000000000006,0.01148,0.041,6.096,1.778,6.35,5.94336,1.7334800000000001,6.191,0.039360000000000006,0.01148,0.041,5.904,1.722,6.15
2019-09-26 12:30:00,6.08736,1.77548,6.341,0.039360000000000006,0.01148,0.041,6.048,1.764,6.3,5.90496,1.72228,6.151,0.039360000000000006,0.01148,0.041,5.8656,1.7107999999999999,6.11
2019-09-26 13:00:00,6.24096,1.8202800000000001,6.501,0.039360000000000006,0.01148,0.041,6.2016,1.8088000000000002,6.46,6.04896,1.76428,6.301,0.039360000000000006,0.01148,0.041,6.0096,1.7528000000000001,6.26
2019-09-26 13:30:00,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13,5.74176,1.67468,5.981,0.039360000000000006,0.01148,0.041,5.7024,1.6632,5.94
2019-09-26 14:00:00,6.03024,1.75882,6.2815,0.03984,0.01162,0.0415,5.9904,1.7472,6.24,5.83824,1.70282,6.0815,0.03984,0.01162,0.0415,5.7984,1.6912,6.04
2019-09-26 14:30:00,5.9904,1.7472,6.24,0.038400000000000004,0.0112,0.04,5.952,1.736,6.2,5.808,1.694,6.05,0.038400000000000004,0.0112,0.04,5.7696000000000005,1.6828,6.01
2019-09-26 15:00:00,5.96112,1.73866,6.2095,0.03792,0.01106,0.0395,5.9232,1.7276,6.17,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98
2019-09-26 15:30:00,5.83728,1.70254,6.0805,0.038880000000000005,0.011340000000000001,0.0405,5.7984,1.6912,6.04,5.66448,1.6521400000000002,5.9005,0.038880000000000005,0.011340000000000001,0.0405,5.6256,1.6408,5.86
2019-09-26 16:00:00,5.88528,1.7165400000000002,6.1305,0.038880000000000005,0.011340000000000001,0.0405,5.8464,1.7052,6.09,5.70288,1.66334,5.9405,0.038880000000000005,0.011340000000000001,0.0405,5.664,1.6520000000000001,5.9
2019-09-26 16:30:00,5.98176,1.74468,6.231,0.039360000000000006,0.01148,0.041,5.9424,1.7332,6.19,5.78976,1.6886800000000002,6.031,0.039360000000000006,0.01148,0.041,5.7504,1.6772,5.99
2019-09-26 17:00:00,6.0288,1.7584,6.28,0.038400000000000004,0.0112,0.04,5.9904,1.7472,6.24,5.8368,1.7024,6.08,0.038400000000000004,0.0112,0.04,5.7984,1.6912,6.04
2019-09-26 17:30:00,6.07728,1.7725400000000002,6.3305,0.038880000000000005,0.011340000000000001,0.0405,6.0384,1.7612,6.29,5.88528,1.7165400000000002,6.1305,0.038880000000000005,0.011340000000000001,0.0405,5.8464,1.7052,6.09
2019-09-26 18:00:00,5.91456,1.7250800000000002,6.161,0.039360000000000006,0.01148,0.041,5.8752,1.7136,6.12,5.73216,1.67188,5.971,0.039360000000000006,0.01148,0.041,5.6928,1.6604,5.93
2019-09-26 18:30:00,5.78016,1.68588,6.021,0.039360000000000006,0.01148,0.041,5.7408,1.6743999999999999,5.98,5.59776,1.6326800000000001,5.831,0.039360000000000006,0.01148,0.041,5.5584,1.6212,5.79
2019-09-26 19:00:00,5.76,1.6800000000000002,6.0,0.038400000000000004,0.0112,0.04,5.7216000000000005,1.6688,5.96,5.5776,1.6268,5.8100000000000005,0.038400000000000004,0.0112,0.04,5.5392,1.6156000000000001,5.77
2019-09-26 19:30:00,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09,5.70192,1.6630600000000002,5.9395,0.03792,0.01106,0.0395,5.664,1.6520000000000001,5.9
2019-09-26 20:00:00,5.81856,1.6970800000000001,6.061,0.039360000000000006,0.01148,0.041,5.7792,1.6856,6.02,5.64576,1.64668,5.881,0.039360000000000006,0.01148,0.041,5.6064,1.6352,5.84
2019-09-26 20:30:00,5.59776,1.6326800000000001,5.831,0.039360000000000006,0.01148,0.041,5.5584,1.6212,5.79,5.4249600000000004,1.58228,5.651,0.039360000000000006,0.01148,0.041,5.3856,1.5708,5.61
2019-09-26 21:00:00,5.39616,1.57388,5.621,0.039360000000000006,0.01148,0.041,5.3568,1.5624,5.58,5.23296,1.52628,5.451,0.039360000000000006,0.01148,0.041,5.1936,1.5148000000000001,5.41
2019-09-26 21:30:00,5.20368,1.51774,5.4205,0.038880000000000005,0.011340000000000001,0.0405,5.1648,1.5064000000000002,5.38,5.04048,1.47014,5.2505,0.038880000000000005,0.011340000000000001,0.0405,5.0016,1.4588,5.21
2019-09-26 22:00:00,4.98336,1.45348,5.191,0.039360000000000006,0.01148,0.041,4.944,1.442,5.15,4.82976,1.40868,5.031,0.039360000000000006,0.01148,0.041,4.7904,1.3972,4.99
2019-09-26 22:30:00,4.71408,1.37494,4.9105,0.038880000000000005,0.011340000000000001,0.0405,4.6752,1.3636,4.87,4.56048,1.33014,4.7505,0.038880000000000005,0.011340000000000001,0.0405,4.5216,1.3188,4.71
2019-09-26 23:00:00,4.41648,1.28814,4.6005,0.038880000000000005,0.011340000000000001,0.0405,4.3776,1.2768,4.5600000000000005,4.28208,1.24894,4.4605,0.038880000000000005,0.011340000000000001,0.0405,4.2432,1.2376,4.42
2019-09-26 23:30:00,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22
2019-09-27 00:00:00,4.04208,1.17894,4.2105,0.038880000000000005,0.011340000000000001,0.0405,4.0032,1.1676,4.17,3.90768,1.13974,4.0705,0.038880000000000005,0.011340000000000001,0.0405,3.8688000000000002,1.1284,4.03
2019-09-27 00:30:00,3.91728,1.14254,4.0805,0.038880000000000005,0.011340000000000001,0.0405,3.8784,1.1312,4.04,3.7924800000000003,1.10614,3.9505,0.038880000000000005,0.011340000000000001,0.0405,3.7536,1.0948,3.91
2019-09-27 01:00:00,3.83088,1.11734,3.9905,0.038880000000000005,0.011340000000000001,0.0405,3.792,1.106,3.95,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003
2019-09-27 01:30:00,3.78288,1.10334,3.9405,0.038880000000000005,0.011340000000000001,0.0405,3.7439999999999998,1.092,3.9,3.65808,1.06694,3.8105,0.038880000000000005,0.011340000000000001,0.0405,3.6192,1.0556,3.77
2019-09-27 02:00:00,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9,3.6768,1.0724,3.83,0.038400000000000004,0.0112,0.04,3.6384,1.0612,3.79
2019-09-27 02:30:00,3.70656,1.08108,3.8609999999999998,0.039360000000000006,0.01148,0.041,3.6672000000000002,1.0696,3.8200000000000003,3.59136,1.04748,3.741,0.039360000000000006,0.01148,0.041,3.552,1.036,3.7
2019-09-27 03:00:00,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77,3.5328,1.0304,3.68,0.038400000000000004,0.0112,0.04,3.4944,1.0192,3.64
2019-09-27 03:30:00,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77,3.5328,1.0304,3.68,0.038400000000000004,0.0112,0.04,3.4944,1.0192,3.64
2019-09-27 04:00:00,3.65808,1.06694,3.8105,0.038880000000000005,0.011340000000000001,0.0405,3.6192,1.0556,3.77,3.53328,1.03054,3.6805,0.038880000000000005,0.011340000000000001,0.0405,3.4944,1.0192,3.64
2019-09-27 04:30:00,3.65808,1.06694,3.8105,0.038880000000000005,0.011340000000000001,0.0405,3.6192,1.0556,3.77,3.52368,1.02774,3.6705,0.038880000000000005,0.011340000000000001,0.0405,3.4848,1.0164,3.63
2019-09-27 05:00:00,3.61968,1.05574,3.7705,0.038880000000000005,0.011340000000000001,0.0405,3.5808,1.0444,3.73,3.50448,1.02214,3.6505,0.038880000000000005,0.011340000000000001,0.0405,3.4656000000000002,1.0108,3.61
2019-09-27 05:30:00,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77
2019-09-27 06:00:00,3.98448,1.16214,4.1505,0.038880000000000005,0.011340000000000001,0.0405,3.9455999999999998,1.1508,4.11,3.85008,1.12294,4.0105,0.038880000000000005,0.011340000000000001,0.0405,3.8112,1.1116,3.9699999999999998
2019-09-27 06:30:00,4.36896,1.27428,4.551,0.039360000000000006,0.01148,0.041,4.3296,1.2628,4.51,4.22496,1.23228,4.401,0.039360000000000006,0.01148,0.041,4.1856,1.2208,4.36
2019-09-27 07:00:00,4.6848,1.3664,4.88,0.038400000000000004,0.0112,0.04,4.6464,1.3552,4.84,4.5408,1.3244,4.73,0.038400000000000004,0.0112,0.04,4.5024,1.3132000000000001,4.69
2019-09-27 07:30:00,5.06928,1.47854,5.2805,0.038880000000000005,0.011340000000000001,0.0405,5.0304,1.4672,5.24,4.91568,1.43374,5.1205,0.038880000000000005,0.011340000000000001,0.0405,4.8768,1.4224,5.08
2019-09-27 08:00:00,5.4144,1.5792000000000002,5.64,0.038400000000000004,0.0112,0.04,5.376,1.568,5.6,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42
2019-09-27 08:30:00,5.62704,1.6412200000000001,5.8615,0.03984,0.01162,0.0415,5.5872,1.6296,5.82,5.45424,1.59082,5.6815,0.03984,0.01162,0.0415,5.4144,1.5792000000000002,5.64
2019-09-27 09:00:00,5.70384,1.66362,5.9415,0.03984,0.01162,0.0415,5.664,1.6520000000000001,5.9,5.52144,1.61042,5.7515,0.03984,0.01162,0.0415,5.4816,1.5988,5.71
2019-09-27 09:30:00,5.88624,1.71682,6.1315,0.03984,0.01162,0.0415,5.8464,1.7052,6.09,5.70384,1.66362,5.9415,0.03984,0.01162,0.0415,5.664,1.6520000000000001,5.9
2019-09-27 10:00:00,5.89584,1.71962,6.1415,0.03984,0.01162,0.0415,5.856,1.708,6.1,5.71344,1.66642,5.9515,0.03984,0.01162,0.0415,5.6736,1.6548,5.91
2019-09-27 10:30:00,5.94336,1.7334800000000001,6.191,0.039360000000000006,0.01148,0.041,5.904,1.722,6.15,5.76096,1.6802800000000002,6.001,0.039360000000000006,0.01148,0.041,5.7216000000000005,1.6688,5.96
2019-09-27 11:00:00,6.06816,1.7698800000000001,6.321,0.039360000000000006,0.01148,0.041,6.0288,1.7584,6.28,5.8761600000000005,1.71388,6.121,0.039360000000000006,0.01148,0.041,5.8368,1.7024,6.08
2019-09-27 11:30:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09
2019-09-27 12:00:00,6.08736,1.77548,6.341,0.039360000000000006,0.01148,0.041,6.048,1.764,6.3,5.89536,1.71948,6.141,0.039360000000000006,0.01148,0.041,5.856,1.708,6.1
2019-09-27 12:30:00,6.00096,1.75028,6.251,0.039360000000000006,0.01148,0.041,5.9616,1.7388,6.21,5.81856,1.6970800000000001,6.061,0.039360000000000006,0.01148,0.041,5.7792,1.6856,6.02
2019-09-27 13:00:00,5.95296,1.73628,6.201,0.039360000000000006,0.01148,0.041,5.9136,1.7248,6.16,5.77056,1.68308,6.011,0.039360000000000006,0.01148,0.041,5.7312,1.6716000000000002,5.97
2019-09-27 13:30:00,5.84784,1.7056200000000001,6.0915,0.03984,0.01162,0.0415,5.808,1.694,6.05,5.66544,1.65242,5.9015,0.03984,0.01162,0.0415,5.6256,1.6408,5.86
2019-09-27 14:00:00,5.73312,1.67216,5.9719999999999995,0.04032,0.011760000000000001,0.042,5.6928,1.6604,5.93,5.55072,1.61896,5.782,0.04032,0.011760000000000001,0.042,5.5104,1.6072000000000002,5.74
2019-09-27 14:30:00,5.60736,1.63548,5.841,0.039360000000000006,0.01148,0.041,5.568,1.624,5.8,5.43456,1.58508,5.661,0.039360000000000006,0.01148,0.041,5.3952,1.5735999999999999,5.62
2019-09-27 15:00:00,5.63616,1.64388,5.871,0.039360000000000006,0.01148,0.041,5.5968,1.6324,5.83,5.46336,1.59348,5.691,0.039360000000000006,0.01148,0.041,5.424,1.5819999999999999,5.65
2019-09-27 15:30:00,5.65488,1.64934,5.8905,0.038880000000000005,0.011340000000000001,0.0405,5.616,1.638,5.85,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67
2019-09-27 16:00:00,5.78928,1.6885400000000002,6.0305,0.038880000000000005,0.011340000000000001,0.0405,5.7504,1.6772,5.99,5.60688,1.63534,5.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.568,1.624,5.8
2019-09-27 16:30:00,5.7888,1.6884000000000001,6.03,0.038400000000000004,0.0112,0.04,5.7504,1.6772,5.99,5.6064,1.6352,5.84,0.038400000000000004,0.0112,0.04,5.568,1.624,5.8
2019-09-27 17:00:00,5.7696000000000005,1.6828,6.01,0.038400000000000004,0.0112,0.04,5.7312,1.6716000000000002,5.97,5.5968,1.6324,5.83,0.038400000000000004,0.0112,0.04,5.5584,1.6212,5.79
2019-09-27 17:30:00,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76
2019-09-27 18:00:00,5.71296,1.66628,5.9510000000000005,0.039360000000000006,0.01148,0.041,5.6736,1.6548,5.91,5.54016,1.6158800000000002,5.771,0.039360000000000006,0.01148,0.041,5.5008,1.6044,5.73
2019-09-27 18:30:00,5.65584,1.64962,5.8915,0.03984,0.01162,0.0415,5.616,1.638,5.85,5.47344,1.5964200000000002,5.7015,0.03984,0.01162,0.0415,5.4336,1.5848,5.66
2019-09-27 19:00:00,5.6544,1.6492,5.89,0.038400000000000004,0.0112,0.04,5.616,1.638,5.85,5.472,1.596,5.7,0.038400000000000004,0.0112,0.04,5.4336,1.5848,5.66
2019-09-27 19:30:00,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91,5.53824,1.61532,5.769,0.03744,0.010920000000000001,0.039,5.5008,1.6044,5.73
2019-09-27 20:00:00,5.60688,1.63534,5.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.568,1.624,5.8,5.43408,1.58494,5.6605,0.038880000000000005,0.011340000000000001,0.0405,5.3952,1.5735999999999999,5.62
2019-09-27 20:30:00,5.38608,1.57094,5.6105,0.038880000000000005,0.011340000000000001,0.0405,5.3472,1.5596,5.57,5.22288,1.5233400000000001,5.4405,0.038880000000000005,0.011340000000000001,0.0405,5.184,1.512,5.4
2019-09-27 21:00:00,5.21328,1.52054,5.4305,0.038880000000000005,0.011340000000000001,0.0405,5.1744,1.5091999999999999,5.39,5.05968,1.47574,5.2705,0.038880000000000005,0.011340000000000001,0.0405,5.0208,1.4644,5.23
2019-09-27 21:30:00,4.97376,1.45068,5.181,0.039360000000000006,0.01148,0.041,4.9344,1.4392,5.14,4.81056,1.40308,5.011,0.039360000000000006,0.01148,0.041,4.7712,1.3916,4.97
2019-09-27 22:00:00,4.81104,1.4032200000000001,5.0115,0.03984,0.01162,0.0415,4.7712,1.3916,4.97,4.65744,1.35842,4.8515,0.03984,0.01162,0.0415,4.6176,1.3468,4.8100000000000005
2019-09-27 22:30:00,4.62768,1.3497400000000002,4.8205,0.038880000000000005,0.011340000000000001,0.0405,4.5888,1.3384,4.78,4.48368,1.30774,4.6705,0.038880000000000005,0.011340000000000001,0.0405,4.4448,1.2964,4.63
2019-09-27 23:00:00,4.35888,1.27134,4.5405,0.038880000000000005,0.011340000000000001,0.0405,4.32,1.26,4.5,4.21488,1.22934,4.3905,0.038880000000000005,0.011340000000000001,0.0405,4.176,1.218,4.35
2019-09-27 23:30:00,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14
2019-09-28 00:00:00,3.92688,1.14534,4.0905,0.038880000000000005,0.011340000000000001,0.0405,3.888,1.134,4.05,3.80208,1.10894,3.9605,0.038880000000000005,0.011340000000000001,0.0405,3.7632,1.0976,3.92
2019-09-28 00:30:00,3.83088,1.11734,3.9905,0.038880000000000005,0.011340000000000001,0.0405,3.792,1.106,3.95,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003
2019-09-28 01:00:00,3.73392,1.08906,3.8895,0.03792,0.01106,0.0395,3.696,1.078,3.85,3.61872,1.05546,3.7695,0.03792,0.01106,0.0395,3.5808,1.0444,3.73
2019-09-28 01:30:00,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65
2019-09-28 02:00:00,3.64848,1.06414,3.8005,0.038880000000000005,0.011340000000000001,0.0405,3.6096,1.0528,3.76,3.53328,1.03054,3.6805,0.038880000000000005,0.011340000000000001,0.0405,3.4944,1.0192,3.64
2019-09-28 02:30:00,3.57168,1.04174,3.7205,0.038880000000000005,0.011340000000000001,0.0405,3.5328,1.0304,3.68,3.45648,1.00814,3.6005000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.4176,0.9968,3.56
2019-09-28 03:00:00,3.53328,1.03054,3.6805,0.038880000000000005,0.011340000000000001,0.0405,3.4944,1.0192,3.64,3.40848,0.9941400000000001,3.5505,0.038880000000000005,0.011340000000000001,0.0405,3.3696,0.9828,3.51
2019-09-28 03:30:00,3.5136000000000003,1.0248,3.66,0.038400000000000004,0.0112,0.04,3.4752,1.0136,3.62,3.3984,0.9912000000000001,3.54,0.038400000000000004,0.0112,0.04,3.36,0.98,3.5
2019-09-28 04:00:00,3.4848,1.0164,3.63,0.038400000000000004,0.0112,0.04,3.4464,1.0052,3.59,3.3696,0.9828,3.51,0.038400000000000004,0.0112,0.04,3.3312,0.9716,3.47
2019-09-28 04:30:00,3.4752,1.0136,3.62,0.038400000000000004,0.0112,0.04,3.4368,1.0024,3.58,3.36,0.98,3.5,0.038400000000000004,0.0112,0.04,3.3216,0.9688,3.46
