Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-28 05:00:00,3.4464,1.0052,3.59,0.038400000000000004,0.0112,0.04,3.408,0.994,3.55,3.3407999999999998,0.9744,3.48,0.038400000000000004,0.0112,0.04,3.3024,0.9632000000000001,3.44
2019-09-28 05:30:00,3.504,1.022,3.65,0.038400000000000004,0.0112,0.04,3.4656000000000002,1.0108,3.61,3.3888,0.9884000000000001,3.5300000000000002,0.038400000000000004,0.0112,0.04,3.3504,0.9772000000000001,3.49
2019-09-28 06:00:00,3.6192,1.0556,3.77,0.038400000000000004,0.0112,0.04,3.5808,1.0444,3.73,3.504,1.022,3.65,0.038400000000000004,0.0112,0.04,3.4656000000000002,1.0108,3.61
2019-09-28 06:30:00,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98,3.7248,1.0864,3.88,0.038400000000000004,0.0112,0.04,3.6864,1.0752,3.84
2019-09-28 07:00:00,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95
2019-09-28 07:30:00,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16
2019-09-28 08:00:00,4.40688,1.2853400000000001,4.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.368,1.274,4.55,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4
2019-09-28 08:30:00,4.73328,1.38054,4.9305,0.038880000000000005,0.011340000000000001,0.0405,4.6944,1.3692,4.89,4.57968,1.33574,4.7705,0.038880000000000005,0.011340000000000001,0.0405,4.5408,1.3244,4.73
2019-09-28 09:00:00,4.92528,1.43654,5.1305,0.038880000000000005,0.011340000000000001,0.0405,4.8864,1.4252,5.09,4.76208,1.38894,4.9605,0.038880000000000005,0.011340000000000001,0.0405,4.7232,1.3776,4.92
2019-09-28 09:30:00,5.11728,1.49254,5.3305,0.038880000000000005,0.011340000000000001,0.0405,5.0784,1.4812,5.29,4.95408,1.4449400000000001,5.1605,0.038880000000000005,0.011340000000000001,0.0405,4.9152000000000005,1.4336,5.12
2019-09-28 10:00:00,5.06976,1.47868,5.281,0.039360000000000006,0.01148,0.041,5.0304,1.4672,5.24,4.91616,1.43388,5.121,0.039360000000000006,0.01148,0.041,4.8768,1.4224,5.08
2019-09-28 10:30:00,5.20416,1.51788,5.421,0.039360000000000006,0.01148,0.041,5.1648,1.5064000000000002,5.38,5.04096,1.47028,5.251,0.039360000000000006,0.01148,0.041,5.0016,1.4588,5.21
2019-09-28 11:00:00,5.17536,1.50948,5.391,0.039360000000000006,0.01148,0.041,5.136,1.498,5.35,5.01216,1.46188,5.221,0.039360000000000006,0.01148,0.041,4.9728,1.4504000000000001,5.18
2019-09-28 11:30:00,5.17536,1.50948,5.391,0.039360000000000006,0.01148,0.041,5.136,1.498,5.35,5.01216,1.46188,5.221,0.039360000000000006,0.01148,0.041,4.9728,1.4504000000000001,5.18
2019-09-28 12:00:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,5.05056,1.47308,5.261,0.039360000000000006,0.01148,0.041,5.0112,1.4616,5.22
2019-09-28 12:30:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,5.05056,1.47308,5.261,0.039360000000000006,0.01148,0.041,5.0112,1.4616,5.22
2019-09-28 13:00:00,5.25216,1.5318800000000001,5.471,0.039360000000000006,0.01148,0.041,5.2128,1.5204,5.43,5.08896,1.48428,5.301,0.039360000000000006,0.01148,0.041,5.0496,1.4727999999999999,5.26
2019-09-28 13:30:00,5.27136,1.53748,5.491,0.039360000000000006,0.01148,0.041,5.232,1.526,5.45,5.10816,1.48988,5.321,0.039360000000000006,0.01148,0.041,5.0688,1.4784000000000002,5.28
2019-09-28 14:00:00,5.10816,1.48988,5.321,0.039360000000000006,0.01148,0.041,5.0688,1.4784000000000002,5.28,4.95456,1.44508,5.161,0.039360000000000006,0.01148,0.041,4.9152000000000005,1.4336,5.12
2019-09-28 14:30:00,4.96368,1.44774,5.1705,0.038880000000000005,0.011340000000000001,0.0405,4.9248,1.4364,5.13,4.81008,1.40294,5.0105,0.038880000000000005,0.011340000000000001,0.0405,4.7712,1.3916,4.97
2019-09-28 15:00:00,4.93488,1.43934,5.1405,0.038880000000000005,0.011340000000000001,0.0405,4.896,1.428,5.1,4.78128,1.3945400000000001,4.9805,0.038880000000000005,0.011340000000000001,0.0405,4.7424,1.3832,4.94
2019-09-28 15:30:00,4.92528,1.43654,5.1305,0.038880000000000005,0.011340000000000001,0.0405,4.8864,1.4252,5.09,4.78128,1.3945400000000001,4.9805,0.038880000000000005,0.011340000000000001,0.0405,4.7424,1.3832,4.94
2019-09-28 16:00:00,4.89648,1.42814,5.1005,0.038880000000000005,0.011340000000000001,0.0405,4.8576,1.4168,5.06,4.74288,1.38334,4.9405,0.038880000000000005,0.011340000000000001,0.0405,4.704,1.3719999999999999,4.9
2019-09-28 16:30:00,5.02128,1.46454,5.2305,0.038880000000000005,0.011340000000000001,0.0405,4.9824,1.4532,5.19,4.86768,1.41974,5.0705,0.038880000000000005,0.011340000000000001,0.0405,4.8288,1.4084,5.03
2019-09-28 17:00:00,5.08848,1.48414,5.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.0496,1.4727999999999999,5.26,4.93488,1.43934,5.1405,0.038880000000000005,0.011340000000000001,0.0405,4.896,1.428,5.1
2019-09-28 17:30:00,5.27088,1.53734,5.4905,0.038880000000000005,0.011340000000000001,0.0405,5.232,1.526,5.45,5.09808,1.4869400000000002,5.3105,0.038880000000000005,0.011340000000000001,0.0405,5.0592,1.4756,5.27
2019-09-28 18:00:00,5.32848,1.55414,5.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.2896,1.5428000000000002,5.51,5.15568,1.50374,5.3705,0.038880000000000005,0.011340000000000001,0.0405,5.1168,1.4924,5.33
2019-09-28 18:30:00,5.2992,1.5455999999999999,5.52,0.038400000000000004,0.0112,0.04,5.2608,1.5344,5.48,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31
2019-09-28 19:00:00,5.3736,1.5673,5.5975,0.036000000000000004,0.0105,0.0375,5.3376,1.5568,5.5600000000000005,5.2104,1.5197,5.4275,0.036000000000000004,0.0105,0.0375,5.1744,1.5091999999999999,5.39
2019-09-28 19:30:00,5.34768,1.5597400000000001,5.5705,0.038880000000000005,0.011340000000000001,0.0405,5.3088,1.5484,5.53,5.18448,1.51214,5.4005,0.038880000000000005,0.011340000000000001,0.0405,5.1456,1.5008,5.36
2019-09-28 20:00:00,5.15568,1.50374,5.3705,0.038880000000000005,0.011340000000000001,0.0405,5.1168,1.4924,5.33,5.00208,1.4589400000000001,5.2105,0.038880000000000005,0.011340000000000001,0.0405,4.9632000000000005,1.4476,5.17
2019-09-28 20:30:00,4.93488,1.43934,5.1405,0.038880000000000005,0.011340000000000001,0.0405,4.896,1.428,5.1,4.78128,1.3945400000000001,4.9805,0.038880000000000005,0.011340000000000001,0.0405,4.7424,1.3832,4.94
2019-09-28 21:00:00,4.848,1.4140000000000001,5.05,0.038400000000000004,0.0112,0.04,4.8096,1.4028,5.01,4.6944,1.3692,4.89,0.038400000000000004,0.0112,0.04,4.656,1.358,4.85
2019-09-28 21:30:00,4.752,1.3860000000000001,4.95,0.038400000000000004,0.0112,0.04,4.7136,1.3748,4.91,4.608,1.344,4.8,0.038400000000000004,0.0112,0.04,4.5696,1.3328,4.76
2019-09-28 22:00:00,4.62768,1.3497400000000002,4.8205,0.038880000000000005,0.011340000000000001,0.0405,4.5888,1.3384,4.78,4.48368,1.30774,4.6705,0.038880000000000005,0.011340000000000001,0.0405,4.4448,1.2964,4.63
2019-09-28 22:30:00,4.47408,1.30494,4.6605,0.038880000000000005,0.011340000000000001,0.0405,4.4352,1.2936,4.62,4.33968,1.26574,4.5205,0.038880000000000005,0.011340000000000001,0.0405,4.3008,1.2544,4.48
2019-09-28 23:00:00,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29
2019-09-28 23:30:00,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09
2019-09-29 00:00:00,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13,3.8688000000000002,1.1284,4.03,0.038400000000000004,0.0112,0.04,3.8304,1.1172,3.99
2019-09-29 00:30:00,3.85968,1.12574,4.0205,0.038880000000000005,0.011340000000000001,0.0405,3.8208,1.1144,3.98,3.73488,1.08934,3.8905000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.696,1.078,3.85
2019-09-29 01:00:00,3.77328,1.10054,3.9305,0.038880000000000005,0.011340000000000001,0.0405,3.7344,1.0892,3.89,3.64848,1.06414,3.8005,0.038880000000000005,0.011340000000000001,0.0405,3.6096,1.0528,3.76
2019-09-29 01:30:00,3.68688,1.07534,3.8405,0.038880000000000005,0.011340000000000001,0.0405,3.648,1.064,3.8,3.56208,1.03894,3.7105,0.038880000000000005,0.011340000000000001,0.0405,3.5232,1.0276,3.67
2019-09-29 02:00:00,3.68688,1.07534,3.8405,0.038880000000000005,0.011340000000000001,0.0405,3.648,1.064,3.8,3.56208,1.03894,3.7105,0.038880000000000005,0.011340000000000001,0.0405,3.5232,1.0276,3.67
2019-09-29 02:30:00,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77,3.53232,1.03026,3.6795,0.03792,0.01106,0.0395,3.4944,1.0192,3.64
2019-09-29 03:00:00,3.58128,1.04454,3.7305,0.038880000000000005,0.011340000000000001,0.0405,3.5423999999999998,1.0332,3.69,3.45648,1.00814,3.6005000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.4176,0.9968,3.56
2019-09-29 03:30:00,3.51408,1.02494,3.6605,0.038880000000000005,0.011340000000000001,0.0405,3.4752,1.0136,3.62,3.39888,0.9913400000000001,3.5404999999999998,0.038880000000000005,0.011340000000000001,0.0405,3.36,0.98,3.5
2019-09-29 04:00:00,3.46608,1.01094,3.6105,0.038880000000000005,0.011340000000000001,0.0405,3.4272,0.9996,3.5700000000000003,3.36048,0.9801400000000001,3.5005,0.038880000000000005,0.011340000000000001,0.0405,3.3216,0.9688,3.46
2019-09-29 04:30:00,3.45648,1.00814,3.6005000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.4176,0.9968,3.56,3.3412800000000002,0.9745400000000001,3.4805,0.038880000000000005,0.011340000000000001,0.0405,3.3024,0.9632000000000001,3.44
2019-09-29 05:00:00,3.41808,0.99694,3.5605,0.038880000000000005,0.011340000000000001,0.0405,3.3792,0.9856,3.52,3.30288,0.9633400000000001,3.4405,0.038880000000000005,0.011340000000000001,0.0405,3.2640000000000002,0.9520000000000001,3.4
2019-09-29 05:30:00,3.39888,0.9913400000000001,3.5404999999999998,0.038880000000000005,0.011340000000000001,0.0405,3.36,0.98,3.5,3.28368,0.95774,3.4205,0.038880000000000005,0.011340000000000001,0.0405,3.2448,0.9464,3.38
2019-09-29 06:00:00,3.43728,1.00254,3.5805,0.038880000000000005,0.011340000000000001,0.0405,3.3984,0.9912000000000001,3.54,3.32208,0.9689400000000001,3.4605,0.038880000000000005,0.011340000000000001,0.0405,3.2832,0.9576,3.42
2019-09-29 06:30:00,3.5904,1.0472,3.74,0.038400000000000004,0.0112,0.04,3.552,1.036,3.7,3.4752,1.0136,3.62,0.038400000000000004,0.0112,0.04,3.4368,1.0024,3.58
2019-09-29 07:00:00,3.65808,1.06694,3.8105,0.038880000000000005,0.011340000000000001,0.0405,3.6192,1.0556,3.77,3.53328,1.03054,3.6805,0.038880000000000005,0.011340000000000001,0.0405,3.4944,1.0192,3.64
2019-09-29 07:30:00,3.77184,1.10012,3.9290000000000003,0.03744,0.010920000000000001,0.039,3.7344,1.0892,3.89,3.64704,1.06372,3.799,0.03744,0.010920000000000001,0.039,3.6096,1.0528,3.76
2019-09-29 08:00:00,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998
2019-09-29 08:30:00,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4,4.12848,1.20414,4.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.0896,1.1928,4.26
2019-09-29 09:00:00,4.48368,1.30774,4.6705,0.038880000000000005,0.011340000000000001,0.0405,4.4448,1.2964,4.63,4.34928,1.26854,4.5305,0.038880000000000005,0.011340000000000001,0.0405,4.3104,1.2572,4.49
2019-09-29 09:30:00,4.60848,1.34414,4.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.5696,1.3328,4.76,4.46448,1.30214,4.6505,0.038880000000000005,0.011340000000000001,0.0405,4.4256,1.2908,4.61
2019-09-29 10:00:00,4.73376,1.38068,4.931,0.039360000000000006,0.01148,0.041,4.6944,1.3692,4.89,4.58976,1.33868,4.781,0.039360000000000006,0.01148,0.041,4.5504,1.3272,4.74
2019-09-29 10:30:00,4.86864,1.42002,5.0715,0.03984,0.01162,0.0415,4.8288,1.4084,5.03,4.71504,1.37522,4.9115,0.03984,0.01162,0.0415,4.6752,1.3636,4.87
2019-09-29 11:00:00,4.94496,1.44228,5.151,0.039360000000000006,0.01148,0.041,4.9056,1.4308,5.11,4.79136,1.39748,4.991,0.039360000000000006,0.01148,0.041,4.752,1.3860000000000001,4.95
2019-09-29 11:30:00,5.18496,1.51228,5.401,0.039360000000000006,0.01148,0.041,5.1456,1.5008,5.36,5.0217600000000004,1.46468,5.231,0.039360000000000006,0.01148,0.041,4.9824,1.4532,5.19
2019-09-29 12:00:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,5.05056,1.47308,5.261,0.039360000000000006,0.01148,0.041,5.0112,1.4616,5.22
2019-09-29 12:30:00,5.27136,1.53748,5.491,0.039360000000000006,0.01148,0.041,5.232,1.526,5.45,5.10816,1.48988,5.321,0.039360000000000006,0.01148,0.041,5.0688,1.4784000000000002,5.28
2019-09-29 13:00:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,5.05056,1.47308,5.261,0.039360000000000006,0.01148,0.041,5.0112,1.4616,5.22
2019-09-29 13:30:00,5.25216,1.5318800000000001,5.471,0.039360000000000006,0.01148,0.041,5.2128,1.5204,5.43,5.08896,1.48428,5.301,0.039360000000000006,0.01148,0.041,5.0496,1.4727999999999999,5.26
2019-09-29 14:00:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,5.05056,1.47308,5.261,0.039360000000000006,0.01148,0.041,5.0112,1.4616,5.22
2019-09-29 14:30:00,5.19456,1.5150800000000002,5.411,0.039360000000000006,0.01148,0.041,5.1552,1.5036,5.37,5.03136,1.4674800000000001,5.241,0.039360000000000006,0.01148,0.041,4.992,1.456,5.2
2019-09-29 15:00:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,5.05056,1.47308,5.261,0.039360000000000006,0.01148,0.041,5.0112,1.4616,5.22
2019-09-29 15:30:00,5.11776,1.49268,5.331,0.039360000000000006,0.01148,0.041,5.0784,1.4812,5.29,4.96416,1.44788,5.171,0.039360000000000006,0.01148,0.041,4.9248,1.4364,5.13
2019-09-29 16:00:00,5.26176,1.53468,5.481,0.039360000000000006,0.01148,0.041,5.2224,1.5232,5.44,5.09856,1.48708,5.311,0.039360000000000006,0.01148,0.041,5.0592,1.4756,5.27
2019-09-29 16:30:00,5.31936,1.5514800000000002,5.541,0.039360000000000006,0.01148,0.041,5.28,1.54,5.5,5.15616,1.50388,5.371,0.039360000000000006,0.01148,0.041,5.1168,1.4924,5.33
2019-09-29 17:00:00,5.40576,1.57668,5.631,0.039360000000000006,0.01148,0.041,5.3664,1.5652,5.59,5.23296,1.52628,5.451,0.039360000000000006,0.01148,0.041,5.1936,1.5148000000000001,5.41
2019-09-29 17:30:00,5.49168,1.60174,5.7205,0.038880000000000005,0.011340000000000001,0.0405,5.4528,1.5904,5.68,5.31888,1.5513400000000002,5.5405,0.038880000000000005,0.011340000000000001,0.0405,5.28,1.54,5.5
2019-09-29 18:00:00,5.52048,1.61014,5.7505,0.038880000000000005,0.011340000000000001,0.0405,5.4816,1.5988,5.71,5.35728,1.56254,5.5805,0.038880000000000005,0.011340000000000001,0.0405,5.3184000000000005,1.5512000000000001,5.54
2019-09-29 18:30:00,5.44368,1.5877400000000002,5.6705,0.038880000000000005,0.011340000000000001,0.0405,5.4048,1.5764,5.63,5.28048,1.54014,5.5005,0.038880000000000005,0.011340000000000001,0.0405,5.2416,1.5288,5.46
2019-09-29 19:00:00,5.36496,1.56478,5.5885,0.03696,0.010780000000000001,0.0385,5.328,1.554,5.55,5.20176,1.5171800000000002,5.4185,0.03696,0.010780000000000001,0.0385,5.1648,1.5064000000000002,5.38
2019-09-29 19:30:00,5.32848,1.55414,5.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.2896,1.5428000000000002,5.51,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35
2019-09-29 20:00:00,5.25216,1.5318800000000001,5.471,0.039360000000000006,0.01148,0.041,5.2128,1.5204,5.43,5.08896,1.48428,5.301,0.039360000000000006,0.01148,0.041,5.0496,1.4727999999999999,5.26
2019-09-29 20:30:00,5.10768,1.48974,5.3205,0.038880000000000005,0.011340000000000001,0.0405,5.0688,1.4784000000000002,5.28,4.94448,1.44214,5.1505,0.038880000000000005,0.011340000000000001,0.0405,4.9056,1.4308,5.11
2019-09-29 21:00:00,4.92576,1.43668,5.131,0.039360000000000006,0.01148,0.041,4.8864,1.4252,5.09,4.77216,1.39188,4.971,0.039360000000000006,0.01148,0.041,4.7328,1.3804,4.93
2019-09-29 21:30:00,4.76256,1.38908,4.961,0.039360000000000006,0.01148,0.041,4.7232,1.3776,4.92,4.60896,1.34428,4.801,0.039360000000000006,0.01148,0.041,4.5696,1.3328,4.76
2019-09-29 22:00:00,4.62864,1.35002,4.8215,0.03984,0.01162,0.0415,4.5888,1.3384,4.78,4.48464,1.30802,4.6715,0.03984,0.01162,0.0415,4.4448,1.2964,4.63
2019-09-29 22:30:00,4.48416,1.30788,4.671,0.039360000000000006,0.01148,0.041,4.4448,1.2964,4.63,4.34976,1.26868,4.531,0.039360000000000006,0.01148,0.041,4.3104,1.2572,4.49
2019-09-29 23:00:00,4.25376,1.24068,4.431,0.039360000000000006,0.01148,0.041,4.2144,1.2292,4.39,4.11936,1.20148,4.291,0.039360000000000006,0.01148,0.041,4.08,1.19,4.25
2019-09-29 23:30:00,4.04256,1.17908,4.211,0.039360000000000006,0.01148,0.041,4.0032,1.1676,4.17,3.91776,1.14268,4.081,0.039360000000000006,0.01148,0.041,3.8784,1.1312,4.04
2019-09-30 00:00:00,3.90816,1.13988,4.071,0.039360000000000006,0.01148,0.041,3.8688000000000002,1.1284,4.03,3.78336,1.10348,3.941,0.039360000000000006,0.01148,0.041,3.7439999999999998,1.092,3.9
2019-09-30 00:30:00,3.78336,1.10348,3.941,0.039360000000000006,0.01148,0.041,3.7439999999999998,1.092,3.9,3.65856,1.06708,3.811,0.039360000000000006,0.01148,0.041,3.6192,1.0556,3.77
2019-09-30 01:00:00,3.6681600000000003,1.06988,3.821,0.039360000000000006,0.01148,0.041,3.6288,1.0584,3.7800000000000002,3.55296,1.03628,3.701,0.039360000000000006,0.01148,0.041,3.5136000000000003,1.0248,3.66
2019-09-30 01:30:00,3.62976,1.05868,3.781,0.039360000000000006,0.01148,0.041,3.5904,1.0472,3.74,3.51456,1.02508,3.661,0.039360000000000006,0.01148,0.041,3.4752,1.0136,3.62
2019-09-30 02:00:00,3.62976,1.05868,3.781,0.039360000000000006,0.01148,0.041,3.5904,1.0472,3.74,3.51456,1.02508,3.661,0.039360000000000006,0.01148,0.041,3.4752,1.0136,3.62
2019-09-30 02:30:00,3.5908800000000003,1.04734,3.7405,0.038880000000000005,0.011340000000000001,0.0405,3.552,1.036,3.7,3.47568,1.01374,3.6205,0.038880000000000005,0.011340000000000001,0.0405,3.4368,1.0024,3.58
2019-09-30 03:00:00,3.5721600000000002,1.04188,3.721,0.039360000000000006,0.01148,0.041,3.5328,1.0304,3.68,3.45696,1.00828,3.601,0.039360000000000006,0.01148,0.041,3.4176,0.9968,3.56
2019-09-30 03:30:00,3.53328,1.03054,3.6805,0.038880000000000005,0.011340000000000001,0.0405,3.4944,1.0192,3.64,3.41808,0.99694,3.5605,0.038880000000000005,0.011340000000000001,0.0405,3.3792,0.9856,3.52
2019-09-30 04:00:00,3.55296,1.03628,3.701,0.039360000000000006,0.01148,0.041,3.5136000000000003,1.0248,3.66,3.4185600000000003,0.9970800000000001,3.561,0.039360000000000006,0.01148,0.041,3.3792,0.9856,3.52
2019-09-30 04:30:00,3.56256,1.03908,3.711,0.039360000000000006,0.01148,0.041,3.5232,1.0276,3.67,3.44736,1.00548,3.591,0.039360000000000006,0.01148,0.041,3.408,0.994,3.55
2019-09-30 05:00:00,3.60096,1.05028,3.751,0.039360000000000006,0.01148,0.041,3.5616,1.0388,3.71,3.47616,1.01388,3.621,0.039360000000000006,0.01148,0.041,3.4368,1.0024,3.58
2019-09-30 05:30:00,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003,3.5808,1.0444,3.73,0.038400000000000004,0.0112,0.04,3.5423999999999998,1.0332,3.69
2019-09-30 06:00:00,3.90816,1.13988,4.071,0.039360000000000006,0.01148,0.041,3.8688000000000002,1.1284,4.03,3.78336,1.10348,3.941,0.039360000000000006,0.01148,0.041,3.7439999999999998,1.092,3.9
2019-09-30 06:30:00,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3
2019-09-30 07:00:00,5.41584,1.57962,5.6415,0.03984,0.01162,0.0415,5.376,1.568,5.6,2.67024,0.7788200000000001,2.7815000000000003,0.03984,0.01162,0.0415,2.6304,0.7672,2.74
2019-09-30 07:30:00,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69,2.2272,0.6496000000000001,2.32,0.038400000000000004,0.0112,0.04,2.1888,0.6384000000000001,2.2800000000000002
2019-09-30 08:00:00,6.64416,1.93788,6.921,0.039360000000000006,0.01148,0.041,6.6048,1.9264000000000001,6.88,2.51616,0.7338800000000001,2.621,0.039360000000000006,0.01148,0.041,2.4768,0.7224,2.58
2019-09-30 08:30:00,7.25856,2.11708,7.561,0.039360000000000006,0.01148,0.041,7.2192,2.1056,7.52,2.66976,0.77868,2.781,0.039360000000000006,0.01148,0.041,2.6304,0.7672,2.74
2019-09-30 09:00:00,7.09536,2.06948,7.391,0.039360000000000006,0.01148,0.041,7.056,2.058,7.35,2.73696,0.7982800000000001,2.851,0.039360000000000006,0.01148,0.041,2.6976,0.7868,2.81
2019-09-30 09:30:00,7.2672,2.1196,7.57,0.038400000000000004,0.0112,0.04,7.2288,2.1084,7.53,2.88,0.84,3.0,0.038400000000000004,0.0112,0.04,2.8416,0.8288000000000001,2.96
2019-09-30 10:00:00,7.39008,2.15544,7.698,0.036480000000000005,0.01064,0.038,7.3536,2.1448,7.66,2.95488,0.86184,3.078,0.036480000000000005,0.01064,0.038,2.9184,0.8512000000000001,3.04
2019-09-30 10:30:00,7.176,2.093,7.475,0.033600000000000005,0.0098,0.035,7.1424,2.0832,7.44,2.9712,0.8666,3.095,0.033600000000000005,0.0098,0.035,2.9376,0.8568,3.06
2019-09-30 11:00:00,7.13472,2.08096,7.432,0.030720000000000004,0.008960000000000001,0.032,7.104,2.072,7.4,2.95872,0.8629600000000001,3.082,0.030720000000000004,0.008960000000000001,0.032,2.928,0.854,3.05
2019-09-30 11:30:00,7.3761600000000005,2.15138,7.6835,0.02256,0.006580000000000001,0.0235,7.3536,2.1448,7.66,2.91216,0.84938,3.0335,0.02256,0.006580000000000001,0.0235,2.8896,0.8428,3.01
2019-09-30 12:00:00,7.42464,2.16552,7.734,0.03264,0.00952,0.034,7.392,2.156,7.7,2.95104,0.86072,3.074,0.03264,0.00952,0.034,2.9184,0.8512000000000001,3.04
2019-09-30 12:30:00,7.5168,2.1924,7.83,0.038400000000000004,0.0112,0.04,7.4784,2.1812,7.79,3.0144,0.8792000000000001,3.14,0.038400000000000004,0.0112,0.04,2.976,0.868,3.1
2019-09-30 13:00:00,7.45968,2.1757400000000002,7.7705,0.038880000000000005,0.011340000000000001,0.0405,7.4208,2.1644,7.73,3.10128,0.9045400000000001,3.2305,0.038880000000000005,0.011340000000000001,0.0405,3.0624,0.8932,3.19
2019-09-30 13:30:00,7.48944,2.1844200000000003,7.8015,0.030240000000000003,0.008820000000000001,0.0315,7.4592,2.1756,7.77,3.00624,0.87682,3.1315,0.030240000000000003,0.008820000000000001,0.0315,2.976,0.868,3.1
2019-09-30 14:00:00,7.54608,2.20094,7.8605,0.038880000000000005,0.011340000000000001,0.0405,7.5072,2.1896,7.82,3.01488,0.8793400000000001,3.1405,0.038880000000000005,0.011340000000000001,0.0405,2.976,0.868,3.1
2019-09-30 14:30:00,7.6224,2.2232,7.94,0.038400000000000004,0.0112,0.04,7.584,2.212,7.9,3.0336,0.8848,3.16,0.038400000000000004,0.0112,0.04,2.9952,0.8736,3.12
2019-09-30 15:00:00,7.35456,2.14508,7.661,0.039360000000000006,0.01148,0.041,7.3152,2.1336,7.62,3.20736,0.9354800000000001,3.341,0.039360000000000006,0.01148,0.041,3.168,0.924,3.3
2019-09-30 15:30:00,6.87408,2.00494,7.1605,0.038880000000000005,0.011340000000000001,0.0405,6.8352,1.9936,7.12,3.61008,1.05294,3.7605,0.038880000000000005,0.011340000000000001,0.0405,3.5712,1.0416,3.7199999999999998
2019-09-30 16:00:00,7.00752,2.04386,7.2995,0.03792,0.01106,0.0395,6.9696,2.0328,7.26,3.72432,1.08626,3.8795,0.03792,0.01106,0.0395,3.6864,1.0752,3.84
2019-09-30 16:30:00,7.008,2.044,7.3,0.038400000000000004,0.0112,0.04,6.9696,2.0328,7.26,3.8112,1.1116,3.9699999999999998,0.038400000000000004,0.0112,0.04,3.7728,1.1004,3.93
2019-09-30 17:00:00,7.00848,2.04414,7.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.9696,2.0328,7.26,3.92688,1.14534,4.0905,0.038880000000000005,0.011340000000000001,0.0405,3.888,1.134,4.05
2019-09-30 17:30:00,7.2571200000000005,2.11666,7.5595,0.03792,0.01106,0.0395,7.2192,2.1056,7.52,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11
2019-09-30 18:00:00,7.20816,2.10238,7.5085,0.03696,0.010780000000000001,0.0385,7.1712,2.0916,7.47,3.9825600000000003,1.16158,4.1485,0.03696,0.010780000000000001,0.0385,3.9455999999999998,1.1508,4.11
2019-09-30 18:30:00,7.13136,2.07998,7.4285,0.03696,0.010780000000000001,0.0385,7.0944,2.0692,7.39,3.94416,1.15038,4.1085,0.03696,0.010780000000000001,0.0385,3.9072,1.1396,4.07
2019-09-30 19:00:00,6.98784,2.03812,7.279,0.03744,0.010920000000000001,0.039,6.9504,2.0272,7.24,3.93504,1.14772,4.099,0.03744,0.010920000000000001,0.039,3.8976,1.1368,4.06
2019-09-30 19:30:00,6.88368,2.00774,7.1705,0.038880000000000005,0.011340000000000001,0.0405,6.8448,1.9964,7.13,3.8212800000000002,1.11454,3.9805,0.038880000000000005,0.011340000000000001,0.0405,3.7824,1.1032,3.94
2019-09-30 20:00:00,6.82608,1.9909400000000002,7.1105,0.038880000000000005,0.011340000000000001,0.0405,6.7872,1.9796,7.07,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003
2019-09-30 20:30:00,6.53808,1.90694,6.8105,0.038880000000000005,0.011340000000000001,0.0405,6.4992,1.8956,6.77,3.63888,1.06134,3.7905,0.038880000000000005,0.011340000000000001,0.0405,3.6,1.05,3.75
2019-09-30 21:00:00,6.336,1.8479999999999999,6.6,0.038400000000000004,0.0112,0.04,6.2976,1.8368,6.5600000000000005,3.4464,1.0052,3.59,0.038400000000000004,0.0112,0.04,3.408,0.994,3.55
2019-09-30 21:30:00,6.09648,1.77814,6.3505,0.038880000000000005,0.011340000000000001,0.0405,6.0576,1.7668,6.31,3.38928,0.9885400000000001,3.5305,0.038880000000000005,0.011340000000000001,0.0405,3.3504,0.9772000000000001,3.49
2019-09-30 22:00:00,5.76048,1.6801400000000002,6.0005,0.038880000000000005,0.011340000000000001,0.0405,5.7216000000000005,1.6688,5.96,3.24528,0.94654,3.3805,0.038880000000000005,0.011340000000000001,0.0405,3.2064,0.9352,3.34
2019-09-30 22:30:00,5.46288,1.59334,5.6905,0.038880000000000005,0.011340000000000001,0.0405,5.424,1.5819999999999999,5.65,3.05328,0.8905400000000001,3.1805,0.038880000000000005,0.011340000000000001,0.0405,3.0144,0.8792000000000001,3.14
2019-09-30 23:00:00,4.79088,1.39734,4.9905,0.038880000000000005,0.011340000000000001,0.0405,4.752,1.3860000000000001,4.95,3.63888,1.06134,3.7905,0.038880000000000005,0.011340000000000001,0.0405,3.6,1.05,3.75
2019-09-30 23:30:00,4.16736,1.21548,4.341,0.039360000000000006,0.01148,0.041,4.128,1.204,4.3,4.03296,1.17628,4.201,0.039360000000000006,0.01148,0.041,3.9936,1.1648,4.16
2019-10-01 00:00:00,4.02336,1.17348,4.191,0.039360000000000006,0.01148,0.041,3.984,1.162,4.15,3.88896,1.13428,4.051,0.039360000000000006,0.01148,0.041,3.8496,1.1228,4.01
2019-10-01 00:30:00,3.85008,1.12294,4.0105,0.038880000000000005,0.011340000000000001,0.0405,3.8112,1.1116,3.9699999999999998,3.72528,1.08654,3.8805,0.038880000000000005,0.011340000000000001,0.0405,3.6864,1.0752,3.84
2019-10-01 01:00:00,3.72528,1.08654,3.8805,0.038880000000000005,0.011340000000000001,0.0405,3.6864,1.0752,3.84,3.60048,1.05014,3.7505,0.038880000000000005,0.011340000000000001,0.0405,3.5616,1.0388,3.71
2019-10-01 01:30:00,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003,3.5808,1.0444,3.73,0.038400000000000004,0.0112,0.04,3.5423999999999998,1.0332,3.69
2019-10-01 02:00:00,3.67728,1.07254,3.8305,0.038880000000000005,0.011340000000000001,0.0405,3.6384,1.0612,3.79,3.56208,1.03894,3.7105,0.038880000000000005,0.011340000000000001,0.0405,3.5232,1.0276,3.67
2019-10-01 02:30:00,3.62928,1.05854,3.7805,0.038880000000000005,0.011340000000000001,0.0405,3.5904,1.0472,3.74,3.51408,1.02494,3.6605,0.038880000000000005,0.011340000000000001,0.0405,3.4752,1.0136,3.62
2019-10-01 03:00:00,3.5908800000000003,1.04734,3.7405,0.038880000000000005,0.011340000000000001,0.0405,3.552,1.036,3.7,3.47568,1.01374,3.6205,0.038880000000000005,0.011340000000000001,0.0405,3.4368,1.0024,3.58
2019-10-01 03:30:00,3.5428800000000003,1.03334,3.6905,0.038880000000000005,0.011340000000000001,0.0405,3.504,1.022,3.65,3.42768,0.9997400000000001,3.5705,0.038880000000000005,0.011340000000000001,0.0405,3.3888,0.9884000000000001,3.5300000000000002
2019-10-01 04:00:00,3.5428800000000003,1.03334,3.6905,0.038880000000000005,0.011340000000000001,0.0405,3.504,1.022,3.65,3.42768,0.9997400000000001,3.5705,0.038880000000000005,0.011340000000000001,0.0405,3.3888,0.9884000000000001,3.5300000000000002
2019-10-01 04:30:00,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65,3.4272,0.9996,3.5700000000000003,0.038400000000000004,0.0112,0.04,3.3888,0.9884000000000001,3.5300000000000002
2019-10-01 05:00:00,3.5428800000000003,1.03334,3.6905,0.038880000000000005,0.011340000000000001,0.0405,3.504,1.022,3.65,3.41808,0.99694,3.5605,0.038880000000000005,0.011340000000000001,0.0405,3.3792,0.9856,3.52
2019-10-01 05:30:00,3.67632,1.07226,3.8295,0.03792,0.01106,0.0395,3.6384,1.0612,3.79,3.55152,1.03586,3.6995,0.03792,0.01106,0.0395,3.5136000000000003,1.0248,3.66
2019-10-01 06:00:00,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0,3.7536,1.0948,3.91,0.038400000000000004,0.0112,0.04,3.7152000000000003,1.0836000000000001,3.87
2019-10-01 06:30:00,4.23408,1.23494,4.4105,0.038880000000000005,0.011340000000000001,0.0405,4.1952,1.2236,4.37,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23
2019-10-01 07:00:00,4.54656,1.3260800000000001,4.736,0.03456,0.01008,0.036000000000000004,4.5120000000000005,1.316,4.7,4.40256,1.2840799999999999,4.586,0.03456,0.01008,0.036000000000000004,4.368,1.274,4.55
2019-10-01 07:30:00,4.99728,1.45754,5.2055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.9728,1.4504000000000001,5.18,4.84368,1.41274,5.0455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,4.8192,1.4056,5.02
2019-10-01 08:00:00,5.29056,1.54308,5.511,0.039360000000000006,0.01148,0.041,5.2512,1.5316,5.47,5.12736,1.4954800000000001,5.341,0.039360000000000006,0.01148,0.041,5.088,1.484,5.3
2019-10-01 08:30:00,5.53968,1.6157400000000002,5.7705,0.038880000000000005,0.011340000000000001,0.0405,5.5008,1.6044,5.73,5.37648,1.56814,5.6005,0.038880000000000005,0.011340000000000001,0.0405,5.3376,1.5568,5.5600000000000005
2019-10-01 09:00:00,5.66448,1.6521400000000002,5.9005,0.038880000000000005,0.011340000000000001,0.0405,5.6256,1.6408,5.86,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69
2019-10-01 09:30:00,5.74848,1.67664,5.9879999999999995,0.04608,0.01344,0.048,5.7024,1.6632,5.94,5.57568,1.6262400000000001,5.808,0.04608,0.01344,0.048,5.5296,1.6128,5.76
2019-10-01 10:00:00,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73
2019-10-01 10:30:00,5.73888,1.6738400000000002,5.978,0.036480000000000005,0.01064,0.038,5.7024,1.6632,5.94,5.56608,1.62344,5.798,0.036480000000000005,0.01064,0.038,5.5296,1.6128,5.76
2019-10-01 11:00:00,5.79792,1.69106,6.0395,0.03792,0.01106,0.0395,5.76,1.6800000000000002,6.0,5.62512,1.64066,5.8595,0.03792,0.01106,0.0395,5.5872,1.6296,5.82
2019-10-01 11:30:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94
2019-10-01 12:00:00,6.03888,1.7613400000000001,6.2905,0.038880000000000005,0.011340000000000001,0.0405,6.0,1.75,6.25,5.86608,1.71094,6.1105,0.038880000000000005,0.011340000000000001,0.0405,5.8272,1.6996,6.07
2019-10-01 12:30:00,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13,5.75136,1.67748,5.991,0.039360000000000006,0.01148,0.041,5.712,1.666,5.95
2019-10-01 13:00:00,5.91456,1.7250800000000002,6.161,0.039360000000000006,0.01148,0.041,5.8752,1.7136,6.12,5.74176,1.67468,5.981,0.039360000000000006,0.01148,0.041,5.7024,1.6632,5.94
2019-10-01 13:30:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95
2019-10-01 14:00:00,5.96064,1.73852,6.209,0.03744,0.010920000000000001,0.039,5.9232,1.7276,6.17,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99
2019-10-01 14:30:00,5.96016,1.73838,6.2085,0.03696,0.010780000000000001,0.0385,5.9232,1.7276,6.17,5.78736,1.68798,6.0285,0.03696,0.010780000000000001,0.0385,5.7504,1.6772,5.99
2019-10-01 15:00:00,5.97216,1.74188,6.221,0.02976,0.00868,0.031,5.9424,1.7332,6.19,5.79936,1.69148,6.041,0.02976,0.00868,0.031,5.7696000000000005,1.6828,6.01
2019-10-01 15:30:00,5.8281600000000005,1.69988,6.071,0.02976,0.00868,0.031,5.7984,1.6912,6.04,5.65536,1.64948,5.891,0.02976,0.00868,0.031,5.6256,1.6408,5.86
2019-10-01 16:00:00,6.03648,1.76064,6.288,0.036480000000000005,0.01064,0.038,6.0,1.75,6.25,5.85408,1.70744,6.098,0.036480000000000005,0.01064,0.038,5.8176,1.6968,6.06
2019-10-01 16:30:00,6.20976,1.81118,6.4685,0.03696,0.010780000000000001,0.0385,6.1728,1.8004,6.43,6.02736,1.75798,6.2785,0.03696,0.010780000000000001,0.0385,5.9904,1.7472,6.24
2019-10-01 17:00:00,6.3816,1.8613,6.6475,0.036000000000000004,0.0105,0.0375,6.3456,1.8508,6.61,6.1896,1.8053,6.4475,0.036000000000000004,0.0105,0.0375,6.1536,1.7948,6.41
2019-10-01 17:30:00,6.36288,1.8558400000000002,6.628,0.036480000000000005,0.01064,0.038,6.3264,1.8452000000000002,6.59,6.17088,1.79984,6.428,0.036480000000000005,0.01064,0.038,6.1344,1.7892000000000001,6.39
2019-10-01 18:00:00,6.22896,1.81678,6.4885,0.03696,0.010780000000000001,0.0385,6.192,1.806,6.45,6.03696,1.76078,6.2885,0.03696,0.010780000000000001,0.0385,6.0,1.75,6.25
2019-10-01 18:30:00,6.11376,1.7831800000000002,6.3685,0.03696,0.010780000000000001,0.0385,6.0768,1.7724000000000002,6.33,5.9409600000000005,1.73278,6.1885,0.03696,0.010780000000000001,0.0385,5.904,1.722,6.15
2019-10-01 19:00:00,6.15072,1.7939600000000002,6.407,0.03552,0.010360000000000001,0.037,6.1152,1.7836,6.37,5.96832,1.74076,6.217,0.03552,0.010360000000000001,0.037,5.9328,1.7304,6.18
2019-10-01 19:30:00,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21,5.82624,1.6993200000000002,6.069,0.03744,0.010920000000000001,0.039,5.7888,1.6884000000000001,6.03
2019-10-01 20:00:00,5.82624,1.6993200000000002,6.069,0.03744,0.010920000000000001,0.039,5.7888,1.6884000000000001,6.03,5.64384,1.64612,5.879,0.03744,0.010920000000000001,0.039,5.6064,1.6352,5.84
2019-10-01 20:30:00,5.63424,1.6433200000000001,5.869,0.03744,0.010920000000000001,0.039,5.5968,1.6324,5.83,5.46144,1.59292,5.689,0.03744,0.010920000000000001,0.039,5.424,1.5819999999999999,5.65
2019-10-01 21:00:00,5.35584,1.5621200000000002,5.579,0.03744,0.010920000000000001,0.039,5.3184000000000005,1.5512000000000001,5.54,5.19264,1.51452,5.409,0.03744,0.010920000000000001,0.039,5.1552,1.5036,5.37
2019-10-01 21:30:00,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33,4.99104,1.45572,5.199,0.03744,0.010920000000000001,0.039,4.9536,1.4448,5.16
2019-10-01 22:00:00,4.94256,1.44158,5.1485,0.03696,0.010780000000000001,0.0385,4.9056,1.4308,5.11,4.78896,1.3967800000000001,4.9885,0.03696,0.010780000000000001,0.0385,4.752,1.3860000000000001,4.95
2019-10-01 22:30:00,4.70304,1.37172,4.899,0.03744,0.010920000000000001,0.039,4.6656,1.3608,4.86,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71
2019-10-01 23:00:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37
2019-10-01 23:30:00,4.11696,1.20078,4.2885,0.03696,0.010780000000000001,0.0385,4.08,1.19,4.25,3.9825600000000003,1.16158,4.1485,0.03696,0.010780000000000001,0.0385,3.9455999999999998,1.1508,4.11
2019-10-02 00:00:00,3.95376,1.15318,4.1185,0.03696,0.010780000000000001,0.0385,3.9168000000000003,1.1424,4.08,3.82896,1.11678,3.9885,0.03696,0.010780000000000001,0.0385,3.792,1.106,3.95
2019-10-02 00:30:00,3.87696,1.1307800000000001,4.0385,0.03696,0.010780000000000001,0.0385,3.84,1.12,4.0,3.75216,1.09438,3.9085,0.03696,0.010780000000000001,0.0385,3.7152000000000003,1.0836000000000001,3.87
2019-10-02 01:00:00,3.79104,1.10572,3.949,0.03744,0.010920000000000001,0.039,3.7536,1.0948,3.91,3.66624,1.06932,3.819,0.03744,0.010920000000000001,0.039,3.6288,1.0584,3.7800000000000002
2019-10-02 01:30:00,3.73344,1.08892,3.8890000000000002,0.03744,0.010920000000000001,0.039,3.696,1.078,3.85,3.61824,1.05532,3.769,0.03744,0.010920000000000001,0.039,3.5808,1.0444,3.73
2019-10-02 02:00:00,3.74304,1.09172,3.899,0.03744,0.010920000000000001,0.039,3.7056,1.0808,3.86,3.62784,1.05812,3.779,0.03744,0.010920000000000001,0.039,3.5904,1.0472,3.74
2019-10-02 02:30:00,3.74304,1.09172,3.899,0.03744,0.010920000000000001,0.039,3.7056,1.0808,3.86,3.62784,1.05812,3.779,0.03744,0.010920000000000001,0.039,3.5904,1.0472,3.74
2019-10-02 03:00:00,3.68544,1.07492,3.839,0.03744,0.010920000000000001,0.039,3.648,1.064,3.8,3.5606400000000002,1.03852,3.709,0.03744,0.010920000000000001,0.039,3.5232,1.0276,3.67
2019-10-02 03:30:00,3.65664,1.06652,3.809,0.03744,0.010920000000000001,0.039,3.6192,1.0556,3.77,3.53184,1.03012,3.6790000000000003,0.03744,0.010920000000000001,0.039,3.4944,1.0192,3.64
2019-10-02 04:00:00,3.61824,1.05532,3.769,0.03744,0.010920000000000001,0.039,3.5808,1.0444,3.73,3.50304,1.02172,3.649,0.03744,0.010920000000000001,0.039,3.4656000000000002,1.0108,3.61
2019-10-02 04:30:00,3.59904,1.04972,3.749,0.03744,0.010920000000000001,0.039,3.5616,1.0388,3.71,3.48384,1.01612,3.629,0.03744,0.010920000000000001,0.039,3.4464,1.0052,3.59
2019-10-02 05:00:00,3.59904,1.04972,3.749,0.03744,0.010920000000000001,0.039,3.5616,1.0388,3.71,3.48384,1.01612,3.629,0.03744,0.010920000000000001,0.039,3.4464,1.0052,3.59
2019-10-02 05:30:00,3.77136,1.09998,3.9285,0.03696,0.010780000000000001,0.0385,3.7344,1.0892,3.89,3.64656,1.06358,3.7984999999999998,0.03696,0.010780000000000001,0.0385,3.6096,1.0528,3.76
2019-10-02 06:00:00,4.02096,1.17278,4.1885,0.03696,0.010780000000000001,0.0385,3.984,1.162,4.15,3.8865600000000002,1.13358,4.0485,0.03696,0.010780000000000001,0.0385,3.8496,1.1228,4.01
2019-10-02 06:30:00,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42
2019-10-02 07:00:00,4.71168,1.37424,4.908,0.036480000000000005,0.01064,0.038,4.6752,1.3636,4.87,4.56768,1.33224,4.758,0.036480000000000005,0.01064,0.038,4.5312,1.3216,4.72
2019-10-02 07:30:00,5.15328,1.50304,5.368,0.036480000000000005,0.01064,0.038,5.1168,1.4924,5.33,4.99008,1.45544,5.198,0.036480000000000005,0.01064,0.038,4.9536,1.4448,5.16
2019-10-02 08:00:00,5.45184,1.5901200000000002,5.679,0.03744,0.010920000000000001,0.039,5.4144,1.5792000000000002,5.64,5.28864,1.5425200000000001,5.509,0.03744,0.010920000000000001,0.039,5.2512,1.5316,5.47
2019-10-02 08:30:00,5.71056,1.66558,5.9485,0.03696,0.010780000000000001,0.0385,5.6736,1.6548,5.91,5.5377600000000005,1.61518,5.7685,0.03696,0.010780000000000001,0.0385,5.5008,1.6044,5.73
2019-10-02 09:00:00,5.72064,1.66852,5.959,0.03744,0.010920000000000001,0.039,5.6832,1.6576,5.92,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74
2019-10-02 09:30:00,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92
2019-10-02 10:00:00,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14,5.75904,1.67972,5.999,0.03744,0.010920000000000001,0.039,5.7216000000000005,1.6688,5.96
2019-10-02 10:30:00,5.91936,1.72648,6.166,0.03456,0.01008,0.036000000000000004,5.8848,1.7164000000000001,6.13,5.73696,1.67328,5.976,0.03456,0.01008,0.036000000000000004,5.7024,1.6632,5.94
2019-10-02 11:00:00,5.91216,1.72438,6.1585,0.03696,0.010780000000000001,0.0385,5.8752,1.7136,6.12,5.73936,1.67398,5.9785,0.03696,0.010780000000000001,0.0385,5.7024,1.6632,5.94
2019-10-02 11:30:00,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2019-10-02 12:00:00,5.93904,1.73222,6.1865,0.03504,0.010220000000000002,0.036500000000000005,5.904,1.722,6.15,5.76624,1.68182,6.0065,0.03504,0.010220000000000002,0.036500000000000005,5.7312,1.6716000000000002,5.97
2019-10-02 12:30:00,5.97552,1.74286,6.2245,0.033120000000000004,0.00966,0.0345,5.9424,1.7332,6.19,5.79312,1.68966,6.0345,0.033120000000000004,0.00966,0.0345,5.76,1.6800000000000002,6.0
2019-10-02 13:00:00,5.9256,1.7283,6.1725,0.031200000000000002,0.0091,0.0325,5.8944,1.7192,6.14,5.7528,1.6779000000000002,5.9925,0.031200000000000002,0.0091,0.0325,5.7216000000000005,1.6688,5.96
2019-10-02 13:30:00,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09,5.71152,1.66586,5.9495000000000005,0.03792,0.01106,0.0395,5.6736,1.6548,5.91
2019-10-02 14:00:00,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08,5.70192,1.6630600000000002,5.9395,0.03792,0.01106,0.0395,5.664,1.6520000000000001,5.9
2019-10-02 14:30:00,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08,5.70192,1.6630600000000002,5.9395,0.03792,0.01106,0.0395,5.664,1.6520000000000001,5.9
2019-10-02 15:00:00,5.7403200000000005,1.67426,5.9795,0.03792,0.01106,0.0395,5.7024,1.6632,5.94,5.56752,1.62386,5.7995,0.03792,0.01106,0.0395,5.5296,1.6128,5.76
2019-10-02 15:30:00,5.67264,1.6545200000000002,5.909,0.027840000000000004,0.00812,0.029,5.6448,1.6464,5.88,5.49984,1.60412,5.729,0.027840000000000004,0.00812,0.029,5.472,1.596,5.7
2019-10-02 16:00:00,5.8056,1.6933,6.0475,0.036000000000000004,0.0105,0.0375,5.7696000000000005,1.6828,6.01,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83
2019-10-02 16:30:00,5.9328,1.7304,6.18,0.038400000000000004,0.0112,0.04,5.8944,1.7192,6.14,5.76,1.6800000000000002,6.0,0.038400000000000004,0.0112,0.04,5.7216000000000005,1.6688,5.96
2019-10-02 17:00:00,6.01872,1.75546,6.2695,0.03792,0.01106,0.0395,5.9808,1.7444000000000002,6.23,5.83632,1.70226,6.0795,0.03792,0.01106,0.0395,5.7984,1.6912,6.04
2019-10-02 17:30:00,6.00912,1.75266,6.2595,0.03792,0.01106,0.0395,5.9712,1.7416,6.22,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03
2019-10-02 18:00:00,6.00912,1.75266,6.2595,0.03792,0.01106,0.0395,5.9712,1.7416,6.22,5.81712,1.69666,6.0595,0.03792,0.01106,0.0395,5.7792,1.6856,6.02
2019-10-02 18:30:00,5.91312,1.72466,6.1595,0.03792,0.01106,0.0395,5.8752,1.7136,6.12,5.73072,1.6714600000000002,5.9695,0.03792,0.01106,0.0395,5.6928,1.6604,5.93
2019-10-02 19:00:00,6.05472,1.7659600000000002,6.307,0.03552,0.010360000000000001,0.037,6.0192,1.7556,6.27,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08
2019-10-02 19:30:00,6.0576,1.7668,6.31,0.038400000000000004,0.0112,0.04,6.0192,1.7556,6.27,5.8752,1.7136,6.12,0.038400000000000004,0.0112,0.04,5.8368,1.7024,6.08
2019-10-02 20:00:00,5.9424,1.7332,6.19,0.038400000000000004,0.0112,0.04,5.904,1.722,6.15,5.76,1.6800000000000002,6.0,0.038400000000000004,0.0112,0.04,5.7216000000000005,1.6688,5.96
2019-10-02 20:30:00,5.7888,1.6884000000000001,6.03,0.038400000000000004,0.0112,0.04,5.7504,1.6772,5.99,5.6064,1.6352,5.84,0.038400000000000004,0.0112,0.04,5.568,1.624,5.8
2019-10-02 21:00:00,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55
2019-10-02 21:30:00,5.2992,1.5455999999999999,5.52,0.038400000000000004,0.0112,0.04,5.2608,1.5344,5.48,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31
2019-10-02 22:00:00,5.0208,1.4644,5.23,0.038400000000000004,0.0112,0.04,4.9824,1.4532,5.19,4.8576,1.4168,5.06,0.038400000000000004,0.0112,0.04,4.8192,1.4056,5.02
2019-10-02 22:30:00,4.7136,1.3748,4.91,0.038400000000000004,0.0112,0.04,4.6752,1.3636,4.87,4.5696,1.3328,4.76,0.038400000000000004,0.0112,0.04,4.5312,1.3216,4.72
2019-10-02 23:00:00,4.47312,1.3046600000000002,4.6595,0.03792,0.01106,0.0395,4.4352,1.2936,4.62,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47
2019-10-02 23:30:00,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23
2019-10-03 00:00:00,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09
2019-10-03 00:30:00,3.9638400000000003,1.15612,4.129,0.03744,0.010920000000000001,0.039,3.9264,1.1452,4.09,3.82944,1.11692,3.989,0.03744,0.010920000000000001,0.039,3.792,1.106,3.95
2019-10-03 01:00:00,3.87744,1.13092,4.039,0.03744,0.010920000000000001,0.039,3.84,1.12,4.0,3.75264,1.09452,3.909,0.03744,0.010920000000000001,0.039,3.7152000000000003,1.0836000000000001,3.87
2019-10-03 01:30:00,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98,3.73392,1.08906,3.8895,0.03792,0.01106,0.0395,3.696,1.078,3.85
2019-10-03 02:00:00,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91
2019-10-03 02:30:00,3.8496,1.1228,4.01,0.038400000000000004,0.0112,0.04,3.8112,1.1116,3.9699999999999998,3.7248,1.0864,3.88,0.038400000000000004,0.0112,0.04,3.6864,1.0752,3.84
2019-10-03 03:00:00,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77
2019-10-03 03:30:00,3.76272,1.09746,3.9195,0.03792,0.01106,0.0395,3.7248,1.0864,3.88,3.6379200000000003,1.06106,3.7895000000000003,0.03792,0.01106,0.0395,3.6,1.05,3.75
2019-10-03 04:00:00,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83,3.58992,1.04706,3.7395,0.03792,0.01106,0.0395,3.552,1.036,3.7
2019-10-03 04:30:00,3.7152000000000003,1.0836000000000001,3.87,0.038400000000000004,0.0112,0.04,3.6768,1.0724,3.83,3.5904,1.0472,3.74,0.038400000000000004,0.0112,0.04,3.552,1.036,3.7
2019-10-03 05:00:00,3.7344,1.0892,3.89,0.038400000000000004,0.0112,0.04,3.696,1.078,3.85,3.6192,1.0556,3.77,0.038400000000000004,0.0112,0.04,3.5808,1.0444,3.73
2019-10-03 05:30:00,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91
2019-10-03 06:00:00,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13
2019-10-03 06:30:00,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74,4.4448,1.2964,4.63,0.038400000000000004,0.0112,0.04,4.4064,1.2852000000000001,4.59
2019-10-03 07:00:00,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08,4.7616,1.3888,4.96,0.038400000000000004,0.0112,0.04,4.7232,1.3776,4.92
2019-10-03 07:30:00,5.29872,1.54546,5.5195,0.03792,0.01106,0.0395,5.2608,1.5344,5.48,5.13552,1.49786,5.3495,0.03792,0.01106,0.0395,5.0976,1.4868000000000001,5.31
2019-10-03 08:00:00,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73
2019-10-03 08:30:00,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98
2019-10-03 09:00:00,6.0475200000000005,1.7638600000000002,6.2995,0.03792,0.01106,0.0395,6.0096,1.7528000000000001,6.26,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2019-10-03 09:30:00,6.25872,1.82546,6.5195,0.03792,0.01106,0.0395,6.2208,1.8144,6.48,6.06672,1.76946,6.3195,0.03792,0.01106,0.0395,6.0288,1.7584,6.28
2019-10-03 10:00:00,6.1632,1.7976,6.42,0.038400000000000004,0.0112,0.04,6.1248,1.7864,6.38,5.9808,1.7444000000000002,6.23,0.038400000000000004,0.0112,0.04,5.9424,1.7332,6.19
2019-10-03 10:30:00,6.10512,1.7806600000000001,6.3595,0.03792,0.01106,0.0395,6.0672,1.7696,6.32,5.92272,1.7274600000000002,6.1695,0.03792,0.01106,0.0395,5.8848,1.7164000000000001,6.13
