Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-03 11:00:00,6.21168,1.81174,6.4705,0.029280000000000004,0.00854,0.030500000000000003,6.1824,1.8032,6.44,6.02928,1.75854,6.2805,0.029280000000000004,0.00854,0.030500000000000003,6.0,1.75,6.25
2019-10-03 11:30:00,6.26832,1.8282600000000002,6.5295,0.03792,0.01106,0.0395,6.2304,1.8172000000000001,6.49,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29
2019-10-03 12:00:00,6.41856,1.87208,6.686,0.03456,0.01008,0.036000000000000004,6.384,1.862,6.65,6.22656,1.81608,6.486,0.03456,0.01008,0.036000000000000004,6.192,1.806,6.45
2019-10-03 12:30:00,6.47808,1.88944,6.748,0.036480000000000005,0.01064,0.038,6.4416,1.8788,6.71,6.28608,1.83344,6.548,0.036480000000000005,0.01064,0.038,6.2496,1.8228,6.51
2019-10-03 13:00:00,6.41136,1.86998,6.6785,0.03696,0.010780000000000001,0.0385,6.3744,1.8592,6.64,6.21936,1.81398,6.4785,0.03696,0.010780000000000001,0.0385,6.1824,1.8032,6.44
2019-10-03 13:30:00,6.24816,1.82238,6.5085,0.03696,0.010780000000000001,0.0385,6.2112,1.8115999999999999,6.47,6.05616,1.76638,6.3085,0.03696,0.010780000000000001,0.0385,6.0192,1.7556,6.27
2019-10-03 14:00:00,6.29904,1.83722,6.5615,0.030240000000000003,0.008820000000000001,0.0315,6.2688,1.8284,6.53,6.10704,1.78122,6.3615,0.030240000000000003,0.008820000000000001,0.0315,6.0768,1.7724000000000002,6.33
2019-10-03 14:30:00,6.20592,1.81006,6.4645,0.033120000000000004,0.00966,0.0345,6.1728,1.8004,6.43,6.02352,1.75686,6.2745,0.033120000000000004,0.00966,0.0345,5.9904,1.7472,6.24
2019-10-03 15:00:00,6.00912,1.75266,6.2595,0.03792,0.01106,0.0395,5.9712,1.7416,6.22,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03
2019-10-03 15:30:00,6.0096,1.7528000000000001,6.26,0.038400000000000004,0.0112,0.04,5.9712,1.7416,6.22,5.8272,1.6996,6.07,0.038400000000000004,0.0112,0.04,5.7888,1.6884000000000001,6.03
2019-10-03 16:00:00,6.11328,1.7830400000000002,6.368,0.036480000000000005,0.01064,0.038,6.0768,1.7724000000000002,6.33,5.93088,1.72984,6.178,0.036480000000000005,0.01064,0.038,5.8944,1.7192,6.14
2019-10-03 16:30:00,6.27696,1.83078,6.5385,0.03696,0.010780000000000001,0.0385,6.24,1.82,6.5,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3
2019-10-03 17:00:00,6.41136,1.86998,6.6785,0.03696,0.010780000000000001,0.0385,6.3744,1.8592,6.64,6.20976,1.81118,6.4685,0.03696,0.010780000000000001,0.0385,6.1728,1.8004,6.43
2019-10-03 17:30:00,6.3148800000000005,1.84184,6.578,0.036480000000000005,0.01064,0.038,6.2784,1.8312,6.54,6.13248,1.78864,6.388,0.036480000000000005,0.01064,0.038,6.096,1.778,6.35
2019-10-03 18:00:00,6.27648,1.83064,6.538,0.036480000000000005,0.01064,0.038,6.24,1.82,6.5,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3
2019-10-03 18:30:00,6.20928,1.8110400000000002,6.468,0.036480000000000005,0.01064,0.038,6.1728,1.8004,6.43,6.02688,1.75784,6.2780000000000005,0.036480000000000005,0.01064,0.038,5.9904,1.7472,6.24
2019-10-03 19:00:00,6.24624,1.8218200000000002,6.5065,0.03504,0.010220000000000002,0.036500000000000005,6.2112,1.8115999999999999,6.47,6.05424,1.7658200000000002,6.3065,0.03504,0.010220000000000002,0.036500000000000005,6.0192,1.7556,6.27
2019-10-03 19:30:00,6.24864,1.82252,6.509,0.03744,0.010920000000000001,0.039,6.2112,1.8115999999999999,6.47,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27
2019-10-03 20:00:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2019-10-03 20:30:00,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07,5.6923200000000005,1.66026,5.9295,0.03792,0.01106,0.0395,5.6544,1.6492,5.89
2019-10-03 21:00:00,5.58672,1.62946,5.8195,0.03792,0.01106,0.0395,5.5488,1.6184,5.78,5.41392,1.5790600000000001,5.6395,0.03792,0.01106,0.0395,5.376,1.568,5.6
2019-10-03 21:30:00,5.41344,1.57892,5.639,0.03744,0.010920000000000001,0.039,5.376,1.568,5.6,5.24064,1.5285199999999999,5.459,0.03744,0.010920000000000001,0.039,5.2032,1.5176,5.42
2019-10-03 22:00:00,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33,4.99104,1.45572,5.199,0.03744,0.010920000000000001,0.039,4.9536,1.4448,5.16
2019-10-03 22:30:00,4.83744,1.41092,5.039,0.03744,0.010920000000000001,0.039,4.8,1.4,5.0,4.68384,1.36612,4.879,0.03744,0.010920000000000001,0.039,4.6464,1.3552,4.84
2019-10-03 23:00:00,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55
2019-10-03 23:30:00,4.34736,1.26798,4.5285,0.03696,0.010780000000000001,0.0385,4.3104,1.2572,4.49,4.21296,1.22878,4.3885,0.03696,0.010780000000000001,0.0385,4.176,1.218,4.35
2019-10-04 00:00:00,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13
2019-10-04 00:30:00,4.01184,1.17012,4.179,0.03744,0.010920000000000001,0.039,3.9744,1.1592,4.14,3.87744,1.13092,4.039,0.03744,0.010920000000000001,0.039,3.84,1.12,4.0
2019-10-04 01:00:00,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07,3.8102400000000003,1.11132,3.969,0.03744,0.010920000000000001,0.039,3.7728,1.1004,3.93
2019-10-04 01:30:00,3.88704,1.13372,4.049,0.03744,0.010920000000000001,0.039,3.8496,1.1228,4.01,3.75264,1.09452,3.909,0.03744,0.010920000000000001,0.039,3.7152000000000003,1.0836000000000001,3.87
2019-10-04 02:00:00,3.91536,1.14198,4.0785,0.03696,0.010780000000000001,0.0385,3.8784,1.1312,4.04,3.7809600000000003,1.10278,3.9385,0.03696,0.010780000000000001,0.0385,3.7439999999999998,1.092,3.9
2019-10-04 02:30:00,3.87696,1.1307800000000001,4.0385,0.03696,0.010780000000000001,0.0385,3.84,1.12,4.0,3.74256,1.09158,3.8985000000000003,0.03696,0.010780000000000001,0.0385,3.7056,1.0808,3.86
2019-10-04 03:00:00,3.80016,1.10838,3.9585,0.03696,0.010780000000000001,0.0385,3.7632,1.0976,3.92,3.67536,1.07198,3.8285,0.03696,0.010780000000000001,0.0385,3.6384,1.0612,3.79
2019-10-04 03:30:00,3.73344,1.08892,3.8890000000000002,0.03744,0.010920000000000001,0.039,3.696,1.078,3.85,3.6086400000000003,1.05252,3.759,0.03744,0.010920000000000001,0.039,3.5712,1.0416,3.7199999999999998
2019-10-04 04:00:00,3.70464,1.08052,3.859,0.03744,0.010920000000000001,0.039,3.6672000000000002,1.0696,3.8200000000000003,3.57984,1.04412,3.729,0.03744,0.010920000000000001,0.039,3.5423999999999998,1.0332,3.69
2019-10-04 04:30:00,3.68544,1.07492,3.839,0.03744,0.010920000000000001,0.039,3.648,1.064,3.8,3.5606400000000002,1.03852,3.709,0.03744,0.010920000000000001,0.039,3.5232,1.0276,3.67
2019-10-04 05:00:00,3.68544,1.07492,3.839,0.03744,0.010920000000000001,0.039,3.648,1.064,3.8,3.5606400000000002,1.03852,3.709,0.03744,0.010920000000000001,0.039,3.5232,1.0276,3.67
2019-10-04 05:30:00,3.8102400000000003,1.11132,3.969,0.03744,0.010920000000000001,0.039,3.7728,1.1004,3.93,3.68544,1.07492,3.839,0.03744,0.010920000000000001,0.039,3.648,1.064,3.8
2019-10-04 06:00:00,4.06896,1.18678,4.2385,0.03696,0.010780000000000001,0.0385,4.032,1.176,4.2,3.9345600000000003,1.14758,4.0985,0.03696,0.010780000000000001,0.0385,3.8976,1.1368,4.06
2019-10-04 06:30:00,4.47264,1.3045200000000001,4.659,0.03744,0.010920000000000001,0.039,4.4352,1.2936,4.62,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47
2019-10-04 07:00:00,4.85616,1.41638,5.0585,0.03696,0.010780000000000001,0.0385,4.8192,1.4056,5.02,4.70256,1.37158,4.8985,0.03696,0.010780000000000001,0.0385,4.6656,1.3608,4.86
2019-10-04 07:30:00,5.17296,1.50878,5.3885,0.03696,0.010780000000000001,0.0385,5.136,1.498,5.35,5.01936,1.46398,5.2285,0.03696,0.010780000000000001,0.0385,4.9824,1.4532,5.19
2019-10-04 08:00:00,5.60544,1.6349200000000002,5.839,0.03744,0.010920000000000001,0.039,5.568,1.624,5.8,5.43264,1.58452,5.659,0.03744,0.010920000000000001,0.039,5.3952,1.5735999999999999,5.62
2019-10-04 08:30:00,5.8056,1.6933,6.0475,0.036000000000000004,0.0105,0.0375,5.7696000000000005,1.6828,6.01,5.6232,1.6401,5.8575,0.036000000000000004,0.0105,0.0375,5.5872,1.6296,5.82
2019-10-04 09:00:00,5.94048,1.73264,6.188,0.036480000000000005,0.01064,0.038,5.904,1.722,6.15,5.75808,1.67944,5.998,0.036480000000000005,0.01064,0.038,5.7216000000000005,1.6688,5.96
2019-10-04 09:30:00,6.03024,1.75882,6.2815,0.030240000000000003,0.008820000000000001,0.0315,6.0,1.75,6.25,5.84784,1.7056200000000001,6.0915,0.030240000000000003,0.008820000000000001,0.0315,5.8176,1.6968,6.06
2019-10-04 10:00:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.82432,1.69876,6.067,0.03552,0.010360000000000001,0.037,5.7888,1.6884000000000001,6.03
2019-10-04 10:30:00,6.02832,1.75826,6.2795,0.03792,0.01106,0.0395,5.9904,1.7472,6.24,5.8459200000000004,1.70506,6.0895,0.03792,0.01106,0.0395,5.808,1.694,6.05
2019-10-04 11:00:00,6.11424,1.78332,6.369,0.03744,0.010920000000000001,0.039,6.0768,1.7724000000000002,6.33,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14
2019-10-04 11:30:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2019-10-04 12:00:00,6.15264,1.7945200000000001,6.409,0.03744,0.010920000000000001,0.039,6.1152,1.7836,6.37,5.96064,1.73852,6.209,0.03744,0.010920000000000001,0.039,5.9232,1.7276,6.17
2019-10-04 12:30:00,6.0552,1.7661,6.3075,0.036000000000000004,0.0105,0.0375,6.0192,1.7556,6.27,5.8728,1.7129,6.1175,0.036000000000000004,0.0105,0.0375,5.8368,1.7024,6.08
2019-10-04 13:00:00,5.95728,1.73754,6.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.9232,1.7276,6.17,5.77488,1.6843400000000002,6.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7408,1.6743999999999999,5.98
2019-10-04 13:30:00,5.92896,1.7292800000000002,6.176,0.03456,0.01008,0.036000000000000004,5.8944,1.7192,6.14,5.75616,1.67888,5.996,0.03456,0.01008,0.036000000000000004,5.7216000000000005,1.6688,5.96
2019-10-04 14:00:00,5.8824000000000005,1.7157,6.1275,0.036000000000000004,0.0105,0.0375,5.8464,1.7052,6.09,5.7096,1.6653,5.9475,0.036000000000000004,0.0105,0.0375,5.6736,1.6548,5.91
2019-10-04 14:30:00,5.75856,1.67958,5.9985,0.03696,0.010780000000000001,0.0385,5.7216000000000005,1.6688,5.96,5.5857600000000005,1.62918,5.8185,0.03696,0.010780000000000001,0.0385,5.5488,1.6184,5.78
2019-10-04 15:00:00,5.73888,1.6738400000000002,5.978,0.036480000000000005,0.01064,0.038,5.7024,1.6632,5.94,5.56608,1.62344,5.798,0.036480000000000005,0.01064,0.038,5.5296,1.6128,5.76
2019-10-04 15:30:00,5.6150400000000005,1.63772,5.849,0.03744,0.010920000000000001,0.039,5.5776,1.6268,5.8100000000000005,5.44224,1.58732,5.6690000000000005,0.03744,0.010920000000000001,0.039,5.4048,1.5764,5.63
2019-10-04 16:00:00,5.66352,1.65186,5.8995,0.03792,0.01106,0.0395,5.6256,1.6408,5.86,5.49072,1.6014599999999999,5.7195,0.03792,0.01106,0.0395,5.4528,1.5904,5.68
2019-10-04 16:30:00,5.73072,1.6714600000000002,5.9695,0.03792,0.01106,0.0395,5.6928,1.6604,5.93,5.55792,1.62106,5.7895,0.03792,0.01106,0.0395,5.52,1.6099999999999999,5.75
2019-10-04 17:00:00,5.83632,1.70226,6.0795,0.03792,0.01106,0.0395,5.7984,1.6912,6.04,5.66352,1.65186,5.8995,0.03792,0.01106,0.0395,5.6256,1.6408,5.86
2019-10-04 17:30:00,5.90352,1.72186,6.1495,0.03792,0.01106,0.0395,5.8656,1.7107999999999999,6.11,5.72112,1.66866,5.9595,0.03792,0.01106,0.0395,5.6832,1.6576,5.92
2019-10-04 18:00:00,5.81712,1.69666,6.0595,0.03792,0.01106,0.0395,5.7792,1.6856,6.02,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84
2019-10-04 18:30:00,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95,5.57808,1.62694,5.8105,0.038880000000000005,0.011340000000000001,0.0405,5.5392,1.6156000000000001,5.77
2019-10-04 19:00:00,5.81568,1.69624,6.058,0.036480000000000005,0.01064,0.038,5.7792,1.6856,6.02,5.63328,1.64304,5.868,0.036480000000000005,0.01064,0.038,5.5968,1.6324,5.83
2019-10-04 19:30:00,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0,5.61648,1.63814,5.8505,0.038880000000000005,0.011340000000000001,0.0405,5.5776,1.6268,5.8100000000000005
2019-10-04 20:00:00,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69
2019-10-04 20:30:00,5.43408,1.58494,5.6605,0.038880000000000005,0.011340000000000001,0.0405,5.3952,1.5735999999999999,5.62,5.27088,1.53734,5.4905,0.038880000000000005,0.011340000000000001,0.0405,5.232,1.526,5.45
2019-10-04 21:00:00,5.17536,1.50948,5.391,0.039360000000000006,0.01148,0.041,5.136,1.498,5.35,5.01216,1.46188,5.221,0.039360000000000006,0.01148,0.041,4.9728,1.4504000000000001,5.18
2019-10-04 21:30:00,4.96416,1.44788,5.171,0.039360000000000006,0.01148,0.041,4.9248,1.4364,5.13,4.81056,1.40308,5.011,0.039360000000000006,0.01148,0.041,4.7712,1.3916,4.97
2019-10-04 22:00:00,4.81968,1.40574,5.0205,0.038880000000000005,0.011340000000000001,0.0405,4.7808,1.3944,4.98,4.66608,1.36094,4.8605,0.038880000000000005,0.011340000000000001,0.0405,4.6272,1.3496000000000001,4.82
2019-10-04 22:30:00,4.64688,1.35534,4.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.608,1.344,4.8,4.50288,1.31334,4.6905,0.038880000000000005,0.011340000000000001,0.0405,4.464,1.302,4.65
2019-10-04 23:00:00,4.39728,1.28254,4.5805,0.038880000000000005,0.011340000000000001,0.0405,4.3584,1.2711999999999999,4.54,4.25328,1.24054,4.4305,0.038880000000000005,0.011340000000000001,0.0405,4.2144,1.2292,4.39
2019-10-04 23:30:00,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3,4.03248,1.17614,4.2005,0.038880000000000005,0.011340000000000001,0.0405,3.9936,1.1648,4.16
2019-10-05 00:00:00,4.00416,1.16788,4.171,0.039360000000000006,0.01148,0.041,3.9648,1.1564,4.13,3.87936,1.13148,4.041,0.039360000000000006,0.01148,0.041,3.84,1.12,4.0
2019-10-05 00:30:00,3.87888,1.13134,4.0405,0.038880000000000005,0.011340000000000001,0.0405,3.84,1.12,4.0,3.75408,1.09494,3.9105,0.038880000000000005,0.011340000000000001,0.0405,3.7152000000000003,1.0836000000000001,3.87
2019-10-05 01:00:00,3.75408,1.09494,3.9105,0.038880000000000005,0.011340000000000001,0.0405,3.7152000000000003,1.0836000000000001,3.87,3.63888,1.06134,3.7905,0.038880000000000005,0.011340000000000001,0.0405,3.6,1.05,3.75
2019-10-05 01:30:00,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003,3.58128,1.04454,3.7305,0.038880000000000005,0.011340000000000001,0.0405,3.5423999999999998,1.0332,3.69
2019-10-05 02:00:00,3.76368,1.09774,3.9205,0.038880000000000005,0.011340000000000001,0.0405,3.7248,1.0864,3.88,3.63888,1.06134,3.7905,0.038880000000000005,0.011340000000000001,0.0405,3.6,1.05,3.75
2019-10-05 02:30:00,3.6864,1.0752,3.84,0.038400000000000004,0.0112,0.04,3.648,1.064,3.8,3.5616,1.0388,3.71,0.038400000000000004,0.0112,0.04,3.5232,1.0276,3.67
2019-10-05 03:00:00,3.61008,1.05294,3.7605,0.038880000000000005,0.011340000000000001,0.0405,3.5712,1.0416,3.7199999999999998,3.48528,1.01654,3.6305,0.038880000000000005,0.011340000000000001,0.0405,3.4464,1.0052,3.59
2019-10-05 03:30:00,3.55248,1.03614,3.7005,0.038880000000000005,0.011340000000000001,0.0405,3.5136000000000003,1.0248,3.66,3.42768,0.9997400000000001,3.5705,0.038880000000000005,0.011340000000000001,0.0405,3.3888,0.9884000000000001,3.5300000000000002
2019-10-05 04:00:00,3.51408,1.02494,3.6605,0.038880000000000005,0.011340000000000001,0.0405,3.4752,1.0136,3.62,3.39888,0.9913400000000001,3.5404999999999998,0.038880000000000005,0.011340000000000001,0.0405,3.36,0.98,3.5
2019-10-05 04:30:00,3.49488,1.01934,3.6405000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.456,1.008,3.6,3.37968,0.9857400000000001,3.5205,0.038880000000000005,0.011340000000000001,0.0405,3.3407999999999998,0.9744,3.48
2019-10-05 05:00:00,3.49488,1.01934,3.6405000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.456,1.008,3.6,3.37968,0.9857400000000001,3.5205,0.038880000000000005,0.011340000000000001,0.0405,3.3407999999999998,0.9744,3.48
2019-10-05 05:30:00,3.5428800000000003,1.03334,3.6905,0.038880000000000005,0.011340000000000001,0.0405,3.504,1.022,3.65,3.42768,0.9997400000000001,3.5705,0.038880000000000005,0.011340000000000001,0.0405,3.3888,0.9884000000000001,3.5300000000000002
2019-10-05 06:00:00,3.61968,1.05574,3.7705,0.038880000000000005,0.011340000000000001,0.0405,3.5808,1.0444,3.73,3.50448,1.02214,3.6505,0.038880000000000005,0.011340000000000001,0.0405,3.4656000000000002,1.0108,3.61
2019-10-05 06:30:00,3.8212800000000002,1.11454,3.9805,0.038880000000000005,0.011340000000000001,0.0405,3.7824,1.1032,3.94,3.69648,1.07814,3.8505000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.6576,1.0668,3.81
2019-10-05 07:00:00,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14,3.87888,1.13134,4.0405,0.038880000000000005,0.011340000000000001,0.0405,3.84,1.12,4.0
2019-10-05 07:30:00,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21
2019-10-05 08:00:00,4.29072,1.25146,4.4695,0.03792,0.01106,0.0395,4.2528,1.2404,4.43,4.15632,1.2122600000000001,4.3295,0.03792,0.01106,0.0395,4.1184,1.2012,4.29
2019-10-05 08:30:00,4.944,1.442,5.15,0.038400000000000004,0.0112,0.04,4.9056,1.4308,5.11,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95
2019-10-05 09:00:00,5.3472,1.5596,5.57,0.038400000000000004,0.0112,0.04,5.3088,1.5484,5.53,5.1744,1.5091999999999999,5.39,0.038400000000000004,0.0112,0.04,5.136,1.498,5.35
2019-10-05 09:30:00,5.5104,1.6072000000000002,5.74,0.038400000000000004,0.0112,0.04,5.472,1.596,5.7,5.3376,1.5568,5.5600000000000005,0.038400000000000004,0.0112,0.04,5.2992,1.5455999999999999,5.52
2019-10-05 10:00:00,5.616,1.638,5.85,0.038400000000000004,0.0112,0.04,5.5776,1.6268,5.8100000000000005,5.4432,1.5876000000000001,5.67,0.038400000000000004,0.0112,0.04,5.4048,1.5764,5.63
2019-10-05 10:30:00,5.61696,1.63828,5.851,0.039360000000000006,0.01148,0.041,5.5776,1.6268,5.8100000000000005,5.44416,1.5878800000000002,5.671,0.039360000000000006,0.01148,0.041,5.4048,1.5764,5.63
2019-10-05 11:00:00,5.62656,1.64108,5.861,0.039360000000000006,0.01148,0.041,5.5872,1.6296,5.82,5.45376,1.59068,5.681,0.039360000000000006,0.01148,0.041,5.4144,1.5792000000000002,5.64
2019-10-05 11:30:00,5.66496,1.6522800000000002,5.901,0.039360000000000006,0.01148,0.041,5.6256,1.6408,5.86,5.49216,1.60188,5.721,0.039360000000000006,0.01148,0.041,5.4528,1.5904,5.68
2019-10-05 12:00:00,5.71296,1.66628,5.9510000000000005,0.039360000000000006,0.01148,0.041,5.6736,1.6548,5.91,5.54016,1.6158800000000002,5.771,0.039360000000000006,0.01148,0.041,5.5008,1.6044,5.73
2019-10-05 12:30:00,5.67456,1.65508,5.911,0.039360000000000006,0.01148,0.041,5.6352,1.6436000000000002,5.87,5.50176,1.60468,5.731,0.039360000000000006,0.01148,0.041,5.4624,1.5932,5.69
2019-10-05 13:00:00,5.57856,1.62708,5.811,0.039360000000000006,0.01148,0.041,5.5392,1.6156000000000001,5.77,5.40576,1.57668,5.631,0.039360000000000006,0.01148,0.041,5.3664,1.5652,5.59
2019-10-05 13:30:00,5.25168,1.53174,5.4705,0.038880000000000005,0.011340000000000001,0.0405,5.2128,1.5204,5.43,5.08848,1.48414,5.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.0496,1.4727999999999999,5.26
2019-10-05 14:00:00,5.21328,1.52054,5.4305,0.038880000000000005,0.011340000000000001,0.0405,5.1744,1.5091999999999999,5.39,5.05008,1.47294,5.2605,0.038880000000000005,0.011340000000000001,0.0405,5.0112,1.4616,5.22
2019-10-05 14:30:00,5.15568,1.50374,5.3705,0.038880000000000005,0.011340000000000001,0.0405,5.1168,1.4924,5.33,4.9924800000000005,1.45614,5.2005,0.038880000000000005,0.011340000000000001,0.0405,4.9536,1.4448,5.16
2019-10-05 15:00:00,5.04,1.47,5.25,0.038400000000000004,0.0112,0.04,5.0016,1.4588,5.21,4.8864,1.4252,5.09,0.038400000000000004,0.0112,0.04,4.848,1.4140000000000001,5.05
2019-10-05 15:30:00,5.0592,1.4756,5.27,0.038400000000000004,0.0112,0.04,5.0208,1.4644,5.23,4.9056,1.4308,5.11,0.038400000000000004,0.0112,0.04,4.8672,1.4196,5.07
2019-10-05 16:00:00,5.06928,1.47854,5.2805,0.038880000000000005,0.011340000000000001,0.0405,5.0304,1.4672,5.24,4.91568,1.43374,5.1205,0.038880000000000005,0.011340000000000001,0.0405,4.8768,1.4224,5.08
2019-10-05 16:30:00,5.1552,1.5036,5.37,0.038400000000000004,0.0112,0.04,5.1168,1.4924,5.33,4.992,1.456,5.2,0.038400000000000004,0.0112,0.04,4.9536,1.4448,5.16
2019-10-05 17:00:00,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29
2019-10-05 17:30:00,5.3376,1.5568,5.5600000000000005,0.038400000000000004,0.0112,0.04,5.2992,1.5455999999999999,5.52,5.1744,1.5091999999999999,5.39,0.038400000000000004,0.0112,0.04,5.136,1.498,5.35
2019-10-05 18:00:00,5.38608,1.57094,5.6105,0.038880000000000005,0.011340000000000001,0.0405,5.3472,1.5596,5.57,5.22288,1.5233400000000001,5.4405,0.038880000000000005,0.011340000000000001,0.0405,5.184,1.512,5.4
2019-10-05 18:30:00,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64,5.28816,1.54238,5.5085,0.03696,0.010780000000000001,0.0385,5.2512,1.5316,5.47
2019-10-05 19:00:00,5.5084800000000005,1.60664,5.7379999999999995,0.036480000000000005,0.01064,0.038,5.472,1.596,5.7,5.33568,1.55624,5.558,0.036480000000000005,0.01064,0.038,5.2992,1.5455999999999999,5.52
2019-10-05 19:30:00,5.40528,1.57654,5.6305,0.038880000000000005,0.011340000000000001,0.0405,5.3664,1.5652,5.59,5.24208,1.52894,5.4605,0.038880000000000005,0.011340000000000001,0.0405,5.2032,1.5176,5.42
2019-10-05 20:00:00,5.21328,1.52054,5.4305,0.038880000000000005,0.011340000000000001,0.0405,5.1744,1.5091999999999999,5.39,5.05008,1.47294,5.2605,0.038880000000000005,0.011340000000000001,0.0405,5.0112,1.4616,5.22
2019-10-05 20:30:00,4.9924800000000005,1.45614,5.2005,0.038880000000000005,0.011340000000000001,0.0405,4.9536,1.4448,5.16,4.83888,1.41134,5.0405,0.038880000000000005,0.011340000000000001,0.0405,4.8,1.4,5.0
2019-10-05 21:00:00,4.91568,1.43374,5.1205,0.038880000000000005,0.011340000000000001,0.0405,4.8768,1.4224,5.08,4.77168,1.39174,4.9705,0.038880000000000005,0.011340000000000001,0.0405,4.7328,1.3804,4.93
2019-10-05 21:30:00,4.7712,1.3916,4.97,0.038400000000000004,0.0112,0.04,4.7328,1.3804,4.93,4.6176,1.3468,4.8100000000000005,0.038400000000000004,0.0112,0.04,4.5792,1.3356,4.77
2019-10-05 22:00:00,4.64688,1.35534,4.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.608,1.344,4.8,4.50288,1.31334,4.6905,0.038880000000000005,0.011340000000000001,0.0405,4.464,1.302,4.65
2019-10-05 22:30:00,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47
2019-10-05 23:00:00,4.31088,1.2573400000000001,4.4905,0.038880000000000005,0.011340000000000001,0.0405,4.272,1.246,4.45,4.17648,1.21814,4.3505,0.038880000000000005,0.011340000000000001,0.0405,4.1376,1.2068,4.31
2019-10-05 23:30:00,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09
2019-10-06 00:00:00,3.9460800000000003,1.15094,4.1105,0.038880000000000005,0.011340000000000001,0.0405,3.9072,1.1396,4.07,3.81168,1.11174,3.9705,0.038880000000000005,0.011340000000000001,0.0405,3.7728,1.1004,3.93
2019-10-06 00:30:00,3.8404800000000003,1.12014,4.0005,0.038880000000000005,0.011340000000000001,0.0405,3.8016,1.1088,3.96,3.71568,1.08374,3.8705,0.038880000000000005,0.011340000000000001,0.0405,3.6768,1.0724,3.83
2019-10-06 01:00:00,3.71568,1.08374,3.8705,0.038880000000000005,0.011340000000000001,0.0405,3.6768,1.0724,3.83,3.60048,1.05014,3.7505,0.038880000000000005,0.011340000000000001,0.0405,3.5616,1.0388,3.71
2019-10-06 01:30:00,3.68688,1.07534,3.8405,0.038880000000000005,0.011340000000000001,0.0405,3.648,1.064,3.8,3.56208,1.03894,3.7105,0.038880000000000005,0.011340000000000001,0.0405,3.5232,1.0276,3.67
2019-10-06 02:00:00,3.7444800000000003,1.09214,3.9005,0.038880000000000005,0.011340000000000001,0.0405,3.7056,1.0808,3.86,3.61968,1.05574,3.7705,0.038880000000000005,0.011340000000000001,0.0405,3.5808,1.0444,3.73
2019-10-06 02:30:00,3.67728,1.07254,3.8305,0.038880000000000005,0.011340000000000001,0.0405,3.6384,1.0612,3.79,3.55248,1.03614,3.7005,0.038880000000000005,0.011340000000000001,0.0405,3.5136000000000003,1.0248,3.66
2019-10-06 03:00:00,3.66768,1.06974,3.8205,0.038880000000000005,0.011340000000000001,0.0405,3.6288,1.0584,3.7800000000000002,3.5428800000000003,1.03334,3.6905,0.038880000000000005,0.011340000000000001,0.0405,3.504,1.022,3.65
2019-10-06 03:30:00,3.60048,1.05014,3.7505,0.038880000000000005,0.011340000000000001,0.0405,3.5616,1.0388,3.71,3.48528,1.01654,3.6305,0.038880000000000005,0.011340000000000001,0.0405,3.4464,1.0052,3.59
2019-10-06 04:00:00,3.53328,1.03054,3.6805,0.038880000000000005,0.011340000000000001,0.0405,3.4944,1.0192,3.64,3.41808,0.99694,3.5605,0.038880000000000005,0.011340000000000001,0.0405,3.3792,0.9856,3.52
2019-10-06 04:30:00,3.53328,1.03054,3.6805,0.038880000000000005,0.011340000000000001,0.0405,3.4944,1.0192,3.64,3.41808,0.99694,3.5605,0.038880000000000005,0.011340000000000001,0.0405,3.3792,0.9856,3.52
2019-10-06 05:00:00,3.47616,1.01388,3.621,0.039360000000000006,0.01148,0.041,3.4368,1.0024,3.58,3.36096,0.98028,3.501,0.039360000000000006,0.01148,0.041,3.3216,0.9688,3.46
2019-10-06 05:30:00,3.48528,1.01654,3.6305,0.038880000000000005,0.011340000000000001,0.0405,3.4464,1.0052,3.59,3.37008,0.98294,3.5105,0.038880000000000005,0.011340000000000001,0.0405,3.3312,0.9716,3.47
2019-10-06 06:00:00,3.50448,1.02214,3.6505,0.038880000000000005,0.011340000000000001,0.0405,3.4656000000000002,1.0108,3.61,3.38928,0.9885400000000001,3.5305,0.038880000000000005,0.011340000000000001,0.0405,3.3504,0.9772000000000001,3.49
2019-10-06 06:30:00,3.62976,1.05868,3.781,0.039360000000000006,0.01148,0.041,3.5904,1.0472,3.74,3.50496,1.02228,3.651,0.039360000000000006,0.01148,0.041,3.4656000000000002,1.0108,3.61
2019-10-06 07:00:00,3.76368,1.09774,3.9205,0.038880000000000005,0.011340000000000001,0.0405,3.7248,1.0864,3.88,3.64848,1.06414,3.8005,0.038880000000000005,0.011340000000000001,0.0405,3.6096,1.0528,3.76
2019-10-06 07:30:00,3.87792,1.13106,4.0395,0.03792,0.01106,0.0395,3.84,1.12,4.0,3.75312,1.09466,3.9095,0.03792,0.01106,0.0395,3.7152000000000003,1.0836000000000001,3.87
2019-10-06 08:00:00,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2019-10-06 08:30:00,4.3584,1.2711999999999999,4.54,0.038400000000000004,0.0112,0.04,4.32,1.26,4.5,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36
2019-10-06 09:00:00,4.5216,1.3188,4.71,0.038400000000000004,0.0112,0.04,4.4832,1.3076,4.67,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51
2019-10-06 09:30:00,4.6848,1.3664,4.88,0.038400000000000004,0.0112,0.04,4.6464,1.3552,4.84,4.5408,1.3244,4.73,0.038400000000000004,0.0112,0.04,4.5024,1.3132000000000001,4.69
2019-10-06 10:00:00,4.8192,1.4056,5.02,0.038400000000000004,0.0112,0.04,4.7808,1.3944,4.98,4.6656,1.3608,4.86,0.038400000000000004,0.0112,0.04,4.6272,1.3496000000000001,4.82
2019-10-06 10:30:00,4.94496,1.44228,5.151,0.039360000000000006,0.01148,0.041,4.9056,1.4308,5.11,4.79136,1.39748,4.991,0.039360000000000006,0.01148,0.041,4.752,1.3860000000000001,4.95
2019-10-06 11:00:00,4.95408,1.4449400000000001,5.1605,0.038880000000000005,0.011340000000000001,0.0405,4.9152000000000005,1.4336,5.12,4.80048,1.40014,5.0005,0.038880000000000005,0.011340000000000001,0.0405,4.7616,1.3888,4.96
2019-10-06 11:30:00,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99
2019-10-06 12:00:00,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29,4.9632000000000005,1.4476,5.17,0.038400000000000004,0.0112,0.04,4.9248,1.4364,5.13
2019-10-06 12:30:00,5.15568,1.50374,5.3705,0.038880000000000005,0.011340000000000001,0.0405,5.1168,1.4924,5.33,5.00208,1.4589400000000001,5.2105,0.038880000000000005,0.011340000000000001,0.0405,4.9632000000000005,1.4476,5.17
2019-10-06 13:00:00,5.2224,1.5232,5.44,0.038400000000000004,0.0112,0.04,5.184,1.512,5.4,5.0592,1.4756,5.27,0.038400000000000004,0.0112,0.04,5.0208,1.4644,5.23
2019-10-06 13:30:00,5.22288,1.5233400000000001,5.4405,0.038880000000000005,0.011340000000000001,0.0405,5.184,1.512,5.4,5.05968,1.47574,5.2705,0.038880000000000005,0.011340000000000001,0.0405,5.0208,1.4644,5.23
2019-10-06 14:00:00,5.13696,1.49828,5.351,0.039360000000000006,0.01148,0.041,5.0976,1.4868000000000001,5.31,4.97376,1.45068,5.181,0.039360000000000006,0.01148,0.041,4.9344,1.4392,5.14
2019-10-06 14:30:00,5.08896,1.48428,5.301,0.039360000000000006,0.01148,0.041,5.0496,1.4727999999999999,5.26,4.93536,1.43948,5.141,0.039360000000000006,0.01148,0.041,4.896,1.428,5.1
2019-10-06 15:00:00,5.04096,1.47028,5.251,0.039360000000000006,0.01148,0.041,5.0016,1.4588,5.21,4.88736,1.42548,5.091,0.039360000000000006,0.01148,0.041,4.848,1.4140000000000001,5.05
2019-10-06 15:30:00,5.09856,1.48708,5.311,0.039360000000000006,0.01148,0.041,5.0592,1.4756,5.27,4.93536,1.43948,5.141,0.039360000000000006,0.01148,0.041,4.896,1.428,5.1
2019-10-06 16:00:00,5.13696,1.49828,5.351,0.039360000000000006,0.01148,0.041,5.0976,1.4868000000000001,5.31,4.98336,1.45348,5.191,0.039360000000000006,0.01148,0.041,4.944,1.442,5.15
2019-10-06 16:30:00,5.36736,1.56548,5.591,0.039360000000000006,0.01148,0.041,5.328,1.554,5.55,5.20416,1.51788,5.421,0.039360000000000006,0.01148,0.041,5.1648,1.5064000000000002,5.38
2019-10-06 17:00:00,5.4432,1.5876000000000001,5.67,0.038400000000000004,0.0112,0.04,5.4048,1.5764,5.63,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46
2019-10-06 17:30:00,5.4144,1.5792000000000002,5.64,0.038400000000000004,0.0112,0.04,5.376,1.568,5.6,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42
2019-10-06 18:00:00,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55,5.2032,1.5176,5.42,0.038400000000000004,0.0112,0.04,5.1648,1.5064000000000002,5.38
2019-10-06 18:30:00,5.4427200000000004,1.58746,5.6695,0.03792,0.01106,0.0395,5.4048,1.5764,5.63,5.26992,1.53706,5.4895,0.03792,0.01106,0.0395,5.232,1.526,5.45
2019-10-06 19:00:00,5.50896,1.60678,5.7385,0.03696,0.010780000000000001,0.0385,5.472,1.596,5.7,5.33616,1.55638,5.5585,0.03696,0.010780000000000001,0.0385,5.2992,1.5455999999999999,5.52
2019-10-06 19:30:00,5.51088,1.6073400000000002,5.7405,0.038880000000000005,0.011340000000000001,0.0405,5.472,1.596,5.7,5.33808,1.55694,5.5605,0.038880000000000005,0.011340000000000001,0.0405,5.2992,1.5455999999999999,5.52
2019-10-06 20:00:00,5.27136,1.53748,5.491,0.039360000000000006,0.01148,0.041,5.232,1.526,5.45,5.10816,1.48988,5.321,0.039360000000000006,0.01148,0.041,5.0688,1.4784000000000002,5.28
2019-10-06 20:30:00,5.11728,1.49254,5.3305,0.038880000000000005,0.011340000000000001,0.0405,5.0784,1.4812,5.29,4.96368,1.44774,5.1705,0.038880000000000005,0.011340000000000001,0.0405,4.9248,1.4364,5.13
2019-10-06 21:00:00,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99
2019-10-06 21:30:00,4.84848,1.41414,5.0505,0.038880000000000005,0.011340000000000001,0.0405,4.8096,1.4028,5.01,4.69488,1.36934,4.8905,0.038880000000000005,0.011340000000000001,0.0405,4.656,1.358,4.85
2019-10-06 22:00:00,4.74336,1.38348,4.941,0.039360000000000006,0.01148,0.041,4.704,1.3719999999999999,4.9,4.58976,1.33868,4.781,0.039360000000000006,0.01148,0.041,4.5504,1.3272,4.74
2019-10-06 22:30:00,4.49328,1.31054,4.6805,0.038880000000000005,0.011340000000000001,0.0405,4.4544,1.2992,4.64,4.34928,1.26854,4.5305,0.038880000000000005,0.011340000000000001,0.0405,4.3104,1.2572,4.49
2019-10-06 23:00:00,4.28208,1.24894,4.4605,0.038880000000000005,0.011340000000000001,0.0405,4.2432,1.2376,4.42,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27
2019-10-06 23:30:00,4.06176,1.18468,4.231,0.039360000000000006,0.01148,0.041,4.0224,1.1732,4.19,3.92736,1.14548,4.091,0.039360000000000006,0.01148,0.041,3.888,1.134,4.05
2019-10-07 00:00:00,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09,3.83088,1.11734,3.9905,0.038880000000000005,0.011340000000000001,0.0405,3.792,1.106,3.95
2019-10-07 00:30:00,3.8212800000000002,1.11454,3.9805,0.038880000000000005,0.011340000000000001,0.0405,3.7824,1.1032,3.94,3.69648,1.07814,3.8505000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.6576,1.0668,3.81
2019-10-07 01:00:00,3.7344,1.0892,3.89,0.038400000000000004,0.0112,0.04,3.696,1.078,3.85,3.6096,1.0528,3.76,0.038400000000000004,0.0112,0.04,3.5712,1.0416,3.7199999999999998
2019-10-07 01:30:00,3.6681600000000003,1.06988,3.821,0.039360000000000006,0.01148,0.041,3.6288,1.0584,3.7800000000000002,3.54336,1.03348,3.691,0.039360000000000006,0.01148,0.041,3.504,1.022,3.65
2019-10-07 02:00:00,3.69648,1.07814,3.8505000000000003,0.038880000000000005,0.011340000000000001,0.0405,3.6576,1.0668,3.81,3.57168,1.04174,3.7205,0.038880000000000005,0.011340000000000001,0.0405,3.5328,1.0304,3.68
2019-10-07 02:30:00,3.67728,1.07254,3.8305,0.038880000000000005,0.011340000000000001,0.0405,3.6384,1.0612,3.79,3.55248,1.03614,3.7005,0.038880000000000005,0.011340000000000001,0.0405,3.5136000000000003,1.0248,3.66
2019-10-07 03:00:00,3.64896,1.0642800000000001,3.801,0.039360000000000006,0.01148,0.041,3.6096,1.0528,3.76,3.52416,1.02788,3.6710000000000003,0.039360000000000006,0.01148,0.041,3.4848,1.0164,3.63
2019-10-07 03:30:00,3.5721600000000002,1.04188,3.721,0.039360000000000006,0.01148,0.041,3.5328,1.0304,3.68,3.45696,1.00828,3.601,0.039360000000000006,0.01148,0.041,3.4176,0.9968,3.56
2019-10-07 04:00:00,3.56208,1.03894,3.7105,0.038880000000000005,0.011340000000000001,0.0405,3.5232,1.0276,3.67,3.44688,1.00534,3.5905,0.038880000000000005,0.011340000000000001,0.0405,3.408,0.994,3.55
2019-10-07 04:30:00,3.5808,1.0444,3.73,0.038400000000000004,0.0112,0.04,3.5423999999999998,1.0332,3.69,3.4656000000000002,1.0108,3.61,0.038400000000000004,0.0112,0.04,3.4272,0.9996,3.5700000000000003
2019-10-07 05:00:00,3.6288,1.0584,3.7800000000000002,0.038400000000000004,0.0112,0.04,3.5904,1.0472,3.74,3.504,1.022,3.65,0.038400000000000004,0.0112,0.04,3.4656000000000002,1.0108,3.61
2019-10-07 05:30:00,3.70656,1.08108,3.8609999999999998,0.039360000000000006,0.01148,0.041,3.6672000000000002,1.0696,3.8200000000000003,3.59136,1.04748,3.741,0.039360000000000006,0.01148,0.041,3.552,1.036,3.7
2019-10-07 06:00:00,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95
2019-10-07 06:30:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36
2019-10-07 07:00:00,4.75248,1.3861400000000001,4.9505,0.038880000000000005,0.011340000000000001,0.0405,4.7136,1.3748,4.91,4.60848,1.34414,4.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.5696,1.3328,4.76
2019-10-07 07:30:00,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31,4.9728,1.4504000000000001,5.18,0.038400000000000004,0.0112,0.04,4.9344,1.4392,5.14
2019-10-07 08:00:00,5.6256,1.6408,5.86,0.038400000000000004,0.0112,0.04,5.5872,1.6296,5.82,5.4528,1.5904,5.68,0.038400000000000004,0.0112,0.04,5.4144,1.5792000000000002,5.64
2019-10-07 08:30:00,5.8281600000000005,1.69988,6.071,0.039360000000000006,0.01148,0.041,5.7888,1.6884000000000001,6.03,5.64576,1.64668,5.881,0.039360000000000006,0.01148,0.041,5.6064,1.6352,5.84
2019-10-07 09:00:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94
2019-10-07 09:30:00,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27,5.87568,1.71374,6.1205,0.038880000000000005,0.011340000000000001,0.0405,5.8368,1.7024,6.08
2019-10-07 10:00:00,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27,5.87568,1.71374,6.1205,0.038880000000000005,0.011340000000000001,0.0405,5.8368,1.7024,6.08
2019-10-07 10:30:00,6.08688,1.77534,6.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.048,1.764,6.3,5.90448,1.72214,6.1505,0.038880000000000005,0.011340000000000001,0.0405,5.8656,1.7107999999999999,6.11
2019-10-07 11:00:00,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36,5.952,1.736,6.2,0.038400000000000004,0.0112,0.04,5.9136,1.7248,6.16
2019-10-07 11:30:00,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35,5.95248,1.73614,6.2005,0.038880000000000005,0.011340000000000001,0.0405,5.9136,1.7248,6.16
2019-10-07 12:00:00,6.13296,1.78878,6.3885,0.03696,0.010780000000000001,0.0385,6.096,1.778,6.35,5.9409600000000005,1.73278,6.1885,0.03696,0.010780000000000001,0.0385,5.904,1.722,6.15
2019-10-07 12:30:00,6.132,1.7885,6.3875,0.036000000000000004,0.0105,0.0375,6.096,1.778,6.35,5.94,1.7325,6.1875,0.036000000000000004,0.0105,0.0375,5.904,1.722,6.15
2019-10-07 13:00:00,6.1344,1.7892000000000001,6.39,0.038400000000000004,0.0112,0.04,6.096,1.778,6.35,5.9424,1.7332,6.19,0.038400000000000004,0.0112,0.04,5.904,1.722,6.15
2019-10-07 13:30:00,6.10656,1.7810800000000002,6.361,0.039360000000000006,0.01148,0.041,6.0672,1.7696,6.32,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13
2019-10-07 14:00:00,6.1248,1.7864,6.38,0.038400000000000004,0.0112,0.04,6.0864,1.7752,6.34,5.9424,1.7332,6.19,0.038400000000000004,0.0112,0.04,5.904,1.722,6.15
2019-10-07 14:30:00,6.20256,1.80908,6.461,0.039360000000000006,0.01148,0.041,6.1632,1.7976,6.42,6.01056,1.7530800000000002,6.261,0.039360000000000006,0.01148,0.041,5.9712,1.7416,6.22
2019-10-07 15:00:00,6.11616,1.78388,6.371,0.039360000000000006,0.01148,0.041,6.0768,1.7724000000000002,6.33,5.93376,1.73068,6.181,0.039360000000000006,0.01148,0.041,5.8944,1.7192,6.14
2019-10-07 15:30:00,6.08592,1.77506,6.3395,0.03792,0.01106,0.0395,6.048,1.764,6.3,5.90352,1.72186,6.1495,0.03792,0.01106,0.0395,5.8656,1.7107999999999999,6.11
2019-10-07 16:00:00,6.18192,1.80306,6.4395,0.03792,0.01106,0.0395,6.144,1.792,6.4,5.99952,1.74986,6.2495,0.03792,0.01106,0.0395,5.9616,1.7388,6.21
2019-10-07 16:30:00,6.336,1.8479999999999999,6.6,0.038400000000000004,0.0112,0.04,6.2976,1.8368,6.5600000000000005,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36
2019-10-07 17:00:00,6.40272,1.8674600000000001,6.6695,0.03792,0.01106,0.0395,6.3648,1.8564,6.63,6.21072,1.81146,6.4695,0.03792,0.01106,0.0395,6.1728,1.8004,6.43
2019-10-07 17:30:00,6.38352,1.86186,6.6495,0.03792,0.01106,0.0395,6.3456,1.8508,6.61,6.19152,1.80586,6.4495000000000005,0.03792,0.01106,0.0395,6.1536,1.7948,6.41
2019-10-07 18:00:00,6.38256,1.86158,6.6485,0.03696,0.010780000000000001,0.0385,6.3456,1.8508,6.61,6.19056,1.80558,6.4485,0.03696,0.010780000000000001,0.0385,6.1536,1.7948,6.41
2019-10-07 18:30:00,6.25776,1.82518,6.5185,0.03696,0.010780000000000001,0.0385,6.2208,1.8144,6.48,6.07536,1.77198,6.3285,0.03696,0.010780000000000001,0.0385,6.0384,1.7612,6.29
2019-10-07 19:00:00,6.24768,1.82224,6.508,0.036480000000000005,0.01064,0.038,6.2112,1.8115999999999999,6.47,6.05568,1.76624,6.308,0.036480000000000005,0.01064,0.038,6.0192,1.7556,6.27
2019-10-07 19:30:00,6.10608,1.7809400000000002,6.3605,0.038880000000000005,0.011340000000000001,0.0405,6.0672,1.7696,6.32,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13
2019-10-07 20:00:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95
2019-10-07 20:30:00,5.7696000000000005,1.6828,6.01,0.038400000000000004,0.0112,0.04,5.7312,1.6716000000000002,5.97,5.5968,1.6324,5.83,0.038400000000000004,0.0112,0.04,5.5584,1.6212,5.79
2019-10-07 21:00:00,5.52048,1.61014,5.7505,0.038880000000000005,0.011340000000000001,0.0405,5.4816,1.5988,5.71,5.35728,1.56254,5.5805,0.038880000000000005,0.011340000000000001,0.0405,5.3184000000000005,1.5512000000000001,5.54
2019-10-07 21:30:00,5.22288,1.5233400000000001,5.4405,0.038880000000000005,0.011340000000000001,0.0405,5.184,1.512,5.4,5.05968,1.47574,5.2705,0.038880000000000005,0.011340000000000001,0.0405,5.0208,1.4644,5.23
2019-10-07 22:00:00,4.9924800000000005,1.45614,5.2005,0.038880000000000005,0.011340000000000001,0.0405,4.9536,1.4448,5.16,4.82928,1.40854,5.0305,0.038880000000000005,0.011340000000000001,0.0405,4.7904,1.3972,4.99
2019-10-07 22:30:00,4.74192,1.38306,4.9395,0.03792,0.01106,0.0395,4.704,1.3719999999999999,4.9,4.58832,1.33826,4.7795000000000005,0.03792,0.01106,0.0395,4.5504,1.3272,4.74
2019-10-07 23:00:00,4.46448,1.30214,4.6505,0.038880000000000005,0.011340000000000001,0.0405,4.4256,1.2908,4.61,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46
2019-10-07 23:30:00,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22
2019-10-08 00:00:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
2019-10-08 00:30:00,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05,3.8016,1.1088,3.96,0.038400000000000004,0.0112,0.04,3.7632,1.0976,3.92
2019-10-08 01:00:00,3.7924800000000003,1.10614,3.9505,0.038880000000000005,0.011340000000000001,0.0405,3.7536,1.0948,3.91,3.67728,1.07254,3.8305,0.038880000000000005,0.011340000000000001,0.0405,3.6384,1.0612,3.79
2019-10-08 01:30:00,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77
2019-10-08 02:00:00,3.8208,1.1144,3.98,0.038400000000000004,0.0112,0.04,3.7824,1.1032,3.94,3.696,1.078,3.85,0.038400000000000004,0.0112,0.04,3.6576,1.0668,3.81
2019-10-08 02:30:00,3.80112,1.10866,3.9595000000000002,0.03792,0.01106,0.0395,3.7632,1.0976,3.92,3.67632,1.07226,3.8295,0.03792,0.01106,0.0395,3.6384,1.0612,3.79
2019-10-08 03:00:00,3.7632,1.0976,3.92,0.038400000000000004,0.0112,0.04,3.7248,1.0864,3.88,3.648,1.064,3.8,0.038400000000000004,0.0112,0.04,3.6096,1.0528,3.76
2019-10-08 03:30:00,3.7248,1.0864,3.88,0.038400000000000004,0.0112,0.04,3.6864,1.0752,3.84,3.6096,1.0528,3.76,0.038400000000000004,0.0112,0.04,3.5712,1.0416,3.7199999999999998
2019-10-08 04:00:00,3.67728,1.07254,3.8305,0.038880000000000005,0.011340000000000001,0.0405,3.6384,1.0612,3.79,3.56208,1.03894,3.7105,0.038880000000000005,0.011340000000000001,0.0405,3.5232,1.0276,3.67
2019-10-08 04:30:00,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65
2019-10-08 05:00:00,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8,3.56112,1.03866,3.7095000000000002,0.03792,0.01106,0.0395,3.5232,1.0276,3.67
2019-10-08 05:30:00,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91,3.6672000000000002,1.0696,3.8200000000000003,0.038400000000000004,0.0112,0.04,3.6288,1.0584,3.7800000000000002
2019-10-08 06:00:00,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0
2019-10-08 06:30:00,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43
2019-10-08 07:00:00,4.81968,1.40574,5.0205,0.038880000000000005,0.011340000000000001,0.0405,4.7808,1.3944,4.98,4.67568,1.36374,4.8705,0.038880000000000005,0.011340000000000001,0.0405,4.6368,1.3524,4.83
2019-10-08 07:30:00,5.21232,1.52026,5.4295,0.03792,0.01106,0.0395,5.1744,1.5091999999999999,5.39,5.04912,1.47266,5.2595,0.03792,0.01106,0.0395,5.0112,1.4616,5.22
2019-10-08 08:00:00,5.5968,1.6324,5.83,0.038400000000000004,0.0112,0.04,5.5584,1.6212,5.79,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62
2019-10-08 08:30:00,5.82096,1.69778,6.0635,0.02256,0.006580000000000001,0.0235,5.7984,1.6912,6.04,5.64816,1.64738,5.8835,0.02256,0.006580000000000001,0.0235,5.6256,1.6408,5.86
2019-10-08 09:00:00,5.92848,1.7291400000000001,6.1755,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.8944,1.7192,6.14,5.74608,1.6759400000000002,5.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.712,1.666,5.95
2019-10-08 09:30:00,6.01872,1.75546,6.2695,0.03792,0.01106,0.0395,5.9808,1.7444000000000002,6.23,5.8459200000000004,1.70506,6.0895,0.03792,0.01106,0.0395,5.808,1.694,6.05
2019-10-08 10:00:00,5.99808,1.74944,6.248,0.036480000000000005,0.01064,0.038,5.9616,1.7388,6.21,5.81568,1.69624,6.058,0.036480000000000005,0.01064,0.038,5.7792,1.6856,6.02
2019-10-08 10:30:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2019-10-08 11:00:00,6.18144,1.80292,6.439,0.03744,0.010920000000000001,0.039,6.144,1.792,6.4,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21
2019-10-08 11:30:00,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38,5.97984,1.7441200000000001,6.229,0.03744,0.010920000000000001,0.039,5.9424,1.7332,6.19
2019-10-08 12:00:00,6.17184,1.8001200000000002,6.429,0.03744,0.010920000000000001,0.039,6.1344,1.7892000000000001,6.39,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2
2019-10-08 12:30:00,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21
2019-10-08 13:00:00,6.01824,1.7553200000000002,6.269,0.03744,0.010920000000000001,0.039,5.9808,1.7444000000000002,6.23,5.84544,1.70492,6.089,0.03744,0.010920000000000001,0.039,5.808,1.694,6.05
2019-10-08 13:30:00,5.8944,1.7192,6.14,0.038400000000000004,0.0112,0.04,5.856,1.708,6.1,5.7216000000000005,1.6688,5.96,0.038400000000000004,0.0112,0.04,5.6832,1.6576,5.92
2019-10-08 14:00:00,6.0288,1.7584,6.28,0.038400000000000004,0.0112,0.04,5.9904,1.7472,6.24,5.8464,1.7052,6.09,0.038400000000000004,0.0112,0.04,5.808,1.694,6.05
2019-10-08 14:30:00,5.94192,1.73306,6.1895,0.03792,0.01106,0.0395,5.904,1.722,6.15,5.76912,1.68266,6.0095,0.03792,0.01106,0.0395,5.7312,1.6716000000000002,5.97
2019-10-08 15:00:00,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93,5.55696,1.6207799999999999,5.7885,0.03696,0.010780000000000001,0.0385,5.52,1.6099999999999999,5.75
2019-10-08 15:30:00,5.78736,1.68798,6.0285,0.03696,0.010780000000000001,0.0385,5.7504,1.6772,5.99,5.61456,1.63758,5.8485,0.03696,0.010780000000000001,0.0385,5.5776,1.6268,5.8100000000000005
2019-10-08 16:00:00,5.80752,1.69386,6.0495,0.03792,0.01106,0.0395,5.7696000000000005,1.6828,6.01,5.63472,1.6434600000000001,5.8695,0.03792,0.01106,0.0395,5.5968,1.6324,5.83
2019-10-08 16:30:00,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94
