Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-08 17:00:00,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3,5.90304,1.72172,6.149,0.03744,0.010920000000000001,0.039,5.8656,1.7107999999999999,6.11
2019-10-08 17:30:00,6.17232,1.8002600000000002,6.4295,0.03792,0.01106,0.0395,6.1344,1.7892000000000001,6.39,5.98992,1.74706,6.2395,0.03792,0.01106,0.0395,5.952,1.736,6.2
2019-10-08 18:00:00,5.9904,1.7472,6.24,0.038400000000000004,0.0112,0.04,5.952,1.736,6.2,5.808,1.694,6.05,0.038400000000000004,0.0112,0.04,5.7696000000000005,1.6828,6.01
2019-10-08 18:30:00,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91
2019-10-08 19:00:00,6.01728,1.7550400000000002,6.268,0.036480000000000005,0.01064,0.038,5.9808,1.7444000000000002,6.23,5.82528,1.69904,6.068,0.036480000000000005,0.01064,0.038,5.7888,1.6884000000000001,6.03
2019-10-08 19:30:00,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07,5.68272,1.65746,5.9195,0.03792,0.01106,0.0395,5.6448,1.6464,5.88
2019-10-08 20:00:00,5.67312,1.65466,5.9095,0.03792,0.01106,0.0395,5.6352,1.6436000000000002,5.87,5.50032,1.60426,5.7295,0.03792,0.01106,0.0395,5.4624,1.5932,5.69
2019-10-08 20:30:00,5.4427200000000004,1.58746,5.6695,0.03792,0.01106,0.0395,5.4048,1.5764,5.63,5.27952,1.53986,5.4995,0.03792,0.01106,0.0395,5.2416,1.5288,5.46
2019-10-08 21:00:00,5.26992,1.53706,5.4895,0.03792,0.01106,0.0395,5.232,1.526,5.45,5.10672,1.48946,5.3195,0.03792,0.01106,0.0395,5.0688,1.4784000000000002,5.28
2019-10-08 21:30:00,5.08752,1.48386,5.2995,0.03792,0.01106,0.0395,5.0496,1.4727999999999999,5.26,4.9339200000000005,1.43906,5.1395,0.03792,0.01106,0.0395,4.896,1.428,5.1
2019-10-08 22:00:00,5.03952,1.4698600000000002,5.2495,0.03792,0.01106,0.0395,5.0016,1.4588,5.21,4.8859200000000005,1.42506,5.0895,0.03792,0.01106,0.0395,4.848,1.4140000000000001,5.05
2019-10-08 22:30:00,4.77072,1.39146,4.9695,0.03792,0.01106,0.0395,4.7328,1.3804,4.93,4.62672,1.34946,4.8195,0.03792,0.01106,0.0395,4.5888,1.3384,4.78
2019-10-08 23:00:00,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46
2019-10-08 23:30:00,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17
2019-10-09 00:00:00,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16,3.89712,1.13666,4.0595,0.03792,0.01106,0.0395,3.8592,1.1256,4.02
2019-10-09 00:30:00,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04,3.79104,1.10572,3.949,0.03744,0.010920000000000001,0.039,3.7536,1.0948,3.91
2019-10-09 01:00:00,3.82944,1.11692,3.989,0.03744,0.010920000000000001,0.039,3.792,1.106,3.95,3.70464,1.08052,3.859,0.03744,0.010920000000000001,0.039,3.6672000000000002,1.0696,3.8200000000000003
2019-10-09 01:30:00,3.8390400000000002,1.11972,3.999,0.03744,0.010920000000000001,0.039,3.8016,1.1088,3.96,3.71424,1.08332,3.8689999999999998,0.03744,0.010920000000000001,0.039,3.6768,1.0724,3.83
2019-10-09 02:00:00,3.86784,1.12812,4.029,0.03744,0.010920000000000001,0.039,3.8304,1.1172,3.99,3.74304,1.09172,3.899,0.03744,0.010920000000000001,0.039,3.7056,1.0808,3.86
2019-10-09 02:30:00,3.82032,1.11426,3.9795,0.03792,0.01106,0.0395,3.7824,1.1032,3.94,3.69552,1.07786,3.8495,0.03792,0.01106,0.0395,3.6576,1.0668,3.81
2019-10-09 03:00:00,3.76272,1.09746,3.9195,0.03792,0.01106,0.0395,3.7248,1.0864,3.88,3.64752,1.06386,3.7995,0.03792,0.01106,0.0395,3.6096,1.0528,3.76
2019-10-09 03:30:00,3.7329600000000003,1.08878,3.8885,0.03696,0.010780000000000001,0.0385,3.696,1.078,3.85,3.60816,1.05238,3.7585,0.03696,0.010780000000000001,0.0385,3.5712,1.0416,3.7199999999999998
2019-10-09 04:00:00,3.69456,1.07758,3.8485,0.03696,0.010780000000000001,0.0385,3.6576,1.0668,3.81,3.5793600000000003,1.04398,3.7285,0.03696,0.010780000000000001,0.0385,3.5423999999999998,1.0332,3.69
2019-10-09 04:30:00,3.6379200000000003,1.06106,3.7895000000000003,0.03792,0.01106,0.0395,3.6,1.05,3.75,3.51312,1.02466,3.6595,0.03792,0.01106,0.0395,3.4752,1.0136,3.62
2019-10-09 05:00:00,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998,3.49392,1.01906,3.6395,0.03792,0.01106,0.0395,3.456,1.008,3.6
2019-10-09 05:30:00,3.75312,1.09466,3.9095,0.03792,0.01106,0.0395,3.7152000000000003,1.0836000000000001,3.87,3.62832,1.05826,3.7795,0.03792,0.01106,0.0395,3.5904,1.0472,3.74
2019-10-09 06:00:00,3.95472,1.15346,4.1195,0.03792,0.01106,0.0395,3.9168000000000003,1.1424,4.08,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95
2019-10-09 06:30:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2019-10-09 07:00:00,4.69392,1.3690600000000002,4.8895,0.03792,0.01106,0.0395,4.656,1.358,4.85,4.54992,1.32706,4.7395,0.03792,0.01106,0.0395,4.5120000000000005,1.316,4.7
2019-10-09 07:30:00,5.14416,1.50038,5.3585,0.03696,0.010780000000000001,0.0385,5.1072,1.4896,5.32,4.98096,1.45278,5.1885,0.03696,0.010780000000000001,0.0385,4.944,1.442,5.15
2019-10-09 08:00:00,5.49936,1.60398,5.7285,0.03696,0.010780000000000001,0.0385,5.4624,1.5932,5.69,5.32656,1.5535800000000002,5.5485,0.03696,0.010780000000000001,0.0385,5.2896,1.5428000000000002,5.51
2019-10-09 08:30:00,5.6928,1.6604,5.93,0.038400000000000004,0.0112,0.04,5.6544,1.6492,5.89,5.5104,1.6072000000000002,5.74,0.038400000000000004,0.0112,0.04,5.472,1.596,5.7
2019-10-09 09:00:00,5.76,1.6800000000000002,6.0,0.038400000000000004,0.0112,0.04,5.7216000000000005,1.6688,5.96,5.5776,1.6268,5.8100000000000005,0.038400000000000004,0.0112,0.04,5.5392,1.6156000000000001,5.77
2019-10-09 09:30:00,5.8848,1.7164000000000001,6.13,0.038400000000000004,0.0112,0.04,5.8464,1.7052,6.09,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91
2019-10-09 10:00:00,5.83728,1.70254,6.0805,0.038880000000000005,0.011340000000000001,0.0405,5.7984,1.6912,6.04,5.65488,1.64934,5.8905,0.038880000000000005,0.011340000000000001,0.0405,5.616,1.638,5.85
2019-10-09 10:30:00,5.85648,1.7081400000000002,6.1005,0.038880000000000005,0.011340000000000001,0.0405,5.8176,1.6968,6.06,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87
2019-10-09 11:00:00,5.88528,1.7165400000000002,6.1305,0.038880000000000005,0.011340000000000001,0.0405,5.8464,1.7052,6.09,5.70288,1.66334,5.9405,0.038880000000000005,0.011340000000000001,0.0405,5.664,1.6520000000000001,5.9
2019-10-09 11:30:00,5.8656,1.7107999999999999,6.11,0.038400000000000004,0.0112,0.04,5.8272,1.6996,6.07,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88
2019-10-09 12:00:00,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37,5.9616,1.7388,6.21,0.038400000000000004,0.0112,0.04,5.9232,1.7276,6.17
2019-10-09 12:30:00,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47,6.0576,1.7668,6.31,0.038400000000000004,0.0112,0.04,6.0192,1.7556,6.27
2019-10-09 13:00:00,6.22992,1.8170600000000001,6.4895,0.03792,0.01106,0.0395,6.192,1.806,6.45,6.03792,1.76106,6.2895,0.03792,0.01106,0.0395,6.0,1.75,6.25
2019-10-09 13:30:00,6.19296,1.80628,6.451,0.039360000000000006,0.01148,0.041,6.1536,1.7948,6.41,6.00096,1.75028,6.251,0.039360000000000006,0.01148,0.041,5.9616,1.7388,6.21
2019-10-09 14:00:00,6.11616,1.78388,6.371,0.039360000000000006,0.01148,0.041,6.0768,1.7724000000000002,6.33,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13
2019-10-09 14:30:00,6.07776,1.77268,6.331,0.039360000000000006,0.01148,0.041,6.0384,1.7612,6.29,5.88576,1.7166800000000002,6.131,0.039360000000000006,0.01148,0.041,5.8464,1.7052,6.09
2019-10-09 15:00:00,6.10656,1.7810800000000002,6.361,0.039360000000000006,0.01148,0.041,6.0672,1.7696,6.32,5.91456,1.7250800000000002,6.161,0.039360000000000006,0.01148,0.041,5.8752,1.7136,6.12
2019-10-09 15:30:00,6.10704,1.78122,6.3615,0.03984,0.01162,0.0415,6.0672,1.7696,6.32,5.91504,1.7252200000000002,6.1615,0.03984,0.01162,0.0415,5.8752,1.7136,6.12
2019-10-09 16:00:00,6.17424,1.80082,6.4315,0.03984,0.01162,0.0415,6.1344,1.7892000000000001,6.39,5.98224,1.74482,6.2315,0.03984,0.01162,0.0415,5.9424,1.7332,6.19
2019-10-09 16:30:00,6.28848,1.83414,6.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.2496,1.8228,6.51,6.09648,1.77814,6.3505,0.038880000000000005,0.011340000000000001,0.0405,6.0576,1.7668,6.31
2019-10-09 17:00:00,6.30768,1.83974,6.5705,0.038880000000000005,0.011340000000000001,0.0405,6.2688,1.8284,6.53,6.11568,1.78374,6.3705,0.038880000000000005,0.011340000000000001,0.0405,6.0768,1.7724000000000002,6.33
2019-10-09 17:30:00,6.2016,1.8088000000000002,6.46,0.038400000000000004,0.0112,0.04,6.1632,1.7976,6.42,6.0096,1.7528000000000001,6.26,0.038400000000000004,0.0112,0.04,5.9712,1.7416,6.22
2019-10-09 18:00:00,6.20208,1.8089400000000002,6.4605,0.038880000000000005,0.011340000000000001,0.0405,6.1632,1.7976,6.42,6.00048,1.75014,6.2505,0.038880000000000005,0.011340000000000001,0.0405,5.9616,1.7388,6.21
2019-10-09 18:30:00,6.20112,1.8086600000000002,6.4595,0.03792,0.01106,0.0395,6.1632,1.7976,6.42,5.99952,1.74986,6.2495,0.03792,0.01106,0.0395,5.9616,1.7388,6.21
2019-10-09 19:00:00,6.35376,1.85318,6.6185,0.03696,0.010780000000000001,0.0385,6.3168,1.8424,6.58,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38
2019-10-09 19:30:00,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47,6.0672,1.7696,6.32,0.038400000000000004,0.0112,0.04,6.0288,1.7584,6.28
2019-10-09 20:00:00,6.09696,1.77828,6.351,0.039360000000000006,0.01148,0.041,6.0576,1.7668,6.31,5.91456,1.7250800000000002,6.161,0.039360000000000006,0.01148,0.041,5.8752,1.7136,6.12
2019-10-09 20:30:00,5.8944,1.7192,6.14,0.038400000000000004,0.0112,0.04,5.856,1.708,6.1,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91
2019-10-09 21:00:00,5.68368,1.65774,5.9205000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.6448,1.6464,5.88,5.51088,1.6073400000000002,5.7405,0.038880000000000005,0.011340000000000001,0.0405,5.472,1.596,5.7
2019-10-09 21:30:00,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67,5.31888,1.5513400000000002,5.5405,0.038880000000000005,0.011340000000000001,0.0405,5.28,1.54,5.5
2019-10-09 22:00:00,5.18448,1.51214,5.4005,0.038880000000000005,0.011340000000000001,0.0405,5.1456,1.5008,5.36,5.03088,1.46734,5.2405,0.038880000000000005,0.011340000000000001,0.0405,4.992,1.456,5.2
2019-10-09 22:30:00,4.91568,1.43374,5.1205,0.038880000000000005,0.011340000000000001,0.0405,4.8768,1.4224,5.08,4.76208,1.38894,4.9605,0.038880000000000005,0.011340000000000001,0.0405,4.7232,1.3776,4.92
2019-10-09 23:00:00,4.6464,1.3552,4.84,0.038400000000000004,0.0112,0.04,4.608,1.344,4.8,4.5024,1.3132000000000001,4.69,0.038400000000000004,0.0112,0.04,4.464,1.302,4.65
2019-10-09 23:30:00,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2019-10-10 00:00:00,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23
2019-10-10 00:30:00,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09
2019-10-10 01:00:00,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12,3.86832,1.12826,4.0295,0.03792,0.01106,0.0395,3.8304,1.1172,3.99
2019-10-10 01:30:00,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1,3.8496,1.1228,4.01,0.038400000000000004,0.0112,0.04,3.8112,1.1116,3.9699999999999998
2019-10-10 02:00:00,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998
2019-10-10 02:30:00,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95
2019-10-10 03:00:00,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03,3.78192,1.10306,3.9395,0.03792,0.01106,0.0395,3.7439999999999998,1.092,3.9
2019-10-10 03:30:00,3.87792,1.13106,4.0395,0.03792,0.01106,0.0395,3.84,1.12,4.0,3.75312,1.09466,3.9095,0.03792,0.01106,0.0395,3.7152000000000003,1.0836000000000001,3.87
2019-10-10 04:00:00,3.8395200000000003,1.11986,3.9995000000000003,0.03792,0.01106,0.0395,3.8016,1.1088,3.96,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83
2019-10-10 04:30:00,3.8112,1.1116,3.9699999999999998,0.038400000000000004,0.0112,0.04,3.7728,1.1004,3.93,3.6864,1.0752,3.84,0.038400000000000004,0.0112,0.04,3.648,1.064,3.8
2019-10-10 05:00:00,3.8112,1.1116,3.9699999999999998,0.038400000000000004,0.0112,0.04,3.7728,1.1004,3.93,3.6864,1.0752,3.84,0.038400000000000004,0.0112,0.04,3.648,1.064,3.8
2019-10-10 05:30:00,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91
2019-10-10 06:00:00,4.15632,1.2122600000000001,4.3295,0.03792,0.01106,0.0395,4.1184,1.2012,4.29,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15
2019-10-10 06:30:00,4.608,1.344,4.8,0.038400000000000004,0.0112,0.04,4.5696,1.3328,4.76,4.464,1.302,4.65,0.038400000000000004,0.0112,0.04,4.4256,1.2908,4.61
2019-10-10 07:00:00,5.0016,1.4588,5.21,0.038400000000000004,0.0112,0.04,4.9632000000000005,1.4476,5.17,4.848,1.4140000000000001,5.05,0.038400000000000004,0.0112,0.04,4.8096,1.4028,5.01
2019-10-10 07:30:00,5.36592,1.56506,5.5895,0.03792,0.01106,0.0395,5.328,1.554,5.55,5.20272,1.51746,5.4195,0.03792,0.01106,0.0395,5.1648,1.5064000000000002,5.38
2019-10-10 08:00:00,5.72208,1.66894,5.9605,0.038880000000000005,0.011340000000000001,0.0405,5.6832,1.6576,5.92,5.53968,1.6157400000000002,5.7705,0.038880000000000005,0.011340000000000001,0.0405,5.5008,1.6044,5.73
2019-10-10 08:30:00,5.9904,1.7472,6.24,0.038400000000000004,0.0112,0.04,5.952,1.736,6.2,5.808,1.694,6.05,0.038400000000000004,0.0112,0.04,5.7696000000000005,1.6828,6.01
2019-10-10 09:00:00,6.10224,1.77982,6.3565000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.0672,1.7696,6.32,5.91984,1.72662,6.1665,0.03504,0.010220000000000002,0.036500000000000005,5.8848,1.7164000000000001,6.13
2019-10-10 09:30:00,6.30384,1.8386200000000001,6.5665,0.03504,0.010220000000000002,0.036500000000000005,6.2688,1.8284,6.53,6.11184,1.78262,6.3665,0.03504,0.010220000000000002,0.036500000000000005,6.0768,1.7724000000000002,6.33
2019-10-10 10:00:00,6.2112,1.8115999999999999,6.47,0.038400000000000004,0.0112,0.04,6.1728,1.8004,6.43,6.0192,1.7556,6.27,0.038400000000000004,0.0112,0.04,5.9808,1.7444000000000002,6.23
2019-10-10 10:30:00,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36,5.9616,1.7388,6.21,0.038400000000000004,0.0112,0.04,5.9232,1.7276,6.17
2019-10-10 11:00:00,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37,5.9616,1.7388,6.21,0.038400000000000004,0.0112,0.04,5.9232,1.7276,6.17
2019-10-10 11:30:00,6.15312,1.79466,6.4095,0.03792,0.01106,0.0395,6.1152,1.7836,6.37,5.96112,1.73866,6.2095,0.03792,0.01106,0.0395,5.9232,1.7276,6.17
2019-10-10 12:00:00,6.2688,1.8284,6.53,0.038400000000000004,0.0112,0.04,6.2304,1.8172000000000001,6.49,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29
2019-10-10 12:30:00,6.22032,1.81426,6.4795,0.03792,0.01106,0.0395,6.1824,1.8032,6.44,6.02832,1.75826,6.2795,0.03792,0.01106,0.0395,5.9904,1.7472,6.24
2019-10-10 13:00:00,6.2208,1.8144,6.48,0.038400000000000004,0.0112,0.04,6.1824,1.8032,6.44,6.0288,1.7584,6.28,0.038400000000000004,0.0112,0.04,5.9904,1.7472,6.24
2019-10-10 13:30:00,6.20112,1.8086600000000002,6.4595,0.03792,0.01106,0.0395,6.1632,1.7976,6.42,6.01872,1.75546,6.2695,0.03792,0.01106,0.0395,5.9808,1.7444000000000002,6.23
2019-10-10 14:00:00,6.34368,1.85024,6.608,0.036480000000000005,0.01064,0.038,6.3072,1.8396,6.57,6.15168,1.79424,6.408,0.036480000000000005,0.01064,0.038,6.1152,1.7836,6.37
2019-10-10 14:30:00,6.324,1.8445,6.5875,0.036000000000000004,0.0105,0.0375,6.288,1.834,6.55,6.132,1.7885,6.3875,0.036000000000000004,0.0105,0.0375,6.096,1.778,6.35
2019-10-10 15:00:00,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44,6.03744,1.76092,6.289,0.03744,0.010920000000000001,0.039,6.0,1.75,6.25
2019-10-10 15:30:00,6.14448,1.79214,6.4005,0.038880000000000005,0.011340000000000001,0.0405,6.1056,1.7808000000000002,6.36,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17
2019-10-10 16:00:00,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36,5.952,1.736,6.2,0.038400000000000004,0.0112,0.04,5.9136,1.7248,6.16
2019-10-10 16:30:00,6.3648,1.8564,6.63,0.038400000000000004,0.0112,0.04,6.3264,1.8452000000000002,6.59,6.1728,1.8004,6.43,0.038400000000000004,0.0112,0.04,6.1344,1.7892000000000001,6.39
2019-10-10 17:00:00,6.3456,1.8508,6.61,0.038400000000000004,0.0112,0.04,6.3072,1.8396,6.57,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37
2019-10-10 17:30:00,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54,6.12528,1.78654,6.3805,0.038880000000000005,0.011340000000000001,0.0405,6.0864,1.7752,6.34
2019-10-10 18:00:00,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29
2019-10-10 18:30:00,6.24864,1.82252,6.509,0.03744,0.010920000000000001,0.039,6.2112,1.8115999999999999,6.47,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27
2019-10-10 19:00:00,6.36336,1.8559800000000002,6.6285,0.03696,0.010780000000000001,0.0385,6.3264,1.8452000000000002,6.59,6.17136,1.7999800000000001,6.4285,0.03696,0.010780000000000001,0.0385,6.1344,1.7892000000000001,6.39
2019-10-10 19:30:00,6.27936,1.83148,6.541,0.039360000000000006,0.01148,0.041,6.24,1.82,6.5,6.08736,1.77548,6.341,0.039360000000000006,0.01148,0.041,6.048,1.764,6.3
2019-10-10 20:00:00,6.09648,1.77814,6.3505,0.038880000000000005,0.011340000000000001,0.0405,6.0576,1.7668,6.31,5.91408,1.7249400000000001,6.1605,0.038880000000000005,0.011340000000000001,0.0405,5.8752,1.7136,6.12
2019-10-10 20:30:00,5.85648,1.7081400000000002,6.1005,0.038880000000000005,0.011340000000000001,0.0405,5.8176,1.6968,6.06,5.68368,1.65774,5.9205000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.6448,1.6464,5.88
2019-10-10 21:00:00,5.59776,1.6326800000000001,5.831,0.039360000000000006,0.01148,0.041,5.5584,1.6212,5.79,5.43456,1.58508,5.661,0.039360000000000006,0.01148,0.041,5.3952,1.5735999999999999,5.62
2019-10-10 21:30:00,5.33808,1.55694,5.5605,0.038880000000000005,0.011340000000000001,0.0405,5.2992,1.5455999999999999,5.52,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35
2019-10-10 22:00:00,5.06928,1.47854,5.2805,0.038880000000000005,0.011340000000000001,0.0405,5.0304,1.4672,5.24,4.91568,1.43374,5.1205,0.038880000000000005,0.011340000000000001,0.0405,4.8768,1.4224,5.08
2019-10-10 22:30:00,4.8096,1.4028,5.01,0.038400000000000004,0.0112,0.04,4.7712,1.3916,4.97,4.6656,1.3608,4.86,0.038400000000000004,0.0112,0.04,4.6272,1.3496000000000001,4.82
2019-10-10 23:00:00,4.54128,1.32454,4.7305,0.038880000000000005,0.011340000000000001,0.0405,4.5024,1.3132000000000001,4.69,4.40688,1.2853400000000001,4.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.368,1.274,4.55
2019-10-10 23:30:00,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3
2019-10-11 00:00:00,4.21488,1.22934,4.3905,0.038880000000000005,0.011340000000000001,0.0405,4.176,1.218,4.35,4.08048,1.19014,4.2505,0.038880000000000005,0.011340000000000001,0.0405,4.0416,1.1788,4.21
2019-10-11 00:30:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
2019-10-11 01:00:00,3.95568,1.15374,4.1205,0.038880000000000005,0.011340000000000001,0.0405,3.9168000000000003,1.1424,4.08,3.83088,1.11734,3.9905,0.038880000000000005,0.011340000000000001,0.0405,3.792,1.106,3.95
2019-10-11 01:30:00,3.93648,1.14814,4.1005,0.038880000000000005,0.011340000000000001,0.0405,3.8976,1.1368,4.06,3.80208,1.10894,3.9605,0.038880000000000005,0.011340000000000001,0.0405,3.7632,1.0976,3.92
2019-10-11 02:00:00,4.02288,1.17334,4.1905,0.038880000000000005,0.011340000000000001,0.0405,3.984,1.162,4.15,3.89808,1.13694,4.0605,0.038880000000000005,0.011340000000000001,0.0405,3.8592,1.1256,4.02
2019-10-11 02:30:00,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09,3.83088,1.11734,3.9905,0.038880000000000005,0.011340000000000001,0.0405,3.792,1.106,3.95
2019-10-11 03:00:00,3.86928,1.12854,4.0305,0.038880000000000005,0.011340000000000001,0.0405,3.8304,1.1172,3.99,3.7444800000000003,1.09214,3.9005,0.038880000000000005,0.011340000000000001,0.0405,3.7056,1.0808,3.86
2019-10-11 03:30:00,3.81072,1.1114600000000001,3.9695,0.03792,0.01106,0.0395,3.7728,1.1004,3.93,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8
2019-10-11 04:00:00,3.77232,1.10026,3.9295,0.03792,0.01106,0.0395,3.7344,1.0892,3.89,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77
2019-10-11 04:30:00,3.76368,1.09774,3.9205,0.038880000000000005,0.011340000000000001,0.0405,3.7248,1.0864,3.88,3.63888,1.06134,3.7905,0.038880000000000005,0.011340000000000001,0.0405,3.6,1.05,3.75
2019-10-11 05:00:00,3.72528,1.08654,3.8805,0.038880000000000005,0.011340000000000001,0.0405,3.6864,1.0752,3.84,3.60048,1.05014,3.7505,0.038880000000000005,0.011340000000000001,0.0405,3.5616,1.0388,3.71
2019-10-11 05:30:00,3.8404800000000003,1.12014,4.0005,0.038880000000000005,0.011340000000000001,0.0405,3.8016,1.1088,3.96,3.72528,1.08654,3.8805,0.038880000000000005,0.011340000000000001,0.0405,3.6864,1.0752,3.84
2019-10-11 06:00:00,4.10928,1.19854,4.2805,0.038880000000000005,0.011340000000000001,0.0405,4.0704,1.1872,4.24,3.97488,1.15934,4.1405,0.038880000000000005,0.011340000000000001,0.0405,3.936,1.148,4.1
2019-10-11 06:30:00,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46
2019-10-11 07:00:00,4.84848,1.41414,5.0505,0.038880000000000005,0.011340000000000001,0.0405,4.8096,1.4028,5.01,4.70448,1.37214,4.9005,0.038880000000000005,0.011340000000000001,0.0405,4.6656,1.3608,4.86
2019-10-11 07:30:00,5.2704,1.5372,5.49,0.038400000000000004,0.0112,0.04,5.232,1.526,5.45,5.1072,1.4896,5.32,0.038400000000000004,0.0112,0.04,5.0688,1.4784000000000002,5.28
2019-10-11 08:00:00,5.664,1.6520000000000001,5.9,0.038400000000000004,0.0112,0.04,5.6256,1.6408,5.86,5.4912,1.6016,5.72,0.038400000000000004,0.0112,0.04,5.4528,1.5904,5.68
2019-10-11 08:30:00,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98
2019-10-11 09:00:00,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27,5.87568,1.71374,6.1205,0.038880000000000005,0.011340000000000001,0.0405,5.8368,1.7024,6.08
2019-10-11 09:30:00,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44,6.02928,1.75854,6.2805,0.038880000000000005,0.011340000000000001,0.0405,5.9904,1.7472,6.24
2019-10-11 10:00:00,6.29856,1.83708,6.561,0.039360000000000006,0.01148,0.041,6.2592,1.8256000000000001,6.52,6.09696,1.77828,6.351,0.039360000000000006,0.01148,0.041,6.0576,1.7668,6.31
2019-10-11 10:30:00,6.25056,1.82308,6.511,0.039360000000000006,0.01148,0.041,6.2112,1.8115999999999999,6.47,6.05856,1.76708,6.311,0.039360000000000006,0.01148,0.041,6.0192,1.7556,6.27
2019-10-11 11:00:00,6.28896,1.8342800000000001,6.551,0.039360000000000006,0.01148,0.041,6.2496,1.8228,6.51,6.09696,1.77828,6.351,0.039360000000000006,0.01148,0.041,6.0576,1.7668,6.31
2019-10-11 11:30:00,6.2304,1.8172000000000001,6.49,0.038400000000000004,0.0112,0.04,6.192,1.806,6.45,6.0384,1.7612,6.29,0.038400000000000004,0.0112,0.04,6.0,1.75,6.25
2019-10-11 12:00:00,6.29856,1.83708,6.561,0.039360000000000006,0.01148,0.041,6.2592,1.8256000000000001,6.52,6.10656,1.7810800000000002,6.361,0.039360000000000006,0.01148,0.041,6.0672,1.7696,6.32
2019-10-11 12:30:00,6.27936,1.83148,6.541,0.039360000000000006,0.01148,0.041,6.24,1.82,6.5,6.10656,1.7810800000000002,6.361,0.039360000000000006,0.01148,0.041,6.0672,1.7696,6.32
2019-10-11 13:00:00,6.14352,1.7918600000000002,6.3995,0.03792,0.01106,0.0395,6.1056,1.7808000000000002,6.36,5.96112,1.73866,6.2095,0.03792,0.01106,0.0395,5.9232,1.7276,6.17
2019-10-11 13:30:00,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07
2019-10-11 14:00:00,5.9534400000000005,1.73642,6.2015,0.03984,0.01162,0.0415,5.9136,1.7248,6.16,5.77104,1.68322,6.0115,0.03984,0.01162,0.0415,5.7312,1.6716000000000002,5.97
2019-10-11 14:30:00,5.91456,1.7250800000000002,6.161,0.039360000000000006,0.01148,0.041,5.8752,1.7136,6.12,5.73216,1.67188,5.971,0.039360000000000006,0.01148,0.041,5.6928,1.6604,5.93
2019-10-11 15:00:00,5.78016,1.68588,6.021,0.039360000000000006,0.01148,0.041,5.7408,1.6743999999999999,5.98,5.60736,1.63548,5.841,0.039360000000000006,0.01148,0.041,5.568,1.624,5.8
2019-10-11 15:30:00,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0,5.62608,1.64094,5.8605,0.038880000000000005,0.011340000000000001,0.0405,5.5872,1.6296,5.82
2019-10-11 16:00:00,5.952,1.736,6.2,0.038400000000000004,0.0112,0.04,5.9136,1.7248,6.16,5.7696000000000005,1.6828,6.01,0.038400000000000004,0.0112,0.04,5.7312,1.6716000000000002,5.97
2019-10-11 16:30:00,5.98128,1.7445400000000002,6.2305,0.038880000000000005,0.011340000000000001,0.0405,5.9424,1.7332,6.19,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0
2019-10-11 17:00:00,6.0192,1.7556,6.27,0.038400000000000004,0.0112,0.04,5.9808,1.7444000000000002,6.23,5.8368,1.7024,6.08,0.038400000000000004,0.0112,0.04,5.7984,1.6912,6.04
2019-10-11 17:30:00,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29,5.8944,1.7192,6.14,0.038400000000000004,0.0112,0.04,5.856,1.708,6.1
2019-10-11 18:00:00,6.0576,1.7668,6.31,0.038400000000000004,0.0112,0.04,6.0192,1.7556,6.27,5.8752,1.7136,6.12,0.038400000000000004,0.0112,0.04,5.8368,1.7024,6.08
2019-10-11 18:30:00,6.00768,1.75224,6.258,0.036480000000000005,0.01064,0.038,5.9712,1.7416,6.22,5.82528,1.69904,6.068,0.036480000000000005,0.01064,0.038,5.7888,1.6884000000000001,6.03
2019-10-11 19:00:00,6.01968,1.75574,6.2705,0.038880000000000005,0.011340000000000001,0.0405,5.9808,1.7444000000000002,6.23,5.8468800000000005,1.70534,6.0905,0.038880000000000005,0.011340000000000001,0.0405,5.808,1.694,6.05
2019-10-11 19:30:00,5.8848,1.7164000000000001,6.13,0.038400000000000004,0.0112,0.04,5.8464,1.7052,6.09,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91
2019-10-11 20:00:00,5.6736,1.6548,5.91,0.038400000000000004,0.0112,0.04,5.6352,1.6436000000000002,5.87,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69
2019-10-11 20:30:00,5.46288,1.59334,5.6905,0.038880000000000005,0.011340000000000001,0.0405,5.424,1.5819999999999999,5.65,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48
2019-10-11 21:00:00,5.20416,1.51788,5.421,0.039360000000000006,0.01148,0.041,5.1648,1.5064000000000002,5.38,5.05056,1.47308,5.261,0.039360000000000006,0.01148,0.041,5.0112,1.4616,5.22
2019-10-11 21:30:00,5.0112,1.4616,5.22,0.038400000000000004,0.0112,0.04,4.9728,1.4504000000000001,5.18,4.8576,1.4168,5.06,0.038400000000000004,0.0112,0.04,4.8192,1.4056,5.02
2019-10-11 22:00:00,4.8768,1.4224,5.08,0.038400000000000004,0.0112,0.04,4.8384,1.4112,5.04,4.7232,1.3776,4.92,0.038400000000000004,0.0112,0.04,4.6848,1.3664,4.88
2019-10-11 22:30:00,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64
2019-10-11 23:00:00,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55,4.272,1.246,4.45,0.038400000000000004,0.0112,0.04,4.2336,1.2348,4.41
2019-10-11 23:30:00,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14
2019-10-12 00:00:00,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02
2019-10-12 00:30:00,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02,3.7728,1.1004,3.93,0.038400000000000004,0.0112,0.04,3.7344,1.0892,3.89
2019-10-12 01:00:00,3.8016,1.1088,3.96,0.038400000000000004,0.0112,0.04,3.7632,1.0976,3.92,3.6864,1.0752,3.84,0.038400000000000004,0.0112,0.04,3.648,1.064,3.8
2019-10-12 01:30:00,3.8016,1.1088,3.96,0.038400000000000004,0.0112,0.04,3.7632,1.0976,3.92,3.6864,1.0752,3.84,0.038400000000000004,0.0112,0.04,3.648,1.064,3.8
2019-10-12 02:00:00,3.8582400000000003,1.12532,4.019,0.03744,0.010920000000000001,0.039,3.8208,1.1144,3.98,3.74304,1.09172,3.899,0.03744,0.010920000000000001,0.039,3.7056,1.0808,3.86
2019-10-12 02:30:00,3.8016,1.1088,3.96,0.038400000000000004,0.0112,0.04,3.7632,1.0976,3.92,3.6768,1.0724,3.83,0.038400000000000004,0.0112,0.04,3.6384,1.0612,3.79
2019-10-12 03:00:00,3.73392,1.08906,3.8895,0.03792,0.01106,0.0395,3.696,1.078,3.85,3.61872,1.05546,3.7695,0.03792,0.01106,0.0395,3.5808,1.0444,3.73
2019-10-12 03:30:00,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65
2019-10-12 04:00:00,3.6384,1.0612,3.79,0.038400000000000004,0.0112,0.04,3.6,1.05,3.75,3.5328,1.0304,3.68,0.038400000000000004,0.0112,0.04,3.4944,1.0192,3.64
2019-10-12 04:30:00,3.6,1.05,3.75,0.038400000000000004,0.0112,0.04,3.5616,1.0388,3.71,3.4848,1.0164,3.63,0.038400000000000004,0.0112,0.04,3.4464,1.0052,3.59
2019-10-12 05:00:00,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65,3.4272,0.9996,3.5700000000000003,0.038400000000000004,0.0112,0.04,3.3888,0.9884000000000001,3.5300000000000002
2019-10-12 05:30:00,3.58992,1.04706,3.7395,0.03792,0.01106,0.0395,3.552,1.036,3.7,3.46512,1.01066,3.6095,0.03792,0.01106,0.0395,3.4272,0.9996,3.5700000000000003
2019-10-12 06:00:00,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83,3.59952,1.04986,3.7495000000000003,0.03792,0.01106,0.0395,3.5616,1.0388,3.71
2019-10-12 06:30:00,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05,3.80112,1.10866,3.9595000000000002,0.03792,0.01106,0.0395,3.7632,1.0976,3.92
2019-10-12 07:00:00,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1
2019-10-12 07:30:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2019-10-12 08:00:00,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005
2019-10-12 08:30:00,4.82928,1.40854,5.0305,0.038880000000000005,0.011340000000000001,0.0405,4.7904,1.3972,4.99,4.67568,1.36374,4.8705,0.038880000000000005,0.011340000000000001,0.0405,4.6368,1.3524,4.83
2019-10-12 09:00:00,5.04048,1.47014,5.2505,0.038880000000000005,0.011340000000000001,0.0405,5.0016,1.4588,5.21,4.88688,1.42534,5.0905,0.038880000000000005,0.011340000000000001,0.0405,4.848,1.4140000000000001,5.05
2019-10-12 09:30:00,5.2224,1.5232,5.44,0.038400000000000004,0.0112,0.04,5.184,1.512,5.4,5.0688,1.4784000000000002,5.28,0.038400000000000004,0.0112,0.04,5.0304,1.4672,5.24
2019-10-12 10:00:00,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44,5.0976,1.4868000000000001,5.31,0.038400000000000004,0.0112,0.04,5.0592,1.4756,5.27
2019-10-12 10:30:00,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44
2019-10-12 11:00:00,5.4816,1.5988,5.71,0.038400000000000004,0.0112,0.04,5.4432,1.5876000000000001,5.67,5.3184000000000005,1.5512000000000001,5.54,0.038400000000000004,0.0112,0.04,5.28,1.54,5.5
2019-10-12 11:30:00,5.4816,1.5988,5.71,0.038400000000000004,0.0112,0.04,5.4432,1.5876000000000001,5.67,5.3184000000000005,1.5512000000000001,5.54,0.038400000000000004,0.0112,0.04,5.28,1.54,5.5
2019-10-12 12:00:00,5.5584,1.6212,5.79,0.038400000000000004,0.0112,0.04,5.52,1.6099999999999999,5.75,5.3952,1.5735999999999999,5.62,0.038400000000000004,0.0112,0.04,5.3568,1.5624,5.58
2019-10-12 12:30:00,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69,5.33808,1.55694,5.5605,0.038880000000000005,0.011340000000000001,0.0405,5.2992,1.5455999999999999,5.52
2019-10-12 13:00:00,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46
2019-10-12 13:30:00,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61,5.2704,1.5372,5.49,0.038400000000000004,0.0112,0.04,5.232,1.526,5.45
2019-10-12 14:00:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1552,1.5036,5.37,0.038400000000000004,0.0112,0.04,5.1168,1.4924,5.33
2019-10-12 14:30:00,5.2032,1.5176,5.42,0.038400000000000004,0.0112,0.04,5.1648,1.5064000000000002,5.38,5.04,1.47,5.25,0.038400000000000004,0.0112,0.04,5.0016,1.4588,5.21
2019-10-12 15:00:00,5.1552,1.5036,5.37,0.038400000000000004,0.0112,0.04,5.1168,1.4924,5.33,5.0016,1.4588,5.21,0.038400000000000004,0.0112,0.04,4.9632000000000005,1.4476,5.17
2019-10-12 15:30:00,5.1264,1.4952,5.34,0.038400000000000004,0.0112,0.04,5.088,1.484,5.3,4.9728,1.4504000000000001,5.18,0.038400000000000004,0.0112,0.04,4.9344,1.4392,5.14
2019-10-12 16:00:00,5.184,1.512,5.4,0.038400000000000004,0.0112,0.04,5.1456,1.5008,5.36,5.0304,1.4672,5.24,0.038400000000000004,0.0112,0.04,4.992,1.456,5.2
2019-10-12 16:30:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32
2019-10-12 17:00:00,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005,5.2128,1.5204,5.43,0.038400000000000004,0.0112,0.04,5.1744,1.5091999999999999,5.39
2019-10-12 17:30:00,5.4912,1.6016,5.72,0.038400000000000004,0.0112,0.04,5.4528,1.5904,5.68,5.3184000000000005,1.5512000000000001,5.54,0.038400000000000004,0.0112,0.04,5.28,1.54,5.5
2019-10-12 18:00:00,5.63472,1.6434600000000001,5.8695,0.03792,0.01106,0.0395,5.5968,1.6324,5.83,5.45232,1.59026,5.6795,0.03792,0.01106,0.0395,5.4144,1.5792000000000002,5.64
2019-10-12 18:30:00,5.6328,1.6429,5.8675,0.036000000000000004,0.0105,0.0375,5.5968,1.6324,5.83,5.4504,1.5897000000000001,5.6775,0.036000000000000004,0.0105,0.0375,5.4144,1.5792000000000002,5.64
2019-10-12 19:00:00,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91,5.53824,1.61532,5.769,0.03744,0.010920000000000001,0.039,5.5008,1.6044,5.73
2019-10-12 19:30:00,5.4427200000000004,1.58746,5.6695,0.03792,0.01106,0.0395,5.4048,1.5764,5.63,5.27952,1.53986,5.4995,0.03792,0.01106,0.0395,5.2416,1.5288,5.46
2019-10-12 20:00:00,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42,5.07792,1.48106,5.2895,0.03792,0.01106,0.0395,5.04,1.47,5.25
2019-10-12 20:30:00,5.11632,1.49226,5.3295,0.03792,0.01106,0.0395,5.0784,1.4812,5.29,4.96272,1.44746,5.1695,0.03792,0.01106,0.0395,4.9248,1.4364,5.13
2019-10-12 21:00:00,5.00112,1.45866,5.2095,0.03792,0.01106,0.0395,4.9632000000000005,1.4476,5.17,4.84752,1.4138600000000001,5.0495,0.03792,0.01106,0.0395,4.8096,1.4028,5.01
2019-10-12 21:30:00,4.86672,1.41946,5.0695,0.03792,0.01106,0.0395,4.8288,1.4084,5.03,4.71312,1.37466,4.9095,0.03792,0.01106,0.0395,4.6752,1.3636,4.87
2019-10-12 22:00:00,4.72272,1.3774600000000001,4.9195,0.03792,0.01106,0.0395,4.6848,1.3664,4.88,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73
2019-10-12 22:30:00,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58
2019-10-12 23:00:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42
2019-10-12 23:30:00,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22
2019-10-13 00:00:00,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15,3.89712,1.13666,4.0595,0.03792,0.01106,0.0395,3.8592,1.1256,4.02
2019-10-13 00:30:00,3.89664,1.13652,4.059,0.03744,0.010920000000000001,0.039,3.8592,1.1256,4.02,3.78144,1.1029200000000001,3.939,0.03744,0.010920000000000001,0.039,3.7439999999999998,1.092,3.9
2019-10-13 01:00:00,3.78192,1.10306,3.9395,0.03792,0.01106,0.0395,3.7439999999999998,1.092,3.9,3.66672,1.06946,3.8195,0.03792,0.01106,0.0395,3.6288,1.0584,3.7800000000000002
2019-10-13 01:30:00,3.74304,1.09172,3.899,0.03744,0.010920000000000001,0.039,3.7056,1.0808,3.86,3.62784,1.05812,3.779,0.03744,0.010920000000000001,0.039,3.5904,1.0472,3.74
2019-10-13 02:00:00,3.81936,1.11398,3.9785,0.03696,0.010780000000000001,0.0385,3.7824,1.1032,3.94,3.70416,1.08038,3.8585000000000003,0.03696,0.010780000000000001,0.0385,3.6672000000000002,1.0696,3.8200000000000003
2019-10-13 02:30:00,3.76176,1.09718,3.9185,0.03696,0.010780000000000001,0.0385,3.7248,1.0864,3.88,3.64656,1.06358,3.7984999999999998,0.03696,0.010780000000000001,0.0385,3.6096,1.0528,3.76
2019-10-13 03:00:00,3.74256,1.09158,3.8985000000000003,0.03696,0.010780000000000001,0.0385,3.7056,1.0808,3.86,3.62736,1.05798,3.7785,0.03696,0.010780000000000001,0.0385,3.5904,1.0472,3.74
2019-10-13 03:30:00,3.64656,1.06358,3.7984999999999998,0.03696,0.010780000000000001,0.0385,3.6096,1.0528,3.76,3.5313600000000003,1.02998,3.6785,0.03696,0.010780000000000001,0.0385,3.4944,1.0192,3.64
2019-10-13 04:00:00,3.61872,1.05546,3.7695,0.03792,0.01106,0.0395,3.5808,1.0444,3.73,3.50352,1.02186,3.6495,0.03792,0.01106,0.0395,3.4656000000000002,1.0108,3.61
2019-10-13 04:30:00,3.56112,1.03866,3.7095000000000002,0.03792,0.01106,0.0395,3.5232,1.0276,3.67,3.44592,1.00506,3.5895,0.03792,0.01106,0.0395,3.408,0.994,3.55
2019-10-13 05:00:00,3.56112,1.03866,3.7095000000000002,0.03792,0.01106,0.0395,3.5232,1.0276,3.67,3.44592,1.00506,3.5895,0.03792,0.01106,0.0395,3.408,0.994,3.55
2019-10-13 05:30:00,3.53232,1.03026,3.6795,0.03792,0.01106,0.0395,3.4944,1.0192,3.64,3.41712,0.9966600000000001,3.5595,0.03792,0.01106,0.0395,3.3792,0.9856,3.52
2019-10-13 06:00:00,3.58992,1.04706,3.7395,0.03792,0.01106,0.0395,3.552,1.036,3.7,3.47472,1.01346,3.6195,0.03792,0.01106,0.0395,3.4368,1.0024,3.58
2019-10-13 06:30:00,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83,3.58992,1.04706,3.7395,0.03792,0.01106,0.0395,3.552,1.036,3.7
2019-10-13 07:00:00,3.80976,1.11118,3.9685,0.03696,0.010780000000000001,0.0385,3.7728,1.1004,3.93,3.69456,1.07758,3.8485,0.03696,0.010780000000000001,0.0385,3.6576,1.0668,3.81
2019-10-13 07:30:00,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12,3.86784,1.12812,4.029,0.03744,0.010920000000000001,0.039,3.8304,1.1172,3.99
2019-10-13 08:00:00,4.16448,1.21464,4.338,0.036480000000000005,0.01064,0.038,4.128,1.204,4.3,4.03008,1.17544,4.198,0.036480000000000005,0.01064,0.038,3.9936,1.1648,4.16
2019-10-13 08:30:00,4.3761600000000005,1.27638,4.5585,0.03696,0.010780000000000001,0.0385,4.3392,1.2656,4.52,4.24176,1.23718,4.4185,0.03696,0.010780000000000001,0.0385,4.2048,1.2264,4.38
2019-10-13 09:00:00,4.548,1.3265,4.7375,0.036000000000000004,0.0105,0.0375,4.5120000000000005,1.316,4.7,4.404,1.2845,4.5875,0.036000000000000004,0.0105,0.0375,4.368,1.274,4.55
2019-10-13 09:30:00,4.74192,1.38306,4.9395,0.03792,0.01106,0.0395,4.704,1.3719999999999999,4.9,4.59792,1.3410600000000001,4.7895,0.03792,0.01106,0.0395,4.5600000000000005,1.33,4.75
2019-10-13 10:00:00,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95
2019-10-13 10:30:00,5.2128,1.5204,5.43,0.038400000000000004,0.0112,0.04,5.1744,1.5091999999999999,5.39,5.0592,1.4756,5.27,0.038400000000000004,0.0112,0.04,5.0208,1.4644,5.23
2019-10-13 11:00:00,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46,5.1264,1.4952,5.34,0.038400000000000004,0.0112,0.04,5.088,1.484,5.3
2019-10-13 11:30:00,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55,5.2128,1.5204,5.43,0.038400000000000004,0.0112,0.04,5.1744,1.5091999999999999,5.39
2019-10-13 12:00:00,5.5296,1.6128,5.76,0.038400000000000004,0.0112,0.04,5.4912,1.6016,5.72,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55
2019-10-13 12:30:00,5.6256,1.6408,5.86,0.038400000000000004,0.0112,0.04,5.5872,1.6296,5.82,5.4528,1.5904,5.68,0.038400000000000004,0.0112,0.04,5.4144,1.5792000000000002,5.64
2019-10-13 13:00:00,5.5872,1.6296,5.82,0.038400000000000004,0.0112,0.04,5.5488,1.6184,5.78,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61
2019-10-13 13:30:00,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005
2019-10-13 14:00:00,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71,5.3472,1.5596,5.57,0.038400000000000004,0.0112,0.04,5.3088,1.5484,5.53
2019-10-13 14:30:00,5.4528,1.5904,5.68,0.038400000000000004,0.0112,0.04,5.4144,1.5792000000000002,5.64,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47
2019-10-13 15:00:00,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62,5.2704,1.5372,5.49,0.038400000000000004,0.0112,0.04,5.232,1.526,5.45
2019-10-13 15:30:00,5.4048,1.5764,5.63,0.038400000000000004,0.0112,0.04,5.3664,1.5652,5.59,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42
2019-10-13 16:00:00,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44
2019-10-13 16:30:00,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44
2019-10-13 17:00:00,5.4816,1.5988,5.71,0.038400000000000004,0.0112,0.04,5.4432,1.5876000000000001,5.67,5.3184000000000005,1.5512000000000001,5.54,0.038400000000000004,0.0112,0.04,5.28,1.54,5.5
2019-10-13 17:30:00,5.50032,1.60426,5.7295,0.03792,0.01106,0.0395,5.4624,1.5932,5.69,5.33712,1.55666,5.5595,0.03792,0.01106,0.0395,5.2992,1.5455999999999999,5.52
2019-10-13 18:00:00,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69,5.3376,1.5568,5.5600000000000005,0.038400000000000004,0.0112,0.04,5.2992,1.5455999999999999,5.52
2019-10-13 18:30:00,5.5752,1.6261,5.8075,0.036000000000000004,0.0105,0.0375,5.5392,1.6156000000000001,5.77,5.4024,1.5756999999999999,5.6275,0.036000000000000004,0.0105,0.0375,5.3664,1.5652,5.59
2019-10-13 19:00:00,5.65344,1.64892,5.889,0.03744,0.010920000000000001,0.039,5.616,1.638,5.85,5.48064,1.5985200000000002,5.709,0.03744,0.010920000000000001,0.039,5.4432,1.5876000000000001,5.67
2019-10-13 19:30:00,5.5488,1.6184,5.78,0.038400000000000004,0.0112,0.04,5.5104,1.6072000000000002,5.74,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005
2019-10-13 20:00:00,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55,5.2128,1.5204,5.43,0.038400000000000004,0.0112,0.04,5.1744,1.5091999999999999,5.39
2019-10-13 20:30:00,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42,5.08752,1.48386,5.2995,0.03792,0.01106,0.0395,5.0496,1.4727999999999999,5.26
2019-10-13 21:00:00,5.0688,1.4784000000000002,5.28,0.038400000000000004,0.0112,0.04,5.0304,1.4672,5.24,4.9248,1.4364,5.13,0.038400000000000004,0.0112,0.04,4.8864,1.4252,5.09
2019-10-13 21:30:00,4.95264,1.44452,5.159,0.03744,0.010920000000000001,0.039,4.9152000000000005,1.4336,5.12,4.8086400000000005,1.40252,5.009,0.03744,0.010920000000000001,0.039,4.7712,1.3916,4.97
2019-10-13 22:00:00,4.75152,1.38586,4.9495000000000005,0.03792,0.01106,0.0395,4.7136,1.3748,4.91,4.60752,1.34386,4.7995,0.03792,0.01106,0.0395,4.5696,1.3328,4.76
2019-10-13 22:30:00,4.50192,1.3130600000000001,4.6895,0.03792,0.01106,0.0395,4.464,1.302,4.65,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51
2019-10-13 23:00:00,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3
2019-10-13 23:30:00,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24,3.98304,1.16172,4.149,0.03744,0.010920000000000001,0.039,3.9455999999999998,1.1508,4.11
2019-10-14 00:00:00,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12,3.86832,1.12826,4.0295,0.03792,0.01106,0.0395,3.8304,1.1172,3.99
2019-10-14 00:30:00,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2019-10-14 01:00:00,3.81072,1.1114600000000001,3.9695,0.03792,0.01106,0.0395,3.7728,1.1004,3.93,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8
2019-10-14 01:30:00,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91,3.67632,1.07226,3.8295,0.03792,0.01106,0.0395,3.6384,1.0612,3.79
2019-10-14 02:00:00,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83
2019-10-14 02:30:00,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83
2019-10-14 03:00:00,3.76272,1.09746,3.9195,0.03792,0.01106,0.0395,3.7248,1.0864,3.88,3.6379200000000003,1.06106,3.7895000000000003,0.03792,0.01106,0.0395,3.6,1.05,3.75
2019-10-14 03:30:00,3.70512,1.08066,3.8595,0.03792,0.01106,0.0395,3.6672000000000002,1.0696,3.8200000000000003,3.58992,1.04706,3.7395,0.03792,0.01106,0.0395,3.552,1.036,3.7
2019-10-14 04:00:00,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77,3.54192,1.03306,3.6895,0.03792,0.01106,0.0395,3.504,1.022,3.65
2019-10-14 04:30:00,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77,3.54192,1.03306,3.6895,0.03792,0.01106,0.0395,3.504,1.022,3.65
2019-10-14 05:00:00,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8,3.57072,1.04146,3.7195,0.03792,0.01106,0.0395,3.5328,1.0304,3.68
2019-10-14 05:30:00,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91,3.67632,1.07226,3.8295,0.03792,0.01106,0.0395,3.6384,1.0612,3.79
2019-10-14 06:00:00,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04
2019-10-14 06:30:00,4.40592,1.28506,4.5895,0.03792,0.01106,0.0395,4.368,1.274,4.55,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41
