Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-14 07:00:00,4.86672,1.41946,5.0695,0.03792,0.01106,0.0395,4.8288,1.4084,5.03,4.71312,1.37466,4.9095,0.03792,0.01106,0.0395,4.6752,1.3636,4.87
2019-10-14 07:30:00,5.33712,1.55666,5.5595,0.03792,0.01106,0.0395,5.2992,1.5455999999999999,5.52,5.17392,1.50906,5.3895,0.03792,0.01106,0.0395,5.136,1.498,5.35
2019-10-14 08:00:00,5.77824,1.68532,6.019,0.03744,0.010920000000000001,0.039,5.7408,1.6743999999999999,5.98,5.60544,1.6349200000000002,5.839,0.03744,0.010920000000000001,0.039,5.568,1.624,5.8
2019-10-14 08:30:00,6.0192,1.7556,6.27,0.038400000000000004,0.0112,0.04,5.9808,1.7444000000000002,6.23,5.8368,1.7024,6.08,0.038400000000000004,0.0112,0.04,5.7984,1.6912,6.04
2019-10-14 09:00:00,6.14256,1.7915800000000002,6.3985,0.03696,0.010780000000000001,0.0385,6.1056,1.7808000000000002,6.36,5.96016,1.73838,6.2085,0.03696,0.010780000000000001,0.0385,5.9232,1.7276,6.17
2019-10-14 09:30:00,6.25728,1.82504,6.518,0.036480000000000005,0.01064,0.038,6.2208,1.8144,6.48,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28
2019-10-14 10:00:00,6.3432,1.8501,6.6075,0.036000000000000004,0.0105,0.0375,6.3072,1.8396,6.57,6.1512,1.7941,6.4075,0.036000000000000004,0.0105,0.0375,6.1152,1.7836,6.37
2019-10-14 10:30:00,6.39312,1.8646600000000002,6.6595,0.03792,0.01106,0.0395,6.3552,1.8536000000000001,6.62,6.20112,1.8086600000000002,6.4595,0.03792,0.01106,0.0395,6.1632,1.7976,6.42
2019-10-14 11:00:00,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48
2019-10-14 11:30:00,6.37488,1.85934,6.6405,0.038880000000000005,0.011340000000000001,0.0405,6.336,1.8479999999999999,6.6,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4
2019-10-14 12:00:00,6.50928,1.8985400000000001,6.7805,0.038880000000000005,0.011340000000000001,0.0405,6.4704,1.8872,6.74,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54
2019-10-14 12:30:00,6.56736,1.91548,6.841,0.039360000000000006,0.01148,0.041,6.5280000000000005,1.904,6.8,6.36576,1.85668,6.631,0.039360000000000006,0.01148,0.041,6.3264,1.8452000000000002,6.59
2019-10-14 13:00:00,6.5472,1.9096000000000002,6.82,0.038400000000000004,0.0112,0.04,6.5088,1.8984,6.78,6.3552,1.8536000000000001,6.62,0.038400000000000004,0.0112,0.04,6.3168,1.8424,6.58
2019-10-14 13:30:00,6.4987200000000005,1.89546,6.7695,0.03792,0.01106,0.0395,6.4608,1.8844,6.73,6.30672,1.83946,6.5695,0.03792,0.01106,0.0395,6.2688,1.8284,6.53
2019-10-14 14:00:00,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73,6.3072,1.8396,6.57,0.038400000000000004,0.0112,0.04,6.2688,1.8284,6.53
2019-10-14 14:30:00,6.52752,1.90386,6.7995,0.03792,0.01106,0.0395,6.4896,1.8928,6.76,6.33552,1.84786,6.5995,0.03792,0.01106,0.0395,6.2976,1.8368,6.5600000000000005
2019-10-14 15:00:00,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52
2019-10-14 15:30:00,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52
2019-10-14 16:00:00,6.69024,1.95132,6.969,0.03744,0.010920000000000001,0.039,6.6528,1.9404,6.93,6.48864,1.8925200000000002,6.759,0.03744,0.010920000000000001,0.039,6.4512,1.8816000000000002,6.72
2019-10-14 16:30:00,6.88128,2.00704,7.168,0.036480000000000005,0.01064,0.038,6.8448,1.9964,7.13,6.6700800000000005,1.94544,6.948,0.036480000000000005,0.01064,0.038,6.6336,1.9348,6.91
2019-10-14 17:00:00,6.91008,2.01544,7.198,0.036480000000000005,0.01064,0.038,6.8736,2.0048,7.16,6.69888,1.95384,6.978,0.036480000000000005,0.01064,0.038,6.6624,1.9432,6.94
2019-10-14 17:30:00,6.8136,1.9873,7.0975,0.036000000000000004,0.0105,0.0375,6.7776,1.9768,7.06,6.612,1.9285,6.8875,0.036000000000000004,0.0105,0.0375,6.5760000000000005,1.9180000000000001,6.85
2019-10-14 18:00:00,6.81312,1.98716,7.097,0.03552,0.010360000000000001,0.037,6.7776,1.9768,7.06,6.6115200000000005,1.92836,6.8870000000000005,0.03552,0.010360000000000001,0.037,6.5760000000000005,1.9180000000000001,6.85
2019-10-14 18:30:00,6.73776,1.9651800000000001,7.0185,0.03696,0.010780000000000001,0.0385,6.7008,1.9544000000000001,6.98,6.54576,1.90918,6.8185,0.03696,0.010780000000000001,0.0385,6.5088,1.8984,6.78
2019-10-14 19:00:00,6.53664,1.90652,6.809,0.03744,0.010920000000000001,0.039,6.4992,1.8956,6.77,6.34464,1.85052,6.609,0.03744,0.010920000000000001,0.039,6.3072,1.8396,6.57
2019-10-14 19:30:00,6.38352,1.86186,6.6495,0.03792,0.01106,0.0395,6.3456,1.8508,6.61,6.19152,1.80586,6.4495000000000005,0.03792,0.01106,0.0395,6.1536,1.7948,6.41
2019-10-14 20:00:00,6.17232,1.8002600000000002,6.4295,0.03792,0.01106,0.0395,6.1344,1.7892000000000001,6.39,5.98992,1.74706,6.2395,0.03792,0.01106,0.0395,5.952,1.736,6.2
2019-10-14 20:30:00,5.90304,1.72172,6.149,0.03744,0.010920000000000001,0.039,5.8656,1.7107999999999999,6.11,5.73024,1.6713200000000001,5.969,0.03744,0.010920000000000001,0.039,5.6928,1.6604,5.93
2019-10-14 21:00:00,5.67264,1.6545200000000002,5.909,0.03744,0.010920000000000001,0.039,5.6352,1.6436000000000002,5.87,5.50944,1.6069200000000001,5.739,0.03744,0.010920000000000001,0.039,5.472,1.596,5.7
2019-10-14 21:30:00,5.45184,1.5901200000000002,5.679,0.03744,0.010920000000000001,0.039,5.4144,1.5792000000000002,5.64,5.28864,1.5425200000000001,5.509,0.03744,0.010920000000000001,0.039,5.2512,1.5316,5.47
2019-10-14 22:00:00,5.14464,1.50052,5.359,0.03744,0.010920000000000001,0.039,5.1072,1.4896,5.32,4.99104,1.45572,5.199,0.03744,0.010920000000000001,0.039,4.9536,1.4448,5.16
2019-10-14 22:30:00,4.89504,1.42772,5.099,0.03744,0.010920000000000001,0.039,4.8576,1.4168,5.06,4.74144,1.38292,4.939,0.03744,0.010920000000000001,0.039,4.704,1.3719999999999999,4.9
2019-10-14 23:00:00,4.58784,1.33812,4.779,0.03744,0.010920000000000001,0.039,4.5504,1.3272,4.74,4.44384,1.2961200000000002,4.629,0.03744,0.010920000000000001,0.039,4.4064,1.2852000000000001,4.59
2019-10-14 23:30:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31
2019-10-15 00:00:00,4.16496,1.21478,4.3385,0.03696,0.010780000000000001,0.0385,4.128,1.204,4.3,4.04016,1.17838,4.2085,0.03696,0.010780000000000001,0.0385,4.0032,1.1676,4.17
2019-10-15 00:30:00,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22,3.9638400000000003,1.15612,4.129,0.03744,0.010920000000000001,0.039,3.9264,1.1452,4.09
2019-10-15 01:00:00,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12,3.86784,1.12812,4.029,0.03744,0.010920000000000001,0.039,3.8304,1.1172,3.99
2019-10-15 01:30:00,4.02144,1.17292,4.189,0.03744,0.010920000000000001,0.039,3.984,1.162,4.15,3.89664,1.13652,4.059,0.03744,0.010920000000000001,0.039,3.8592,1.1256,4.02
2019-10-15 02:00:00,4.07856,1.18958,4.2485,0.03696,0.010780000000000001,0.0385,4.0416,1.1788,4.21,3.95376,1.15318,4.1185,0.03696,0.010780000000000001,0.0385,3.9168000000000003,1.1424,4.08
2019-10-15 02:30:00,3.92544,1.14492,4.089,0.03744,0.010920000000000001,0.039,3.888,1.134,4.05,3.80064,1.10852,3.959,0.03744,0.010920000000000001,0.039,3.7632,1.0976,3.92
2019-10-15 03:00:00,3.92544,1.14492,4.089,0.03744,0.010920000000000001,0.039,3.888,1.134,4.05,3.80064,1.10852,3.959,0.03744,0.010920000000000001,0.039,3.7632,1.0976,3.92
2019-10-15 03:30:00,3.88704,1.13372,4.049,0.03744,0.010920000000000001,0.039,3.8496,1.1228,4.01,3.77184,1.10012,3.9290000000000003,0.03744,0.010920000000000001,0.039,3.7344,1.0892,3.89
2019-10-15 04:00:00,3.81984,1.11412,3.979,0.03744,0.010920000000000001,0.039,3.7824,1.1032,3.94,3.70464,1.08052,3.859,0.03744,0.010920000000000001,0.039,3.6672000000000002,1.0696,3.8200000000000003
2019-10-15 04:30:00,3.75264,1.09452,3.909,0.03744,0.010920000000000001,0.039,3.7152000000000003,1.0836000000000001,3.87,3.62784,1.05812,3.779,0.03744,0.010920000000000001,0.039,3.5904,1.0472,3.74
2019-10-15 05:00:00,3.77184,1.10012,3.9290000000000003,0.03744,0.010920000000000001,0.039,3.7344,1.0892,3.89,3.65664,1.06652,3.809,0.03744,0.010920000000000001,0.039,3.6192,1.0556,3.77
2019-10-15 05:30:00,3.9638400000000003,1.15612,4.129,0.03744,0.010920000000000001,0.039,3.9264,1.1452,4.09,3.82944,1.11692,3.989,0.03744,0.010920000000000001,0.039,3.792,1.106,3.95
2019-10-15 06:00:00,4.20336,1.22598,4.3785,0.03696,0.010780000000000001,0.0385,4.1664,1.2152,4.34,4.06896,1.18678,4.2385,0.03696,0.010780000000000001,0.0385,4.032,1.176,4.2
2019-10-15 06:30:00,4.57824,1.33532,4.769,0.03744,0.010920000000000001,0.039,4.5408,1.3244,4.73,4.44384,1.2961200000000002,4.629,0.03744,0.010920000000000001,0.039,4.4064,1.2852000000000001,4.59
2019-10-15 07:00:00,4.94256,1.44158,5.1485,0.03696,0.010780000000000001,0.0385,4.9056,1.4308,5.11,4.78896,1.3967800000000001,4.9885,0.03696,0.010780000000000001,0.0385,4.752,1.3860000000000001,4.95
2019-10-15 07:30:00,5.38464,1.5705200000000001,5.609,0.03744,0.010920000000000001,0.039,5.3472,1.5596,5.57,5.2118400000000005,1.52012,5.429,0.03744,0.010920000000000001,0.039,5.1744,1.5091999999999999,5.39
2019-10-15 08:00:00,5.79648,1.6906400000000001,6.038,0.036480000000000005,0.01064,0.038,5.76,1.6800000000000002,6.0,5.62368,1.64024,5.858,0.036480000000000005,0.01064,0.038,5.5872,1.6296,5.82
2019-10-15 08:30:00,6.03744,1.76092,6.289,0.03744,0.010920000000000001,0.039,6.0,1.75,6.25,5.84544,1.70492,6.089,0.03744,0.010920000000000001,0.039,5.808,1.694,6.05
2019-10-15 09:00:00,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29,5.89392,1.71906,6.1395,0.03792,0.01106,0.0395,5.856,1.708,6.1
2019-10-15 09:30:00,6.17232,1.8002600000000002,6.4295,0.03792,0.01106,0.0395,6.1344,1.7892000000000001,6.39,5.98992,1.74706,6.2395,0.03792,0.01106,0.0395,5.952,1.736,6.2
2019-10-15 10:00:00,6.22032,1.81426,6.4795,0.03792,0.01106,0.0395,6.1824,1.8032,6.44,6.02832,1.75826,6.2795,0.03792,0.01106,0.0395,5.9904,1.7472,6.24
2019-10-15 10:30:00,6.16272,1.79746,6.4195,0.03792,0.01106,0.0395,6.1248,1.7864,6.38,5.98032,1.7442600000000001,6.2295,0.03792,0.01106,0.0395,5.9424,1.7332,6.19
2019-10-15 11:00:00,6.25872,1.82546,6.5195,0.03792,0.01106,0.0395,6.2208,1.8144,6.48,6.06672,1.76946,6.3195,0.03792,0.01106,0.0395,6.0288,1.7584,6.28
2019-10-15 11:30:00,6.34464,1.85052,6.609,0.027840000000000004,0.00812,0.029,6.3168,1.8424,6.58,6.15264,1.7945200000000001,6.409,0.027840000000000004,0.00812,0.029,6.1248,1.7864,6.38
2019-10-15 12:00:00,6.34032,1.8492600000000001,6.6045,0.023520000000000003,0.006860000000000001,0.0245,6.3168,1.8424,6.58,6.14832,1.79326,6.4045,0.023520000000000003,0.006860000000000001,0.0245,6.1248,1.7864,6.38
2019-10-15 12:30:00,6.49968,1.89574,6.7705,0.038880000000000005,0.011340000000000001,0.0405,6.4608,1.8844,6.73,6.30768,1.83974,6.5705,0.038880000000000005,0.011340000000000001,0.0405,6.2688,1.8284,6.53
2019-10-15 13:00:00,6.42288,1.8733400000000002,6.6905,0.038880000000000005,0.011340000000000001,0.0405,6.384,1.862,6.65,6.23088,1.8173400000000002,6.4905,0.038880000000000005,0.011340000000000001,0.0405,6.192,1.806,6.45
2019-10-15 13:30:00,6.34608,1.85094,6.6105,0.038880000000000005,0.011340000000000001,0.0405,6.3072,1.8396,6.57,6.15408,1.79494,6.4105,0.038880000000000005,0.011340000000000001,0.0405,6.1152,1.7836,6.37
2019-10-15 14:00:00,6.27888,1.83134,6.5405,0.038880000000000005,0.011340000000000001,0.0405,6.24,1.82,6.5,6.08688,1.77534,6.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.048,1.764,6.3
2019-10-15 14:30:00,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39,5.99088,1.7473400000000001,6.2405,0.038880000000000005,0.011340000000000001,0.0405,5.952,1.736,6.2
2019-10-15 15:00:00,6.12528,1.78654,6.3805,0.038880000000000005,0.011340000000000001,0.0405,6.0864,1.7752,6.34,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15
2019-10-15 15:30:00,6.09648,1.77814,6.3505,0.038880000000000005,0.011340000000000001,0.0405,6.0576,1.7668,6.31,5.90448,1.72214,6.1505,0.038880000000000005,0.011340000000000001,0.0405,5.8656,1.7107999999999999,6.11
2019-10-15 16:00:00,6.09552,1.77786,6.3495,0.03792,0.01106,0.0395,6.0576,1.7668,6.31,5.92272,1.7274600000000002,6.1695,0.03792,0.01106,0.0395,5.8848,1.7164000000000001,6.13
2019-10-15 16:30:00,6.22944,1.81692,6.489,0.03744,0.010920000000000001,0.039,6.192,1.806,6.45,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26
2019-10-15 17:00:00,6.30624,1.83932,6.569,0.03744,0.010920000000000001,0.039,6.2688,1.8284,6.53,6.11424,1.78332,6.369,0.03744,0.010920000000000001,0.039,6.0768,1.7724000000000002,6.33
2019-10-15 17:30:00,6.35472,1.85346,6.6195,0.03792,0.01106,0.0395,6.3168,1.8424,6.58,6.16272,1.79746,6.4195,0.03792,0.01106,0.0395,6.1248,1.7864,6.38
2019-10-15 18:00:00,6.36432,1.85626,6.6295,0.03792,0.01106,0.0395,6.3264,1.8452000000000002,6.59,6.18192,1.80306,6.4395,0.03792,0.01106,0.0395,6.144,1.792,6.4
2019-10-15 18:30:00,6.4968,1.8949,6.7675,0.036000000000000004,0.0105,0.0375,6.4608,1.8844,6.73,6.3048,1.8389000000000002,6.5675,0.036000000000000004,0.0105,0.0375,6.2688,1.8284,6.53
2019-10-15 19:00:00,6.5856,1.9208,6.86,0.038400000000000004,0.0112,0.04,6.5472,1.9096000000000002,6.82,6.384,1.862,6.65,0.038400000000000004,0.0112,0.04,6.3456,1.8508,6.61
2019-10-15 19:30:00,6.3456,1.8508,6.61,0.038400000000000004,0.0112,0.04,6.3072,1.8396,6.57,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37
2019-10-15 20:00:00,6.11568,1.78374,6.3705,0.038880000000000005,0.011340000000000001,0.0405,6.0768,1.7724000000000002,6.33,5.93328,1.73054,6.1805,0.038880000000000005,0.011340000000000001,0.0405,5.8944,1.7192,6.14
2019-10-15 20:30:00,5.9136,1.7248,6.16,0.038400000000000004,0.0112,0.04,5.8752,1.7136,6.12,5.7408,1.6743999999999999,5.98,0.038400000000000004,0.0112,0.04,5.7024,1.6632,5.94
2019-10-15 21:00:00,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79,5.42352,1.58186,5.6495,0.03792,0.01106,0.0395,5.3856,1.5708,5.61
2019-10-15 21:30:00,5.4048,1.5764,5.63,0.038400000000000004,0.0112,0.04,5.3664,1.5652,5.59,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42
2019-10-15 22:00:00,5.18448,1.51214,5.4005,0.038880000000000005,0.011340000000000001,0.0405,5.1456,1.5008,5.36,5.03088,1.46734,5.2405,0.038880000000000005,0.011340000000000001,0.0405,4.992,1.456,5.2
2019-10-15 22:30:00,4.9056,1.4308,5.11,0.038400000000000004,0.0112,0.04,4.8672,1.4196,5.07,4.7616,1.3888,4.96,0.038400000000000004,0.0112,0.04,4.7232,1.3776,4.92
2019-10-15 23:00:00,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74,4.4448,1.2964,4.63,0.038400000000000004,0.0112,0.04,4.4064,1.2852000000000001,4.59
2019-10-15 23:30:00,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52,4.2432,1.2376,4.42,0.038400000000000004,0.0112,0.04,4.2048,1.2264,4.38
2019-10-16 00:00:00,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21
2019-10-16 00:30:00,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11
2019-10-16 01:00:00,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98
2019-10-16 01:30:00,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06,3.8112,1.1116,3.9699999999999998,0.038400000000000004,0.0112,0.04,3.7728,1.1004,3.93
2019-10-16 02:00:00,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0
2019-10-16 02:30:00,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98
2019-10-16 03:00:00,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06,3.81072,1.1114600000000001,3.9695,0.03792,0.01106,0.0395,3.7728,1.1004,3.93
2019-10-16 03:30:00,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98,3.7344,1.0892,3.89,0.038400000000000004,0.0112,0.04,3.696,1.078,3.85
2019-10-16 04:00:00,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003
2019-10-16 04:30:00,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003
2019-10-16 05:00:00,3.84,1.12,4.0,0.038400000000000004,0.0112,0.04,3.8016,1.1088,3.96,3.7152000000000003,1.0836000000000001,3.87,0.038400000000000004,0.0112,0.04,3.6768,1.0724,3.83
2019-10-16 05:30:00,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12,3.86784,1.12812,4.029,0.03744,0.010920000000000001,0.039,3.8304,1.1172,3.99
2019-10-16 06:00:00,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2
2019-10-16 06:30:00,4.5792,1.3356,4.77,0.038400000000000004,0.0112,0.04,4.5408,1.3244,4.73,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58
2019-10-16 07:00:00,5.0688,1.4784000000000002,5.28,0.038400000000000004,0.0112,0.04,5.0304,1.4672,5.24,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08
2019-10-16 07:30:00,5.56752,1.62386,5.7995,0.03792,0.01106,0.0395,5.5296,1.6128,5.76,5.40432,1.57626,5.6295,0.03792,0.01106,0.0395,5.3664,1.5652,5.59
2019-10-16 08:00:00,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1,5.72064,1.66852,5.959,0.03744,0.010920000000000001,0.039,5.6832,1.6576,5.92
2019-10-16 08:30:00,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29,5.8944,1.7192,6.14,0.038400000000000004,0.0112,0.04,5.856,1.708,6.1
2019-10-16 09:00:00,6.10656,1.7810800000000002,6.361,0.039360000000000006,0.01148,0.041,6.0672,1.7696,6.32,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13
2019-10-16 09:30:00,6.30768,1.83974,6.5705,0.038880000000000005,0.011340000000000001,0.0405,6.2688,1.8284,6.53,6.11568,1.78374,6.3705,0.038880000000000005,0.011340000000000001,0.0405,6.0768,1.7724000000000002,6.33
2019-10-16 10:00:00,6.3648,1.8564,6.63,0.038400000000000004,0.0112,0.04,6.3264,1.8452000000000002,6.59,6.1728,1.8004,6.43,0.038400000000000004,0.0112,0.04,6.1344,1.7892000000000001,6.39
2019-10-16 10:30:00,6.2688,1.8284,6.53,0.038400000000000004,0.0112,0.04,6.2304,1.8172000000000001,6.49,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29
2019-10-16 11:00:00,6.336,1.8479999999999999,6.6,0.038400000000000004,0.0112,0.04,6.2976,1.8368,6.5600000000000005,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36
2019-10-16 11:30:00,6.3648,1.8564,6.63,0.038400000000000004,0.0112,0.04,6.3264,1.8452000000000002,6.59,6.1728,1.8004,6.43,0.038400000000000004,0.0112,0.04,6.1344,1.7892000000000001,6.39
2019-10-16 12:00:00,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69,6.2688,1.8284,6.53,0.038400000000000004,0.0112,0.04,6.2304,1.8172000000000001,6.49
2019-10-16 12:30:00,6.5280000000000005,1.904,6.8,0.038400000000000004,0.0112,0.04,6.4896,1.8928,6.76,6.336,1.8479999999999999,6.6,0.038400000000000004,0.0112,0.04,6.2976,1.8368,6.5600000000000005
2019-10-16 13:00:00,6.4512,1.8816000000000002,6.72,0.038400000000000004,0.0112,0.04,6.4128,1.8704,6.68,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47
2019-10-16 13:30:00,6.2784,1.8312,6.54,0.038400000000000004,0.0112,0.04,6.24,1.82,6.5,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3
2019-10-16 14:00:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3
2019-10-16 14:30:00,6.29616,1.8363800000000001,6.5585,0.03696,0.010780000000000001,0.0385,6.2592,1.8256000000000001,6.52,6.10416,1.78038,6.3585,0.03696,0.010780000000000001,0.0385,6.0672,1.7696,6.32
2019-10-16 15:00:00,6.192,1.806,6.45,0.038400000000000004,0.0112,0.04,6.1536,1.7948,6.41,6.0096,1.7528000000000001,6.26,0.038400000000000004,0.0112,0.04,5.9712,1.7416,6.22
2019-10-16 15:30:00,6.08688,1.77534,6.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.048,1.764,6.3,5.91408,1.7249400000000001,6.1605,0.038880000000000005,0.011340000000000001,0.0405,5.8752,1.7136,6.12
2019-10-16 16:00:00,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27
2019-10-16 16:30:00,6.3936,1.8648,6.66,0.038400000000000004,0.0112,0.04,6.3552,1.8536000000000001,6.62,6.2016,1.8088000000000002,6.46,0.038400000000000004,0.0112,0.04,6.1632,1.7976,6.42
2019-10-16 17:00:00,6.432,1.876,6.7,0.038400000000000004,0.0112,0.04,6.3936,1.8648,6.66,6.24,1.82,6.5,0.038400000000000004,0.0112,0.04,6.2016,1.8088000000000002,6.46
2019-10-16 17:30:00,6.29808,1.83694,6.5605,0.038880000000000005,0.011340000000000001,0.0405,6.2592,1.8256000000000001,6.52,6.10608,1.7809400000000002,6.3605,0.038880000000000005,0.011340000000000001,0.0405,6.0672,1.7696,6.32
2019-10-16 18:00:00,6.26832,1.8282600000000002,6.5295,0.03792,0.01106,0.0395,6.2304,1.8172000000000001,6.49,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29
2019-10-16 18:30:00,6.372,1.8585,6.6375,0.036000000000000004,0.0105,0.0375,6.336,1.8479999999999999,6.6,6.18,1.8025,6.4375,0.036000000000000004,0.0105,0.0375,6.144,1.792,6.4
2019-10-16 19:00:00,6.46992,1.88706,6.7395,0.03792,0.01106,0.0395,6.432,1.876,6.7,6.28752,1.83386,6.5495,0.03792,0.01106,0.0395,6.2496,1.8228,6.51
2019-10-16 19:30:00,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35
2019-10-16 20:00:00,6.14448,1.79214,6.4005,0.038880000000000005,0.011340000000000001,0.0405,6.1056,1.7808000000000002,6.36,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17
2019-10-16 20:30:00,5.9904,1.7472,6.24,0.038400000000000004,0.0112,0.04,5.952,1.736,6.2,5.808,1.694,6.05,0.038400000000000004,0.0112,0.04,5.7696000000000005,1.6828,6.01
2019-10-16 21:00:00,5.7216000000000005,1.6688,5.96,0.038400000000000004,0.0112,0.04,5.6832,1.6576,5.92,5.5584,1.6212,5.79,0.038400000000000004,0.0112,0.04,5.52,1.6099999999999999,5.75
2019-10-16 21:30:00,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54
2019-10-16 22:00:00,5.2224,1.5232,5.44,0.038400000000000004,0.0112,0.04,5.184,1.512,5.4,5.0688,1.4784000000000002,5.28,0.038400000000000004,0.0112,0.04,5.0304,1.4672,5.24
2019-10-16 22:30:00,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95
2019-10-16 23:00:00,4.6656,1.3608,4.86,0.038400000000000004,0.0112,0.04,4.6272,1.3496000000000001,4.82,4.5216,1.3188,4.71,0.038400000000000004,0.0112,0.04,4.4832,1.3076,4.67
2019-10-16 23:30:00,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55,4.272,1.246,4.45,0.038400000000000004,0.0112,0.04,4.2336,1.2348,4.41
2019-10-17 00:00:00,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27
2019-10-17 00:30:00,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12
2019-10-17 01:00:00,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15,3.8875200000000003,1.13386,4.0495,0.03792,0.01106,0.0395,3.8496,1.1228,4.01
2019-10-17 01:30:00,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98
2019-10-17 02:00:00,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2019-10-17 02:30:00,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14,3.87888,1.13134,4.0405,0.038880000000000005,0.011340000000000001,0.0405,3.84,1.12,4.0
2019-10-17 03:00:00,3.9455999999999998,1.1508,4.11,0.038400000000000004,0.0112,0.04,3.9072,1.1396,4.07,3.8208,1.1144,3.98,0.038400000000000004,0.0112,0.04,3.7824,1.1032,3.94
2019-10-17 03:30:00,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2019-10-17 04:00:00,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02,3.7728,1.1004,3.93,0.038400000000000004,0.0112,0.04,3.7344,1.0892,3.89
2019-10-17 04:30:00,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04,3.8016,1.1088,3.96,0.038400000000000004,0.0112,0.04,3.7632,1.0976,3.92
2019-10-17 05:00:00,3.888,1.134,4.05,0.038400000000000004,0.0112,0.04,3.8496,1.1228,4.01,3.7632,1.0976,3.92,0.038400000000000004,0.0112,0.04,3.7248,1.0864,3.88
2019-10-17 05:30:00,4.0704,1.1872,4.24,0.038400000000000004,0.0112,0.04,4.032,1.176,4.2,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06
2019-10-17 06:00:00,4.32,1.26,4.5,0.038400000000000004,0.0112,0.04,4.2816,1.2488000000000001,4.46,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31
2019-10-17 06:30:00,4.7136,1.3748,4.91,0.038400000000000004,0.0112,0.04,4.6752,1.3636,4.87,4.5600000000000005,1.33,4.75,0.038400000000000004,0.0112,0.04,4.5216,1.3188,4.71
2019-10-17 07:00:00,5.1072,1.4896,5.32,0.038400000000000004,0.0112,0.04,5.0688,1.4784000000000002,5.28,4.9536,1.4448,5.16,0.038400000000000004,0.0112,0.04,4.9152000000000005,1.4336,5.12
2019-10-17 07:30:00,5.51904,1.60972,5.749,0.03744,0.010920000000000001,0.039,5.4816,1.5988,5.71,5.35584,1.5621200000000002,5.579,0.03744,0.010920000000000001,0.039,5.3184000000000005,1.5512000000000001,5.54
2019-10-17 08:00:00,5.93232,1.73026,6.1795,0.03792,0.01106,0.0395,5.8944,1.7192,6.14,5.75952,1.6798600000000001,5.9995,0.03792,0.01106,0.0395,5.7216000000000005,1.6688,5.96
2019-10-17 08:30:00,6.192,1.806,6.45,0.038400000000000004,0.0112,0.04,6.1536,1.7948,6.41,6.0096,1.7528000000000001,6.26,0.038400000000000004,0.0112,0.04,5.9712,1.7416,6.22
2019-10-17 09:00:00,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47,6.06768,1.76974,6.3205,0.038880000000000005,0.011340000000000001,0.0405,6.0288,1.7584,6.28
2019-10-17 09:30:00,6.45168,1.8817400000000002,6.7205,0.038880000000000005,0.011340000000000001,0.0405,6.4128,1.8704,6.68,6.25968,1.8257400000000001,6.5205,0.038880000000000005,0.011340000000000001,0.0405,6.2208,1.8144,6.48
2019-10-17 10:00:00,6.3168,1.8424,6.58,0.038400000000000004,0.0112,0.04,6.2784,1.8312,6.54,6.1344,1.7892000000000001,6.39,0.038400000000000004,0.0112,0.04,6.096,1.778,6.35
2019-10-17 10:30:00,6.26016,1.8258800000000002,6.521,0.039360000000000006,0.01148,0.041,6.2208,1.8144,6.48,6.06816,1.7698800000000001,6.321,0.039360000000000006,0.01148,0.041,6.0288,1.7584,6.28
2019-10-17 11:00:00,6.23088,1.8173400000000002,6.4905,0.038880000000000005,0.011340000000000001,0.0405,6.192,1.806,6.45,6.03888,1.7613400000000001,6.2905,0.038880000000000005,0.011340000000000001,0.0405,6.0,1.75,6.25
2019-10-17 11:30:00,6.27936,1.83148,6.541,0.039360000000000006,0.01148,0.041,6.24,1.82,6.5,6.08736,1.77548,6.341,0.039360000000000006,0.01148,0.041,6.048,1.764,6.3
2019-10-17 12:00:00,6.42288,1.8733400000000002,6.6905,0.038880000000000005,0.011340000000000001,0.0405,6.384,1.862,6.65,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44
2019-10-17 12:30:00,6.62448,1.93214,6.9005,0.038880000000000005,0.011340000000000001,0.0405,6.5856,1.9208,6.86,6.42288,1.8733400000000002,6.6905,0.038880000000000005,0.011340000000000001,0.0405,6.384,1.862,6.65
2019-10-17 13:00:00,6.49968,1.89574,6.7705,0.038880000000000005,0.011340000000000001,0.0405,6.4608,1.8844,6.73,6.30768,1.83974,6.5705,0.038880000000000005,0.011340000000000001,0.0405,6.2688,1.8284,6.53
2019-10-17 13:30:00,6.48048,1.8901400000000002,6.7505,0.038880000000000005,0.011340000000000001,0.0405,6.4416,1.8788,6.71,6.28848,1.83414,6.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.2496,1.8228,6.51
2019-10-17 14:00:00,6.51888,1.90134,6.7905,0.038880000000000005,0.011340000000000001,0.0405,6.48,1.8900000000000001,6.75,6.32688,1.8453400000000002,6.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.288,1.834,6.55
2019-10-17 14:30:00,6.44208,1.87894,6.7105,0.038880000000000005,0.011340000000000001,0.0405,6.4032,1.8676,6.67,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47
2019-10-17 15:00:00,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44,6.03888,1.7613400000000001,6.2905,0.038880000000000005,0.011340000000000001,0.0405,6.0,1.75,6.25
2019-10-17 15:30:00,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44,6.03888,1.7613400000000001,6.2905,0.038880000000000005,0.011340000000000001,0.0405,6.0,1.75,6.25
2019-10-17 16:00:00,6.3744,1.8592,6.64,0.038400000000000004,0.0112,0.04,6.336,1.8479999999999999,6.6,6.192,1.806,6.45,0.038400000000000004,0.0112,0.04,6.1536,1.7948,6.41
2019-10-17 16:30:00,6.4224,1.8732000000000002,6.69,0.038400000000000004,0.0112,0.04,6.384,1.862,6.65,6.2304,1.8172000000000001,6.49,0.038400000000000004,0.0112,0.04,6.192,1.806,6.45
2019-10-17 17:00:00,6.45168,1.8817400000000002,6.7205,0.038880000000000005,0.011340000000000001,0.0405,6.4128,1.8704,6.68,6.25968,1.8257400000000001,6.5205,0.038880000000000005,0.011340000000000001,0.0405,6.2208,1.8144,6.48
2019-10-17 17:30:00,6.4128,1.8704,6.68,0.038400000000000004,0.0112,0.04,6.3744,1.8592,6.64,6.2304,1.8172000000000001,6.49,0.038400000000000004,0.0112,0.04,6.192,1.806,6.45
2019-10-17 18:00:00,6.4507200000000005,1.8814600000000001,6.7195,0.03792,0.01106,0.0395,6.4128,1.8704,6.68,6.25872,1.82546,6.5195,0.03792,0.01106,0.0395,6.2208,1.8144,6.48
2019-10-17 18:30:00,6.468,1.8865,6.7375,0.036000000000000004,0.0105,0.0375,6.432,1.876,6.7,6.276,1.8305,6.5375,0.036000000000000004,0.0105,0.0375,6.24,1.82,6.5
2019-10-17 19:00:00,6.5184,1.9012,6.79,0.038400000000000004,0.0112,0.04,6.48,1.8900000000000001,6.75,6.3264,1.8452000000000002,6.59,0.038400000000000004,0.0112,0.04,6.288,1.834,6.55
2019-10-17 19:30:00,6.30672,1.83946,6.5695,0.03792,0.01106,0.0395,6.2688,1.8284,6.53,6.12432,1.78626,6.3795,0.03792,0.01106,0.0395,6.0864,1.7752,6.34
2019-10-17 20:00:00,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18
2019-10-17 20:30:00,5.9424,1.7332,6.19,0.038400000000000004,0.0112,0.04,5.904,1.722,6.15,5.7696000000000005,1.6828,6.01,0.038400000000000004,0.0112,0.04,5.7312,1.6716000000000002,5.97
2019-10-17 21:00:00,5.6544,1.6492,5.89,0.038400000000000004,0.0112,0.04,5.616,1.638,5.85,5.4912,1.6016,5.72,0.038400000000000004,0.0112,0.04,5.4528,1.5904,5.68
2019-10-17 21:30:00,5.4528,1.5904,5.68,0.038400000000000004,0.0112,0.04,5.4144,1.5792000000000002,5.64,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47
2019-10-17 22:00:00,5.2512,1.5316,5.47,0.038400000000000004,0.0112,0.04,5.2128,1.5204,5.43,5.0976,1.4868000000000001,5.31,0.038400000000000004,0.0112,0.04,5.0592,1.4756,5.27
2019-10-17 22:30:00,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99
2019-10-17 23:00:00,4.7232,1.3776,4.92,0.038400000000000004,0.0112,0.04,4.6848,1.3664,4.88,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74
2019-10-17 23:30:00,4.45392,1.29906,4.6395,0.03792,0.01106,0.0395,4.416,1.288,4.6,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46
2019-10-18 00:00:00,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25
2019-10-18 00:30:00,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33,4.05984,1.18412,4.229,0.03744,0.010920000000000001,0.039,4.0224,1.1732,4.19
2019-10-18 01:00:00,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04
2019-10-18 01:30:00,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04
2019-10-18 02:00:00,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12
2019-10-18 02:30:00,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08
2019-10-18 03:00:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,3.92544,1.14492,4.089,0.03744,0.010920000000000001,0.039,3.888,1.134,4.05
2019-10-18 03:30:00,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07,3.82944,1.11692,3.989,0.03744,0.010920000000000001,0.039,3.792,1.106,3.95
2019-10-18 04:00:00,3.8688000000000002,1.1284,4.03,0.038400000000000004,0.0112,0.04,3.8304,1.1172,3.99,3.7439999999999998,1.092,3.9,0.038400000000000004,0.0112,0.04,3.7056,1.0808,3.86
2019-10-18 04:30:00,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95,3.7152000000000003,1.0836000000000001,3.87,0.038400000000000004,0.0112,0.04,3.6768,1.0724,3.83
2019-10-18 05:00:00,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95,3.7152000000000003,1.0836000000000001,3.87,0.038400000000000004,0.0112,0.04,3.6768,1.0724,3.83
2019-10-18 05:30:00,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12,3.86784,1.12812,4.029,0.03744,0.010920000000000001,0.039,3.8304,1.1172,3.99
2019-10-18 06:00:00,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21
2019-10-18 06:30:00,4.608,1.344,4.8,0.038400000000000004,0.0112,0.04,4.5696,1.3328,4.76,4.464,1.302,4.65,0.038400000000000004,0.0112,0.04,4.4256,1.2908,4.61
2019-10-18 07:00:00,4.9632000000000005,1.4476,5.17,0.038400000000000004,0.0112,0.04,4.9248,1.4364,5.13,4.8096,1.4028,5.01,0.038400000000000004,0.0112,0.04,4.7712,1.3916,4.97
2019-10-18 07:30:00,5.472,1.596,5.7,0.038400000000000004,0.0112,0.04,5.4336,1.5848,5.66,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49
2019-10-18 08:00:00,5.90304,1.72172,6.149,0.03744,0.010920000000000001,0.039,5.8656,1.7107999999999999,6.11,5.73024,1.6713200000000001,5.969,0.03744,0.010920000000000001,0.039,5.6928,1.6604,5.93
2019-10-18 08:30:00,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4,6.00048,1.75014,6.2505,0.038880000000000005,0.011340000000000001,0.0405,5.9616,1.7388,6.21
2019-10-18 09:00:00,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27
2019-10-18 09:30:00,6.42288,1.8733400000000002,6.6905,0.038880000000000005,0.011340000000000001,0.0405,6.384,1.862,6.65,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44
2019-10-18 10:00:00,6.35616,1.8538800000000002,6.621,0.039360000000000006,0.01148,0.041,6.3168,1.8424,6.58,6.16416,1.7978800000000001,6.421,0.039360000000000006,0.01148,0.041,6.1248,1.7864,6.38
2019-10-18 10:30:00,6.28848,1.83414,6.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.2496,1.8228,6.51,6.09648,1.77814,6.3505,0.038880000000000005,0.011340000000000001,0.0405,6.0576,1.7668,6.31
2019-10-18 11:00:00,6.26928,1.82854,6.5305,0.038880000000000005,0.011340000000000001,0.0405,6.2304,1.8172000000000001,6.49,6.09648,1.77814,6.3505,0.038880000000000005,0.011340000000000001,0.0405,6.0576,1.7668,6.31
2019-10-18 11:30:00,6.26928,1.82854,6.5305,0.038880000000000005,0.011340000000000001,0.0405,6.2304,1.8172000000000001,6.49,6.09648,1.77814,6.3505,0.038880000000000005,0.011340000000000001,0.0405,6.0576,1.7668,6.31
2019-10-18 12:00:00,6.35568,1.8537400000000002,6.6205,0.038880000000000005,0.011340000000000001,0.0405,6.3168,1.8424,6.58,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39
2019-10-18 12:30:00,6.3648,1.8564,6.63,0.038400000000000004,0.0112,0.04,6.3264,1.8452000000000002,6.59,6.1824,1.8032,6.44,0.038400000000000004,0.0112,0.04,6.144,1.792,6.4
2019-10-18 13:00:00,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27
2019-10-18 13:30:00,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3,5.904,1.722,6.15,0.038400000000000004,0.0112,0.04,5.8656,1.7107999999999999,6.11
2019-10-18 14:00:00,5.98128,1.7445400000000002,6.2305,0.038880000000000005,0.011340000000000001,0.0405,5.9424,1.7332,6.19,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0
2019-10-18 14:30:00,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98
2019-10-18 15:00:00,5.8468800000000005,1.70534,6.0905,0.038880000000000005,0.011340000000000001,0.0405,5.808,1.694,6.05,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87
2019-10-18 15:30:00,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15,5.76048,1.6801400000000002,6.0005,0.038880000000000005,0.011340000000000001,0.0405,5.7216000000000005,1.6688,5.96
2019-10-18 16:00:00,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3,5.904,1.722,6.15,0.038400000000000004,0.0112,0.04,5.8656,1.7107999999999999,6.11
2019-10-18 16:30:00,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37,5.9616,1.7388,6.21,0.038400000000000004,0.0112,0.04,5.9232,1.7276,6.17
2019-10-18 17:00:00,6.1248,1.7864,6.38,0.038400000000000004,0.0112,0.04,6.0864,1.7752,6.34,5.9328,1.7304,6.18,0.038400000000000004,0.0112,0.04,5.8944,1.7192,6.14
2019-10-18 17:30:00,6.08592,1.77506,6.3395,0.03792,0.01106,0.0395,6.048,1.764,6.3,5.90352,1.72186,6.1495,0.03792,0.01106,0.0395,5.8656,1.7107999999999999,6.11
2019-10-18 18:00:00,6.06672,1.76946,6.3195,0.03792,0.01106,0.0395,6.0288,1.7584,6.28,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09
2019-10-18 18:30:00,6.2088,1.8109000000000002,6.4675,0.036000000000000004,0.0105,0.0375,6.1728,1.8004,6.43,6.0264,1.7577,6.2775,0.036000000000000004,0.0105,0.0375,5.9904,1.7472,6.24
2019-10-18 19:00:00,6.19152,1.80586,6.4495000000000005,0.03792,0.01106,0.0395,6.1536,1.7948,6.41,5.99952,1.74986,6.2495,0.03792,0.01106,0.0395,5.9616,1.7388,6.21
2019-10-18 19:30:00,6.0,1.75,6.25,0.038400000000000004,0.0112,0.04,5.9616,1.7388,6.21,5.8176,1.6968,6.06,0.038400000000000004,0.0112,0.04,5.7792,1.6856,6.02
2019-10-18 20:00:00,5.83632,1.70226,6.0795,0.03792,0.01106,0.0395,5.7984,1.6912,6.04,5.66352,1.65186,5.8995,0.03792,0.01106,0.0395,5.6256,1.6408,5.86
2019-10-18 20:30:00,5.62512,1.64066,5.8595,0.03792,0.01106,0.0395,5.5872,1.6296,5.82,5.47152,1.59586,5.6995000000000005,0.03792,0.01106,0.0395,5.4336,1.5848,5.66
2019-10-18 21:00:00,5.4048,1.5764,5.63,0.038400000000000004,0.0112,0.04,5.3664,1.5652,5.59,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42
2019-10-18 21:30:00,5.21232,1.52026,5.4295,0.03792,0.01106,0.0395,5.1744,1.5091999999999999,5.39,5.05872,1.47546,5.2695,0.03792,0.01106,0.0395,5.0208,1.4644,5.23
2019-10-18 22:00:00,5.02992,1.46706,5.2395,0.03792,0.01106,0.0395,4.992,1.456,5.2,4.8859200000000005,1.42506,5.0895,0.03792,0.01106,0.0395,4.848,1.4140000000000001,5.05
2019-10-18 22:30:00,4.79952,1.39986,4.9995,0.03792,0.01106,0.0395,4.7616,1.3888,4.96,4.65552,1.35786,4.8495,0.03792,0.01106,0.0395,4.6176,1.3468,4.8100000000000005
2019-10-18 23:00:00,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57
2019-10-18 23:30:00,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31
2019-10-19 00:00:00,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27,4.01232,1.17026,4.1795,0.03792,0.01106,0.0395,3.9744,1.1592,4.14
2019-10-19 00:30:00,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13,3.87792,1.13106,4.0395,0.03792,0.01106,0.0395,3.84,1.12,4.0
2019-10-19 01:00:00,3.86832,1.12826,4.0295,0.03792,0.01106,0.0395,3.8304,1.1172,3.99,3.74352,1.09186,3.8995,0.03792,0.01106,0.0395,3.7056,1.0808,3.86
2019-10-19 01:30:00,3.89664,1.13652,4.059,0.03744,0.010920000000000001,0.039,3.8592,1.1256,4.02,3.77184,1.10012,3.9290000000000003,0.03744,0.010920000000000001,0.039,3.7344,1.0892,3.89
2019-10-19 02:00:00,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998
2019-10-19 02:30:00,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2019-10-19 03:00:00,3.8395200000000003,1.11986,3.9995000000000003,0.03792,0.01106,0.0395,3.8016,1.1088,3.96,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83
2019-10-19 03:30:00,3.78192,1.10306,3.9395,0.03792,0.01106,0.0395,3.7439999999999998,1.092,3.9,3.66672,1.06946,3.8195,0.03792,0.01106,0.0395,3.6288,1.0584,3.7800000000000002
2019-10-19 04:00:00,3.72432,1.08626,3.8795,0.03792,0.01106,0.0395,3.6864,1.0752,3.84,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998
2019-10-19 04:30:00,3.67632,1.07226,3.8295,0.03792,0.01106,0.0395,3.6384,1.0612,3.79,3.56112,1.03866,3.7095000000000002,0.03792,0.01106,0.0395,3.5232,1.0276,3.67
2019-10-19 05:00:00,3.6849600000000002,1.07478,3.8385,0.03696,0.010780000000000001,0.0385,3.648,1.064,3.8,3.56976,1.04118,3.7185,0.03696,0.010780000000000001,0.0385,3.5328,1.0304,3.68
2019-10-19 05:30:00,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83,3.58992,1.04706,3.7395,0.03792,0.01106,0.0395,3.552,1.036,3.7
2019-10-19 06:00:00,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95,3.70512,1.08066,3.8595,0.03792,0.01106,0.0395,3.6672000000000002,1.0696,3.8200000000000003
2019-10-19 06:30:00,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05
2019-10-19 07:00:00,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2
2019-10-19 07:30:00,4.42416,1.29038,4.6085,0.03696,0.010780000000000001,0.0385,4.3872,1.2796,4.57,4.28976,1.25118,4.4685,0.03696,0.010780000000000001,0.0385,4.2528,1.2404,4.43
2019-10-19 08:00:00,4.65456,1.35758,4.8485,0.03696,0.010780000000000001,0.0385,4.6176,1.3468,4.8100000000000005,4.51056,1.31558,4.6985,0.03696,0.010780000000000001,0.0385,4.4736,1.3048,4.66
2019-10-19 08:30:00,5.0016,1.4588,5.21,0.038400000000000004,0.0112,0.04,4.9632000000000005,1.4476,5.17,4.848,1.4140000000000001,5.05,0.038400000000000004,0.0112,0.04,4.8096,1.4028,5.01
2019-10-19 09:00:00,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42,5.088,1.484,5.3,0.038400000000000004,0.0112,0.04,5.0496,1.4727999999999999,5.26
2019-10-19 09:30:00,5.3856,1.5708,5.61,0.038400000000000004,0.0112,0.04,5.3472,1.5596,5.57,5.232,1.526,5.45,0.038400000000000004,0.0112,0.04,5.1936,1.5148000000000001,5.41
2019-10-19 10:00:00,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31
2019-10-19 10:30:00,5.3376,1.5568,5.5600000000000005,0.038400000000000004,0.0112,0.04,5.2992,1.5455999999999999,5.52,5.1744,1.5091999999999999,5.39,0.038400000000000004,0.0112,0.04,5.136,1.498,5.35
2019-10-19 11:00:00,5.4528,1.5904,5.68,0.038400000000000004,0.0112,0.04,5.4144,1.5792000000000002,5.64,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47
2019-10-19 11:30:00,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44
2019-10-19 12:00:00,5.52912,1.61266,5.7595,0.03792,0.01106,0.0395,5.4912,1.6016,5.72,5.35632,1.5622600000000002,5.5795,0.03792,0.01106,0.0395,5.3184000000000005,1.5512000000000001,5.54
2019-10-19 12:30:00,5.4816,1.5988,5.71,0.038400000000000004,0.0112,0.04,5.4432,1.5876000000000001,5.67,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49
2019-10-19 13:00:00,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54,5.1936,1.5148000000000001,5.41,0.038400000000000004,0.0112,0.04,5.1552,1.5036,5.37
2019-10-19 13:30:00,5.328,1.554,5.55,0.038400000000000004,0.0112,0.04,5.2896,1.5428000000000002,5.51,5.1744,1.5091999999999999,5.39,0.038400000000000004,0.0112,0.04,5.136,1.498,5.35
2019-10-19 14:00:00,5.2032,1.5176,5.42,0.038400000000000004,0.0112,0.04,5.1648,1.5064000000000002,5.38,5.04,1.47,5.25,0.038400000000000004,0.0112,0.04,5.0016,1.4588,5.21
2019-10-19 14:30:00,5.2704,1.5372,5.49,0.038400000000000004,0.0112,0.04,5.232,1.526,5.45,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29
2019-10-19 15:00:00,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44,5.0976,1.4868000000000001,5.31,0.038400000000000004,0.0112,0.04,5.0592,1.4756,5.27
2019-10-19 15:30:00,5.2128,1.5204,5.43,0.038400000000000004,0.0112,0.04,5.1744,1.5091999999999999,5.39,5.0496,1.4727999999999999,5.26,0.038400000000000004,0.0112,0.04,5.0112,1.4616,5.22
2019-10-19 16:00:00,5.2224,1.5232,5.44,0.038400000000000004,0.0112,0.04,5.184,1.512,5.4,5.0688,1.4784000000000002,5.28,0.038400000000000004,0.0112,0.04,5.0304,1.4672,5.24
2019-10-19 16:30:00,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42,5.088,1.484,5.3,0.038400000000000004,0.0112,0.04,5.0496,1.4727999999999999,5.26
2019-10-19 17:00:00,5.2992,1.5455999999999999,5.52,0.038400000000000004,0.0112,0.04,5.2608,1.5344,5.48,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31
2019-10-19 17:30:00,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005,5.2128,1.5204,5.43,0.038400000000000004,0.0112,0.04,5.1744,1.5091999999999999,5.39
2019-10-19 18:00:00,5.57712,1.6266600000000002,5.8095,0.03792,0.01106,0.0395,5.5392,1.6156000000000001,5.77,5.41392,1.5790600000000001,5.6395,0.03792,0.01106,0.0395,5.376,1.568,5.6
2019-10-19 18:30:00,5.71968,1.66824,5.958,0.036480000000000005,0.01064,0.038,5.6832,1.6576,5.92,5.54688,1.6178400000000002,5.7780000000000005,0.036480000000000005,0.01064,0.038,5.5104,1.6072000000000002,5.74
