Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-19 19:00:00,5.8176,1.6968,6.06,0.038400000000000004,0.0112,0.04,5.7792,1.6856,6.02,5.6448,1.6464,5.88,0.038400000000000004,0.0112,0.04,5.6064,1.6352,5.84
2019-10-19 19:30:00,5.57712,1.6266600000000002,5.8095,0.03792,0.01106,0.0395,5.5392,1.6156000000000001,5.77,5.41392,1.5790600000000001,5.6395,0.03792,0.01106,0.0395,5.376,1.568,5.6
2019-10-19 20:00:00,5.3376,1.5568,5.5600000000000005,0.038400000000000004,0.0112,0.04,5.2992,1.5455999999999999,5.52,5.1744,1.5091999999999999,5.39,0.038400000000000004,0.0112,0.04,5.136,1.498,5.35
2019-10-19 20:30:00,5.25072,1.53146,5.4695,0.03792,0.01106,0.0395,5.2128,1.5204,5.43,5.09712,1.48666,5.3095,0.03792,0.01106,0.0395,5.0592,1.4756,5.27
2019-10-19 21:00:00,5.088,1.484,5.3,0.038400000000000004,0.0112,0.04,5.0496,1.4727999999999999,5.26,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1
2019-10-19 21:30:00,4.89552,1.42786,5.0995,0.03792,0.01106,0.0395,4.8576,1.4168,5.06,4.75152,1.38586,4.9495000000000005,0.03792,0.01106,0.0395,4.7136,1.3748,4.91
2019-10-19 22:00:00,4.77984,1.39412,4.979,0.03744,0.010920000000000001,0.039,4.7424,1.3832,4.94,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79
2019-10-19 22:30:00,4.65552,1.35786,4.8495,0.03792,0.01106,0.0395,4.6176,1.3468,4.8100000000000005,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66
2019-10-19 23:00:00,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43
2019-10-19 23:30:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19
2019-10-20 00:00:00,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04
2019-10-20 00:30:00,3.90624,1.13932,4.069,0.03744,0.010920000000000001,0.039,3.8688000000000002,1.1284,4.03,3.78144,1.1029200000000001,3.939,0.03744,0.010920000000000001,0.039,3.7439999999999998,1.092,3.9
2019-10-20 01:00:00,3.81936,1.11398,3.9785,0.03696,0.010780000000000001,0.0385,3.7824,1.1032,3.94,3.69456,1.07758,3.8485,0.03696,0.010780000000000001,0.0385,3.6576,1.0668,3.81
2019-10-20 01:30:00,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91,3.66672,1.06946,3.8195,0.03792,0.01106,0.0395,3.6288,1.0584,3.7800000000000002
2019-10-20 02:00:00,3.8582400000000003,1.12532,4.019,0.03744,0.010920000000000001,0.039,3.8208,1.1144,3.98,3.74304,1.09172,3.899,0.03744,0.010920000000000001,0.039,3.7056,1.0808,3.86
2019-10-20 02:30:00,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98,3.74352,1.09186,3.8995,0.03792,0.01106,0.0395,3.7056,1.0808,3.86
2019-10-20 03:00:00,3.79104,1.10572,3.949,0.03744,0.010920000000000001,0.039,3.7536,1.0948,3.91,3.66624,1.06932,3.819,0.03744,0.010920000000000001,0.039,3.6288,1.0584,3.7800000000000002
2019-10-20 03:30:00,3.70464,1.08052,3.859,0.03744,0.010920000000000001,0.039,3.6672000000000002,1.0696,3.8200000000000003,3.58944,1.04692,3.739,0.03744,0.010920000000000001,0.039,3.552,1.036,3.7
2019-10-20 04:00:00,3.62832,1.05826,3.7795,0.03792,0.01106,0.0395,3.5904,1.0472,3.74,3.51312,1.02466,3.6595,0.03792,0.01106,0.0395,3.4752,1.0136,3.62
2019-10-20 04:30:00,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998,3.49392,1.01906,3.6395,0.03792,0.01106,0.0395,3.456,1.008,3.6
2019-10-20 05:00:00,3.59904,1.04972,3.749,0.03744,0.010920000000000001,0.039,3.5616,1.0388,3.71,3.48384,1.01612,3.629,0.03744,0.010920000000000001,0.039,3.4464,1.0052,3.59
2019-10-20 05:30:00,3.62784,1.05812,3.779,0.03744,0.010920000000000001,0.039,3.5904,1.0472,3.74,3.51264,1.02452,3.659,0.03744,0.010920000000000001,0.039,3.4752,1.0136,3.62
2019-10-20 06:00:00,3.66672,1.06946,3.8195,0.03792,0.01106,0.0395,3.6288,1.0584,3.7800000000000002,3.55152,1.03586,3.6995,0.03792,0.01106,0.0395,3.5136000000000003,1.0248,3.66
2019-10-20 06:30:00,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998,3.72432,1.08626,3.8795,0.03792,0.01106,0.0395,3.6864,1.0752,3.84
2019-10-20 07:00:00,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13,3.87744,1.13092,4.039,0.03744,0.010920000000000001,0.039,3.84,1.12,4.0
2019-10-20 07:30:00,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3,4.03104,1.17572,4.199,0.03744,0.010920000000000001,0.039,3.9936,1.1648,4.16
2019-10-20 08:00:00,4.2408,1.2368999999999999,4.4175,0.036000000000000004,0.0105,0.0375,4.2048,1.2264,4.38,4.1064,1.1977,4.2775,0.036000000000000004,0.0105,0.0375,4.0704,1.1872,4.24
2019-10-20 08:30:00,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5
2019-10-20 09:00:00,4.6848,1.3664,4.88,0.038400000000000004,0.0112,0.04,4.6464,1.3552,4.84,4.5408,1.3244,4.73,0.038400000000000004,0.0112,0.04,4.5024,1.3132000000000001,4.69
2019-10-20 09:30:00,4.8576,1.4168,5.06,0.038400000000000004,0.0112,0.04,4.8192,1.4056,5.02,4.7136,1.3748,4.91,0.038400000000000004,0.0112,0.04,4.6752,1.3636,4.87
2019-10-20 10:00:00,4.9339200000000005,1.43906,5.1395,0.03792,0.01106,0.0395,4.896,1.428,5.1,4.78992,1.39706,4.9895,0.03792,0.01106,0.0395,4.752,1.3860000000000001,4.95
2019-10-20 10:30:00,5.2032,1.5176,5.42,0.038400000000000004,0.0112,0.04,5.1648,1.5064000000000002,5.38,5.04,1.47,5.25,0.038400000000000004,0.0112,0.04,5.0016,1.4588,5.21
2019-10-20 11:00:00,5.3472,1.5596,5.57,0.038400000000000004,0.0112,0.04,5.3088,1.5484,5.53,5.184,1.512,5.4,0.038400000000000004,0.0112,0.04,5.1456,1.5008,5.36
2019-10-20 11:30:00,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44
2019-10-20 12:00:00,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69,5.3376,1.5568,5.5600000000000005,0.038400000000000004,0.0112,0.04,5.2992,1.5455999999999999,5.52
2019-10-20 12:30:00,5.5968,1.6324,5.83,0.038400000000000004,0.0112,0.04,5.5584,1.6212,5.79,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61
2019-10-20 13:00:00,5.6064,1.6352,5.84,0.038400000000000004,0.0112,0.04,5.568,1.624,5.8,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62
2019-10-20 13:30:00,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54
2019-10-20 14:00:00,5.4816,1.5988,5.71,0.038400000000000004,0.0112,0.04,5.4432,1.5876000000000001,5.67,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49
2019-10-20 14:30:00,5.39472,1.57346,5.6195,0.03792,0.01106,0.0395,5.3568,1.5624,5.58,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42
2019-10-20 15:00:00,5.47152,1.59586,5.6995000000000005,0.03792,0.01106,0.0395,5.4336,1.5848,5.66,5.30832,1.54826,5.5295,0.03792,0.01106,0.0395,5.2704,1.5372,5.49
2019-10-20 15:30:00,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79,5.43312,1.58466,5.6595,0.03792,0.01106,0.0395,5.3952,1.5735999999999999,5.62
2019-10-20 16:00:00,5.5488,1.6184,5.78,0.038400000000000004,0.0112,0.04,5.5104,1.6072000000000002,5.74,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005
2019-10-20 16:30:00,5.616,1.638,5.85,0.038400000000000004,0.0112,0.04,5.5776,1.6268,5.8100000000000005,5.4432,1.5876000000000001,5.67,0.038400000000000004,0.0112,0.04,5.4048,1.5764,5.63
2019-10-20 17:00:00,5.6256,1.6408,5.86,0.038400000000000004,0.0112,0.04,5.5872,1.6296,5.82,5.4624,1.5932,5.69,0.038400000000000004,0.0112,0.04,5.424,1.5819999999999999,5.65
2019-10-20 17:30:00,5.6928,1.6604,5.93,0.038400000000000004,0.0112,0.04,5.6544,1.6492,5.89,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71
2019-10-20 18:00:00,5.7312,1.6716000000000002,5.97,0.038400000000000004,0.0112,0.04,5.6928,1.6604,5.93,5.5584,1.6212,5.79,0.038400000000000004,0.0112,0.04,5.52,1.6099999999999999,5.75
2019-10-20 18:30:00,5.81568,1.69624,6.058,0.036480000000000005,0.01064,0.038,5.7792,1.6856,6.02,5.64288,1.6458400000000002,5.878,0.036480000000000005,0.01064,0.038,5.6064,1.6352,5.84
2019-10-20 19:00:00,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09,5.71152,1.66586,5.9495000000000005,0.03792,0.01106,0.0395,5.6736,1.6548,5.91
2019-10-20 19:30:00,5.7024,1.6632,5.94,0.038400000000000004,0.0112,0.04,5.664,1.6520000000000001,5.9,5.5296,1.6128,5.76,0.038400000000000004,0.0112,0.04,5.4912,1.6016,5.72
2019-10-20 20:00:00,5.45328,1.59054,5.6805,0.038880000000000005,0.011340000000000001,0.0405,5.4144,1.5792000000000002,5.64,5.28048,1.54014,5.5005,0.038880000000000005,0.011340000000000001,0.0405,5.2416,1.5288,5.46
2019-10-20 20:30:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32
2019-10-20 21:00:00,5.1264,1.4952,5.34,0.038400000000000004,0.0112,0.04,5.088,1.484,5.3,4.9728,1.4504000000000001,5.18,0.038400000000000004,0.0112,0.04,4.9344,1.4392,5.14
2019-10-20 21:30:00,5.00112,1.45866,5.2095,0.03792,0.01106,0.0395,4.9632000000000005,1.4476,5.17,4.84752,1.4138600000000001,5.0495,0.03792,0.01106,0.0395,4.8096,1.4028,5.01
2019-10-20 22:00:00,4.81872,1.4054600000000002,5.0195,0.03792,0.01106,0.0395,4.7808,1.3944,4.98,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83
2019-10-20 22:30:00,4.6363199999999996,1.35226,4.8295,0.03792,0.01106,0.0395,4.5984,1.3412,4.79,4.50192,1.3130600000000001,4.6895,0.03792,0.01106,0.0395,4.464,1.302,4.65
2019-10-20 23:00:00,4.38672,1.27946,4.5695,0.03792,0.01106,0.0395,4.3488,1.2684,4.53,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39
2019-10-20 23:30:00,4.15632,1.2122600000000001,4.3295,0.03792,0.01106,0.0395,4.1184,1.2012,4.29,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15
2019-10-21 00:00:00,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15,3.89712,1.13666,4.0595,0.03792,0.01106,0.0395,3.8592,1.1256,4.02
2019-10-21 00:30:00,3.89712,1.13666,4.0595,0.03792,0.01106,0.0395,3.8592,1.1256,4.02,3.78192,1.10306,3.9395,0.03792,0.01106,0.0395,3.7439999999999998,1.092,3.9
2019-10-21 01:00:00,3.80112,1.10866,3.9595000000000002,0.03792,0.01106,0.0395,3.7632,1.0976,3.92,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8
2019-10-21 01:30:00,3.8395200000000003,1.11986,3.9995000000000003,0.03792,0.01106,0.0395,3.8016,1.1088,3.96,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83
2019-10-21 02:00:00,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06,3.81072,1.1114600000000001,3.9695,0.03792,0.01106,0.0395,3.7728,1.1004,3.93
2019-10-21 02:30:00,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2019-10-21 03:00:00,3.8395200000000003,1.11986,3.9995000000000003,0.03792,0.01106,0.0395,3.8016,1.1088,3.96,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83
2019-10-21 03:30:00,3.76272,1.09746,3.9195,0.03792,0.01106,0.0395,3.7248,1.0864,3.88,3.64752,1.06386,3.7995,0.03792,0.01106,0.0395,3.6096,1.0528,3.76
2019-10-21 04:00:00,3.72432,1.08626,3.8795,0.03792,0.01106,0.0395,3.6864,1.0752,3.84,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998
2019-10-21 04:30:00,3.73392,1.08906,3.8895,0.03792,0.01106,0.0395,3.696,1.078,3.85,3.60912,1.05266,3.7595,0.03792,0.01106,0.0395,3.5712,1.0416,3.7199999999999998
2019-10-21 05:00:00,3.77232,1.10026,3.9295,0.03792,0.01106,0.0395,3.7344,1.0892,3.89,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77
2019-10-21 05:30:00,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03,3.78192,1.10306,3.9395,0.03792,0.01106,0.0395,3.7439999999999998,1.092,3.9
2019-10-21 06:00:00,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28,4.01232,1.17026,4.1795,0.03792,0.01106,0.0395,3.9744,1.1592,4.14
2019-10-21 06:30:00,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57
2019-10-21 07:00:00,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08,4.7616,1.3888,4.96,0.038400000000000004,0.0112,0.04,4.7232,1.3776,4.92
2019-10-21 07:30:00,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67,5.30928,1.54854,5.5305,0.038880000000000005,0.011340000000000001,0.0405,5.2704,1.5372,5.49
2019-10-21 08:00:00,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14,5.74944,1.67692,5.989,0.03744,0.010920000000000001,0.039,5.712,1.666,5.95
2019-10-21 08:30:00,6.18144,1.80292,6.439,0.03744,0.010920000000000001,0.039,6.144,1.792,6.4,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2
2019-10-21 09:00:00,6.24,1.82,6.5,0.038400000000000004,0.0112,0.04,6.2016,1.8088000000000002,6.46,6.048,1.764,6.3,0.038400000000000004,0.0112,0.04,6.0096,1.7528000000000001,6.26
2019-10-21 09:30:00,6.44208,1.87894,6.7105,0.038880000000000005,0.011340000000000001,0.0405,6.4032,1.8676,6.67,6.24048,1.82014,6.5005,0.038880000000000005,0.011340000000000001,0.0405,6.2016,1.8088000000000002,6.46
2019-10-21 10:00:00,6.384,1.862,6.65,0.038400000000000004,0.0112,0.04,6.3456,1.8508,6.61,6.1824,1.8032,6.44,0.038400000000000004,0.0112,0.04,6.144,1.792,6.4
2019-10-21 10:30:00,6.4032,1.8676,6.67,0.038400000000000004,0.0112,0.04,6.3648,1.8564,6.63,6.2112,1.8115999999999999,6.47,0.038400000000000004,0.0112,0.04,6.1728,1.8004,6.43
2019-10-21 11:00:00,6.49008,1.89294,6.7605,0.038880000000000005,0.011340000000000001,0.0405,6.4512,1.8816000000000002,6.72,6.28848,1.83414,6.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.2496,1.8228,6.51
2019-10-21 11:30:00,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83,6.3936,1.8648,6.66,0.038400000000000004,0.0112,0.04,6.3552,1.8536000000000001,6.62
2019-10-21 12:00:00,6.6432,1.9376000000000002,6.92,0.038400000000000004,0.0112,0.04,6.6048,1.9264000000000001,6.88,6.4416,1.8788,6.71,0.038400000000000004,0.0112,0.04,6.4032,1.8676,6.67
2019-10-21 12:30:00,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83,6.3936,1.8648,6.66,0.038400000000000004,0.0112,0.04,6.3552,1.8536000000000001,6.62
2019-10-21 13:00:00,6.56592,1.91506,6.8395,0.03792,0.01106,0.0395,6.5280000000000005,1.904,6.8,6.36432,1.85626,6.6295,0.03792,0.01106,0.0395,6.3264,1.8452000000000002,6.59
2019-10-21 13:30:00,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83,6.39408,1.86494,6.6605,0.038880000000000005,0.011340000000000001,0.0405,6.3552,1.8536000000000001,6.62
2019-10-21 14:00:00,6.58656,1.9210800000000001,6.861,0.039360000000000006,0.01148,0.041,6.5472,1.9096000000000002,6.82,6.38496,1.8622800000000002,6.651,0.039360000000000006,0.01148,0.041,6.3456,1.8508,6.61
2019-10-21 14:30:00,6.46128,1.88454,6.7305,0.038880000000000005,0.011340000000000001,0.0405,6.4224,1.8732000000000002,6.69,6.26928,1.82854,6.5305,0.038880000000000005,0.011340000000000001,0.0405,6.2304,1.8172000000000001,6.49
2019-10-21 15:00:00,6.45216,1.8818800000000002,6.721,0.039360000000000006,0.01148,0.041,6.4128,1.8704,6.68,6.26016,1.8258800000000002,6.521,0.039360000000000006,0.01148,0.041,6.2208,1.8144,6.48
2019-10-21 15:30:00,6.4128,1.8704,6.68,0.038400000000000004,0.0112,0.04,6.3744,1.8592,6.64,6.2208,1.8144,6.48,0.038400000000000004,0.0112,0.04,6.1824,1.8032,6.44
2019-10-21 16:00:00,6.59472,1.92346,6.8695,0.03792,0.01106,0.0395,6.5568,1.9123999999999999,6.83,6.39312,1.8646600000000002,6.6595,0.03792,0.01106,0.0395,6.3552,1.8536000000000001,6.62
2019-10-21 16:30:00,6.65232,1.94026,6.9295,0.03792,0.01106,0.0395,6.6144,1.9292,6.89,6.4507200000000005,1.8814600000000001,6.7195,0.03792,0.01106,0.0395,6.4128,1.8704,6.68
2019-10-21 17:00:00,6.73824,1.9653200000000002,7.019,0.03744,0.010920000000000001,0.039,6.7008,1.9544000000000001,6.98,6.54624,1.9093200000000001,6.819,0.03744,0.010920000000000001,0.039,6.5088,1.8984,6.78
2019-10-21 17:30:00,6.73872,1.9654600000000002,7.0195,0.03792,0.01106,0.0395,6.7008,1.9544000000000001,6.98,6.5467200000000005,1.9094600000000002,6.8195,0.03792,0.01106,0.0395,6.5088,1.8984,6.78
2019-10-21 18:00:00,6.68016,1.9483800000000002,6.9585,0.03696,0.010780000000000001,0.0385,6.6432,1.9376000000000002,6.92,6.47856,1.88958,6.7485,0.03696,0.010780000000000001,0.0385,6.4416,1.8788,6.71
2019-10-21 18:30:00,6.6504,1.9397000000000002,6.9275,0.036000000000000004,0.0105,0.0375,6.6144,1.9292,6.89,6.4488,1.8809,6.7175,0.036000000000000004,0.0105,0.0375,6.4128,1.8704,6.68
2019-10-21 19:00:00,6.5664,1.9152,6.84,0.038400000000000004,0.0112,0.04,6.5280000000000005,1.904,6.8,6.3744,1.8592,6.64,0.038400000000000004,0.0112,0.04,6.336,1.8479999999999999,6.6
2019-10-21 19:30:00,6.3552,1.8536000000000001,6.62,0.038400000000000004,0.0112,0.04,6.3168,1.8424,6.58,6.1632,1.7976,6.42,0.038400000000000004,0.0112,0.04,6.1248,1.7864,6.38
2019-10-21 20:00:00,6.1632,1.7976,6.42,0.038400000000000004,0.0112,0.04,6.1248,1.7864,6.38,5.9808,1.7444000000000002,6.23,0.038400000000000004,0.0112,0.04,5.9424,1.7332,6.19
2019-10-21 20:30:00,5.9424,1.7332,6.19,0.038400000000000004,0.0112,0.04,5.904,1.722,6.15,5.7696000000000005,1.6828,6.01,0.038400000000000004,0.0112,0.04,5.7312,1.6716000000000002,5.97
2019-10-21 21:00:00,5.6736,1.6548,5.91,0.038400000000000004,0.0112,0.04,5.6352,1.6436000000000002,5.87,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69
2019-10-21 21:30:00,5.3952,1.5735999999999999,5.62,0.038400000000000004,0.0112,0.04,5.3568,1.5624,5.58,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42
2019-10-21 22:00:00,5.184,1.512,5.4,0.038400000000000004,0.0112,0.04,5.1456,1.5008,5.36,5.0304,1.4672,5.24,0.038400000000000004,0.0112,0.04,4.992,1.456,5.2
2019-10-21 22:30:00,4.89552,1.42786,5.0995,0.03792,0.01106,0.0395,4.8576,1.4168,5.06,4.75152,1.38586,4.9495000000000005,0.03792,0.01106,0.0395,4.7136,1.3748,4.91
2019-10-21 23:00:00,4.6176,1.3468,4.8100000000000005,0.038400000000000004,0.0112,0.04,4.5792,1.3356,4.77,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62
2019-10-21 23:30:00,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2019-10-22 00:00:00,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2
2019-10-22 00:30:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04
2019-10-22 01:00:00,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95
2019-10-22 01:30:00,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98
2019-10-22 02:00:00,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2019-10-22 02:30:00,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15,3.89712,1.13666,4.0595,0.03792,0.01106,0.0395,3.8592,1.1256,4.02
2019-10-22 03:00:00,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11,3.8496,1.1228,4.01,0.038400000000000004,0.0112,0.04,3.8112,1.1116,3.9699999999999998
2019-10-22 03:30:00,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2019-10-22 04:00:00,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98,3.7344,1.0892,3.89,0.038400000000000004,0.0112,0.04,3.696,1.078,3.85
2019-10-22 04:30:00,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98,3.7344,1.0892,3.89,0.038400000000000004,0.0112,0.04,3.696,1.078,3.85
2019-10-22 05:00:00,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0,3.7536,1.0948,3.91,0.038400000000000004,0.0112,0.04,3.7152000000000003,1.0836000000000001,3.87
2019-10-22 05:30:00,3.98448,1.16214,4.1505,0.038880000000000005,0.011340000000000001,0.0405,3.9455999999999998,1.1508,4.11,3.85008,1.12294,4.0105,0.038880000000000005,0.011340000000000001,0.0405,3.8112,1.1116,3.9699999999999998
2019-10-22 06:00:00,4.1952,1.2236,4.37,0.038400000000000004,0.0112,0.04,4.1568,1.2124,4.33,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18
2019-10-22 06:30:00,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63
2019-10-22 07:00:00,4.96368,1.44774,5.1705,0.038880000000000005,0.011340000000000001,0.0405,4.9248,1.4364,5.13,4.81008,1.40294,5.0105,0.038880000000000005,0.011340000000000001,0.0405,4.7712,1.3916,4.97
2019-10-22 07:30:00,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54
2019-10-22 08:00:00,5.89296,1.7187800000000002,6.1385,0.03696,0.010780000000000001,0.0385,5.856,1.708,6.1,5.70096,1.6627800000000001,5.9385,0.03696,0.010780000000000001,0.0385,5.664,1.6520000000000001,5.9
2019-10-22 08:30:00,6.13392,1.78906,6.3895,0.03792,0.01106,0.0395,6.096,1.778,6.35,5.94192,1.73306,6.1895,0.03792,0.01106,0.0395,5.904,1.722,6.15
2019-10-22 09:00:00,6.1728,1.8004,6.43,0.038400000000000004,0.0112,0.04,6.1344,1.7892000000000001,6.39,5.9808,1.7444000000000002,6.23,0.038400000000000004,0.0112,0.04,5.9424,1.7332,6.19
2019-10-22 09:30:00,6.32688,1.8453400000000002,6.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.288,1.834,6.55,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35
2019-10-22 10:00:00,6.3168,1.8424,6.58,0.038400000000000004,0.0112,0.04,6.2784,1.8312,6.54,6.1152,1.7836,6.37,0.038400000000000004,0.0112,0.04,6.0768,1.7724000000000002,6.33
2019-10-22 10:30:00,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54,6.11568,1.78374,6.3705,0.038880000000000005,0.011340000000000001,0.0405,6.0768,1.7724000000000002,6.33
2019-10-22 11:00:00,6.288,1.834,6.55,0.038400000000000004,0.0112,0.04,6.2496,1.8228,6.51,6.096,1.778,6.35,0.038400000000000004,0.0112,0.04,6.0576,1.7668,6.31
2019-10-22 11:30:00,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18
2019-10-22 12:00:00,6.2784,1.8312,6.54,0.038400000000000004,0.0112,0.04,6.24,1.82,6.5,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3
2019-10-22 12:30:00,6.2784,1.8312,6.54,0.038400000000000004,0.0112,0.04,6.24,1.82,6.5,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3
2019-10-22 13:00:00,6.1824,1.8032,6.44,0.038400000000000004,0.0112,0.04,6.144,1.792,6.4,5.9904,1.7472,6.24,0.038400000000000004,0.0112,0.04,5.952,1.736,6.2
2019-10-22 13:30:00,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36,5.952,1.736,6.2,0.038400000000000004,0.0112,0.04,5.9136,1.7248,6.16
2019-10-22 14:00:00,6.1824,1.8032,6.44,0.038400000000000004,0.0112,0.04,6.144,1.792,6.4,6.0,1.75,6.25,0.038400000000000004,0.0112,0.04,5.9616,1.7388,6.21
2019-10-22 14:30:00,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15
2019-10-22 15:00:00,6.192,1.806,6.45,0.038400000000000004,0.0112,0.04,6.1536,1.7948,6.41,6.0,1.75,6.25,0.038400000000000004,0.0112,0.04,5.9616,1.7388,6.21
2019-10-22 15:30:00,6.08592,1.77506,6.3395,0.03792,0.01106,0.0395,6.048,1.764,6.3,5.90352,1.72186,6.1495,0.03792,0.01106,0.0395,5.8656,1.7107999999999999,6.11
2019-10-22 16:00:00,6.26784,1.8281200000000002,6.529,0.03744,0.010920000000000001,0.039,6.2304,1.8172000000000001,6.49,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29
2019-10-22 16:30:00,6.43104,1.87572,6.699,0.03744,0.010920000000000001,0.039,6.3936,1.8648,6.66,6.22944,1.81692,6.489,0.03744,0.010920000000000001,0.039,6.192,1.806,6.45
2019-10-22 17:00:00,6.39312,1.8646600000000002,6.6595,0.03792,0.01106,0.0395,6.3552,1.8536000000000001,6.62,6.20112,1.8086600000000002,6.4595,0.03792,0.01106,0.0395,6.1632,1.7976,6.42
2019-10-22 17:30:00,6.39312,1.8646600000000002,6.6595,0.03792,0.01106,0.0395,6.3552,1.8536000000000001,6.62,6.20112,1.8086600000000002,6.4595,0.03792,0.01106,0.0395,6.1632,1.7976,6.42
2019-10-22 18:00:00,6.48816,1.8923800000000002,6.7585,0.03696,0.010780000000000001,0.0385,6.4512,1.8816000000000002,6.72,6.29616,1.8363800000000001,6.5585,0.03696,0.010780000000000001,0.0385,6.2592,1.8256000000000001,6.52
2019-10-22 18:30:00,6.63168,1.93424,6.908,0.036480000000000005,0.01064,0.038,6.5952,1.9236,6.87,6.43968,1.87824,6.708,0.036480000000000005,0.01064,0.038,6.4032,1.8676,6.67
2019-10-22 19:00:00,6.56688,1.91534,6.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.5280000000000005,1.904,6.8,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59
2019-10-22 19:30:00,6.38352,1.86186,6.6495,0.03792,0.01106,0.0395,6.3456,1.8508,6.61,6.19152,1.80586,6.4495000000000005,0.03792,0.01106,0.0395,6.1536,1.7948,6.41
2019-10-22 20:00:00,6.38352,1.86186,6.6495,0.03792,0.01106,0.0395,6.3456,1.8508,6.61,6.19152,1.80586,6.4495000000000005,0.03792,0.01106,0.0395,6.1536,1.7948,6.41
2019-10-22 20:30:00,5.85552,1.7078600000000002,6.0995,0.03792,0.01106,0.0395,5.8176,1.6968,6.06,5.67312,1.65466,5.9095,0.03792,0.01106,0.0395,5.6352,1.6436000000000002,5.87
2019-10-22 21:00:00,5.6630400000000005,1.65172,5.899,0.03744,0.010920000000000001,0.039,5.6256,1.6408,5.86,5.49984,1.60412,5.729,0.03744,0.010920000000000001,0.039,5.4624,1.5932,5.69
2019-10-22 21:30:00,5.42352,1.58186,5.6495,0.03792,0.01106,0.0395,5.3856,1.5708,5.61,5.26032,1.5342600000000002,5.4795,0.03792,0.01106,0.0395,5.2224,1.5232,5.44
2019-10-22 22:00:00,5.13552,1.49786,5.3495,0.03792,0.01106,0.0395,5.0976,1.4868000000000001,5.31,4.981920000000001,1.45306,5.1895,0.03792,0.01106,0.0395,4.944,1.442,5.15
2019-10-22 22:30:00,4.89456,1.42758,5.0985,0.03696,0.010780000000000001,0.0385,4.8576,1.4168,5.06,4.75056,1.38558,4.9485,0.03696,0.010780000000000001,0.0385,4.7136,1.3748,4.91
2019-10-22 23:00:00,4.58832,1.33826,4.7795000000000005,0.03792,0.01106,0.0395,4.5504,1.3272,4.74,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59
2019-10-22 23:30:00,4.3281600000000005,1.26238,4.5085,0.03696,0.010780000000000001,0.0385,4.2912,1.2516,4.47,4.19376,1.22318,4.3685,0.03696,0.010780000000000001,0.0385,4.1568,1.2124,4.33
2019-10-23 00:00:00,4.17456,1.21758,4.3485,0.03696,0.010780000000000001,0.0385,4.1376,1.2068,4.31,4.04976,1.18118,4.2185,0.03696,0.010780000000000001,0.0385,4.0128,1.1703999999999999,4.18
2019-10-23 00:30:00,4.03056,1.17558,4.1985,0.03696,0.010780000000000001,0.0385,3.9936,1.1648,4.16,3.89616,1.13638,4.0585,0.03696,0.010780000000000001,0.0385,3.8592,1.1256,4.02
2019-10-23 01:00:00,3.93504,1.14772,4.099,0.03744,0.010920000000000001,0.039,3.8976,1.1368,4.06,3.8102400000000003,1.11132,3.969,0.03744,0.010920000000000001,0.039,3.7728,1.1004,3.93
2019-10-23 01:30:00,3.95472,1.15346,4.1195,0.03792,0.01106,0.0395,3.9168000000000003,1.1424,4.08,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95
2019-10-23 02:00:00,4.02144,1.17292,4.189,0.03744,0.010920000000000001,0.039,3.984,1.162,4.15,3.88704,1.13372,4.049,0.03744,0.010920000000000001,0.039,3.8496,1.1228,4.01
2019-10-23 02:30:00,4.02096,1.17278,4.1885,0.03696,0.010780000000000001,0.0385,3.984,1.162,4.15,3.8865600000000002,1.13358,4.0485,0.03696,0.010780000000000001,0.0385,3.8496,1.1228,4.01
2019-10-23 03:00:00,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09,3.8395200000000003,1.11986,3.9995000000000003,0.03792,0.01106,0.0395,3.8016,1.1088,3.96
2019-10-23 03:30:00,3.92544,1.14492,4.089,0.03744,0.010920000000000001,0.039,3.888,1.134,4.05,3.80064,1.10852,3.959,0.03744,0.010920000000000001,0.039,3.7632,1.0976,3.92
2019-10-23 04:00:00,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95,3.70512,1.08066,3.8595,0.03792,0.01106,0.0395,3.6672000000000002,1.0696,3.8200000000000003
2019-10-23 04:30:00,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95,3.70512,1.08066,3.8595,0.03792,0.01106,0.0395,3.6672000000000002,1.0696,3.8200000000000003
2019-10-23 05:00:00,3.84864,1.12252,4.009,0.03744,0.010920000000000001,0.039,3.8112,1.1116,3.9699999999999998,3.72384,1.08612,3.879,0.03744,0.010920000000000001,0.039,3.6864,1.0752,3.84
2019-10-23 05:30:00,4.01136,1.16998,4.1785,0.03696,0.010780000000000001,0.0385,3.9744,1.1592,4.14,3.87696,1.1307800000000001,4.0385,0.03696,0.010780000000000001,0.0385,3.84,1.12,4.0
2019-10-23 06:00:00,4.27056,1.24558,4.4485,0.03696,0.010780000000000001,0.0385,4.2336,1.2348,4.41,4.13616,1.20638,4.3085,0.03696,0.010780000000000001,0.0385,4.0992,1.1956,4.27
2019-10-23 06:30:00,4.67424,1.36332,4.869,0.03744,0.010920000000000001,0.039,4.6368,1.3524,4.83,4.53024,1.32132,4.719,0.03744,0.010920000000000001,0.039,4.4928,1.3104,4.68
2019-10-23 07:00:00,5.04912,1.47266,5.2595,0.03792,0.01106,0.0395,5.0112,1.4616,5.22,4.89552,1.42786,5.0995,0.03792,0.01106,0.0395,4.8576,1.4168,5.06
2019-10-23 07:30:00,5.62512,1.64066,5.8595,0.03792,0.01106,0.0395,5.5872,1.6296,5.82,5.45232,1.59026,5.6795,0.03792,0.01106,0.0395,5.4144,1.5792000000000002,5.64
2019-10-23 08:00:00,5.99808,1.74944,6.248,0.036480000000000005,0.01064,0.038,5.9616,1.7388,6.21,5.82528,1.69904,6.068,0.036480000000000005,0.01064,0.038,5.7888,1.6884000000000001,6.03
2019-10-23 08:30:00,6.3168,1.8424,6.58,0.038400000000000004,0.0112,0.04,6.2784,1.8312,6.54,6.1248,1.7864,6.38,0.038400000000000004,0.0112,0.04,6.0864,1.7752,6.34
2019-10-23 09:00:00,6.432,1.876,6.7,0.038400000000000004,0.0112,0.04,6.3936,1.8648,6.66,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47
2019-10-23 09:30:00,6.5856,1.9208,6.86,0.038400000000000004,0.0112,0.04,6.5472,1.9096000000000002,6.82,6.384,1.862,6.65,0.038400000000000004,0.0112,0.04,6.3456,1.8508,6.61
2019-10-23 10:00:00,6.48,1.8900000000000001,6.75,0.038400000000000004,0.0112,0.04,6.4416,1.8788,6.71,6.288,1.834,6.55,0.038400000000000004,0.0112,0.04,6.2496,1.8228,6.51
2019-10-23 10:30:00,6.47952,1.88986,6.7495,0.03792,0.01106,0.0395,6.4416,1.8788,6.71,6.28752,1.83386,6.5495,0.03792,0.01106,0.0395,6.2496,1.8228,6.51
2019-10-23 11:00:00,6.40368,1.86774,6.6705,0.038880000000000005,0.011340000000000001,0.0405,6.3648,1.8564,6.63,6.21168,1.81174,6.4705,0.038880000000000005,0.011340000000000001,0.0405,6.1728,1.8004,6.43
2019-10-23 11:30:00,6.6052800000000005,1.9265400000000001,6.8805,0.038880000000000005,0.011340000000000001,0.0405,6.5664,1.9152,6.84,6.41328,1.87054,6.6805,0.038880000000000005,0.011340000000000001,0.0405,6.3744,1.8592,6.64
2019-10-23 12:00:00,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74,6.3072,1.8396,6.57,0.038400000000000004,0.0112,0.04,6.2688,1.8284,6.53
2019-10-23 12:30:00,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74,6.3072,1.8396,6.57,0.038400000000000004,0.0112,0.04,6.2688,1.8284,6.53
2019-10-23 13:00:00,6.4896,1.8928,6.76,0.038400000000000004,0.0112,0.04,6.4512,1.8816000000000002,6.72,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52
2019-10-23 13:30:00,6.4704,1.8872,6.74,0.038400000000000004,0.0112,0.04,6.432,1.876,6.7,6.2784,1.8312,6.54,0.038400000000000004,0.0112,0.04,6.24,1.82,6.5
2019-10-23 14:00:00,6.49968,1.89574,6.7705,0.038880000000000005,0.011340000000000001,0.0405,6.4608,1.8844,6.73,6.30768,1.83974,6.5705,0.038880000000000005,0.011340000000000001,0.0405,6.2688,1.8284,6.53
2019-10-23 14:30:00,6.432,1.876,6.7,0.038400000000000004,0.0112,0.04,6.3936,1.8648,6.66,6.24,1.82,6.5,0.038400000000000004,0.0112,0.04,6.2016,1.8088000000000002,6.46
2019-10-23 15:00:00,6.4512,1.8816000000000002,6.72,0.038400000000000004,0.0112,0.04,6.4128,1.8704,6.68,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48
2019-10-23 15:30:00,6.40272,1.8674600000000001,6.6695,0.03792,0.01106,0.0395,6.3648,1.8564,6.63,6.21072,1.81146,6.4695,0.03792,0.01106,0.0395,6.1728,1.8004,6.43
2019-10-23 16:00:00,6.50832,1.89826,6.7795000000000005,0.03792,0.01106,0.0395,6.4704,1.8872,6.74,6.30672,1.83946,6.5695,0.03792,0.01106,0.0395,6.2688,1.8284,6.53
2019-10-23 16:30:00,6.49152,1.89336,6.7620000000000005,0.14592000000000002,0.04256,0.152,6.3456,1.8508,6.61,6.29952,1.83736,6.562,0.14592000000000002,0.04256,0.152,6.1536,1.7948,6.41
2019-10-23 17:00:00,6.67344,1.94642,6.9515,0.05904,0.017220000000000003,0.061500000000000006,6.6144,1.9292,6.89,6.47184,1.88762,6.7415,0.05904,0.017220000000000003,0.061500000000000006,6.4128,1.8704,6.68
2019-10-23 17:30:00,6.78672,1.97946,7.0695,0.03792,0.01106,0.0395,6.7488,1.9684,7.03,6.58512,1.92066,6.8595,0.03792,0.01106,0.0395,6.5472,1.9096000000000002,6.82
2019-10-23 18:00:00,6.8136,1.9873,7.0975,0.036000000000000004,0.0105,0.0375,6.7776,1.9768,7.06,6.612,1.9285,6.8875,0.036000000000000004,0.0105,0.0375,6.5760000000000005,1.9180000000000001,6.85
2019-10-23 18:30:00,6.816,1.988,7.1,0.038400000000000004,0.0112,0.04,6.7776,1.9768,7.06,6.624,1.932,6.9,0.038400000000000004,0.0112,0.04,6.5856,1.9208,6.86
2019-10-23 19:00:00,6.6048,1.9264000000000001,6.88,0.038400000000000004,0.0112,0.04,6.5664,1.9152,6.84,6.4128,1.8704,6.68,0.038400000000000004,0.0112,0.04,6.3744,1.8592,6.64
2019-10-23 19:30:00,6.4512,1.8816000000000002,6.72,0.038400000000000004,0.0112,0.04,6.4128,1.8704,6.68,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48
2019-10-23 20:00:00,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47,6.0672,1.7696,6.32,0.038400000000000004,0.0112,0.04,6.0288,1.7584,6.28
2019-10-23 20:30:00,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18,5.7888,1.6884000000000001,6.03,0.038400000000000004,0.0112,0.04,5.7504,1.6772,5.99
2019-10-23 21:00:00,5.72112,1.66866,5.9595,0.03792,0.01106,0.0395,5.6832,1.6576,5.92,5.54832,1.61826,5.7795000000000005,0.03792,0.01106,0.0395,5.5104,1.6072000000000002,5.74
2019-10-23 21:30:00,5.47248,1.5961400000000001,5.7005,0.038880000000000005,0.011340000000000001,0.0405,5.4336,1.5848,5.66,5.30928,1.54854,5.5305,0.038880000000000005,0.011340000000000001,0.0405,5.2704,1.5372,5.49
2019-10-23 22:00:00,5.19408,1.5149400000000002,5.4105,0.038880000000000005,0.011340000000000001,0.0405,5.1552,1.5036,5.37,5.04048,1.47014,5.2505,0.038880000000000005,0.011340000000000001,0.0405,5.0016,1.4588,5.21
2019-10-23 22:30:00,4.92528,1.43654,5.1305,0.038880000000000005,0.011340000000000001,0.0405,4.8864,1.4252,5.09,4.77168,1.39174,4.9705,0.038880000000000005,0.011340000000000001,0.0405,4.7328,1.3804,4.93
2019-10-23 23:00:00,4.62672,1.34946,4.8195,0.03792,0.01106,0.0395,4.5888,1.3384,4.78,4.4827200000000005,1.30746,4.6695,0.03792,0.01106,0.0395,4.4448,1.2964,4.63
2019-10-23 23:30:00,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37
2019-10-24 00:00:00,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22
2019-10-24 00:30:00,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09
2019-10-24 01:00:00,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09,3.8395200000000003,1.11986,3.9995000000000003,0.03792,0.01106,0.0395,3.8016,1.1088,3.96
2019-10-24 01:30:00,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98
2019-10-24 02:00:00,4.0704,1.1872,4.24,0.038400000000000004,0.0112,0.04,4.032,1.176,4.2,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06
2019-10-24 02:30:00,4.03248,1.17614,4.2005,0.038880000000000005,0.011340000000000001,0.0405,3.9936,1.1648,4.16,3.89808,1.13694,4.0605,0.038880000000000005,0.011340000000000001,0.0405,3.8592,1.1256,4.02
2019-10-24 03:00:00,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12,3.86832,1.12826,4.0295,0.03792,0.01106,0.0395,3.8304,1.1172,3.99
2019-10-24 03:30:00,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06,3.8112,1.1116,3.9699999999999998,0.038400000000000004,0.0112,0.04,3.7728,1.1004,3.93
2019-10-24 04:00:00,3.87888,1.13134,4.0405,0.038880000000000005,0.011340000000000001,0.0405,3.84,1.12,4.0,3.75408,1.09494,3.9105,0.038880000000000005,0.011340000000000001,0.0405,3.7152000000000003,1.0836000000000001,3.87
2019-10-24 04:30:00,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91,3.6672000000000002,1.0696,3.8200000000000003,0.038400000000000004,0.0112,0.04,3.6288,1.0584,3.7800000000000002
2019-10-24 05:00:00,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003
2019-10-24 05:30:00,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98
2019-10-24 06:00:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2019-10-24 06:30:00,4.55952,1.32986,4.7495,0.03792,0.01106,0.0395,4.5216,1.3188,4.71,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57
2019-10-24 07:00:00,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99
2019-10-24 07:30:00,5.51952,1.60986,5.7495,0.03792,0.01106,0.0395,5.4816,1.5988,5.71,5.35632,1.5622600000000002,5.5795,0.03792,0.01106,0.0395,5.3184000000000005,1.5512000000000001,5.54
2019-10-24 08:00:00,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14,5.75904,1.67972,5.999,0.03744,0.010920000000000001,0.039,5.7216000000000005,1.6688,5.96
2019-10-24 08:30:00,6.21936,1.81398,6.4785,0.03696,0.010780000000000001,0.0385,6.1824,1.8032,6.44,6.02736,1.75798,6.2785,0.03696,0.010780000000000001,0.0385,5.9904,1.7472,6.24
2019-10-24 09:00:00,6.34464,1.85052,6.609,0.03744,0.010920000000000001,0.039,6.3072,1.8396,6.57,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36
2019-10-24 09:30:00,6.5184,1.9012,6.79,0.038400000000000004,0.0112,0.04,6.48,1.8900000000000001,6.75,6.3264,1.8452000000000002,6.59,0.038400000000000004,0.0112,0.04,6.288,1.834,6.55
2019-10-24 10:00:00,6.6336,1.9348,6.91,0.038400000000000004,0.0112,0.04,6.5952,1.9236,6.87,6.432,1.876,6.7,0.038400000000000004,0.0112,0.04,6.3936,1.8648,6.66
2019-10-24 10:30:00,6.5856,1.9208,6.86,0.038400000000000004,0.0112,0.04,6.5472,1.9096000000000002,6.82,6.3936,1.8648,6.66,0.038400000000000004,0.0112,0.04,6.3552,1.8536000000000001,6.62
2019-10-24 11:00:00,6.51888,1.90134,6.7905,0.038880000000000005,0.011340000000000001,0.0405,6.48,1.8900000000000001,6.75,6.32688,1.8453400000000002,6.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.288,1.834,6.55
2019-10-24 11:30:00,6.55728,1.9125400000000001,6.8305,0.038880000000000005,0.011340000000000001,0.0405,6.5184,1.9012,6.79,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59
2019-10-24 12:00:00,6.63408,1.93494,6.9105,0.038880000000000005,0.011340000000000001,0.0405,6.5952,1.9236,6.87,6.44208,1.87894,6.7105,0.038880000000000005,0.011340000000000001,0.0405,6.4032,1.8676,6.67
2019-10-24 12:30:00,6.51936,1.90148,6.791,0.039360000000000006,0.01148,0.041,6.48,1.8900000000000001,6.75,6.31776,1.84268,6.5809999999999995,0.039360000000000006,0.01148,0.041,6.2784,1.8312,6.54
2019-10-24 13:00:00,6.61536,1.92948,6.891,0.039360000000000006,0.01148,0.041,6.5760000000000005,1.9180000000000001,6.85,6.42336,1.87348,6.691,0.039360000000000006,0.01148,0.041,6.384,1.862,6.65
2019-10-24 13:30:00,6.57696,1.9182800000000002,6.851,0.039360000000000006,0.01148,0.041,6.5376,1.9068,6.8100000000000005,6.37536,1.85948,6.641,0.039360000000000006,0.01148,0.041,6.336,1.8479999999999999,6.6
2019-10-24 14:00:00,6.63408,1.93494,6.9105,0.038880000000000005,0.011340000000000001,0.0405,6.5952,1.9236,6.87,6.43248,1.87614,6.7005,0.038880000000000005,0.011340000000000001,0.0405,6.3936,1.8648,6.66
2019-10-24 14:30:00,6.56688,1.91534,6.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.5280000000000005,1.904,6.8,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59
2019-10-24 15:00:00,6.51936,1.90148,6.791,0.039360000000000006,0.01148,0.041,6.48,1.8900000000000001,6.75,6.32736,1.8454800000000002,6.591,0.039360000000000006,0.01148,0.041,6.288,1.834,6.55
2019-10-24 15:30:00,6.45168,1.8817400000000002,6.7205,0.038880000000000005,0.011340000000000001,0.0405,6.4128,1.8704,6.68,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47
2019-10-24 16:00:00,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83,6.3936,1.8648,6.66,0.038400000000000004,0.0112,0.04,6.3552,1.8536000000000001,6.62
2019-10-24 16:30:00,6.66288,1.94334,6.9405,0.038880000000000005,0.011340000000000001,0.0405,6.624,1.932,6.9,6.46128,1.88454,6.7305,0.038880000000000005,0.011340000000000001,0.0405,6.4224,1.8732000000000002,6.69
2019-10-24 17:00:00,6.6336,1.9348,6.91,0.038400000000000004,0.0112,0.04,6.5952,1.9236,6.87,6.432,1.876,6.7,0.038400000000000004,0.0112,0.04,6.3936,1.8648,6.66
2019-10-24 17:30:00,6.6336,1.9348,6.91,0.038400000000000004,0.0112,0.04,6.5952,1.9236,6.87,6.432,1.876,6.7,0.038400000000000004,0.0112,0.04,6.3936,1.8648,6.66
2019-10-24 18:00:00,6.63264,1.93452,6.909,0.03744,0.010920000000000001,0.039,6.5952,1.9236,6.87,6.43104,1.87572,6.699,0.03744,0.010920000000000001,0.039,6.3936,1.8648,6.66
2019-10-24 18:30:00,6.7473600000000005,1.96798,7.0285,0.03696,0.010780000000000001,0.0385,6.7104,1.9572,6.99,6.53616,1.90638,6.8085,0.03696,0.010780000000000001,0.0385,6.4992,1.8956,6.77
2019-10-24 19:00:00,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83,6.3936,1.8648,6.66,0.038400000000000004,0.0112,0.04,6.3552,1.8536000000000001,6.62
2019-10-24 19:30:00,6.46176,1.88468,6.731,0.039360000000000006,0.01148,0.041,6.4224,1.8732000000000002,6.69,6.26976,1.82868,6.531,0.039360000000000006,0.01148,0.041,6.2304,1.8172000000000001,6.49
2019-10-24 20:00:00,6.27888,1.83134,6.5405,0.038880000000000005,0.011340000000000001,0.0405,6.24,1.82,6.5,6.09648,1.77814,6.3505,0.038880000000000005,0.011340000000000001,0.0405,6.0576,1.7668,6.31
2019-10-24 20:30:00,6.00048,1.75014,6.2505,0.038880000000000005,0.011340000000000001,0.0405,5.9616,1.7388,6.21,5.81808,1.6969400000000001,6.0605,0.038880000000000005,0.011340000000000001,0.0405,5.7792,1.6856,6.02
2019-10-24 21:00:00,5.7984,1.6912,6.04,0.038400000000000004,0.0112,0.04,5.76,1.6800000000000002,6.0,5.6256,1.6408,5.86,0.038400000000000004,0.0112,0.04,5.5872,1.6296,5.82
2019-10-24 21:30:00,5.568,1.624,5.8,0.038400000000000004,0.0112,0.04,5.5296,1.6128,5.76,5.3952,1.5735999999999999,5.62,0.038400000000000004,0.0112,0.04,5.3568,1.5624,5.58
2019-10-24 22:00:00,5.3472,1.5596,5.57,0.038400000000000004,0.0112,0.04,5.3088,1.5484,5.53,5.184,1.512,5.4,0.038400000000000004,0.0112,0.04,5.1456,1.5008,5.36
2019-10-24 22:30:00,5.05008,1.47294,5.2605,0.038880000000000005,0.011340000000000001,0.0405,5.0112,1.4616,5.22,4.89648,1.42814,5.1005,0.038880000000000005,0.011340000000000001,0.0405,4.8576,1.4168,5.06
2019-10-24 23:00:00,4.7808,1.3944,4.98,0.038400000000000004,0.0112,0.04,4.7424,1.3832,4.94,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79
2019-10-24 23:30:00,4.5024,1.3132000000000001,4.69,0.038400000000000004,0.0112,0.04,4.464,1.302,4.65,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51
2019-10-25 00:00:00,4.32,1.26,4.5,0.038400000000000004,0.0112,0.04,4.2816,1.2488000000000001,4.46,4.1952,1.2236,4.37,0.038400000000000004,0.0112,0.04,4.1568,1.2124,4.33
2019-10-25 00:30:00,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22
2019-10-25 01:00:00,4.05168,1.18174,4.2205,0.038880000000000005,0.011340000000000001,0.0405,4.0128,1.1703999999999999,4.18,3.92688,1.14534,4.0905,0.038880000000000005,0.011340000000000001,0.0405,3.888,1.134,4.05
2019-10-25 01:30:00,4.10976,1.19868,4.281,0.039360000000000006,0.01148,0.041,4.0704,1.1872,4.24,3.9753600000000002,1.15948,4.141,0.039360000000000006,0.01148,0.041,3.936,1.148,4.1
2019-10-25 02:00:00,4.17696,1.21828,4.351,0.039360000000000006,0.01148,0.041,4.1376,1.2068,4.31,4.04256,1.17908,4.211,0.039360000000000006,0.01148,0.041,4.0032,1.1676,4.17
2019-10-25 02:30:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11
2019-10-25 03:00:00,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08
2019-10-25 03:30:00,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14,3.888,1.134,4.05,0.038400000000000004,0.0112,0.04,3.8496,1.1228,4.01
2019-10-25 04:00:00,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08,3.8304,1.1172,3.99,0.038400000000000004,0.0112,0.04,3.792,1.106,3.95
2019-10-25 04:30:00,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9
2019-10-25 05:00:00,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9
2019-10-25 05:30:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1
2019-10-25 06:00:00,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31
2019-10-25 06:30:00,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86,4.5600000000000005,1.33,4.75,0.038400000000000004,0.0112,0.04,4.5216,1.3188,4.71
2019-10-25 07:00:00,5.07888,1.48134,5.2905,0.038880000000000005,0.011340000000000001,0.0405,5.04,1.47,5.25,4.93488,1.43934,5.1405,0.038880000000000005,0.011340000000000001,0.0405,4.896,1.428,5.1
2019-10-25 07:30:00,5.58768,1.62974,5.8205,0.038880000000000005,0.011340000000000001,0.0405,5.5488,1.6184,5.78,5.41488,1.5793400000000002,5.6405,0.038880000000000005,0.011340000000000001,0.0405,5.376,1.568,5.6
2019-10-25 08:00:00,5.99952,1.74986,6.2495,0.03792,0.01106,0.0395,5.9616,1.7388,6.21,5.81712,1.69666,6.0595,0.03792,0.01106,0.0395,5.7792,1.6856,6.02
2019-10-25 08:30:00,6.27936,1.83148,6.541,0.039360000000000006,0.01148,0.041,6.24,1.82,6.5,6.08736,1.77548,6.341,0.039360000000000006,0.01148,0.041,6.048,1.764,6.3
2019-10-25 09:00:00,6.34656,1.85108,6.611,0.039360000000000006,0.01148,0.041,6.3072,1.8396,6.57,6.15456,1.79508,6.411,0.039360000000000006,0.01148,0.041,6.1152,1.7836,6.37
