Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-25 09:30:00,6.50976,1.8986800000000001,6.781,0.039360000000000006,0.01148,0.041,6.4704,1.8872,6.74,6.31776,1.84268,6.5809999999999995,0.039360000000000006,0.01148,0.041,6.2784,1.8312,6.54
2019-10-25 10:00:00,6.47088,1.88734,6.7405,0.038880000000000005,0.011340000000000001,0.0405,6.432,1.876,6.7,6.26928,1.82854,6.5305,0.038880000000000005,0.011340000000000001,0.0405,6.2304,1.8172000000000001,6.49
2019-10-25 10:30:00,6.49056,1.89308,6.761,0.039360000000000006,0.01148,0.041,6.4512,1.8816000000000002,6.72,6.29856,1.83708,6.561,0.039360000000000006,0.01148,0.041,6.2592,1.8256000000000001,6.52
2019-10-25 11:00:00,6.44256,1.87908,6.711,0.039360000000000006,0.01148,0.041,6.4032,1.8676,6.67,6.25056,1.82308,6.511,0.039360000000000006,0.01148,0.041,6.2112,1.8115999999999999,6.47
2019-10-25 11:30:00,6.56688,1.91534,6.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.5280000000000005,1.904,6.8,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59
2019-10-25 12:00:00,6.58656,1.9210800000000001,6.861,0.039360000000000006,0.01148,0.041,6.5472,1.9096000000000002,6.82,6.38496,1.8622800000000002,6.651,0.039360000000000006,0.01148,0.041,6.3456,1.8508,6.61
2019-10-25 12:30:00,6.6052800000000005,1.9265400000000001,6.8805,0.038880000000000005,0.011340000000000001,0.0405,6.5664,1.9152,6.84,6.40368,1.86774,6.6705,0.038880000000000005,0.011340000000000001,0.0405,6.3648,1.8564,6.63
2019-10-25 13:00:00,6.48096,1.8902800000000002,6.751,0.039360000000000006,0.01148,0.041,6.4416,1.8788,6.71,6.27936,1.83148,6.541,0.039360000000000006,0.01148,0.041,6.24,1.82,6.5
2019-10-25 13:30:00,6.45216,1.8818800000000002,6.721,0.039360000000000006,0.01148,0.041,6.4128,1.8704,6.68,6.26016,1.8258800000000002,6.521,0.039360000000000006,0.01148,0.041,6.2208,1.8144,6.48
2019-10-25 14:00:00,6.38496,1.8622800000000002,6.651,0.039360000000000006,0.01148,0.041,6.3456,1.8508,6.61,6.19296,1.80628,6.451,0.039360000000000006,0.01148,0.041,6.1536,1.7948,6.41
2019-10-25 14:30:00,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39
2019-10-25 15:00:00,6.30768,1.83974,6.5705,0.038880000000000005,0.011340000000000001,0.0405,6.2688,1.8284,6.53,6.12528,1.78654,6.3805,0.038880000000000005,0.011340000000000001,0.0405,6.0864,1.7752,6.34
2019-10-25 15:30:00,6.1992,1.8081,6.4575,0.036000000000000004,0.0105,0.0375,6.1632,1.7976,6.42,6.0168,1.7549000000000001,6.2675,0.036000000000000004,0.0105,0.0375,5.9808,1.7444000000000002,6.23
2019-10-25 16:00:00,6.3648,1.8564,6.63,0.028800000000000003,0.008400000000000001,0.03,6.336,1.8479999999999999,6.6,6.1728,1.8004,6.43,0.028800000000000003,0.008400000000000001,0.03,6.144,1.792,6.4
2019-10-25 16:30:00,6.37488,1.85934,6.6405,0.038880000000000005,0.011340000000000001,0.0405,6.336,1.8479999999999999,6.6,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4
2019-10-25 17:00:00,6.26016,1.8258800000000002,6.521,0.039360000000000006,0.01148,0.041,6.2208,1.8144,6.48,6.07776,1.77268,6.331,0.039360000000000006,0.01148,0.041,6.0384,1.7612,6.29
2019-10-25 17:30:00,6.288,1.834,6.55,0.038400000000000004,0.0112,0.04,6.2496,1.8228,6.51,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32
2019-10-25 18:00:00,6.43008,1.8754400000000002,6.698,0.036480000000000005,0.01064,0.038,6.3936,1.8648,6.66,6.23808,1.8194400000000002,6.498,0.036480000000000005,0.01064,0.038,6.2016,1.8088000000000002,6.46
2019-10-25 18:30:00,6.48048,1.8901400000000002,6.7505,0.038880000000000005,0.011340000000000001,0.0405,6.4416,1.8788,6.71,6.27888,1.83134,6.5405,0.038880000000000005,0.011340000000000001,0.0405,6.24,1.82,6.5
2019-10-25 19:00:00,6.3456,1.8508,6.61,0.038400000000000004,0.0112,0.04,6.3072,1.8396,6.57,6.1632,1.7976,6.42,0.038400000000000004,0.0112,0.04,6.1248,1.7864,6.38
2019-10-25 19:30:00,6.12432,1.78626,6.3795,0.03792,0.01106,0.0395,6.0864,1.7752,6.34,5.94192,1.73306,6.1895,0.03792,0.01106,0.0395,5.904,1.722,6.15
2019-10-25 20:00:00,5.9136,1.7248,6.16,0.038400000000000004,0.0112,0.04,5.8752,1.7136,6.12,5.7408,1.6743999999999999,5.98,0.038400000000000004,0.0112,0.04,5.7024,1.6632,5.94
2019-10-25 20:30:00,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76
2019-10-25 21:00:00,5.45328,1.59054,5.6805,0.038880000000000005,0.011340000000000001,0.0405,5.4144,1.5792000000000002,5.64,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48
2019-10-25 21:30:00,5.31888,1.5513400000000002,5.5405,0.038880000000000005,0.011340000000000001,0.0405,5.28,1.54,5.5,5.16528,1.50654,5.3805,0.038880000000000005,0.011340000000000001,0.0405,5.1264,1.4952,5.34
2019-10-25 22:00:00,5.10768,1.48974,5.3205,0.038880000000000005,0.011340000000000001,0.0405,5.0688,1.4784000000000002,5.28,4.96368,1.44774,5.1705,0.038880000000000005,0.011340000000000001,0.0405,4.9248,1.4364,5.13
2019-10-25 22:30:00,4.89648,1.42814,5.1005,0.038880000000000005,0.011340000000000001,0.0405,4.8576,1.4168,5.06,4.75248,1.3861400000000001,4.9505,0.038880000000000005,0.011340000000000001,0.0405,4.7136,1.3748,4.91
2019-10-25 23:00:00,4.6656,1.3608,4.86,0.038400000000000004,0.0112,0.04,4.6272,1.3496000000000001,4.82,4.5312,1.3216,4.72,0.038400000000000004,0.0112,0.04,4.4928,1.3104,4.68
2019-10-25 23:30:00,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2019-10-26 00:00:00,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23
2019-10-26 00:30:00,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06
2019-10-26 01:00:00,3.94512,1.15066,4.1095,0.03792,0.01106,0.0395,3.9072,1.1396,4.07,3.82032,1.11426,3.9795,0.03792,0.01106,0.0395,3.7824,1.1032,3.94
2019-10-26 01:30:00,3.89712,1.13666,4.0595,0.03792,0.01106,0.0395,3.8592,1.1256,4.02,3.77232,1.10026,3.9295,0.03792,0.01106,0.0395,3.7344,1.0892,3.89
2019-10-26 02:00:00,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09,3.8395200000000003,1.11986,3.9995000000000003,0.03792,0.01106,0.0395,3.8016,1.1088,3.96
2019-10-26 02:30:00,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2019-10-26 03:00:00,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98,3.7439999999999998,1.092,3.9,0.038400000000000004,0.0112,0.04,3.7056,1.0808,3.86
2019-10-26 03:30:00,3.7536,1.0948,3.91,0.038400000000000004,0.0112,0.04,3.7152000000000003,1.0836000000000001,3.87,3.6384,1.0612,3.79,0.038400000000000004,0.0112,0.04,3.6,1.05,3.75
2019-10-26 04:00:00,3.696,1.078,3.85,0.038400000000000004,0.0112,0.04,3.6576,1.0668,3.81,3.5808,1.0444,3.73,0.038400000000000004,0.0112,0.04,3.5423999999999998,1.0332,3.69
2019-10-26 04:30:00,3.6768,1.0724,3.83,0.038400000000000004,0.0112,0.04,3.6384,1.0612,3.79,3.5616,1.0388,3.71,0.038400000000000004,0.0112,0.04,3.5232,1.0276,3.67
2019-10-26 05:00:00,3.6288,1.0584,3.7800000000000002,0.038400000000000004,0.0112,0.04,3.5904,1.0472,3.74,3.504,1.022,3.65,0.038400000000000004,0.0112,0.04,3.4656000000000002,1.0108,3.61
2019-10-26 05:30:00,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003,3.5904,1.0472,3.74,0.038400000000000004,0.0112,0.04,3.552,1.036,3.7
2019-10-26 06:00:00,3.84,1.12,4.0,0.038400000000000004,0.0112,0.04,3.8016,1.1088,3.96,3.7152000000000003,1.0836000000000001,3.87,0.038400000000000004,0.0112,0.04,3.6768,1.0724,3.83
2019-10-26 06:30:00,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03
2019-10-26 07:00:00,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17
2019-10-26 07:30:00,4.464,1.302,4.65,0.038400000000000004,0.0112,0.04,4.4256,1.2908,4.61,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47
2019-10-26 08:00:00,4.7424,1.3832,4.94,0.038400000000000004,0.0112,0.04,4.704,1.3719999999999999,4.9,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74
2019-10-26 08:30:00,5.01072,1.46146,5.2195,0.03792,0.01106,0.0395,4.9728,1.4504000000000001,5.18,4.85712,1.41666,5.0595,0.03792,0.01106,0.0395,4.8192,1.4056,5.02
2019-10-26 09:00:00,5.26896,1.53678,5.4885,0.03696,0.010780000000000001,0.0385,5.232,1.526,5.45,5.11536,1.49198,5.3285,0.03696,0.010780000000000001,0.0385,5.0784,1.4812,5.29
2019-10-26 09:30:00,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46
2019-10-26 10:00:00,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55
2019-10-26 10:30:00,5.61648,1.63814,5.8505,0.038880000000000005,0.011340000000000001,0.0405,5.5776,1.6268,5.8100000000000005,5.44368,1.5877400000000002,5.6705,0.038880000000000005,0.011340000000000001,0.0405,5.4048,1.5764,5.63
2019-10-26 11:00:00,5.60688,1.63534,5.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.568,1.624,5.8,5.44368,1.5877400000000002,5.6705,0.038880000000000005,0.011340000000000001,0.0405,5.4048,1.5764,5.63
2019-10-26 11:30:00,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69
2019-10-26 12:00:00,5.69376,1.6606800000000002,5.931,0.039360000000000006,0.01148,0.041,5.6544,1.6492,5.89,5.5209600000000005,1.61028,5.751,0.039360000000000006,0.01148,0.041,5.4816,1.5988,5.71
2019-10-26 12:30:00,5.64576,1.64668,5.881,0.039360000000000006,0.01148,0.041,5.6064,1.6352,5.84,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.039360000000000006,0.01148,0.041,5.4336,1.5848,5.66
2019-10-26 13:00:00,5.58816,1.62988,5.821,0.039360000000000006,0.01148,0.041,5.5488,1.6184,5.78,5.4249600000000004,1.58228,5.651,0.039360000000000006,0.01148,0.041,5.3856,1.5708,5.61
2019-10-26 13:30:00,5.5492799999999995,1.61854,5.7805,0.038880000000000005,0.011340000000000001,0.0405,5.5104,1.6072000000000002,5.74,5.37648,1.56814,5.6005,0.038880000000000005,0.011340000000000001,0.0405,5.3376,1.5568,5.5600000000000005
2019-10-26 14:00:00,5.55888,1.62134,5.7905,0.038880000000000005,0.011340000000000001,0.0405,5.52,1.6099999999999999,5.75,5.3956800000000005,1.57374,5.6205,0.038880000000000005,0.011340000000000001,0.0405,5.3568,1.5624,5.58
2019-10-26 14:30:00,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69,5.33808,1.55694,5.5605,0.038880000000000005,0.011340000000000001,0.0405,5.2992,1.5455999999999999,5.52
2019-10-26 15:00:00,5.45328,1.59054,5.6805,0.038880000000000005,0.011340000000000001,0.0405,5.4144,1.5792000000000002,5.64,5.29008,1.5429400000000002,5.5105,0.038880000000000005,0.011340000000000001,0.0405,5.2512,1.5316,5.47
2019-10-26 15:30:00,5.43408,1.58494,5.6605,0.038880000000000005,0.011340000000000001,0.0405,5.3952,1.5735999999999999,5.62,5.27088,1.53734,5.4905,0.038880000000000005,0.011340000000000001,0.0405,5.232,1.526,5.45
2019-10-26 16:00:00,5.43408,1.58494,5.6605,0.038880000000000005,0.011340000000000001,0.0405,5.3952,1.5735999999999999,5.62,5.27088,1.53734,5.4905,0.038880000000000005,0.011340000000000001,0.0405,5.232,1.526,5.45
2019-10-26 16:30:00,5.568,1.624,5.8,0.038400000000000004,0.0112,0.04,5.5296,1.6128,5.76,5.4048,1.5764,5.63,0.038400000000000004,0.0112,0.04,5.3664,1.5652,5.59
2019-10-26 17:00:00,5.62704,1.6412200000000001,5.8615,0.03984,0.01162,0.0415,5.5872,1.6296,5.82,5.46384,1.59362,5.6915,0.03984,0.01162,0.0415,5.424,1.5819999999999999,5.65
2019-10-26 17:30:00,5.8459200000000004,1.70506,6.0895,0.03792,0.01106,0.0395,5.808,1.694,6.05,5.67312,1.65466,5.9095,0.03792,0.01106,0.0395,5.6352,1.6436000000000002,5.87
2019-10-26 18:00:00,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08,5.70096,1.6627800000000001,5.9385,0.03696,0.010780000000000001,0.0385,5.664,1.6520000000000001,5.9
2019-10-26 18:30:00,5.88528,1.7165400000000002,6.1305,0.038880000000000005,0.011340000000000001,0.0405,5.8464,1.7052,6.09,5.71248,1.66614,5.9505,0.038880000000000005,0.011340000000000001,0.0405,5.6736,1.6548,5.91
2019-10-26 19:00:00,5.79936,1.69148,6.041,0.039360000000000006,0.01148,0.041,5.76,1.6800000000000002,6.0,5.62656,1.64108,5.861,0.039360000000000006,0.01148,0.041,5.5872,1.6296,5.82
2019-10-26 19:30:00,5.5584,1.6212,5.79,0.038400000000000004,0.0112,0.04,5.52,1.6099999999999999,5.75,5.3952,1.5735999999999999,5.62,0.038400000000000004,0.0112,0.04,5.3568,1.5624,5.58
2019-10-26 20:00:00,5.32848,1.55414,5.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.2896,1.5428000000000002,5.51,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35
2019-10-26 20:30:00,5.2224,1.5232,5.44,0.038400000000000004,0.0112,0.04,5.184,1.512,5.4,5.0688,1.4784000000000002,5.28,0.038400000000000004,0.0112,0.04,5.0304,1.4672,5.24
2019-10-26 21:00:00,5.0784,1.4812,5.29,0.038400000000000004,0.0112,0.04,5.04,1.47,5.25,4.9248,1.4364,5.13,0.038400000000000004,0.0112,0.04,4.8864,1.4252,5.09
2019-10-26 21:30:00,4.9536,1.4448,5.16,0.038400000000000004,0.0112,0.04,4.9152000000000005,1.4336,5.12,4.8,1.4,5.0,0.038400000000000004,0.0112,0.04,4.7616,1.3888,4.96
2019-10-26 22:00:00,4.80048,1.40014,5.0005,0.038880000000000005,0.011340000000000001,0.0405,4.7616,1.3888,4.96,4.65648,1.3581400000000001,4.8505,0.038880000000000005,0.011340000000000001,0.0405,4.6176,1.3468,4.8100000000000005
2019-10-26 22:30:00,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79,4.5024,1.3132000000000001,4.69,0.038400000000000004,0.0112,0.04,4.464,1.302,4.65
2019-10-26 23:00:00,4.50288,1.31334,4.6905,0.038880000000000005,0.011340000000000001,0.0405,4.464,1.302,4.65,4.36848,1.27414,4.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.3296,1.2628,4.51
2019-10-26 23:30:00,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28
2019-10-27 00:00:00,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17
2019-10-27 00:30:00,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05
2019-10-27 01:00:00,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91
2019-10-27 01:30:00,3.92688,1.14534,4.0905,0.038880000000000005,0.011340000000000001,0.0405,3.888,1.134,4.05,3.81168,1.11174,3.9705,0.038880000000000005,0.011340000000000001,0.0405,3.7728,1.1004,3.93
2019-10-27 02:00:00,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05,3.81072,1.1114600000000001,3.9695,0.03792,0.01106,0.0395,3.7728,1.1004,3.93
2019-10-27 02:30:00,3.8496,1.1228,4.01,0.038400000000000004,0.0112,0.04,3.8112,1.1116,3.9699999999999998,3.7248,1.0864,3.88,0.038400000000000004,0.0112,0.04,3.6864,1.0752,3.84
2019-10-27 03:00:00,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998,3.72432,1.08626,3.8795,0.03792,0.01106,0.0395,3.6864,1.0752,3.84
2019-10-27 03:30:00,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91,3.6672000000000002,1.0696,3.8200000000000003,0.038400000000000004,0.0112,0.04,3.6288,1.0584,3.7800000000000002
2019-10-27 04:00:00,3.70608,1.08094,3.8605,0.038880000000000005,0.011340000000000001,0.0405,3.6672000000000002,1.0696,3.8200000000000003,3.58128,1.04454,3.7305,0.038880000000000005,0.011340000000000001,0.0405,3.5423999999999998,1.0332,3.69
2019-10-27 04:30:00,3.70512,1.08066,3.8595,0.03792,0.01106,0.0395,3.6672000000000002,1.0696,3.8200000000000003,3.58032,1.04426,3.7295,0.03792,0.01106,0.0395,3.5423999999999998,1.0332,3.69
2019-10-27 05:00:00,3.7248,1.0864,3.88,0.038400000000000004,0.0112,0.04,3.6864,1.0752,3.84,3.6,1.05,3.75,0.038400000000000004,0.0112,0.04,3.5616,1.0388,3.71
2019-10-27 05:30:00,3.78192,1.10306,3.9395,0.03792,0.01106,0.0395,3.7439999999999998,1.092,3.9,3.65712,1.06666,3.8095,0.03792,0.01106,0.0395,3.6192,1.0556,3.77
2019-10-27 06:00:00,3.8875200000000003,1.13386,4.0495,0.03792,0.01106,0.0395,3.8496,1.1228,4.01,3.76272,1.09746,3.9195,0.03792,0.01106,0.0395,3.7248,1.0864,3.88
2019-10-27 06:30:00,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02
2019-10-27 07:00:00,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15
2019-10-27 07:30:00,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43
2019-10-27 08:00:00,4.54944,1.32692,4.739,0.03744,0.010920000000000001,0.039,4.5120000000000005,1.316,4.7,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005
2019-10-27 08:30:00,4.752,1.3860000000000001,4.95,0.038400000000000004,0.0112,0.04,4.7136,1.3748,4.91,4.5984,1.3412,4.79,0.038400000000000004,0.0112,0.04,4.5600000000000005,1.33,4.75
2019-10-27 09:00:00,4.94448,1.44214,5.1505,0.038880000000000005,0.011340000000000001,0.0405,4.9056,1.4308,5.11,4.79088,1.39734,4.9905,0.038880000000000005,0.011340000000000001,0.0405,4.752,1.3860000000000001,4.95
2019-10-27 09:30:00,5.05008,1.47294,5.2605,0.038880000000000005,0.011340000000000001,0.0405,5.0112,1.4616,5.22,4.89648,1.42814,5.1005,0.038880000000000005,0.011340000000000001,0.0405,4.8576,1.4168,5.06
2019-10-27 10:00:00,5.10816,1.48988,5.321,0.039360000000000006,0.01148,0.041,5.0688,1.4784000000000002,5.28,4.95456,1.44508,5.161,0.039360000000000006,0.01148,0.041,4.9152000000000005,1.4336,5.12
2019-10-27 10:30:00,5.23344,1.5264199999999999,5.4515,0.03984,0.01162,0.0415,5.1936,1.5148000000000001,5.41,5.07984,1.48162,5.2915,0.03984,0.01162,0.0415,5.04,1.47,5.25
2019-10-27 11:00:00,5.23248,1.52614,5.4505,0.038880000000000005,0.011340000000000001,0.0405,5.1936,1.5148000000000001,5.41,5.07888,1.48134,5.2905,0.038880000000000005,0.011340000000000001,0.0405,5.04,1.47,5.25
2019-10-27 11:30:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32
2019-10-27 12:00:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32
2019-10-27 12:30:00,5.35728,1.56254,5.5805,0.038880000000000005,0.011340000000000001,0.0405,5.3184000000000005,1.5512000000000001,5.54,5.19408,1.5149400000000002,5.4105,0.038880000000000005,0.011340000000000001,0.0405,5.1552,1.5036,5.37
2019-10-27 13:00:00,5.24208,1.52894,5.4605,0.038880000000000005,0.011340000000000001,0.0405,5.2032,1.5176,5.42,5.07888,1.48134,5.2905,0.038880000000000005,0.011340000000000001,0.0405,5.04,1.47,5.25
2019-10-27 13:30:00,5.25168,1.53174,5.4705,0.038880000000000005,0.011340000000000001,0.0405,5.2128,1.5204,5.43,5.08848,1.48414,5.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.0496,1.4727999999999999,5.26
2019-10-27 14:00:00,5.28048,1.54014,5.5005,0.038880000000000005,0.011340000000000001,0.0405,5.2416,1.5288,5.46,5.11728,1.49254,5.3305,0.038880000000000005,0.011340000000000001,0.0405,5.0784,1.4812,5.29
2019-10-27 14:30:00,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44,5.0976,1.4868000000000001,5.31,0.038400000000000004,0.0112,0.04,5.0592,1.4756,5.27
2019-10-27 15:00:00,5.28048,1.54014,5.5005,0.038880000000000005,0.011340000000000001,0.0405,5.2416,1.5288,5.46,5.11728,1.49254,5.3305,0.038880000000000005,0.011340000000000001,0.0405,5.0784,1.4812,5.29
2019-10-27 15:30:00,5.36688,1.56534,5.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.328,1.554,5.55,5.20368,1.51774,5.4205,0.038880000000000005,0.011340000000000001,0.0405,5.1648,1.5064000000000002,5.38
2019-10-27 16:00:00,5.47248,1.5961400000000001,5.7005,0.038880000000000005,0.011340000000000001,0.0405,5.4336,1.5848,5.66,5.30928,1.54854,5.5305,0.038880000000000005,0.011340000000000001,0.0405,5.2704,1.5372,5.49
2019-10-27 16:30:00,5.66448,1.6521400000000002,5.9005,0.038880000000000005,0.011340000000000001,0.0405,5.6256,1.6408,5.86,5.49168,1.60174,5.7205,0.038880000000000005,0.011340000000000001,0.0405,5.4528,1.5904,5.68
2019-10-27 17:00:00,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0,5.62608,1.64094,5.8605,0.038880000000000005,0.011340000000000001,0.0405,5.5872,1.6296,5.82
2019-10-27 17:30:00,6.04848,1.76414,6.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.0096,1.7528000000000001,6.26,5.86608,1.71094,6.1105,0.038880000000000005,0.011340000000000001,0.0405,5.8272,1.6996,6.07
2019-10-27 18:00:00,6.11328,1.7830400000000002,6.368,0.036480000000000005,0.01064,0.038,6.0768,1.7724000000000002,6.33,5.93088,1.72984,6.178,0.036480000000000005,0.01064,0.038,5.8944,1.7192,6.14
2019-10-27 18:30:00,5.91312,1.72466,6.1595,0.03792,0.01106,0.0395,5.8752,1.7136,6.12,5.7403200000000005,1.67426,5.9795,0.03792,0.01106,0.0395,5.7024,1.6632,5.94
2019-10-27 19:00:00,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0,5.62608,1.64094,5.8605,0.038880000000000005,0.011340000000000001,0.0405,5.5872,1.6296,5.82
2019-10-27 19:30:00,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76,5.40528,1.57654,5.6305,0.038880000000000005,0.011340000000000001,0.0405,5.3664,1.5652,5.59
2019-10-27 20:00:00,5.46288,1.59334,5.6905,0.038880000000000005,0.011340000000000001,0.0405,5.424,1.5819999999999999,5.65,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48
2019-10-27 20:30:00,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54,5.1936,1.5148000000000001,5.41,0.038400000000000004,0.0112,0.04,5.1552,1.5036,5.37
2019-10-27 21:00:00,5.1936,1.5148000000000001,5.41,0.038400000000000004,0.0112,0.04,5.1552,1.5036,5.37,5.0304,1.4672,5.24,0.038400000000000004,0.0112,0.04,4.992,1.456,5.2
2019-10-27 21:30:00,5.088,1.484,5.3,0.038400000000000004,0.0112,0.04,5.0496,1.4727999999999999,5.26,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1
2019-10-27 22:00:00,4.91568,1.43374,5.1205,0.038880000000000005,0.011340000000000001,0.0405,4.8768,1.4224,5.08,4.76208,1.38894,4.9605,0.038880000000000005,0.011340000000000001,0.0405,4.7232,1.3776,4.92
2019-10-27 22:30:00,4.7136,1.3748,4.91,0.038400000000000004,0.0112,0.04,4.6752,1.3636,4.87,4.5696,1.3328,4.76,0.038400000000000004,0.0112,0.04,4.5312,1.3216,4.72
2019-10-27 23:00:00,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52
2019-10-27 23:30:00,4.31088,1.2573400000000001,4.4905,0.038880000000000005,0.011340000000000001,0.0405,4.272,1.246,4.45,4.17648,1.21814,4.3505,0.038880000000000005,0.011340000000000001,0.0405,4.1376,1.2068,4.31
2019-10-28 00:00:00,4.17648,1.21814,4.3505,0.038880000000000005,0.011340000000000001,0.0405,4.1376,1.2068,4.31,4.05168,1.18174,4.2205,0.038880000000000005,0.011340000000000001,0.0405,4.0128,1.1703999999999999,4.18
2019-10-28 00:30:00,4.14816,1.20988,4.321,0.039360000000000006,0.01148,0.041,4.1088000000000005,1.1984,4.28,4.01376,1.17068,4.181,0.039360000000000006,0.01148,0.041,3.9744,1.1592,4.14
2019-10-28 01:00:00,4.19568,1.22374,4.3705,0.038880000000000005,0.011340000000000001,0.0405,4.1568,1.2124,4.33,4.07088,1.18734,4.2405,0.038880000000000005,0.011340000000000001,0.0405,4.032,1.176,4.2
2019-10-28 01:30:00,4.19568,1.22374,4.3705,0.038880000000000005,0.011340000000000001,0.0405,4.1568,1.2124,4.33,4.07088,1.18734,4.2405,0.038880000000000005,0.011340000000000001,0.0405,4.032,1.176,4.2
2019-10-28 02:00:00,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14
2019-10-28 02:30:00,4.07088,1.18734,4.2405,0.038880000000000005,0.011340000000000001,0.0405,4.032,1.176,4.2,3.9460800000000003,1.15094,4.1105,0.038880000000000005,0.011340000000000001,0.0405,3.9072,1.1396,4.07
2019-10-28 03:00:00,3.9940800000000003,1.16494,4.1605,0.038880000000000005,0.011340000000000001,0.0405,3.9552,1.1536,4.12,3.86928,1.12854,4.0305,0.038880000000000005,0.011340000000000001,0.0405,3.8304,1.1172,3.99
2019-10-28 03:30:00,3.92736,1.14548,4.091,0.039360000000000006,0.01148,0.041,3.888,1.134,4.05,3.80256,1.10908,3.961,0.039360000000000006,0.01148,0.041,3.7632,1.0976,3.92
2019-10-28 04:00:00,3.96576,1.15668,4.131,0.039360000000000006,0.01148,0.041,3.9264,1.1452,4.09,3.84096,1.12028,4.001,0.039360000000000006,0.01148,0.041,3.8016,1.1088,3.96
2019-10-28 04:30:00,4.02336,1.17348,4.191,0.039360000000000006,0.01148,0.041,3.984,1.162,4.15,3.89856,1.13708,4.061,0.039360000000000006,0.01148,0.041,3.8592,1.1256,4.02
2019-10-28 05:00:00,4.06128,1.18454,4.2305,0.038880000000000005,0.011340000000000001,0.0405,4.0224,1.1732,4.19,3.93648,1.14814,4.1005,0.038880000000000005,0.011340000000000001,0.0405,3.8976,1.1368,4.06
2019-10-28 05:30:00,4.20528,1.22654,4.3805,0.038880000000000005,0.011340000000000001,0.0405,4.1664,1.2152,4.34,4.08048,1.19014,4.2505,0.038880000000000005,0.011340000000000001,0.0405,4.0416,1.1788,4.21
2019-10-28 06:00:00,4.50336,1.31348,4.691,0.039360000000000006,0.01148,0.041,4.464,1.302,4.65,4.35936,1.27148,4.541,0.039360000000000006,0.01148,0.041,4.32,1.26,4.5
2019-10-28 06:30:00,4.88688,1.42534,5.0905,0.038880000000000005,0.011340000000000001,0.0405,4.848,1.4140000000000001,5.05,4.73328,1.38054,4.9305,0.038880000000000005,0.011340000000000001,0.0405,4.6944,1.3692,4.89
2019-10-28 07:00:00,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32,4.992,1.456,5.2,0.038400000000000004,0.0112,0.04,4.9536,1.4448,5.16
2019-10-28 07:30:00,5.56944,1.6244200000000002,5.8015,0.03984,0.01162,0.0415,5.5296,1.6128,5.76,5.39664,1.57402,5.6215,0.03984,0.01162,0.0415,5.3568,1.5624,5.58
2019-10-28 08:00:00,6.10704,1.78122,6.3615,0.03984,0.01162,0.0415,6.0672,1.7696,6.32,5.92464,1.7280200000000001,6.1715,0.03984,0.01162,0.0415,5.8848,1.7164000000000001,6.13
2019-10-28 08:30:00,6.40464,1.86802,6.6715,0.03984,0.01162,0.0415,6.3648,1.8564,6.63,6.21264,1.81202,6.4715,0.03984,0.01162,0.0415,6.1728,1.8004,6.43
2019-10-28 09:00:00,6.49104,1.8932200000000001,6.7615,0.03984,0.01162,0.0415,6.4512,1.8816000000000002,6.72,6.28944,1.8344200000000002,6.5515,0.03984,0.01162,0.0415,6.2496,1.8228,6.51
2019-10-28 09:30:00,6.65376,1.94068,6.931,0.039360000000000006,0.01148,0.041,6.6144,1.9292,6.89,6.45216,1.8818800000000002,6.721,0.039360000000000006,0.01148,0.041,6.4128,1.8704,6.68
2019-10-28 10:00:00,6.71136,1.95748,6.991,0.039360000000000006,0.01148,0.041,6.672,1.9460000000000002,6.95,6.50016,1.89588,6.771,0.039360000000000006,0.01148,0.041,6.4608,1.8844,6.73
2019-10-28 10:30:00,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83,6.39408,1.86494,6.6605,0.038880000000000005,0.011340000000000001,0.0405,6.3552,1.8536000000000001,6.62
2019-10-28 11:00:00,6.64416,1.93788,6.921,0.039360000000000006,0.01148,0.041,6.6048,1.9264000000000001,6.88,6.43296,1.87628,6.7010000000000005,0.039360000000000006,0.01148,0.041,6.3936,1.8648,6.66
2019-10-28 11:30:00,6.72096,1.96028,7.001,0.039360000000000006,0.01148,0.041,6.6815999999999995,1.9488,6.96,6.50976,1.8986800000000001,6.781,0.039360000000000006,0.01148,0.041,6.4704,1.8872,6.74
2019-10-28 12:00:00,6.79728,1.9825400000000002,7.0805,0.038880000000000005,0.011340000000000001,0.0405,6.7584,1.9712,7.04,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83
2019-10-28 12:30:00,6.9504,2.0272,7.24,0.038400000000000004,0.0112,0.04,6.912,2.016,7.2,6.7392,1.9656,7.02,0.038400000000000004,0.0112,0.04,6.7008,1.9544000000000001,6.98
2019-10-28 13:00:00,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14,6.6815999999999995,1.9488,6.96,0.038400000000000004,0.0112,0.04,6.6432,1.9376000000000002,6.92
2019-10-28 13:30:00,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02,6.5664,1.9152,6.84,0.038400000000000004,0.0112,0.04,6.5280000000000005,1.904,6.8
2019-10-28 14:00:00,6.75936,1.9714800000000001,7.041,0.039360000000000006,0.01148,0.041,6.72,1.96,7.0,6.55776,1.91268,6.831,0.039360000000000006,0.01148,0.041,6.5184,1.9012,6.79
2019-10-28 14:30:00,6.73968,1.96574,7.0205,0.038880000000000005,0.011340000000000001,0.0405,6.7008,1.9544000000000001,6.98,6.52848,1.90414,6.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.4896,1.8928,6.76
2019-10-28 15:00:00,6.768,1.974,7.05,0.038400000000000004,0.0112,0.04,6.7296,1.9628,7.01,6.5568,1.9123999999999999,6.83,0.038400000000000004,0.0112,0.04,6.5184,1.9012,6.79
2019-10-28 15:30:00,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02,6.5760000000000005,1.9180000000000001,6.85,0.038400000000000004,0.0112,0.04,6.5376,1.9068,6.8100000000000005
2019-10-28 16:00:00,6.82608,1.9909400000000002,7.1105,0.038880000000000005,0.011340000000000001,0.0405,6.7872,1.9796,7.07,6.61488,1.92934,6.8905,0.038880000000000005,0.011340000000000001,0.0405,6.5760000000000005,1.9180000000000001,6.85
2019-10-28 16:30:00,6.9408,2.0244,7.23,0.038400000000000004,0.0112,0.04,6.9024,2.0132,7.19,6.7296,1.9628,7.01,0.038400000000000004,0.0112,0.04,6.6912,1.9516,6.97
2019-10-28 17:00:00,7.0824,2.0657,7.3775,0.036000000000000004,0.0105,0.0375,7.0464,2.0552,7.34,6.8712,2.0041,7.1575,0.036000000000000004,0.0105,0.0375,6.8352,1.9936,7.12
2019-10-28 17:30:00,7.2571200000000005,2.11666,7.5595,0.03792,0.01106,0.0395,7.2192,2.1056,7.52,7.04592,2.05506,7.3395,0.03792,0.01106,0.0395,7.008,2.044,7.3
2019-10-28 18:00:00,7.0368,2.0524,7.33,0.038400000000000004,0.0112,0.04,6.9984,2.0412,7.29,6.8256,1.9908000000000001,7.11,0.038400000000000004,0.0112,0.04,6.7872,1.9796,7.07
2019-10-28 18:30:00,6.8352,1.9936,7.12,0.038400000000000004,0.0112,0.04,6.7968,1.9824000000000002,7.08,6.6336,1.9348,6.91,0.038400000000000004,0.0112,0.04,6.5952,1.9236,6.87
2019-10-28 19:00:00,6.6336,1.9348,6.91,0.038400000000000004,0.0112,0.04,6.5952,1.9236,6.87,6.4416,1.8788,6.71,0.038400000000000004,0.0112,0.04,6.4032,1.8676,6.67
2019-10-28 19:30:00,6.432,1.876,6.7,0.038400000000000004,0.0112,0.04,6.3936,1.8648,6.66,6.24,1.82,6.5,0.038400000000000004,0.0112,0.04,6.2016,1.8088000000000002,6.46
2019-10-28 20:00:00,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48,6.0672,1.7696,6.32,0.038400000000000004,0.0112,0.04,6.0288,1.7584,6.28
2019-10-28 20:30:00,6.0475200000000005,1.7638600000000002,6.2995,0.03792,0.01106,0.0395,6.0096,1.7528000000000001,6.26,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08
2019-10-28 21:00:00,5.7888,1.6884000000000001,6.03,0.038400000000000004,0.0112,0.04,5.7504,1.6772,5.99,5.616,1.638,5.85,0.038400000000000004,0.0112,0.04,5.5776,1.6268,5.8100000000000005
2019-10-28 21:30:00,5.5584,1.6212,5.79,0.038400000000000004,0.0112,0.04,5.52,1.6099999999999999,5.75,5.3856,1.5708,5.61,0.038400000000000004,0.0112,0.04,5.3472,1.5596,5.57
2019-10-28 22:00:00,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44,5.0976,1.4868000000000001,5.31,0.038400000000000004,0.0112,0.04,5.0592,1.4756,5.27
2019-10-28 22:30:00,4.95312,1.44466,5.1595,0.03792,0.01106,0.0395,4.9152000000000005,1.4336,5.12,4.79952,1.39986,4.9995,0.03792,0.01106,0.0395,4.7616,1.3888,4.96
2019-10-28 23:00:00,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83,4.5307200000000005,1.32146,4.7195,0.03792,0.01106,0.0395,4.4928,1.3104,4.68
2019-10-28 23:30:00,4.45392,1.29906,4.6395,0.03792,0.01106,0.0395,4.416,1.288,4.6,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46
2019-10-29 00:00:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31
2019-10-29 00:30:00,4.25184,1.2401200000000001,4.429,0.03744,0.010920000000000001,0.039,4.2144,1.2292,4.39,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25
2019-10-29 01:00:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2019-10-29 01:30:00,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32
2019-10-29 02:00:00,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39,4.12752,1.20386,4.2995,0.03792,0.01106,0.0395,4.0896,1.1928,4.26
2019-10-29 02:30:00,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17
2019-10-29 03:00:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11
2019-10-29 03:30:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11
2019-10-29 04:00:00,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06
2019-10-29 04:30:00,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06
2019-10-29 05:00:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1
2019-10-29 05:30:00,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47,4.1952,1.2236,4.37,0.038400000000000004,0.0112,0.04,4.1568,1.2124,4.33
2019-10-29 06:00:00,4.5984,1.3412,4.79,0.038400000000000004,0.0112,0.04,4.5600000000000005,1.33,4.75,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6
2019-10-29 06:30:00,4.92528,1.43654,5.1305,0.038880000000000005,0.011340000000000001,0.0405,4.8864,1.4252,5.09,4.77168,1.39174,4.9705,0.038880000000000005,0.011340000000000001,0.0405,4.7328,1.3804,4.93
2019-10-29 07:00:00,5.19312,1.5146600000000001,5.4095,0.03792,0.01106,0.0395,5.1552,1.5036,5.37,5.03952,1.4698600000000002,5.2495,0.03792,0.01106,0.0395,5.0016,1.4588,5.21
2019-10-29 07:30:00,5.65488,1.64934,5.8905,0.038880000000000005,0.011340000000000001,0.0405,5.616,1.638,5.85,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67
2019-10-29 08:00:00,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35,5.95248,1.73614,6.2005,0.038880000000000005,0.011340000000000001,0.0405,5.9136,1.7248,6.16
2019-10-29 08:30:00,6.46176,1.88468,6.731,0.039360000000000006,0.01148,0.041,6.4224,1.8732000000000002,6.69,6.26976,1.82868,6.531,0.039360000000000006,0.01148,0.041,6.2304,1.8172000000000001,6.49
2019-10-29 09:00:00,6.61536,1.92948,6.891,0.039360000000000006,0.01148,0.041,6.5760000000000005,1.9180000000000001,6.85,6.41376,1.8706800000000001,6.681,0.039360000000000006,0.01148,0.041,6.3744,1.8592,6.64
2019-10-29 09:30:00,6.81696,1.98828,7.101,0.039360000000000006,0.01148,0.041,6.7776,1.9768,7.06,6.60576,1.9266800000000002,6.881,0.039360000000000006,0.01148,0.041,6.5664,1.9152,6.84
2019-10-29 10:00:00,6.86496,2.00228,7.151,0.039360000000000006,0.01148,0.041,6.8256,1.9908000000000001,7.11,6.66336,1.94348,6.941,0.039360000000000006,0.01148,0.041,6.624,1.932,6.9
2019-10-29 10:30:00,6.90336,2.01348,7.191,0.039360000000000006,0.01148,0.041,6.864,2.002,7.15,6.6825600000000005,1.94908,6.961,0.039360000000000006,0.01148,0.041,6.6432,1.9376000000000002,6.92
2019-10-29 11:00:00,6.97056,2.03308,7.261,0.039360000000000006,0.01148,0.041,6.9312000000000005,2.0216,7.22,6.75936,1.9714800000000001,7.041,0.039360000000000006,0.01148,0.041,6.72,1.96,7.0
2019-10-29 11:30:00,7.06608,2.06094,7.3605,0.038880000000000005,0.011340000000000001,0.0405,7.0272,2.0496,7.32,6.84528,1.99654,7.1305,0.038880000000000005,0.011340000000000001,0.0405,6.8064,1.9852,7.09
2019-10-29 12:00:00,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14,6.6815999999999995,1.9488,6.96,0.038400000000000004,0.0112,0.04,6.6432,1.9376000000000002,6.92
2019-10-29 12:30:00,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14,6.6815999999999995,1.9488,6.96,0.038400000000000004,0.0112,0.04,6.6432,1.9376000000000002,6.92
2019-10-29 13:00:00,6.76896,1.97428,7.051,0.039360000000000006,0.01148,0.041,6.7296,1.9628,7.01,6.56736,1.91548,6.841,0.039360000000000006,0.01148,0.041,6.5280000000000005,1.904,6.8
2019-10-29 13:30:00,6.67296,1.9462800000000002,6.9510000000000005,0.039360000000000006,0.01148,0.041,6.6336,1.9348,6.91,6.47136,1.88748,6.741,0.039360000000000006,0.01148,0.041,6.432,1.876,6.7
2019-10-29 14:00:00,6.65376,1.94068,6.931,0.039360000000000006,0.01148,0.041,6.6144,1.9292,6.89,6.45216,1.8818800000000002,6.721,0.039360000000000006,0.01148,0.041,6.4128,1.8704,6.68
2019-10-29 14:30:00,6.65376,1.94068,6.931,0.039360000000000006,0.01148,0.041,6.6144,1.9292,6.89,6.45216,1.8818800000000002,6.721,0.039360000000000006,0.01148,0.041,6.4128,1.8704,6.68
2019-10-29 15:00:00,6.71136,1.95748,6.991,0.039360000000000006,0.01148,0.041,6.672,1.9460000000000002,6.95,6.50016,1.89588,6.771,0.039360000000000006,0.01148,0.041,6.4608,1.8844,6.73
2019-10-29 15:30:00,6.74976,1.96868,7.031,0.039360000000000006,0.01148,0.041,6.7104,1.9572,6.99,6.53856,1.90708,6.811,0.039360000000000006,0.01148,0.041,6.4992,1.8956,6.77
2019-10-29 16:00:00,6.81696,1.98828,7.101,0.039360000000000006,0.01148,0.041,6.7776,1.9768,7.06,6.60576,1.9266800000000002,6.881,0.039360000000000006,0.01148,0.041,6.5664,1.9152,6.84
2019-10-29 16:30:00,6.89376,2.01068,7.181,0.039360000000000006,0.01148,0.041,6.8544,1.9992,7.14,6.6825600000000005,1.94908,6.961,0.039360000000000006,0.01148,0.041,6.6432,1.9376000000000002,6.92
2019-10-29 17:00:00,7.0632,2.0601,7.3575,0.036000000000000004,0.0105,0.0375,7.0272,2.0496,7.32,6.852,1.9985,7.1375,0.036000000000000004,0.0105,0.0375,6.816,1.988,7.1
2019-10-29 17:30:00,7.1808,2.0944,7.48,0.038400000000000004,0.0112,0.04,7.1424,2.0832,7.44,6.9696,2.0328,7.26,0.038400000000000004,0.0112,0.04,6.9312000000000005,2.0216,7.22
2019-10-29 18:00:00,7.10448,2.07214,7.4005,0.038880000000000005,0.011340000000000001,0.0405,7.0656,2.0608,7.36,6.90288,2.01334,7.1905,0.038880000000000005,0.011340000000000001,0.0405,6.864,2.002,7.15
2019-10-29 18:30:00,6.97968,2.03574,7.2705,0.038880000000000005,0.011340000000000001,0.0405,6.9408,2.0244,7.23,6.77808,1.97694,7.0605,0.038880000000000005,0.011340000000000001,0.0405,6.7392,1.9656,7.02
2019-10-29 19:00:00,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02,6.5856,1.9208,6.86,0.038400000000000004,0.0112,0.04,6.5472,1.9096000000000002,6.82
2019-10-29 19:30:00,6.5376,1.9068,6.8100000000000005,0.038400000000000004,0.0112,0.04,6.4992,1.8956,6.77,6.3552,1.8536000000000001,6.62,0.038400000000000004,0.0112,0.04,6.3168,1.8424,6.58
2019-10-29 20:00:00,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32
2019-10-29 20:30:00,6.0672,1.7696,6.32,0.038400000000000004,0.0112,0.04,6.0288,1.7584,6.28,5.8848,1.7164000000000001,6.13,0.038400000000000004,0.0112,0.04,5.8464,1.7052,6.09
2019-10-29 21:00:00,5.7888,1.6884000000000001,6.03,0.038400000000000004,0.0112,0.04,5.7504,1.6772,5.99,5.616,1.638,5.85,0.038400000000000004,0.0112,0.04,5.5776,1.6268,5.8100000000000005
2019-10-29 21:30:00,5.5872,1.6296,5.82,0.038400000000000004,0.0112,0.04,5.5488,1.6184,5.78,5.4144,1.5792000000000002,5.64,0.038400000000000004,0.0112,0.04,5.376,1.568,5.6
2019-10-29 22:00:00,5.3184000000000005,1.5512000000000001,5.54,0.038400000000000004,0.0112,0.04,5.28,1.54,5.5,5.1648,1.5064000000000002,5.38,0.038400000000000004,0.0112,0.04,5.1264,1.4952,5.34
2019-10-29 22:30:00,5.0208,1.4644,5.23,0.038400000000000004,0.0112,0.04,4.9824,1.4532,5.19,4.8768,1.4224,5.08,0.038400000000000004,0.0112,0.04,4.8384,1.4112,5.04
2019-10-29 23:00:00,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88,4.57824,1.33532,4.769,0.03744,0.010920000000000001,0.039,4.5408,1.3244,4.73
2019-10-29 23:30:00,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48
2019-10-30 00:00:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2019-10-30 00:30:00,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25
2019-10-30 01:00:00,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47,4.1856,1.2208,4.36,0.038400000000000004,0.0112,0.04,4.1472,1.2096,4.32
2019-10-30 01:30:00,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49,4.2144,1.2292,4.39,0.038400000000000004,0.0112,0.04,4.176,1.218,4.35
2019-10-30 02:00:00,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2019-10-30 02:30:00,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21
2019-10-30 03:00:00,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13
2019-10-30 03:30:00,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21,3.9455999999999998,1.1508,4.11,0.038400000000000004,0.0112,0.04,3.9072,1.1396,4.07
2019-10-30 04:00:00,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07
2019-10-30 04:30:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
2019-10-30 05:00:00,4.10928,1.19854,4.2805,0.038880000000000005,0.011340000000000001,0.0405,4.0704,1.1872,4.24,3.98448,1.16214,4.1505,0.038880000000000005,0.011340000000000001,0.0405,3.9455999999999998,1.1508,4.11
2019-10-30 05:30:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2019-10-30 06:00:00,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63
2019-10-30 06:30:00,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1,4.7808,1.3944,4.98,0.038400000000000004,0.0112,0.04,4.7424,1.3832,4.94
2019-10-30 07:00:00,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42,5.08752,1.48386,5.2995,0.03792,0.01106,0.0395,5.0496,1.4727999999999999,5.26
2019-10-30 07:30:00,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71
2019-10-30 08:00:00,6.09648,1.77814,6.3505,0.038880000000000005,0.011340000000000001,0.0405,6.0576,1.7668,6.31,5.91408,1.7249400000000001,6.1605,0.038880000000000005,0.011340000000000001,0.0405,5.8752,1.7136,6.12
2019-10-30 08:30:00,6.40416,1.86788,6.671,0.039360000000000006,0.01148,0.041,6.3648,1.8564,6.63,6.21216,1.81188,6.471,0.039360000000000006,0.01148,0.041,6.1728,1.8004,6.43
2019-10-30 09:00:00,6.57648,1.9181400000000002,6.8505,0.038880000000000005,0.011340000000000001,0.0405,6.5376,1.9068,6.8100000000000005,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59
2019-10-30 09:30:00,6.73008,1.9629400000000001,7.0105,0.038880000000000005,0.011340000000000001,0.0405,6.6912,1.9516,6.97,6.52848,1.90414,6.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.4896,1.8928,6.76
2019-10-30 10:00:00,6.7584,1.9712,7.04,0.038400000000000004,0.0112,0.04,6.72,1.96,7.0,6.5568,1.9123999999999999,6.83,0.038400000000000004,0.0112,0.04,6.5184,1.9012,6.79
2019-10-30 10:30:00,6.74928,1.96854,7.0305,0.038880000000000005,0.011340000000000001,0.0405,6.7104,1.9572,6.99,6.53808,1.90694,6.8105,0.038880000000000005,0.011340000000000001,0.0405,6.4992,1.8956,6.77
2019-10-30 11:00:00,6.76848,1.9741400000000002,7.0505,0.038880000000000005,0.011340000000000001,0.0405,6.7296,1.9628,7.01,6.56688,1.91534,6.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.5280000000000005,1.904,6.8
2019-10-30 11:30:00,6.8448,1.9964,7.13,0.038400000000000004,0.0112,0.04,6.8064,1.9852,7.09,6.6336,1.9348,6.91,0.038400000000000004,0.0112,0.04,6.5952,1.9236,6.87
2019-10-30 12:00:00,6.70128,1.9545400000000002,6.9805,0.038880000000000005,0.011340000000000001,0.0405,6.6624,1.9432,6.94,6.49968,1.89574,6.7705,0.038880000000000005,0.011340000000000001,0.0405,6.4608,1.8844,6.73
2019-10-30 12:30:00,6.73968,1.96574,7.0205,0.038880000000000005,0.011340000000000001,0.0405,6.7008,1.9544000000000001,6.98,6.52848,1.90414,6.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.4896,1.8928,6.76
2019-10-30 13:00:00,6.74928,1.96854,7.0305,0.038880000000000005,0.011340000000000001,0.0405,6.7104,1.9572,6.99,6.52848,1.90414,6.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.4896,1.8928,6.76
2019-10-30 13:30:00,6.7296,1.9628,7.01,0.038400000000000004,0.0112,0.04,6.6912,1.9516,6.97,6.5280000000000005,1.904,6.8,0.038400000000000004,0.0112,0.04,6.4896,1.8928,6.76
2019-10-30 14:00:00,6.7104,1.9572,6.99,0.038400000000000004,0.0112,0.04,6.672,1.9460000000000002,6.95,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74
2019-10-30 14:30:00,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69
2019-10-30 15:00:00,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69
2019-10-30 15:30:00,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69
2019-10-30 16:00:00,6.6532800000000005,1.94054,6.9305,0.038880000000000005,0.011340000000000001,0.0405,6.6144,1.9292,6.89,6.44208,1.87894,6.7105,0.038880000000000005,0.011340000000000001,0.0405,6.4032,1.8676,6.67
2019-10-30 16:30:00,6.8064,1.9852,7.09,0.038400000000000004,0.0112,0.04,6.768,1.974,7.05,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83
