Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-30 17:00:00,7.0152,2.0461,7.3075,0.036000000000000004,0.0105,0.0375,6.9792000000000005,2.0356,7.27,6.8136,1.9873,7.0975,0.036000000000000004,0.0105,0.0375,6.7776,1.9768,7.06
2019-10-30 17:30:00,7.19088,2.09734,7.4905,0.038880000000000005,0.011340000000000001,0.0405,7.152,2.086,7.45,6.97968,2.03574,7.2705,0.038880000000000005,0.011340000000000001,0.0405,6.9408,2.0244,7.23
2019-10-30 18:00:00,7.08528,2.06654,7.3805,0.038880000000000005,0.011340000000000001,0.0405,7.0464,2.0552,7.34,6.87408,2.00494,7.1605,0.038880000000000005,0.011340000000000001,0.0405,6.8352,1.9936,7.12
2019-10-30 18:30:00,6.88368,2.00774,7.1705,0.038880000000000005,0.011340000000000001,0.0405,6.8448,1.9964,7.13,6.68208,1.9489400000000001,6.9605,0.038880000000000005,0.011340000000000001,0.0405,6.6432,1.9376000000000002,6.92
2019-10-30 19:00:00,6.6815999999999995,1.9488,6.96,0.038400000000000004,0.0112,0.04,6.6432,1.9376000000000002,6.92,6.48,1.8900000000000001,6.75,0.038400000000000004,0.0112,0.04,6.4416,1.8788,6.71
2019-10-30 19:30:00,6.47088,1.88734,6.7405,0.038880000000000005,0.011340000000000001,0.0405,6.432,1.876,6.7,6.27888,1.83134,6.5405,0.038880000000000005,0.011340000000000001,0.0405,6.24,1.82,6.5
2019-10-30 20:00:00,6.3168,1.8424,6.58,0.038400000000000004,0.0112,0.04,6.2784,1.8312,6.54,6.1248,1.7864,6.38,0.038400000000000004,0.0112,0.04,6.0864,1.7752,6.34
2019-10-30 20:30:00,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27,5.87568,1.71374,6.1205,0.038880000000000005,0.011340000000000001,0.0405,5.8368,1.7024,6.08
2019-10-30 21:00:00,5.80848,1.69414,6.0505,0.038880000000000005,0.011340000000000001,0.0405,5.7696000000000005,1.6828,6.01,5.63568,1.6437400000000002,5.8705,0.038880000000000005,0.011340000000000001,0.0405,5.5968,1.6324,5.83
2019-10-30 21:30:00,5.58768,1.62974,5.8205,0.038880000000000005,0.011340000000000001,0.0405,5.5488,1.6184,5.78,5.41488,1.5793400000000002,5.6405,0.038880000000000005,0.011340000000000001,0.0405,5.376,1.568,5.6
2019-10-30 22:00:00,5.3472,1.5596,5.57,0.038400000000000004,0.0112,0.04,5.3088,1.5484,5.53,5.184,1.512,5.4,0.038400000000000004,0.0112,0.04,5.1456,1.5008,5.36
2019-10-30 22:30:00,5.14512,1.5006599999999999,5.3595,0.03792,0.01106,0.0395,5.1072,1.4896,5.32,4.99152,1.45586,5.1995000000000005,0.03792,0.01106,0.0395,4.9536,1.4448,5.16
2019-10-30 23:00:00,4.81872,1.4054600000000002,5.0195,0.03792,0.01106,0.0395,4.7808,1.3944,4.98,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83
2019-10-30 23:30:00,4.5600000000000005,1.33,4.75,0.038400000000000004,0.0112,0.04,4.5216,1.3188,4.71,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57
2019-10-31 00:00:00,4.38672,1.27946,4.5695,0.03792,0.01106,0.0395,4.3488,1.2684,4.53,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39
2019-10-31 00:30:00,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3
2019-10-31 01:00:00,4.39584,1.28212,4.579,0.03744,0.010920000000000001,0.039,4.3584,1.2711999999999999,4.54,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2019-10-31 01:30:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4
2019-10-31 02:00:00,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48,4.2048,1.2264,4.38,0.038400000000000004,0.0112,0.04,4.1664,1.2152,4.34
2019-10-31 02:30:00,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39,4.128,1.204,4.3,0.038400000000000004,0.0112,0.04,4.0896,1.1928,4.26
2019-10-31 03:00:00,4.2144,1.2292,4.39,0.038400000000000004,0.0112,0.04,4.176,1.218,4.35,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22
2019-10-31 03:30:00,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3,4.03248,1.17614,4.2005,0.038880000000000005,0.011340000000000001,0.0405,3.9936,1.1648,4.16
2019-10-31 04:00:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1
2019-10-31 04:30:00,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21,3.9455999999999998,1.1508,4.11,0.038400000000000004,0.0112,0.04,3.9072,1.1396,4.07
2019-10-31 05:00:00,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13
2019-10-31 05:30:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2019-10-31 06:00:00,4.65648,1.3581400000000001,4.8505,0.038880000000000005,0.011340000000000001,0.0405,4.6176,1.3468,4.8100000000000005,4.50288,1.31334,4.6905,0.038880000000000005,0.011340000000000001,0.0405,4.464,1.302,4.65
2019-10-31 06:30:00,4.97328,1.4505400000000002,5.1805,0.038880000000000005,0.011340000000000001,0.0405,4.9344,1.4392,5.14,4.81968,1.40574,5.0205,0.038880000000000005,0.011340000000000001,0.0405,4.7808,1.3944,4.98
2019-10-31 07:00:00,5.2128,1.5204,5.43,0.038400000000000004,0.0112,0.04,5.1744,1.5091999999999999,5.39,5.0592,1.4756,5.27,0.038400000000000004,0.0112,0.04,5.0208,1.4644,5.23
2019-10-31 07:30:00,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73
2019-10-31 08:00:00,6.11616,1.78388,6.371,0.039360000000000006,0.01148,0.041,6.0768,1.7724000000000002,6.33,5.9241600000000005,1.72788,6.171,0.039360000000000006,0.01148,0.041,5.8848,1.7164000000000001,6.13
2019-10-31 08:30:00,6.44256,1.87908,6.711,0.039360000000000006,0.01148,0.041,6.4032,1.8676,6.67,6.24096,1.8202800000000001,6.501,0.039360000000000006,0.01148,0.041,6.2016,1.8088000000000002,6.46
2019-10-31 09:00:00,6.56784,1.91562,6.8415,0.03984,0.01162,0.0415,6.5280000000000005,1.904,6.8,6.36624,1.85682,6.6315,0.03984,0.01162,0.0415,6.3264,1.8452000000000002,6.59
2019-10-31 09:30:00,6.80688,1.98534,7.0905,0.038880000000000005,0.011340000000000001,0.0405,6.768,1.974,7.05,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83
2019-10-31 10:00:00,6.73008,1.9629400000000001,7.0105,0.038880000000000005,0.011340000000000001,0.0405,6.6912,1.9516,6.97,6.52848,1.90414,6.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.4896,1.8928,6.76
2019-10-31 10:30:00,6.7296,1.9628,7.01,0.038400000000000004,0.0112,0.04,6.6912,1.9516,6.97,6.5280000000000005,1.904,6.8,0.038400000000000004,0.0112,0.04,6.4896,1.8928,6.76
2019-10-31 11:00:00,6.8064,1.9852,7.09,0.038400000000000004,0.0112,0.04,6.768,1.974,7.05,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83
2019-10-31 11:30:00,6.912,2.016,7.2,0.038400000000000004,0.0112,0.04,6.8736,2.0048,7.16,6.6912,1.9516,6.97,0.038400000000000004,0.0112,0.04,6.6528,1.9404,6.93
2019-10-31 12:00:00,6.8544,1.9992,7.14,0.038400000000000004,0.0112,0.04,6.816,1.988,7.1,6.6432,1.9376000000000002,6.92,0.038400000000000004,0.0112,0.04,6.6048,1.9264000000000001,6.88
2019-10-31 12:30:00,6.9216,2.0188,7.21,0.038400000000000004,0.0112,0.04,6.8832,2.0076,7.17,6.7104,1.9572,6.99,0.038400000000000004,0.0112,0.04,6.672,1.9460000000000002,6.95
2019-10-31 13:00:00,6.86448,2.00214,7.1505,0.038880000000000005,0.011340000000000001,0.0405,6.8256,1.9908000000000001,7.11,6.6532800000000005,1.94054,6.9305,0.038880000000000005,0.011340000000000001,0.0405,6.6144,1.9292,6.89
2019-10-31 13:30:00,6.73008,1.9629400000000001,7.0105,0.038880000000000005,0.011340000000000001,0.0405,6.6912,1.9516,6.97,6.51888,1.90134,6.7905,0.038880000000000005,0.011340000000000001,0.0405,6.48,1.8900000000000001,6.75
2019-10-31 14:00:00,6.6825600000000005,1.94908,6.961,0.039360000000000006,0.01148,0.041,6.6432,1.9376000000000002,6.92,6.47136,1.88748,6.741,0.039360000000000006,0.01148,0.041,6.432,1.876,6.7
2019-10-31 14:30:00,6.61488,1.92934,6.8905,0.038880000000000005,0.011340000000000001,0.0405,6.5760000000000005,1.9180000000000001,6.85,6.41328,1.87054,6.6805,0.038880000000000005,0.011340000000000001,0.0405,6.3744,1.8592,6.64
2019-10-31 15:00:00,6.5856,1.9208,6.86,0.038400000000000004,0.0112,0.04,6.5472,1.9096000000000002,6.82,6.3936,1.8648,6.66,0.038400000000000004,0.0112,0.04,6.3552,1.8536000000000001,6.62
2019-10-31 15:30:00,6.6048,1.9264000000000001,6.88,0.038400000000000004,0.0112,0.04,6.5664,1.9152,6.84,6.4128,1.8704,6.68,0.038400000000000004,0.0112,0.04,6.3744,1.8592,6.64
2019-10-31 16:00:00,6.74928,1.96854,7.0305,0.038880000000000005,0.011340000000000001,0.0405,6.7104,1.9572,6.99,6.54768,1.9097400000000002,6.8205,0.038880000000000005,0.011340000000000001,0.0405,6.5088,1.8984,6.78
2019-10-31 16:30:00,6.89232,2.01026,7.1795,0.03792,0.01106,0.0395,6.8544,1.9992,7.14,6.68112,1.94866,6.9595,0.03792,0.01106,0.0395,6.6432,1.9376000000000002,6.92
2019-10-31 17:00:00,7.0152,2.0461,7.3075,0.036000000000000004,0.0105,0.0375,6.9792000000000005,2.0356,7.27,6.8136,1.9873,7.0975,0.036000000000000004,0.0105,0.0375,6.7776,1.9768,7.06
2019-10-31 17:30:00,7.05648,2.05814,7.3505,0.038880000000000005,0.011340000000000001,0.0405,7.0176,2.0468,7.31,6.84528,1.99654,7.1305,0.038880000000000005,0.011340000000000001,0.0405,6.8064,1.9852,7.09
2019-10-31 18:00:00,6.78768,1.97974,7.0705,0.038880000000000005,0.011340000000000001,0.0405,6.7488,1.9684,7.03,6.58608,1.92094,6.8605,0.038880000000000005,0.011340000000000001,0.0405,6.5472,1.9096000000000002,6.82
2019-10-31 18:30:00,6.61392,1.9290600000000002,6.8895,0.03792,0.01106,0.0395,6.5760000000000005,1.9180000000000001,6.85,6.43152,1.87586,6.6995000000000005,0.03792,0.01106,0.0395,6.3936,1.8648,6.66
2019-10-31 19:00:00,6.50928,1.8985400000000001,6.7805,0.038880000000000005,0.011340000000000001,0.0405,6.4704,1.8872,6.74,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54
2019-10-31 19:30:00,6.32688,1.8453400000000002,6.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.288,1.834,6.55,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35
2019-10-31 20:00:00,6.19248,1.80614,6.4505,0.038880000000000005,0.011340000000000001,0.0405,6.1536,1.7948,6.41,6.00048,1.75014,6.2505,0.038880000000000005,0.011340000000000001,0.0405,5.9616,1.7388,6.21
2019-10-31 20:30:00,5.98128,1.7445400000000002,6.2305,0.038880000000000005,0.011340000000000001,0.0405,5.9424,1.7332,6.19,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0
2019-10-31 21:00:00,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98,5.59728,1.63254,5.8305,0.038880000000000005,0.011340000000000001,0.0405,5.5584,1.6212,5.79
2019-10-31 21:30:00,5.55888,1.62134,5.7905,0.038880000000000005,0.011340000000000001,0.0405,5.52,1.6099999999999999,5.75,5.38608,1.57094,5.6105,0.038880000000000005,0.011340000000000001,0.0405,5.3472,1.5596,5.57
2019-10-31 22:00:00,5.31888,1.5513400000000002,5.5405,0.038880000000000005,0.011340000000000001,0.0405,5.28,1.54,5.5,5.15568,1.50374,5.3705,0.038880000000000005,0.011340000000000001,0.0405,5.1168,1.4924,5.33
2019-10-31 22:30:00,5.00208,1.4589400000000001,5.2105,0.038880000000000005,0.011340000000000001,0.0405,4.9632000000000005,1.4476,5.17,4.84848,1.41414,5.0505,0.038880000000000005,0.011340000000000001,0.0405,4.8096,1.4028,5.01
2019-10-31 23:00:00,4.69488,1.36934,4.8905,0.038880000000000005,0.011340000000000001,0.0405,4.656,1.358,4.85,4.55088,1.32734,4.7405,0.038880000000000005,0.011340000000000001,0.0405,4.5120000000000005,1.316,4.7
2019-10-31 23:30:00,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51
2019-11-01 00:00:00,4.34928,1.26854,4.5305,0.038880000000000005,0.011340000000000001,0.0405,4.3104,1.2572,4.49,4.21488,1.22934,4.3905,0.038880000000000005,0.011340000000000001,0.0405,4.176,1.218,4.35
2019-11-01 00:30:00,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42,4.15632,1.2122600000000001,4.3295,0.03792,0.01106,0.0395,4.1184,1.2012,4.29
2019-11-01 01:00:00,4.39584,1.28212,4.579,0.03744,0.010920000000000001,0.039,4.3584,1.2711999999999999,4.54,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2019-11-01 01:30:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2019-11-01 02:00:00,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28
2019-11-01 02:30:00,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29,4.02288,1.17334,4.1905,0.038880000000000005,0.011340000000000001,0.0405,3.984,1.162,4.15
2019-11-01 03:00:00,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2019-11-01 03:30:00,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03
2019-11-01 04:00:00,3.97488,1.15934,4.1405,0.038880000000000005,0.011340000000000001,0.0405,3.936,1.148,4.1,3.8404800000000003,1.12014,4.0005,0.038880000000000005,0.011340000000000001,0.0405,3.8016,1.1088,3.96
2019-11-01 04:30:00,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09,3.8404800000000003,1.12014,4.0005,0.038880000000000005,0.011340000000000001,0.0405,3.8016,1.1088,3.96
2019-11-01 05:00:00,4.00368,1.16774,4.1705,0.038880000000000005,0.011340000000000001,0.0405,3.9648,1.1564,4.13,3.87888,1.13134,4.0405,0.038880000000000005,0.011340000000000001,0.0405,3.84,1.12,4.0
2019-11-01 05:30:00,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13
2019-11-01 06:00:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36
2019-11-01 06:30:00,4.65552,1.35786,4.8495,0.03792,0.01106,0.0395,4.6176,1.3468,4.8100000000000005,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66
2019-11-01 07:00:00,4.9728,1.4504000000000001,5.18,0.038400000000000004,0.0112,0.04,4.9344,1.4392,5.14,4.8192,1.4056,5.02,0.038400000000000004,0.0112,0.04,4.7808,1.3944,4.98
2019-11-01 07:30:00,5.32704,1.55372,5.549,0.03744,0.010920000000000001,0.039,5.2896,1.5428000000000002,5.51,5.16384,1.5061200000000001,5.379,0.03744,0.010920000000000001,0.039,5.1264,1.4952,5.34
2019-11-01 08:00:00,5.80752,1.69386,6.0495,0.03792,0.01106,0.0395,5.7696000000000005,1.6828,6.01,5.62512,1.64066,5.8595,0.03792,0.01106,0.0395,5.5872,1.6296,5.82
2019-11-01 08:30:00,6.1632,1.7976,6.42,0.038400000000000004,0.0112,0.04,6.1248,1.7864,6.38,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18
2019-11-01 09:00:00,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48,6.0672,1.7696,6.32,0.038400000000000004,0.0112,0.04,6.0288,1.7584,6.28
2019-11-01 09:30:00,6.58608,1.92094,6.8605,0.038880000000000005,0.011340000000000001,0.0405,6.5472,1.9096000000000002,6.82,6.37488,1.85934,6.6405,0.038880000000000005,0.011340000000000001,0.0405,6.336,1.8479999999999999,6.6
2019-11-01 10:00:00,6.61488,1.92934,6.8905,0.038880000000000005,0.011340000000000001,0.0405,6.5760000000000005,1.9180000000000001,6.85,6.41328,1.87054,6.6805,0.038880000000000005,0.011340000000000001,0.0405,6.3744,1.8592,6.64
2019-11-01 10:30:00,6.66288,1.94334,6.9405,0.038880000000000005,0.011340000000000001,0.0405,6.624,1.932,6.9,6.45168,1.8817400000000002,6.7205,0.038880000000000005,0.011340000000000001,0.0405,6.4128,1.8704,6.68
2019-11-01 11:00:00,6.73968,1.96574,7.0205,0.038880000000000005,0.011340000000000001,0.0405,6.7008,1.9544000000000001,6.98,6.53808,1.90694,6.8105,0.038880000000000005,0.011340000000000001,0.0405,6.4992,1.8956,6.77
2019-11-01 11:30:00,6.7392,1.9656,7.02,0.038400000000000004,0.0112,0.04,6.7008,1.9544000000000001,6.98,6.5376,1.9068,6.8100000000000005,0.038400000000000004,0.0112,0.04,6.4992,1.8956,6.77
2019-11-01 12:00:00,6.57696,1.9182800000000002,6.851,0.039360000000000006,0.01148,0.041,6.5376,1.9068,6.8100000000000005,6.37536,1.85948,6.641,0.039360000000000006,0.01148,0.041,6.336,1.8479999999999999,6.6
2019-11-01 12:30:00,6.6345600000000005,1.9350800000000001,6.911,0.039360000000000006,0.01148,0.041,6.5952,1.9236,6.87,6.42336,1.87348,6.691,0.039360000000000006,0.01148,0.041,6.384,1.862,6.65
2019-11-01 13:00:00,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69,6.2688,1.8284,6.53,0.038400000000000004,0.0112,0.04,6.2304,1.8172000000000001,6.49
2019-11-01 13:30:00,6.37488,1.85934,6.6405,0.038880000000000005,0.011340000000000001,0.0405,6.336,1.8479999999999999,6.6,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4
2019-11-01 14:00:00,6.24096,1.8202800000000001,6.501,0.039360000000000006,0.01148,0.041,6.2016,1.8088000000000002,6.46,6.05856,1.76708,6.311,0.039360000000000006,0.01148,0.041,6.0192,1.7556,6.27
2019-11-01 14:30:00,6.1824,1.8032,6.44,0.038400000000000004,0.0112,0.04,6.144,1.792,6.4,6.0,1.75,6.25,0.038400000000000004,0.0112,0.04,5.9616,1.7388,6.21
2019-11-01 15:00:00,6.20208,1.8089400000000002,6.4605,0.038880000000000005,0.011340000000000001,0.0405,6.1632,1.7976,6.42,6.01008,1.7529400000000002,6.2605,0.038880000000000005,0.011340000000000001,0.0405,5.9712,1.7416,6.22
2019-11-01 15:30:00,6.15408,1.79494,6.4105,0.038880000000000005,0.011340000000000001,0.0405,6.1152,1.7836,6.37,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17
2019-11-01 16:00:00,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47,6.0672,1.7696,6.32,0.038400000000000004,0.0112,0.04,6.0288,1.7584,6.28
2019-11-01 16:30:00,6.22992,1.8170600000000001,6.4895,0.13392,0.039060000000000004,0.1395,6.096,1.778,6.35,6.0475200000000005,1.7638600000000002,6.2995,0.13392,0.039060000000000004,0.1395,5.9136,1.7248,6.16
2019-11-01 17:00:00,6.4056,1.8683,6.6725,0.1656,0.0483,0.17250000000000001,6.24,1.82,6.5,6.2136,1.8123,6.4725,0.1656,0.0483,0.17250000000000001,6.048,1.764,6.3
2019-11-01 17:30:00,6.44016,1.87838,6.7085,0.17136,0.049980000000000004,0.17850000000000002,6.2688,1.8284,6.53,6.24816,1.82238,6.5085,0.17136,0.049980000000000004,0.17850000000000002,6.0768,1.7724000000000002,6.33
2019-11-01 18:00:00,6.31536,1.84198,6.5785,0.17136,0.049980000000000004,0.17850000000000002,6.144,1.792,6.4,6.13296,1.78878,6.3885,0.17136,0.049980000000000004,0.17850000000000002,5.9616,1.7388,6.21
2019-11-01 18:30:00,6.1896,1.8053,6.4475,0.1704,0.0497,0.17750000000000002,6.0192,1.7556,6.27,6.0168,1.7549000000000001,6.2675,0.1704,0.0497,0.17750000000000002,5.8464,1.7052,6.09
2019-11-01 19:00:00,6.0504,1.7647,6.3025,0.1464,0.0427,0.1525,5.904,1.722,6.15,5.8776,1.7143000000000002,6.1225,0.1464,0.0427,0.1525,5.7312,1.6716000000000002,5.97
2019-11-01 19:30:00,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3,5.904,1.722,6.15,0.038400000000000004,0.0112,0.04,5.8656,1.7107999999999999,6.11
2019-11-01 20:00:00,5.7888,1.6884000000000001,6.03,0.038400000000000004,0.0112,0.04,5.7504,1.6772,5.99,5.616,1.638,5.85,0.038400000000000004,0.0112,0.04,5.5776,1.6268,5.8100000000000005
2019-11-01 20:30:00,5.5872,1.6296,5.82,0.038400000000000004,0.0112,0.04,5.5488,1.6184,5.78,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61
2019-11-01 21:00:00,5.35632,1.5622600000000002,5.5795,0.03792,0.01106,0.0395,5.3184000000000005,1.5512000000000001,5.54,5.20272,1.51746,5.4195,0.03792,0.01106,0.0395,5.1648,1.5064000000000002,5.38
2019-11-01 21:30:00,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31,4.992,1.456,5.2,0.038400000000000004,0.0112,0.04,4.9536,1.4448,5.16
2019-11-01 22:00:00,4.9339200000000005,1.43906,5.1395,0.03792,0.01106,0.0395,4.896,1.428,5.1,4.78032,1.39426,4.9795,0.03792,0.01106,0.0395,4.7424,1.3832,4.94
2019-11-01 22:30:00,4.7232,1.3776,4.92,0.038400000000000004,0.0112,0.04,4.6848,1.3664,4.88,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74
2019-11-01 23:00:00,4.4827200000000005,1.30746,4.6695,0.03792,0.01106,0.0395,4.4448,1.2964,4.63,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49
2019-11-01 23:30:00,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3
2019-11-02 00:00:00,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14
2019-11-02 00:30:00,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14,3.888,1.134,4.05,0.038400000000000004,0.0112,0.04,3.8496,1.1228,4.01
2019-11-02 01:00:00,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08
2019-11-02 01:30:00,4.0704,1.1872,4.24,0.038400000000000004,0.0112,0.04,4.032,1.176,4.2,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08
2019-11-02 02:00:00,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98
2019-11-02 02:30:00,3.84864,1.12252,4.009,0.03744,0.010920000000000001,0.039,3.8112,1.1116,3.9699999999999998,3.72384,1.08612,3.879,0.03744,0.010920000000000001,0.039,3.6864,1.0752,3.84
2019-11-02 03:00:00,3.81072,1.1114600000000001,3.9695,0.03792,0.01106,0.0395,3.7728,1.1004,3.93,3.6859200000000003,1.07506,3.8395,0.03792,0.01106,0.0395,3.648,1.064,3.8
2019-11-02 03:30:00,3.7439999999999998,1.092,3.9,0.038400000000000004,0.0112,0.04,3.7056,1.0808,3.86,3.6192,1.0556,3.77,0.038400000000000004,0.0112,0.04,3.5808,1.0444,3.73
2019-11-02 04:00:00,3.68544,1.07492,3.839,0.03744,0.010920000000000001,0.039,3.648,1.064,3.8,3.57024,1.04132,3.719,0.03744,0.010920000000000001,0.039,3.5328,1.0304,3.68
2019-11-02 04:30:00,3.6576,1.0668,3.81,0.038400000000000004,0.0112,0.04,3.6192,1.0556,3.77,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65
2019-11-02 05:00:00,3.64752,1.06386,3.7995,0.03792,0.01106,0.0395,3.6096,1.0528,3.76,3.52272,1.02746,3.6695,0.03792,0.01106,0.0395,3.4848,1.0164,3.63
2019-11-02 05:30:00,3.72384,1.08612,3.879,0.03744,0.010920000000000001,0.039,3.6864,1.0752,3.84,3.6086400000000003,1.05252,3.759,0.03744,0.010920000000000001,0.039,3.5712,1.0416,3.7199999999999998
2019-11-02 06:00:00,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04,3.79104,1.10572,3.949,0.03744,0.010920000000000001,0.039,3.7536,1.0948,3.91
2019-11-02 06:30:00,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24,3.97344,1.15892,4.139,0.03744,0.010920000000000001,0.039,3.936,1.148,4.1
2019-11-02 07:00:00,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26
2019-11-02 07:30:00,4.54944,1.32692,4.739,0.03744,0.010920000000000001,0.039,4.5120000000000005,1.316,4.7,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55
2019-11-02 08:00:00,4.7808,1.3944,4.98,0.038400000000000004,0.0112,0.04,4.7424,1.3832,4.94,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78
2019-11-02 08:30:00,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29,4.9632000000000005,1.4476,5.17,0.038400000000000004,0.0112,0.04,4.9248,1.4364,5.13
2019-11-02 09:00:00,5.3856,1.5708,5.61,0.038400000000000004,0.0112,0.04,5.3472,1.5596,5.57,5.2224,1.5232,5.44,0.038400000000000004,0.0112,0.04,5.184,1.512,5.4
2019-11-02 09:30:00,5.62608,1.64094,5.8605,0.038880000000000005,0.011340000000000001,0.0405,5.5872,1.6296,5.82,5.45328,1.59054,5.6805,0.038880000000000005,0.011340000000000001,0.0405,5.4144,1.5792000000000002,5.64
2019-11-02 10:00:00,5.65488,1.64934,5.8905,0.038880000000000005,0.011340000000000001,0.0405,5.616,1.638,5.85,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67
2019-11-02 10:30:00,5.78928,1.6885400000000002,6.0305,0.038880000000000005,0.011340000000000001,0.0405,5.7504,1.6772,5.99,5.61648,1.63814,5.8505,0.038880000000000005,0.011340000000000001,0.0405,5.5776,1.6268,5.8100000000000005
2019-11-02 11:00:00,5.83728,1.70254,6.0805,0.038880000000000005,0.011340000000000001,0.0405,5.7984,1.6912,6.04,5.66448,1.6521400000000002,5.9005,0.038880000000000005,0.011340000000000001,0.0405,5.6256,1.6408,5.86
2019-11-02 11:30:00,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98
2019-11-02 12:00:00,5.96208,1.73894,6.2105,0.038880000000000005,0.011340000000000001,0.0405,5.9232,1.7276,6.17,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98
2019-11-02 12:30:00,5.80848,1.69414,6.0505,0.038880000000000005,0.011340000000000001,0.0405,5.7696000000000005,1.6828,6.01,5.63568,1.6437400000000002,5.8705,0.038880000000000005,0.011340000000000001,0.0405,5.5968,1.6324,5.83
2019-11-02 13:00:00,5.6736,1.6548,5.91,0.038400000000000004,0.0112,0.04,5.6352,1.6436000000000002,5.87,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69
2019-11-02 13:30:00,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71
2019-11-02 14:00:00,5.5872,1.6296,5.82,0.038400000000000004,0.0112,0.04,5.5488,1.6184,5.78,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61
2019-11-02 14:30:00,5.568,1.624,5.8,0.038400000000000004,0.0112,0.04,5.5296,1.6128,5.76,5.4048,1.5764,5.63,0.038400000000000004,0.0112,0.04,5.3664,1.5652,5.59
2019-11-02 15:00:00,5.5872,1.6296,5.82,0.038400000000000004,0.0112,0.04,5.5488,1.6184,5.78,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61
2019-11-02 15:30:00,5.61648,1.63814,5.8505,0.038880000000000005,0.011340000000000001,0.0405,5.5776,1.6268,5.8100000000000005,5.43408,1.58494,5.6605,0.038880000000000005,0.011340000000000001,0.0405,5.3952,1.5735999999999999,5.62
2019-11-02 16:00:00,5.6352,1.6436000000000002,5.87,0.038400000000000004,0.0112,0.04,5.5968,1.6324,5.83,5.4624,1.5932,5.69,0.038400000000000004,0.0112,0.04,5.424,1.5819999999999999,5.65
2019-11-02 16:30:00,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98,5.60592,1.6350600000000002,5.8395,0.03792,0.01106,0.0395,5.568,1.624,5.8
2019-11-02 17:00:00,6.0648,1.7689,6.3175,0.036000000000000004,0.0105,0.0375,6.0288,1.7584,6.28,5.8824000000000005,1.7157,6.1275,0.036000000000000004,0.0105,0.0375,5.8464,1.7052,6.09
2019-11-02 17:30:00,6.192,1.806,6.45,0.038400000000000004,0.0112,0.04,6.1536,1.7948,6.41,6.0096,1.7528000000000001,6.26,0.038400000000000004,0.0112,0.04,5.9712,1.7416,6.22
2019-11-02 18:00:00,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32,5.9232,1.7276,6.17,0.038400000000000004,0.0112,0.04,5.8848,1.7164000000000001,6.13
2019-11-02 18:30:00,6.0192,1.7556,6.27,0.038400000000000004,0.0112,0.04,5.9808,1.7444000000000002,6.23,5.8368,1.7024,6.08,0.038400000000000004,0.0112,0.04,5.7984,1.6912,6.04
2019-11-02 19:00:00,5.8464,1.7052,6.09,0.038400000000000004,0.0112,0.04,5.808,1.694,6.05,5.6736,1.6548,5.91,0.038400000000000004,0.0112,0.04,5.6352,1.6436000000000002,5.87
2019-11-02 19:30:00,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88,5.52,1.6099999999999999,5.75,0.038400000000000004,0.0112,0.04,5.4816,1.5988,5.71
2019-11-02 20:00:00,5.4432,1.5876000000000001,5.67,0.038400000000000004,0.0112,0.04,5.4048,1.5764,5.63,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46
2019-11-02 20:30:00,5.2704,1.5372,5.49,0.038400000000000004,0.0112,0.04,5.232,1.526,5.45,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29
2019-11-02 21:00:00,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15
2019-11-02 21:30:00,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99
2019-11-02 22:00:00,4.848,1.4140000000000001,5.05,0.038400000000000004,0.0112,0.04,4.8096,1.4028,5.01,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86
2019-11-02 22:30:00,4.6848,1.3664,4.88,0.038400000000000004,0.0112,0.04,4.6464,1.3552,4.84,4.5408,1.3244,4.73,0.038400000000000004,0.0112,0.04,4.5024,1.3132000000000001,4.69
2019-11-02 23:00:00,4.5216,1.3188,4.71,0.038400000000000004,0.0112,0.04,4.4832,1.3076,4.67,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52
2019-11-02 23:30:00,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29
2019-11-03 00:00:00,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12
2019-11-03 00:30:00,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05
2019-11-03 01:00:00,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1
2019-11-03 01:30:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1
2019-11-03 02:00:00,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02
2019-11-03 02:30:00,3.93504,1.14772,4.099,0.03744,0.010920000000000001,0.039,3.8976,1.1368,4.06,3.8102400000000003,1.11132,3.969,0.03744,0.010920000000000001,0.039,3.7728,1.1004,3.93
2019-11-03 03:00:00,3.8390400000000002,1.11972,3.999,0.03744,0.010920000000000001,0.039,3.8016,1.1088,3.96,3.71424,1.08332,3.8689999999999998,0.03744,0.010920000000000001,0.039,3.6768,1.0724,3.83
2019-11-03 03:30:00,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91,3.6672000000000002,1.0696,3.8200000000000003,0.038400000000000004,0.0112,0.04,3.6288,1.0584,3.7800000000000002
2019-11-03 04:00:00,3.7344,1.0892,3.89,0.038400000000000004,0.0112,0.04,3.696,1.078,3.85,3.6192,1.0556,3.77,0.038400000000000004,0.0112,0.04,3.5808,1.0444,3.73
2019-11-03 04:30:00,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003,3.5904,1.0472,3.74,0.038400000000000004,0.0112,0.04,3.552,1.036,3.7
2019-11-03 05:00:00,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003,3.5712,1.0416,3.7199999999999998,0.038400000000000004,0.0112,0.04,3.5328,1.0304,3.68
2019-11-03 05:30:00,3.6768,1.0724,3.83,0.038400000000000004,0.0112,0.04,3.6384,1.0612,3.79,3.5616,1.0388,3.71,0.038400000000000004,0.0112,0.04,3.5232,1.0276,3.67
2019-11-03 06:00:00,3.7248,1.0864,3.88,0.038400000000000004,0.0112,0.04,3.6864,1.0752,3.84,3.6096,1.0528,3.76,0.038400000000000004,0.0112,0.04,3.5712,1.0416,3.7199999999999998
2019-11-03 06:30:00,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2019-11-03 07:00:00,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09,3.84,1.12,4.0,0.038400000000000004,0.0112,0.04,3.8016,1.1088,3.96
2019-11-03 07:30:00,4.10736,1.19798,4.2785,0.03696,0.010780000000000001,0.0385,4.0704,1.1872,4.24,3.9825600000000003,1.16158,4.1485,0.03696,0.010780000000000001,0.0385,3.9455999999999998,1.1508,4.11
2019-11-03 08:00:00,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2019-11-03 08:30:00,4.5024,1.3132000000000001,4.69,0.038400000000000004,0.0112,0.04,4.464,1.302,4.65,4.3584,1.2711999999999999,4.54,0.038400000000000004,0.0112,0.04,4.32,1.26,4.5
2019-11-03 09:00:00,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86,4.5600000000000005,1.33,4.75,0.038400000000000004,0.0112,0.04,4.5216,1.3188,4.71
2019-11-03 09:30:00,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1,4.7808,1.3944,4.98,0.038400000000000004,0.0112,0.04,4.7424,1.3832,4.94
2019-11-03 10:00:00,5.0592,1.4756,5.27,0.038400000000000004,0.0112,0.04,5.0208,1.4644,5.23,4.9056,1.4308,5.11,0.038400000000000004,0.0112,0.04,4.8672,1.4196,5.07
2019-11-03 10:30:00,5.1936,1.5148000000000001,5.41,0.038400000000000004,0.0112,0.04,5.1552,1.5036,5.37,5.0304,1.4672,5.24,0.038400000000000004,0.0112,0.04,4.992,1.456,5.2
2019-11-03 11:00:00,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005,5.2128,1.5204,5.43,0.038400000000000004,0.0112,0.04,5.1744,1.5091999999999999,5.39
2019-11-03 11:30:00,5.5296,1.6128,5.76,0.038400000000000004,0.0112,0.04,5.4912,1.6016,5.72,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55
2019-11-03 12:00:00,5.568,1.624,5.8,0.038400000000000004,0.0112,0.04,5.5296,1.6128,5.76,5.4048,1.5764,5.63,0.038400000000000004,0.0112,0.04,5.3664,1.5652,5.59
2019-11-03 12:30:00,5.6352,1.6436000000000002,5.87,0.038400000000000004,0.0112,0.04,5.5968,1.6324,5.83,5.472,1.596,5.7,0.038400000000000004,0.0112,0.04,5.4336,1.5848,5.66
2019-11-03 13:00:00,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91,5.5488,1.6184,5.78,0.038400000000000004,0.0112,0.04,5.5104,1.6072000000000002,5.74
2019-11-03 13:30:00,5.7216000000000005,1.6688,5.96,0.038400000000000004,0.0112,0.04,5.6832,1.6576,5.92,5.5488,1.6184,5.78,0.038400000000000004,0.0112,0.04,5.5104,1.6072000000000002,5.74
2019-11-03 14:00:00,5.664,1.6520000000000001,5.9,0.038400000000000004,0.0112,0.04,5.6256,1.6408,5.86,5.4912,1.6016,5.72,0.038400000000000004,0.0112,0.04,5.4528,1.5904,5.68
2019-11-03 14:30:00,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67,5.31888,1.5513400000000002,5.5405,0.038880000000000005,0.011340000000000001,0.0405,5.28,1.54,5.5
2019-11-03 15:00:00,5.4816,1.5988,5.71,0.038400000000000004,0.0112,0.04,5.4432,1.5876000000000001,5.67,5.3184000000000005,1.5512000000000001,5.54,0.038400000000000004,0.0112,0.04,5.28,1.54,5.5
2019-11-03 15:30:00,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005
2019-11-03 16:00:00,5.616,1.638,5.85,0.038400000000000004,0.0112,0.04,5.5776,1.6268,5.8100000000000005,5.4432,1.5876000000000001,5.67,0.038400000000000004,0.0112,0.04,5.4048,1.5764,5.63
2019-11-03 16:30:00,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98,5.60592,1.6350600000000002,5.8395,0.03792,0.01106,0.0395,5.568,1.624,5.8
2019-11-03 17:00:00,6.0648,1.7689,6.3175,0.036000000000000004,0.0105,0.0375,6.0288,1.7584,6.28,5.8824000000000005,1.7157,6.1275,0.036000000000000004,0.0105,0.0375,5.8464,1.7052,6.09
2019-11-03 17:30:00,6.288,1.834,6.55,0.038400000000000004,0.0112,0.04,6.2496,1.8228,6.51,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32
2019-11-03 18:00:00,6.1632,1.7976,6.42,0.038400000000000004,0.0112,0.04,6.1248,1.7864,6.38,5.9808,1.7444000000000002,6.23,0.038400000000000004,0.0112,0.04,5.9424,1.7332,6.19
2019-11-03 18:30:00,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18,5.7888,1.6884000000000001,6.03,0.038400000000000004,0.0112,0.04,5.7504,1.6772,5.99
2019-11-03 19:00:00,5.69328,1.6605400000000001,5.9305,0.038880000000000005,0.011340000000000001,0.0405,5.6544,1.6492,5.89,5.52048,1.61014,5.7505,0.038880000000000005,0.011340000000000001,0.0405,5.4816,1.5988,5.71
2019-11-03 19:30:00,5.5296,1.6128,5.76,0.038400000000000004,0.0112,0.04,5.4912,1.6016,5.72,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005
2019-11-03 20:00:00,5.41488,1.5793400000000002,5.6405,0.038880000000000005,0.011340000000000001,0.0405,5.376,1.568,5.6,5.25168,1.53174,5.4705,0.038880000000000005,0.011340000000000001,0.0405,5.2128,1.5204,5.43
2019-11-03 20:30:00,5.27136,1.53748,5.491,0.039360000000000006,0.01148,0.041,5.232,1.526,5.45,5.11776,1.49268,5.331,0.039360000000000006,0.01148,0.041,5.0784,1.4812,5.29
2019-11-03 21:00:00,5.11728,1.49254,5.3305,0.038880000000000005,0.011340000000000001,0.0405,5.0784,1.4812,5.29,4.96368,1.44774,5.1705,0.038880000000000005,0.011340000000000001,0.0405,4.9248,1.4364,5.13
2019-11-03 21:30:00,4.992,1.456,5.2,0.038400000000000004,0.0112,0.04,4.9536,1.4448,5.16,4.8384,1.4112,5.04,0.038400000000000004,0.0112,0.04,4.8,1.4,5.0
2019-11-03 22:00:00,4.8,1.4,5.0,0.038400000000000004,0.0112,0.04,4.7616,1.3888,4.96,4.656,1.358,4.85,0.038400000000000004,0.0112,0.04,4.6176,1.3468,4.8100000000000005
2019-11-03 22:30:00,4.5892800000000005,1.33854,4.7805,0.038880000000000005,0.011340000000000001,0.0405,4.5504,1.3272,4.74,4.44528,1.29654,4.6305,0.038880000000000005,0.011340000000000001,0.0405,4.4064,1.2852000000000001,4.59
2019-11-03 23:00:00,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2019-11-03 23:30:00,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15
2019-11-04 00:00:00,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0
2019-11-04 00:30:00,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1,3.8496,1.1228,4.01,0.038400000000000004,0.0112,0.04,3.8112,1.1116,3.9699999999999998
2019-11-04 01:00:00,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02
2019-11-04 01:30:00,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02
2019-11-04 02:00:00,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1,3.84,1.12,4.0,0.038400000000000004,0.0112,0.04,3.8016,1.1088,3.96
2019-11-04 02:30:00,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98,3.7344,1.0892,3.89,0.038400000000000004,0.0112,0.04,3.696,1.078,3.85
2019-11-04 03:00:00,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91,3.6672000000000002,1.0696,3.8200000000000003,0.038400000000000004,0.0112,0.04,3.6288,1.0584,3.7800000000000002
2019-11-04 03:30:00,3.7536,1.0948,3.91,0.038400000000000004,0.0112,0.04,3.7152000000000003,1.0836000000000001,3.87,3.6384,1.0612,3.79,0.038400000000000004,0.0112,0.04,3.6,1.05,3.75
2019-11-04 04:00:00,3.7152000000000003,1.0836000000000001,3.87,0.038400000000000004,0.0112,0.04,3.6768,1.0724,3.83,3.5904,1.0472,3.74,0.038400000000000004,0.0112,0.04,3.552,1.036,3.7
2019-11-04 04:30:00,3.7632,1.0976,3.92,0.038400000000000004,0.0112,0.04,3.7248,1.0864,3.88,3.648,1.064,3.8,0.038400000000000004,0.0112,0.04,3.6096,1.0528,3.76
2019-11-04 05:00:00,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9,3.6672000000000002,1.0696,3.8200000000000003,0.038400000000000004,0.0112,0.04,3.6288,1.0584,3.7800000000000002
2019-11-04 05:30:00,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05,3.8016,1.1088,3.96,0.038400000000000004,0.0112,0.04,3.7632,1.0976,3.92
2019-11-04 06:00:00,4.2048,1.2264,4.38,0.038400000000000004,0.0112,0.04,4.1664,1.2152,4.34,4.0704,1.1872,4.24,0.038400000000000004,0.0112,0.04,4.032,1.176,4.2
2019-11-04 06:30:00,4.59888,1.34134,4.7905,0.038880000000000005,0.011340000000000001,0.0405,4.5600000000000005,1.33,4.75,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6
2019-11-04 07:00:00,4.9632000000000005,1.4476,5.17,0.038400000000000004,0.0112,0.04,4.9248,1.4364,5.13,4.8096,1.4028,5.01,0.038400000000000004,0.0112,0.04,4.7712,1.3916,4.97
2019-11-04 07:30:00,5.46144,1.59292,5.689,0.03744,0.010920000000000001,0.039,5.424,1.5819999999999999,5.65,5.29824,1.54532,5.519,0.03744,0.010920000000000001,0.039,5.2608,1.5344,5.48
2019-11-04 08:00:00,5.95248,1.73614,6.2005,0.038880000000000005,0.011340000000000001,0.0405,5.9136,1.7248,6.16,5.76048,1.6801400000000002,6.0005,0.038880000000000005,0.011340000000000001,0.0405,5.7216000000000005,1.6688,5.96
2019-11-04 08:30:00,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39,5.98128,1.7445400000000002,6.2305,0.038880000000000005,0.011340000000000001,0.0405,5.9424,1.7332,6.19
2019-11-04 09:00:00,6.24,1.82,6.5,0.038400000000000004,0.0112,0.04,6.2016,1.8088000000000002,6.46,6.048,1.764,6.3,0.038400000000000004,0.0112,0.04,6.0096,1.7528000000000001,6.26
2019-11-04 09:30:00,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54,6.11568,1.78374,6.3705,0.038880000000000005,0.011340000000000001,0.0405,6.0768,1.7724000000000002,6.33
2019-11-04 10:00:00,6.3456,1.8508,6.61,0.038400000000000004,0.0112,0.04,6.3072,1.8396,6.57,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37
2019-11-04 10:30:00,6.37488,1.85934,6.6405,0.038880000000000005,0.011340000000000001,0.0405,6.336,1.8479999999999999,6.6,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4
2019-11-04 11:00:00,6.5280000000000005,1.904,6.8,0.038400000000000004,0.0112,0.04,6.4896,1.8928,6.76,6.3264,1.8452000000000002,6.59,0.038400000000000004,0.0112,0.04,6.288,1.834,6.55
2019-11-04 11:30:00,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74,6.3072,1.8396,6.57,0.038400000000000004,0.0112,0.04,6.2688,1.8284,6.53
2019-11-04 12:00:00,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48
2019-11-04 12:30:00,6.6144,1.9292,6.89,0.038400000000000004,0.0112,0.04,6.5760000000000005,1.9180000000000001,6.85,6.4128,1.8704,6.68,0.038400000000000004,0.0112,0.04,6.3744,1.8592,6.64
2019-11-04 13:00:00,6.53856,1.90708,6.811,0.039360000000000006,0.01148,0.041,6.4992,1.8956,6.77,6.34656,1.85108,6.611,0.039360000000000006,0.01148,0.041,6.3072,1.8396,6.57
2019-11-04 13:30:00,6.5568,1.9123999999999999,6.83,0.038400000000000004,0.0112,0.04,6.5184,1.9012,6.79,6.3648,1.8564,6.63,0.038400000000000004,0.0112,0.04,6.3264,1.8452000000000002,6.59
2019-11-04 14:00:00,6.5568,1.9123999999999999,6.83,0.038400000000000004,0.0112,0.04,6.5184,1.9012,6.79,6.3648,1.8564,6.63,0.038400000000000004,0.0112,0.04,6.3264,1.8452000000000002,6.59
2019-11-04 14:30:00,6.52896,1.90428,6.801,0.039360000000000006,0.01148,0.041,6.4896,1.8928,6.76,6.32736,1.8454800000000002,6.591,0.039360000000000006,0.01148,0.041,6.288,1.834,6.55
2019-11-04 15:00:00,6.47088,1.88734,6.7405,0.038880000000000005,0.011340000000000001,0.0405,6.432,1.876,6.7,6.26928,1.82854,6.5305,0.038880000000000005,0.011340000000000001,0.0405,6.2304,1.8172000000000001,6.49
2019-11-04 15:30:00,6.49968,1.89574,6.7705,0.038880000000000005,0.011340000000000001,0.0405,6.4608,1.8844,6.73,6.29808,1.83694,6.5605,0.038880000000000005,0.011340000000000001,0.0405,6.2592,1.8256000000000001,6.52
2019-11-04 16:00:00,6.64368,1.9377400000000002,6.9205000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.6048,1.9264000000000001,6.88,6.44208,1.87894,6.7105,0.038880000000000005,0.011340000000000001,0.0405,6.4032,1.8676,6.67
2019-11-04 16:30:00,6.79296,1.98128,7.076,0.11136000000000001,0.03248,0.116,6.6815999999999995,1.9488,6.96,6.59136,1.9224800000000002,6.866,0.11136000000000001,0.03248,0.116,6.48,1.8900000000000001,6.75
2019-11-04 17:00:00,6.96336,2.03098,7.2535,0.16656,0.048580000000000005,0.17350000000000002,6.7968,1.9824000000000002,7.08,6.75216,1.9693800000000001,7.0335,0.16656,0.048580000000000005,0.17350000000000002,6.5856,1.9208,6.86
2019-11-04 17:30:00,6.98736,2.03798,7.2785,0.17136,0.049980000000000004,0.17850000000000002,6.816,1.988,7.1,6.77616,1.97638,7.0585,0.17136,0.049980000000000004,0.17850000000000002,6.6048,1.9264000000000001,6.88
2019-11-04 18:00:00,6.82992,1.99206,7.1145,0.17712000000000003,0.051660000000000005,0.1845,6.6528,1.9404,6.93,6.62832,1.9332600000000002,6.9045000000000005,0.17712000000000003,0.051660000000000005,0.1845,6.4512,1.8816000000000002,6.72
2019-11-04 18:30:00,6.60624,1.9268200000000002,6.8815,0.17424,0.050820000000000004,0.18150000000000002,6.432,1.876,6.7,6.41424,1.8708200000000001,6.6815,0.17424,0.050820000000000004,0.18150000000000002,6.24,1.82,6.5
2019-11-04 19:00:00,6.39024,1.86382,6.6565,0.16944,0.049420000000000006,0.17650000000000002,6.2208,1.8144,6.48,6.20784,1.8106200000000001,6.4665,0.16944,0.049420000000000006,0.17650000000000002,6.0384,1.7612,6.29
2019-11-04 19:30:00,6.35712,1.85416,6.622,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.3072,1.8396,6.57,6.17472,1.8009600000000001,6.432,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.1248,1.7864,6.38
2019-11-04 20:00:00,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4,6.00048,1.75014,6.2505,0.038880000000000005,0.011340000000000001,0.0405,5.9616,1.7388,6.21
2019-11-04 20:30:00,5.95248,1.73614,6.2005,0.038880000000000005,0.011340000000000001,0.0405,5.9136,1.7248,6.16,5.77968,1.68574,6.0205,0.038880000000000005,0.011340000000000001,0.0405,5.7408,1.6743999999999999,5.98
2019-11-04 21:00:00,5.71248,1.66614,5.9505,0.038880000000000005,0.011340000000000001,0.0405,5.6736,1.6548,5.91,5.53968,1.6157400000000002,5.7705,0.038880000000000005,0.011340000000000001,0.0405,5.5008,1.6044,5.73
2019-11-04 21:30:00,5.47248,1.5961400000000001,5.7005,0.038880000000000005,0.011340000000000001,0.0405,5.4336,1.5848,5.66,5.30928,1.54854,5.5305,0.038880000000000005,0.011340000000000001,0.0405,5.2704,1.5372,5.49
2019-11-04 22:00:00,5.16528,1.50654,5.3805,0.038880000000000005,0.011340000000000001,0.0405,5.1264,1.4952,5.34,5.01168,1.46174,5.2205,0.038880000000000005,0.011340000000000001,0.0405,4.9728,1.4504000000000001,5.18
2019-11-04 22:30:00,4.86768,1.41974,5.0705,0.038880000000000005,0.011340000000000001,0.0405,4.8288,1.4084,5.03,4.71408,1.37494,4.9105,0.038880000000000005,0.011340000000000001,0.0405,4.6752,1.3636,4.87
2019-11-04 23:00:00,4.55088,1.32734,4.7405,0.038880000000000005,0.011340000000000001,0.0405,4.5120000000000005,1.316,4.7,4.40688,1.2853400000000001,4.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.368,1.274,4.55
2019-11-04 23:30:00,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28
2019-11-05 00:00:00,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15
2019-11-05 00:30:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
