Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-05 01:00:00,4.128,1.204,4.3,0.038400000000000004,0.0112,0.04,4.0896,1.1928,4.26,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12
2019-11-05 01:30:00,4.12848,1.20414,4.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.0896,1.1928,4.26,3.9940800000000003,1.16494,4.1605,0.038880000000000005,0.011340000000000001,0.0405,3.9552,1.1536,4.12
2019-11-05 02:00:00,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04
2019-11-05 02:30:00,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1,3.8496,1.1228,4.01,0.038400000000000004,0.0112,0.04,3.8112,1.1116,3.9699999999999998
2019-11-05 03:00:00,3.91728,1.14254,4.0805,0.038880000000000005,0.011340000000000001,0.0405,3.8784,1.1312,4.04,3.7924800000000003,1.10614,3.9505,0.038880000000000005,0.011340000000000001,0.0405,3.7536,1.0948,3.91
2019-11-05 03:30:00,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0,3.7536,1.0948,3.91,0.038400000000000004,0.0112,0.04,3.7152000000000003,1.0836000000000001,3.87
2019-11-05 04:00:00,3.8208,1.1144,3.98,0.038400000000000004,0.0112,0.04,3.7824,1.1032,3.94,3.7056,1.0808,3.86,0.038400000000000004,0.0112,0.04,3.6672000000000002,1.0696,3.8200000000000003
2019-11-05 04:30:00,3.8496,1.1228,4.01,0.038400000000000004,0.0112,0.04,3.8112,1.1116,3.9699999999999998,3.7344,1.0892,3.89,0.038400000000000004,0.0112,0.04,3.696,1.078,3.85
2019-11-05 05:00:00,3.8688000000000002,1.1284,4.03,0.038400000000000004,0.0112,0.04,3.8304,1.1172,3.99,3.7536,1.0948,3.91,0.038400000000000004,0.0112,0.04,3.7152000000000003,1.0836000000000001,3.87
2019-11-05 05:30:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04
2019-11-05 06:00:00,4.3584,1.2711999999999999,4.54,0.038400000000000004,0.0112,0.04,4.32,1.26,4.5,4.2144,1.2292,4.39,0.038400000000000004,0.0112,0.04,4.176,1.218,4.35
2019-11-05 06:30:00,4.6848,1.3664,4.88,0.038400000000000004,0.0112,0.04,4.6464,1.3552,4.84,4.5408,1.3244,4.73,0.038400000000000004,0.0112,0.04,4.5024,1.3132000000000001,4.69
2019-11-05 07:00:00,5.0976,1.4868000000000001,5.31,0.038400000000000004,0.0112,0.04,5.0592,1.4756,5.27,4.944,1.442,5.15,0.038400000000000004,0.0112,0.04,4.9056,1.4308,5.11
2019-11-05 07:30:00,5.56704,1.62372,5.799,0.03744,0.010920000000000001,0.039,5.5296,1.6128,5.76,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59
2019-11-05 08:00:00,5.98032,1.7442600000000001,6.2295,0.03792,0.01106,0.0395,5.9424,1.7332,6.19,5.79792,1.69106,6.0395,0.03792,0.01106,0.0395,5.76,1.6800000000000002,6.0
2019-11-05 08:30:00,6.2784,1.8312,6.54,0.038400000000000004,0.0112,0.04,6.24,1.82,6.5,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3
2019-11-05 09:00:00,6.34608,1.85094,6.6105,0.038880000000000005,0.011340000000000001,0.0405,6.3072,1.8396,6.57,6.15408,1.79494,6.4105,0.038880000000000005,0.011340000000000001,0.0405,6.1152,1.7836,6.37
2019-11-05 09:30:00,6.4704,1.8872,6.74,0.038400000000000004,0.0112,0.04,6.432,1.876,6.7,6.2784,1.8312,6.54,0.038400000000000004,0.0112,0.04,6.24,1.82,6.5
2019-11-05 10:00:00,6.5184,1.9012,6.79,0.038400000000000004,0.0112,0.04,6.48,1.8900000000000001,6.75,6.3168,1.8424,6.58,0.038400000000000004,0.0112,0.04,6.2784,1.8312,6.54
2019-11-05 10:30:00,6.5184,1.9012,6.79,0.038400000000000004,0.0112,0.04,6.48,1.8900000000000001,6.75,6.3168,1.8424,6.58,0.038400000000000004,0.0112,0.04,6.2784,1.8312,6.54
2019-11-05 11:00:00,6.72,1.96,7.0,0.038400000000000004,0.0112,0.04,6.6815999999999995,1.9488,6.96,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74
2019-11-05 11:30:00,6.72,1.96,7.0,0.038400000000000004,0.0112,0.04,6.6815999999999995,1.9488,6.96,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74
2019-11-05 12:00:00,6.72,1.96,7.0,0.038400000000000004,0.0112,0.04,6.6815999999999995,1.9488,6.96,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74
2019-11-05 12:30:00,6.72,1.96,7.0,0.038400000000000004,0.0112,0.04,6.6815999999999995,1.9488,6.96,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74
2019-11-05 13:00:00,6.69216,1.95188,6.971,0.039360000000000006,0.01148,0.041,6.6528,1.9404,6.93,6.49056,1.89308,6.761,0.039360000000000006,0.01148,0.041,6.4512,1.8816000000000002,6.72
2019-11-05 13:30:00,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83,6.39408,1.86494,6.6605,0.038880000000000005,0.011340000000000001,0.0405,6.3552,1.8536000000000001,6.62
2019-11-05 14:00:00,6.6432,1.9376000000000002,6.92,0.038400000000000004,0.0112,0.04,6.6048,1.9264000000000001,6.88,6.4416,1.8788,6.71,0.038400000000000004,0.0112,0.04,6.4032,1.8676,6.67
2019-11-05 14:30:00,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73,6.3072,1.8396,6.57,0.038400000000000004,0.0112,0.04,6.2688,1.8284,6.53
2019-11-05 15:00:00,6.57696,1.9182800000000002,6.851,0.039360000000000006,0.01148,0.041,6.5376,1.9068,6.8100000000000005,6.37536,1.85948,6.641,0.039360000000000006,0.01148,0.041,6.336,1.8479999999999999,6.6
2019-11-05 15:30:00,6.49968,1.89574,6.7705,0.038880000000000005,0.011340000000000001,0.0405,6.4608,1.8844,6.73,6.29808,1.83694,6.5605,0.038880000000000005,0.011340000000000001,0.0405,6.2592,1.8256000000000001,6.52
2019-11-05 16:00:00,6.71424,1.95832,6.994,0.07104,0.020720000000000002,0.074,6.6432,1.9376000000000002,6.92,6.51264,1.89952,6.784,0.07104,0.020720000000000002,0.074,6.4416,1.8788,6.71
2019-11-05 16:30:00,6.87072,2.00396,7.157,0.18912,0.05516000000000001,0.197,6.6815999999999995,1.9488,6.96,6.6595200000000006,1.94236,6.937,0.18912,0.05516000000000001,0.197,6.4704,1.8872,6.74
2019-11-05 17:00:00,7.15056,2.08558,7.4485,0.19056,0.055580000000000004,0.1985,6.96,2.03,7.25,6.93936,2.02398,7.2285,0.19056,0.055580000000000004,0.1985,6.7488,1.9684,7.03
2019-11-05 17:30:00,7.02528,2.04904,7.318,0.19008000000000003,0.05544,0.198,6.8352,1.9936,7.12,6.83328,1.9930400000000001,7.118,0.19008000000000003,0.05544,0.198,6.6432,1.9376000000000002,6.92
2019-11-05 18:00:00,6.91008,2.01544,7.198,0.19008000000000003,0.05544,0.198,6.72,1.96,7.0,6.70848,1.9566400000000002,6.9879999999999995,0.19008000000000003,0.05544,0.198,6.5184,1.9012,6.79
2019-11-05 18:30:00,6.77664,1.97652,7.059,0.19104000000000002,0.055720000000000006,0.199,6.5856,1.9208,6.86,6.58464,1.9205200000000002,6.859,0.19104000000000002,0.055720000000000006,0.199,6.3936,1.8648,6.66
2019-11-05 19:00:00,6.50784,1.89812,6.779,0.16224000000000002,0.04732,0.169,6.3456,1.8508,6.61,6.32544,1.8449200000000001,6.589,0.16224000000000002,0.04732,0.169,6.1632,1.7976,6.42
2019-11-05 19:30:00,6.53808,1.90694,6.8105,0.038880000000000005,0.011340000000000001,0.0405,6.4992,1.8956,6.77,6.34608,1.85094,6.6105,0.038880000000000005,0.011340000000000001,0.0405,6.3072,1.8396,6.57
2019-11-05 20:00:00,6.34608,1.85094,6.6105,0.038880000000000005,0.011340000000000001,0.0405,6.3072,1.8396,6.57,6.16368,1.7977400000000001,6.4205,0.038880000000000005,0.011340000000000001,0.0405,6.1248,1.7864,6.38
2019-11-05 20:30:00,6.06768,1.76974,6.3205,0.038880000000000005,0.011340000000000001,0.0405,6.0288,1.7584,6.28,5.88528,1.7165400000000002,6.1305,0.038880000000000005,0.011340000000000001,0.0405,5.8464,1.7052,6.09
2019-11-05 21:00:00,5.80848,1.69414,6.0505,0.038880000000000005,0.011340000000000001,0.0405,5.7696000000000005,1.6828,6.01,5.63568,1.6437400000000002,5.8705,0.038880000000000005,0.011340000000000001,0.0405,5.5968,1.6324,5.83
2019-11-05 21:30:00,5.58768,1.62974,5.8205,0.038880000000000005,0.011340000000000001,0.0405,5.5488,1.6184,5.78,5.42448,1.58214,5.6505,0.038880000000000005,0.011340000000000001,0.0405,5.3856,1.5708,5.61
2019-11-05 22:00:00,5.2416,1.5288,5.46,0.038400000000000004,0.0112,0.04,5.2032,1.5176,5.42,5.088,1.484,5.3,0.038400000000000004,0.0112,0.04,5.0496,1.4727999999999999,5.26
2019-11-05 22:30:00,4.9536,1.4448,5.16,0.038400000000000004,0.0112,0.04,4.9152000000000005,1.4336,5.12,4.8096,1.4028,5.01,0.038400000000000004,0.0112,0.04,4.7712,1.3916,4.97
2019-11-05 23:00:00,4.6176,1.3468,4.8100000000000005,0.038400000000000004,0.0112,0.04,4.5792,1.3356,4.77,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63
2019-11-05 23:30:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4
2019-11-06 00:00:00,4.20528,1.22654,4.3805,0.038880000000000005,0.011340000000000001,0.0405,4.1664,1.2152,4.34,4.07088,1.18734,4.2405,0.038880000000000005,0.011340000000000001,0.0405,4.032,1.176,4.2
2019-11-06 00:30:00,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29,4.03248,1.17614,4.2005,0.038880000000000005,0.011340000000000001,0.0405,3.9936,1.1648,4.16
2019-11-06 01:00:00,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22
2019-11-06 01:30:00,4.17648,1.21814,4.3505,0.038880000000000005,0.011340000000000001,0.0405,4.1376,1.2068,4.31,4.04208,1.17894,4.2105,0.038880000000000005,0.011340000000000001,0.0405,4.0032,1.1676,4.17
2019-11-06 02:00:00,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27,4.00368,1.16774,4.1705,0.038880000000000005,0.011340000000000001,0.0405,3.9648,1.1564,4.13
2019-11-06 02:30:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2019-11-06 03:00:00,4.06128,1.18454,4.2305,0.038880000000000005,0.011340000000000001,0.0405,4.0224,1.1732,4.19,3.93648,1.14814,4.1005,0.038880000000000005,0.011340000000000001,0.0405,3.8976,1.1368,4.06
2019-11-06 03:30:00,3.97488,1.15934,4.1405,0.038880000000000005,0.011340000000000001,0.0405,3.936,1.148,4.1,3.85968,1.12574,4.0205,0.038880000000000005,0.011340000000000001,0.0405,3.8208,1.1144,3.98
2019-11-06 04:00:00,3.95568,1.15374,4.1205,0.038880000000000005,0.011340000000000001,0.0405,3.9168000000000003,1.1424,4.08,3.83088,1.11734,3.9905,0.038880000000000005,0.011340000000000001,0.0405,3.792,1.106,3.95
2019-11-06 04:30:00,4.02288,1.17334,4.1905,0.038880000000000005,0.011340000000000001,0.0405,3.984,1.162,4.15,3.89808,1.13694,4.0605,0.038880000000000005,0.011340000000000001,0.0405,3.8592,1.1256,4.02
2019-11-06 05:00:00,4.03296,1.17628,4.201,0.039360000000000006,0.01148,0.041,3.9936,1.1648,4.16,3.90816,1.13988,4.071,0.039360000000000006,0.01148,0.041,3.8688000000000002,1.1284,4.03
2019-11-06 05:30:00,4.23456,1.23508,4.411,0.039360000000000006,0.01148,0.041,4.1952,1.2236,4.37,4.10976,1.19868,4.281,0.039360000000000006,0.01148,0.041,4.0704,1.1872,4.24
2019-11-06 06:00:00,4.54176,1.32468,4.731,0.039360000000000006,0.01148,0.041,4.5024,1.3132000000000001,4.69,4.39776,1.28268,4.5809999999999995,0.039360000000000006,0.01148,0.041,4.3584,1.2711999999999999,4.54
2019-11-06 06:30:00,4.92576,1.43668,5.131,0.039360000000000006,0.01148,0.041,4.8864,1.4252,5.09,4.78176,1.3946800000000001,4.981,0.039360000000000006,0.01148,0.041,4.7424,1.3832,4.94
2019-11-06 07:00:00,5.31888,1.5513400000000002,5.5405,0.038880000000000005,0.011340000000000001,0.0405,5.28,1.54,5.5,5.15568,1.50374,5.3705,0.038880000000000005,0.011340000000000001,0.0405,5.1168,1.4924,5.33
2019-11-06 07:30:00,5.7312,1.6716000000000002,5.97,0.038400000000000004,0.0112,0.04,5.6928,1.6604,5.93,5.5584,1.6212,5.79,0.038400000000000004,0.0112,0.04,5.52,1.6099999999999999,5.75
2019-11-06 08:00:00,6.13536,1.7894800000000002,6.391,0.039360000000000006,0.01148,0.041,6.096,1.778,6.35,5.95296,1.73628,6.201,0.039360000000000006,0.01148,0.041,5.9136,1.7248,6.16
2019-11-06 08:30:00,6.37536,1.85948,6.641,0.039360000000000006,0.01148,0.041,6.336,1.8479999999999999,6.6,6.18336,1.80348,6.441,0.039360000000000006,0.01148,0.041,6.144,1.792,6.4
2019-11-06 09:00:00,6.35664,1.8540200000000002,6.6215,0.03984,0.01162,0.0415,6.3168,1.8424,6.58,6.16464,1.7980200000000002,6.4215,0.03984,0.01162,0.0415,6.1248,1.7864,6.38
2019-11-06 09:30:00,6.56688,1.91534,6.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.5280000000000005,1.904,6.8,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59
2019-11-06 10:00:00,6.66288,1.94334,6.9405,0.038880000000000005,0.011340000000000001,0.0405,6.624,1.932,6.9,6.46128,1.88454,6.7305,0.038880000000000005,0.011340000000000001,0.0405,6.4224,1.8732000000000002,6.69
2019-11-06 10:30:00,6.5568,1.9123999999999999,6.83,0.038400000000000004,0.0112,0.04,6.5184,1.9012,6.79,6.3456,1.8508,6.61,0.038400000000000004,0.0112,0.04,6.3072,1.8396,6.57
2019-11-06 11:00:00,6.672,1.9460000000000002,6.95,0.038400000000000004,0.0112,0.04,6.6336,1.9348,6.91,6.4704,1.8872,6.74,0.038400000000000004,0.0112,0.04,6.432,1.876,6.7
2019-11-06 11:30:00,6.82656,1.9910800000000002,7.111,0.039360000000000006,0.01148,0.041,6.7872,1.9796,7.07,6.60576,1.9266800000000002,6.881,0.039360000000000006,0.01148,0.041,6.5664,1.9152,6.84
2019-11-06 12:00:00,6.8736,2.0048,7.16,0.038400000000000004,0.0112,0.04,6.8352,1.9936,7.12,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9
2019-11-06 12:30:00,6.87408,2.00494,7.1605,0.038880000000000005,0.011340000000000001,0.0405,6.8352,1.9936,7.12,6.66288,1.94334,6.9405,0.038880000000000005,0.011340000000000001,0.0405,6.624,1.932,6.9
2019-11-06 13:00:00,6.80688,1.98534,7.0905,0.038880000000000005,0.011340000000000001,0.0405,6.768,1.974,7.05,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83
2019-11-06 13:30:00,6.7008,1.9544000000000001,6.98,0.038400000000000004,0.0112,0.04,6.6624,1.9432,6.94,6.4896,1.8928,6.76,0.038400000000000004,0.0112,0.04,6.4512,1.8816000000000002,6.72
2019-11-06 14:00:00,6.7968,1.9824000000000002,7.08,0.038400000000000004,0.0112,0.04,6.7584,1.9712,7.04,6.5856,1.9208,6.86,0.038400000000000004,0.0112,0.04,6.5472,1.9096000000000002,6.82
2019-11-06 14:30:00,6.84528,1.99654,7.1305,0.038880000000000005,0.011340000000000001,0.0405,6.8064,1.9852,7.09,6.63408,1.93494,6.9105,0.038880000000000005,0.011340000000000001,0.0405,6.5952,1.9236,6.87
2019-11-06 15:00:00,6.84528,1.99654,7.1305,0.038880000000000005,0.011340000000000001,0.0405,6.8064,1.9852,7.09,6.63408,1.93494,6.9105,0.038880000000000005,0.011340000000000001,0.0405,6.5952,1.9236,6.87
2019-11-06 15:30:00,6.7392,1.9656,7.02,0.038400000000000004,0.0112,0.04,6.7008,1.9544000000000001,6.98,6.5376,1.9068,6.8100000000000005,0.038400000000000004,0.0112,0.04,6.4992,1.8956,6.77
2019-11-06 16:00:00,6.8784,2.0062,7.165,0.0912,0.026600000000000002,0.095,6.7872,1.9796,7.07,6.6672,1.9445999999999999,6.945,0.0912,0.026600000000000002,0.095,6.5760000000000005,1.9180000000000001,6.85
2019-11-06 16:30:00,7.04928,2.05604,7.343,0.15648,0.04564000000000001,0.163,6.8928,2.0104,7.18,6.83808,1.99444,7.123,0.15648,0.04564000000000001,0.163,6.6815999999999995,1.9488,6.96
2019-11-06 17:00:00,7.22688,2.10784,7.5280000000000005,0.15168,0.04424,0.158,7.0752,2.0636,7.37,7.01568,2.04624,7.308,0.15168,0.04424,0.158,6.864,2.002,7.15
2019-11-06 17:30:00,7.19376,2.09818,7.4935,0.15696000000000002,0.04578,0.1635,7.0368,2.0524,7.33,6.98256,2.03658,7.2735,0.15696000000000002,0.04578,0.1635,6.8256,1.9908000000000001,7.11
2019-11-06 18:00:00,7.05216,2.05688,7.346,0.14976,0.043680000000000004,0.156,6.9024,2.0132,7.19,6.84096,1.9952800000000002,7.126,0.14976,0.043680000000000004,0.156,6.6912,1.9516,6.97
2019-11-06 18:30:00,6.87456,2.00508,7.161,0.15456,0.04508,0.161,6.72,1.96,7.0,6.66336,1.94348,6.941,0.15456,0.04508,0.161,6.5088,1.8984,6.78
2019-11-06 19:00:00,6.64368,1.9377400000000002,6.9205000000000005,0.15408000000000002,0.04494,0.1605,6.4896,1.8928,6.76,6.45168,1.8817400000000002,6.7205,0.15408000000000002,0.04494,0.1605,6.2976,1.8368,6.5600000000000005
2019-11-06 19:30:00,6.73968,1.96574,7.0205,0.038880000000000005,0.011340000000000001,0.0405,6.7008,1.9544000000000001,6.98,6.53808,1.90694,6.8105,0.038880000000000005,0.011340000000000001,0.0405,6.4992,1.8956,6.77
2019-11-06 20:00:00,6.57648,1.9181400000000002,6.8505,0.038880000000000005,0.011340000000000001,0.0405,6.5376,1.9068,6.8100000000000005,6.38448,1.8621400000000001,6.6505,0.038880000000000005,0.011340000000000001,0.0405,6.3456,1.8508,6.61
2019-11-06 20:30:00,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27
2019-11-06 21:00:00,5.99136,1.74748,6.241,0.039360000000000006,0.01148,0.041,5.952,1.736,6.2,5.80896,1.69428,6.051,0.039360000000000006,0.01148,0.041,5.7696000000000005,1.6828,6.01
2019-11-06 21:30:00,5.7984,1.6912,6.04,0.038400000000000004,0.0112,0.04,5.76,1.6800000000000002,6.0,5.6256,1.6408,5.86,0.038400000000000004,0.0112,0.04,5.5872,1.6296,5.82
2019-11-06 22:00:00,5.44368,1.5877400000000002,5.6705,0.038880000000000005,0.011340000000000001,0.0405,5.4048,1.5764,5.63,5.28048,1.54014,5.5005,0.038880000000000005,0.011340000000000001,0.0405,5.2416,1.5288,5.46
2019-11-06 22:30:00,5.0976,1.4868000000000001,5.31,0.038400000000000004,0.0112,0.04,5.0592,1.4756,5.27,4.944,1.442,5.15,0.038400000000000004,0.0112,0.04,4.9056,1.4308,5.11
2019-11-06 23:00:00,4.8192,1.4056,5.02,0.038400000000000004,0.0112,0.04,4.7808,1.3944,4.98,4.6752,1.3636,4.87,0.038400000000000004,0.0112,0.04,4.6368,1.3524,4.83
2019-11-06 23:30:00,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52
2019-11-07 00:00:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37
2019-11-07 00:30:00,4.28208,1.24894,4.4605,0.038880000000000005,0.011340000000000001,0.0405,4.2432,1.2376,4.42,4.14768,1.20974,4.3205,0.038880000000000005,0.011340000000000001,0.0405,4.1088000000000005,1.1984,4.28
2019-11-07 01:00:00,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2019-11-07 01:30:00,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37
2019-11-07 02:00:00,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28
2019-11-07 02:30:00,4.1952,1.2236,4.37,0.038400000000000004,0.0112,0.04,4.1568,1.2124,4.33,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19
2019-11-07 03:00:00,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11
2019-11-07 03:30:00,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2019-11-07 04:00:00,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02
2019-11-07 04:30:00,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15,3.8976,1.1368,4.06,0.038400000000000004,0.0112,0.04,3.8592,1.1256,4.02
2019-11-07 05:00:00,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2019-11-07 05:30:00,4.2432,1.2376,4.42,0.038400000000000004,0.0112,0.04,4.2048,1.2264,4.38,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24
2019-11-07 06:00:00,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47
2019-11-07 06:30:00,4.9056,1.4308,5.11,0.038400000000000004,0.0112,0.04,4.8672,1.4196,5.07,4.7616,1.3888,4.96,0.038400000000000004,0.0112,0.04,4.7232,1.3776,4.92
2019-11-07 07:00:00,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48,5.13648,1.49814,5.3505,0.038880000000000005,0.011340000000000001,0.0405,5.0976,1.4868000000000001,5.31
2019-11-07 07:30:00,5.6630400000000005,1.65172,5.899,0.03744,0.010920000000000001,0.039,5.6256,1.6408,5.86,5.48064,1.5985200000000002,5.709,0.03744,0.010920000000000001,0.039,5.4432,1.5876000000000001,5.67
2019-11-07 08:00:00,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29,5.89392,1.71906,6.1395,0.03792,0.01106,0.0395,5.856,1.708,6.1
2019-11-07 08:30:00,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54,6.12528,1.78654,6.3805,0.038880000000000005,0.011340000000000001,0.0405,6.0864,1.7752,6.34
2019-11-07 09:00:00,6.4128,1.8704,6.68,0.038400000000000004,0.0112,0.04,6.3744,1.8592,6.64,6.2112,1.8115999999999999,6.47,0.038400000000000004,0.0112,0.04,6.1728,1.8004,6.43
2019-11-07 09:30:00,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83,6.38448,1.8621400000000001,6.6505,0.038880000000000005,0.011340000000000001,0.0405,6.3456,1.8508,6.61
2019-11-07 10:00:00,6.61536,1.92948,6.891,0.039360000000000006,0.01148,0.041,6.5760000000000005,1.9180000000000001,6.85,6.40416,1.86788,6.671,0.039360000000000006,0.01148,0.041,6.3648,1.8564,6.63
2019-11-07 10:30:00,6.7305600000000005,1.9630800000000002,7.011,0.039360000000000006,0.01148,0.041,6.6912,1.9516,6.97,6.51936,1.90148,6.791,0.039360000000000006,0.01148,0.041,6.48,1.8900000000000001,6.75
2019-11-07 11:00:00,6.7296,1.9628,7.01,0.038400000000000004,0.0112,0.04,6.6912,1.9516,6.97,6.5184,1.9012,6.79,0.038400000000000004,0.0112,0.04,6.48,1.8900000000000001,6.75
2019-11-07 11:30:00,6.7296,1.9628,7.01,0.038400000000000004,0.0112,0.04,6.6912,1.9516,6.97,6.5184,1.9012,6.79,0.038400000000000004,0.0112,0.04,6.48,1.8900000000000001,6.75
2019-11-07 12:00:00,6.64416,1.93788,6.921,0.039360000000000006,0.01148,0.041,6.6048,1.9264000000000001,6.88,6.43296,1.87628,6.7010000000000005,0.039360000000000006,0.01148,0.041,6.3936,1.8648,6.66
2019-11-07 12:30:00,6.70176,1.9546800000000002,6.981,0.039360000000000006,0.01148,0.041,6.6624,1.9432,6.94,6.49056,1.89308,6.761,0.039360000000000006,0.01148,0.041,6.4512,1.8816000000000002,6.72
2019-11-07 13:00:00,6.67296,1.9462800000000002,6.9510000000000005,0.039360000000000006,0.01148,0.041,6.6336,1.9348,6.91,6.46176,1.88468,6.731,0.039360000000000006,0.01148,0.041,6.4224,1.8732000000000002,6.69
2019-11-07 13:30:00,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83,6.38448,1.8621400000000001,6.6505,0.038880000000000005,0.011340000000000001,0.0405,6.3456,1.8508,6.61
2019-11-07 14:00:00,6.59616,1.92388,6.871,0.039360000000000006,0.01148,0.041,6.5568,1.9123999999999999,6.83,6.38496,1.8622800000000002,6.651,0.039360000000000006,0.01148,0.041,6.3456,1.8508,6.61
2019-11-07 14:30:00,6.49968,1.89574,6.7705,0.038880000000000005,0.011340000000000001,0.0405,6.4608,1.8844,6.73,6.29808,1.83694,6.5605,0.038880000000000005,0.011340000000000001,0.0405,6.2592,1.8256000000000001,6.52
2019-11-07 15:00:00,6.61536,1.92948,6.891,0.039360000000000006,0.01148,0.041,6.5760000000000005,1.9180000000000001,6.85,6.40416,1.86788,6.671,0.039360000000000006,0.01148,0.041,6.3648,1.8564,6.63
2019-11-07 15:30:00,6.54816,1.90988,6.821,0.039360000000000006,0.01148,0.041,6.5088,1.8984,6.78,6.33696,1.84828,6.601,0.039360000000000006,0.01148,0.041,6.2976,1.8368,6.5600000000000005
2019-11-07 16:00:00,6.62928,1.93354,6.9055,0.06288,0.018340000000000002,0.0655,6.5664,1.9152,6.84,6.4276800000000005,1.87474,6.6955,0.06288,0.018340000000000002,0.0655,6.3648,1.8564,6.63
2019-11-07 16:30:00,6.71568,1.9587400000000001,6.9955,0.14928000000000002,0.04354,0.1555,6.5664,1.9152,6.84,6.51408,1.89994,6.7855,0.14928000000000002,0.04354,0.1555,6.3648,1.8564,6.63
2019-11-07 17:00:00,7.0344,2.0517,7.3275,0.1512,0.0441,0.1575,6.8832,2.0076,7.17,6.8328,1.9929000000000001,7.1175,0.1512,0.0441,0.1575,6.6815999999999995,1.9488,6.96
2019-11-07 17:30:00,7.1112,2.0741,7.4075,0.1512,0.0441,0.1575,6.96,2.03,7.25,6.9,2.0125,7.1875,0.1512,0.0441,0.1575,6.7488,1.9684,7.03
2019-11-07 18:00:00,6.94896,2.02678,7.2385,0.15216000000000002,0.04438,0.1585,6.7968,1.9824000000000002,7.08,6.7473600000000005,1.96798,7.0285,0.15216000000000002,0.04438,0.1585,6.5952,1.9236,6.87
2019-11-07 18:30:00,6.80544,1.9849200000000002,7.089,0.15264000000000003,0.044520000000000004,0.159,6.6528,1.9404,6.93,6.60384,1.92612,6.879,0.15264000000000003,0.044520000000000004,0.159,6.4512,1.8816000000000002,6.72
2019-11-07 19:00:00,6.63648,1.93564,6.913,0.11808,0.034440000000000005,0.123,6.5184,1.9012,6.79,6.44448,1.8796400000000002,6.713,0.11808,0.034440000000000005,0.123,6.3264,1.8452000000000002,6.59
2019-11-07 19:30:00,6.55728,1.9125400000000001,6.8305,0.038880000000000005,0.011340000000000001,0.0405,6.5184,1.9012,6.79,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59
2019-11-07 20:00:00,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39
2019-11-07 20:30:00,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4,5.99088,1.7473400000000001,6.2405,0.038880000000000005,0.011340000000000001,0.0405,5.952,1.736,6.2
2019-11-07 21:00:00,6.00048,1.75014,6.2505,0.038880000000000005,0.011340000000000001,0.0405,5.9616,1.7388,6.21,5.81808,1.6969400000000001,6.0605,0.038880000000000005,0.011340000000000001,0.0405,5.7792,1.6856,6.02
2019-11-07 21:30:00,5.73168,1.67174,5.9705,0.038880000000000005,0.011340000000000001,0.0405,5.6928,1.6604,5.93,5.55888,1.62134,5.7905,0.038880000000000005,0.011340000000000001,0.0405,5.52,1.6099999999999999,5.75
2019-11-07 22:00:00,5.47248,1.5961400000000001,5.7005,0.038880000000000005,0.011340000000000001,0.0405,5.4336,1.5848,5.66,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48
2019-11-07 22:30:00,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35,5.01168,1.46174,5.2205,0.038880000000000005,0.011340000000000001,0.0405,4.9728,1.4504000000000001,5.18
2019-11-07 23:00:00,4.89696,1.42828,5.101,0.039360000000000006,0.01148,0.041,4.8576,1.4168,5.06,4.74336,1.38348,4.941,0.039360000000000006,0.01148,0.041,4.704,1.3719999999999999,4.9
2019-11-07 23:30:00,4.61856,1.34708,4.811,0.039360000000000006,0.01148,0.041,4.5792,1.3356,4.77,4.47456,1.30508,4.661,0.039360000000000006,0.01148,0.041,4.4352,1.2936,4.62
2019-11-08 00:00:00,4.46448,1.30214,4.6505,0.038880000000000005,0.011340000000000001,0.0405,4.4256,1.2908,4.61,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46
2019-11-08 00:30:00,4.40688,1.2853400000000001,4.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.368,1.274,4.55,4.27248,1.24614,4.4505,0.038880000000000005,0.011340000000000001,0.0405,4.2336,1.2348,4.41
2019-11-08 01:00:00,4.46544,1.3024200000000001,4.6515,0.03984,0.01162,0.0415,4.4256,1.2908,4.61,4.32144,1.26042,4.5015,0.03984,0.01162,0.0415,4.2816,1.2488000000000001,4.46
2019-11-08 01:30:00,4.46496,1.30228,4.651,0.039360000000000006,0.01148,0.041,4.4256,1.2908,4.61,4.32096,1.26028,4.501,0.039360000000000006,0.01148,0.041,4.2816,1.2488000000000001,4.46
2019-11-08 02:00:00,4.39728,1.28254,4.5805,0.038880000000000005,0.011340000000000001,0.0405,4.3584,1.2711999999999999,4.54,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4
2019-11-08 02:30:00,4.29168,1.25174,4.4705,0.038880000000000005,0.011340000000000001,0.0405,4.2528,1.2404,4.43,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29
2019-11-08 03:00:00,4.20576,1.22668,4.381,0.039360000000000006,0.01148,0.041,4.1664,1.2152,4.34,4.07136,1.18748,4.241,0.039360000000000006,0.01148,0.041,4.032,1.176,4.2
2019-11-08 03:30:00,4.20528,1.22654,4.3805,0.038880000000000005,0.011340000000000001,0.0405,4.1664,1.2152,4.34,4.07088,1.18734,4.2405,0.038880000000000005,0.011340000000000001,0.0405,4.032,1.176,4.2
2019-11-08 04:00:00,4.12848,1.20414,4.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.0896,1.1928,4.26,3.9940800000000003,1.16494,4.1605,0.038880000000000005,0.011340000000000001,0.0405,3.9552,1.1536,4.12
2019-11-08 04:30:00,4.10928,1.19854,4.2805,0.038880000000000005,0.011340000000000001,0.0405,4.0704,1.1872,4.24,3.97488,1.15934,4.1405,0.038880000000000005,0.011340000000000001,0.0405,3.936,1.148,4.1
2019-11-08 05:00:00,4.19568,1.22374,4.3705,0.038880000000000005,0.011340000000000001,0.0405,4.1568,1.2124,4.33,4.06128,1.18454,4.2305,0.038880000000000005,0.011340000000000001,0.0405,4.0224,1.1732,4.19
2019-11-08 05:30:00,4.39728,1.28254,4.5805,0.038880000000000005,0.011340000000000001,0.0405,4.3584,1.2711999999999999,4.54,4.25328,1.24054,4.4305,0.038880000000000005,0.011340000000000001,0.0405,4.2144,1.2292,4.39
2019-11-08 06:00:00,4.62768,1.3497400000000002,4.8205,0.038880000000000005,0.011340000000000001,0.0405,4.5888,1.3384,4.78,4.48368,1.30774,4.6705,0.038880000000000005,0.011340000000000001,0.0405,4.4448,1.2964,4.63
2019-11-08 06:30:00,5.03088,1.46734,5.2405,0.038880000000000005,0.011340000000000001,0.0405,4.992,1.456,5.2,4.87728,1.4225400000000001,5.0805,0.038880000000000005,0.011340000000000001,0.0405,4.8384,1.4112,5.04
2019-11-08 07:00:00,5.46288,1.59334,5.6905,0.038880000000000005,0.011340000000000001,0.0405,5.424,1.5819999999999999,5.65,5.29968,1.54574,5.5205,0.038880000000000005,0.011340000000000001,0.0405,5.2608,1.5344,5.48
2019-11-08 07:30:00,5.9232,1.7276,6.17,0.038400000000000004,0.0112,0.04,5.8848,1.7164000000000001,6.13,5.7408,1.6743999999999999,5.98,0.038400000000000004,0.0112,0.04,5.7024,1.6632,5.94
2019-11-08 08:00:00,6.3744,1.8592,6.64,0.038400000000000004,0.0112,0.04,6.336,1.8479999999999999,6.6,6.1728,1.8004,6.43,0.038400000000000004,0.0112,0.04,6.1344,1.7892000000000001,6.39
2019-11-08 08:30:00,6.55824,1.91282,6.8315,0.03984,0.01162,0.0415,6.5184,1.9012,6.79,6.34704,1.85122,6.6115,0.03984,0.01162,0.0415,6.3072,1.8396,6.57
2019-11-08 09:00:00,6.57744,1.9184200000000002,6.8515,0.03984,0.01162,0.0415,6.5376,1.9068,6.8100000000000005,6.37584,1.85962,6.6415,0.03984,0.01162,0.0415,6.336,1.8479999999999999,6.6
2019-11-08 09:30:00,6.79728,1.9825400000000002,7.0805,0.038880000000000005,0.011340000000000001,0.0405,6.7584,1.9712,7.04,6.57648,1.9181400000000002,6.8505,0.038880000000000005,0.011340000000000001,0.0405,6.5376,1.9068,6.8100000000000005
2019-11-08 10:00:00,6.99936,2.04148,7.291,0.039360000000000006,0.01148,0.041,6.96,2.03,7.25,6.77856,1.97708,7.061,0.039360000000000006,0.01148,0.041,6.7392,1.9656,7.02
2019-11-08 10:30:00,7.01904,2.04722,7.3115,0.03984,0.01162,0.0415,6.9792000000000005,2.0356,7.27,6.79824,1.98282,7.0815,0.03984,0.01162,0.0415,6.7584,1.9712,7.04
2019-11-08 11:00:00,7.07136,2.06248,7.366,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.0464,2.0552,7.34,6.85056,1.99808,7.136,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.8256,1.9908000000000001,7.11
2019-11-08 11:30:00,6.93696,2.02328,7.226,0.03456,0.01008,0.036000000000000004,6.9024,2.0132,7.19,6.72576,1.96168,7.006,0.03456,0.01008,0.036000000000000004,6.6912,1.9516,6.97
2019-11-08 12:00:00,6.90384,2.01362,7.1915,0.03984,0.01162,0.0415,6.864,2.002,7.15,6.68304,1.94922,6.9615,0.03984,0.01162,0.0415,6.6432,1.9376000000000002,6.92
2019-11-08 12:30:00,6.88464,2.00802,7.1715,0.03984,0.01162,0.0415,6.8448,1.9964,7.13,6.67344,1.94642,6.9515,0.03984,0.01162,0.0415,6.6336,1.9348,6.91
2019-11-08 13:00:00,6.72096,1.96028,7.001,0.039360000000000006,0.01148,0.041,6.6815999999999995,1.9488,6.96,6.50976,1.8986800000000001,6.781,0.039360000000000006,0.01148,0.041,6.4704,1.8872,6.74
2019-11-08 13:30:00,6.7598400000000005,1.9716200000000002,7.0415,0.03984,0.01162,0.0415,6.72,1.96,7.0,6.54864,1.91002,6.8215,0.03984,0.01162,0.0415,6.5088,1.8984,6.78
2019-11-08 14:00:00,6.7305600000000005,1.9630800000000002,7.011,0.039360000000000006,0.01148,0.041,6.6912,1.9516,6.97,6.51936,1.90148,6.791,0.039360000000000006,0.01148,0.041,6.48,1.8900000000000001,6.75
2019-11-08 14:30:00,6.65376,1.94068,6.931,0.039360000000000006,0.01148,0.041,6.6144,1.9292,6.89,6.44256,1.87908,6.711,0.039360000000000006,0.01148,0.041,6.4032,1.8676,6.67
2019-11-08 15:00:00,6.65376,1.94068,6.931,0.039360000000000006,0.01148,0.041,6.6144,1.9292,6.89,6.44256,1.87908,6.711,0.039360000000000006,0.01148,0.041,6.4032,1.8676,6.67
2019-11-08 15:30:00,6.58608,1.92094,6.8605,0.038880000000000005,0.011340000000000001,0.0405,6.5472,1.9096000000000002,6.82,6.38448,1.8621400000000001,6.6505,0.038880000000000005,0.011340000000000001,0.0405,6.3456,1.8508,6.61
2019-11-08 16:00:00,6.62448,1.93214,6.9005,0.038880000000000005,0.011340000000000001,0.0405,6.5856,1.9208,6.86,6.42288,1.8733400000000002,6.6905,0.038880000000000005,0.011340000000000001,0.0405,6.384,1.862,6.65
2019-11-08 16:30:00,6.71472,1.95846,6.9945,0.10992,0.032060000000000005,0.1145,6.6048,1.9264000000000001,6.88,6.51312,1.8996600000000001,6.7845,0.10992,0.032060000000000005,0.1145,6.4032,1.8676,6.67
2019-11-08 17:00:00,6.90576,2.01418,7.1935,0.15696000000000002,0.04578,0.1635,6.7488,1.9684,7.03,6.70416,1.9553800000000001,6.9835,0.15696000000000002,0.04578,0.1635,6.5472,1.9096000000000002,6.82
2019-11-08 17:30:00,6.9312000000000005,2.0216,7.22,0.15360000000000001,0.0448,0.16,6.7776,1.9768,7.06,6.72,1.96,7.0,0.15360000000000001,0.0448,0.16,6.5664,1.9152,6.84
2019-11-08 18:00:00,6.81168,1.9867400000000002,7.0955,0.15888000000000002,0.046340000000000006,0.1655,6.6528,1.9404,6.93,6.61008,1.92794,6.8855,0.15888000000000002,0.046340000000000006,0.1655,6.4512,1.8816000000000002,6.72
2019-11-08 18:30:00,6.71424,1.95832,6.994,0.15744000000000002,0.04592,0.164,6.5568,1.9123999999999999,6.83,6.51264,1.89952,6.784,0.15744000000000002,0.04592,0.164,6.3552,1.8536000000000001,6.62
2019-11-08 19:00:00,6.50976,1.8986800000000001,6.781,0.15456,0.04508,0.161,6.3552,1.8536000000000001,6.62,6.31776,1.84268,6.5809999999999995,0.15456,0.04508,0.161,6.1632,1.7976,6.42
2019-11-08 19:30:00,6.55728,1.9125400000000001,6.8305,0.038880000000000005,0.011340000000000001,0.0405,6.5184,1.9012,6.79,6.35568,1.8537400000000002,6.6205,0.038880000000000005,0.011340000000000001,0.0405,6.3168,1.8424,6.58
2019-11-08 20:00:00,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54,6.12528,1.78654,6.3805,0.038880000000000005,0.011340000000000001,0.0405,6.0864,1.7752,6.34
2019-11-08 20:30:00,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27,5.87568,1.71374,6.1205,0.038880000000000005,0.011340000000000001,0.0405,5.8368,1.7024,6.08
2019-11-08 21:00:00,5.90448,1.72214,6.1505,0.038880000000000005,0.011340000000000001,0.0405,5.8656,1.7107999999999999,6.11,5.72208,1.66894,5.9605,0.038880000000000005,0.011340000000000001,0.0405,5.6832,1.6576,5.92
2019-11-08 21:30:00,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76
2019-11-08 22:00:00,5.53968,1.6157400000000002,5.7705,0.038880000000000005,0.011340000000000001,0.0405,5.5008,1.6044,5.73,5.36688,1.56534,5.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.328,1.554,5.55
2019-11-08 22:30:00,5.21328,1.52054,5.4305,0.038880000000000005,0.011340000000000001,0.0405,5.1744,1.5091999999999999,5.39,5.05008,1.47294,5.2605,0.038880000000000005,0.011340000000000001,0.0405,5.0112,1.4616,5.22
2019-11-08 23:00:00,4.95312,1.44466,5.1595,0.03792,0.01106,0.0395,4.9152000000000005,1.4336,5.12,4.79952,1.39986,4.9995,0.03792,0.01106,0.0395,4.7616,1.3888,4.96
2019-11-08 23:30:00,4.65696,1.3582800000000002,4.851,0.039360000000000006,0.01148,0.041,4.6176,1.3468,4.8100000000000005,4.51296,1.31628,4.7010000000000005,0.039360000000000006,0.01148,0.041,4.4736,1.3048,4.66
2019-11-09 00:00:00,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52
2019-11-09 00:30:00,4.44528,1.29654,4.6305,0.038880000000000005,0.011340000000000001,0.0405,4.4064,1.2852000000000001,4.59,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44
2019-11-09 01:00:00,4.50336,1.31348,4.691,0.039360000000000006,0.01148,0.041,4.464,1.302,4.65,4.35936,1.27148,4.541,0.039360000000000006,0.01148,0.041,4.32,1.26,4.5
2019-11-09 01:30:00,4.48416,1.30788,4.671,0.039360000000000006,0.01148,0.041,4.4448,1.2964,4.63,4.34016,1.2658800000000001,4.521,0.039360000000000006,0.01148,0.041,4.3008,1.2544,4.48
2019-11-09 02:00:00,4.41744,1.28842,4.6015,0.03984,0.01162,0.0415,4.3776,1.2768,4.5600000000000005,4.27344,1.24642,4.4515,0.03984,0.01162,0.0415,4.2336,1.2348,4.41
2019-11-09 02:30:00,4.34976,1.26868,4.531,0.039360000000000006,0.01148,0.041,4.3104,1.2572,4.49,4.20576,1.22668,4.381,0.039360000000000006,0.01148,0.041,4.1664,1.2152,4.34
2019-11-09 03:00:00,4.25424,1.24082,4.4315,0.03984,0.01162,0.0415,4.2144,1.2292,4.39,4.11984,1.2016200000000001,4.2915,0.03984,0.01162,0.0415,4.08,1.19,4.25
2019-11-09 03:30:00,4.20624,1.22682,4.3815,0.03984,0.01162,0.0415,4.1664,1.2152,4.34,4.07184,1.18762,4.2415,0.03984,0.01162,0.0415,4.032,1.176,4.2
2019-11-09 04:00:00,4.10064,1.19602,4.2715,0.03984,0.01162,0.0415,4.0608,1.1844000000000001,4.23,3.96624,1.15682,4.1315,0.03984,0.01162,0.0415,3.9264,1.1452,4.09
2019-11-09 04:30:00,4.11024,1.19882,4.2815,0.03984,0.01162,0.0415,4.0704,1.1872,4.24,3.98544,1.16242,4.1515,0.03984,0.01162,0.0415,3.9455999999999998,1.1508,4.11
2019-11-09 05:00:00,4.07184,1.18762,4.2415,0.03984,0.01162,0.0415,4.032,1.176,4.2,3.93744,1.14842,4.1015,0.03984,0.01162,0.0415,3.8976,1.1368,4.06
2019-11-09 05:30:00,4.13904,1.20722,4.3115,0.03984,0.01162,0.0415,4.0992,1.1956,4.27,4.00464,1.16802,4.1715,0.03984,0.01162,0.0415,3.9648,1.1564,4.13
2019-11-09 06:00:00,4.28256,1.24908,4.461,0.039360000000000006,0.01148,0.041,4.2432,1.2376,4.42,4.14816,1.20988,4.321,0.039360000000000006,0.01148,0.041,4.1088000000000005,1.1984,4.28
2019-11-09 06:30:00,4.51296,1.31628,4.7010000000000005,0.039360000000000006,0.01148,0.041,4.4736,1.3048,4.66,4.36896,1.27428,4.551,0.039360000000000006,0.01148,0.041,4.3296,1.2628,4.51
2019-11-09 07:00:00,4.67616,1.36388,4.871,0.039360000000000006,0.01148,0.041,4.6368,1.3524,4.83,4.53216,1.32188,4.721,0.039360000000000006,0.01148,0.041,4.4928,1.3104,4.68
2019-11-09 07:30:00,4.94352,1.4418600000000001,5.1495,0.03792,0.01106,0.0395,4.9056,1.4308,5.11,4.78032,1.39426,4.9795,0.03792,0.01106,0.0395,4.7424,1.3832,4.94
2019-11-09 08:00:00,5.21376,1.52068,5.431,0.039360000000000006,0.01148,0.041,5.1744,1.5091999999999999,5.39,5.04096,1.47028,5.251,0.039360000000000006,0.01148,0.041,5.0016,1.4588,5.21
2019-11-09 08:30:00,5.54064,1.61602,5.7715,0.03984,0.01162,0.0415,5.5008,1.6044,5.73,5.36784,1.56562,5.5915,0.03984,0.01162,0.0415,5.328,1.554,5.55
2019-11-09 09:00:00,5.72256,1.6690800000000001,5.961,0.039360000000000006,0.01148,0.041,5.6832,1.6576,5.92,5.54976,1.61868,5.781,0.039360000000000006,0.01148,0.041,5.5104,1.6072000000000002,5.74
2019-11-09 09:30:00,6.10704,1.78122,6.3615,0.03984,0.01162,0.0415,6.0672,1.7696,6.32,5.92464,1.7280200000000001,6.1715,0.03984,0.01162,0.0415,5.8848,1.7164000000000001,6.13
2019-11-09 10:00:00,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44,6.02928,1.75854,6.2805,0.038880000000000005,0.011340000000000001,0.0405,5.9904,1.7472,6.24
2019-11-09 10:30:00,6.20208,1.8089400000000002,6.4605,0.038880000000000005,0.011340000000000001,0.0405,6.1632,1.7976,6.42,6.01008,1.7529400000000002,6.2605,0.038880000000000005,0.011340000000000001,0.0405,5.9712,1.7416,6.22
2019-11-09 11:00:00,6.25056,1.82308,6.511,0.039360000000000006,0.01148,0.041,6.2112,1.8115999999999999,6.47,6.05856,1.76708,6.311,0.039360000000000006,0.01148,0.041,6.0192,1.7556,6.27
2019-11-09 11:30:00,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47,6.05808,1.76694,6.3105,0.038880000000000005,0.011340000000000001,0.0405,6.0192,1.7556,6.27
2019-11-09 12:00:00,6.30768,1.83974,6.5705,0.038880000000000005,0.011340000000000001,0.0405,6.2688,1.8284,6.53,6.11568,1.78374,6.3705,0.038880000000000005,0.011340000000000001,0.0405,6.0768,1.7724000000000002,6.33
2019-11-09 12:30:00,6.29808,1.83694,6.5605,0.038880000000000005,0.011340000000000001,0.0405,6.2592,1.8256000000000001,6.52,6.10608,1.7809400000000002,6.3605,0.038880000000000005,0.011340000000000001,0.0405,6.0672,1.7696,6.32
2019-11-09 13:00:00,6.27888,1.83134,6.5405,0.038880000000000005,0.011340000000000001,0.0405,6.24,1.82,6.5,6.08688,1.77534,6.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.048,1.764,6.3
2019-11-09 13:30:00,6.38448,1.8621400000000001,6.6505,0.038880000000000005,0.011340000000000001,0.0405,6.3456,1.8508,6.61,6.19248,1.80614,6.4505,0.038880000000000005,0.011340000000000001,0.0405,6.1536,1.7948,6.41
2019-11-09 14:00:00,6.384,1.862,6.65,0.038400000000000004,0.0112,0.04,6.3456,1.8508,6.61,6.192,1.806,6.45,0.038400000000000004,0.0112,0.04,6.1536,1.7948,6.41
2019-11-09 14:30:00,6.3072,1.8396,6.57,0.038400000000000004,0.0112,0.04,6.2688,1.8284,6.53,6.1152,1.7836,6.37,0.038400000000000004,0.0112,0.04,6.0768,1.7724000000000002,6.33
2019-11-09 15:00:00,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29
2019-11-09 15:30:00,6.22032,1.81426,6.4795,0.03792,0.01106,0.0395,6.1824,1.8032,6.44,6.02832,1.75826,6.2795,0.03792,0.01106,0.0395,5.9904,1.7472,6.24
2019-11-09 16:00:00,6.26736,1.8279800000000002,6.5285,0.03696,0.010780000000000001,0.0385,6.2304,1.8172000000000001,6.49,6.07536,1.77198,6.3285,0.03696,0.010780000000000001,0.0385,6.0384,1.7612,6.29
2019-11-09 16:30:00,6.4872,1.8921000000000001,6.7575,0.036000000000000004,0.0105,0.0375,6.4512,1.8816000000000002,6.72,6.2856,1.8333,6.5475,0.036000000000000004,0.0105,0.0375,6.2496,1.8228,6.51
2019-11-09 17:00:00,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69
2019-11-09 17:30:00,6.71088,1.95734,6.9905,0.038880000000000005,0.011340000000000001,0.0405,6.672,1.9460000000000002,6.95,6.49968,1.89574,6.7705,0.038880000000000005,0.011340000000000001,0.0405,6.4608,1.8844,6.73
2019-11-09 18:00:00,6.63408,1.93494,6.9105,0.038880000000000005,0.011340000000000001,0.0405,6.5952,1.9236,6.87,6.44208,1.87894,6.7105,0.038880000000000005,0.011340000000000001,0.0405,6.4032,1.8676,6.67
2019-11-09 18:30:00,6.42288,1.8733400000000002,6.6905,0.038880000000000005,0.011340000000000001,0.0405,6.384,1.862,6.65,6.23088,1.8173400000000002,6.4905,0.038880000000000005,0.011340000000000001,0.0405,6.192,1.806,6.45
2019-11-09 19:00:00,6.32688,1.8453400000000002,6.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.288,1.834,6.55,6.12528,1.78654,6.3805,0.038880000000000005,0.011340000000000001,0.0405,6.0864,1.7752,6.34
2019-11-09 19:30:00,6.11568,1.78374,6.3705,0.038880000000000005,0.011340000000000001,0.0405,6.0768,1.7724000000000002,6.33,5.93328,1.73054,6.1805,0.038880000000000005,0.011340000000000001,0.0405,5.8944,1.7192,6.14
2019-11-09 20:00:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94
2019-11-09 20:30:00,5.8368,1.7024,6.08,0.038400000000000004,0.0112,0.04,5.7984,1.6912,6.04,5.6544,1.6492,5.89,0.038400000000000004,0.0112,0.04,5.616,1.638,5.85
2019-11-09 21:00:00,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84,5.47152,1.59586,5.6995000000000005,0.03792,0.01106,0.0395,5.4336,1.5848,5.66
2019-11-09 21:30:00,5.51088,1.6073400000000002,5.7405,0.038880000000000005,0.011340000000000001,0.0405,5.472,1.596,5.7,5.34768,1.5597400000000001,5.5705,0.038880000000000005,0.011340000000000001,0.0405,5.3088,1.5484,5.53
2019-11-09 22:00:00,5.32848,1.55414,5.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.2896,1.5428000000000002,5.51,5.15568,1.50374,5.3705,0.038880000000000005,0.011340000000000001,0.0405,5.1168,1.4924,5.33
2019-11-09 22:30:00,5.1072,1.4896,5.32,0.038400000000000004,0.0112,0.04,5.0688,1.4784000000000002,5.28,4.9536,1.4448,5.16,0.038400000000000004,0.0112,0.04,4.9152000000000005,1.4336,5.12
2019-11-09 23:00:00,4.944,1.442,5.15,0.038400000000000004,0.0112,0.04,4.9056,1.4308,5.11,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95
2019-11-09 23:30:00,4.7328,1.3804,4.93,0.038400000000000004,0.0112,0.04,4.6944,1.3692,4.89,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74
2019-11-10 00:00:00,4.55952,1.32986,4.7495,0.03792,0.01106,0.0395,4.5216,1.3188,4.71,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005
2019-11-10 00:30:00,4.45392,1.29906,4.6395,0.03792,0.01106,0.0395,4.416,1.288,4.6,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45
2019-11-10 01:00:00,4.52208,1.31894,4.7105,0.038880000000000005,0.011340000000000001,0.0405,4.4832,1.3076,4.67,4.37808,1.27694,4.5605,0.038880000000000005,0.011340000000000001,0.0405,4.3392,1.2656,4.52
2019-11-10 01:30:00,4.48368,1.30774,4.6705,0.038880000000000005,0.011340000000000001,0.0405,4.4448,1.2964,4.63,4.33968,1.26574,4.5205,0.038880000000000005,0.011340000000000001,0.0405,4.3008,1.2544,4.48
2019-11-10 02:00:00,4.39728,1.28254,4.5805,0.038880000000000005,0.011340000000000001,0.0405,4.3584,1.2711999999999999,4.54,4.25328,1.24054,4.4305,0.038880000000000005,0.011340000000000001,0.0405,4.2144,1.2292,4.39
2019-11-10 02:30:00,4.29168,1.25174,4.4705,0.038880000000000005,0.011340000000000001,0.0405,4.2528,1.2404,4.43,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29
2019-11-10 03:00:00,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22
2019-11-10 03:30:00,4.14768,1.20974,4.3205,0.038880000000000005,0.011340000000000001,0.0405,4.1088000000000005,1.1984,4.28,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14
2019-11-10 04:00:00,4.10928,1.19854,4.2805,0.038880000000000005,0.011340000000000001,0.0405,4.0704,1.1872,4.24,3.97488,1.15934,4.1405,0.038880000000000005,0.011340000000000001,0.0405,3.936,1.148,4.1
2019-11-10 04:30:00,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2,3.94512,1.15066,4.1095,0.03792,0.01106,0.0395,3.9072,1.1396,4.07
2019-11-10 05:00:00,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05
2019-11-10 05:30:00,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13,3.87792,1.13106,4.0395,0.03792,0.01106,0.0395,3.84,1.12,4.0
2019-11-10 06:00:00,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11,3.8496,1.1228,4.01,0.038400000000000004,0.0112,0.04,3.8112,1.1116,3.9699999999999998
2019-11-10 06:30:00,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12
