Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 07:00:00,4.2144,1.2292,4.39,0.038400000000000004,0.0112,0.04,4.176,1.218,4.35,4.0704,1.1872,4.24,0.038400000000000004,0.0112,0.04,4.032,1.176,4.2
2019-11-10 07:30:00,4.3761600000000005,1.27638,4.5585,0.03696,0.010780000000000001,0.0385,4.3392,1.2656,4.52,4.24176,1.23718,4.4185,0.03696,0.010780000000000001,0.0385,4.2048,1.2264,4.38
2019-11-10 08:00:00,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62
2019-11-10 08:30:00,4.85856,1.4170800000000001,5.061,0.039360000000000006,0.01148,0.041,4.8192,1.4056,5.02,4.70496,1.37228,4.901,0.039360000000000006,0.01148,0.041,4.6656,1.3608,4.86
2019-11-10 09:00:00,4.992,1.456,5.2,0.038400000000000004,0.0112,0.04,4.9536,1.4448,5.16,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99
2019-11-10 09:30:00,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35,5.01168,1.46174,5.2205,0.038880000000000005,0.011340000000000001,0.0405,4.9728,1.4504000000000001,5.18
2019-11-10 10:00:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32
2019-11-10 10:30:00,5.53968,1.6157400000000002,5.7705,0.038880000000000005,0.011340000000000001,0.0405,5.5008,1.6044,5.73,5.36688,1.56534,5.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.328,1.554,5.55
2019-11-10 11:00:00,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87,5.49168,1.60174,5.7205,0.038880000000000005,0.011340000000000001,0.0405,5.4528,1.5904,5.68
2019-11-10 11:30:00,5.69328,1.6605400000000001,5.9305,0.038880000000000005,0.011340000000000001,0.0405,5.6544,1.6492,5.89,5.52048,1.61014,5.7505,0.038880000000000005,0.011340000000000001,0.0405,5.4816,1.5988,5.71
2019-11-10 12:00:00,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94,5.55888,1.62134,5.7905,0.038880000000000005,0.011340000000000001,0.0405,5.52,1.6099999999999999,5.75
2019-11-10 12:30:00,5.76048,1.6801400000000002,6.0005,0.038880000000000005,0.011340000000000001,0.0405,5.7216000000000005,1.6688,5.96,5.58768,1.62974,5.8205,0.038880000000000005,0.011340000000000001,0.0405,5.5488,1.6184,5.78
2019-11-10 13:00:00,5.76,1.6800000000000002,6.0,0.038400000000000004,0.0112,0.04,5.7216000000000005,1.6688,5.96,5.5872,1.6296,5.82,0.038400000000000004,0.0112,0.04,5.5488,1.6184,5.78
2019-11-10 13:30:00,5.75088,1.67734,5.9905,0.038880000000000005,0.011340000000000001,0.0405,5.712,1.666,5.95,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76
2019-11-10 14:00:00,5.70288,1.66334,5.9405,0.038880000000000005,0.011340000000000001,0.0405,5.664,1.6520000000000001,5.9,5.52048,1.61014,5.7505,0.038880000000000005,0.011340000000000001,0.0405,5.4816,1.5988,5.71
2019-11-10 14:30:00,5.66448,1.6521400000000002,5.9005,0.038880000000000005,0.011340000000000001,0.0405,5.6256,1.6408,5.86,5.49168,1.60174,5.7205,0.038880000000000005,0.011340000000000001,0.0405,5.4528,1.5904,5.68
2019-11-10 15:00:00,5.70288,1.66334,5.9405,0.038880000000000005,0.011340000000000001,0.0405,5.664,1.6520000000000001,5.9,5.52048,1.61014,5.7505,0.038880000000000005,0.011340000000000001,0.0405,5.4816,1.5988,5.71
2019-11-10 15:30:00,5.85648,1.7081400000000002,6.1005,0.038880000000000005,0.011340000000000001,0.0405,5.8176,1.6968,6.06,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87
2019-11-10 16:00:00,5.95248,1.73614,6.2005,0.038880000000000005,0.011340000000000001,0.0405,5.9136,1.7248,6.16,5.77008,1.68294,6.0105,0.038880000000000005,0.011340000000000001,0.0405,5.7312,1.6716000000000002,5.97
2019-11-10 16:30:00,6.26784,1.8281200000000002,6.529,0.03744,0.010920000000000001,0.039,6.2304,1.8172000000000001,6.49,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29
2019-11-10 17:00:00,6.58464,1.9205200000000002,6.859,0.03744,0.010920000000000001,0.039,6.5472,1.9096000000000002,6.82,6.38304,1.86172,6.649,0.03744,0.010920000000000001,0.039,6.3456,1.8508,6.61
2019-11-10 17:30:00,6.6532800000000005,1.94054,6.9305,0.038880000000000005,0.011340000000000001,0.0405,6.6144,1.9292,6.89,6.44208,1.87894,6.7105,0.038880000000000005,0.011340000000000001,0.0405,6.4032,1.8676,6.67
2019-11-10 18:00:00,6.55728,1.9125400000000001,6.8305,0.038880000000000005,0.011340000000000001,0.0405,6.5184,1.9012,6.79,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59
2019-11-10 18:30:00,6.43248,1.87614,6.7005,0.038880000000000005,0.011340000000000001,0.0405,6.3936,1.8648,6.66,6.23088,1.8173400000000002,6.4905,0.038880000000000005,0.011340000000000001,0.0405,6.192,1.806,6.45
2019-11-10 19:00:00,6.19248,1.80614,6.4505,0.038880000000000005,0.011340000000000001,0.0405,6.1536,1.7948,6.41,6.00048,1.75014,6.2505,0.038880000000000005,0.011340000000000001,0.0405,5.9616,1.7388,6.21
2019-11-10 19:30:00,5.99088,1.7473400000000001,6.2405,0.038880000000000005,0.011340000000000001,0.0405,5.952,1.736,6.2,5.80848,1.69414,6.0505,0.038880000000000005,0.011340000000000001,0.0405,5.7696000000000005,1.6828,6.01
2019-11-10 20:00:00,5.81904,1.6972200000000002,6.0615,0.03984,0.01162,0.0415,5.7792,1.6856,6.02,5.64624,1.64682,5.8815,0.03984,0.01162,0.0415,5.6064,1.6352,5.84
2019-11-10 20:30:00,5.69328,1.6605400000000001,5.9305,0.038880000000000005,0.011340000000000001,0.0405,5.6544,1.6492,5.89,5.52048,1.61014,5.7505,0.038880000000000005,0.011340000000000001,0.0405,5.4816,1.5988,5.71
2019-11-10 21:00:00,5.56848,1.6241400000000001,5.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.5296,1.6128,5.76,5.40528,1.57654,5.6305,0.038880000000000005,0.011340000000000001,0.0405,5.3664,1.5652,5.59
2019-11-10 21:30:00,5.36688,1.56534,5.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.328,1.554,5.55,5.20368,1.51774,5.4205,0.038880000000000005,0.011340000000000001,0.0405,5.1648,1.5064000000000002,5.38
2019-11-10 22:00:00,5.16528,1.50654,5.3805,0.038880000000000005,0.011340000000000001,0.0405,5.1264,1.4952,5.34,5.00208,1.4589400000000001,5.2105,0.038880000000000005,0.011340000000000001,0.0405,4.9632000000000005,1.4476,5.17
2019-11-10 22:30:00,4.93488,1.43934,5.1405,0.038880000000000005,0.011340000000000001,0.0405,4.896,1.428,5.1,4.78128,1.3945400000000001,4.9805,0.038880000000000005,0.011340000000000001,0.0405,4.7424,1.3832,4.94
2019-11-10 23:00:00,4.72368,1.37774,4.9205000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.6848,1.3664,4.88,4.57968,1.33574,4.7705,0.038880000000000005,0.011340000000000001,0.0405,4.5408,1.3244,4.73
2019-11-10 23:30:00,4.51248,1.31614,4.7005,0.038880000000000005,0.011340000000000001,0.0405,4.4736,1.3048,4.66,4.36848,1.27414,4.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.3296,1.2628,4.51
2019-11-11 00:00:00,4.35888,1.27134,4.5405,0.038880000000000005,0.011340000000000001,0.0405,4.32,1.26,4.5,4.21488,1.22934,4.3905,0.038880000000000005,0.011340000000000001,0.0405,4.176,1.218,4.35
2019-11-11 00:30:00,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46,4.1860800000000005,1.2209400000000001,4.3605,0.038880000000000005,0.011340000000000001,0.0405,4.1472,1.2096,4.32
2019-11-11 01:00:00,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6,4.31088,1.2573400000000001,4.4905,0.038880000000000005,0.011340000000000001,0.0405,4.272,1.246,4.45
2019-11-11 01:30:00,4.41648,1.28814,4.6005,0.038880000000000005,0.011340000000000001,0.0405,4.3776,1.2768,4.5600000000000005,4.27248,1.24614,4.4505,0.038880000000000005,0.011340000000000001,0.0405,4.2336,1.2348,4.41
2019-11-11 02:00:00,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46,4.17648,1.21814,4.3505,0.038880000000000005,0.011340000000000001,0.0405,4.1376,1.2068,4.31
2019-11-11 02:30:00,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4,4.12848,1.20414,4.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.0896,1.1928,4.26
2019-11-11 03:00:00,4.14768,1.20974,4.3205,0.038880000000000005,0.011340000000000001,0.0405,4.1088000000000005,1.1984,4.28,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14
2019-11-11 03:30:00,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14
2019-11-11 04:00:00,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22,3.95568,1.15374,4.1205,0.038880000000000005,0.011340000000000001,0.0405,3.9168000000000003,1.1424,4.08
2019-11-11 04:30:00,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13
2019-11-11 05:00:00,4.20528,1.22654,4.3805,0.038880000000000005,0.011340000000000001,0.0405,4.1664,1.2152,4.34,4.07088,1.18734,4.2405,0.038880000000000005,0.011340000000000001,0.0405,4.032,1.176,4.2
2019-11-11 05:30:00,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28
2019-11-11 06:00:00,4.5892800000000005,1.33854,4.7805,0.038880000000000005,0.011340000000000001,0.0405,4.5504,1.3272,4.74,4.44528,1.29654,4.6305,0.038880000000000005,0.011340000000000001,0.0405,4.4064,1.2852000000000001,4.59
2019-11-11 06:30:00,4.94448,1.44214,5.1505,0.038880000000000005,0.011340000000000001,0.0405,4.9056,1.4308,5.11,4.79088,1.39734,4.9905,0.038880000000000005,0.011340000000000001,0.0405,4.752,1.3860000000000001,4.95
2019-11-11 07:00:00,5.38608,1.57094,5.6105,0.038880000000000005,0.011340000000000001,0.0405,5.3472,1.5596,5.57,5.21328,1.52054,5.4305,0.038880000000000005,0.011340000000000001,0.0405,5.1744,1.5091999999999999,5.39
2019-11-11 07:30:00,5.79792,1.69106,6.0395,0.03792,0.01106,0.0395,5.76,1.6800000000000002,6.0,5.61552,1.63786,5.8495,0.03792,0.01106,0.0395,5.5776,1.6268,5.8100000000000005
2019-11-11 08:00:00,6.27888,1.83134,6.5405,0.038880000000000005,0.011340000000000001,0.0405,6.24,1.82,6.5,6.08688,1.77534,6.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.048,1.764,6.3
2019-11-11 08:30:00,6.57696,1.9182800000000002,6.851,0.039360000000000006,0.01148,0.041,6.5376,1.9068,6.8100000000000005,6.37536,1.85948,6.641,0.039360000000000006,0.01148,0.041,6.336,1.8479999999999999,6.6
2019-11-11 09:00:00,6.6825600000000005,1.94908,6.961,0.039360000000000006,0.01148,0.041,6.6432,1.9376000000000002,6.92,6.48096,1.8902800000000002,6.751,0.039360000000000006,0.01148,0.041,6.4416,1.8788,6.71
2019-11-11 09:30:00,6.96096,2.03028,7.251,0.039360000000000006,0.01148,0.041,6.9216,2.0188,7.21,6.74016,1.96588,7.021,0.039360000000000006,0.01148,0.041,6.7008,1.9544000000000001,6.98
2019-11-11 10:00:00,7.10544,2.07242,7.4015,0.03984,0.01162,0.0415,7.0656,2.0608,7.36,6.88464,2.00802,7.1715,0.03984,0.01162,0.0415,6.8448,1.9964,7.13
2019-11-11 10:30:00,6.99984,2.04162,7.2915,0.03984,0.01162,0.0415,6.96,2.03,7.25,6.78864,1.9800200000000001,7.0715,0.03984,0.01162,0.0415,6.7488,1.9684,7.03
2019-11-11 11:00:00,7.11456,2.07508,7.411,0.039360000000000006,0.01148,0.041,7.0752,2.0636,7.37,6.90336,2.01348,7.191,0.039360000000000006,0.01148,0.041,6.864,2.002,7.15
2019-11-11 11:30:00,7.06656,2.06108,7.361,0.039360000000000006,0.01148,0.041,7.0272,2.0496,7.32,6.85536,1.9994800000000001,7.141,0.039360000000000006,0.01148,0.041,6.816,1.988,7.1
2019-11-11 12:00:00,6.94176,2.02468,7.231,0.039360000000000006,0.01148,0.041,6.9024,2.0132,7.19,6.7305600000000005,1.9630800000000002,7.011,0.039360000000000006,0.01148,0.041,6.6912,1.9516,6.97
2019-11-11 12:30:00,6.98016,2.03588,7.271,0.039360000000000006,0.01148,0.041,6.9408,2.0244,7.23,6.75936,1.9714800000000001,7.041,0.039360000000000006,0.01148,0.041,6.72,1.96,7.0
2019-11-11 13:00:00,6.94176,2.02468,7.231,0.039360000000000006,0.01148,0.041,6.9024,2.0132,7.19,6.7305600000000005,1.9630800000000002,7.011,0.039360000000000006,0.01148,0.041,6.6912,1.9516,6.97
2019-11-11 13:30:00,6.80736,1.9854800000000001,7.091,0.039360000000000006,0.01148,0.041,6.768,1.974,7.05,6.59616,1.92388,6.871,0.039360000000000006,0.01148,0.041,6.5568,1.9123999999999999,6.83
2019-11-11 14:00:00,6.97008,2.03294,7.2605,0.038880000000000005,0.011340000000000001,0.0405,6.9312000000000005,2.0216,7.22,6.75888,1.97134,7.0405,0.038880000000000005,0.011340000000000001,0.0405,6.72,1.96,7.0
2019-11-11 14:30:00,6.97008,2.03294,7.2605,0.038880000000000005,0.011340000000000001,0.0405,6.9312000000000005,2.0216,7.22,6.75888,1.97134,7.0405,0.038880000000000005,0.011340000000000001,0.0405,6.72,1.96,7.0
2019-11-11 15:00:00,6.97008,2.03294,7.2605,0.038880000000000005,0.011340000000000001,0.0405,6.9312000000000005,2.0216,7.22,6.75888,1.97134,7.0405,0.038880000000000005,0.011340000000000001,0.0405,6.72,1.96,7.0
2019-11-11 15:30:00,6.8736,2.0048,7.16,0.038400000000000004,0.0112,0.04,6.8352,1.9936,7.12,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9
2019-11-11 16:00:00,7.06656,2.06108,7.361,0.039360000000000006,0.01148,0.041,7.0272,2.0496,7.32,6.84576,1.99668,7.131,0.039360000000000006,0.01148,0.041,6.8064,1.9852,7.09
2019-11-11 16:30:00,7.1712,2.0916,7.47,0.14400000000000002,0.042,0.15,7.0272,2.0496,7.32,6.9504,2.0272,7.24,0.14400000000000002,0.042,0.15,6.8064,1.9852,7.09
2019-11-11 17:00:00,7.43184,2.16762,7.7415,0.14544,0.042420000000000006,0.1515,7.2864,2.1252,7.59,7.20144,2.10042,7.5015,0.14544,0.042420000000000006,0.1515,7.056,2.058,7.35
2019-11-11 17:30:00,7.40208,2.15894,7.7105,0.15408000000000002,0.04494,0.1605,7.248,2.114,7.55,7.17168,2.09174,7.4705,0.15408000000000002,0.04494,0.1605,7.0176,2.0468,7.31
2019-11-11 18:00:00,7.30656,2.13108,7.611,0.15456,0.04508,0.161,7.152,2.086,7.45,7.09536,2.06948,7.391,0.15456,0.04508,0.161,6.9408,2.0244,7.23
2019-11-11 18:30:00,7.07664,2.06402,7.3715,0.15504,0.04522,0.1615,6.9216,2.0188,7.21,6.86544,2.00242,7.1515,0.15504,0.04522,0.1615,6.7104,1.9572,6.99
2019-11-11 19:00:00,6.81312,1.98716,7.097,0.15072000000000002,0.043960000000000006,0.157,6.6624,1.9432,6.94,6.6115200000000005,1.92836,6.8870000000000005,0.15072000000000002,0.043960000000000006,0.157,6.4608,1.8844,6.73
2019-11-11 19:30:00,6.79104,1.98072,7.074,0.04224000000000001,0.012320000000000001,0.044,6.7488,1.9684,7.03,6.57984,1.91912,6.854,0.04224000000000001,0.012320000000000001,0.044,6.5376,1.9068,6.8100000000000005
2019-11-11 20:00:00,6.61536,1.92948,6.891,0.039360000000000006,0.01148,0.041,6.5760000000000005,1.9180000000000001,6.85,6.40416,1.86788,6.671,0.039360000000000006,0.01148,0.041,6.3648,1.8564,6.63
2019-11-11 20:30:00,6.41328,1.87054,6.6805,0.038880000000000005,0.011340000000000001,0.0405,6.3744,1.8592,6.64,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44
2019-11-11 21:00:00,6.19296,1.80628,6.451,0.039360000000000006,0.01148,0.041,6.1536,1.7948,6.41,6.01056,1.7530800000000002,6.261,0.039360000000000006,0.01148,0.041,5.9712,1.7416,6.22
2019-11-11 21:30:00,5.94288,1.73334,6.1905,0.038880000000000005,0.011340000000000001,0.0405,5.904,1.722,6.15,5.77008,1.68294,6.0105,0.038880000000000005,0.011340000000000001,0.0405,5.7312,1.6716000000000002,5.97
2019-11-11 22:00:00,5.65488,1.64934,5.8905,0.038880000000000005,0.011340000000000001,0.0405,5.616,1.638,5.85,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67
2019-11-11 22:30:00,5.32896,1.5542799999999999,5.551,0.039360000000000006,0.01148,0.041,5.2896,1.5428000000000002,5.51,5.16576,1.50668,5.381,0.039360000000000006,0.01148,0.041,5.1264,1.4952,5.34
2019-11-11 23:00:00,5.01168,1.46174,5.2205,0.038880000000000005,0.011340000000000001,0.0405,4.9728,1.4504000000000001,5.18,4.85808,1.41694,5.0605,0.038880000000000005,0.011340000000000001,0.0405,4.8192,1.4056,5.02
2019-11-11 23:30:00,4.73328,1.38054,4.9305,0.038880000000000005,0.011340000000000001,0.0405,4.6944,1.3692,4.89,4.57968,1.33574,4.7705,0.038880000000000005,0.011340000000000001,0.0405,4.5408,1.3244,4.73
2019-11-12 00:00:00,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6
2019-11-12 00:30:00,4.5216,1.3188,4.71,0.038400000000000004,0.0112,0.04,4.4832,1.3076,4.67,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52
2019-11-12 01:00:00,4.6176,1.3468,4.8100000000000005,0.038400000000000004,0.0112,0.04,4.5792,1.3356,4.77,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62
2019-11-12 01:30:00,4.5892800000000005,1.33854,4.7805,0.038880000000000005,0.011340000000000001,0.0405,4.5504,1.3272,4.74,4.44528,1.29654,4.6305,0.038880000000000005,0.011340000000000001,0.0405,4.4064,1.2852000000000001,4.59
2019-11-12 02:00:00,4.5504,1.3272,4.74,0.038400000000000004,0.0112,0.04,4.5120000000000005,1.316,4.7,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55
2019-11-12 02:30:00,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6,4.31088,1.2573400000000001,4.4905,0.038880000000000005,0.011340000000000001,0.0405,4.272,1.246,4.45
2019-11-12 03:00:00,4.38768,1.27974,4.5705,0.038880000000000005,0.011340000000000001,0.0405,4.3488,1.2684,4.53,4.25328,1.24054,4.4305,0.038880000000000005,0.011340000000000001,0.0405,4.2144,1.2292,4.39
2019-11-12 03:30:00,4.33968,1.26574,4.5205,0.038880000000000005,0.011340000000000001,0.0405,4.3008,1.2544,4.48,4.19568,1.22374,4.3705,0.038880000000000005,0.011340000000000001,0.0405,4.1568,1.2124,4.33
2019-11-12 04:00:00,4.29216,1.25188,4.471,0.039360000000000006,0.01148,0.041,4.2528,1.2404,4.43,4.14816,1.20988,4.321,0.039360000000000006,0.01148,0.041,4.1088000000000005,1.1984,4.28
2019-11-12 04:30:00,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3
2019-11-12 05:00:00,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2019-11-12 05:30:00,4.5984,1.3412,4.79,0.038400000000000004,0.0112,0.04,4.5600000000000005,1.33,4.75,4.4448,1.2964,4.63,0.038400000000000004,0.0112,0.04,4.4064,1.2852000000000001,4.59
2019-11-12 06:00:00,4.81008,1.40294,5.0105,0.038880000000000005,0.011340000000000001,0.0405,4.7712,1.3916,4.97,4.65648,1.3581400000000001,4.8505,0.038880000000000005,0.011340000000000001,0.0405,4.6176,1.3468,4.8100000000000005
2019-11-12 06:30:00,5.23248,1.52614,5.4505,0.038880000000000005,0.011340000000000001,0.0405,5.1936,1.5148000000000001,5.41,5.06928,1.47854,5.2805,0.038880000000000005,0.011340000000000001,0.0405,5.0304,1.4672,5.24
2019-11-12 07:00:00,5.71248,1.66614,5.9505,0.038880000000000005,0.011340000000000001,0.0405,5.6736,1.6548,5.91,5.53008,1.61294,5.7605,0.038880000000000005,0.011340000000000001,0.0405,5.4912,1.6016,5.72
2019-11-12 07:30:00,6.12432,1.78626,6.3795,0.03792,0.01106,0.0395,6.0864,1.7752,6.34,5.93232,1.73026,6.1795,0.03792,0.01106,0.0395,5.8944,1.7192,6.14
2019-11-12 08:00:00,6.52896,1.90428,6.801,0.039360000000000006,0.01148,0.041,6.4896,1.8928,6.76,6.32736,1.8454800000000002,6.591,0.039360000000000006,0.01148,0.041,6.288,1.834,6.55
2019-11-12 08:30:00,6.69216,1.95188,6.971,0.039360000000000006,0.01148,0.041,6.6528,1.9404,6.93,6.48096,1.8902800000000002,6.751,0.039360000000000006,0.01148,0.041,6.4416,1.8788,6.71
2019-11-12 09:00:00,6.77904,1.97722,7.0615,0.03984,0.01162,0.0415,6.7392,1.9656,7.02,6.55824,1.91282,6.8315,0.03984,0.01162,0.0415,6.5184,1.9012,6.79
2019-11-12 09:30:00,7.00896,2.04428,7.301,0.039360000000000006,0.01148,0.041,6.9696,2.0328,7.26,6.78816,1.97988,7.071,0.039360000000000006,0.01148,0.041,6.7488,1.9684,7.03
2019-11-12 10:00:00,6.95232,2.02776,7.242,0.04032,0.011760000000000001,0.042,6.912,2.016,7.2,6.7411200000000004,1.9661600000000001,7.022,0.04032,0.011760000000000001,0.042,6.7008,1.9544000000000001,6.98
2019-11-12 10:30:00,6.89424,2.01082,7.1815,0.03984,0.01162,0.0415,6.8544,1.9992,7.14,6.68304,1.94922,6.9615,0.03984,0.01162,0.0415,6.6432,1.9376000000000002,6.92
2019-11-12 11:00:00,7.09488,2.06934,7.3905,0.038880000000000005,0.011340000000000001,0.0405,7.056,2.058,7.35,6.88368,2.00774,7.1705,0.038880000000000005,0.011340000000000001,0.0405,6.8448,1.9964,7.13
2019-11-12 11:30:00,7.32864,2.13752,7.634,0.02304,0.00672,0.024,7.3056,2.1308,7.61,7.09824,2.07032,7.394,0.02304,0.00672,0.024,7.0752,2.0636,7.37
2019-11-12 12:00:00,7.36512,2.14816,7.672,0.021120000000000003,0.0061600000000000005,0.022,7.344,2.142,7.65,7.1443200000000004,2.08376,7.442,0.021120000000000003,0.0061600000000000005,0.022,7.1232,2.0776,7.42
2019-11-12 12:30:00,7.27728,2.12254,7.5805,0.038880000000000005,0.011340000000000001,0.0405,7.2384,2.1112,7.54,7.04688,2.05534,7.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,7.008,2.044,7.3
2019-11-12 13:00:00,7.31616,2.13388,7.621,0.039360000000000006,0.01148,0.041,7.2768,2.1224,7.58,7.09536,2.06948,7.391,0.039360000000000006,0.01148,0.041,7.056,2.058,7.35
2019-11-12 13:30:00,7.23024,2.10882,7.5315,0.03984,0.01162,0.0415,7.1904,2.0972,7.49,7.00944,2.04442,7.3015,0.03984,0.01162,0.0415,6.9696,2.0328,7.26
2019-11-12 14:00:00,7.23072,2.10896,7.532,0.04032,0.011760000000000001,0.042,7.1904,2.0972,7.49,7.01952,2.04736,7.312,0.04032,0.011760000000000001,0.042,6.9792000000000005,2.0356,7.27
2019-11-12 14:30:00,7.28736,2.12548,7.591,0.039360000000000006,0.01148,0.041,7.248,2.114,7.55,7.06656,2.06108,7.361,0.039360000000000006,0.01148,0.041,7.0272,2.0496,7.32
2019-11-12 15:00:00,7.24944,2.11442,7.5515,0.03984,0.01162,0.0415,7.2096,2.1028000000000002,7.51,7.02864,2.05002,7.3215,0.03984,0.01162,0.0415,6.9888,2.0384,7.28
2019-11-12 15:30:00,7.16304,2.08922,7.4615,0.03984,0.01162,0.0415,7.1232,2.0776,7.42,6.94224,2.02482,7.2315,0.03984,0.01162,0.0415,6.9024,2.0132,7.19
2019-11-12 16:00:00,7.33536,2.13948,7.641,0.039360000000000006,0.01148,0.041,7.296,2.128,7.6,7.10496,2.07228,7.401,0.039360000000000006,0.01148,0.041,7.0656,2.0608,7.36
2019-11-12 16:30:00,7.3608,2.1469,7.6675,0.132,0.0385,0.1375,7.2288,2.1084,7.53,7.1496,2.0853,7.4475,0.132,0.0385,0.1375,7.0176,2.0468,7.31
2019-11-12 17:00:00,7.54608,2.20094,7.8605,0.15408000000000002,0.04494,0.1605,7.392,2.156,7.7,7.31568,2.13374,7.6205,0.15408000000000002,0.04494,0.1605,7.1616,2.0888,7.46
2019-11-12 17:30:00,7.5192,2.1931,7.8325,0.1656,0.0483,0.17250000000000001,7.3536,2.1448,7.66,7.2888,2.1259,7.5925,0.1656,0.0483,0.17250000000000001,7.1232,2.0776,7.42
2019-11-12 18:00:00,7.38672,2.15446,7.6945,0.15792,0.046060000000000004,0.1645,7.2288,2.1084,7.53,7.16592,2.09006,7.4645,0.15792,0.046060000000000004,0.1645,7.008,2.044,7.3
2019-11-12 18:30:00,7.10352,2.07186,7.3995,0.15312,0.044660000000000005,0.1595,6.9504,2.0272,7.24,6.89232,2.01026,7.1795,0.15312,0.044660000000000005,0.1595,6.7392,1.9656,7.02
2019-11-12 19:00:00,6.93408,2.02244,7.223,0.15648,0.04564000000000001,0.163,6.7776,1.9768,7.06,6.72288,1.9608400000000001,7.003,0.15648,0.04564000000000001,0.163,6.5664,1.9152,6.84
2019-11-12 19:30:00,6.93168,2.02174,7.2205,0.038880000000000005,0.011340000000000001,0.0405,6.8928,2.0104,7.18,6.72048,1.96014,7.0005,0.038880000000000005,0.011340000000000001,0.0405,6.6815999999999995,1.9488,6.96
2019-11-12 20:00:00,6.61488,1.92934,6.8905,0.038880000000000005,0.011340000000000001,0.0405,6.5760000000000005,1.9180000000000001,6.85,6.42288,1.8733400000000002,6.6905,0.038880000000000005,0.011340000000000001,0.0405,6.384,1.862,6.65
2019-11-12 20:30:00,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59,6.16368,1.7977400000000001,6.4205,0.038880000000000005,0.011340000000000001,0.0405,6.1248,1.7864,6.38
2019-11-12 21:00:00,6.11568,1.78374,6.3705,0.038880000000000005,0.011340000000000001,0.0405,6.0768,1.7724000000000002,6.33,5.93328,1.73054,6.1805,0.038880000000000005,0.011340000000000001,0.0405,5.8944,1.7192,6.14
2019-11-12 21:30:00,5.90448,1.72214,6.1505,0.038880000000000005,0.011340000000000001,0.0405,5.8656,1.7107999999999999,6.11,5.73168,1.67174,5.9705,0.038880000000000005,0.011340000000000001,0.0405,5.6928,1.6604,5.93
2019-11-12 22:00:00,5.64528,1.64654,5.8805,0.038880000000000005,0.011340000000000001,0.0405,5.6064,1.6352,5.84,5.47248,1.5961400000000001,5.7005,0.038880000000000005,0.011340000000000001,0.0405,5.4336,1.5848,5.66
2019-11-12 22:30:00,5.34768,1.5597400000000001,5.5705,0.038880000000000005,0.011340000000000001,0.0405,5.3088,1.5484,5.53,5.18448,1.51214,5.4005,0.038880000000000005,0.011340000000000001,0.0405,5.1456,1.5008,5.36
2019-11-12 23:00:00,4.9632000000000005,1.4476,5.17,0.038400000000000004,0.0112,0.04,4.9248,1.4364,5.13,4.8,1.4,5.0,0.038400000000000004,0.0112,0.04,4.7616,1.3888,4.96
2019-11-12 23:30:00,4.70448,1.37214,4.9005,0.038880000000000005,0.011340000000000001,0.0405,4.6656,1.3608,4.86,4.56048,1.33014,4.7505,0.038880000000000005,0.011340000000000001,0.0405,4.5216,1.3188,4.71
2019-11-13 00:00:00,4.5408,1.3244,4.73,0.038400000000000004,0.0112,0.04,4.5024,1.3132000000000001,4.69,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55
2019-11-13 00:30:00,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6,4.32,1.26,4.5,0.038400000000000004,0.0112,0.04,4.2816,1.2488000000000001,4.46
2019-11-13 01:00:00,4.5696,1.3328,4.76,0.038400000000000004,0.0112,0.04,4.5312,1.3216,4.72,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58
2019-11-13 01:30:00,4.5984,1.3412,4.79,0.038400000000000004,0.0112,0.04,4.5600000000000005,1.33,4.75,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6
2019-11-13 02:00:00,4.5408,1.3244,4.73,0.038400000000000004,0.0112,0.04,4.5024,1.3132000000000001,4.69,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54
2019-11-13 02:30:00,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49
2019-11-13 03:00:00,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2019-11-13 03:30:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37
2019-11-13 04:00:00,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34
2019-11-13 04:30:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37
2019-11-13 05:00:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37
2019-11-13 05:30:00,4.5504,1.3272,4.74,0.038400000000000004,0.0112,0.04,4.5120000000000005,1.316,4.7,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54
2019-11-13 06:00:00,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79
2019-11-13 06:30:00,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42,5.06832,1.4782600000000001,5.2795,0.03792,0.01106,0.0395,5.0304,1.4672,5.24
2019-11-13 07:00:00,5.67312,1.65466,5.9095,0.03792,0.01106,0.0395,5.6352,1.6436000000000002,5.87,5.50032,1.60426,5.7295,0.03792,0.01106,0.0395,5.4624,1.5932,5.69
2019-11-13 07:30:00,6.03792,1.76106,6.2895,0.03792,0.01106,0.0395,6.0,1.75,6.25,5.85552,1.7078600000000002,6.0995,0.03792,0.01106,0.0395,5.8176,1.6968,6.06
2019-11-13 08:00:00,6.41376,1.8706800000000001,6.681,0.039360000000000006,0.01148,0.041,6.3744,1.8592,6.64,6.21216,1.81188,6.471,0.039360000000000006,0.01148,0.041,6.1728,1.8004,6.43
2019-11-13 08:30:00,6.62544,1.93242,6.9015,0.03984,0.01162,0.0415,6.5856,1.9208,6.86,6.41424,1.8708200000000001,6.6815,0.03984,0.01162,0.0415,6.3744,1.8592,6.64
2019-11-13 09:00:00,6.71136,1.95748,6.991,0.039360000000000006,0.01148,0.041,6.672,1.9460000000000002,6.95,6.50016,1.89588,6.771,0.039360000000000006,0.01148,0.041,6.4608,1.8844,6.73
2019-11-13 09:30:00,6.95136,2.02748,7.241,0.039360000000000006,0.01148,0.041,6.912,2.016,7.2,6.7305600000000005,1.9630800000000002,7.011,0.039360000000000006,0.01148,0.041,6.6912,1.9516,6.97
2019-11-13 10:00:00,6.81744,1.98842,7.1015,0.03984,0.01162,0.0415,6.7776,1.9768,7.06,6.60624,1.9268200000000002,6.8815,0.03984,0.01162,0.0415,6.5664,1.9152,6.84
2019-11-13 10:30:00,6.83568,1.99374,7.1205,0.038880000000000005,0.011340000000000001,0.0405,6.7968,1.9824000000000002,7.08,6.62448,1.93214,6.9005,0.038880000000000005,0.011340000000000001,0.0405,6.5856,1.9208,6.86
2019-11-13 11:00:00,6.83616,1.99388,7.121,0.039360000000000006,0.01148,0.041,6.7968,1.9824000000000002,7.08,6.6345600000000005,1.9350800000000001,6.911,0.039360000000000006,0.01148,0.041,6.5952,1.9236,6.87
2019-11-13 11:30:00,6.86496,2.00228,7.151,0.039360000000000006,0.01148,0.041,6.8256,1.9908000000000001,7.11,6.65376,1.94068,6.931,0.039360000000000006,0.01148,0.041,6.6144,1.9292,6.89
2019-11-13 12:00:00,6.88416,2.00788,7.171,0.039360000000000006,0.01148,0.041,6.8448,1.9964,7.13,6.66336,1.94348,6.941,0.039360000000000006,0.01148,0.041,6.624,1.932,6.9
2019-11-13 12:30:00,6.89376,2.01068,7.181,0.039360000000000006,0.01148,0.041,6.8544,1.9992,7.14,6.6825600000000005,1.94908,6.961,0.039360000000000006,0.01148,0.041,6.6432,1.9376000000000002,6.92
2019-11-13 13:00:00,6.81744,1.98842,7.1015,0.03984,0.01162,0.0415,6.7776,1.9768,7.06,6.60624,1.9268200000000002,6.8815,0.03984,0.01162,0.0415,6.5664,1.9152,6.84
2019-11-13 13:30:00,6.68304,1.94922,6.9615,0.03984,0.01162,0.0415,6.6432,1.9376000000000002,6.92,6.47184,1.88762,6.7415,0.03984,0.01162,0.0415,6.432,1.876,6.7
2019-11-13 14:00:00,6.75024,1.96882,7.0315,0.03984,0.01162,0.0415,6.7104,1.9572,6.99,6.53904,1.9072200000000001,6.8115,0.03984,0.01162,0.0415,6.4992,1.8956,6.77
2019-11-13 14:30:00,6.68304,1.94922,6.9615,0.03984,0.01162,0.0415,6.6432,1.9376000000000002,6.92,6.47184,1.88762,6.7415,0.03984,0.01162,0.0415,6.432,1.876,6.7
2019-11-13 15:00:00,6.71136,1.95748,6.991,0.039360000000000006,0.01148,0.041,6.672,1.9460000000000002,6.95,6.50016,1.89588,6.771,0.039360000000000006,0.01148,0.041,6.4608,1.8844,6.73
2019-11-13 15:30:00,6.69168,1.95174,6.9705,0.038880000000000005,0.011340000000000001,0.0405,6.6528,1.9404,6.93,6.48048,1.8901400000000002,6.7505,0.038880000000000005,0.011340000000000001,0.0405,6.4416,1.8788,6.71
2019-11-13 16:00:00,6.89376,2.01068,7.181,0.039360000000000006,0.01148,0.041,6.8544,1.9992,7.14,6.6825600000000005,1.94908,6.961,0.039360000000000006,0.01148,0.041,6.6432,1.9376000000000002,6.92
2019-11-13 16:30:00,7.26576,2.11918,7.5685,0.03696,0.010780000000000001,0.0385,7.2288,2.1084,7.53,7.03536,2.05198,7.3285,0.03696,0.010780000000000001,0.0385,6.9984,2.0412,7.29
2019-11-13 17:00:00,7.5744,2.2092,7.89,0.038400000000000004,0.0112,0.04,7.536,2.198,7.85,7.3536,2.1448,7.66,0.038400000000000004,0.0112,0.04,7.3152,2.1336,7.62
2019-11-13 17:30:00,7.5744,2.2092,7.89,0.038400000000000004,0.0112,0.04,7.536,2.198,7.85,7.3536,2.1448,7.66,0.038400000000000004,0.0112,0.04,7.3152,2.1336,7.62
2019-11-13 18:00:00,7.4688,2.1784,7.78,0.038400000000000004,0.0112,0.04,7.4304,2.1672000000000002,7.74,7.248,2.114,7.55,0.038400000000000004,0.0112,0.04,7.2096,2.1028000000000002,7.51
2019-11-13 18:30:00,7.248,2.114,7.55,0.038400000000000004,0.0112,0.04,7.2096,2.1028000000000002,7.51,7.0272,2.0496,7.32,0.038400000000000004,0.0112,0.04,6.9888,2.0384,7.28
2019-11-13 19:00:00,7.008,2.044,7.3,0.038400000000000004,0.0112,0.04,6.9696,2.0328,7.26,6.7968,1.9824000000000002,7.08,0.038400000000000004,0.0112,0.04,6.7584,1.9712,7.04
2019-11-13 19:30:00,6.81648,1.98814,7.1005,0.038880000000000005,0.011340000000000001,0.0405,6.7776,1.9768,7.06,6.6052800000000005,1.9265400000000001,6.8805,0.038880000000000005,0.011340000000000001,0.0405,6.5664,1.9152,6.84
2019-11-13 20:00:00,6.54768,1.9097400000000002,6.8205,0.038880000000000005,0.011340000000000001,0.0405,6.5088,1.8984,6.78,6.34608,1.85094,6.6105,0.038880000000000005,0.011340000000000001,0.0405,6.3072,1.8396,6.57
2019-11-13 20:30:00,6.33648,1.8481400000000001,6.6005,0.038880000000000005,0.011340000000000001,0.0405,6.2976,1.8368,6.5600000000000005,6.14448,1.79214,6.4005,0.038880000000000005,0.011340000000000001,0.0405,6.1056,1.7808000000000002,6.36
2019-11-13 21:00:00,6.12432,1.78626,6.3795,0.03792,0.01106,0.0395,6.0864,1.7752,6.34,5.93232,1.73026,6.1795,0.03792,0.01106,0.0395,5.8944,1.7192,6.14
2019-11-13 21:30:00,5.85648,1.7081400000000002,6.1005,0.038880000000000005,0.011340000000000001,0.0405,5.8176,1.6968,6.06,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87
2019-11-13 22:00:00,5.5872,1.6296,5.82,0.038400000000000004,0.0112,0.04,5.5488,1.6184,5.78,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61
2019-11-13 22:30:00,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46,5.1264,1.4952,5.34,0.038400000000000004,0.0112,0.04,5.088,1.484,5.3
2019-11-13 23:00:00,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08,4.7712,1.3916,4.97,0.038400000000000004,0.0112,0.04,4.7328,1.3804,4.93
2019-11-13 23:30:00,4.6464,1.3552,4.84,0.038400000000000004,0.0112,0.04,4.608,1.344,4.8,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64
2019-11-14 00:00:00,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47
2019-11-14 00:30:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2019-11-14 01:00:00,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47
2019-11-14 01:30:00,4.5312,1.3216,4.72,0.038400000000000004,0.0112,0.04,4.4928,1.3104,4.68,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53
2019-11-14 02:00:00,4.47408,1.30494,4.6605,0.038880000000000005,0.011340000000000001,0.0405,4.4352,1.2936,4.62,4.33008,1.26294,4.5105,0.038880000000000005,0.011340000000000001,0.0405,4.2912,1.2516,4.47
2019-11-14 02:30:00,4.41648,1.28814,4.6005,0.038880000000000005,0.011340000000000001,0.0405,4.3776,1.2768,4.5600000000000005,4.27248,1.24614,4.4505,0.038880000000000005,0.011340000000000001,0.0405,4.2336,1.2348,4.41
2019-11-14 03:00:00,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47,4.1952,1.2236,4.37,0.038400000000000004,0.0112,0.04,4.1568,1.2124,4.33
2019-11-14 03:30:00,4.29168,1.25174,4.4705,0.038880000000000005,0.011340000000000001,0.0405,4.2528,1.2404,4.43,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29
2019-11-14 04:00:00,4.24368,1.23774,4.4205,0.038880000000000005,0.011340000000000001,0.0405,4.2048,1.2264,4.38,4.10928,1.19854,4.2805,0.038880000000000005,0.011340000000000001,0.0405,4.0704,1.1872,4.24
2019-11-14 04:30:00,4.272,1.246,4.45,0.038400000000000004,0.0112,0.04,4.2336,1.2348,4.41,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27
2019-11-14 05:00:00,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33
2019-11-14 05:30:00,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51
2019-11-14 06:00:00,4.77168,1.39174,4.9705,0.038880000000000005,0.011340000000000001,0.0405,4.7328,1.3804,4.93,4.62768,1.3497400000000002,4.8205,0.038880000000000005,0.011340000000000001,0.0405,4.5888,1.3384,4.78
2019-11-14 06:30:00,5.16528,1.50654,5.3805,0.038880000000000005,0.011340000000000001,0.0405,5.1264,1.4952,5.34,5.00208,1.4589400000000001,5.2105,0.038880000000000005,0.011340000000000001,0.0405,4.9632000000000005,1.4476,5.17
2019-11-14 07:00:00,5.53008,1.61294,5.7605,0.038880000000000005,0.011340000000000001,0.0405,5.4912,1.6016,5.72,5.34768,1.5597400000000001,5.5705,0.038880000000000005,0.011340000000000001,0.0405,5.3088,1.5484,5.53
2019-11-14 07:30:00,5.97168,1.74174,6.2205,0.038880000000000005,0.011340000000000001,0.0405,5.9328,1.7304,6.18,5.78928,1.6885400000000002,6.0305,0.038880000000000005,0.011340000000000001,0.0405,5.7504,1.6772,5.99
2019-11-14 08:00:00,6.36432,1.85626,6.6295,0.03792,0.01106,0.0395,6.3264,1.8452000000000002,6.59,6.16272,1.79746,6.4195,0.03792,0.01106,0.0395,6.1248,1.7864,6.38
2019-11-14 08:30:00,6.5750399999999996,1.91772,6.849,0.03744,0.010920000000000001,0.039,6.5376,1.9068,6.8100000000000005,6.36384,1.8561200000000002,6.629,0.03744,0.010920000000000001,0.039,6.3264,1.8452000000000002,6.59
2019-11-14 09:00:00,6.79632,1.9822600000000001,7.0795,0.03792,0.01106,0.0395,6.7584,1.9712,7.04,6.58512,1.92066,6.8595,0.03792,0.01106,0.0395,6.5472,1.9096000000000002,6.82
2019-11-14 09:30:00,7.13328,2.08054,7.4305,0.038880000000000005,0.011340000000000001,0.0405,7.0944,2.0692,7.39,6.90288,2.01334,7.1905,0.038880000000000005,0.011340000000000001,0.0405,6.864,2.002,7.15
2019-11-14 10:00:00,7.17984,2.09412,7.479,0.03744,0.010920000000000001,0.039,7.1424,2.0832,7.44,6.94944,2.02692,7.239,0.03744,0.010920000000000001,0.039,6.912,2.016,7.2
2019-11-14 10:30:00,7.07376,2.06318,7.3685,0.03696,0.010780000000000001,0.0385,7.0368,2.0524,7.33,6.86256,2.00158,7.1485,0.03696,0.010780000000000001,0.0385,6.8256,1.9908000000000001,7.11
2019-11-14 11:00:00,7.24752,2.11386,7.5495,0.03792,0.01106,0.0395,7.2096,2.1028000000000002,7.51,7.02672,2.04946,7.3195,0.03792,0.01106,0.0395,6.9888,2.0384,7.28
2019-11-14 11:30:00,7.29552,2.12786,7.5995,0.03792,0.01106,0.0395,7.2576,2.1168,7.5600000000000005,7.07472,2.06346,7.3695,0.03792,0.01106,0.0395,7.0368,2.0524,7.33
2019-11-14 12:00:00,7.33392,2.13906,7.6395,0.03792,0.01106,0.0395,7.296,2.128,7.6,7.11312,2.07466,7.4095,0.03792,0.01106,0.0395,7.0752,2.0636,7.37
2019-11-14 12:30:00,7.3824,2.1532,7.69,0.038400000000000004,0.0112,0.04,7.344,2.142,7.65,7.1616,2.0888,7.46,0.038400000000000004,0.0112,0.04,7.1232,2.0776,7.42
2019-11-14 13:00:00,7.24896,2.11428,7.551,0.039360000000000006,0.01148,0.041,7.2096,2.1028000000000002,7.51,7.02816,2.04988,7.321,0.039360000000000006,0.01148,0.041,6.9888,2.0384,7.28
2019-11-14 13:30:00,7.25904,2.11722,7.5615,0.03984,0.01162,0.0415,7.2192,2.1056,7.52,7.03824,2.05282,7.3315,0.03984,0.01162,0.0415,6.9984,2.0412,7.29
2019-11-14 14:00:00,7.22976,2.10868,7.531,0.039360000000000006,0.01148,0.041,7.1904,2.0972,7.49,7.01856,2.04708,7.311,0.039360000000000006,0.01148,0.041,6.9792000000000005,2.0356,7.27
2019-11-14 14:30:00,7.24848,2.11414,7.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,7.2096,2.1028000000000002,7.51,7.02768,2.04974,7.3205,0.038880000000000005,0.011340000000000001,0.0405,6.9888,2.0384,7.28
2019-11-14 15:00:00,7.21008,2.10294,7.5105,0.038880000000000005,0.011340000000000001,0.0405,7.1712,2.0916,7.47,6.98928,2.03854,7.2805,0.038880000000000005,0.011340000000000001,0.0405,6.9504,2.0272,7.24
2019-11-14 15:30:00,7.12368,2.07774,7.4205,0.038880000000000005,0.011340000000000001,0.0405,7.0848,2.0664,7.38,6.90288,2.01334,7.1905,0.038880000000000005,0.011340000000000001,0.0405,6.864,2.002,7.15
2019-11-14 16:00:00,7.3152,2.1336,7.62,0.038400000000000004,0.0112,0.04,7.2768,2.1224,7.58,7.0848,2.0664,7.38,0.038400000000000004,0.0112,0.04,7.0464,2.0552,7.34
2019-11-14 16:30:00,7.61088,2.21984,7.928,0.036480000000000005,0.01064,0.038,7.5744,2.2092,7.89,7.37088,2.14984,7.678,0.036480000000000005,0.01064,0.038,7.3344000000000005,2.1392,7.64
2019-11-14 17:00:00,7.69968,2.24574,8.0205,0.038880000000000005,0.011340000000000001,0.0405,7.6608,2.2344,7.98,7.45968,2.1757400000000002,7.7705,0.038880000000000005,0.011340000000000001,0.0405,7.4208,2.1644,7.73
2019-11-14 17:30:00,7.59408,2.21494,7.9105,0.038880000000000005,0.011340000000000001,0.0405,7.5552,2.2036,7.87,7.3636800000000004,2.14774,7.6705,0.038880000000000005,0.011340000000000001,0.0405,7.3248,2.1364,7.63
2019-11-14 18:00:00,7.50768,2.18974,7.8205,0.038880000000000005,0.011340000000000001,0.0405,7.4688,2.1784,7.78,7.28688,2.12534,7.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,7.248,2.114,7.55
2019-11-14 18:30:00,7.22016,2.10588,7.521,0.039360000000000006,0.01148,0.041,7.1808,2.0944,7.48,6.99936,2.04148,7.291,0.039360000000000006,0.01148,0.041,6.96,2.03,7.25
2019-11-14 19:00:00,7.03776,2.05268,7.331,0.039360000000000006,0.01148,0.041,6.9984,2.0412,7.29,6.81696,1.98828,7.101,0.039360000000000006,0.01148,0.041,6.7776,1.9768,7.06
2019-11-14 19:30:00,6.78816,1.97988,7.071,0.039360000000000006,0.01148,0.041,6.7488,1.9684,7.03,6.57696,1.9182800000000002,6.851,0.039360000000000006,0.01148,0.041,6.5376,1.9068,6.8100000000000005
2019-11-14 20:00:00,6.57696,1.9182800000000002,6.851,0.039360000000000006,0.01148,0.041,6.5376,1.9068,6.8100000000000005,6.38496,1.8622800000000002,6.651,0.039360000000000006,0.01148,0.041,6.3456,1.8508,6.61
2019-11-14 20:30:00,6.38448,1.8621400000000001,6.6505,0.038880000000000005,0.011340000000000001,0.0405,6.3456,1.8508,6.61,6.19248,1.80614,6.4505,0.038880000000000005,0.011340000000000001,0.0405,6.1536,1.7948,6.41
2019-11-14 21:00:00,6.18336,1.80348,6.441,0.039360000000000006,0.01148,0.041,6.144,1.792,6.4,6.00096,1.75028,6.251,0.039360000000000006,0.01148,0.041,5.9616,1.7388,6.21
2019-11-14 21:30:00,5.91456,1.7250800000000002,6.161,0.039360000000000006,0.01148,0.041,5.8752,1.7136,6.12,5.73216,1.67188,5.971,0.039360000000000006,0.01148,0.041,5.6928,1.6604,5.93
2019-11-14 22:00:00,5.65536,1.64948,5.891,0.039360000000000006,0.01148,0.041,5.616,1.638,5.85,5.48256,1.59908,5.711,0.039360000000000006,0.01148,0.041,5.4432,1.5876000000000001,5.67
2019-11-14 22:30:00,5.36736,1.56548,5.591,0.039360000000000006,0.01148,0.041,5.328,1.554,5.55,5.20416,1.51788,5.421,0.039360000000000006,0.01148,0.041,5.1648,1.5064000000000002,5.38
2019-11-14 23:00:00,5.0016,1.4588,5.21,0.038400000000000004,0.0112,0.04,4.9632000000000005,1.4476,5.17,4.848,1.4140000000000001,5.05,0.038400000000000004,0.0112,0.04,4.8096,1.4028,5.01
2019-11-14 23:30:00,4.77216,1.39188,4.971,0.039360000000000006,0.01148,0.041,4.7328,1.3804,4.93,4.61856,1.34708,4.811,0.039360000000000006,0.01148,0.041,4.5792,1.3356,4.77
2019-11-15 00:00:00,4.58976,1.33868,4.781,0.039360000000000006,0.01148,0.041,4.5504,1.3272,4.74,4.44576,1.29668,4.631,0.039360000000000006,0.01148,0.041,4.4064,1.2852000000000001,4.59
2019-11-15 00:30:00,4.5504,1.3272,4.74,0.038400000000000004,0.0112,0.04,4.5120000000000005,1.316,4.7,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55
2019-11-15 01:00:00,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63
2019-11-15 01:30:00,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63
2019-11-15 02:00:00,4.53216,1.32188,4.721,0.039360000000000006,0.01148,0.041,4.4928,1.3104,4.68,4.38816,1.27988,4.571,0.039360000000000006,0.01148,0.041,4.3488,1.2684,4.53
2019-11-15 02:30:00,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46
2019-11-15 03:00:00,4.38768,1.27974,4.5705,0.038880000000000005,0.011340000000000001,0.0405,4.3488,1.2684,4.53,4.25328,1.24054,4.4305,0.038880000000000005,0.011340000000000001,0.0405,4.2144,1.2292,4.39
2019-11-15 03:30:00,4.34928,1.26854,4.5305,0.038880000000000005,0.011340000000000001,0.0405,4.3104,1.2572,4.49,4.20528,1.22654,4.3805,0.038880000000000005,0.011340000000000001,0.0405,4.1664,1.2152,4.34
2019-11-15 04:00:00,4.29216,1.25188,4.471,0.039360000000000006,0.01148,0.041,4.2528,1.2404,4.43,4.15776,1.21268,4.331,0.039360000000000006,0.01148,0.041,4.1184,1.2012,4.29
2019-11-15 04:30:00,4.272,1.246,4.45,0.038400000000000004,0.0112,0.04,4.2336,1.2348,4.41,4.128,1.204,4.3,0.038400000000000004,0.0112,0.04,4.0896,1.1928,4.26
2019-11-15 05:00:00,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3
2019-11-15 05:30:00,4.50336,1.31348,4.691,0.039360000000000006,0.01148,0.041,4.464,1.302,4.65,4.35936,1.27148,4.541,0.039360000000000006,0.01148,0.041,4.32,1.26,4.5
2019-11-15 06:00:00,4.70496,1.37228,4.901,0.039360000000000006,0.01148,0.041,4.6656,1.3608,4.86,4.55136,1.32748,4.741,0.039360000000000006,0.01148,0.041,4.5120000000000005,1.316,4.7
2019-11-15 06:30:00,5.0976,1.4868000000000001,5.31,0.038400000000000004,0.0112,0.04,5.0592,1.4756,5.27,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1
2019-11-15 07:00:00,5.44416,1.5878800000000002,5.671,0.039360000000000006,0.01148,0.041,5.4048,1.5764,5.63,5.28096,1.54028,5.501,0.039360000000000006,0.01148,0.041,5.2416,1.5288,5.46
2019-11-15 07:30:00,5.9232,1.7276,6.17,0.038400000000000004,0.0112,0.04,5.8848,1.7164000000000001,6.13,5.7408,1.6743999999999999,5.98,0.038400000000000004,0.0112,0.04,5.7024,1.6632,5.94
2019-11-15 08:00:00,6.36432,1.85626,6.6295,0.03792,0.01106,0.0395,6.3264,1.8452000000000002,6.59,6.17232,1.8002600000000002,6.4295,0.03792,0.01106,0.0395,6.1344,1.7892000000000001,6.39
2019-11-15 08:30:00,6.65184,1.94012,6.929,0.03744,0.010920000000000001,0.039,6.6144,1.9292,6.89,6.44064,1.87852,6.709,0.03744,0.010920000000000001,0.039,6.4032,1.8676,6.67
2019-11-15 09:00:00,6.69984,1.95412,6.979,0.03744,0.010920000000000001,0.039,6.6624,1.9432,6.94,6.49824,1.8953200000000001,6.769,0.03744,0.010920000000000001,0.039,6.4608,1.8844,6.73
2019-11-15 09:30:00,6.98928,2.03854,7.2805,0.038880000000000005,0.011340000000000001,0.0405,6.9504,2.0272,7.24,6.77808,1.97694,7.0605,0.038880000000000005,0.011340000000000001,0.0405,6.7392,1.9656,7.02
2019-11-15 10:00:00,7.09392,2.06906,7.3895,0.03792,0.01106,0.0395,7.056,2.058,7.35,6.87312,2.00466,7.1595,0.03792,0.01106,0.0395,6.8352,1.9936,7.12
2019-11-15 10:30:00,7.0656,2.0608,7.36,0.038400000000000004,0.0112,0.04,7.0272,2.0496,7.32,6.8448,1.9964,7.13,0.038400000000000004,0.0112,0.04,6.8064,1.9852,7.09
2019-11-15 11:00:00,7.1136,2.0748,7.41,0.038400000000000004,0.0112,0.04,7.0752,2.0636,7.37,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14
2019-11-15 11:30:00,7.152,2.086,7.45,0.038400000000000004,0.0112,0.04,7.1136,2.0748,7.41,6.9312000000000005,2.0216,7.22,0.038400000000000004,0.0112,0.04,6.8928,2.0104,7.18
2019-11-15 12:00:00,7.0944,2.0692,7.39,0.038400000000000004,0.0112,0.04,7.056,2.058,7.35,6.8736,2.0048,7.16,0.038400000000000004,0.0112,0.04,6.8352,1.9936,7.12
2019-11-15 12:30:00,7.0368,2.0524,7.33,0.038400000000000004,0.0112,0.04,6.9984,2.0412,7.29,6.8256,1.9908000000000001,7.11,0.038400000000000004,0.0112,0.04,6.7872,1.9796,7.07
2019-11-15 13:00:00,6.9792000000000005,2.0356,7.27,0.038400000000000004,0.0112,0.04,6.9408,2.0244,7.23,6.768,1.974,7.05,0.038400000000000004,0.0112,0.04,6.7296,1.9628,7.01
2019-11-15 13:30:00,6.8736,2.0048,7.16,0.038400000000000004,0.0112,0.04,6.8352,1.9936,7.12,6.672,1.9460000000000002,6.95,0.038400000000000004,0.0112,0.04,6.6336,1.9348,6.91
2019-11-15 14:00:00,6.81552,1.98786,7.0995,0.03792,0.01106,0.0395,6.7776,1.9768,7.06,6.61392,1.9290600000000002,6.8895,0.03792,0.01106,0.0395,6.5760000000000005,1.9180000000000001,6.85
