Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-15 14:30:00,6.69024,1.95132,6.969,0.03744,0.010920000000000001,0.039,6.6528,1.9404,6.93,6.47904,1.88972,6.749,0.03744,0.010920000000000001,0.039,6.4416,1.8788,6.71
2019-11-15 15:00:00,6.60576,1.9266800000000002,6.881,0.039360000000000006,0.01148,0.041,6.5664,1.9152,6.84,6.39456,1.86508,6.661,0.039360000000000006,0.01148,0.041,6.3552,1.8536000000000001,6.62
2019-11-15 15:30:00,6.6052800000000005,1.9265400000000001,6.8805,0.038880000000000005,0.011340000000000001,0.0405,6.5664,1.9152,6.84,6.39408,1.86494,6.6605,0.038880000000000005,0.011340000000000001,0.0405,6.3552,1.8536000000000001,6.62
2019-11-15 16:00:00,6.8256,1.9908000000000001,7.11,0.038400000000000004,0.0112,0.04,6.7872,1.9796,7.07,6.6144,1.9292,6.89,0.038400000000000004,0.0112,0.04,6.5760000000000005,1.9180000000000001,6.85
2019-11-15 16:30:00,7.03536,2.05198,7.3285,0.03696,0.010780000000000001,0.0385,6.9984,2.0412,7.29,6.82416,1.99038,7.1085,0.03696,0.010780000000000001,0.0385,6.7872,1.9796,7.07
2019-11-15 17:00:00,7.23888,2.11134,7.5405,0.038880000000000005,0.011340000000000001,0.0405,7.2,2.1,7.5,7.01808,2.04694,7.3105,0.038880000000000005,0.011340000000000001,0.0405,6.9792000000000005,2.0356,7.27
2019-11-15 17:30:00,7.17168,2.09174,7.4705,0.038880000000000005,0.011340000000000001,0.0405,7.1328,2.0804,7.43,6.95088,2.02734,7.2405,0.038880000000000005,0.011340000000000001,0.0405,6.912,2.016,7.2
2019-11-15 18:00:00,7.10448,2.07214,7.4005,0.038880000000000005,0.011340000000000001,0.0405,7.0656,2.0608,7.36,6.89328,2.01054,7.1805,0.038880000000000005,0.011340000000000001,0.0405,6.8544,1.9992,7.14
2019-11-15 18:30:00,6.90336,2.01348,7.191,0.039360000000000006,0.01148,0.041,6.864,2.002,7.15,6.70176,1.9546800000000002,6.981,0.039360000000000006,0.01148,0.041,6.6624,1.9432,6.94
2019-11-15 19:00:00,6.79728,1.9825400000000002,7.0805,0.038880000000000005,0.011340000000000001,0.0405,6.7584,1.9712,7.04,6.59568,1.92374,6.8705,0.038880000000000005,0.011340000000000001,0.0405,6.5568,1.9123999999999999,6.83
2019-11-15 19:30:00,6.52848,1.90414,6.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.4896,1.8928,6.76,6.32688,1.8453400000000002,6.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.288,1.834,6.55
2019-11-15 20:00:00,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39
2019-11-15 20:30:00,6.1248,1.7864,6.38,0.038400000000000004,0.0112,0.04,6.0864,1.7752,6.34,5.9424,1.7332,6.19,0.038400000000000004,0.0112,0.04,5.904,1.722,6.15
2019-11-15 21:00:00,5.83728,1.70254,6.0805,0.038880000000000005,0.011340000000000001,0.0405,5.7984,1.6912,6.04,5.65488,1.64934,5.8905,0.038880000000000005,0.011340000000000001,0.0405,5.616,1.638,5.85
2019-11-15 21:30:00,5.67408,1.65494,5.9105,0.038880000000000005,0.011340000000000001,0.0405,5.6352,1.6436000000000002,5.87,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69
2019-11-15 22:00:00,5.50128,1.60454,5.7305,0.038880000000000005,0.011340000000000001,0.0405,5.4624,1.5932,5.69,5.33808,1.55694,5.5605,0.038880000000000005,0.011340000000000001,0.0405,5.2992,1.5455999999999999,5.52
2019-11-15 22:30:00,5.18448,1.51214,5.4005,0.038880000000000005,0.011340000000000001,0.0405,5.1456,1.5008,5.36,5.02128,1.46454,5.2305,0.038880000000000005,0.011340000000000001,0.0405,4.9824,1.4532,5.19
2019-11-15 23:00:00,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1,4.7808,1.3944,4.98,0.038400000000000004,0.0112,0.04,4.7424,1.3832,4.94
2019-11-15 23:30:00,4.60848,1.34414,4.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.5696,1.3328,4.76,4.46448,1.30214,4.6505,0.038880000000000005,0.011340000000000001,0.0405,4.4256,1.2908,4.61
2019-11-16 00:00:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2019-11-16 00:30:00,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46,4.1860800000000005,1.2209400000000001,4.3605,0.038880000000000005,0.011340000000000001,0.0405,4.1472,1.2096,4.32
2019-11-16 01:00:00,4.42608,1.29094,4.6105,0.038880000000000005,0.011340000000000001,0.0405,4.3872,1.2796,4.57,4.28208,1.24894,4.4605,0.038880000000000005,0.011340000000000001,0.0405,4.2432,1.2376,4.42
2019-11-16 01:30:00,4.36848,1.27414,4.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.3296,1.2628,4.51,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36
2019-11-16 02:00:00,4.32048,1.26014,4.5005,0.038880000000000005,0.011340000000000001,0.0405,4.2816,1.2488000000000001,4.46,4.1860800000000005,1.2209400000000001,4.3605,0.038880000000000005,0.011340000000000001,0.0405,4.1472,1.2096,4.32
2019-11-16 02:30:00,4.21536,1.2294800000000001,4.391,0.039360000000000006,0.01148,0.041,4.176,1.218,4.35,4.09056,1.1930800000000001,4.261,0.039360000000000006,0.01148,0.041,4.0512,1.1816,4.22
2019-11-16 03:00:00,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14
2019-11-16 03:30:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11
2019-11-16 04:00:00,4.05216,1.18188,4.221,0.039360000000000006,0.01148,0.041,4.0128,1.1703999999999999,4.18,3.91776,1.14268,4.081,0.039360000000000006,0.01148,0.041,3.8784,1.1312,4.04
2019-11-16 04:30:00,4.00368,1.16774,4.1705,0.038880000000000005,0.011340000000000001,0.0405,3.9648,1.1564,4.13,3.87888,1.13134,4.0405,0.038880000000000005,0.011340000000000001,0.0405,3.84,1.12,4.0
2019-11-16 05:00:00,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03
2019-11-16 05:30:00,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06
2019-11-16 06:00:00,4.14768,1.20974,4.3205,0.038880000000000005,0.011340000000000001,0.0405,4.1088000000000005,1.1984,4.28,4.00368,1.16774,4.1705,0.038880000000000005,0.011340000000000001,0.0405,3.9648,1.1564,4.13
2019-11-16 06:30:00,4.33008,1.26294,4.5105,0.038880000000000005,0.011340000000000001,0.0405,4.2912,1.2516,4.47,4.1860800000000005,1.2209400000000001,4.3605,0.038880000000000005,0.011340000000000001,0.0405,4.1472,1.2096,4.32
2019-11-16 07:00:00,4.50288,1.31334,4.6905,0.038880000000000005,0.011340000000000001,0.0405,4.464,1.302,4.65,4.35888,1.27134,4.5405,0.038880000000000005,0.011340000000000001,0.0405,4.32,1.26,4.5
2019-11-16 07:30:00,4.6752,1.3636,4.87,0.038400000000000004,0.0112,0.04,4.6368,1.3524,4.83,4.5312,1.3216,4.72,0.038400000000000004,0.0112,0.04,4.4928,1.3104,4.68
2019-11-16 08:00:00,4.9536,1.4448,5.16,0.038400000000000004,0.0112,0.04,4.9152000000000005,1.4336,5.12,4.8,1.4,5.0,0.038400000000000004,0.0112,0.04,4.7616,1.3888,4.96
2019-11-16 08:30:00,5.23296,1.52628,5.451,0.039360000000000006,0.01148,0.041,5.1936,1.5148000000000001,5.41,5.06976,1.47868,5.281,0.039360000000000006,0.01148,0.041,5.0304,1.4672,5.24
2019-11-16 09:00:00,5.44416,1.5878800000000002,5.671,0.039360000000000006,0.01148,0.041,5.4048,1.5764,5.63,5.28096,1.54028,5.501,0.039360000000000006,0.01148,0.041,5.2416,1.5288,5.46
2019-11-16 09:30:00,5.66544,1.65242,5.9015,0.03984,0.01162,0.0415,5.6256,1.6408,5.86,5.49264,1.60202,5.7215,0.03984,0.01162,0.0415,5.4528,1.5904,5.68
2019-11-16 10:00:00,5.83776,1.70268,6.081,0.039360000000000006,0.01148,0.041,5.7984,1.6912,6.04,5.65536,1.64948,5.891,0.039360000000000006,0.01148,0.041,5.616,1.638,5.85
2019-11-16 10:30:00,6.02016,1.75588,6.271,0.039360000000000006,0.01148,0.041,5.9808,1.7444000000000002,6.23,5.8281600000000005,1.69988,6.071,0.039360000000000006,0.01148,0.041,5.7888,1.6884000000000001,6.03
2019-11-16 11:00:00,6.06816,1.7698800000000001,6.321,0.039360000000000006,0.01148,0.041,6.0288,1.7584,6.28,5.8761600000000005,1.71388,6.121,0.039360000000000006,0.01148,0.041,5.8368,1.7024,6.08
2019-11-16 11:30:00,6.03936,1.7614800000000002,6.291,0.039360000000000006,0.01148,0.041,6.0,1.75,6.25,5.84736,1.70548,6.091,0.039360000000000006,0.01148,0.041,5.808,1.694,6.05
2019-11-16 12:00:00,6.09504,1.77772,6.349,0.03744,0.010920000000000001,0.039,6.0576,1.7668,6.31,5.90304,1.72172,6.149,0.03744,0.010920000000000001,0.039,5.8656,1.7107999999999999,6.11
2019-11-16 12:30:00,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27,5.87424,1.71332,6.119,0.03744,0.010920000000000001,0.039,5.8368,1.7024,6.08
2019-11-16 13:00:00,6.05712,1.76666,6.3095,0.03792,0.01106,0.0395,6.0192,1.7556,6.27,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08
2019-11-16 13:30:00,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27,5.87424,1.71332,6.119,0.03744,0.010920000000000001,0.039,5.8368,1.7024,6.08
2019-11-16 14:00:00,5.95152,1.7358600000000002,6.1995000000000005,0.03792,0.01106,0.0395,5.9136,1.7248,6.16,5.76912,1.68266,6.0095,0.03792,0.01106,0.0395,5.7312,1.6716000000000002,5.97
2019-11-16 14:30:00,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79
2019-11-16 15:00:00,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84
2019-11-16 15:30:00,5.8459200000000004,1.70506,6.0895,0.03792,0.01106,0.0395,5.808,1.694,6.05,5.66352,1.65186,5.8995,0.03792,0.01106,0.0395,5.6256,1.6408,5.86
2019-11-16 16:00:00,5.9879999999999995,1.7465000000000002,6.2375,0.036000000000000004,0.0105,0.0375,5.952,1.736,6.2,5.8056,1.6933,6.0475,0.036000000000000004,0.0105,0.0375,5.7696000000000005,1.6828,6.01
2019-11-16 16:30:00,6.27504,1.8302200000000002,6.5365,0.03504,0.010220000000000002,0.036500000000000005,6.24,1.82,6.5,6.0830400000000004,1.7742200000000001,6.3365,0.03504,0.010220000000000002,0.036500000000000005,6.048,1.764,6.3
2019-11-16 17:00:00,6.47856,1.88958,6.7485,0.03696,0.010780000000000001,0.0385,6.4416,1.8788,6.71,6.27696,1.83078,6.5385,0.03696,0.010780000000000001,0.0385,6.24,1.82,6.5
2019-11-16 17:30:00,6.55536,1.9119800000000002,6.8285,0.03696,0.010780000000000001,0.0385,6.5184,1.9012,6.79,6.3441600000000005,1.85038,6.6085,0.03696,0.010780000000000001,0.0385,6.3072,1.8396,6.57
2019-11-16 18:00:00,6.4987200000000005,1.89546,6.7695,0.03792,0.01106,0.0395,6.4608,1.8844,6.73,6.28752,1.83386,6.5495,0.03792,0.01106,0.0395,6.2496,1.8228,6.51
2019-11-16 18:30:00,6.31536,1.84198,6.5785,0.03696,0.010780000000000001,0.0385,6.2784,1.8312,6.54,6.12336,1.78598,6.3785,0.03696,0.010780000000000001,0.0385,6.0864,1.7752,6.34
2019-11-16 19:00:00,6.11376,1.7831800000000002,6.3685,0.03696,0.010780000000000001,0.0385,6.0768,1.7724000000000002,6.33,5.92176,1.7271800000000002,6.1685,0.03696,0.010780000000000001,0.0385,5.8848,1.7164000000000001,6.13
2019-11-16 19:30:00,5.93136,1.72998,6.1785,0.03696,0.010780000000000001,0.0385,5.8944,1.7192,6.14,5.74896,1.67678,5.9885,0.03696,0.010780000000000001,0.0385,5.712,1.666,5.95
2019-11-16 20:00:00,5.74992,1.67706,5.9895,0.03792,0.01106,0.0395,5.712,1.666,5.95,5.57712,1.6266600000000002,5.8095,0.03792,0.01106,0.0395,5.5392,1.6156000000000001,5.77
2019-11-16 20:30:00,5.60544,1.6349200000000002,5.839,0.03744,0.010920000000000001,0.039,5.568,1.624,5.8,5.42304,1.58172,5.649,0.03744,0.010920000000000001,0.039,5.3856,1.5708,5.61
2019-11-16 21:00:00,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64,5.28816,1.54238,5.5085,0.03696,0.010780000000000001,0.0385,5.2512,1.5316,5.47
2019-11-16 21:30:00,5.36496,1.56478,5.5885,0.03696,0.010780000000000001,0.0385,5.328,1.554,5.55,5.21136,1.5199799999999999,5.4285,0.03696,0.010780000000000001,0.0385,5.1744,1.5091999999999999,5.39
2019-11-16 22:00:00,5.2118400000000005,1.52012,5.429,0.03744,0.010920000000000001,0.039,5.1744,1.5091999999999999,5.39,5.04864,1.47252,5.259,0.03744,0.010920000000000001,0.039,5.0112,1.4616,5.22
2019-11-16 22:30:00,5.01936,1.46398,5.2285,0.03696,0.010780000000000001,0.0385,4.9824,1.4532,5.19,4.86576,1.41918,5.0685,0.03696,0.010780000000000001,0.0385,4.8288,1.4084,5.03
2019-11-16 23:00:00,4.78896,1.3967800000000001,4.9885,0.03696,0.010780000000000001,0.0385,4.752,1.3860000000000001,4.95,4.64496,1.35478,4.8385,0.03696,0.010780000000000001,0.0385,4.608,1.344,4.8
2019-11-16 23:30:00,4.59696,1.34078,4.7885,0.03696,0.010780000000000001,0.0385,4.5600000000000005,1.33,4.75,4.45296,1.29878,4.6385000000000005,0.03696,0.010780000000000001,0.0385,4.416,1.288,4.6
2019-11-17 00:00:00,4.42416,1.29038,4.6085,0.03696,0.010780000000000001,0.0385,4.3872,1.2796,4.57,4.28016,1.24838,4.4585,0.03696,0.010780000000000001,0.0385,4.2432,1.2376,4.42
2019-11-17 00:30:00,4.39536,1.28198,4.5785,0.03696,0.010780000000000001,0.0385,4.3584,1.2711999999999999,4.54,4.25136,1.23998,4.4285,0.03696,0.010780000000000001,0.0385,4.2144,1.2292,4.39
2019-11-17 01:00:00,4.44336,1.2959800000000001,4.6285,0.03696,0.010780000000000001,0.0385,4.4064,1.2852000000000001,4.59,4.29936,1.25398,4.4785,0.03696,0.010780000000000001,0.0385,4.2624,1.2432,4.44
2019-11-17 01:30:00,4.39584,1.28212,4.579,0.03744,0.010920000000000001,0.039,4.3584,1.2711999999999999,4.54,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2019-11-17 02:00:00,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32
2019-11-17 02:30:00,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24
2019-11-17 03:00:00,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13
2019-11-17 03:30:00,4.08816,1.19238,4.2585,0.03696,0.010780000000000001,0.0385,4.0512,1.1816,4.22,3.95376,1.15318,4.1185,0.03696,0.010780000000000001,0.0385,3.9168000000000003,1.1424,4.08
2019-11-17 04:00:00,3.99216,1.16438,4.1585,0.03696,0.010780000000000001,0.0385,3.9552,1.1536,4.12,3.86736,1.12798,4.0285,0.03696,0.010780000000000001,0.0385,3.8304,1.1172,3.99
2019-11-17 04:30:00,3.96336,1.15598,4.1285,0.03696,0.010780000000000001,0.0385,3.9264,1.1452,4.09,3.83856,1.11958,3.9985,0.03696,0.010780000000000001,0.0385,3.8016,1.1088,3.96
2019-11-17 05:00:00,3.97296,1.15878,4.1385,0.03696,0.010780000000000001,0.0385,3.936,1.148,4.1,3.84816,1.12238,4.0085,0.03696,0.010780000000000001,0.0385,3.8112,1.1116,3.9699999999999998
2019-11-17 05:30:00,4.01136,1.16998,4.1785,0.03696,0.010780000000000001,0.0385,3.9744,1.1592,4.14,3.87696,1.1307800000000001,4.0385,0.03696,0.010780000000000001,0.0385,3.84,1.12,4.0
2019-11-17 06:00:00,4.04016,1.17838,4.2085,0.03696,0.010780000000000001,0.0385,4.0032,1.1676,4.17,3.90576,1.13918,4.0685,0.03696,0.010780000000000001,0.0385,3.8688000000000002,1.1284,4.03
2019-11-17 06:30:00,4.19376,1.22318,4.3685,0.03696,0.010780000000000001,0.0385,4.1568,1.2124,4.33,4.05936,1.18398,4.2285,0.03696,0.010780000000000001,0.0385,4.0224,1.1732,4.19
2019-11-17 07:00:00,4.28976,1.25118,4.4685,0.03696,0.010780000000000001,0.0385,4.2528,1.2404,4.43,4.14576,1.20918,4.3185,0.03696,0.010780000000000001,0.0385,4.1088000000000005,1.1984,4.28
2019-11-17 07:30:00,4.46256,1.30158,4.6485,0.03696,0.010780000000000001,0.0385,4.4256,1.2908,4.61,4.31856,1.2595800000000001,4.4985,0.03696,0.010780000000000001,0.0385,4.2816,1.2488000000000001,4.46
2019-11-17 08:00:00,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79,4.49088,1.30984,4.678,0.036480000000000005,0.01064,0.038,4.4544,1.2992,4.64
2019-11-17 08:30:00,4.81824,1.4053200000000001,5.019,0.03744,0.010920000000000001,0.039,4.7808,1.3944,4.98,4.66464,1.36052,4.859,0.03744,0.010920000000000001,0.039,4.6272,1.3496000000000001,4.82
2019-11-17 09:00:00,5.03904,1.4697200000000001,5.249,0.03744,0.010920000000000001,0.039,5.0016,1.4588,5.21,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05
2019-11-17 09:30:00,5.31744,1.55092,5.539,0.03744,0.010920000000000001,0.039,5.28,1.54,5.5,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33
2019-11-17 10:00:00,5.44224,1.58732,5.6690000000000005,0.03744,0.010920000000000001,0.039,5.4048,1.5764,5.63,5.27904,1.53972,5.499,0.03744,0.010920000000000001,0.039,5.2416,1.5288,5.46
2019-11-17 10:30:00,5.68272,1.65746,5.9195,0.03792,0.01106,0.0395,5.6448,1.6464,5.88,5.50992,1.6070600000000002,5.7395,0.03792,0.01106,0.0395,5.472,1.596,5.7
2019-11-17 11:00:00,5.75904,1.67972,5.999,0.03744,0.010920000000000001,0.039,5.7216000000000005,1.6688,5.96,5.57664,1.6265200000000002,5.809,0.03744,0.010920000000000001,0.039,5.5392,1.6156000000000001,5.77
2019-11-17 11:30:00,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84
2019-11-17 12:00:00,5.87424,1.71332,6.119,0.03744,0.010920000000000001,0.039,5.8368,1.7024,6.08,5.69184,1.66012,5.929,0.03744,0.010920000000000001,0.039,5.6544,1.6492,5.89
2019-11-17 12:30:00,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06
2019-11-17 13:00:00,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13
2019-11-17 13:30:00,6.0475200000000005,1.7638600000000002,6.2995,0.03792,0.01106,0.0395,6.0096,1.7528000000000001,6.26,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2019-11-17 14:00:00,6.09504,1.77772,6.349,0.03744,0.010920000000000001,0.039,6.0576,1.7668,6.31,5.90304,1.72172,6.149,0.03744,0.010920000000000001,0.039,5.8656,1.7107999999999999,6.11
2019-11-17 14:30:00,6.06624,1.76932,6.319,0.03744,0.010920000000000001,0.039,6.0288,1.7584,6.28,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09
2019-11-17 15:00:00,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32,5.91264,1.72452,6.159,0.03744,0.010920000000000001,0.039,5.8752,1.7136,6.12
2019-11-17 15:30:00,6.21024,1.81132,6.469,0.03744,0.010920000000000001,0.039,6.1728,1.8004,6.43,6.01824,1.7553200000000002,6.269,0.03744,0.010920000000000001,0.039,5.9808,1.7444000000000002,6.23
2019-11-17 16:00:00,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42,6.00864,1.75252,6.259,0.03744,0.010920000000000001,0.039,5.9712,1.7416,6.22
2019-11-17 16:30:00,6.40944,1.86942,6.6765,0.03504,0.010220000000000002,0.036500000000000005,6.3744,1.8592,6.64,6.20784,1.8106200000000001,6.4665,0.03504,0.010220000000000002,0.036500000000000005,6.1728,1.8004,6.43
2019-11-17 17:00:00,6.65232,1.94026,6.9295,0.03792,0.01106,0.0395,6.6144,1.9292,6.89,6.4507200000000005,1.8814600000000001,6.7195,0.03792,0.01106,0.0395,6.4128,1.8704,6.68
2019-11-17 17:30:00,6.59472,1.92346,6.8695,0.03792,0.01106,0.0395,6.5568,1.9123999999999999,6.83,6.39312,1.8646600000000002,6.6595,0.03792,0.01106,0.0395,6.3552,1.8536000000000001,6.62
2019-11-17 18:00:00,6.53664,1.90652,6.809,0.03744,0.010920000000000001,0.039,6.4992,1.8956,6.77,6.34464,1.85052,6.609,0.03744,0.010920000000000001,0.039,6.3072,1.8396,6.57
2019-11-17 18:30:00,6.38352,1.86186,6.6495,0.03792,0.01106,0.0395,6.3456,1.8508,6.61,6.19152,1.80586,6.4495000000000005,0.03792,0.01106,0.0395,6.1536,1.7948,6.41
2019-11-17 19:00:00,6.15216,1.79438,6.4085,0.03696,0.010780000000000001,0.0385,6.1152,1.7836,6.37,5.96016,1.73838,6.2085,0.03696,0.010780000000000001,0.0385,5.9232,1.7276,6.17
2019-11-17 19:30:00,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06
2019-11-17 20:00:00,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94
2019-11-17 20:30:00,5.74896,1.67678,5.9885,0.03696,0.010780000000000001,0.0385,5.712,1.666,5.95,5.57616,1.6263800000000002,5.8085,0.03696,0.010780000000000001,0.0385,5.5392,1.6156000000000001,5.77
2019-11-17 21:00:00,5.54736,1.6179800000000002,5.7785,0.03696,0.010780000000000001,0.0385,5.5104,1.6072000000000002,5.74,5.37456,1.56758,5.5985,0.03696,0.010780000000000001,0.0385,5.3376,1.5568,5.5600000000000005
2019-11-17 21:30:00,5.31744,1.55092,5.539,0.03744,0.010920000000000001,0.039,5.28,1.54,5.5,5.14464,1.50052,5.359,0.03744,0.010920000000000001,0.039,5.1072,1.4896,5.32
2019-11-17 22:00:00,5.09664,1.48652,5.309,0.03744,0.010920000000000001,0.039,5.0592,1.4756,5.27,4.93344,1.43892,5.139,0.03744,0.010920000000000001,0.039,4.896,1.428,5.1
2019-11-17 22:30:00,4.84656,1.41358,5.0485,0.03696,0.010780000000000001,0.0385,4.8096,1.4028,5.01,4.69296,1.36878,4.8885000000000005,0.03696,0.010780000000000001,0.0385,4.656,1.358,4.85
2019-11-17 23:00:00,4.58784,1.33812,4.779,0.03744,0.010920000000000001,0.039,4.5504,1.3272,4.74,4.44384,1.2961200000000002,4.629,0.03744,0.010920000000000001,0.039,4.4064,1.2852000000000001,4.59
2019-11-17 23:30:00,4.35696,1.27078,4.5385,0.03696,0.010780000000000001,0.0385,4.32,1.26,4.5,4.22256,1.2315800000000001,4.3985,0.03696,0.010780000000000001,0.0385,4.1856,1.2208,4.36
2019-11-18 00:00:00,4.25184,1.2401200000000001,4.429,0.03744,0.010920000000000001,0.039,4.2144,1.2292,4.39,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25
2019-11-18 00:30:00,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2
2019-11-18 01:00:00,4.27104,1.24572,4.449,0.03744,0.010920000000000001,0.039,4.2336,1.2348,4.41,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26
2019-11-18 01:30:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31
2019-11-18 02:00:00,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22
2019-11-18 02:30:00,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29,4.02144,1.17292,4.189,0.03744,0.010920000000000001,0.039,3.984,1.162,4.15
2019-11-18 03:00:00,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11
2019-11-18 03:30:00,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27,4.01184,1.17012,4.179,0.03744,0.010920000000000001,0.039,3.9744,1.1592,4.14
2019-11-18 04:00:00,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12
2019-11-18 04:30:00,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24,3.97344,1.15892,4.139,0.03744,0.010920000000000001,0.039,3.936,1.148,4.1
2019-11-18 05:00:00,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24,3.97344,1.15892,4.139,0.03744,0.010920000000000001,0.039,3.936,1.148,4.1
2019-11-18 05:30:00,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24
2019-11-18 06:00:00,4.51104,1.31572,4.699,0.03744,0.010920000000000001,0.039,4.4736,1.3048,4.66,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51
2019-11-18 06:30:00,4.91424,1.4333200000000001,5.119,0.03744,0.010920000000000001,0.039,4.8768,1.4224,5.08,4.76064,1.38852,4.959,0.03744,0.010920000000000001,0.039,4.7232,1.3776,4.92
2019-11-18 07:00:00,5.26944,1.53692,5.489,0.03744,0.010920000000000001,0.039,5.232,1.526,5.45,5.09664,1.48652,5.309,0.03744,0.010920000000000001,0.039,5.0592,1.4756,5.27
2019-11-18 07:30:00,5.80608,1.69344,6.048,0.036480000000000005,0.01064,0.038,5.7696000000000005,1.6828,6.01,5.62368,1.64024,5.858,0.036480000000000005,0.01064,0.038,5.5872,1.6296,5.82
2019-11-18 08:00:00,6.25728,1.82504,6.518,0.036480000000000005,0.01064,0.038,6.2208,1.8144,6.48,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28
2019-11-18 08:30:00,6.5750399999999996,1.91772,6.849,0.03744,0.010920000000000001,0.039,6.5376,1.9068,6.8100000000000005,6.37344,1.85892,6.639,0.03744,0.010920000000000001,0.039,6.336,1.8479999999999999,6.6
2019-11-18 09:00:00,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69
2019-11-18 09:30:00,6.8246400000000005,1.99052,7.109,0.03744,0.010920000000000001,0.039,6.7872,1.9796,7.07,6.61344,1.9289200000000002,6.889,0.03744,0.010920000000000001,0.039,6.5760000000000005,1.9180000000000001,6.85
2019-11-18 10:00:00,6.9024,2.0132,7.19,0.038400000000000004,0.0112,0.04,6.864,2.002,7.15,6.6912,1.9516,6.97,0.038400000000000004,0.0112,0.04,6.6528,1.9404,6.93
2019-11-18 10:30:00,6.88272,2.00746,7.1695,0.03792,0.01106,0.0395,6.8448,1.9964,7.13,6.67152,1.9458600000000001,6.9495000000000005,0.03792,0.01106,0.0395,6.6336,1.9348,6.91
2019-11-18 11:00:00,6.95904,2.02972,7.249,0.03744,0.010920000000000001,0.039,6.9216,2.0188,7.21,6.73824,1.9653200000000002,7.019,0.03744,0.010920000000000001,0.039,6.7008,1.9544000000000001,6.98
2019-11-18 11:30:00,6.96,2.03,7.25,0.038400000000000004,0.0112,0.04,6.9216,2.0188,7.21,6.7392,1.9656,7.02,0.038400000000000004,0.0112,0.04,6.7008,1.9544000000000001,6.98
2019-11-18 12:00:00,6.9024,2.0132,7.19,0.038400000000000004,0.0112,0.04,6.864,2.002,7.15,6.6912,1.9516,6.97,0.038400000000000004,0.0112,0.04,6.6528,1.9404,6.93
2019-11-18 12:30:00,6.9792000000000005,2.0356,7.27,0.038400000000000004,0.0112,0.04,6.9408,2.0244,7.23,6.768,1.974,7.05,0.038400000000000004,0.0112,0.04,6.7296,1.9628,7.01
2019-11-18 13:00:00,6.9408,2.0244,7.23,0.038400000000000004,0.0112,0.04,6.9024,2.0132,7.19,6.7392,1.9656,7.02,0.038400000000000004,0.0112,0.04,6.7008,1.9544000000000001,6.98
2019-11-18 13:30:00,6.8352,1.9936,7.12,0.038400000000000004,0.0112,0.04,6.7968,1.9824000000000002,7.08,6.6336,1.9348,6.91,0.038400000000000004,0.0112,0.04,6.5952,1.9236,6.87
2019-11-18 14:00:00,6.96912,2.03266,7.2595,0.03792,0.01106,0.0395,6.9312000000000005,2.0216,7.22,6.75792,1.97106,7.0395,0.03792,0.01106,0.0395,6.72,1.96,7.0
2019-11-18 14:30:00,7.05552,2.05786,7.3495,0.03792,0.01106,0.0395,7.0176,2.0468,7.31,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09
2019-11-18 15:00:00,6.96912,2.03266,7.2595,0.03792,0.01106,0.0395,6.9312000000000005,2.0216,7.22,6.75792,1.97106,7.0395,0.03792,0.01106,0.0395,6.72,1.96,7.0
2019-11-18 15:30:00,7.04592,2.05506,7.3395,0.03792,0.01106,0.0395,7.008,2.044,7.3,6.83472,1.9934600000000002,7.1195,0.03792,0.01106,0.0395,6.7968,1.9824000000000002,7.08
2019-11-18 16:00:00,7.23696,2.11078,7.5385,0.03696,0.010780000000000001,0.0385,7.2,2.1,7.5,7.01616,2.04638,7.3085,0.03696,0.010780000000000001,0.0385,6.9792000000000005,2.0356,7.27
2019-11-18 16:30:00,7.48368,2.18274,7.7955,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.4496,2.1728,7.76,7.26288,2.11834,7.5655,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.2288,2.1084,7.53
2019-11-18 17:00:00,7.70736,2.24798,8.0285,0.03696,0.010780000000000001,0.0385,7.6704,2.2372,7.99,7.46736,2.17798,7.7785,0.03696,0.010780000000000001,0.0385,7.4304,2.1672000000000002,7.74
2019-11-18 17:30:00,7.72656,2.25358,8.0485,0.03696,0.010780000000000001,0.0385,7.6896,2.2428,8.01,7.50576,2.18918,7.8185,0.03696,0.010780000000000001,0.0385,7.4688,2.1784,7.78
2019-11-18 18:00:00,7.5744,2.2092,7.89,0.038400000000000004,0.0112,0.04,7.536,2.198,7.85,7.3536,2.1448,7.66,0.038400000000000004,0.0112,0.04,7.3152,2.1336,7.62
2019-11-18 18:30:00,7.34448,2.14214,7.6505,0.038880000000000005,0.011340000000000001,0.0405,7.3056,2.1308,7.61,7.12368,2.07774,7.4205,0.038880000000000005,0.011340000000000001,0.0405,7.0848,2.0664,7.38
2019-11-18 19:00:00,7.1328,2.0804,7.43,0.038400000000000004,0.0112,0.04,7.0944,2.0692,7.39,6.9216,2.0188,7.21,0.038400000000000004,0.0112,0.04,6.8832,2.0076,7.17
2019-11-18 19:30:00,6.88368,2.00774,7.1705,0.038880000000000005,0.011340000000000001,0.0405,6.8448,1.9964,7.13,6.67248,1.9461400000000002,6.9505,0.038880000000000005,0.011340000000000001,0.0405,6.6336,1.9348,6.91
2019-11-18 20:00:00,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69
2019-11-18 20:30:00,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48
2019-11-18 21:00:00,6.25968,1.8257400000000001,6.5205,0.038880000000000005,0.011340000000000001,0.0405,6.2208,1.8144,6.48,6.06768,1.76974,6.3205,0.038880000000000005,0.011340000000000001,0.0405,6.0288,1.7584,6.28
2019-11-18 21:30:00,6.0,1.75,6.25,0.038400000000000004,0.0112,0.04,5.9616,1.7388,6.21,5.8272,1.6996,6.07,0.038400000000000004,0.0112,0.04,5.7888,1.6884000000000001,6.03
2019-11-18 22:00:00,5.7024,1.6632,5.94,0.038400000000000004,0.0112,0.04,5.664,1.6520000000000001,5.9,5.5296,1.6128,5.76,0.038400000000000004,0.0112,0.04,5.4912,1.6016,5.72
2019-11-18 22:30:00,5.3856,1.5708,5.61,0.038400000000000004,0.0112,0.04,5.3472,1.5596,5.57,5.2224,1.5232,5.44,0.038400000000000004,0.0112,0.04,5.184,1.512,5.4
2019-11-18 23:00:00,5.088,1.484,5.3,0.038400000000000004,0.0112,0.04,5.0496,1.4727999999999999,5.26,4.9344,1.4392,5.14,0.038400000000000004,0.0112,0.04,4.896,1.428,5.1
2019-11-18 23:30:00,4.7712,1.3916,4.97,0.038400000000000004,0.0112,0.04,4.7328,1.3804,4.93,4.6176,1.3468,4.8100000000000005,0.038400000000000004,0.0112,0.04,4.5792,1.3356,4.77
2019-11-19 00:00:00,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63
2019-11-19 00:30:00,4.5792,1.3356,4.77,0.038400000000000004,0.0112,0.04,4.5408,1.3244,4.73,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58
2019-11-19 01:00:00,4.6752,1.3636,4.87,0.038400000000000004,0.0112,0.04,4.6368,1.3524,4.83,4.5312,1.3216,4.72,0.038400000000000004,0.0112,0.04,4.4928,1.3104,4.68
2019-11-19 01:30:00,4.64544,1.35492,4.839,0.03744,0.010920000000000001,0.039,4.608,1.344,4.8,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65
2019-11-19 02:00:00,4.5984,1.3412,4.79,0.038400000000000004,0.0112,0.04,4.5600000000000005,1.33,4.75,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6
2019-11-19 02:30:00,4.5504,1.3272,4.74,0.038400000000000004,0.0112,0.04,4.5120000000000005,1.316,4.7,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005
2019-11-19 03:00:00,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58,4.3008,1.2544,4.48,0.038400000000000004,0.0112,0.04,4.2624,1.2432,4.44
2019-11-19 03:30:00,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58,4.3008,1.2544,4.48,0.038400000000000004,0.0112,0.04,4.2624,1.2432,4.44
2019-11-19 04:00:00,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55,4.272,1.246,4.45,0.038400000000000004,0.0112,0.04,4.2336,1.2348,4.41
2019-11-19 04:30:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2019-11-19 05:00:00,4.4448,1.2964,4.63,0.038400000000000004,0.0112,0.04,4.4064,1.2852000000000001,4.59,4.3008,1.2544,4.48,0.038400000000000004,0.0112,0.04,4.2624,1.2432,4.44
2019-11-19 05:30:00,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62
2019-11-19 06:00:00,4.8864,1.4252,5.09,0.038400000000000004,0.0112,0.04,4.848,1.4140000000000001,5.05,4.7328,1.3804,4.93,0.038400000000000004,0.0112,0.04,4.6944,1.3692,4.89
2019-11-19 06:30:00,5.2992,1.5455999999999999,5.52,0.038400000000000004,0.0112,0.04,5.2608,1.5344,5.48,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31
2019-11-19 07:00:00,5.76912,1.68266,6.0095,0.03792,0.01106,0.0395,5.7312,1.6716000000000002,5.97,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79
2019-11-19 07:30:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3
2019-11-19 08:00:00,6.71904,1.9597200000000001,6.999,0.03744,0.010920000000000001,0.039,6.6815999999999995,1.9488,6.96,6.51744,1.9009200000000002,6.789,0.03744,0.010920000000000001,0.039,6.48,1.8900000000000001,6.75
2019-11-19 08:30:00,6.920640000000001,2.01852,7.209,0.03744,0.010920000000000001,0.039,6.8832,2.0076,7.17,6.69984,1.95412,6.979,0.03744,0.010920000000000001,0.039,6.6624,1.9432,6.94
2019-11-19 09:00:00,7.05456,2.05758,7.3485,0.03696,0.010780000000000001,0.0385,7.0176,2.0468,7.31,6.83376,1.9931800000000002,7.1185,0.03696,0.010780000000000001,0.0385,6.7968,1.9824000000000002,7.08
2019-11-19 09:30:00,7.32336,2.13598,7.6285,0.03696,0.010780000000000001,0.0385,7.2864,2.1252,7.59,7.09296,2.06878,7.3885,0.03696,0.010780000000000001,0.0385,7.056,2.058,7.35
2019-11-19 10:00:00,7.46832,2.17826,7.7795000000000005,0.03792,0.01106,0.0395,7.4304,2.1672000000000002,7.74,7.23792,2.11106,7.5395,0.03792,0.01106,0.0395,7.2,2.1,7.5
2019-11-19 10:30:00,7.4688,2.1784,7.78,0.038400000000000004,0.0112,0.04,7.4304,2.1672000000000002,7.74,7.2384,2.1112,7.54,0.038400000000000004,0.0112,0.04,7.2,2.1,7.5
2019-11-19 11:00:00,7.52688,2.19534,7.8405000000000005,0.038880000000000005,0.011340000000000001,0.0405,7.4879999999999995,2.184,7.8,7.28688,2.12534,7.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,7.248,2.114,7.55
2019-11-19 11:30:00,7.58352,2.21186,7.8995,0.03792,0.01106,0.0395,7.5456,2.2008,7.86,7.34352,2.14186,7.6495,0.03792,0.01106,0.0395,7.3056,2.1308,7.61
2019-11-19 12:00:00,7.42992,2.16706,7.7395,0.03792,0.01106,0.0395,7.392,2.156,7.7,7.19952,2.09986,7.4995,0.03792,0.01106,0.0395,7.1616,2.0888,7.46
2019-11-19 12:30:00,7.42992,2.16706,7.7395,0.03792,0.01106,0.0395,7.392,2.156,7.7,7.19952,2.09986,7.4995,0.03792,0.01106,0.0395,7.1616,2.0888,7.46
2019-11-19 13:00:00,7.39152,2.15586,7.6995000000000005,0.03792,0.01106,0.0395,7.3536,2.1448,7.66,7.16112,2.08866,7.4595,0.03792,0.01106,0.0395,7.1232,2.0776,7.42
2019-11-19 13:30:00,7.29552,2.12786,7.5995,0.03792,0.01106,0.0395,7.2576,2.1168,7.5600000000000005,7.06512,2.06066,7.3595,0.03792,0.01106,0.0395,7.0272,2.0496,7.32
2019-11-19 14:00:00,7.36224,2.14732,7.6690000000000005,0.03744,0.010920000000000001,0.039,7.3248,2.1364,7.63,7.14144,2.08292,7.439,0.03744,0.010920000000000001,0.039,7.104,2.072,7.4
2019-11-19 14:30:00,7.2672,2.1196,7.57,0.038400000000000004,0.0112,0.04,7.2288,2.1084,7.53,7.0368,2.0524,7.33,0.038400000000000004,0.0112,0.04,6.9984,2.0412,7.29
2019-11-19 15:00:00,7.2192,2.1056,7.52,0.038400000000000004,0.0112,0.04,7.1808,2.0944,7.48,6.9888,2.0384,7.28,0.038400000000000004,0.0112,0.04,6.9504,2.0272,7.24
2019-11-19 15:30:00,7.1424,2.0832,7.44,0.038400000000000004,0.0112,0.04,7.104,2.072,7.4,6.9216,2.0188,7.21,0.038400000000000004,0.0112,0.04,6.8832,2.0076,7.17
2019-11-19 16:00:00,7.36176,2.14718,7.6685,0.03696,0.010780000000000001,0.0385,7.3248,2.1364,7.63,7.13136,2.07998,7.4285,0.03696,0.010780000000000001,0.0385,7.0944,2.0692,7.39
2019-11-19 16:30:00,7.62816,2.22488,7.946,0.03456,0.01008,0.036000000000000004,7.5936,2.2148,7.91,7.39776,2.15768,7.7059999999999995,0.03456,0.01008,0.036000000000000004,7.3632,2.1476,7.67
2019-11-19 17:00:00,7.8024000000000004,2.2757,8.1275,0.036000000000000004,0.0105,0.0375,7.7664,2.2652,8.09,7.5624,2.2057,7.8775,0.036000000000000004,0.0105,0.0375,7.5264,2.1952,7.84
2019-11-19 17:30:00,7.70688,2.24784,8.028,0.036480000000000005,0.01064,0.038,7.6704,2.2372,7.99,7.4764800000000005,2.18064,7.788,0.036480000000000005,0.01064,0.038,7.44,2.17,7.75
2019-11-19 18:00:00,7.58256,2.21158,7.8985,0.03696,0.010780000000000001,0.0385,7.5456,2.2008,7.86,7.36176,2.14718,7.6685,0.03696,0.010780000000000001,0.0385,7.3248,2.1364,7.63
2019-11-19 18:30:00,7.42848,2.16664,7.7379999999999995,0.036480000000000005,0.01064,0.038,7.392,2.156,7.7,7.19808,2.09944,7.498,0.036480000000000005,0.01064,0.038,7.1616,2.0888,7.46
2019-11-19 19:00:00,7.16016,2.08838,7.4585,0.03696,0.010780000000000001,0.0385,7.1232,2.0776,7.42,6.93936,2.02398,7.2285,0.03696,0.010780000000000001,0.0385,6.9024,2.0132,7.19
2019-11-19 19:30:00,6.95904,2.02972,7.249,0.03744,0.010920000000000001,0.039,6.9216,2.0188,7.21,6.73824,1.9653200000000002,7.019,0.03744,0.010920000000000001,0.039,6.7008,1.9544000000000001,6.98
2019-11-19 20:00:00,6.76704,1.9737200000000001,7.049,0.03744,0.010920000000000001,0.039,6.7296,1.9628,7.01,6.56544,1.91492,6.839,0.03744,0.010920000000000001,0.039,6.5280000000000005,1.904,6.8
2019-11-19 20:30:00,6.49824,1.8953200000000001,6.769,0.03744,0.010920000000000001,0.039,6.4608,1.8844,6.73,6.29664,1.8365200000000002,6.559,0.03744,0.010920000000000001,0.039,6.2592,1.8256000000000001,6.52
2019-11-19 21:00:00,6.23856,1.8195800000000002,6.4985,0.03696,0.010780000000000001,0.0385,6.2016,1.8088000000000002,6.46,6.05616,1.76638,6.3085,0.03696,0.010780000000000001,0.0385,6.0192,1.7556,6.27
2019-11-19 21:30:00,5.95104,1.7357200000000002,6.199,0.03744,0.010920000000000001,0.039,5.9136,1.7248,6.16,5.76864,1.68252,6.009,0.03744,0.010920000000000001,0.039,5.7312,1.6716000000000002,5.97
2019-11-19 22:00:00,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91,5.53824,1.61532,5.769,0.03744,0.010920000000000001,0.039,5.5008,1.6044,5.73
2019-11-19 22:30:00,5.33664,1.55652,5.559,0.03744,0.010920000000000001,0.039,5.2992,1.5455999999999999,5.52,5.17344,1.50892,5.389,0.03744,0.010920000000000001,0.039,5.136,1.498,5.35
2019-11-19 23:00:00,5.01984,1.46412,5.229,0.03744,0.010920000000000001,0.039,4.9824,1.4532,5.19,4.86624,1.41932,5.069,0.03744,0.010920000000000001,0.039,4.8288,1.4084,5.03
2019-11-19 23:30:00,4.74144,1.38292,4.939,0.03744,0.010920000000000001,0.039,4.704,1.3719999999999999,4.9,4.58784,1.33812,4.779,0.03744,0.010920000000000001,0.039,4.5504,1.3272,4.74
2019-11-20 00:00:00,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57
2019-11-20 00:30:00,4.52976,1.32118,4.7185,0.03696,0.010780000000000001,0.0385,4.4928,1.3104,4.68,4.38576,1.27918,4.5685,0.03696,0.010780000000000001,0.0385,4.3488,1.2684,4.53
2019-11-20 01:00:00,4.60608,1.34344,4.798,0.036480000000000005,0.01064,0.038,4.5696,1.3328,4.76,4.46208,1.30144,4.648,0.036480000000000005,0.01064,0.038,4.4256,1.2908,4.61
2019-11-20 01:30:00,4.64544,1.35492,4.839,0.03744,0.010920000000000001,0.039,4.608,1.344,4.8,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65
2019-11-20 02:00:00,4.54944,1.32692,4.739,0.03744,0.010920000000000001,0.039,4.5120000000000005,1.316,4.7,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55
2019-11-20 02:30:00,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46
2019-11-20 03:00:00,4.41456,1.28758,4.5985,0.03696,0.010780000000000001,0.0385,4.3776,1.2768,4.5600000000000005,4.28016,1.24838,4.4585,0.03696,0.010780000000000001,0.0385,4.2432,1.2376,4.42
2019-11-20 03:30:00,4.36656,1.27358,4.5485,0.03696,0.010780000000000001,0.0385,4.3296,1.2628,4.51,4.23216,1.23438,4.4085,0.03696,0.010780000000000001,0.0385,4.1952,1.2236,4.37
2019-11-20 04:00:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31
2019-11-20 04:30:00,4.3281600000000005,1.26238,4.5085,0.03696,0.010780000000000001,0.0385,4.2912,1.2516,4.47,4.19376,1.22318,4.3685,0.03696,0.010780000000000001,0.0385,4.1568,1.2124,4.33
2019-11-20 05:00:00,4.38576,1.27918,4.5685,0.03696,0.010780000000000001,0.0385,4.3488,1.2684,4.53,4.24176,1.23718,4.4185,0.03696,0.010780000000000001,0.0385,4.2048,1.2264,4.38
2019-11-20 05:30:00,4.54944,1.32692,4.739,0.03744,0.010920000000000001,0.039,4.5120000000000005,1.316,4.7,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55
2019-11-20 06:00:00,4.81824,1.4053200000000001,5.019,0.03744,0.010920000000000001,0.039,4.7808,1.3944,4.98,4.66464,1.36052,4.859,0.03744,0.010920000000000001,0.039,4.6272,1.3496000000000001,4.82
2019-11-20 06:30:00,5.23104,1.5257200000000002,5.449,0.03744,0.010920000000000001,0.039,5.1936,1.5148000000000001,5.41,5.06784,1.47812,5.279,0.03744,0.010920000000000001,0.039,5.0304,1.4672,5.24
2019-11-20 07:00:00,5.65344,1.64892,5.889,0.03744,0.010920000000000001,0.039,5.616,1.638,5.85,5.47104,1.59572,5.699,0.03744,0.010920000000000001,0.039,5.4336,1.5848,5.66
2019-11-20 07:30:00,6.10416,1.78038,6.3585,0.03696,0.010780000000000001,0.0385,6.0672,1.7696,6.32,5.91216,1.72438,6.1585,0.03696,0.010780000000000001,0.0385,5.8752,1.7136,6.12
2019-11-20 08:00:00,6.53568,1.90624,6.808,0.036480000000000005,0.01064,0.038,6.4992,1.8956,6.77,6.33408,1.8474400000000002,6.598,0.036480000000000005,0.01064,0.038,6.2976,1.8368,6.5600000000000005
2019-11-20 08:30:00,6.8448,1.9964,7.13,0.038400000000000004,0.0112,0.04,6.8064,1.9852,7.09,6.624,1.932,6.9,0.038400000000000004,0.0112,0.04,6.5856,1.9208,6.86
2019-11-20 09:00:00,7.008,2.044,7.3,0.038400000000000004,0.0112,0.04,6.9696,2.0328,7.26,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02
2019-11-20 09:30:00,7.296,2.128,7.6,0.038400000000000004,0.0112,0.04,7.2576,2.1168,7.5600000000000005,7.0656,2.0608,7.36,0.038400000000000004,0.0112,0.04,7.0272,2.0496,7.32
2019-11-20 10:00:00,7.37232,2.15026,7.6795,0.03792,0.01106,0.0395,7.3344000000000005,2.1392,7.64,7.14192,2.08306,7.4395,0.03792,0.01106,0.0395,7.104,2.072,7.4
2019-11-20 10:30:00,7.23792,2.11106,7.5395,0.03792,0.01106,0.0395,7.2,2.1,7.5,7.01712,2.04666,7.3095,0.03792,0.01106,0.0395,6.9792000000000005,2.0356,7.27
2019-11-20 11:00:00,7.28592,2.12506,7.5895,0.03792,0.01106,0.0395,7.248,2.114,7.55,7.06512,2.06066,7.3595,0.03792,0.01106,0.0395,7.0272,2.0496,7.32
2019-11-20 11:30:00,7.32432,2.13626,7.6295,0.03792,0.01106,0.0395,7.2864,2.1252,7.59,7.09392,2.06906,7.3895,0.03792,0.01106,0.0395,7.056,2.058,7.35
2019-11-20 12:00:00,7.18032,2.0942600000000002,7.4795,0.03792,0.01106,0.0395,7.1424,2.0832,7.44,6.9499200000000005,2.02706,7.2395,0.03792,0.01106,0.0395,6.912,2.016,7.2
2019-11-20 12:30:00,7.2192,2.1056,7.52,0.038400000000000004,0.0112,0.04,7.1808,2.0944,7.48,6.9888,2.0384,7.28,0.038400000000000004,0.0112,0.04,6.9504,2.0272,7.24
2019-11-20 13:00:00,7.1136,2.0748,7.41,0.038400000000000004,0.0112,0.04,7.0752,2.0636,7.37,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14
2019-11-20 13:30:00,7.00752,2.04386,7.2995,0.03792,0.01106,0.0395,6.9696,2.0328,7.26,6.78672,1.97946,7.0695,0.03792,0.01106,0.0395,6.7488,1.9684,7.03
2019-11-20 14:00:00,7.07472,2.06346,7.3695,0.03792,0.01106,0.0395,7.0368,2.0524,7.33,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09
2019-11-20 14:30:00,7.0464,2.0552,7.34,0.038400000000000004,0.0112,0.04,7.008,2.044,7.3,6.8256,1.9908000000000001,7.11,0.038400000000000004,0.0112,0.04,6.7872,1.9796,7.07
2019-11-20 15:00:00,6.9504,2.0272,7.24,0.038400000000000004,0.0112,0.04,6.912,2.016,7.2,6.7392,1.9656,7.02,0.038400000000000004,0.0112,0.04,6.7008,1.9544000000000001,6.98
2019-11-20 15:30:00,6.98832,2.03826,7.2795,0.03792,0.01106,0.0395,6.9504,2.0272,7.24,6.76752,1.9738600000000002,7.0495,0.03792,0.01106,0.0395,6.7296,1.9628,7.01
2019-11-20 16:00:00,7.16976,2.09118,7.4685,0.03696,0.010780000000000001,0.0385,7.1328,2.0804,7.43,6.93936,2.02398,7.2285,0.03696,0.010780000000000001,0.0385,6.9024,2.0132,7.19
2019-11-20 16:30:00,7.55232,2.20276,7.867,0.03552,0.010360000000000001,0.037,7.5168,2.1924,7.83,7.31232,2.13276,7.617,0.03552,0.010360000000000001,0.037,7.2768,2.1224,7.58
2019-11-20 17:00:00,7.83264,2.28452,8.159,0.03744,0.010920000000000001,0.039,7.7952,2.2736,8.12,7.5830400000000004,2.21172,7.899,0.03744,0.010920000000000001,0.039,7.5456,2.2008,7.86
2019-11-20 17:30:00,7.76544,2.26492,8.089,0.03744,0.010920000000000001,0.039,7.728,2.254,8.05,7.53504,2.19772,7.849,0.03744,0.010920000000000001,0.039,7.4976,2.1868,7.8100000000000005
2019-11-20 18:00:00,7.65984,2.23412,7.979,0.03744,0.010920000000000001,0.039,7.6224,2.2232,7.94,7.42944,2.16692,7.739,0.03744,0.010920000000000001,0.039,7.392,2.156,7.7
2019-11-20 18:30:00,7.49664,2.18652,7.809,0.03744,0.010920000000000001,0.039,7.4592,2.1756,7.77,7.26624,2.11932,7.569,0.03744,0.010920000000000001,0.039,7.2288,2.1084,7.53
2019-11-20 19:00:00,7.2672,2.1196,7.57,0.038400000000000004,0.0112,0.04,7.2288,2.1084,7.53,7.0464,2.0552,7.34,0.038400000000000004,0.0112,0.04,7.008,2.044,7.3
2019-11-20 19:30:00,6.9888,2.0384,7.28,0.038400000000000004,0.0112,0.04,6.9504,2.0272,7.24,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02
2019-11-20 20:00:00,6.7584,1.9712,7.04,0.038400000000000004,0.0112,0.04,6.72,1.96,7.0,6.5472,1.9096000000000002,6.82,0.038400000000000004,0.0112,0.04,6.5088,1.8984,6.78
2019-11-20 20:30:00,6.5568,1.9123999999999999,6.83,0.038400000000000004,0.0112,0.04,6.5184,1.9012,6.79,6.3552,1.8536000000000001,6.62,0.038400000000000004,0.0112,0.04,6.3168,1.8424,6.58
2019-11-20 21:00:00,6.288,1.834,6.55,0.038400000000000004,0.0112,0.04,6.2496,1.8228,6.51,6.096,1.778,6.35,0.038400000000000004,0.0112,0.04,6.0576,1.7668,6.31
2019-11-20 21:30:00,6.0192,1.7556,6.27,0.038400000000000004,0.0112,0.04,5.9808,1.7444000000000002,6.23,5.8368,1.7024,6.08,0.038400000000000004,0.0112,0.04,5.7984,1.6912,6.04
2019-11-20 22:00:00,5.74992,1.67706,5.9895,0.03792,0.01106,0.0395,5.712,1.666,5.95,5.57712,1.6266600000000002,5.8095,0.03792,0.01106,0.0395,5.5392,1.6156000000000001,5.77
2019-11-20 22:30:00,5.41392,1.5790600000000001,5.6395,0.03792,0.01106,0.0395,5.376,1.568,5.6,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42
2019-11-20 23:00:00,5.09712,1.48666,5.3095,0.03792,0.01106,0.0395,5.0592,1.4756,5.27,4.9339200000000005,1.43906,5.1395,0.03792,0.01106,0.0395,4.896,1.428,5.1
2019-11-20 23:30:00,4.77072,1.39146,4.9695,0.03792,0.01106,0.0395,4.7328,1.3804,4.93,4.61712,1.34666,4.8095,0.03792,0.01106,0.0395,4.5792,1.3356,4.77
2019-11-21 00:00:00,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58
2019-11-21 00:30:00,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58
2019-11-21 01:00:00,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83,4.52112,1.31866,4.7095,0.03792,0.01106,0.0395,4.4832,1.3076,4.67
2019-11-21 01:30:00,4.66608,1.36094,4.8605,0.038880000000000005,0.011340000000000001,0.0405,4.6272,1.3496000000000001,4.82,4.52208,1.31894,4.7105,0.038880000000000005,0.011340000000000001,0.0405,4.4832,1.3076,4.67
2019-11-21 02:00:00,4.6363199999999996,1.35226,4.8295,0.03792,0.01106,0.0395,4.5984,1.3412,4.79,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64
