Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-21 02:30:00,4.54944,1.32692,4.739,0.03744,0.010920000000000001,0.039,4.5120000000000005,1.316,4.7,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55
2019-11-21 03:00:00,4.47312,1.3046600000000002,4.6595,0.03792,0.01106,0.0395,4.4352,1.2936,4.62,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48
2019-11-21 03:30:00,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44
2019-11-21 04:00:00,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36
2019-11-21 04:30:00,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2019-11-21 05:00:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2019-11-21 05:30:00,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005
2019-11-21 06:00:00,4.81872,1.4054600000000002,5.0195,0.03792,0.01106,0.0395,4.7808,1.3944,4.98,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83
2019-11-21 06:30:00,5.23104,1.5257200000000002,5.449,0.03744,0.010920000000000001,0.039,5.1936,1.5148000000000001,5.41,5.06784,1.47812,5.279,0.03744,0.010920000000000001,0.039,5.0304,1.4672,5.24
2019-11-21 07:00:00,5.63424,1.6433200000000001,5.869,0.03744,0.010920000000000001,0.039,5.5968,1.6324,5.83,5.46144,1.59292,5.689,0.03744,0.010920000000000001,0.039,5.424,1.5819999999999999,5.65
2019-11-21 07:30:00,6.12432,1.78626,6.3795,0.03792,0.01106,0.0395,6.0864,1.7752,6.34,5.93232,1.73026,6.1795,0.03792,0.01106,0.0395,5.8944,1.7192,6.14
2019-11-21 08:00:00,6.51744,1.9009200000000002,6.789,0.03744,0.010920000000000001,0.039,6.48,1.8900000000000001,6.75,6.31584,1.84212,6.579,0.03744,0.010920000000000001,0.039,6.2784,1.8312,6.54
2019-11-21 08:30:00,6.7953600000000005,1.98198,7.0785,0.03696,0.010780000000000001,0.0385,6.7584,1.9712,7.04,6.58416,1.9203800000000002,6.8585,0.03696,0.010780000000000001,0.0385,6.5472,1.9096000000000002,6.82
2019-11-21 09:00:00,6.9312000000000005,2.0216,7.22,0.038400000000000004,0.0112,0.04,6.8928,2.0104,7.18,6.7104,1.9572,6.99,0.038400000000000004,0.0112,0.04,6.672,1.9460000000000002,6.95
2019-11-21 09:30:00,7.2384,2.1112,7.54,0.038400000000000004,0.0112,0.04,7.2,2.1,7.5,7.008,2.044,7.3,0.038400000000000004,0.0112,0.04,6.9696,2.0328,7.26
2019-11-21 10:00:00,7.296,2.128,7.6,0.038400000000000004,0.0112,0.04,7.2576,2.1168,7.5600000000000005,7.0656,2.0608,7.36,0.038400000000000004,0.0112,0.04,7.0272,2.0496,7.32
2019-11-21 10:30:00,7.2288,2.1084,7.53,0.038400000000000004,0.0112,0.04,7.1904,2.0972,7.49,6.9984,2.0412,7.29,0.038400000000000004,0.0112,0.04,6.96,2.03,7.25
2019-11-21 11:00:00,7.2864,2.1252,7.59,0.038400000000000004,0.0112,0.04,7.248,2.114,7.55,7.056,2.058,7.35,0.038400000000000004,0.0112,0.04,7.0176,2.0468,7.31
2019-11-21 11:30:00,7.35312,2.14466,7.6595,0.03792,0.01106,0.0395,7.3152,2.1336,7.62,7.12272,2.07746,7.4195,0.03792,0.01106,0.0395,7.0848,2.0664,7.38
2019-11-21 12:00:00,7.3536,2.1448,7.66,0.038400000000000004,0.0112,0.04,7.3152,2.1336,7.62,7.1232,2.0776,7.42,0.038400000000000004,0.0112,0.04,7.0848,2.0664,7.38
2019-11-21 12:30:00,7.3152,2.1336,7.62,0.038400000000000004,0.0112,0.04,7.2768,2.1224,7.58,7.0848,2.0664,7.38,0.038400000000000004,0.0112,0.04,7.0464,2.0552,7.34
2019-11-21 13:00:00,7.27728,2.12254,7.5805,0.038880000000000005,0.011340000000000001,0.0405,7.2384,2.1112,7.54,7.04688,2.05534,7.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,7.008,2.044,7.3
2019-11-21 13:30:00,7.26672,2.11946,7.5695,0.03792,0.01106,0.0395,7.2288,2.1084,7.53,7.04592,2.05506,7.3395,0.03792,0.01106,0.0395,7.008,2.044,7.3
2019-11-21 14:00:00,7.30512,2.1306599999999998,7.6095,0.03792,0.01106,0.0395,7.2672,2.1196,7.57,7.08432,2.06626,7.3795,0.03792,0.01106,0.0395,7.0464,2.0552,7.34
2019-11-21 14:30:00,7.20912,2.10266,7.5095,0.03792,0.01106,0.0395,7.1712,2.0916,7.47,6.98832,2.03826,7.2795,0.03792,0.01106,0.0395,6.9504,2.0272,7.24
2019-11-21 15:00:00,7.20912,2.10266,7.5095,0.03792,0.01106,0.0395,7.1712,2.0916,7.47,6.97872,2.03546,7.2695,0.03792,0.01106,0.0395,6.9408,2.0244,7.23
2019-11-21 15:30:00,7.20912,2.10266,7.5095,0.03792,0.01106,0.0395,7.1712,2.0916,7.47,6.98832,2.03826,7.2795,0.03792,0.01106,0.0395,6.9504,2.0272,7.24
2019-11-21 16:00:00,7.41936,2.16398,7.7285,0.03696,0.010780000000000001,0.0385,7.3824,2.1532,7.69,7.18896,2.09678,7.4885,0.03696,0.010780000000000001,0.0385,7.152,2.086,7.45
2019-11-21 16:30:00,7.63872,2.22796,7.957,0.03552,0.010360000000000001,0.037,7.6032,2.2176,7.92,7.39872,2.15796,7.707,0.03552,0.010360000000000001,0.037,7.3632,2.1476,7.67
2019-11-21 17:00:00,7.74528,2.25904,8.068,0.036480000000000005,0.01064,0.038,7.7088,2.2484,8.03,7.50528,2.18904,7.818,0.036480000000000005,0.01064,0.038,7.4688,2.1784,7.78
2019-11-21 17:30:00,7.67808,2.23944,7.998,0.036480000000000005,0.01064,0.038,7.6416,2.2288,7.96,7.43808,2.16944,7.748,0.036480000000000005,0.01064,0.038,7.4016,2.1588,7.71
2019-11-21 18:00:00,7.49664,2.18652,7.809,0.03744,0.010920000000000001,0.039,7.4592,2.1756,7.77,7.25664,2.11652,7.559,0.03744,0.010920000000000001,0.039,7.2192,2.1056,7.52
2019-11-21 18:30:00,7.19904,2.09972,7.499,0.03744,0.010920000000000001,0.039,7.1616,2.0888,7.46,6.97824,2.03532,7.269,0.03744,0.010920000000000001,0.039,6.9408,2.0244,7.23
2019-11-21 19:00:00,7.02528,2.04904,7.318,0.036480000000000005,0.01064,0.038,6.9888,2.0384,7.28,6.81408,1.98744,7.098,0.036480000000000005,0.01064,0.038,6.7776,1.9768,7.06
2019-11-21 19:30:00,6.80544,1.9849200000000002,7.089,0.03744,0.010920000000000001,0.039,6.768,1.974,7.05,6.59424,1.92332,6.869,0.03744,0.010920000000000001,0.039,6.5568,1.9123999999999999,6.83
2019-11-21 20:00:00,6.61296,1.9287800000000002,6.8885000000000005,0.03696,0.010780000000000001,0.0385,6.5760000000000005,1.9180000000000001,6.85,6.40176,1.86718,6.6685,0.03696,0.010780000000000001,0.0385,6.3648,1.8564,6.63
2019-11-21 20:30:00,6.39264,1.8645200000000002,6.659,0.03744,0.010920000000000001,0.039,6.3552,1.8536000000000001,6.62,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41
2019-11-21 21:00:00,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38,5.96976,1.74118,6.2185,0.03696,0.010780000000000001,0.0385,5.9328,1.7304,6.18
2019-11-21 21:30:00,5.85456,1.70758,6.0985,0.03696,0.010780000000000001,0.0385,5.8176,1.6968,6.06,5.67216,1.6543800000000002,5.9085,0.03696,0.010780000000000001,0.0385,5.6352,1.6436000000000002,5.87
2019-11-21 22:00:00,5.64384,1.64612,5.879,0.03744,0.010920000000000001,0.039,5.6064,1.6352,5.84,5.47104,1.59572,5.699,0.03744,0.010920000000000001,0.039,5.4336,1.5848,5.66
2019-11-21 22:30:00,5.28864,1.5425200000000001,5.509,0.03744,0.010920000000000001,0.039,5.2512,1.5316,5.47,5.11584,1.4921200000000001,5.329,0.03744,0.010920000000000001,0.039,5.0784,1.4812,5.29
2019-11-21 23:00:00,4.98096,1.45278,5.1885,0.03696,0.010780000000000001,0.0385,4.944,1.442,5.15,4.8273600000000005,1.40798,5.0285,0.03696,0.010780000000000001,0.0385,4.7904,1.3972,4.99
2019-11-21 23:30:00,4.7313600000000005,1.37998,4.9285,0.03696,0.010780000000000001,0.0385,4.6944,1.3692,4.89,4.57776,1.33518,4.7685,0.03696,0.010780000000000001,0.0385,4.5408,1.3244,4.73
2019-11-22 00:00:00,4.55856,1.32958,4.7485,0.03696,0.010780000000000001,0.0385,4.5216,1.3188,4.71,4.41456,1.28758,4.5985,0.03696,0.010780000000000001,0.0385,4.3776,1.2768,4.5600000000000005
2019-11-22 00:30:00,4.49136,1.30998,4.6785,0.03696,0.010780000000000001,0.0385,4.4544,1.2992,4.64,4.34736,1.26798,4.5285,0.03696,0.010780000000000001,0.0385,4.3104,1.2572,4.49
2019-11-22 01:00:00,4.56816,1.3323800000000001,4.7585,0.03696,0.010780000000000001,0.0385,4.5312,1.3216,4.72,4.42416,1.29038,4.6085,0.03696,0.010780000000000001,0.0385,4.3872,1.2796,4.57
2019-11-22 01:30:00,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57
2019-11-22 02:00:00,4.48176,1.30718,4.6685,0.03696,0.010780000000000001,0.0385,4.4448,1.2964,4.63,4.33776,1.26518,4.5185,0.03696,0.010780000000000001,0.0385,4.3008,1.2544,4.48
2019-11-22 02:30:00,4.41456,1.28758,4.5985,0.03696,0.010780000000000001,0.0385,4.3776,1.2768,4.5600000000000005,4.28016,1.24838,4.4585,0.03696,0.010780000000000001,0.0385,4.2432,1.2376,4.42
2019-11-22 03:00:00,4.36656,1.27358,4.5485,0.03696,0.010780000000000001,0.0385,4.3296,1.2628,4.51,4.23216,1.23438,4.4085,0.03696,0.010780000000000001,0.0385,4.1952,1.2236,4.37
2019-11-22 03:30:00,4.29936,1.25398,4.4785,0.03696,0.010780000000000001,0.0385,4.2624,1.2432,4.44,4.16496,1.21478,4.3385,0.03696,0.010780000000000001,0.0385,4.128,1.204,4.3
2019-11-22 04:00:00,4.23216,1.23438,4.4085,0.03696,0.010780000000000001,0.0385,4.1952,1.2236,4.37,4.09776,1.1951800000000001,4.2685,0.03696,0.010780000000000001,0.0385,4.0608,1.1844000000000001,4.23
2019-11-22 04:30:00,4.21296,1.22878,4.3885,0.03696,0.010780000000000001,0.0385,4.176,1.218,4.35,4.06896,1.18678,4.2385,0.03696,0.010780000000000001,0.0385,4.032,1.176,4.2
2019-11-22 05:00:00,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37,4.08768,1.19224,4.258,0.036480000000000005,0.01064,0.038,4.0512,1.1816,4.22
2019-11-22 05:30:00,4.40448,1.28464,4.588,0.036480000000000005,0.01064,0.038,4.368,1.274,4.55,4.26048,1.24264,4.438,0.036480000000000005,0.01064,0.038,4.224,1.232,4.4
2019-11-22 06:00:00,4.65408,1.35744,4.848,0.036480000000000005,0.01064,0.038,4.6176,1.3468,4.8100000000000005,4.50048,1.31264,4.688,0.036480000000000005,0.01064,0.038,4.464,1.302,4.65
2019-11-22 06:30:00,5.01888,1.46384,5.228,0.036480000000000005,0.01064,0.038,4.9824,1.4532,5.19,4.85568,1.4162400000000002,5.058,0.036480000000000005,0.01064,0.038,4.8192,1.4056,5.02
2019-11-22 07:00:00,5.45088,1.5898400000000001,5.678,0.036480000000000005,0.01064,0.038,5.4144,1.5792000000000002,5.64,5.27808,1.53944,5.498,0.036480000000000005,0.01064,0.038,5.2416,1.5288,5.46
2019-11-22 07:30:00,5.87328,1.71304,6.118,0.036480000000000005,0.01064,0.038,5.8368,1.7024,6.08,5.69088,1.65984,5.928,0.036480000000000005,0.01064,0.038,5.6544,1.6492,5.89
2019-11-22 08:00:00,6.2856,1.8333,6.5475,0.036000000000000004,0.0105,0.0375,6.2496,1.8228,6.51,6.0936,1.7772999999999999,6.3475,0.036000000000000004,0.0105,0.0375,6.0576,1.7668,6.31
2019-11-22 08:30:00,6.5664,1.9152,6.84,0.038400000000000004,0.0112,0.04,6.5280000000000005,1.904,6.8,6.3648,1.8564,6.63,0.038400000000000004,0.0112,0.04,6.3264,1.8452000000000002,6.59
2019-11-22 09:00:00,6.7872,1.9796,7.07,0.038400000000000004,0.0112,0.04,6.7488,1.9684,7.03,6.5760000000000005,1.9180000000000001,6.85,0.038400000000000004,0.0112,0.04,6.5376,1.9068,6.8100000000000005
2019-11-22 09:30:00,7.0848,2.0664,7.38,0.038400000000000004,0.0112,0.04,7.0464,2.0552,7.34,6.864,2.002,7.15,0.038400000000000004,0.0112,0.04,6.8256,1.9908000000000001,7.11
2019-11-22 10:00:00,7.0632,2.0601,7.3575,0.055200000000000006,0.0161,0.0575,7.008,2.044,7.3,6.8424,1.9957,7.1275,0.055200000000000006,0.0161,0.0575,6.7872,1.9796,7.07
2019-11-22 10:30:00,7.0464,2.0552,7.34,0.038400000000000004,0.0112,0.04,7.008,2.044,7.3,6.8256,1.9908000000000001,7.11,0.038400000000000004,0.0112,0.04,6.7872,1.9796,7.07
2019-11-22 11:00:00,7.056,2.058,7.35,0.038400000000000004,0.0112,0.04,7.0176,2.0468,7.31,6.8352,1.9936,7.12,0.038400000000000004,0.0112,0.04,6.7968,1.9824000000000002,7.08
2019-11-22 11:30:00,7.0752,2.0636,7.37,0.038400000000000004,0.0112,0.04,7.0368,2.0524,7.33,6.8544,1.9992,7.14,0.038400000000000004,0.0112,0.04,6.816,1.988,7.1
2019-11-22 12:00:00,7.0752,2.0636,7.37,0.038400000000000004,0.0112,0.04,7.0368,2.0524,7.33,6.8544,1.9992,7.14,0.038400000000000004,0.0112,0.04,6.816,1.988,7.1
2019-11-22 12:30:00,7.0272,2.0496,7.32,0.038400000000000004,0.0112,0.04,6.9888,2.0384,7.28,6.8064,1.9852,7.09,0.038400000000000004,0.0112,0.04,6.768,1.974,7.05
2019-11-22 13:00:00,6.8544,1.9992,7.14,0.038400000000000004,0.0112,0.04,6.816,1.988,7.1,6.6432,1.9376000000000002,6.92,0.038400000000000004,0.0112,0.04,6.6048,1.9264000000000001,6.88
2019-11-22 13:30:00,6.83472,1.9934600000000002,7.1195,0.03792,0.01106,0.0395,6.7968,1.9824000000000002,7.08,6.62352,1.93186,6.8995,0.03792,0.01106,0.0395,6.5856,1.9208,6.86
2019-11-22 14:00:00,6.7872,1.9796,7.07,0.038400000000000004,0.0112,0.04,6.7488,1.9684,7.03,6.5664,1.9152,6.84,0.038400000000000004,0.0112,0.04,6.5280000000000005,1.904,6.8
2019-11-22 14:30:00,6.7104,1.9572,6.99,0.038400000000000004,0.0112,0.04,6.672,1.9460000000000002,6.95,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73
2019-11-22 15:00:00,6.624,1.932,6.9,0.038400000000000004,0.0112,0.04,6.5856,1.9208,6.86,6.4128,1.8704,6.68,0.038400000000000004,0.0112,0.04,6.3744,1.8592,6.64
2019-11-22 15:30:00,6.65136,1.93998,6.9285,0.03696,0.010780000000000001,0.0385,6.6144,1.9292,6.89,6.44976,1.88118,6.7185,0.03696,0.010780000000000001,0.0385,6.4128,1.8704,6.68
2019-11-22 16:00:00,6.81312,1.98716,7.097,0.03552,0.010360000000000001,0.037,6.7776,1.9768,7.06,6.60192,1.92556,6.877,0.03552,0.010360000000000001,0.037,6.5664,1.9152,6.84
2019-11-22 16:30:00,6.75648,1.97064,7.038,0.13248000000000001,0.03864,0.138,6.624,1.932,6.9,6.54528,1.90904,6.818,0.13248000000000001,0.03864,0.138,6.4128,1.8704,6.68
2019-11-22 17:00:00,6.8716800000000005,2.00424,7.158,0.14208,0.041440000000000005,0.148,6.7296,1.9628,7.01,6.66048,1.94264,6.938,0.14208,0.041440000000000005,0.148,6.5184,1.9012,6.79
2019-11-22 17:30:00,6.80928,1.98604,7.093,0.15648,0.04564000000000001,0.163,6.6528,1.9404,6.93,6.59808,1.9244400000000002,6.873,0.15648,0.04564000000000001,0.163,6.4416,1.8788,6.71
2019-11-22 18:00:00,6.68784,1.9506200000000002,6.9665,0.15024,0.043820000000000005,0.1565,6.5376,1.9068,6.8100000000000005,6.4862400000000004,1.89182,6.7565,0.15024,0.043820000000000005,0.1565,6.336,1.8479999999999999,6.6
2019-11-22 18:30:00,6.60048,1.92514,6.8755,0.14928000000000002,0.04354,0.1555,6.4512,1.8816000000000002,6.72,6.39888,1.86634,6.6655,0.14928000000000002,0.04354,0.1555,6.2496,1.8228,6.51
2019-11-22 19:00:00,6.4128,1.8704,6.68,0.15360000000000001,0.0448,0.16,6.2592,1.8256000000000001,6.52,6.2208,1.8144,6.48,0.15360000000000001,0.0448,0.16,6.0672,1.7696,6.32
2019-11-22 19:30:00,6.28176,1.8321800000000001,6.5435,0.08016000000000001,0.02338,0.0835,6.2016,1.8088000000000002,6.46,6.08976,1.77618,6.3435,0.08016000000000001,0.02338,0.0835,6.0096,1.7528000000000001,6.26
2019-11-22 20:00:00,6.1896,1.8053,6.4475,0.036000000000000004,0.0105,0.0375,6.1536,1.7948,6.41,6.0072,1.7521,6.2575,0.036000000000000004,0.0105,0.0375,5.9712,1.7416,6.22
2019-11-22 20:30:00,6.01632,1.75476,6.267,0.03552,0.010360000000000001,0.037,5.9808,1.7444000000000002,6.23,5.83392,1.7015600000000002,6.077,0.03552,0.010360000000000001,0.037,5.7984,1.6912,6.04
2019-11-22 21:00:00,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95,5.58432,1.6287600000000002,5.817,0.03552,0.010360000000000001,0.037,5.5488,1.6184,5.78
2019-11-22 21:30:00,5.54592,1.61756,5.777,0.03552,0.010360000000000001,0.037,5.5104,1.6072000000000002,5.74,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2019-11-22 22:00:00,5.34432,1.55876,5.567,0.03552,0.010360000000000001,0.037,5.3088,1.5484,5.53,5.18112,1.51116,5.397,0.03552,0.010360000000000001,0.037,5.1456,1.5008,5.36
2019-11-22 22:30:00,5.0856,1.4833,5.2975,0.036000000000000004,0.0105,0.0375,5.0496,1.4727999999999999,5.26,4.9224,1.4357,5.1275,0.036000000000000004,0.0105,0.0375,4.8864,1.4252,5.09
2019-11-22 23:00:00,4.87488,1.42184,5.078,0.036480000000000005,0.01064,0.038,4.8384,1.4112,5.04,4.72128,1.37704,4.918,0.036480000000000005,0.01064,0.038,4.6848,1.3664,4.88
2019-11-22 23:30:00,4.65312,1.35716,4.8469999999999995,0.03552,0.010360000000000001,0.037,4.6176,1.3468,4.8100000000000005,4.50912,1.31516,4.697,0.03552,0.010360000000000001,0.037,4.4736,1.3048,4.66
2019-11-23 00:00:00,4.41312,1.28716,4.5969999999999995,0.03552,0.010360000000000001,0.037,4.3776,1.2768,4.5600000000000005,4.27872,1.24796,4.457,0.03552,0.010360000000000001,0.037,4.2432,1.2376,4.42
2019-11-23 00:30:00,4.34592,1.26756,4.527,0.03552,0.010360000000000001,0.037,4.3104,1.2572,4.49,4.21152,1.22836,4.3870000000000005,0.03552,0.010360000000000001,0.037,4.176,1.218,4.35
2019-11-23 01:00:00,4.40352,1.28436,4.587,0.03552,0.010360000000000001,0.037,4.368,1.274,4.55,4.26912,1.24516,4.447,0.03552,0.010360000000000001,0.037,4.2336,1.2348,4.41
2019-11-23 01:30:00,4.40352,1.28436,4.587,0.03552,0.010360000000000001,0.037,4.368,1.274,4.55,4.26912,1.24516,4.447,0.03552,0.010360000000000001,0.037,4.2336,1.2348,4.41
2019-11-23 02:00:00,4.32768,1.26224,4.508,0.036480000000000005,0.01064,0.038,4.2912,1.2516,4.47,4.19328,1.2230400000000001,4.368,0.036480000000000005,0.01064,0.038,4.1568,1.2124,4.33
2019-11-23 02:30:00,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36,4.08672,1.19196,4.257,0.03552,0.010360000000000001,0.037,4.0512,1.1816,4.22
2019-11-23 03:00:00,4.1443200000000004,1.20876,4.317,0.03552,0.010360000000000001,0.037,4.1088000000000005,1.1984,4.28,4.00992,1.16956,4.177,0.03552,0.010360000000000001,0.037,3.9744,1.1592,4.14
2019-11-23 03:30:00,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2,3.9432,1.1501000000000001,4.1075,0.036000000000000004,0.0105,0.0375,3.9072,1.1396,4.07
2019-11-23 04:00:00,3.98208,1.16144,4.148,0.036480000000000005,0.01064,0.038,3.9455999999999998,1.1508,4.11,3.84768,1.1222400000000001,4.008,0.036480000000000005,0.01064,0.038,3.8112,1.1116,3.9699999999999998
2019-11-23 04:30:00,3.93312,1.14716,4.097,0.03552,0.010360000000000001,0.037,3.8976,1.1368,4.06,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93
2019-11-23 05:00:00,3.93312,1.14716,4.097,0.03552,0.010360000000000001,0.037,3.8976,1.1368,4.06,3.80832,1.11076,3.967,0.03552,0.010360000000000001,0.037,3.7728,1.1004,3.93
2019-11-23 05:30:00,4.01952,1.17236,4.187,0.03552,0.010360000000000001,0.037,3.984,1.162,4.15,3.88512,1.13316,4.047,0.03552,0.010360000000000001,0.037,3.8496,1.1228,4.01
2019-11-23 06:00:00,4.0392,1.1781,4.2075,0.036000000000000004,0.0105,0.0375,4.0032,1.1676,4.17,3.9048,1.1389,4.0675,0.036000000000000004,0.0105,0.0375,3.8688000000000002,1.1284,4.03
2019-11-23 06:30:00,4.22112,1.23116,4.397,0.03552,0.010360000000000001,0.037,4.1856,1.2208,4.36,4.08672,1.19196,4.257,0.03552,0.010360000000000001,0.037,4.0512,1.1816,4.22
2019-11-23 07:00:00,4.48032,1.3067600000000001,4.667,0.03552,0.010360000000000001,0.037,4.4448,1.2964,4.63,4.33632,1.2647599999999999,4.517,0.03552,0.010360000000000001,0.037,4.3008,1.2544,4.48
2019-11-23 07:30:00,4.7208,1.3769,4.9175,0.036000000000000004,0.0105,0.0375,4.6848,1.3664,4.88,4.5672,1.3321,4.7575,0.036000000000000004,0.0105,0.0375,4.5312,1.3216,4.72
2019-11-23 08:00:00,4.91328,1.43304,5.118,0.02688,0.007840000000000001,0.028,4.8864,1.4252,5.09,4.75968,1.3882400000000001,4.958,0.02688,0.007840000000000001,0.028,4.7328,1.3804,4.93
2019-11-23 08:30:00,5.20944,1.51942,5.4265,0.03504,0.010220000000000002,0.036500000000000005,5.1744,1.5091999999999999,5.39,5.04624,1.4718200000000001,5.2565,0.03504,0.010220000000000002,0.036500000000000005,5.0112,1.4616,5.22
2019-11-23 09:00:00,5.49744,1.60342,5.7265,0.03504,0.010220000000000002,0.036500000000000005,5.4624,1.5932,5.69,5.3246400000000005,1.55302,5.5465,0.03504,0.010220000000000002,0.036500000000000005,5.2896,1.5428000000000002,5.51
2019-11-23 09:30:00,5.79552,1.69036,6.037,0.03552,0.010360000000000001,0.037,5.76,1.6800000000000002,6.0,5.61312,1.6371600000000002,5.8469999999999995,0.03552,0.010360000000000001,0.037,5.5776,1.6268,5.8100000000000005
2019-11-23 10:00:00,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12,5.72928,1.67104,5.968,0.036480000000000005,0.01064,0.038,5.6928,1.6604,5.93
2019-11-23 10:30:00,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11
2019-11-23 11:00:00,6.17088,1.79984,6.428,0.036480000000000005,0.01064,0.038,6.1344,1.7892000000000001,6.39,5.98848,1.7466400000000002,6.238,0.036480000000000005,0.01064,0.038,5.952,1.736,6.2
2019-11-23 11:30:00,6.20928,1.8110400000000002,6.468,0.036480000000000005,0.01064,0.038,6.1728,1.8004,6.43,6.01728,1.7550400000000002,6.268,0.036480000000000005,0.01064,0.038,5.9808,1.7444000000000002,6.23
2019-11-23 12:00:00,6.23808,1.8194400000000002,6.498,0.036480000000000005,0.01064,0.038,6.2016,1.8088000000000002,6.46,6.04608,1.7634400000000001,6.298,0.036480000000000005,0.01064,0.038,6.0096,1.7528000000000001,6.26
2019-11-23 12:30:00,6.30528,1.8390400000000002,6.568,0.036480000000000005,0.01064,0.038,6.2688,1.8284,6.53,6.11328,1.7830400000000002,6.368,0.036480000000000005,0.01064,0.038,6.0768,1.7724000000000002,6.33
2019-11-23 13:00:00,6.18096,1.80278,6.4385,0.03696,0.010780000000000001,0.0385,6.144,1.792,6.4,5.99856,1.74958,6.2485,0.03696,0.010780000000000001,0.0385,5.9616,1.7388,6.21
2019-11-23 13:30:00,6.05616,1.76638,6.3085,0.03696,0.010780000000000001,0.0385,6.0192,1.7556,6.27,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08
2019-11-23 14:00:00,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99
2019-11-23 14:30:00,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11,5.72928,1.67104,5.968,0.036480000000000005,0.01064,0.038,5.6928,1.6604,5.93
2019-11-23 15:00:00,5.87328,1.71304,6.118,0.036480000000000005,0.01064,0.038,5.8368,1.7024,6.08,5.69088,1.65984,5.928,0.036480000000000005,0.01064,0.038,5.6544,1.6492,5.89
2019-11-23 15:30:00,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11,5.71968,1.66824,5.958,0.036480000000000005,0.01064,0.038,5.6832,1.6576,5.92
2019-11-23 16:00:00,5.97744,1.74342,6.2265,0.03504,0.010220000000000002,0.036500000000000005,5.9424,1.7332,6.19,5.79504,1.69022,6.0365,0.03504,0.010220000000000002,0.036500000000000005,5.76,1.6800000000000002,6.0
2019-11-23 16:30:00,6.23664,1.81902,6.4965,0.03504,0.010220000000000002,0.036500000000000005,6.2016,1.8088000000000002,6.46,6.04464,1.76302,6.2965,0.03504,0.010220000000000002,0.036500000000000005,6.0096,1.7528000000000001,6.26
2019-11-23 17:00:00,6.39168,1.8642400000000001,6.658,0.036480000000000005,0.01064,0.038,6.3552,1.8536000000000001,6.62,6.19968,1.80824,6.458,0.036480000000000005,0.01064,0.038,6.1632,1.7976,6.42
2019-11-23 17:30:00,6.50688,1.89784,6.7780000000000005,0.036480000000000005,0.01064,0.038,6.4704,1.8872,6.74,6.30528,1.8390400000000002,6.568,0.036480000000000005,0.01064,0.038,6.2688,1.8284,6.53
2019-11-23 18:00:00,6.51648,1.90064,6.788,0.036480000000000005,0.01064,0.038,6.48,1.8900000000000001,6.75,6.32448,1.84464,6.588,0.036480000000000005,0.01064,0.038,6.288,1.834,6.55
2019-11-23 18:30:00,6.33456,1.8475800000000002,6.5985,0.03696,0.010780000000000001,0.0385,6.2976,1.8368,6.5600000000000005,6.14256,1.7915800000000002,6.3985,0.03696,0.010780000000000001,0.0385,6.1056,1.7808000000000002,6.36
2019-11-23 19:00:00,6.16128,1.79704,6.418,0.036480000000000005,0.01064,0.038,6.1248,1.7864,6.38,5.97888,1.74384,6.228,0.036480000000000005,0.01064,0.038,5.9424,1.7332,6.19
2019-11-23 19:30:00,5.93088,1.72984,6.178,0.036480000000000005,0.01064,0.038,5.8944,1.7192,6.14,5.74848,1.67664,5.9879999999999995,0.036480000000000005,0.01064,0.038,5.712,1.666,5.95
2019-11-23 20:00:00,5.77728,1.68504,6.018,0.036480000000000005,0.01064,0.038,5.7408,1.6743999999999999,5.98,5.60448,1.63464,5.838,0.036480000000000005,0.01064,0.038,5.568,1.624,5.8
2019-11-23 20:30:00,5.64288,1.6458400000000002,5.878,0.036480000000000005,0.01064,0.038,5.6064,1.6352,5.84,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66
2019-11-23 21:00:00,5.56608,1.62344,5.798,0.036480000000000005,0.01064,0.038,5.5296,1.6128,5.76,5.39328,1.57304,5.618,0.036480000000000005,0.01064,0.038,5.3568,1.5624,5.58
2019-11-23 21:30:00,5.41248,1.57864,5.638,0.036480000000000005,0.01064,0.038,5.376,1.568,5.6,5.24928,1.53104,5.468,0.036480000000000005,0.01064,0.038,5.2128,1.5204,5.43
2019-11-23 22:00:00,5.21088,1.51984,5.428,0.036480000000000005,0.01064,0.038,5.1744,1.5091999999999999,5.39,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22
2019-11-23 22:30:00,4.98048,1.4526400000000002,5.188,0.036480000000000005,0.01064,0.038,4.944,1.442,5.15,4.82688,1.40784,5.028,0.036480000000000005,0.01064,0.038,4.7904,1.3972,4.99
2019-11-23 23:00:00,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92,4.60608,1.34344,4.798,0.036480000000000005,0.01064,0.038,4.5696,1.3328,4.76
2019-11-23 23:30:00,4.53888,1.3238400000000001,4.728,0.036480000000000005,0.01064,0.038,4.5024,1.3132000000000001,4.69,4.39488,1.28184,4.578,0.036480000000000005,0.01064,0.038,4.3584,1.2711999999999999,4.54
2019-11-24 00:00:00,4.40448,1.28464,4.588,0.036480000000000005,0.01064,0.038,4.368,1.274,4.55,4.27008,1.24544,4.448,0.036480000000000005,0.01064,0.038,4.2336,1.2348,4.41
2019-11-24 00:30:00,4.28928,1.2510400000000002,4.468,0.036480000000000005,0.01064,0.038,4.2528,1.2404,4.43,4.15488,1.21184,4.328,0.036480000000000005,0.01064,0.038,4.1184,1.2012,4.29
2019-11-24 01:00:00,4.37568,1.27624,4.558,0.036480000000000005,0.01064,0.038,4.3392,1.2656,4.52,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37
2019-11-24 01:30:00,4.35648,1.27064,4.538,0.036480000000000005,0.01064,0.038,4.32,1.26,4.5,4.22208,1.23144,4.398,0.036480000000000005,0.01064,0.038,4.1856,1.2208,4.36
2019-11-24 02:00:00,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42,4.15488,1.21184,4.328,0.036480000000000005,0.01064,0.038,4.1184,1.2012,4.29
2019-11-24 02:30:00,4.14528,1.20904,4.318,0.036480000000000005,0.01064,0.038,4.1088000000000005,1.1984,4.28,4.01088,1.16984,4.178,0.036480000000000005,0.01064,0.038,3.9744,1.1592,4.14
2019-11-24 03:00:00,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07
2019-11-24 03:30:00,4.01136,1.16998,4.1785,0.03696,0.010780000000000001,0.0385,3.9744,1.1592,4.14,3.8865600000000002,1.13358,4.0485,0.03696,0.010780000000000001,0.0385,3.8496,1.1228,4.01
2019-11-24 04:00:00,3.92496,1.14478,4.0885,0.03696,0.010780000000000001,0.0385,3.888,1.134,4.05,3.80016,1.10838,3.9585,0.03696,0.010780000000000001,0.0385,3.7632,1.0976,3.92
2019-11-24 04:30:00,3.89568,1.13624,4.058,0.036480000000000005,0.01064,0.038,3.8592,1.1256,4.02,3.77088,1.09984,3.928,0.036480000000000005,0.01064,0.038,3.7344,1.0892,3.89
2019-11-24 05:00:00,3.86688,1.12784,4.028,0.036480000000000005,0.01064,0.038,3.8304,1.1172,3.99,3.74208,1.09144,3.898,0.036480000000000005,0.01064,0.038,3.7056,1.0808,3.86
2019-11-24 05:30:00,3.86688,1.12784,4.028,0.036480000000000005,0.01064,0.038,3.8304,1.1172,3.99,3.74208,1.09144,3.898,0.036480000000000005,0.01064,0.038,3.7056,1.0808,3.86
2019-11-24 06:00:00,3.89568,1.13624,4.058,0.036480000000000005,0.01064,0.038,3.8592,1.1256,4.02,3.78048,1.10264,3.938,0.036480000000000005,0.01064,0.038,3.7439999999999998,1.092,3.9
2019-11-24 06:30:00,4.04928,1.18104,4.218,0.036480000000000005,0.01064,0.038,4.0128,1.1703999999999999,4.18,3.91488,1.14184,4.078,0.036480000000000005,0.01064,0.038,3.8784,1.1312,4.04
2019-11-24 07:00:00,4.15488,1.21184,4.328,0.036480000000000005,0.01064,0.038,4.1184,1.2012,4.29,4.02048,1.17264,4.188,0.036480000000000005,0.01064,0.038,3.984,1.162,4.15
2019-11-24 07:30:00,4.41408,1.2874400000000001,4.598,0.036480000000000005,0.01064,0.038,4.3776,1.2768,4.5600000000000005,4.27008,1.24544,4.448,0.036480000000000005,0.01064,0.038,4.2336,1.2348,4.41
2019-11-24 08:00:00,4.53792,1.32356,4.727,0.03552,0.010360000000000001,0.037,4.5024,1.3132000000000001,4.69,4.39392,1.28156,4.577,0.03552,0.010360000000000001,0.037,4.3584,1.2711999999999999,4.54
2019-11-24 08:30:00,4.76928,1.39104,4.968,0.036480000000000005,0.01064,0.038,4.7328,1.3804,4.93,4.62528,1.34904,4.818,0.036480000000000005,0.01064,0.038,4.5888,1.3384,4.78
2019-11-24 09:00:00,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01,4.69248,1.36864,4.888,0.036480000000000005,0.01064,0.038,4.656,1.358,4.85
2019-11-24 09:30:00,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13
2019-11-24 10:00:00,5.32608,1.5534400000000002,5.548,0.036480000000000005,0.01064,0.038,5.2896,1.5428000000000002,5.51,5.17248,1.5086400000000002,5.388,0.036480000000000005,0.01064,0.038,5.136,1.498,5.35
2019-11-24 10:30:00,5.51808,1.6094400000000002,5.748,0.036480000000000005,0.01064,0.038,5.4816,1.5988,5.71,5.35488,1.5618400000000001,5.578,0.036480000000000005,0.01064,0.038,5.3184000000000005,1.5512000000000001,5.54
2019-11-24 11:00:00,5.66208,1.65144,5.898,0.036480000000000005,0.01064,0.038,5.6256,1.6408,5.86,5.48928,1.60104,5.718,0.036480000000000005,0.01064,0.038,5.4528,1.5904,5.68
2019-11-24 11:30:00,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05,5.66208,1.65144,5.898,0.036480000000000005,0.01064,0.038,5.6256,1.6408,5.86
2019-11-24 12:00:00,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05,5.66208,1.65144,5.898,0.036480000000000005,0.01064,0.038,5.6256,1.6408,5.86
2019-11-24 12:30:00,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12,5.72928,1.67104,5.968,0.036480000000000005,0.01064,0.038,5.6928,1.6604,5.93
2019-11-24 13:00:00,6.00768,1.75224,6.258,0.036480000000000005,0.01064,0.038,5.9712,1.7416,6.22,5.82528,1.69904,6.068,0.036480000000000005,0.01064,0.038,5.7888,1.6884000000000001,6.03
2019-11-24 13:30:00,5.95008,1.73544,6.198,0.036480000000000005,0.01064,0.038,5.9136,1.7248,6.16,5.76768,1.6822400000000002,6.008,0.036480000000000005,0.01064,0.038,5.7312,1.6716000000000002,5.97
2019-11-24 14:00:00,5.89248,1.7186400000000002,6.138,0.036480000000000005,0.01064,0.038,5.856,1.708,6.1,5.71968,1.66824,5.958,0.036480000000000005,0.01064,0.038,5.6832,1.6576,5.92
2019-11-24 14:30:00,5.83488,1.70184,6.078,0.036480000000000005,0.01064,0.038,5.7984,1.6912,6.04,5.65248,1.64864,5.888,0.036480000000000005,0.01064,0.038,5.616,1.638,5.85
2019-11-24 15:00:00,5.88288,1.71584,6.128,0.036480000000000005,0.01064,0.038,5.8464,1.7052,6.09,5.71008,1.66544,5.948,0.036480000000000005,0.01064,0.038,5.6736,1.6548,5.91
2019-11-24 15:30:00,5.92128,1.7270400000000001,6.168,0.036480000000000005,0.01064,0.038,5.8848,1.7164000000000001,6.13,5.73888,1.6738400000000002,5.978,0.036480000000000005,0.01064,0.038,5.7024,1.6632,5.94
2019-11-24 16:00:00,6.06384,1.76862,6.3165,0.03504,0.010220000000000002,0.036500000000000005,6.0288,1.7584,6.28,5.8814400000000004,1.71542,6.1265,0.03504,0.010220000000000002,0.036500000000000005,5.8464,1.7052,6.09
2019-11-24 16:30:00,6.39984,1.8666200000000002,6.6665,0.03504,0.010220000000000002,0.036500000000000005,6.3648,1.8564,6.63,6.20784,1.8106200000000001,6.4665,0.03504,0.010220000000000002,0.036500000000000005,6.1728,1.8004,6.43
2019-11-24 17:00:00,6.56448,1.9146400000000001,6.838,0.036480000000000005,0.01064,0.038,6.5280000000000005,1.904,6.8,6.37248,1.85864,6.638,0.036480000000000005,0.01064,0.038,6.336,1.8479999999999999,6.6
2019-11-24 17:30:00,6.56448,1.9146400000000001,6.838,0.036480000000000005,0.01064,0.038,6.5280000000000005,1.904,6.8,6.37248,1.85864,6.638,0.036480000000000005,0.01064,0.038,6.336,1.8479999999999999,6.6
2019-11-24 18:00:00,6.43008,1.8754400000000002,6.698,0.036480000000000005,0.01064,0.038,6.3936,1.8648,6.66,6.23808,1.8194400000000002,6.498,0.036480000000000005,0.01064,0.038,6.2016,1.8088000000000002,6.46
2019-11-24 18:30:00,6.27648,1.83064,6.538,0.036480000000000005,0.01064,0.038,6.24,1.82,6.5,6.09408,1.77744,6.348,0.036480000000000005,0.01064,0.038,6.0576,1.7668,6.31
2019-11-24 19:00:00,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28,5.88288,1.71584,6.128,0.036480000000000005,0.01064,0.038,5.8464,1.7052,6.09
2019-11-24 19:30:00,5.9596800000000005,1.73824,6.208,0.036480000000000005,0.01064,0.038,5.9232,1.7276,6.17,5.77728,1.68504,6.018,0.036480000000000005,0.01064,0.038,5.7408,1.6743999999999999,5.98
2019-11-24 20:00:00,5.78688,1.68784,6.028,0.036480000000000005,0.01064,0.038,5.7504,1.6772,5.99,5.61408,1.63744,5.848,0.036480000000000005,0.01064,0.038,5.5776,1.6268,5.8100000000000005
2019-11-24 20:30:00,5.68128,1.65704,5.918,0.036480000000000005,0.01064,0.038,5.6448,1.6464,5.88,5.5084800000000005,1.60664,5.7379999999999995,0.036480000000000005,0.01064,0.038,5.472,1.596,5.7
2019-11-24 21:00:00,5.48928,1.60104,5.718,0.036480000000000005,0.01064,0.038,5.4528,1.5904,5.68,5.32608,1.5534400000000002,5.548,0.036480000000000005,0.01064,0.038,5.2896,1.5428000000000002,5.51
2019-11-24 21:30:00,5.26848,1.53664,5.4879999999999995,0.036480000000000005,0.01064,0.038,5.232,1.526,5.45,5.11488,1.49184,5.328,0.036480000000000005,0.01064,0.038,5.0784,1.4812,5.29
2019-11-24 22:00:00,5.07648,1.48064,5.288,0.036480000000000005,0.01064,0.038,5.04,1.47,5.25,4.92288,1.43584,5.128,0.036480000000000005,0.01064,0.038,4.8864,1.4252,5.09
2019-11-24 22:30:00,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01,4.7020800000000005,1.37144,4.898,0.036480000000000005,0.01064,0.038,4.6656,1.3608,4.86
2019-11-24 23:00:00,4.62528,1.34904,4.818,0.036480000000000005,0.01064,0.038,4.5888,1.3384,4.78,4.48128,1.30704,4.668,0.036480000000000005,0.01064,0.038,4.4448,1.2964,4.63
2019-11-24 23:30:00,4.42368,1.29024,4.608,0.036480000000000005,0.01064,0.038,4.3872,1.2796,4.57,4.28928,1.2510400000000002,4.468,0.036480000000000005,0.01064,0.038,4.2528,1.2404,4.43
2019-11-25 00:00:00,4.25088,1.23984,4.428,0.036480000000000005,0.01064,0.038,4.2144,1.2292,4.39,4.11648,1.20064,4.288,0.036480000000000005,0.01064,0.038,4.08,1.19,4.25
2019-11-25 00:30:00,4.16448,1.21464,4.338,0.036480000000000005,0.01064,0.038,4.128,1.204,4.3,4.03008,1.17544,4.198,0.036480000000000005,0.01064,0.038,3.9936,1.1648,4.16
2019-11-25 01:00:00,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42,4.14528,1.20904,4.318,0.036480000000000005,0.01064,0.038,4.1088000000000005,1.1984,4.28
2019-11-25 01:30:00,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42,4.14528,1.20904,4.318,0.036480000000000005,0.01064,0.038,4.1088000000000005,1.1984,4.28
2019-11-25 02:00:00,4.20288,1.22584,4.378,0.036480000000000005,0.01064,0.038,4.1664,1.2152,4.34,4.06848,1.1866400000000001,4.238,0.036480000000000005,0.01064,0.038,4.032,1.176,4.2
2019-11-25 02:30:00,4.10736,1.19798,4.2785,0.03696,0.010780000000000001,0.0385,4.0704,1.1872,4.24,3.97296,1.15878,4.1385,0.03696,0.010780000000000001,0.0385,3.936,1.148,4.1
2019-11-25 03:00:00,4.03008,1.17544,4.198,0.036480000000000005,0.01064,0.038,3.9936,1.1648,4.16,3.89568,1.13624,4.058,0.036480000000000005,0.01064,0.038,3.8592,1.1256,4.02
2019-11-25 03:30:00,3.96288,1.15584,4.128,0.036480000000000005,0.01064,0.038,3.9264,1.1452,4.09,3.83808,1.11944,3.998,0.036480000000000005,0.01064,0.038,3.8016,1.1088,3.96
2019-11-25 04:00:00,3.93408,1.14744,4.098,0.036480000000000005,0.01064,0.038,3.8976,1.1368,4.06,3.80928,1.11104,3.968,0.036480000000000005,0.01064,0.038,3.7728,1.1004,3.93
2019-11-25 04:30:00,3.9816000000000003,1.1613,4.1475,0.036000000000000004,0.0105,0.0375,3.9455999999999998,1.1508,4.11,3.8568,1.1249,4.0175,0.036000000000000004,0.0105,0.0375,3.8208,1.1144,3.98
2019-11-25 05:00:00,4.03008,1.17544,4.198,0.036480000000000005,0.01064,0.038,3.9936,1.1648,4.16,3.89568,1.13624,4.058,0.036480000000000005,0.01064,0.038,3.8592,1.1256,4.02
2019-11-25 05:30:00,4.13568,1.20624,4.308,0.036480000000000005,0.01064,0.038,4.0992,1.1956,4.27,4.00128,1.16704,4.168,0.036480000000000005,0.01064,0.038,3.9648,1.1564,4.13
2019-11-25 06:00:00,4.39488,1.28184,4.578,0.036480000000000005,0.01064,0.038,4.3584,1.2711999999999999,4.54,4.25088,1.23984,4.428,0.036480000000000005,0.01064,0.038,4.2144,1.2292,4.39
2019-11-25 06:30:00,4.7500800000000005,1.38544,4.948,0.036480000000000005,0.01064,0.038,4.7136,1.3748,4.91,4.60608,1.34344,4.798,0.036480000000000005,0.01064,0.038,4.5696,1.3328,4.76
2019-11-25 07:00:00,5.17248,1.5086400000000002,5.388,0.036480000000000005,0.01064,0.038,5.136,1.498,5.35,5.00928,1.4610400000000001,5.218,0.036480000000000005,0.01064,0.038,4.9728,1.4504000000000001,5.18
2019-11-25 07:30:00,5.71056,1.66558,5.9485,0.03696,0.010780000000000001,0.0385,5.6736,1.6548,5.91,5.52816,1.61238,5.7585,0.03696,0.010780000000000001,0.0385,5.4912,1.6016,5.72
2019-11-25 08:00:00,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28,5.87328,1.71304,6.118,0.036480000000000005,0.01064,0.038,5.8368,1.7024,6.08
2019-11-25 08:30:00,6.44928,1.88104,6.718,0.036480000000000005,0.01064,0.038,6.4128,1.8704,6.68,6.25728,1.82504,6.518,0.036480000000000005,0.01064,0.038,6.2208,1.8144,6.48
2019-11-25 09:00:00,6.56496,1.91478,6.8385,0.03696,0.010780000000000001,0.0385,6.5280000000000005,1.904,6.8,6.35376,1.85318,6.6185,0.03696,0.010780000000000001,0.0385,6.3168,1.8424,6.58
2019-11-25 09:30:00,6.77616,1.97638,7.0585,0.03696,0.010780000000000001,0.0385,6.7392,1.9656,7.02,6.56496,1.91478,6.8385,0.03696,0.010780000000000001,0.0385,6.5280000000000005,1.904,6.8
2019-11-25 10:00:00,6.82416,1.99038,7.1085,0.03696,0.010780000000000001,0.0385,6.7872,1.9796,7.07,6.62256,1.93158,6.8985,0.03696,0.010780000000000001,0.0385,6.5856,1.9208,6.86
2019-11-25 10:30:00,6.82416,1.99038,7.1085,0.03696,0.010780000000000001,0.0385,6.7872,1.9796,7.07,6.62256,1.93158,6.8985,0.03696,0.010780000000000001,0.0385,6.5856,1.9208,6.86
2019-11-25 11:00:00,6.96816,2.03238,7.2585,0.03696,0.010780000000000001,0.0385,6.9312000000000005,2.0216,7.22,6.7473600000000005,1.96798,7.0285,0.03696,0.010780000000000001,0.0385,6.7104,1.9572,6.99
2019-11-25 11:30:00,6.94896,2.02678,7.2385,0.03696,0.010780000000000001,0.0385,6.912,2.016,7.2,6.73776,1.9651800000000001,7.0185,0.03696,0.010780000000000001,0.0385,6.7008,1.9544000000000001,6.98
2019-11-25 12:00:00,6.99696,2.04078,7.2885,0.03696,0.010780000000000001,0.0385,6.96,2.03,7.25,6.78576,1.97918,7.0685,0.03696,0.010780000000000001,0.0385,6.7488,1.9684,7.03
2019-11-25 12:30:00,7.06416,2.06038,7.3585,0.03696,0.010780000000000001,0.0385,7.0272,2.0496,7.32,6.8433600000000006,1.99598,7.1285,0.03696,0.010780000000000001,0.0385,6.8064,1.9852,7.09
2019-11-25 13:00:00,6.99696,2.04078,7.2885,0.03696,0.010780000000000001,0.0385,6.96,2.03,7.25,6.77616,1.97638,7.0585,0.03696,0.010780000000000001,0.0385,6.7392,1.9656,7.02
2019-11-25 13:30:00,6.86256,2.00158,7.1485,0.03696,0.010780000000000001,0.0385,6.8256,1.9908000000000001,7.11,6.65136,1.93998,6.9285,0.03696,0.010780000000000001,0.0385,6.6144,1.9292,6.89
2019-11-25 14:00:00,6.88272,2.00746,7.1695,0.03792,0.01106,0.0395,6.8448,1.9964,7.13,6.67152,1.9458600000000001,6.9495000000000005,0.03792,0.01106,0.0395,6.6336,1.9348,6.91
2019-11-25 14:30:00,6.90144,2.01292,7.189,0.03744,0.010920000000000001,0.039,6.864,2.002,7.15,6.69024,1.95132,6.969,0.03744,0.010920000000000001,0.039,6.6528,1.9404,6.93
2019-11-25 15:00:00,6.8539200000000005,1.99906,7.1395,0.03792,0.01106,0.0395,6.816,1.988,7.1,6.65232,1.94026,6.9295,0.03792,0.01106,0.0395,6.6144,1.9292,6.89
2019-11-25 15:30:00,6.89136,2.00998,7.1785,0.03696,0.010780000000000001,0.0385,6.8544,1.9992,7.14,6.68976,1.95118,6.9685,0.03696,0.010780000000000001,0.0385,6.6528,1.9404,6.93
2019-11-25 16:00:00,7.15008,2.08544,7.448,0.036480000000000005,0.01064,0.038,7.1136,2.0748,7.41,6.92928,2.02104,7.218,0.036480000000000005,0.01064,0.038,6.8928,2.0104,7.18
2019-11-25 16:30:00,7.24656,2.11358,7.5485,0.08496000000000001,0.024780000000000003,0.08850000000000001,7.1616,2.0888,7.46,7.03536,2.05198,7.3285,0.08496000000000001,0.024780000000000003,0.08850000000000001,6.9504,2.0272,7.24
2019-11-25 17:00:00,7.28592,2.12506,7.5895,0.10512,0.030660000000000003,0.1095,7.1808,2.0944,7.48,7.06512,2.06066,7.3595,0.10512,0.030660000000000003,0.1095,6.96,2.03,7.25
2019-11-25 17:30:00,7.2571200000000005,2.11666,7.5595,0.03792,0.01106,0.0395,7.2192,2.1056,7.52,7.03632,2.05226,7.3295,0.03792,0.01106,0.0395,6.9984,2.0412,7.29
2019-11-25 18:00:00,7.15152,2.08586,7.4495000000000005,0.03792,0.01106,0.0395,7.1136,2.0748,7.41,6.94032,2.02426,7.2295,0.03792,0.01106,0.0395,6.9024,2.0132,7.19
2019-11-25 18:30:00,6.96912,2.03266,7.2595,0.03792,0.01106,0.0395,6.9312000000000005,2.0216,7.22,6.76752,1.9738600000000002,7.0495,0.03792,0.01106,0.0395,6.7296,1.9628,7.01
2019-11-25 19:00:00,6.79632,1.9822600000000001,7.0795,0.03792,0.01106,0.0395,6.7584,1.9712,7.04,6.59472,1.92346,6.8695,0.03792,0.01106,0.0395,6.5568,1.9123999999999999,6.83
2019-11-25 19:30:00,6.58512,1.92066,6.8595,0.03792,0.01106,0.0395,6.5472,1.9096000000000002,6.82,6.39312,1.8646600000000002,6.6595,0.03792,0.01106,0.0395,6.3552,1.8536000000000001,6.62
2019-11-25 20:00:00,6.37392,1.85906,6.6395,0.03792,0.01106,0.0395,6.336,1.8479999999999999,6.6,6.18192,1.80306,6.4395,0.03792,0.01106,0.0395,6.144,1.792,6.4
2019-11-25 20:30:00,6.24912,1.82266,6.5095,0.03792,0.01106,0.0395,6.2112,1.8115999999999999,6.47,6.06672,1.76946,6.3195,0.03792,0.01106,0.0395,6.0288,1.7584,6.28
2019-11-25 21:00:00,6.0475200000000005,1.7638600000000002,6.2995,0.03792,0.01106,0.0395,6.0096,1.7528000000000001,6.26,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2019-11-25 21:30:00,5.73072,1.6714600000000002,5.9695,0.03792,0.01106,0.0395,5.6928,1.6604,5.93,5.55792,1.62106,5.7895,0.03792,0.01106,0.0395,5.52,1.6099999999999999,5.75
2019-11-25 22:00:00,5.43312,1.58466,5.6595,0.03792,0.01106,0.0395,5.3952,1.5735999999999999,5.62,5.26992,1.53706,5.4895,0.03792,0.01106,0.0395,5.232,1.526,5.45
2019-11-25 22:30:00,5.12592,1.49506,5.3395,0.03792,0.01106,0.0395,5.088,1.484,5.3,4.97232,1.45026,5.1795,0.03792,0.01106,0.0395,4.9344,1.4392,5.14
2019-11-25 23:00:00,4.83744,1.41092,5.039,0.03744,0.010920000000000001,0.039,4.8,1.4,5.0,4.69344,1.3689200000000001,4.889,0.03744,0.010920000000000001,0.039,4.656,1.358,4.85
2019-11-25 23:30:00,4.52112,1.31866,4.7095,0.03792,0.01106,0.0395,4.4832,1.3076,4.67,4.38672,1.27946,4.5695,0.03792,0.01106,0.0395,4.3488,1.2684,4.53
2019-11-26 00:00:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38
2019-11-26 00:30:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2019-11-26 01:00:00,4.44336,1.2959800000000001,4.6285,0.03696,0.010780000000000001,0.0385,4.4064,1.2852000000000001,4.59,4.30896,1.25678,4.4885,0.03696,0.010780000000000001,0.0385,4.272,1.246,4.45
2019-11-26 01:30:00,4.3761600000000005,1.27638,4.5585,0.03696,0.010780000000000001,0.0385,4.3392,1.2656,4.52,4.24176,1.23718,4.4185,0.03696,0.010780000000000001,0.0385,4.2048,1.2264,4.38
2019-11-26 02:00:00,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42,4.14624,1.20932,4.319,0.03744,0.010920000000000001,0.039,4.1088000000000005,1.1984,4.28
2019-11-26 02:30:00,4.20336,1.22598,4.3785,0.03696,0.010780000000000001,0.0385,4.1664,1.2152,4.34,4.06896,1.18678,4.2385,0.03696,0.010780000000000001,0.0385,4.032,1.176,4.2
2019-11-26 03:00:00,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12
2019-11-26 03:30:00,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04
2019-11-26 04:00:00,4.01232,1.17026,4.1795,0.03792,0.01106,0.0395,3.9744,1.1592,4.14,3.8875200000000003,1.13386,4.0495,0.03792,0.01106,0.0395,3.8496,1.1228,4.01
2019-11-26 04:30:00,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03
2019-11-26 05:00:00,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2019-11-26 05:30:00,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25
2019-11-26 06:00:00,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45
2019-11-26 06:30:00,4.84752,1.4138600000000001,5.0495,0.03792,0.01106,0.0395,4.8096,1.4028,5.01,4.70352,1.37186,4.8995,0.03792,0.01106,0.0395,4.6656,1.3608,4.86
2019-11-26 07:00:00,5.25072,1.53146,5.4695,0.03792,0.01106,0.0395,5.2128,1.5204,5.43,5.08752,1.48386,5.2995,0.03792,0.01106,0.0395,5.0496,1.4727999999999999,5.26
2019-11-26 07:30:00,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79
2019-11-26 08:00:00,6.11328,1.7830400000000002,6.368,0.036480000000000005,0.01064,0.038,6.0768,1.7724000000000002,6.33,5.93088,1.72984,6.178,0.036480000000000005,0.01064,0.038,5.8944,1.7192,6.14
2019-11-26 08:30:00,6.39168,1.8642400000000001,6.658,0.036480000000000005,0.01064,0.038,6.3552,1.8536000000000001,6.62,6.19008,1.80544,6.448,0.036480000000000005,0.01064,0.038,6.1536,1.7948,6.41
2019-11-26 09:00:00,6.49776,1.89518,6.7685,0.03696,0.010780000000000001,0.0385,6.4608,1.8844,6.73,6.29616,1.8363800000000001,6.5585,0.03696,0.010780000000000001,0.0385,6.2592,1.8256000000000001,6.52
2019-11-26 09:30:00,6.78576,1.97918,7.0685,0.03696,0.010780000000000001,0.0385,6.7488,1.9684,7.03,6.57456,1.91758,6.8485,0.03696,0.010780000000000001,0.0385,6.5376,1.9068,6.8100000000000005
2019-11-26 10:00:00,6.78576,1.97918,7.0685,0.03696,0.010780000000000001,0.0385,6.7488,1.9684,7.03,6.57456,1.91758,6.8485,0.03696,0.010780000000000001,0.0385,6.5376,1.9068,6.8100000000000005
2019-11-26 10:30:00,6.81408,1.98744,7.098,0.036480000000000005,0.01064,0.038,6.7776,1.9768,7.06,6.60288,1.92584,6.878,0.036480000000000005,0.01064,0.038,6.5664,1.9152,6.84
2019-11-26 11:00:00,6.8433600000000006,1.99598,7.1285,0.03696,0.010780000000000001,0.0385,6.8064,1.9852,7.09,6.64176,1.9371800000000001,6.9185,0.03696,0.010780000000000001,0.0385,6.6048,1.9264000000000001,6.88
2019-11-26 11:30:00,6.97776,2.03518,7.2685,0.03696,0.010780000000000001,0.0385,6.9408,2.0244,7.23,6.76656,1.9735800000000001,7.0485,0.03696,0.010780000000000001,0.0385,6.7296,1.9628,7.01
2019-11-26 12:00:00,6.90144,2.01292,7.189,0.03744,0.010920000000000001,0.039,6.864,2.002,7.15,6.68064,1.94852,6.959,0.03744,0.010920000000000001,0.039,6.6432,1.9376000000000002,6.92
2019-11-26 12:30:00,6.96816,2.03238,7.2585,0.03696,0.010780000000000001,0.0385,6.9312000000000005,2.0216,7.22,6.7473600000000005,1.96798,7.0285,0.03696,0.010780000000000001,0.0385,6.7104,1.9572,6.99
2019-11-26 13:00:00,6.83376,1.9931800000000002,7.1185,0.03696,0.010780000000000001,0.0385,6.7968,1.9824000000000002,7.08,6.62256,1.93158,6.8985,0.03696,0.010780000000000001,0.0385,6.5856,1.9208,6.86
2019-11-26 13:30:00,6.76656,1.9735800000000001,7.0485,0.03696,0.010780000000000001,0.0385,6.7296,1.9628,7.01,6.55536,1.9119800000000002,6.8285,0.03696,0.010780000000000001,0.0385,6.5184,1.9012,6.79
2019-11-26 14:00:00,6.80496,1.9847800000000002,7.0885,0.03696,0.010780000000000001,0.0385,6.768,1.974,7.05,6.60336,1.92598,6.8785,0.03696,0.010780000000000001,0.0385,6.5664,1.9152,6.84
