Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-26 14:30:00,6.66096,1.94278,6.9385,0.03696,0.010780000000000001,0.0385,6.624,1.932,6.9,6.44976,1.88118,6.7185,0.03696,0.010780000000000001,0.0385,6.4128,1.8704,6.68
2019-11-26 15:00:00,6.70944,1.9569200000000002,6.989,0.03744,0.010920000000000001,0.039,6.672,1.9460000000000002,6.95,6.49824,1.8953200000000001,6.769,0.03744,0.010920000000000001,0.039,6.4608,1.8844,6.73
2019-11-26 15:30:00,6.67104,1.9457200000000001,6.949,0.03744,0.010920000000000001,0.039,6.6336,1.9348,6.91,6.45984,1.88412,6.729,0.03744,0.010920000000000001,0.039,6.4224,1.8732000000000002,6.69
2019-11-26 16:00:00,6.94752,2.02636,7.237,0.03552,0.010360000000000001,0.037,6.912,2.016,7.2,6.72672,1.96196,7.007,0.03552,0.010360000000000001,0.037,6.6912,1.9516,6.97
2019-11-26 16:30:00,7.1975999999999996,2.0993,7.4975,0.084,0.0245,0.08750000000000001,7.1136,2.0748,7.41,6.9768,2.0349,7.2675,0.084,0.0245,0.08750000000000001,6.8928,2.0104,7.18
2019-11-26 17:00:00,7.17024,2.09132,7.469,0.15264000000000003,0.044520000000000004,0.159,7.0176,2.0468,7.31,6.94944,2.02692,7.239,0.15264000000000003,0.044520000000000004,0.159,6.7968,1.9824000000000002,7.08
2019-11-26 17:30:00,7.09584,2.06962,7.3915,0.15504,0.04522,0.1615,6.9408,2.0244,7.23,6.88464,2.00802,7.1715,0.15504,0.04522,0.1615,6.7296,1.9628,7.01
2019-11-26 18:00:00,6.94176,2.02468,7.231,0.16416,0.047880000000000006,0.171,6.7776,1.9768,7.06,6.74016,1.96588,7.021,0.16416,0.047880000000000006,0.171,6.5760000000000005,1.9180000000000001,6.85
2019-11-26 18:30:00,6.7891200000000005,1.9801600000000001,7.072,0.15552000000000002,0.045360000000000004,0.162,6.6336,1.9348,6.91,6.59712,1.92416,6.872,0.15552000000000002,0.045360000000000004,0.162,6.4416,1.8788,6.71
2019-11-26 19:00:00,6.58992,1.92206,6.8645,0.17712000000000003,0.051660000000000005,0.1845,6.4128,1.8704,6.68,6.39792,1.86606,6.6645,0.17712000000000003,0.051660000000000005,0.1845,6.2208,1.8144,6.48
2019-11-26 19:30:00,6.55152,1.91086,6.8245000000000005,0.06192,0.018060000000000003,0.0645,6.4896,1.8928,6.76,6.35952,1.85486,6.6245,0.06192,0.018060000000000003,0.0645,6.2976,1.8368,6.5600000000000005
2019-11-26 20:00:00,6.40128,1.86704,6.668,0.036480000000000005,0.01064,0.038,6.3648,1.8564,6.63,6.20928,1.8110400000000002,6.468,0.036480000000000005,0.01064,0.038,6.1728,1.8004,6.43
2019-11-26 20:30:00,6.16128,1.79704,6.418,0.036480000000000005,0.01064,0.038,6.1248,1.7864,6.38,5.97888,1.74384,6.228,0.036480000000000005,0.01064,0.038,5.9424,1.7332,6.19
2019-11-26 21:00:00,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12,5.73888,1.6738400000000002,5.978,0.036480000000000005,0.01064,0.038,5.7024,1.6632,5.94
2019-11-26 21:30:00,5.64288,1.6458400000000002,5.878,0.036480000000000005,0.01064,0.038,5.6064,1.6352,5.84,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66
2019-11-26 22:00:00,5.42208,1.5814400000000002,5.648,0.036480000000000005,0.01064,0.038,5.3856,1.5708,5.61,5.2588799999999996,1.53384,5.478,0.036480000000000005,0.01064,0.038,5.2224,1.5232,5.44
2019-11-26 22:30:00,5.14368,1.50024,5.358,0.036480000000000005,0.01064,0.038,5.1072,1.4896,5.32,4.99008,1.45544,5.198,0.036480000000000005,0.01064,0.038,4.9536,1.4448,5.16
2019-11-26 23:00:00,4.79808,1.39944,4.998,0.036480000000000005,0.01064,0.038,4.7616,1.3888,4.96,4.65408,1.35744,4.848,0.036480000000000005,0.01064,0.038,4.6176,1.3468,4.8100000000000005
2019-11-26 23:30:00,4.55808,1.32944,4.748,0.036480000000000005,0.01064,0.038,4.5216,1.3188,4.71,4.42368,1.29024,4.608,0.036480000000000005,0.01064,0.038,4.3872,1.2796,4.57
2019-11-27 00:00:00,4.35648,1.27064,4.538,0.036480000000000005,0.01064,0.038,4.32,1.26,4.5,4.22208,1.23144,4.398,0.036480000000000005,0.01064,0.038,4.1856,1.2208,4.36
2019-11-27 00:30:00,4.24128,1.23704,4.418,0.036480000000000005,0.01064,0.038,4.2048,1.2264,4.38,4.10688,1.19784,4.2780000000000005,0.036480000000000005,0.01064,0.038,4.0704,1.1872,4.24
2019-11-27 01:00:00,4.34688,1.26784,4.5280000000000005,0.036480000000000005,0.01064,0.038,4.3104,1.2572,4.49,4.21248,1.22864,4.388,0.036480000000000005,0.01064,0.038,4.176,1.218,4.35
2019-11-27 01:30:00,4.34688,1.26784,4.5280000000000005,0.036480000000000005,0.01064,0.038,4.3104,1.2572,4.49,4.21248,1.22864,4.388,0.036480000000000005,0.01064,0.038,4.176,1.218,4.35
2019-11-27 02:00:00,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37,4.09728,1.19504,4.268,0.036480000000000005,0.01064,0.038,4.0608,1.1844000000000001,4.23
2019-11-27 02:30:00,4.14528,1.20904,4.318,0.036480000000000005,0.01064,0.038,4.1088000000000005,1.1984,4.28,4.01088,1.16984,4.178,0.036480000000000005,0.01064,0.038,3.9744,1.1592,4.14
2019-11-27 03:00:00,4.06848,1.1866400000000001,4.238,0.036480000000000005,0.01064,0.038,4.032,1.176,4.2,3.94368,1.15024,4.108,0.036480000000000005,0.01064,0.038,3.9072,1.1396,4.07
2019-11-27 03:30:00,4.03968,1.17824,4.208,0.036480000000000005,0.01064,0.038,4.0032,1.1676,4.17,3.91488,1.14184,4.078,0.036480000000000005,0.01064,0.038,3.8784,1.1312,4.04
2019-11-27 04:00:00,3.95376,1.15318,4.1185,0.03696,0.010780000000000001,0.0385,3.9168000000000003,1.1424,4.08,3.82896,1.11678,3.9885,0.03696,0.010780000000000001,0.0385,3.792,1.106,3.95
2019-11-27 04:30:00,3.96288,1.15584,4.128,0.036480000000000005,0.01064,0.038,3.9264,1.1452,4.09,3.84768,1.1222400000000001,4.008,0.036480000000000005,0.01064,0.038,3.8112,1.1116,3.9699999999999998
2019-11-27 05:00:00,4.02048,1.17264,4.188,0.036480000000000005,0.01064,0.038,3.984,1.162,4.15,3.89568,1.13624,4.058,0.036480000000000005,0.01064,0.038,3.8592,1.1256,4.02
2019-11-27 05:30:00,4.20288,1.22584,4.378,0.036480000000000005,0.01064,0.038,4.1664,1.2152,4.34,4.06848,1.1866400000000001,4.238,0.036480000000000005,0.01064,0.038,4.032,1.176,4.2
2019-11-27 06:00:00,4.44288,1.29584,4.628,0.036480000000000005,0.01064,0.038,4.4064,1.2852000000000001,4.59,4.30848,1.25664,4.4879999999999995,0.036480000000000005,0.01064,0.038,4.272,1.246,4.45
2019-11-27 06:30:00,4.80768,1.40224,5.008,0.036480000000000005,0.01064,0.038,4.7712,1.3916,4.97,4.66368,1.3602400000000001,4.858,0.036480000000000005,0.01064,0.038,4.6272,1.3496000000000001,4.82
2019-11-27 07:00:00,5.19168,1.51424,5.408,0.036480000000000005,0.01064,0.038,5.1552,1.5036,5.37,5.02848,1.46664,5.238,0.036480000000000005,0.01064,0.038,4.992,1.456,5.2
2019-11-27 07:30:00,5.71968,1.66824,5.958,0.036480000000000005,0.01064,0.038,5.6832,1.6576,5.92,5.54688,1.6178400000000002,5.7780000000000005,0.036480000000000005,0.01064,0.038,5.5104,1.6072000000000002,5.74
2019-11-27 08:00:00,6.11328,1.7830400000000002,6.368,0.036480000000000005,0.01064,0.038,6.0768,1.7724000000000002,6.33,5.93088,1.72984,6.178,0.036480000000000005,0.01064,0.038,5.8944,1.7192,6.14
2019-11-27 08:30:00,6.37248,1.85864,6.638,0.036480000000000005,0.01064,0.038,6.336,1.8479999999999999,6.6,6.18048,1.80264,6.438,0.036480000000000005,0.01064,0.038,6.144,1.792,6.4
2019-11-27 09:00:00,6.55536,1.9119800000000002,6.8285,0.03696,0.010780000000000001,0.0385,6.5184,1.9012,6.79,6.35376,1.85318,6.6185,0.03696,0.010780000000000001,0.0385,6.3168,1.8424,6.58
2019-11-27 09:30:00,6.69936,1.95398,6.9785,0.03696,0.010780000000000001,0.0385,6.6624,1.9432,6.94,6.48816,1.8923800000000002,6.7585,0.03696,0.010780000000000001,0.0385,6.4512,1.8816000000000002,6.72
2019-11-27 10:00:00,6.72816,1.96238,7.0085,0.03696,0.010780000000000001,0.0385,6.6912,1.9516,6.97,6.52656,1.90358,6.7985,0.03696,0.010780000000000001,0.0385,6.4896,1.8928,6.76
2019-11-27 10:30:00,6.63264,1.93452,6.909,0.03744,0.010920000000000001,0.039,6.5952,1.9236,6.87,6.43104,1.87572,6.699,0.03744,0.010920000000000001,0.039,6.3936,1.8648,6.66
2019-11-27 11:00:00,6.67056,1.94558,6.9485,0.03696,0.010780000000000001,0.0385,6.6336,1.9348,6.91,6.46896,1.8867800000000001,6.7385,0.03696,0.010780000000000001,0.0385,6.432,1.876,6.7
2019-11-27 11:30:00,6.64176,1.9371800000000001,6.9185,0.03696,0.010780000000000001,0.0385,6.6048,1.9264000000000001,6.88,6.44016,1.87838,6.7085,0.03696,0.010780000000000001,0.0385,6.4032,1.8676,6.67
2019-11-27 12:00:00,6.56496,1.91478,6.8385,0.03696,0.010780000000000001,0.0385,6.5280000000000005,1.904,6.8,6.36336,1.8559800000000002,6.6285,0.03696,0.010780000000000001,0.0385,6.3264,1.8452000000000002,6.59
2019-11-27 12:30:00,6.64176,1.9371800000000001,6.9185,0.03696,0.010780000000000001,0.0385,6.6048,1.9264000000000001,6.88,6.44016,1.87838,6.7085,0.03696,0.010780000000000001,0.0385,6.4032,1.8676,6.67
2019-11-27 13:00:00,6.73824,1.9653200000000002,7.019,0.03744,0.010920000000000001,0.039,6.7008,1.9544000000000001,6.98,6.52704,1.90372,6.799,0.03744,0.010920000000000001,0.039,6.4896,1.8928,6.76
2019-11-27 13:30:00,6.64272,1.9374600000000002,6.9195,0.03792,0.01106,0.0395,6.6048,1.9264000000000001,6.88,6.44112,1.87866,6.7095,0.03792,0.01106,0.0395,6.4032,1.8676,6.67
2019-11-27 14:00:00,6.65232,1.94026,6.9295,0.03792,0.01106,0.0395,6.6144,1.9292,6.89,6.4507200000000005,1.8814600000000001,6.7195,0.03792,0.01106,0.0395,6.4128,1.8704,6.68
2019-11-27 14:30:00,6.53664,1.90652,6.809,0.03744,0.010920000000000001,0.039,6.4992,1.8956,6.77,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005
2019-11-27 15:00:00,6.47904,1.88972,6.749,0.03744,0.010920000000000001,0.039,6.4416,1.8788,6.71,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5
2019-11-27 15:30:00,6.50832,1.89826,6.7795000000000005,0.03792,0.01106,0.0395,6.4704,1.8872,6.74,6.30672,1.83946,6.5695,0.03792,0.01106,0.0395,6.2688,1.8284,6.53
2019-11-27 16:00:00,6.7660800000000005,1.97344,7.048,0.036480000000000005,0.01064,0.038,6.7296,1.9628,7.01,6.55488,1.9118400000000002,6.828,0.036480000000000005,0.01064,0.038,6.5184,1.9012,6.79
2019-11-27 16:30:00,7.01376,2.04568,7.306,0.09216,0.02688,0.096,6.9216,2.0188,7.21,6.80256,1.98408,7.086,0.09216,0.02688,0.096,6.7104,1.9572,6.99
2019-11-27 17:00:00,7.09584,2.06962,7.3915,0.14544,0.042420000000000006,0.1515,6.9504,2.0272,7.24,6.88464,2.00802,7.1715,0.14544,0.042420000000000006,0.1515,6.7392,1.9656,7.02
2019-11-27 17:30:00,7.07184,2.06262,7.3665,0.15024,0.043820000000000005,0.1565,6.9216,2.0188,7.21,6.86064,2.00102,7.1465,0.15024,0.043820000000000005,0.1565,6.7104,1.9572,6.99
2019-11-27 18:00:00,6.9696,2.0328,7.26,0.15360000000000001,0.0448,0.16,6.816,1.988,7.1,6.768,1.974,7.05,0.15360000000000001,0.0448,0.16,6.6144,1.9292,6.89
2019-11-27 18:30:00,6.73104,1.9632200000000002,7.0115,0.15504,0.04522,0.1615,6.5760000000000005,1.9180000000000001,6.85,6.52944,1.90442,6.8015,0.15504,0.04522,0.1615,6.3744,1.8592,6.64
2019-11-27 19:00:00,6.53136,1.9049800000000001,6.8035,0.14736000000000002,0.042980000000000004,0.1535,6.384,1.862,6.65,6.33936,1.84898,6.6035,0.14736000000000002,0.042980000000000004,0.1535,6.192,1.806,6.45
2019-11-27 19:30:00,6.55824,1.91282,6.8315,0.03984,0.01162,0.0415,6.5184,1.9012,6.79,6.35664,1.8540200000000002,6.6215,0.03984,0.01162,0.0415,6.3168,1.8424,6.58
2019-11-27 20:00:00,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36
2019-11-27 20:30:00,6.17184,1.8001200000000002,6.429,0.03744,0.010920000000000001,0.039,6.1344,1.7892000000000001,6.39,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2
2019-11-27 21:00:00,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91
2019-11-27 21:30:00,5.69184,1.66012,5.929,0.03744,0.010920000000000001,0.039,5.6544,1.6492,5.89,5.51904,1.60972,5.749,0.03744,0.010920000000000001,0.039,5.4816,1.5988,5.71
2019-11-27 22:00:00,5.41296,1.57878,5.6385000000000005,0.03696,0.010780000000000001,0.0385,5.376,1.568,5.6,5.24976,1.53118,5.4685,0.03696,0.010780000000000001,0.0385,5.2128,1.5204,5.43
2019-11-27 22:30:00,5.09664,1.48652,5.309,0.03744,0.010920000000000001,0.039,5.0592,1.4756,5.27,4.94304,1.4417200000000001,5.149,0.03744,0.010920000000000001,0.039,4.9056,1.4308,5.11
2019-11-27 23:00:00,4.78944,1.3969200000000002,4.989,0.03744,0.010920000000000001,0.039,4.752,1.3860000000000001,4.95,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79
2019-11-27 23:30:00,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005
2019-11-28 00:00:00,4.36656,1.27358,4.5485,0.03696,0.010780000000000001,0.0385,4.3296,1.2628,4.51,4.23216,1.23438,4.4085,0.03696,0.010780000000000001,0.0385,4.1952,1.2236,4.37
2019-11-28 00:30:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2019-11-28 01:00:00,4.43328,1.29304,4.618,0.036480000000000005,0.01064,0.038,4.3968,1.2824,4.58,4.2988800000000005,1.25384,4.478,0.036480000000000005,0.01064,0.038,4.2624,1.2432,4.44
2019-11-28 01:30:00,4.37568,1.27624,4.558,0.036480000000000005,0.01064,0.038,4.3392,1.2656,4.52,4.24128,1.23704,4.418,0.036480000000000005,0.01064,0.038,4.2048,1.2264,4.38
2019-11-28 02:00:00,4.26096,1.24278,4.4385,0.03696,0.010780000000000001,0.0385,4.224,1.232,4.4,4.12656,1.20358,4.2985,0.03696,0.010780000000000001,0.0385,4.0896,1.1928,4.26
2019-11-28 02:30:00,4.21248,1.22864,4.388,0.036480000000000005,0.01064,0.038,4.176,1.218,4.35,4.07808,1.18944,4.248,0.036480000000000005,0.01064,0.038,4.0416,1.1788,4.21
2019-11-28 03:00:00,4.08768,1.19224,4.258,0.036480000000000005,0.01064,0.038,4.0512,1.1816,4.22,3.96288,1.15584,4.128,0.036480000000000005,0.01064,0.038,3.9264,1.1452,4.09
2019-11-28 03:30:00,4.04016,1.17838,4.2085,0.03696,0.010780000000000001,0.0385,4.0032,1.1676,4.17,3.90576,1.13918,4.0685,0.03696,0.010780000000000001,0.0385,3.8688000000000002,1.1284,4.03
2019-11-28 04:00:00,4.08768,1.19224,4.258,0.036480000000000005,0.01064,0.038,4.0512,1.1816,4.22,3.9532800000000003,1.15304,4.118,0.036480000000000005,0.01064,0.038,3.9168000000000003,1.1424,4.08
2019-11-28 04:30:00,4.04928,1.18104,4.218,0.036480000000000005,0.01064,0.038,4.0128,1.1703999999999999,4.18,3.92448,1.14464,4.088,0.036480000000000005,0.01064,0.038,3.888,1.134,4.05
2019-11-28 05:00:00,4.0968,1.1949,4.2675,0.036000000000000004,0.0105,0.0375,4.0608,1.1844000000000001,4.23,3.972,1.1585,4.1375,0.036000000000000004,0.0105,0.0375,3.936,1.148,4.1
2019-11-28 05:30:00,4.30848,1.25664,4.4879999999999995,0.036480000000000005,0.01064,0.038,4.272,1.246,4.45,4.17408,1.21744,4.348,0.036480000000000005,0.01064,0.038,4.1376,1.2068,4.31
2019-11-28 06:00:00,4.51968,1.31824,4.708,0.036480000000000005,0.01064,0.038,4.4832,1.3076,4.67,4.37568,1.27624,4.558,0.036480000000000005,0.01064,0.038,4.3392,1.2656,4.52
2019-11-28 06:30:00,4.78848,1.39664,4.9879999999999995,0.036480000000000005,0.01064,0.038,4.752,1.3860000000000001,4.95,4.63488,1.3518400000000002,4.828,0.036480000000000005,0.01064,0.038,4.5984,1.3412,4.79
2019-11-28 07:00:00,5.14416,1.50038,5.3585,0.03696,0.010780000000000001,0.0385,5.1072,1.4896,5.32,4.99056,1.45558,5.1985,0.03696,0.010780000000000001,0.0385,4.9536,1.4448,5.16
2019-11-28 07:30:00,5.62368,1.64024,5.858,0.036480000000000005,0.01064,0.038,5.5872,1.6296,5.82,5.45088,1.5898400000000001,5.678,0.036480000000000005,0.01064,0.038,5.4144,1.5792000000000002,5.64
2019-11-28 08:00:00,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12
2019-11-28 08:30:00,6.4104,1.8697,6.6775,0.036000000000000004,0.0105,0.0375,6.3744,1.8592,6.64,6.228,1.8165,6.4875,0.036000000000000004,0.0105,0.0375,6.192,1.806,6.45
2019-11-28 09:00:00,6.52656,1.90358,6.7985,0.03696,0.010780000000000001,0.0385,6.4896,1.8928,6.76,6.33456,1.8475800000000002,6.5985,0.03696,0.010780000000000001,0.0385,6.2976,1.8368,6.5600000000000005
2019-11-28 09:30:00,6.73776,1.9651800000000001,7.0185,0.03696,0.010780000000000001,0.0385,6.7008,1.9544000000000001,6.98,6.53616,1.90638,6.8085,0.03696,0.010780000000000001,0.0385,6.4992,1.8956,6.77
2019-11-28 10:00:00,6.78624,1.97932,7.069,0.03744,0.010920000000000001,0.039,6.7488,1.9684,7.03,6.58464,1.9205200000000002,6.859,0.03744,0.010920000000000001,0.039,6.5472,1.9096000000000002,6.82
2019-11-28 10:30:00,6.87408,2.00494,7.1605,0.038880000000000005,0.011340000000000001,0.0405,6.8352,1.9936,7.12,6.67248,1.9461400000000002,6.9505,0.038880000000000005,0.011340000000000001,0.0405,6.6336,1.9348,6.91
2019-11-28 11:00:00,6.9216,2.0188,7.21,0.038400000000000004,0.0112,0.04,6.8832,2.0076,7.17,6.7104,1.9572,6.99,0.038400000000000004,0.0112,0.04,6.672,1.9460000000000002,6.95
2019-11-28 11:30:00,7.0752,2.0636,7.37,0.038400000000000004,0.0112,0.04,7.0368,2.0524,7.33,6.864,2.002,7.15,0.038400000000000004,0.0112,0.04,6.8256,1.9908000000000001,7.11
2019-11-28 12:00:00,7.0944,2.0692,7.39,0.038400000000000004,0.0112,0.04,7.056,2.058,7.35,6.8736,2.0048,7.16,0.038400000000000004,0.0112,0.04,6.8352,1.9936,7.12
2019-11-28 12:30:00,7.0752,2.0636,7.37,0.038400000000000004,0.0112,0.04,7.0368,2.0524,7.33,6.864,2.002,7.15,0.038400000000000004,0.0112,0.04,6.8256,1.9908000000000001,7.11
2019-11-28 13:00:00,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14,6.6815999999999995,1.9488,6.96,0.038400000000000004,0.0112,0.04,6.6432,1.9376000000000002,6.92
2019-11-28 13:30:00,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14,6.6815999999999995,1.9488,6.96,0.038400000000000004,0.0112,0.04,6.6432,1.9376000000000002,6.92
2019-11-28 14:00:00,6.912,2.016,7.2,0.038400000000000004,0.0112,0.04,6.8736,2.0048,7.16,6.7008,1.9544000000000001,6.98,0.038400000000000004,0.0112,0.04,6.6624,1.9432,6.94
2019-11-28 14:30:00,6.912,2.016,7.2,0.038400000000000004,0.0112,0.04,6.8736,2.0048,7.16,6.7008,1.9544000000000001,6.98,0.038400000000000004,0.0112,0.04,6.6624,1.9432,6.94
2019-11-28 15:00:00,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02,6.5664,1.9152,6.84,0.038400000000000004,0.0112,0.04,6.5280000000000005,1.904,6.8
2019-11-28 15:30:00,6.7488,1.9684,7.03,0.038400000000000004,0.0112,0.04,6.7104,1.9572,6.99,6.5472,1.9096000000000002,6.82,0.038400000000000004,0.0112,0.04,6.5088,1.8984,6.78
2019-11-28 16:00:00,7.03488,2.05184,7.328,0.036480000000000005,0.01064,0.038,6.9984,2.0412,7.29,6.82368,1.99024,7.108,0.036480000000000005,0.01064,0.038,6.7872,1.9796,7.07
2019-11-28 16:30:00,7.19808,2.09944,7.498,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.9984,2.0412,7.29,6.98688,2.03784,7.2780000000000005,0.19968000000000002,0.05824000000000001,0.20800000000000002,6.7872,1.9796,7.07
2019-11-28 17:00:00,7.24176,2.11218,7.5435,0.20496,0.05978000000000001,0.21350000000000002,7.0368,2.0524,7.33,7.02096,2.04778,7.3135,0.20496,0.05978000000000001,0.21350000000000002,6.816,1.988,7.1
2019-11-28 17:30:00,7.18128,2.09454,7.4805,0.20208,0.058940000000000006,0.21050000000000002,6.9792000000000005,2.0356,7.27,6.97008,2.03294,7.2605,0.20208,0.058940000000000006,0.21050000000000002,6.768,1.974,7.05
2019-11-28 18:00:00,6.9984,2.0412,7.29,0.2016,0.058800000000000005,0.21,6.7968,1.9824000000000002,7.08,6.7872,1.9796,7.07,0.2016,0.058800000000000005,0.21,6.5856,1.9208,6.86
2019-11-28 18:30:00,6.7704,1.9747,7.0525,0.156,0.0455,0.1625,6.6144,1.9292,6.89,6.5687999999999995,1.9159000000000002,6.8425,0.156,0.0455,0.1625,6.4128,1.8704,6.68
2019-11-28 19:00:00,6.65664,1.9415200000000001,6.934,0.15744000000000002,0.04592,0.164,6.4992,1.8956,6.77,6.45504,1.88272,6.724,0.15744000000000002,0.04592,0.164,6.2976,1.8368,6.5600000000000005
2019-11-28 19:30:00,6.57312,1.91716,6.8469999999999995,0.054720000000000005,0.015960000000000002,0.057,6.5184,1.9012,6.79,6.38112,1.86116,6.647,0.054720000000000005,0.015960000000000002,0.057,6.3264,1.8452000000000002,6.59
2019-11-28 20:00:00,6.4224,1.8732000000000002,6.69,0.038400000000000004,0.0112,0.04,6.384,1.862,6.65,6.24,1.82,6.5,0.038400000000000004,0.0112,0.04,6.2016,1.8088000000000002,6.46
2019-11-28 20:30:00,6.2208,1.8144,6.48,0.038400000000000004,0.0112,0.04,6.1824,1.8032,6.44,6.0288,1.7584,6.28,0.038400000000000004,0.0112,0.04,5.9904,1.7472,6.24
2019-11-28 21:00:00,6.0288,1.7584,6.28,0.038400000000000004,0.0112,0.04,5.9904,1.7472,6.24,5.8464,1.7052,6.09,0.038400000000000004,0.0112,0.04,5.808,1.694,6.05
2019-11-28 21:30:00,5.8656,1.7107999999999999,6.11,0.038400000000000004,0.0112,0.04,5.8272,1.6996,6.07,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88
2019-11-28 22:00:00,5.63472,1.6434600000000001,5.8695,0.03792,0.01106,0.0395,5.5968,1.6324,5.83,5.46192,1.59306,5.6895,0.03792,0.01106,0.0395,5.424,1.5819999999999999,5.65
2019-11-28 22:30:00,5.2891200000000005,1.5426600000000001,5.5095,0.03792,0.01106,0.0395,5.2512,1.5316,5.47,5.12592,1.49506,5.3395,0.03792,0.01106,0.0395,5.088,1.484,5.3
2019-11-28 23:00:00,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99
2019-11-28 23:30:00,4.74192,1.38306,4.9395,0.03792,0.01106,0.0395,4.704,1.3719999999999999,4.9,4.59792,1.3410600000000001,4.7895,0.03792,0.01106,0.0395,4.5600000000000005,1.33,4.75
2019-11-29 00:00:00,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54
2019-11-29 00:30:00,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47
2019-11-29 01:00:00,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57
2019-11-29 01:30:00,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54
2019-11-29 02:00:00,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43
2019-11-29 02:30:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36
2019-11-29 03:00:00,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3
2019-11-29 03:30:00,4.28208,1.24894,4.4605,0.038880000000000005,0.011340000000000001,0.0405,4.2432,1.2376,4.42,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29
2019-11-29 04:00:00,4.24368,1.23774,4.4205,0.038880000000000005,0.011340000000000001,0.0405,4.2048,1.2264,4.38,4.10928,1.19854,4.2805,0.038880000000000005,0.011340000000000001,0.0405,4.0704,1.1872,4.24
2019-11-29 04:30:00,4.24368,1.23774,4.4205,0.038880000000000005,0.011340000000000001,0.0405,4.2048,1.2264,4.38,4.10928,1.19854,4.2805,0.038880000000000005,0.011340000000000001,0.0405,4.0704,1.1872,4.24
2019-11-29 05:00:00,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48,4.2048,1.2264,4.38,0.038400000000000004,0.0112,0.04,4.1664,1.2152,4.34
2019-11-29 05:30:00,4.52208,1.31894,4.7105,0.038880000000000005,0.011340000000000001,0.0405,4.4832,1.3076,4.67,4.37808,1.27694,4.5605,0.038880000000000005,0.011340000000000001,0.0405,4.3392,1.2656,4.52
2019-11-29 06:00:00,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79
2019-11-29 06:30:00,5.17488,1.50934,5.3905,0.038880000000000005,0.011340000000000001,0.0405,5.136,1.498,5.35,5.01168,1.46174,5.2205,0.038880000000000005,0.011340000000000001,0.0405,4.9728,1.4504000000000001,5.18
2019-11-29 07:00:00,5.56704,1.62372,5.799,0.03744,0.010920000000000001,0.039,5.5296,1.6128,5.76,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59
2019-11-29 07:30:00,6.0576,1.7668,6.31,0.019200000000000002,0.0056,0.02,6.0384,1.7612,6.29,5.8752,1.7136,6.12,0.019200000000000002,0.0056,0.02,5.856,1.708,6.1
2019-11-29 08:00:00,6.516,1.9005,6.7875,0.036000000000000004,0.0105,0.0375,6.48,1.8900000000000001,6.75,6.324,1.8445,6.5875,0.036000000000000004,0.0105,0.0375,6.288,1.834,6.55
2019-11-29 08:30:00,6.73008,1.9629400000000001,7.0105,0.038880000000000005,0.011340000000000001,0.0405,6.6912,1.9516,6.97,6.52848,1.90414,6.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.4896,1.8928,6.76
2019-11-29 09:00:00,6.79776,1.9826800000000002,7.081,0.039360000000000006,0.01148,0.041,6.7584,1.9712,7.04,6.59616,1.92388,6.871,0.039360000000000006,0.01148,0.041,6.5568,1.9123999999999999,6.83
2019-11-29 09:30:00,6.98928,2.03854,7.2805,0.038880000000000005,0.011340000000000001,0.0405,6.9504,2.0272,7.24,6.77808,1.97694,7.0605,0.038880000000000005,0.011340000000000001,0.0405,6.7392,1.9656,7.02
2019-11-29 10:00:00,6.92256,2.01908,7.211,0.039360000000000006,0.01148,0.041,6.8832,2.0076,7.17,6.71136,1.95748,6.991,0.039360000000000006,0.01148,0.041,6.672,1.9460000000000002,6.95
2019-11-29 10:30:00,7.06656,2.06108,7.361,0.039360000000000006,0.01148,0.041,7.0272,2.0496,7.32,6.85536,1.9994800000000001,7.141,0.039360000000000006,0.01148,0.041,6.816,1.988,7.1
2019-11-29 11:00:00,7.01808,2.04694,7.3105,0.038880000000000005,0.011340000000000001,0.0405,6.9792000000000005,2.0356,7.27,6.79728,1.9825400000000002,7.0805,0.038880000000000005,0.011340000000000001,0.0405,6.7584,1.9712,7.04
2019-11-29 11:30:00,6.97008,2.03294,7.2605,0.038880000000000005,0.011340000000000001,0.0405,6.9312000000000005,2.0216,7.22,6.75888,1.97134,7.0405,0.038880000000000005,0.011340000000000001,0.0405,6.72,1.96,7.0
2019-11-29 12:00:00,7.01808,2.04694,7.3105,0.038880000000000005,0.011340000000000001,0.0405,6.9792000000000005,2.0356,7.27,6.80688,1.98534,7.0905,0.038880000000000005,0.011340000000000001,0.0405,6.768,1.974,7.05
2019-11-29 12:30:00,6.9019200000000005,2.01306,7.1895,0.03792,0.01106,0.0395,6.864,2.002,7.15,6.69072,1.95146,6.9695,0.03792,0.01106,0.0395,6.6528,1.9404,6.93
2019-11-29 13:00:00,6.6912,1.9516,6.97,0.038400000000000004,0.0112,0.04,6.6528,1.9404,6.93,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73
2019-11-29 13:30:00,6.5376,1.9068,6.8100000000000005,0.038400000000000004,0.0112,0.04,6.4992,1.8956,6.77,6.336,1.8479999999999999,6.6,0.038400000000000004,0.0112,0.04,6.2976,1.8368,6.5600000000000005
2019-11-29 14:00:00,6.51792,1.9010600000000002,6.7895,0.03792,0.01106,0.0395,6.48,1.8900000000000001,6.75,6.32592,1.8450600000000001,6.5895,0.03792,0.01106,0.0395,6.288,1.834,6.55
2019-11-29 14:30:00,6.40272,1.8674600000000001,6.6695,0.03792,0.01106,0.0395,6.3648,1.8564,6.63,6.22032,1.81426,6.4795,0.03792,0.01106,0.0395,6.1824,1.8032,6.44
2019-11-29 15:00:00,6.34512,1.85066,6.6095,0.03792,0.01106,0.0395,6.3072,1.8396,6.57,6.16272,1.79746,6.4195,0.03792,0.01106,0.0395,6.1248,1.7864,6.38
2019-11-29 15:30:00,6.32592,1.8450600000000001,6.5895,0.03792,0.01106,0.0395,6.288,1.834,6.55,6.14352,1.7918600000000002,6.3995,0.03792,0.01106,0.0395,6.1056,1.7808000000000002,6.36
2019-11-29 16:00:00,6.58368,1.9202400000000002,6.858,0.036480000000000005,0.01064,0.038,6.5472,1.9096000000000002,6.82,6.39168,1.8642400000000001,6.658,0.036480000000000005,0.01064,0.038,6.3552,1.8536000000000001,6.62
2019-11-29 16:30:00,6.79248,1.9811400000000001,7.0755,0.10128000000000001,0.029540000000000004,0.10550000000000001,6.6912,1.9516,6.97,6.59088,1.9223400000000002,6.8655,0.10128000000000001,0.029540000000000004,0.10550000000000001,6.4896,1.8928,6.76
2019-11-29 17:00:00,6.94512,2.02566,7.2345,0.10992,0.032060000000000005,0.1145,6.8352,1.9936,7.12,6.74352,1.96686,7.0245,0.10992,0.032060000000000005,0.1145,6.6336,1.9348,6.91
2019-11-29 17:30:00,6.91056,2.01558,7.1985,0.11376000000000001,0.03318,0.11850000000000001,6.7968,1.9824000000000002,7.08,6.70896,1.9567800000000002,6.9885,0.11376000000000001,0.03318,0.11850000000000001,6.5952,1.9236,6.87
2019-11-29 18:00:00,6.82128,1.98954,7.1055,0.11088,0.03234,0.1155,6.7104,1.9572,6.99,6.61968,1.9307400000000001,6.8955,0.11088,0.03234,0.1155,6.5088,1.8984,6.78
2019-11-29 18:30:00,6.71664,1.9590200000000002,6.9965,0.11184000000000001,0.03262,0.1165,6.6048,1.9264000000000001,6.88,6.51504,1.90022,6.7865,0.11184000000000001,0.03262,0.1165,6.4032,1.8676,6.67
2019-11-29 19:00:00,6.54192,1.90806,6.8145,0.11952000000000002,0.03486,0.1245,6.4224,1.8732000000000002,6.69,6.34992,1.85206,6.6145,0.11952000000000002,0.03486,0.1245,6.2304,1.8172000000000001,6.49
2019-11-29 19:30:00,6.504,1.897,6.775,0.062400000000000004,0.0182,0.065,6.4416,1.8788,6.71,6.312,1.841,6.575,0.062400000000000004,0.0182,0.065,6.2496,1.8228,6.51
2019-11-29 20:00:00,6.3456,1.8508,6.61,0.038400000000000004,0.0112,0.04,6.3072,1.8396,6.57,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37
2019-11-29 20:30:00,6.18192,1.80306,6.4395,0.03792,0.01106,0.0395,6.144,1.792,6.4,5.98992,1.74706,6.2395,0.03792,0.01106,0.0395,5.952,1.736,6.2
2019-11-29 21:00:00,6.03792,1.76106,6.2895,0.03792,0.01106,0.0395,6.0,1.75,6.25,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2019-11-29 21:30:00,5.81712,1.69666,6.0595,0.03792,0.01106,0.0395,5.7792,1.6856,6.02,5.63472,1.6434600000000001,5.8695,0.03792,0.01106,0.0395,5.5968,1.6324,5.83
2019-11-29 22:00:00,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79,5.42352,1.58186,5.6495,0.03792,0.01106,0.0395,5.3856,1.5708,5.61
2019-11-29 22:30:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32
2019-11-29 23:00:00,5.02992,1.46706,5.2395,0.03792,0.01106,0.0395,4.992,1.456,5.2,4.87632,1.42226,5.0795,0.03792,0.01106,0.0395,4.8384,1.4112,5.04
2019-11-29 23:30:00,4.8,1.4,5.0,0.038400000000000004,0.0112,0.04,4.7616,1.3888,4.96,4.656,1.358,4.85,0.038400000000000004,0.0112,0.04,4.6176,1.3468,4.8100000000000005
2019-11-30 00:00:00,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83,4.5307200000000005,1.32146,4.7195,0.03792,0.01106,0.0395,4.4928,1.3104,4.68
2019-11-30 00:30:00,4.60752,1.34386,4.7995,0.03792,0.01106,0.0395,4.5696,1.3328,4.76,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61
2019-11-30 01:00:00,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86,4.5600000000000005,1.33,4.75,0.038400000000000004,0.0112,0.04,4.5216,1.3188,4.71
2019-11-30 01:30:00,4.6656,1.3608,4.86,0.038400000000000004,0.0112,0.04,4.6272,1.3496000000000001,4.82,4.5216,1.3188,4.71,0.038400000000000004,0.0112,0.04,4.4832,1.3076,4.67
2019-11-30 02:00:00,4.6363199999999996,1.35226,4.8295,0.03792,0.01106,0.0395,4.5984,1.3412,4.79,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64
2019-11-30 02:30:00,4.4827200000000005,1.30746,4.6695,0.03792,0.01106,0.0395,4.4448,1.2964,4.63,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49
2019-11-30 03:00:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42
2019-11-30 03:30:00,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37
2019-11-30 04:00:00,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4,4.12752,1.20386,4.2995,0.03792,0.01106,0.0395,4.0896,1.1928,4.26
2019-11-30 04:30:00,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28
2019-11-30 05:00:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2019-11-30 05:30:00,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37
2019-11-30 06:00:00,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44
2019-11-30 06:30:00,4.6363199999999996,1.35226,4.8295,0.03792,0.01106,0.0395,4.5984,1.3412,4.79,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64
2019-11-30 07:00:00,4.82832,1.40826,5.0295,0.03792,0.01106,0.0395,4.7904,1.3972,4.99,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83
2019-11-30 07:30:00,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15
2019-11-30 08:00:00,5.30736,1.54798,5.5285,0.03696,0.010780000000000001,0.0385,5.2704,1.5372,5.49,5.14416,1.50038,5.3585,0.03696,0.010780000000000001,0.0385,5.1072,1.4896,5.32
2019-11-30 08:30:00,5.62512,1.64066,5.8595,0.03792,0.01106,0.0395,5.5872,1.6296,5.82,5.45232,1.59026,5.6795,0.03792,0.01106,0.0395,5.4144,1.5792000000000002,5.64
2019-11-30 09:00:00,5.9424,1.7332,6.19,0.038400000000000004,0.0112,0.04,5.904,1.722,6.15,5.76,1.6800000000000002,6.0,0.038400000000000004,0.0112,0.04,5.7216000000000005,1.6688,5.96
2019-11-30 09:30:00,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29
2019-11-30 10:00:00,6.28896,1.8342800000000001,6.551,0.039360000000000006,0.01148,0.041,6.2496,1.8228,6.51,6.09696,1.77828,6.351,0.039360000000000006,0.01148,0.041,6.0576,1.7668,6.31
2019-11-30 10:30:00,6.43248,1.87614,6.7005,0.038880000000000005,0.011340000000000001,0.0405,6.3936,1.8648,6.66,6.24048,1.82014,6.5005,0.038880000000000005,0.011340000000000001,0.0405,6.2016,1.8088000000000002,6.46
2019-11-30 11:00:00,6.43248,1.87614,6.7005,0.038880000000000005,0.011340000000000001,0.0405,6.3936,1.8648,6.66,6.24048,1.82014,6.5005,0.038880000000000005,0.011340000000000001,0.0405,6.2016,1.8088000000000002,6.46
2019-11-30 11:30:00,6.43248,1.87614,6.7005,0.038880000000000005,0.011340000000000001,0.0405,6.3936,1.8648,6.66,6.24048,1.82014,6.5005,0.038880000000000005,0.011340000000000001,0.0405,6.2016,1.8088000000000002,6.46
2019-11-30 12:00:00,6.37488,1.85934,6.6405,0.038880000000000005,0.011340000000000001,0.0405,6.336,1.8479999999999999,6.6,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4
2019-11-30 12:30:00,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4
2019-11-30 13:00:00,6.27888,1.83134,6.5405,0.038880000000000005,0.011340000000000001,0.0405,6.24,1.82,6.5,6.08688,1.77534,6.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.048,1.764,6.3
2019-11-30 13:30:00,6.2016,1.8088000000000002,6.46,0.038400000000000004,0.0112,0.04,6.1632,1.7976,6.42,6.0192,1.7556,6.27,0.038400000000000004,0.0112,0.04,5.9808,1.7444000000000002,6.23
2019-11-30 14:00:00,6.2016,1.8088000000000002,6.46,0.038400000000000004,0.0112,0.04,6.1632,1.7976,6.42,6.0192,1.7556,6.27,0.038400000000000004,0.0112,0.04,5.9808,1.7444000000000002,6.23
2019-11-30 14:30:00,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37,5.9616,1.7388,6.21,0.038400000000000004,0.0112,0.04,5.9232,1.7276,6.17
2019-11-30 15:00:00,6.2112,1.8115999999999999,6.47,0.038400000000000004,0.0112,0.04,6.1728,1.8004,6.43,6.0192,1.7556,6.27,0.038400000000000004,0.0112,0.04,5.9808,1.7444000000000002,6.23
2019-11-30 15:30:00,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52,6.096,1.778,6.35,0.038400000000000004,0.0112,0.04,6.0576,1.7668,6.31
2019-11-30 16:00:00,6.37344,1.85892,6.639,0.03744,0.010920000000000001,0.039,6.336,1.8479999999999999,6.6,6.17184,1.8001200000000002,6.429,0.03744,0.010920000000000001,0.039,6.1344,1.7892000000000001,6.39
2019-11-30 16:30:00,6.67968,1.9482400000000002,6.958,0.036480000000000005,0.01064,0.038,6.6432,1.9376000000000002,6.92,6.47808,1.88944,6.748,0.036480000000000005,0.01064,0.038,6.4416,1.8788,6.71
2019-11-30 17:00:00,6.86352,2.00186,7.1495,0.03792,0.01106,0.0395,6.8256,1.9908000000000001,7.11,6.65232,1.94026,6.9295,0.03792,0.01106,0.0395,6.6144,1.9292,6.89
2019-11-30 17:30:00,6.920640000000001,2.01852,7.209,0.03744,0.010920000000000001,0.039,6.8832,2.0076,7.17,6.70944,1.9569200000000002,6.989,0.03744,0.010920000000000001,0.039,6.672,1.9460000000000002,6.95
2019-11-30 18:00:00,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14,6.6815999999999995,1.9488,6.96,0.038400000000000004,0.0112,0.04,6.6432,1.9376000000000002,6.92
2019-11-30 18:30:00,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02,6.5664,1.9152,6.84,0.038400000000000004,0.0112,0.04,6.5280000000000005,1.904,6.8
2019-11-30 19:00:00,6.5760000000000005,1.9180000000000001,6.85,0.038400000000000004,0.0112,0.04,6.5376,1.9068,6.8100000000000005,6.3744,1.8592,6.64,0.038400000000000004,0.0112,0.04,6.336,1.8479999999999999,6.6
2019-11-30 19:30:00,6.3744,1.8592,6.64,0.038400000000000004,0.0112,0.04,6.336,1.8479999999999999,6.6,6.1824,1.8032,6.44,0.038400000000000004,0.0112,0.04,6.144,1.792,6.4
2019-11-30 20:00:00,6.16272,1.79746,6.4195,0.03792,0.01106,0.0395,6.1248,1.7864,6.38,5.98032,1.7442600000000001,6.2295,0.03792,0.01106,0.0395,5.9424,1.7332,6.19
2019-11-30 20:30:00,6.05712,1.76666,6.3095,0.03792,0.01106,0.0395,6.0192,1.7556,6.27,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2019-11-30 21:00:00,5.93232,1.73026,6.1795,0.03792,0.01106,0.0395,5.8944,1.7192,6.14,5.7403200000000005,1.67426,5.9795,0.03792,0.01106,0.0395,5.7024,1.6632,5.94
2019-11-30 21:30:00,5.7312,1.6716000000000002,5.97,0.038400000000000004,0.0112,0.04,5.6928,1.6604,5.93,5.5584,1.6212,5.79,0.038400000000000004,0.0112,0.04,5.52,1.6099999999999999,5.75
2019-11-30 22:00:00,5.53872,1.6154600000000001,5.7695,0.03792,0.01106,0.0395,5.5008,1.6044,5.73,5.37552,1.56786,5.5995,0.03792,0.01106,0.0395,5.3376,1.5568,5.5600000000000005
2019-11-30 22:30:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32
2019-11-30 23:00:00,5.11584,1.4921200000000001,5.329,0.03744,0.010920000000000001,0.039,5.0784,1.4812,5.29,4.96224,1.44732,5.169,0.03744,0.010920000000000001,0.039,4.9248,1.4364,5.13
2019-11-30 23:30:00,4.89504,1.42772,5.099,0.03744,0.010920000000000001,0.039,4.8576,1.4168,5.06,4.74144,1.38292,4.939,0.03744,0.010920000000000001,0.039,4.704,1.3719999999999999,4.9
2019-12-01 00:00:00,4.71264,1.37452,4.909,0.03744,0.010920000000000001,0.039,4.6752,1.3636,4.87,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72
2019-12-01 00:30:00,4.656,1.358,4.85,0.038400000000000004,0.0112,0.04,4.6176,1.3468,4.8100000000000005,4.5024,1.3132000000000001,4.69,0.038400000000000004,0.0112,0.04,4.464,1.302,4.65
2019-12-01 01:00:00,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88,4.57824,1.33532,4.769,0.03744,0.010920000000000001,0.039,4.5408,1.3244,4.73
2019-12-01 01:30:00,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88,4.57824,1.33532,4.769,0.03744,0.010920000000000001,0.039,4.5408,1.3244,4.73
2019-12-01 02:00:00,4.6464,1.3552,4.84,0.038400000000000004,0.0112,0.04,4.608,1.344,4.8,4.5024,1.3132000000000001,4.69,0.038400000000000004,0.0112,0.04,4.464,1.302,4.65
2019-12-01 02:30:00,4.5216,1.3188,4.71,0.038400000000000004,0.0112,0.04,4.4832,1.3076,4.67,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52
2019-12-01 03:00:00,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43
2019-12-01 03:30:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36
2019-12-01 04:00:00,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29
2019-12-01 04:30:00,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2019-12-01 05:00:00,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22
2019-12-01 05:30:00,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2
2019-12-01 06:00:00,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24
2019-12-01 06:30:00,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2019-12-01 07:00:00,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51
2019-12-01 07:30:00,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86,4.5600000000000005,1.33,4.75,0.038400000000000004,0.0112,0.04,4.5216,1.3188,4.71
2019-12-01 08:00:00,4.83696,1.41078,5.0385,0.03696,0.010780000000000001,0.0385,4.8,1.4,5.0,4.68336,1.36598,4.8785,0.03696,0.010780000000000001,0.0385,4.6464,1.3552,4.84
2019-12-01 08:30:00,5.03904,1.4697200000000001,5.249,0.03744,0.010920000000000001,0.039,5.0016,1.4588,5.21,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05
2019-12-01 09:00:00,5.27952,1.53986,5.4995,0.03792,0.01106,0.0395,5.2416,1.5288,5.46,5.11632,1.49226,5.3295,0.03792,0.01106,0.0395,5.0784,1.4812,5.29
2019-12-01 09:30:00,5.4624,1.5932,5.69,0.038400000000000004,0.0112,0.04,5.424,1.5819999999999999,5.65,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47
2019-12-01 10:00:00,5.568,1.624,5.8,0.038400000000000004,0.0112,0.04,5.5296,1.6128,5.76,5.3952,1.5735999999999999,5.62,0.038400000000000004,0.0112,0.04,5.3568,1.5624,5.58
2019-12-01 10:30:00,5.7792,1.6856,6.02,0.038400000000000004,0.0112,0.04,5.7408,1.6743999999999999,5.98,5.5968,1.6324,5.83,0.038400000000000004,0.0112,0.04,5.5584,1.6212,5.79
2019-12-01 11:00:00,6.06672,1.76946,6.3195,0.03792,0.01106,0.0395,6.0288,1.7584,6.28,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08
2019-12-01 11:30:00,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29,5.89392,1.71906,6.1395,0.03792,0.01106,0.0395,5.856,1.708,6.1
2019-12-01 12:00:00,6.11472,1.78346,6.3695,0.03792,0.01106,0.0395,6.0768,1.7724000000000002,6.33,5.93232,1.73026,6.1795,0.03792,0.01106,0.0395,5.8944,1.7192,6.14
2019-12-01 12:30:00,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18
2019-12-01 13:00:00,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21
2019-12-01 13:30:00,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21
2019-12-01 14:00:00,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36,5.95104,1.7357200000000002,6.199,0.03744,0.010920000000000001,0.039,5.9136,1.7248,6.16
2019-12-01 14:30:00,6.02832,1.75826,6.2795,0.03792,0.01106,0.0395,5.9904,1.7472,6.24,5.8459200000000004,1.70506,6.0895,0.03792,0.01106,0.0395,5.808,1.694,6.05
2019-12-01 15:00:00,6.02784,1.75812,6.279,0.03744,0.010920000000000001,0.039,5.9904,1.7472,6.24,5.84544,1.70492,6.089,0.03744,0.010920000000000001,0.039,5.808,1.694,6.05
2019-12-01 15:30:00,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13
2019-12-01 16:00:00,6.32496,1.84478,6.5885,0.03696,0.010780000000000001,0.0385,6.288,1.834,6.55,6.13296,1.78878,6.3885,0.03696,0.010780000000000001,0.0385,6.096,1.778,6.35
2019-12-01 16:30:00,6.69792,1.95356,6.977,0.03552,0.010360000000000001,0.037,6.6624,1.9432,6.94,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73
2019-12-01 17:00:00,6.88224,2.00732,7.169,0.03744,0.010920000000000001,0.039,6.8448,1.9964,7.13,6.67104,1.9457200000000001,6.949,0.03744,0.010920000000000001,0.039,6.6336,1.9348,6.91
2019-12-01 17:30:00,6.95856,2.02958,7.2485,0.03696,0.010780000000000001,0.0385,6.9216,2.0188,7.21,6.75696,1.97078,7.0385,0.03696,0.010780000000000001,0.0385,6.72,1.96,7.0
2019-12-01 18:00:00,6.94944,2.02692,7.239,0.03744,0.010920000000000001,0.039,6.912,2.016,7.2,6.74784,1.96812,7.029,0.03744,0.010920000000000001,0.039,6.7104,1.9572,6.99
2019-12-01 18:30:00,6.73872,1.9654600000000002,7.0195,0.03792,0.01106,0.0395,6.7008,1.9544000000000001,6.98,6.52752,1.90386,6.7995,0.03792,0.01106,0.0395,6.4896,1.8928,6.76
2019-12-01 19:00:00,6.51888,1.90134,6.7905,0.038880000000000005,0.011340000000000001,0.0405,6.48,1.8900000000000001,6.75,6.31728,1.84254,6.5805,0.038880000000000005,0.011340000000000001,0.0405,6.2784,1.8312,6.54
2019-12-01 19:30:00,6.30672,1.83946,6.5695,0.03792,0.01106,0.0395,6.2688,1.8284,6.53,6.11472,1.78346,6.3695,0.03792,0.01106,0.0395,6.0768,1.7724000000000002,6.33
2019-12-01 20:00:00,6.17232,1.8002600000000002,6.4295,0.03792,0.01106,0.0395,6.1344,1.7892000000000001,6.39,5.98032,1.7442600000000001,6.2295,0.03792,0.01106,0.0395,5.9424,1.7332,6.19
2019-12-01 20:30:00,6.05712,1.76666,6.3095,0.03792,0.01106,0.0395,6.0192,1.7556,6.27,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2019-12-01 21:00:00,5.90352,1.72186,6.1495,0.03792,0.01106,0.0395,5.8656,1.7107999999999999,6.11,5.72112,1.66866,5.9595,0.03792,0.01106,0.0395,5.6832,1.6576,5.92
2019-12-01 21:30:00,5.7216000000000005,1.6688,5.96,0.038400000000000004,0.0112,0.04,5.6832,1.6576,5.92,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73
2019-12-01 22:00:00,5.52912,1.61266,5.7595,0.03792,0.01106,0.0395,5.4912,1.6016,5.72,5.35632,1.5622600000000002,5.5795,0.03792,0.01106,0.0395,5.3184000000000005,1.5512000000000001,5.54
2019-12-01 22:30:00,5.29872,1.54546,5.5195,0.03792,0.01106,0.0395,5.2608,1.5344,5.48,5.13552,1.49786,5.3495,0.03792,0.01106,0.0395,5.0976,1.4868000000000001,5.31
2019-12-01 23:00:00,5.00112,1.45866,5.2095,0.03792,0.01106,0.0395,4.9632000000000005,1.4476,5.17,4.84752,1.4138600000000001,5.0495,0.03792,0.01106,0.0395,4.8096,1.4028,5.01
2019-12-01 23:30:00,4.74192,1.38306,4.9395,0.03792,0.01106,0.0395,4.704,1.3719999999999999,4.9,4.59792,1.3410600000000001,4.7895,0.03792,0.01106,0.0395,4.5600000000000005,1.33,4.75
2019-12-02 00:00:00,4.57824,1.33532,4.769,0.03744,0.010920000000000001,0.039,4.5408,1.3244,4.73,4.43424,1.29332,4.619,0.03744,0.010920000000000001,0.039,4.3968,1.2824,4.58
2019-12-02 00:30:00,4.57824,1.33532,4.769,0.03744,0.010920000000000001,0.039,4.5408,1.3244,4.73,4.43424,1.29332,4.619,0.03744,0.010920000000000001,0.039,4.3968,1.2824,4.58
2019-12-02 01:00:00,4.66512,1.36066,4.8595,0.03792,0.01106,0.0395,4.6272,1.3496000000000001,4.82,4.52112,1.31866,4.7095,0.03792,0.01106,0.0395,4.4832,1.3076,4.67
2019-12-02 01:30:00,4.6944,1.3692,4.89,0.038400000000000004,0.0112,0.04,4.656,1.358,4.85,4.5408,1.3244,4.73,0.038400000000000004,0.0112,0.04,4.5024,1.3132000000000001,4.69
2019-12-02 02:00:00,4.70304,1.37172,4.899,0.03744,0.010920000000000001,0.039,4.6656,1.3608,4.86,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71
2019-12-02 02:30:00,4.61712,1.34666,4.8095,0.03792,0.01106,0.0395,4.5792,1.3356,4.77,4.47312,1.3046600000000002,4.6595,0.03792,0.01106,0.0395,4.4352,1.2936,4.62
2019-12-02 03:00:00,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51
