Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-02 03:30:00,4.47312,1.3046600000000002,4.6595,0.03792,0.01106,0.0395,4.4352,1.2936,4.62,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48
2019-12-02 04:00:00,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44
2019-12-02 04:30:00,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48
2019-12-02 05:00:00,4.52112,1.31866,4.7095,0.03792,0.01106,0.0395,4.4832,1.3076,4.67,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52
2019-12-02 05:30:00,4.64592,1.35506,4.8395,0.03792,0.01106,0.0395,4.608,1.344,4.8,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64
2019-12-02 06:00:00,4.84704,1.41372,5.049,0.03744,0.010920000000000001,0.039,4.8096,1.4028,5.01,4.69344,1.3689200000000001,4.889,0.03744,0.010920000000000001,0.039,4.656,1.358,4.85
2019-12-02 06:30:00,5.3376,1.5568,5.5600000000000005,0.038400000000000004,0.0112,0.04,5.2992,1.5455999999999999,5.52,5.1648,1.5064000000000002,5.38,0.038400000000000004,0.0112,0.04,5.1264,1.4952,5.34
2019-12-02 07:00:00,5.83632,1.70226,6.0795,0.03792,0.01106,0.0395,5.7984,1.6912,6.04,5.65392,1.64906,5.8895,0.03792,0.01106,0.0395,5.616,1.638,5.85
2019-12-02 07:30:00,6.44064,1.87852,6.709,0.03744,0.010920000000000001,0.039,6.4032,1.8676,6.67,6.24864,1.82252,6.509,0.03744,0.010920000000000001,0.039,6.2112,1.8115999999999999,6.47
2019-12-02 08:00:00,6.89136,2.00998,7.1785,0.03696,0.010780000000000001,0.0385,6.8544,1.9992,7.14,6.68016,1.9483800000000002,6.9585,0.03696,0.010780000000000001,0.0385,6.6432,1.9376000000000002,6.92
2019-12-02 08:30:00,7.2,2.1,7.5,0.038400000000000004,0.0112,0.04,7.1616,2.0888,7.46,6.9792000000000005,2.0356,7.27,0.038400000000000004,0.0112,0.04,6.9408,2.0244,7.23
2019-12-02 09:00:00,7.33488,2.13934,7.6405,0.038880000000000005,0.011340000000000001,0.0405,7.296,2.128,7.6,7.10448,2.07214,7.4005,0.038880000000000005,0.011340000000000001,0.0405,7.0656,2.0608,7.36
2019-12-02 09:30:00,7.57488,2.20934,7.8905,0.038880000000000005,0.011340000000000001,0.0405,7.536,2.198,7.85,7.33488,2.13934,7.6405,0.038880000000000005,0.011340000000000001,0.0405,7.296,2.128,7.6
2019-12-02 10:00:00,7.7088,2.2484,8.03,0.038400000000000004,0.0112,0.04,7.6704,2.2372,7.99,7.4592,2.1756,7.77,0.038400000000000004,0.0112,0.04,7.4208,2.1644,7.73
2019-12-02 10:30:00,7.6224,2.2232,7.94,0.038400000000000004,0.0112,0.04,7.584,2.212,7.9,7.3728,2.1504,7.68,0.038400000000000004,0.0112,0.04,7.3344000000000005,2.1392,7.64
2019-12-02 11:00:00,7.66128,2.23454,7.9805,0.038880000000000005,0.011340000000000001,0.0405,7.6224,2.2232,7.94,7.42128,2.16454,7.7305,0.038880000000000005,0.011340000000000001,0.0405,7.3824,2.1532,7.69
2019-12-02 11:30:00,7.7184,2.2512,8.04,0.038400000000000004,0.0112,0.04,7.68,2.24,8.0,7.4784,2.1812,7.79,0.038400000000000004,0.0112,0.04,7.44,2.17,7.75
2019-12-02 12:00:00,7.68048,2.2401400000000002,8.0005,0.038880000000000005,0.011340000000000001,0.0405,7.6416,2.2288,7.96,7.44048,2.17014,7.7505,0.038880000000000005,0.011340000000000001,0.0405,7.4016,2.1588,7.71
2019-12-02 12:30:00,7.64208,2.22894,7.9605,0.038880000000000005,0.011340000000000001,0.0405,7.6032,2.2176,7.92,7.40208,2.15894,7.7105,0.038880000000000005,0.011340000000000001,0.0405,7.3632,2.1476,7.67
2019-12-02 13:00:00,7.55424,2.20332,7.869,0.03744,0.010920000000000001,0.039,7.5168,2.1924,7.83,7.32384,2.13612,7.629,0.03744,0.010920000000000001,0.039,7.2864,2.1252,7.59
2019-12-02 13:30:00,7.42944,2.16692,7.739,0.03744,0.010920000000000001,0.039,7.392,2.156,7.7,7.19904,2.09972,7.499,0.03744,0.010920000000000001,0.039,7.1616,2.0888,7.46
2019-12-02 14:00:00,7.40064,2.15852,7.709,0.03744,0.010920000000000001,0.039,7.3632,2.1476,7.67,7.17024,2.09132,7.469,0.03744,0.010920000000000001,0.039,7.1328,2.0804,7.43
2019-12-02 14:30:00,7.31424,2.13332,7.619,0.03744,0.010920000000000001,0.039,7.2768,2.1224,7.58,7.08384,2.06612,7.379,0.03744,0.010920000000000001,0.039,7.0464,2.0552,7.34
2019-12-02 15:00:00,7.22832,2.10826,7.5295,0.03792,0.01106,0.0395,7.1904,2.0972,7.49,7.00752,2.04386,7.2995,0.03792,0.01106,0.0395,6.9696,2.0328,7.26
2019-12-02 15:30:00,7.20912,2.10266,7.5095,0.03792,0.01106,0.0395,7.1712,2.0916,7.47,6.98832,2.03826,7.2795,0.03792,0.01106,0.0395,6.9504,2.0272,7.24
2019-12-02 16:00:00,7.59216,2.2143800000000002,7.9085,0.03696,0.010780000000000001,0.0385,7.5552,2.2036,7.87,7.35216,2.14438,7.6585,0.03696,0.010780000000000001,0.0385,7.3152,2.1336,7.62
2019-12-02 16:30:00,7.93968,2.31574,8.2705,0.038880000000000005,0.011340000000000001,0.0405,7.9008,2.3044000000000002,8.23,7.69968,2.24574,8.0205,0.038880000000000005,0.011340000000000001,0.0405,7.6608,2.2344,7.98
2019-12-02 17:00:00,7.8628800000000005,2.29334,8.1905,0.10608000000000001,0.030940000000000002,0.1105,7.7568,2.2624,8.08,7.62288,2.22334,7.9405,0.10608000000000001,0.030940000000000002,0.1105,7.5168,2.1924,7.83
2019-12-02 17:30:00,7.85568,2.29124,8.183,0.10848000000000001,0.03164,0.113,7.7472,2.2596,8.07,7.60608,2.21844,7.923,0.10848000000000001,0.03164,0.113,7.4976,2.1868,7.8100000000000005
2019-12-02 18:00:00,7.72992,2.25456,8.052,0.11712000000000002,0.03416,0.122,7.6128,2.2204,7.93,7.48992,2.18456,7.802,0.11712000000000002,0.03416,0.122,7.3728,2.1504,7.68
2019-12-02 18:30:00,7.41744,2.16342,7.7265,0.12144,0.03542,0.1265,7.296,2.128,7.6,7.19664,2.09902,7.4965,0.12144,0.03542,0.1265,7.0752,2.0636,7.37
2019-12-02 19:00:00,7.25232,2.11526,7.5545,0.10992,0.032060000000000005,0.1145,7.1424,2.0832,7.44,7.03152,2.05086,7.3245000000000005,0.10992,0.032060000000000005,0.1145,6.9216,2.0188,7.21
2019-12-02 19:30:00,7.13424,2.08082,7.4315,0.03984,0.01162,0.0415,7.0944,2.0692,7.39,6.92304,2.01922,7.2115,0.03984,0.01162,0.0415,6.8832,2.0076,7.17
2019-12-02 20:00:00,6.9499200000000005,2.02706,7.2395,0.03792,0.01106,0.0395,6.912,2.016,7.2,6.73872,1.9654600000000002,7.0195,0.03792,0.01106,0.0395,6.7008,1.9544000000000001,6.98
2019-12-02 20:30:00,6.77712,1.97666,7.0595,0.03792,0.01106,0.0395,6.7392,1.9656,7.02,6.57552,1.9178600000000001,6.8495,0.03792,0.01106,0.0395,6.5376,1.9068,6.8100000000000005
2019-12-02 21:00:00,6.4512,1.8816000000000002,6.72,0.038400000000000004,0.0112,0.04,6.4128,1.8704,6.68,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48
2019-12-02 21:30:00,6.2208,1.8144,6.48,0.038400000000000004,0.0112,0.04,6.1824,1.8032,6.44,6.0288,1.7584,6.28,0.038400000000000004,0.0112,0.04,5.9904,1.7472,6.24
2019-12-02 22:00:00,5.9136,1.7248,6.16,0.038400000000000004,0.0112,0.04,5.8752,1.7136,6.12,5.7312,1.6716000000000002,5.97,0.038400000000000004,0.0112,0.04,5.6928,1.6604,5.93
2019-12-02 22:30:00,5.53872,1.6154600000000001,5.7695,0.03792,0.01106,0.0395,5.5008,1.6044,5.73,5.36592,1.56506,5.5895,0.03792,0.01106,0.0395,5.328,1.554,5.55
2019-12-02 23:00:00,5.2032,1.5176,5.42,0.038400000000000004,0.0112,0.04,5.1648,1.5064000000000002,5.38,5.0304,1.4672,5.24,0.038400000000000004,0.0112,0.04,4.992,1.456,5.2
2019-12-02 23:30:00,4.91472,1.43346,5.1195,0.03792,0.01106,0.0395,4.8768,1.4224,5.08,4.76112,1.38866,4.9595,0.03792,0.01106,0.0395,4.7232,1.3776,4.92
2019-12-03 00:00:00,4.752,1.3860000000000001,4.95,0.038400000000000004,0.0112,0.04,4.7136,1.3748,4.91,4.5984,1.3412,4.79,0.038400000000000004,0.0112,0.04,4.5600000000000005,1.33,4.75
2019-12-03 00:30:00,4.6363199999999996,1.35226,4.8295,0.03792,0.01106,0.0395,4.5984,1.3412,4.79,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64
2019-12-03 01:00:00,4.76112,1.38866,4.9595,0.03792,0.01106,0.0395,4.7232,1.3776,4.92,4.60752,1.34386,4.7995,0.03792,0.01106,0.0395,4.5696,1.3328,4.76
2019-12-03 01:30:00,4.80912,1.40266,5.0095,0.03792,0.01106,0.0395,4.7712,1.3916,4.97,4.65552,1.35786,4.8495,0.03792,0.01106,0.0395,4.6176,1.3468,4.8100000000000005
2019-12-03 02:00:00,4.7328,1.3804,4.93,0.038400000000000004,0.0112,0.04,4.6944,1.3692,4.89,4.5792,1.3356,4.77,0.038400000000000004,0.0112,0.04,4.5408,1.3244,4.73
2019-12-03 02:30:00,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64
2019-12-03 03:00:00,4.54992,1.32706,4.7395,0.03792,0.01106,0.0395,4.5120000000000005,1.316,4.7,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005
2019-12-03 03:30:00,4.54992,1.32706,4.7395,0.03792,0.01106,0.0395,4.5120000000000005,1.316,4.7,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005
2019-12-03 04:00:00,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49
2019-12-03 04:30:00,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49
2019-12-03 05:00:00,4.5307200000000005,1.32146,4.7195,0.03792,0.01106,0.0395,4.4928,1.3104,4.68,4.38672,1.27946,4.5695,0.03792,0.01106,0.0395,4.3488,1.2684,4.53
2019-12-03 05:30:00,4.74192,1.38306,4.9395,0.03792,0.01106,0.0395,4.704,1.3719999999999999,4.9,4.58832,1.33826,4.7795000000000005,0.03792,0.01106,0.0395,4.5504,1.3272,4.74
2019-12-03 06:00:00,4.91472,1.43346,5.1195,0.03792,0.01106,0.0395,4.8768,1.4224,5.08,4.75152,1.38586,4.9495000000000005,0.03792,0.01106,0.0395,4.7136,1.3748,4.91
2019-12-03 06:30:00,5.3184000000000005,1.5512000000000001,5.54,0.038400000000000004,0.0112,0.04,5.28,1.54,5.5,5.1552,1.5036,5.37,0.038400000000000004,0.0112,0.04,5.1168,1.4924,5.33
2019-12-03 07:00:00,5.74992,1.67706,5.9895,0.03792,0.01106,0.0395,5.712,1.666,5.95,5.56752,1.62386,5.7995,0.03792,0.01106,0.0395,5.5296,1.6128,5.76
2019-12-03 07:30:00,6.32592,1.8450600000000001,6.5895,0.03792,0.01106,0.0395,6.288,1.834,6.55,6.12432,1.78626,6.3795,0.03792,0.01106,0.0395,6.0864,1.7752,6.34
2019-12-03 08:00:00,6.75696,1.97078,7.0385,0.03696,0.010780000000000001,0.0385,6.72,1.96,7.0,6.54576,1.90918,6.8185,0.03696,0.010780000000000001,0.0385,6.5088,1.8984,6.78
2019-12-03 08:30:00,7.06512,2.06066,7.3595,0.03792,0.01106,0.0395,7.0272,2.0496,7.32,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09
2019-12-03 09:00:00,7.0732800000000005,2.06304,7.368,0.036480000000000005,0.01064,0.038,7.0368,2.0524,7.33,6.85248,1.99864,7.138,0.036480000000000005,0.01064,0.038,6.816,1.988,7.1
2019-12-03 09:30:00,7.3224,2.1357,7.6275,0.036000000000000004,0.0105,0.0375,7.2864,2.1252,7.59,7.092,2.0685000000000002,7.3875,0.036000000000000004,0.0105,0.0375,7.056,2.058,7.35
2019-12-03 10:00:00,7.476,2.1805,7.7875,0.036000000000000004,0.0105,0.0375,7.44,2.17,7.75,7.2456,2.1133,7.5475,0.036000000000000004,0.0105,0.0375,7.2096,2.1028000000000002,7.51
2019-12-03 10:30:00,7.42848,2.16664,7.7379999999999995,0.036480000000000005,0.01064,0.038,7.392,2.156,7.7,7.19808,2.09944,7.498,0.036480000000000005,0.01064,0.038,7.1616,2.0888,7.46
2019-12-03 11:00:00,7.42848,2.16664,7.7379999999999995,0.036480000000000005,0.01064,0.038,7.392,2.156,7.7,7.19808,2.09944,7.498,0.036480000000000005,0.01064,0.038,7.1616,2.0888,7.46
2019-12-03 11:30:00,7.428,2.1665,7.7375,0.036000000000000004,0.0105,0.0375,7.392,2.156,7.7,7.1975999999999996,2.0993,7.4975,0.036000000000000004,0.0105,0.0375,7.1616,2.0888,7.46
2019-12-03 12:00:00,7.30272,2.12996,7.607,0.03552,0.010360000000000001,0.037,7.2672,2.1196,7.57,7.08192,2.06556,7.377,0.03552,0.010360000000000001,0.037,7.0464,2.0552,7.34
2019-12-03 12:30:00,7.2648,2.1189,7.5675,0.036000000000000004,0.0105,0.0375,7.2288,2.1084,7.53,7.044,2.0545,7.3375,0.036000000000000004,0.0105,0.0375,7.008,2.044,7.3
2019-12-03 13:00:00,7.29504,2.12772,7.599,0.03744,0.010920000000000001,0.039,7.2576,2.1168,7.5600000000000005,7.07424,2.06332,7.369,0.03744,0.010920000000000001,0.039,7.0368,2.0524,7.33
2019-12-03 13:30:00,7.26576,2.11918,7.5685,0.03696,0.010780000000000001,0.0385,7.2288,2.1084,7.53,7.03536,2.05198,7.3285,0.03696,0.010780000000000001,0.0385,6.9984,2.0412,7.29
2019-12-03 14:00:00,7.26432,2.11876,7.567,0.03552,0.010360000000000001,0.037,7.2288,2.1084,7.53,7.03392,2.05156,7.327,0.03552,0.010360000000000001,0.037,6.9984,2.0412,7.29
2019-12-03 14:30:00,7.17888,2.09384,7.478,0.036480000000000005,0.01064,0.038,7.1424,2.0832,7.44,6.94848,2.02664,7.238,0.036480000000000005,0.01064,0.038,6.912,2.016,7.2
2019-12-03 15:00:00,7.13088,2.07984,7.428,0.036480000000000005,0.01064,0.038,7.0944,2.0692,7.39,6.90048,2.01264,7.188,0.036480000000000005,0.01064,0.038,6.864,2.002,7.15
2019-12-03 15:30:00,7.1304,2.0797,7.4275,0.036000000000000004,0.0105,0.0375,7.0944,2.0692,7.39,6.9,2.0125,7.1875,0.036000000000000004,0.0105,0.0375,6.864,2.002,7.15
2019-12-03 16:00:00,7.3992,2.1581,7.7075,0.036000000000000004,0.0105,0.0375,7.3632,2.1476,7.67,7.1784,2.0937,7.4775,0.036000000000000004,0.0105,0.0375,7.1424,2.0832,7.44
2019-12-03 16:30:00,7.77552,2.26786,8.0995,0.04752000000000001,0.01386,0.0495,7.728,2.254,8.05,7.53552,2.19786,7.8495,0.04752000000000001,0.01386,0.0495,7.4879999999999995,2.184,7.8
2019-12-03 17:00:00,7.77648,2.26814,8.1005,0.10608000000000001,0.030940000000000002,0.1105,7.6704,2.2372,7.99,7.53648,2.19814,7.8505,0.10608000000000001,0.030940000000000002,0.1105,7.4304,2.1672000000000002,7.74
2019-12-03 17:30:00,7.66368,2.23524,7.983,0.10848000000000001,0.03164,0.113,7.5552,2.2036,7.87,7.42368,2.16524,7.733,0.10848000000000001,0.03164,0.113,7.3152,2.1336,7.62
2019-12-03 18:00:00,7.536,2.198,7.85,0.11520000000000001,0.033600000000000005,0.12,7.4208,2.1644,7.73,7.3056,2.1308,7.61,0.11520000000000001,0.033600000000000005,0.12,7.1904,2.0972,7.49
2019-12-03 18:30:00,7.27728,2.12254,7.5805,0.10608000000000001,0.030940000000000002,0.1105,7.1712,2.0916,7.47,7.05648,2.05814,7.3505,0.10608000000000001,0.030940000000000002,0.1105,6.9504,2.0272,7.24
2019-12-03 19:00:00,7.05552,2.05786,7.3495,0.11472,0.033460000000000004,0.11950000000000001,6.9408,2.0244,7.23,6.84432,1.99626,7.1295,0.11472,0.033460000000000004,0.11950000000000001,6.7296,1.9628,7.01
2019-12-03 19:30:00,7.05744,2.05842,7.3515,0.03984,0.01162,0.0415,7.0176,2.0468,7.31,6.83664,1.9940200000000001,7.1215,0.03984,0.01162,0.0415,6.7968,1.9824000000000002,7.08
2019-12-03 20:00:00,6.84384,1.9961200000000001,7.129,0.03744,0.010920000000000001,0.039,6.8064,1.9852,7.09,6.64224,1.9373200000000002,6.9190000000000005,0.03744,0.010920000000000001,0.039,6.6048,1.9264000000000001,6.88
2019-12-03 20:30:00,6.61248,1.9286400000000001,6.888,0.036480000000000005,0.01064,0.038,6.5760000000000005,1.9180000000000001,6.85,6.41088,1.86984,6.678,0.036480000000000005,0.01064,0.038,6.3744,1.8592,6.64
2019-12-03 21:00:00,6.30576,1.83918,6.5685,0.03696,0.010780000000000001,0.0385,6.2688,1.8284,6.53,6.11376,1.7831800000000002,6.3685,0.03696,0.010780000000000001,0.0385,6.0768,1.7724000000000002,6.33
2019-12-03 21:30:00,6.07536,1.77198,6.3285,0.03696,0.010780000000000001,0.0385,6.0384,1.7612,6.29,5.89296,1.7187800000000002,6.1385,0.03696,0.010780000000000001,0.0385,5.856,1.708,6.1
2019-12-03 22:00:00,5.82528,1.69904,6.068,0.036480000000000005,0.01064,0.038,5.7888,1.6884000000000001,6.03,5.64288,1.6458400000000002,5.878,0.036480000000000005,0.01064,0.038,5.6064,1.6352,5.84
2019-12-03 22:30:00,5.47056,1.59558,5.6985,0.03696,0.010780000000000001,0.0385,5.4336,1.5848,5.66,5.30736,1.54798,5.5285,0.03696,0.010780000000000001,0.0385,5.2704,1.5372,5.49
2019-12-03 23:00:00,5.1345600000000005,1.4975800000000001,5.3485,0.03696,0.010780000000000001,0.0385,5.0976,1.4868000000000001,5.31,4.97136,1.44998,5.1785,0.03696,0.010780000000000001,0.0385,4.9344,1.4392,5.14
2019-12-03 23:30:00,4.84608,1.41344,5.048,0.036480000000000005,0.01064,0.038,4.8096,1.4028,5.01,4.69248,1.36864,4.888,0.036480000000000005,0.01064,0.038,4.656,1.358,4.85
2019-12-04 00:00:00,4.67376,1.36318,4.8685,0.03696,0.010780000000000001,0.0385,4.6368,1.3524,4.83,4.52016,1.31838,4.7085,0.03696,0.010780000000000001,0.0385,4.4832,1.3076,4.67
2019-12-04 00:30:00,4.55856,1.32958,4.7485,0.03696,0.010780000000000001,0.0385,4.5216,1.3188,4.71,4.41456,1.28758,4.5985,0.03696,0.010780000000000001,0.0385,4.3776,1.2768,4.5600000000000005
2019-12-04 01:00:00,4.67424,1.36332,4.869,0.03744,0.010920000000000001,0.039,4.6368,1.3524,4.83,4.52064,1.31852,4.709,0.03744,0.010920000000000001,0.039,4.4832,1.3076,4.67
2019-12-04 01:30:00,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72
2019-12-04 02:00:00,4.66512,1.36066,4.8595,0.03792,0.01106,0.0395,4.6272,1.3496000000000001,4.82,4.52112,1.31866,4.7095,0.03792,0.01106,0.0395,4.4832,1.3076,4.67
2019-12-04 02:30:00,4.64544,1.35492,4.839,0.03744,0.010920000000000001,0.039,4.608,1.344,4.8,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65
2019-12-04 03:00:00,4.59744,1.3409200000000001,4.789,0.03744,0.010920000000000001,0.039,4.5600000000000005,1.33,4.75,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6
2019-12-04 03:30:00,4.53936,1.3239800000000002,4.7285,0.03696,0.010780000000000001,0.0385,4.5024,1.3132000000000001,4.69,4.39536,1.28198,4.5785,0.03696,0.010780000000000001,0.0385,4.3584,1.2711999999999999,4.54
2019-12-04 04:00:00,4.49184,1.31012,4.679,0.03744,0.010920000000000001,0.039,4.4544,1.2992,4.64,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49
2019-12-04 04:30:00,4.49184,1.31012,4.679,0.03744,0.010920000000000001,0.039,4.4544,1.2992,4.64,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49
2019-12-04 05:00:00,4.47264,1.3045200000000001,4.659,0.03744,0.010920000000000001,0.039,4.4352,1.2936,4.62,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49
2019-12-04 05:30:00,4.62624,1.34932,4.819,0.03744,0.010920000000000001,0.039,4.5888,1.3384,4.78,4.47264,1.3045200000000001,4.659,0.03744,0.010920000000000001,0.039,4.4352,1.2936,4.62
2019-12-04 06:00:00,4.91424,1.4333200000000001,5.119,0.03744,0.010920000000000001,0.039,4.8768,1.4224,5.08,4.75104,1.38572,4.949,0.03744,0.010920000000000001,0.039,4.7136,1.3748,4.91
2019-12-04 06:30:00,5.27904,1.53972,5.499,0.03744,0.010920000000000001,0.039,5.2416,1.5288,5.46,5.10624,1.48932,5.319,0.03744,0.010920000000000001,0.039,5.0688,1.4784000000000002,5.28
2019-12-04 07:00:00,5.69184,1.66012,5.929,0.03744,0.010920000000000001,0.039,5.6544,1.6492,5.89,5.51904,1.60972,5.749,0.03744,0.010920000000000001,0.039,5.4816,1.5988,5.71
2019-12-04 07:30:00,6.32592,1.8450600000000001,6.5895,0.03792,0.01106,0.0395,6.288,1.834,6.55,6.13392,1.78906,6.3895,0.03792,0.01106,0.0395,6.096,1.778,6.35
2019-12-04 08:00:00,6.68976,1.95118,6.9685,0.03696,0.010780000000000001,0.0385,6.6528,1.9404,6.93,6.48816,1.8923800000000002,6.7585,0.03696,0.010780000000000001,0.0385,6.4512,1.8816000000000002,6.72
2019-12-04 08:30:00,6.99744,2.04092,7.289,0.03744,0.010920000000000001,0.039,6.96,2.03,7.25,6.78624,1.97932,7.069,0.03744,0.010920000000000001,0.039,6.7488,1.9684,7.03
2019-12-04 09:00:00,7.16016,2.08838,7.4585,0.03696,0.010780000000000001,0.0385,7.1232,2.0776,7.42,6.93936,2.02398,7.2285,0.03696,0.010780000000000001,0.0385,6.9024,2.0132,7.19
2019-12-04 09:30:00,7.31328,2.13304,7.618,0.036480000000000005,0.01064,0.038,7.2768,2.1224,7.58,7.08288,2.06584,7.378,0.036480000000000005,0.01064,0.038,7.0464,2.0552,7.34
2019-12-04 10:00:00,7.31376,2.13318,7.6185,0.03696,0.010780000000000001,0.0385,7.2768,2.1224,7.58,7.08336,2.06598,7.3785,0.03696,0.010780000000000001,0.0385,7.0464,2.0552,7.34
2019-12-04 10:30:00,7.3824,2.1532,7.69,0.038400000000000004,0.0112,0.04,7.344,2.142,7.65,7.152,2.086,7.45,0.038400000000000004,0.0112,0.04,7.1136,2.0748,7.41
2019-12-04 11:00:00,7.33392,2.13906,7.6395,0.03792,0.01106,0.0395,7.296,2.128,7.6,7.10352,2.07186,7.3995,0.03792,0.01106,0.0395,7.0656,2.0608,7.36
2019-12-04 11:30:00,7.36176,2.14718,7.6685,0.03696,0.010780000000000001,0.0385,7.3248,2.1364,7.63,7.13136,2.07998,7.4285,0.03696,0.010780000000000001,0.0385,7.0944,2.0692,7.39
2019-12-04 12:00:00,7.27488,2.12184,7.578,0.036480000000000005,0.01064,0.038,7.2384,2.1112,7.54,7.04448,2.05464,7.338,0.036480000000000005,0.01064,0.038,7.008,2.044,7.3
2019-12-04 12:30:00,7.25616,2.11638,7.5585,0.03696,0.010780000000000001,0.0385,7.2192,2.1056,7.52,7.03536,2.05198,7.3285,0.03696,0.010780000000000001,0.0385,6.9984,2.0412,7.29
2019-12-04 13:00:00,7.22784,2.10812,7.529,0.03744,0.010920000000000001,0.039,7.1904,2.0972,7.49,7.00704,2.04372,7.299,0.03744,0.010920000000000001,0.039,6.9696,2.0328,7.26
2019-12-04 13:30:00,7.13184,2.08012,7.429,0.03744,0.010920000000000001,0.039,7.0944,2.0692,7.39,6.920640000000001,2.01852,7.209,0.03744,0.010920000000000001,0.039,6.8832,2.0076,7.17
2019-12-04 14:00:00,7.08192,2.06556,7.377,0.03552,0.010360000000000001,0.037,7.0464,2.0552,7.34,6.87072,2.00396,7.157,0.03552,0.010360000000000001,0.037,6.8352,1.9936,7.12
2019-12-04 14:30:00,7.04496,2.05478,7.3385,0.03696,0.010780000000000001,0.0385,7.008,2.044,7.3,6.83376,1.9931800000000002,7.1185,0.03696,0.010780000000000001,0.0385,6.7968,1.9824000000000002,7.08
2019-12-04 15:00:00,7.01616,2.04638,7.3085,0.03696,0.010780000000000001,0.0385,6.9792000000000005,2.0356,7.27,6.80496,1.9847800000000002,7.0885,0.03696,0.010780000000000001,0.0385,6.768,1.974,7.05
2019-12-04 15:30:00,7.12224,2.07732,7.419,0.03744,0.010920000000000001,0.039,7.0848,2.0664,7.38,6.91104,2.01572,7.199,0.03744,0.010920000000000001,0.039,6.8736,2.0048,7.16
2019-12-04 16:00:00,7.30368,2.13024,7.608,0.036480000000000005,0.01064,0.038,7.2672,2.1196,7.57,7.0732800000000005,2.06304,7.368,0.036480000000000005,0.01064,0.038,7.0368,2.0524,7.33
2019-12-04 16:30:00,7.6896,2.2428,8.01,0.038400000000000004,0.0112,0.04,7.6512,2.2316,7.97,7.4592,2.1756,7.77,0.038400000000000004,0.0112,0.04,7.4208,2.1644,7.73
2019-12-04 17:00:00,7.65552,2.23286,7.9745,0.09072000000000001,0.02646,0.0945,7.5648,2.2064,7.88,7.42512,2.16566,7.7345,0.09072000000000001,0.02646,0.0945,7.3344000000000005,2.1392,7.64
2019-12-04 17:30:00,7.77552,2.26786,8.0995,0.03792,0.01106,0.0395,7.7376000000000005,2.2568,8.06,7.53552,2.19786,7.8495,0.03792,0.01106,0.0395,7.4976,2.1868,7.8100000000000005
2019-12-04 18:00:00,7.6656,2.2358000000000002,7.985,0.0432,0.0126,0.045,7.6224,2.2232,7.94,7.4256,2.1658,7.735,0.0432,0.0126,0.045,7.3824,2.1532,7.69
2019-12-04 18:30:00,7.51632,2.19226,7.8295,0.03792,0.01106,0.0395,7.4784,2.1812,7.79,7.28592,2.12506,7.5895,0.03792,0.01106,0.0395,7.248,2.114,7.55
2019-12-04 19:00:00,7.344,2.142,7.65,0.038400000000000004,0.0112,0.04,7.3056,2.1308,7.61,7.1232,2.0776,7.42,0.038400000000000004,0.0112,0.04,7.0848,2.0664,7.38
2019-12-04 19:30:00,7.13184,2.08012,7.429,0.03744,0.010920000000000001,0.039,7.0944,2.0692,7.39,6.91104,2.01572,7.199,0.03744,0.010920000000000001,0.039,6.8736,2.0048,7.16
2019-12-04 20:00:00,6.9499200000000005,2.02706,7.2395,0.03792,0.01106,0.0395,6.912,2.016,7.2,6.73872,1.9654600000000002,7.0195,0.03792,0.01106,0.0395,6.7008,1.9544000000000001,6.98
2019-12-04 20:30:00,6.70992,1.9570600000000002,6.9895,0.03792,0.01106,0.0395,6.672,1.9460000000000002,6.95,6.50832,1.89826,6.7795000000000005,0.03792,0.01106,0.0395,6.4704,1.8872,6.74
2019-12-04 21:00:00,6.46992,1.88706,6.7395,0.03792,0.01106,0.0395,6.432,1.876,6.7,6.27792,1.83106,6.5395,0.03792,0.01106,0.0395,6.24,1.82,6.5
2019-12-04 21:30:00,6.24912,1.82266,6.5095,0.03792,0.01106,0.0395,6.2112,1.8115999999999999,6.47,6.05712,1.76666,6.3095,0.03792,0.01106,0.0395,6.0192,1.7556,6.27
2019-12-04 22:00:00,5.94192,1.73306,6.1895,0.03792,0.01106,0.0395,5.904,1.722,6.15,5.75952,1.6798600000000001,5.9995,0.03792,0.01106,0.0395,5.7216000000000005,1.6688,5.96
2019-12-04 22:30:00,5.66352,1.65186,5.8995,0.03792,0.01106,0.0395,5.6256,1.6408,5.86,5.49072,1.6014599999999999,5.7195,0.03792,0.01106,0.0395,5.4528,1.5904,5.68
2019-12-04 23:00:00,5.26032,1.5342600000000002,5.4795,0.03792,0.01106,0.0395,5.2224,1.5232,5.44,5.08752,1.48386,5.2995,0.03792,0.01106,0.0395,5.0496,1.4727999999999999,5.26
2019-12-04 23:30:00,4.94304,1.4417200000000001,5.149,0.03744,0.010920000000000001,0.039,4.9056,1.4308,5.11,4.78944,1.3969200000000002,4.989,0.03744,0.010920000000000001,0.039,4.752,1.3860000000000001,4.95
2019-12-05 00:00:00,4.78032,1.39426,4.9795,0.03792,0.01106,0.0395,4.7424,1.3832,4.94,4.62672,1.34946,4.8195,0.03792,0.01106,0.0395,4.5888,1.3384,4.78
2019-12-05 00:30:00,4.69392,1.3690600000000002,4.8895,0.03792,0.01106,0.0395,4.656,1.358,4.85,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69
2019-12-05 01:00:00,4.8096,1.4028,5.01,0.038400000000000004,0.0112,0.04,4.7712,1.3916,4.97,4.656,1.358,4.85,0.038400000000000004,0.0112,0.04,4.6176,1.3468,4.8100000000000005
2019-12-05 01:30:00,4.81872,1.4054600000000002,5.0195,0.03792,0.01106,0.0395,4.7808,1.3944,4.98,4.66512,1.36066,4.8595,0.03792,0.01106,0.0395,4.6272,1.3496000000000001,4.82
2019-12-05 02:00:00,4.78992,1.39706,4.9895,0.03792,0.01106,0.0395,4.752,1.3860000000000001,4.95,4.64592,1.35506,4.8395,0.03792,0.01106,0.0395,4.608,1.344,4.8
2019-12-05 02:30:00,4.72176,1.37718,4.9185,0.03696,0.010780000000000001,0.0385,4.6848,1.3664,4.88,4.57776,1.33518,4.7685,0.03696,0.010780000000000001,0.0385,4.5408,1.3244,4.73
2019-12-05 03:00:00,4.65504,1.35772,4.849,0.03744,0.010920000000000001,0.039,4.6176,1.3468,4.8100000000000005,4.51104,1.31572,4.699,0.03744,0.010920000000000001,0.039,4.4736,1.3048,4.66
2019-12-05 03:30:00,4.54992,1.32706,4.7395,0.03792,0.01106,0.0395,4.5120000000000005,1.316,4.7,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54
2019-12-05 04:00:00,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49
2019-12-05 04:30:00,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5
2019-12-05 05:00:00,4.52112,1.31866,4.7095,0.03792,0.01106,0.0395,4.4832,1.3076,4.67,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52
2019-12-05 05:30:00,4.72272,1.3774600000000001,4.9195,0.03792,0.01106,0.0395,4.6848,1.3664,4.88,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72
2019-12-05 06:00:00,4.93344,1.43892,5.139,0.03744,0.010920000000000001,0.039,4.896,1.428,5.1,4.77984,1.39412,4.979,0.03744,0.010920000000000001,0.039,4.7424,1.3832,4.94
2019-12-05 06:30:00,5.29872,1.54546,5.5195,0.03792,0.01106,0.0395,5.2608,1.5344,5.48,5.13552,1.49786,5.3495,0.03792,0.01106,0.0395,5.0976,1.4868000000000001,5.31
2019-12-05 07:00:00,5.72112,1.66866,5.9595,0.03792,0.01106,0.0395,5.6832,1.6576,5.92,5.53872,1.6154600000000001,5.7695,0.03792,0.01106,0.0395,5.5008,1.6044,5.73
2019-12-05 07:30:00,6.22992,1.8170600000000001,6.4895,0.03792,0.01106,0.0395,6.192,1.806,6.45,6.03792,1.76106,6.2895,0.03792,0.01106,0.0395,6.0,1.75,6.25
2019-12-05 08:00:00,6.68064,1.94852,6.959,0.03744,0.010920000000000001,0.039,6.6432,1.9376000000000002,6.92,6.46944,1.88692,6.739,0.03744,0.010920000000000001,0.039,6.432,1.876,6.7
2019-12-05 08:30:00,6.93936,2.02398,7.2285,0.03696,0.010780000000000001,0.0385,6.9024,2.0132,7.19,6.71856,1.95958,6.9985,0.03696,0.010780000000000001,0.0385,6.6815999999999995,1.9488,6.96
2019-12-05 09:00:00,6.99792,2.04106,7.2895,0.03792,0.01106,0.0395,6.96,2.03,7.25,6.78672,1.97946,7.0695,0.03792,0.01106,0.0395,6.7488,1.9684,7.03
2019-12-05 09:30:00,7.29552,2.12786,7.5995,0.03792,0.01106,0.0395,7.2576,2.1168,7.5600000000000005,7.06512,2.06066,7.3595,0.03792,0.01106,0.0395,7.0272,2.0496,7.32
2019-12-05 10:00:00,7.3248,2.1364,7.63,0.038400000000000004,0.0112,0.04,7.2864,2.1252,7.59,7.104,2.072,7.4,0.038400000000000004,0.0112,0.04,7.0656,2.0608,7.36
2019-12-05 10:30:00,7.37232,2.15026,7.6795,0.03792,0.01106,0.0395,7.3344000000000005,2.1392,7.64,7.14192,2.08306,7.4395,0.03792,0.01106,0.0395,7.104,2.072,7.4
2019-12-05 11:00:00,7.3536,2.1448,7.66,0.038400000000000004,0.0112,0.04,7.3152,2.1336,7.62,7.1232,2.0776,7.42,0.038400000000000004,0.0112,0.04,7.0848,2.0664,7.38
2019-12-05 11:30:00,7.4112,2.1616,7.72,0.038400000000000004,0.0112,0.04,7.3728,2.1504,7.68,7.1808,2.0944,7.48,0.038400000000000004,0.0112,0.04,7.1424,2.0832,7.44
2019-12-05 12:00:00,7.33392,2.13906,7.6395,0.03792,0.01106,0.0395,7.296,2.128,7.6,7.11312,2.07466,7.4095,0.03792,0.01106,0.0395,7.0752,2.0636,7.37
2019-12-05 12:30:00,7.33392,2.13906,7.6395,0.03792,0.01106,0.0395,7.296,2.128,7.6,7.11312,2.07466,7.4095,0.03792,0.01106,0.0395,7.0752,2.0636,7.37
2019-12-05 13:00:00,7.19952,2.09986,7.4995,0.03792,0.01106,0.0395,7.1616,2.0888,7.46,6.97872,2.03546,7.2695,0.03792,0.01106,0.0395,6.9408,2.0244,7.23
2019-12-05 13:30:00,7.15152,2.08586,7.4495000000000005,0.03792,0.01106,0.0395,7.1136,2.0748,7.41,6.92112,2.01866,7.2095,0.03792,0.01106,0.0395,6.8832,2.0076,7.17
2019-12-05 14:00:00,7.24752,2.11386,7.5495,0.03792,0.01106,0.0395,7.2096,2.1028000000000002,7.51,7.02672,2.04946,7.3195,0.03792,0.01106,0.0395,6.9888,2.0384,7.28
2019-12-05 14:30:00,7.18032,2.0942600000000002,7.4795,0.03792,0.01106,0.0395,7.1424,2.0832,7.44,6.95952,2.02986,7.2495,0.03792,0.01106,0.0395,6.9216,2.0188,7.21
2019-12-05 15:00:00,7.21824,2.10532,7.519,0.03744,0.010920000000000001,0.039,7.1808,2.0944,7.48,6.99744,2.04092,7.289,0.03744,0.010920000000000001,0.039,6.96,2.03,7.25
2019-12-05 15:30:00,7.25616,2.11638,7.5585,0.03696,0.010780000000000001,0.0385,7.2192,2.1056,7.52,7.02576,2.04918,7.3185,0.03696,0.010780000000000001,0.0385,6.9888,2.0384,7.28
2019-12-05 16:00:00,7.50384,2.1886200000000002,7.8165,0.03504,0.010220000000000002,0.036500000000000005,7.4688,2.1784,7.78,7.27344,2.12142,7.5765,0.03504,0.010220000000000002,0.036500000000000005,7.2384,2.1112,7.54
2019-12-05 16:30:00,7.82256,2.28158,8.1485,0.03696,0.010780000000000001,0.0385,7.7856000000000005,2.2708,8.11,7.59216,2.2143800000000002,7.9085,0.03696,0.010780000000000001,0.0385,7.5552,2.2036,7.87
2019-12-05 17:00:00,7.88016,2.29838,8.2085,0.03696,0.010780000000000001,0.0385,7.8432,2.2876,8.17,7.64016,2.22838,7.9585,0.03696,0.010780000000000001,0.0385,7.6032,2.2176,7.92
2019-12-05 17:30:00,7.75536,2.26198,8.0785,0.03696,0.010780000000000001,0.0385,7.7184,2.2512,8.04,7.51536,2.19198,7.8285,0.03696,0.010780000000000001,0.0385,7.4784,2.1812,7.79
2019-12-05 18:00:00,7.53456,2.19758,7.8485,0.03696,0.010780000000000001,0.0385,7.4976,2.1868,7.8100000000000005,7.30416,2.13038,7.6085,0.03696,0.010780000000000001,0.0385,7.2672,2.1196,7.57
2019-12-05 18:30:00,7.40016,2.15838,7.7085,0.03696,0.010780000000000001,0.0385,7.3632,2.1476,7.67,7.17936,2.09398,7.4785,0.03696,0.010780000000000001,0.0385,7.1424,2.0832,7.44
2019-12-05 19:00:00,7.17936,2.09398,7.4785,0.03696,0.010780000000000001,0.0385,7.1424,2.0832,7.44,6.96816,2.03238,7.2585,0.03696,0.010780000000000001,0.0385,6.9312000000000005,2.0216,7.22
2019-12-05 19:30:00,6.93936,2.02398,7.2285,0.03696,0.010780000000000001,0.0385,6.9024,2.0132,7.19,6.72816,1.96238,7.0085,0.03696,0.010780000000000001,0.0385,6.6912,1.9516,6.97
2019-12-05 20:00:00,6.79584,1.98212,7.079,0.03744,0.010920000000000001,0.039,6.7584,1.9712,7.04,6.59424,1.92332,6.869,0.03744,0.010920000000000001,0.039,6.5568,1.9123999999999999,6.83
2019-12-05 20:30:00,6.55536,1.9119800000000002,6.8285,0.03696,0.010780000000000001,0.0385,6.5184,1.9012,6.79,6.35376,1.85318,6.6185,0.03696,0.010780000000000001,0.0385,6.3168,1.8424,6.58
2019-12-05 21:00:00,6.37296,1.85878,6.6385000000000005,0.03696,0.010780000000000001,0.0385,6.336,1.8479999999999999,6.6,6.18096,1.80278,6.4385,0.03696,0.010780000000000001,0.0385,6.144,1.792,6.4
2019-12-05 21:30:00,6.10416,1.78038,6.3585,0.03696,0.010780000000000001,0.0385,6.0672,1.7696,6.32,5.91216,1.72438,6.1585,0.03696,0.010780000000000001,0.0385,5.8752,1.7136,6.12
2019-12-05 22:00:00,5.84496,1.70478,6.0885,0.03696,0.010780000000000001,0.0385,5.808,1.694,6.05,5.66256,1.65158,5.8985,0.03696,0.010780000000000001,0.0385,5.6256,1.6408,5.86
2019-12-05 22:30:00,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66,5.30688,1.5478399999999999,5.5280000000000005,0.036480000000000005,0.01064,0.038,5.2704,1.5372,5.49
2019-12-05 23:00:00,5.12496,1.49478,5.3385,0.03696,0.010780000000000001,0.0385,5.088,1.484,5.3,4.96176,1.44718,5.1685,0.03696,0.010780000000000001,0.0385,4.9248,1.4364,5.13
2019-12-05 23:30:00,4.85616,1.41638,5.0585,0.03696,0.010780000000000001,0.0385,4.8192,1.4056,5.02,4.70256,1.37158,4.8985,0.03696,0.010780000000000001,0.0385,4.6656,1.3608,4.86
2019-12-06 00:00:00,4.65408,1.35744,4.848,0.036480000000000005,0.01064,0.038,4.6176,1.3468,4.8100000000000005,4.51008,1.31544,4.698,0.036480000000000005,0.01064,0.038,4.4736,1.3048,4.66
2019-12-06 00:30:00,4.58736,1.33798,4.7785,0.03696,0.010780000000000001,0.0385,4.5504,1.3272,4.74,4.43376,1.29318,4.6185,0.03696,0.010780000000000001,0.0385,4.3968,1.2824,4.58
2019-12-06 01:00:00,4.69296,1.36878,4.8885000000000005,0.03696,0.010780000000000001,0.0385,4.656,1.358,4.85,4.53936,1.3239800000000002,4.7285,0.03696,0.010780000000000001,0.0385,4.5024,1.3132000000000001,4.69
2019-12-06 01:30:00,4.65456,1.35758,4.8485,0.03696,0.010780000000000001,0.0385,4.6176,1.3468,4.8100000000000005,4.51056,1.31558,4.6985,0.03696,0.010780000000000001,0.0385,4.4736,1.3048,4.66
2019-12-06 02:00:00,4.57776,1.33518,4.7685,0.03696,0.010780000000000001,0.0385,4.5408,1.3244,4.73,4.43376,1.29318,4.6185,0.03696,0.010780000000000001,0.0385,4.3968,1.2824,4.58
2019-12-06 02:30:00,4.52016,1.31838,4.7085,0.03696,0.010780000000000001,0.0385,4.4832,1.3076,4.67,4.3761600000000005,1.27638,4.5585,0.03696,0.010780000000000001,0.0385,4.3392,1.2656,4.52
2019-12-06 03:00:00,4.42416,1.29038,4.6085,0.03696,0.010780000000000001,0.0385,4.3872,1.2796,4.57,4.28016,1.24838,4.4585,0.03696,0.010780000000000001,0.0385,4.2432,1.2376,4.42
2019-12-06 03:30:00,4.39536,1.28198,4.5785,0.03696,0.010780000000000001,0.0385,4.3584,1.2711999999999999,4.54,4.26096,1.24278,4.4385,0.03696,0.010780000000000001,0.0385,4.224,1.232,4.4
2019-12-06 04:00:00,4.31856,1.2595800000000001,4.4985,0.03696,0.010780000000000001,0.0385,4.2816,1.2488000000000001,4.46,4.17456,1.21758,4.3485,0.03696,0.010780000000000001,0.0385,4.1376,1.2068,4.31
2019-12-06 04:30:00,4.33776,1.26518,4.5185,0.03696,0.010780000000000001,0.0385,4.3008,1.2544,4.48,4.19376,1.22318,4.3685,0.03696,0.010780000000000001,0.0385,4.1568,1.2124,4.33
2019-12-06 05:00:00,4.36656,1.27358,4.5485,0.03696,0.010780000000000001,0.0385,4.3296,1.2628,4.51,4.22256,1.2315800000000001,4.3985,0.03696,0.010780000000000001,0.0385,4.1856,1.2208,4.36
2019-12-06 05:30:00,4.45296,1.29878,4.6385000000000005,0.03696,0.010780000000000001,0.0385,4.416,1.288,4.6,4.30896,1.25678,4.4885,0.03696,0.010780000000000001,0.0385,4.272,1.246,4.45
2019-12-06 06:00:00,4.61616,1.34638,4.8085,0.03696,0.010780000000000001,0.0385,4.5792,1.3356,4.77,4.46256,1.30158,4.6485,0.03696,0.010780000000000001,0.0385,4.4256,1.2908,4.61
2019-12-06 06:30:00,5.06736,1.47798,5.2785,0.03696,0.010780000000000001,0.0385,5.0304,1.4672,5.24,4.90416,1.43038,5.1085,0.03696,0.010780000000000001,0.0385,4.8672,1.4196,5.07
2019-12-06 07:00:00,5.43216,1.58438,5.6585,0.03696,0.010780000000000001,0.0385,5.3952,1.5735999999999999,5.62,5.26896,1.53678,5.4885,0.03696,0.010780000000000001,0.0385,5.232,1.526,5.45
2019-12-06 07:30:00,5.86416,1.71038,6.1085,0.03696,0.010780000000000001,0.0385,5.8272,1.6996,6.07,5.68176,1.65718,5.9185,0.03696,0.010780000000000001,0.0385,5.6448,1.6464,5.88
2019-12-06 08:00:00,6.37296,1.85878,6.6385000000000005,0.03696,0.010780000000000001,0.0385,6.336,1.8479999999999999,6.6,6.17136,1.7999800000000001,6.4285,0.03696,0.010780000000000001,0.0385,6.1344,1.7892000000000001,6.39
2019-12-06 08:30:00,6.57408,1.91744,6.848,0.036480000000000005,0.01064,0.038,6.5376,1.9068,6.8100000000000005,6.36288,1.8558400000000002,6.628,0.036480000000000005,0.01064,0.038,6.3264,1.8452000000000002,6.59
2019-12-06 09:00:00,6.62208,1.93144,6.898,0.036480000000000005,0.01064,0.038,6.5856,1.9208,6.86,6.42048,1.87264,6.688,0.036480000000000005,0.01064,0.038,6.384,1.862,6.65
2019-12-06 09:30:00,6.88128,2.00704,7.168,0.036480000000000005,0.01064,0.038,6.8448,1.9964,7.13,6.6700800000000005,1.94544,6.948,0.036480000000000005,0.01064,0.038,6.6336,1.9348,6.91
2019-12-06 10:00:00,6.88272,2.00746,7.1695,0.03792,0.01106,0.0395,6.8448,1.9964,7.13,6.67152,1.9458600000000001,6.9495000000000005,0.03792,0.01106,0.0395,6.6336,1.9348,6.91
2019-12-06 10:30:00,6.91152,2.01586,7.1995000000000005,0.03792,0.01106,0.0395,6.8736,2.0048,7.16,6.69072,1.95146,6.9695,0.03792,0.01106,0.0395,6.6528,1.9404,6.93
2019-12-06 11:00:00,6.94032,2.02426,7.2295,0.03792,0.01106,0.0395,6.9024,2.0132,7.19,6.72912,1.96266,7.0095,0.03792,0.01106,0.0395,6.6912,1.9516,6.97
2019-12-06 11:30:00,7.07472,2.06346,7.3695,0.03792,0.01106,0.0395,7.0368,2.0524,7.33,6.8539200000000005,1.99906,7.1395,0.03792,0.01106,0.0395,6.816,1.988,7.1
2019-12-06 12:00:00,6.99792,2.04106,7.2895,0.03792,0.01106,0.0395,6.96,2.03,7.25,6.77712,1.97666,7.0595,0.03792,0.01106,0.0395,6.7392,1.9656,7.02
2019-12-06 12:30:00,6.99792,2.04106,7.2895,0.03792,0.01106,0.0395,6.96,2.03,7.25,6.77712,1.97666,7.0595,0.03792,0.01106,0.0395,6.7392,1.9656,7.02
2019-12-06 13:00:00,6.86352,2.00186,7.1495,0.03792,0.01106,0.0395,6.8256,1.9908000000000001,7.11,6.65232,1.94026,6.9295,0.03792,0.01106,0.0395,6.6144,1.9292,6.89
2019-12-06 13:30:00,6.71904,1.9597200000000001,6.999,0.03744,0.010920000000000001,0.039,6.6815999999999995,1.9488,6.96,6.51744,1.9009200000000002,6.789,0.03744,0.010920000000000001,0.039,6.48,1.8900000000000001,6.75
2019-12-06 14:00:00,6.69984,1.95412,6.979,0.03744,0.010920000000000001,0.039,6.6624,1.9432,6.94,6.50784,1.89812,6.779,0.03744,0.010920000000000001,0.039,6.4704,1.8872,6.74
2019-12-06 14:30:00,6.62352,1.93186,6.8995,0.03792,0.01106,0.0395,6.5856,1.9208,6.86,6.42192,1.8730600000000002,6.6895,0.03792,0.01106,0.0395,6.384,1.862,6.65
2019-12-06 15:00:00,6.52752,1.90386,6.7995,0.03792,0.01106,0.0395,6.4896,1.8928,6.76,6.33552,1.84786,6.5995,0.03792,0.01106,0.0395,6.2976,1.8368,6.5600000000000005
2019-12-06 15:30:00,6.62256,1.93158,6.8985,0.03696,0.010780000000000001,0.0385,6.5856,1.9208,6.86,6.43056,1.87558,6.6985,0.03696,0.010780000000000001,0.0385,6.3936,1.8648,6.66
2019-12-06 16:00:00,6.80448,1.9846400000000002,7.088,0.036480000000000005,0.01064,0.038,6.768,1.974,7.05,6.60288,1.92584,6.878,0.036480000000000005,0.01064,0.038,6.5664,1.9152,6.84
2019-12-06 16:30:00,7.05312,2.05716,7.347,0.03552,0.010360000000000001,0.037,7.0176,2.0468,7.31,6.84192,1.9955600000000002,7.127,0.03552,0.010360000000000001,0.037,6.8064,1.9852,7.09
2019-12-06 17:00:00,7.16112,2.08866,7.4595,0.03792,0.01106,0.0395,7.1232,2.0776,7.42,6.94032,2.02426,7.2295,0.03792,0.01106,0.0395,6.9024,2.0132,7.19
2019-12-06 17:30:00,7.12176,2.07718,7.4185,0.03696,0.010780000000000001,0.0385,7.0848,2.0664,7.38,6.91056,2.01558,7.1985,0.03696,0.010780000000000001,0.0385,6.8736,2.0048,7.16
2019-12-06 18:00:00,6.98784,2.03812,7.279,0.03744,0.010920000000000001,0.039,6.9504,2.0272,7.24,6.78624,1.97932,7.069,0.03744,0.010920000000000001,0.039,6.7488,1.9684,7.03
2019-12-06 18:30:00,6.89184,2.01012,7.179,0.03744,0.010920000000000001,0.039,6.8544,1.9992,7.14,6.69024,1.95132,6.969,0.03744,0.010920000000000001,0.039,6.6528,1.9404,6.93
2019-12-06 19:00:00,6.65136,1.93998,6.9285,0.03696,0.010780000000000001,0.0385,6.6144,1.9292,6.89,6.44976,1.88118,6.7185,0.03696,0.010780000000000001,0.0385,6.4128,1.8704,6.68
2019-12-06 19:30:00,6.45024,1.88132,6.719,0.03744,0.010920000000000001,0.039,6.4128,1.8704,6.68,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48
2019-12-06 20:00:00,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27
2019-12-06 20:30:00,6.10416,1.78038,6.3585,0.03696,0.010780000000000001,0.0385,6.0672,1.7696,6.32,5.92176,1.7271800000000002,6.1685,0.03696,0.010780000000000001,0.0385,5.8848,1.7164000000000001,6.13
2019-12-06 21:00:00,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06,5.68224,1.65732,5.9190000000000005,0.03744,0.010920000000000001,0.039,5.6448,1.6464,5.88
2019-12-06 21:30:00,5.66256,1.65158,5.8985,0.03696,0.010780000000000001,0.0385,5.6256,1.6408,5.86,5.49936,1.60398,5.7285,0.03696,0.010780000000000001,0.0385,5.4624,1.5932,5.69
2019-12-06 22:00:00,5.44176,1.58718,5.6685,0.03696,0.010780000000000001,0.0385,5.4048,1.5764,5.63,5.26896,1.53678,5.4885,0.03696,0.010780000000000001,0.0385,5.232,1.526,5.45
2019-12-06 22:30:00,5.20176,1.5171800000000002,5.4185,0.03696,0.010780000000000001,0.0385,5.1648,1.5064000000000002,5.38,5.03856,1.46958,5.2485,0.03696,0.010780000000000001,0.0385,5.0016,1.4588,5.21
2019-12-06 23:00:00,4.97184,1.45012,5.179,0.03744,0.010920000000000001,0.039,4.9344,1.4392,5.14,4.81824,1.4053200000000001,5.019,0.03744,0.010920000000000001,0.039,4.7808,1.3944,4.98
2019-12-06 23:30:00,4.72176,1.37718,4.9185,0.03696,0.010780000000000001,0.0385,4.6848,1.3664,4.88,4.56816,1.3323800000000001,4.7585,0.03696,0.010780000000000001,0.0385,4.5312,1.3216,4.72
2019-12-07 00:00:00,4.54896,1.32678,4.7385,0.03696,0.010780000000000001,0.0385,4.5120000000000005,1.316,4.7,4.39536,1.28198,4.5785,0.03696,0.010780000000000001,0.0385,4.3584,1.2711999999999999,4.54
2019-12-07 00:30:00,4.43376,1.29318,4.6185,0.03696,0.010780000000000001,0.0385,4.3968,1.2824,4.58,4.28976,1.25118,4.4685,0.03696,0.010780000000000001,0.0385,4.2528,1.2404,4.43
2019-12-07 01:00:00,4.48176,1.30718,4.6685,0.03696,0.010780000000000001,0.0385,4.4448,1.2964,4.63,4.33776,1.26518,4.5185,0.03696,0.010780000000000001,0.0385,4.3008,1.2544,4.48
2019-12-07 01:30:00,4.48176,1.30718,4.6685,0.03696,0.010780000000000001,0.0385,4.4448,1.2964,4.63,4.33776,1.26518,4.5185,0.03696,0.010780000000000001,0.0385,4.3008,1.2544,4.48
2019-12-07 02:00:00,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55,4.27104,1.24572,4.449,0.03744,0.010920000000000001,0.039,4.2336,1.2348,4.41
2019-12-07 02:30:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31
2019-12-07 03:00:00,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22
2019-12-07 03:30:00,4.20336,1.22598,4.3785,0.03696,0.010780000000000001,0.0385,4.1664,1.2152,4.34,4.06896,1.18678,4.2385,0.03696,0.010780000000000001,0.0385,4.032,1.176,4.2
2019-12-07 04:00:00,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13
2019-12-07 04:30:00,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08
2019-12-07 05:00:00,4.03104,1.17572,4.199,0.03744,0.010920000000000001,0.039,3.9936,1.1648,4.16,3.90624,1.13932,4.069,0.03744,0.010920000000000001,0.039,3.8688000000000002,1.1284,4.03
2019-12-07 05:30:00,4.05936,1.18398,4.2285,0.03696,0.010780000000000001,0.0385,4.0224,1.1732,4.19,3.92496,1.14478,4.0885,0.03696,0.010780000000000001,0.0385,3.888,1.134,4.05
2019-12-07 06:00:00,4.12608,1.20344,4.298,0.036480000000000005,0.01064,0.038,4.0896,1.1928,4.26,3.99168,1.16424,4.158,0.036480000000000005,0.01064,0.038,3.9552,1.1536,4.12
2019-12-07 06:30:00,4.36608,1.27344,4.548,0.036480000000000005,0.01064,0.038,4.3296,1.2628,4.51,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37
2019-12-07 07:00:00,4.52016,1.31838,4.7085,0.03696,0.010780000000000001,0.0385,4.4832,1.3076,4.67,4.3761600000000005,1.27638,4.5585,0.03696,0.010780000000000001,0.0385,4.3392,1.2656,4.52
2019-12-07 07:30:00,4.81776,1.40518,5.0185,0.03696,0.010780000000000001,0.0385,4.7808,1.3944,4.98,4.66416,1.3603800000000001,4.8585,0.03696,0.010780000000000001,0.0385,4.6272,1.3496000000000001,4.82
2019-12-07 08:00:00,4.97088,1.44984,5.178,0.036480000000000005,0.01064,0.038,4.9344,1.4392,5.14,4.81728,1.40504,5.018,0.036480000000000005,0.01064,0.038,4.7808,1.3944,4.98
2019-12-07 08:30:00,5.30736,1.54798,5.5285,0.03696,0.010780000000000001,0.0385,5.2704,1.5372,5.49,5.1345600000000005,1.4975800000000001,5.3485,0.03696,0.010780000000000001,0.0385,5.0976,1.4868000000000001,5.31
2019-12-07 09:00:00,5.57616,1.6263800000000002,5.8085,0.03696,0.010780000000000001,0.0385,5.5392,1.6156000000000001,5.77,5.40336,1.57598,5.6285,0.03696,0.010780000000000001,0.0385,5.3664,1.5652,5.59
2019-12-07 09:30:00,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08,5.69136,1.65998,5.9285,0.03696,0.010780000000000001,0.0385,5.6544,1.6492,5.89
2019-12-07 10:00:00,6.02736,1.75798,6.2785,0.03696,0.010780000000000001,0.0385,5.9904,1.7472,6.24,5.83536,1.70198,6.0785,0.03696,0.010780000000000001,0.0385,5.7984,1.6912,6.04
2019-12-07 10:30:00,6.10512,1.7806600000000001,6.3595,0.03792,0.01106,0.0395,6.0672,1.7696,6.32,5.91312,1.72466,6.1595,0.03792,0.01106,0.0395,5.8752,1.7136,6.12
2019-12-07 11:00:00,6.17232,1.8002600000000002,6.4295,0.03792,0.01106,0.0395,6.1344,1.7892000000000001,6.39,5.98032,1.7442600000000001,6.2295,0.03792,0.01106,0.0395,5.9424,1.7332,6.19
2019-12-07 11:30:00,6.11472,1.78346,6.3695,0.03792,0.01106,0.0395,6.0768,1.7724000000000002,6.33,5.93232,1.73026,6.1795,0.03792,0.01106,0.0395,5.8944,1.7192,6.14
2019-12-07 12:00:00,6.04656,1.7635800000000001,6.2985,0.03696,0.010780000000000001,0.0385,6.0096,1.7528000000000001,6.26,5.86416,1.71038,6.1085,0.03696,0.010780000000000001,0.0385,5.8272,1.6996,6.07
2019-12-07 12:30:00,6.01776,1.7551800000000002,6.2685,0.03696,0.010780000000000001,0.0385,5.9808,1.7444000000000002,6.23,5.83536,1.70198,6.0785,0.03696,0.010780000000000001,0.0385,5.7984,1.6912,6.04
2019-12-07 13:00:00,5.99856,1.74958,6.2485,0.03696,0.010780000000000001,0.0385,5.9616,1.7388,6.21,5.81616,1.69638,6.0585,0.03696,0.010780000000000001,0.0385,5.7792,1.6856,6.02
2019-12-07 13:30:00,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21,5.81664,1.69652,6.059,0.03744,0.010920000000000001,0.039,5.7792,1.6856,6.02
2019-12-07 14:00:00,5.95152,1.7358600000000002,6.1995000000000005,0.03792,0.01106,0.0395,5.9136,1.7248,6.16,5.76912,1.68266,6.0095,0.03792,0.01106,0.0395,5.7312,1.6716000000000002,5.97
2019-12-07 14:30:00,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08,5.70192,1.6630600000000002,5.9395,0.03792,0.01106,0.0395,5.664,1.6520000000000001,5.9
2019-12-07 15:00:00,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14,5.74944,1.67692,5.989,0.03744,0.010920000000000001,0.039,5.712,1.666,5.95
2019-12-07 15:30:00,5.95152,1.7358600000000002,6.1995000000000005,0.03792,0.01106,0.0395,5.9136,1.7248,6.16,5.76912,1.68266,6.0095,0.03792,0.01106,0.0395,5.7312,1.6716000000000002,5.97
2019-12-07 16:00:00,6.04656,1.7635800000000001,6.2985,0.03696,0.010780000000000001,0.0385,6.0096,1.7528000000000001,6.26,5.86416,1.71038,6.1085,0.03696,0.010780000000000001,0.0385,5.8272,1.6996,6.07
2019-12-07 16:30:00,6.3336,1.8473000000000002,6.5975,0.036000000000000004,0.0105,0.0375,6.2976,1.8368,6.5600000000000005,6.1416,1.7913000000000001,6.3975,0.036000000000000004,0.0105,0.0375,6.1056,1.7808000000000002,6.36
2019-12-07 17:00:00,6.55536,1.9119800000000002,6.8285,0.03696,0.010780000000000001,0.0385,6.5184,1.9012,6.79,6.36336,1.8559800000000002,6.6285,0.03696,0.010780000000000001,0.0385,6.3264,1.8452000000000002,6.59
2019-12-07 17:30:00,6.62304,1.93172,6.899,0.03744,0.010920000000000001,0.039,6.5856,1.9208,6.86,6.4214400000000005,1.8729200000000001,6.689,0.03744,0.010920000000000001,0.039,6.384,1.862,6.65
2019-12-07 18:00:00,6.54624,1.9093200000000001,6.819,0.03744,0.010920000000000001,0.039,6.5088,1.8984,6.78,6.35424,1.85332,6.619,0.03744,0.010920000000000001,0.039,6.3168,1.8424,6.58
