Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-07 18:30:00,6.40224,1.86732,6.6690000000000005,0.03744,0.010920000000000001,0.039,6.3648,1.8564,6.63,6.21024,1.81132,6.469,0.03744,0.010920000000000001,0.039,6.1728,1.8004,6.43
2019-12-07 19:00:00,6.26832,1.8282600000000002,6.5295,0.03792,0.01106,0.0395,6.2304,1.8172000000000001,6.49,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29
2019-12-07 19:30:00,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99
2019-12-07 20:00:00,5.83584,1.70212,6.079,0.03744,0.010920000000000001,0.039,5.7984,1.6912,6.04,5.65344,1.64892,5.889,0.03744,0.010920000000000001,0.039,5.616,1.638,5.85
2019-12-07 20:30:00,5.67264,1.6545200000000002,5.909,0.03744,0.010920000000000001,0.039,5.6352,1.6436000000000002,5.87,5.50944,1.6069200000000001,5.739,0.03744,0.010920000000000001,0.039,5.472,1.596,5.7
2019-12-07 21:00:00,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74,5.38464,1.5705200000000001,5.609,0.03744,0.010920000000000001,0.039,5.3472,1.5596,5.57
2019-12-07 21:30:00,5.36544,1.56492,5.589,0.03744,0.010920000000000001,0.039,5.328,1.554,5.55,5.20224,1.51732,5.419,0.03744,0.010920000000000001,0.039,5.1648,1.5064000000000002,5.38
2019-12-07 22:00:00,5.20224,1.51732,5.419,0.03744,0.010920000000000001,0.039,5.1648,1.5064000000000002,5.38,5.03904,1.4697200000000001,5.249,0.03744,0.010920000000000001,0.039,5.0016,1.4588,5.21
2019-12-07 22:30:00,4.98144,1.45292,5.189,0.03744,0.010920000000000001,0.039,4.944,1.442,5.15,4.82784,1.40812,5.029,0.03744,0.010920000000000001,0.039,4.7904,1.3972,4.99
2019-12-07 23:00:00,4.83744,1.41092,5.039,0.03744,0.010920000000000001,0.039,4.8,1.4,5.0,4.68384,1.36612,4.879,0.03744,0.010920000000000001,0.039,4.6464,1.3552,4.84
2019-12-07 23:30:00,4.67424,1.36332,4.869,0.03744,0.010920000000000001,0.039,4.6368,1.3524,4.83,4.53024,1.32132,4.719,0.03744,0.010920000000000001,0.039,4.4928,1.3104,4.68
2019-12-08 00:00:00,4.53024,1.32132,4.719,0.03744,0.010920000000000001,0.039,4.4928,1.3104,4.68,4.38624,1.27932,4.569,0.03744,0.010920000000000001,0.039,4.3488,1.2684,4.53
2019-12-08 00:30:00,4.38624,1.27932,4.569,0.03744,0.010920000000000001,0.039,4.3488,1.2684,4.53,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38
2019-12-08 01:00:00,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2019-12-08 01:30:00,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2019-12-08 02:00:00,4.35696,1.27078,4.5385,0.03696,0.010780000000000001,0.0385,4.32,1.26,4.5,4.21296,1.22878,4.3885,0.03696,0.010780000000000001,0.0385,4.176,1.218,4.35
2019-12-08 02:30:00,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3
2019-12-08 03:00:00,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2
2019-12-08 03:30:00,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25,3.98304,1.16172,4.149,0.03744,0.010920000000000001,0.039,3.9455999999999998,1.1508,4.11
2019-12-08 04:00:00,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2,3.93504,1.14772,4.099,0.03744,0.010920000000000001,0.039,3.8976,1.1368,4.06
2019-12-08 04:30:00,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12,3.86784,1.12812,4.029,0.03744,0.010920000000000001,0.039,3.8304,1.1172,3.99
2019-12-08 05:00:00,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08,3.82944,1.11692,3.989,0.03744,0.010920000000000001,0.039,3.792,1.106,3.95
2019-12-08 05:30:00,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12,3.8582400000000003,1.12532,4.019,0.03744,0.010920000000000001,0.039,3.8208,1.1144,3.98
2019-12-08 06:00:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04
2019-12-08 06:30:00,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18
2019-12-08 07:00:00,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42,4.14624,1.20932,4.319,0.03744,0.010920000000000001,0.039,4.1088000000000005,1.1984,4.28
2019-12-08 07:30:00,4.47264,1.3045200000000001,4.659,0.03744,0.010920000000000001,0.039,4.4352,1.2936,4.62,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48
2019-12-08 08:00:00,4.59696,1.34078,4.7885,0.03696,0.010780000000000001,0.0385,4.5600000000000005,1.33,4.75,4.45296,1.29878,4.6385000000000005,0.03696,0.010780000000000001,0.0385,4.416,1.288,4.6
2019-12-08 08:30:00,4.81776,1.40518,5.0185,0.03696,0.010780000000000001,0.0385,4.7808,1.3944,4.98,4.67376,1.36318,4.8685,0.03696,0.010780000000000001,0.0385,4.6368,1.3524,4.83
2019-12-08 09:00:00,4.94256,1.44158,5.1485,0.03696,0.010780000000000001,0.0385,4.9056,1.4308,5.11,4.7793600000000005,1.39398,4.9785,0.03696,0.010780000000000001,0.0385,4.7424,1.3832,4.94
2019-12-08 09:30:00,5.08656,1.4835800000000001,5.2985,0.03696,0.010780000000000001,0.0385,5.0496,1.4727999999999999,5.26,4.92336,1.43598,5.1285,0.03696,0.010780000000000001,0.0385,4.8864,1.4252,5.09
2019-12-08 10:00:00,5.33616,1.55638,5.5585,0.03696,0.010780000000000001,0.0385,5.2992,1.5455999999999999,5.52,5.17296,1.50878,5.3885,0.03696,0.010780000000000001,0.0385,5.136,1.498,5.35
2019-12-08 10:30:00,5.48064,1.5985200000000002,5.709,0.03744,0.010920000000000001,0.039,5.4432,1.5876000000000001,5.67,5.30784,1.54812,5.529,0.03744,0.010920000000000001,0.039,5.2704,1.5372,5.49
2019-12-08 11:00:00,5.57616,1.6263800000000002,5.8085,0.03696,0.010780000000000001,0.0385,5.5392,1.6156000000000001,5.77,5.40336,1.57598,5.6285,0.03696,0.010780000000000001,0.0385,5.3664,1.5652,5.59
2019-12-08 11:30:00,5.71056,1.66558,5.9485,0.03696,0.010780000000000001,0.0385,5.6736,1.6548,5.91,5.5377600000000005,1.61518,5.7685,0.03696,0.010780000000000001,0.0385,5.5008,1.6044,5.73
2019-12-08 12:00:00,5.77776,1.68518,6.0185,0.03696,0.010780000000000001,0.0385,5.7408,1.6743999999999999,5.98,5.59536,1.63198,5.8285,0.03696,0.010780000000000001,0.0385,5.5584,1.6212,5.79
2019-12-08 12:30:00,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09,5.70096,1.6627800000000001,5.9385,0.03696,0.010780000000000001,0.0385,5.664,1.6520000000000001,5.9
2019-12-08 13:00:00,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09,5.70096,1.6627800000000001,5.9385,0.03696,0.010780000000000001,0.0385,5.664,1.6520000000000001,5.9
2019-12-08 13:30:00,5.82576,1.6991800000000001,6.0685,0.03696,0.010780000000000001,0.0385,5.7888,1.6884000000000001,6.03,5.65296,1.64878,5.8885000000000005,0.03696,0.010780000000000001,0.0385,5.616,1.638,5.85
2019-12-08 14:00:00,5.81616,1.69638,6.0585,0.03696,0.010780000000000001,0.0385,5.7792,1.6856,6.02,5.64336,1.64598,5.8785,0.03696,0.010780000000000001,0.0385,5.6064,1.6352,5.84
2019-12-08 14:30:00,5.92176,1.7271800000000002,6.1685,0.03696,0.010780000000000001,0.0385,5.8848,1.7164000000000001,6.13,5.73936,1.67398,5.9785,0.03696,0.010780000000000001,0.0385,5.7024,1.6632,5.94
2019-12-08 15:00:00,6.01776,1.7551800000000002,6.2685,0.03696,0.010780000000000001,0.0385,5.9808,1.7444000000000002,6.23,5.83536,1.70198,6.0785,0.03696,0.010780000000000001,0.0385,5.7984,1.6912,6.04
2019-12-08 15:30:00,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11
2019-12-08 16:00:00,6.22848,1.81664,6.4879999999999995,0.036480000000000005,0.01064,0.038,6.192,1.806,6.45,6.03648,1.76064,6.288,0.036480000000000005,0.01064,0.038,6.0,1.75,6.25
2019-12-08 16:30:00,6.5928,1.9229,6.8675,0.036000000000000004,0.0105,0.0375,6.5568,1.9123999999999999,6.83,6.3911999999999995,1.8641,6.6575,0.036000000000000004,0.0105,0.0375,6.3552,1.8536000000000001,6.62
2019-12-08 17:00:00,6.78624,1.97932,7.069,0.03744,0.010920000000000001,0.039,6.7488,1.9684,7.03,6.5750399999999996,1.91772,6.849,0.03744,0.010920000000000001,0.039,6.5376,1.9068,6.8100000000000005
2019-12-08 17:30:00,6.77664,1.97652,7.059,0.03744,0.010920000000000001,0.039,6.7392,1.9656,7.02,6.56544,1.91492,6.839,0.03744,0.010920000000000001,0.039,6.5280000000000005,1.904,6.8
2019-12-08 18:00:00,6.71904,1.9597200000000001,6.999,0.03744,0.010920000000000001,0.039,6.6815999999999995,1.9488,6.96,6.51744,1.9009200000000002,6.789,0.03744,0.010920000000000001,0.039,6.48,1.8900000000000001,6.75
2019-12-08 18:30:00,6.50784,1.89812,6.779,0.03744,0.010920000000000001,0.039,6.4704,1.8872,6.74,6.30624,1.83932,6.569,0.03744,0.010920000000000001,0.039,6.2688,1.8284,6.53
2019-12-08 19:00:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3
2019-12-08 19:30:00,6.06624,1.76932,6.319,0.03744,0.010920000000000001,0.039,6.0288,1.7584,6.28,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09
2019-12-08 20:00:00,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99
2019-12-08 20:30:00,5.89296,1.7187800000000002,6.1385,0.03696,0.010780000000000001,0.0385,5.856,1.708,6.1,5.71056,1.66558,5.9485,0.03696,0.010780000000000001,0.0385,5.6736,1.6548,5.91
2019-12-08 21:00:00,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92,5.54736,1.6179800000000002,5.7785,0.03696,0.010780000000000001,0.0385,5.5104,1.6072000000000002,5.74
2019-12-08 21:30:00,5.51856,1.60958,5.7485,0.03696,0.010780000000000001,0.0385,5.4816,1.5988,5.71,5.34576,1.55918,5.5685,0.03696,0.010780000000000001,0.0385,5.3088,1.5484,5.53
2019-12-08 22:00:00,5.28816,1.54238,5.5085,0.03696,0.010780000000000001,0.0385,5.2512,1.5316,5.47,5.11536,1.49198,5.3285,0.03696,0.010780000000000001,0.0385,5.0784,1.4812,5.29
2019-12-08 22:30:00,5.01936,1.46398,5.2285,0.03696,0.010780000000000001,0.0385,4.9824,1.4532,5.19,4.86576,1.41918,5.0685,0.03696,0.010780000000000001,0.0385,4.8288,1.4084,5.03
2019-12-08 23:00:00,4.80816,1.40238,5.0085,0.03696,0.010780000000000001,0.0385,4.7712,1.3916,4.97,4.65456,1.35758,4.8485,0.03696,0.010780000000000001,0.0385,4.6176,1.3468,4.8100000000000005
2019-12-08 23:30:00,4.56816,1.3323800000000001,4.7585,0.03696,0.010780000000000001,0.0385,4.5312,1.3216,4.72,4.42416,1.29038,4.6085,0.03696,0.010780000000000001,0.0385,4.3872,1.2796,4.57
2019-12-09 00:00:00,4.36656,1.27358,4.5485,0.03696,0.010780000000000001,0.0385,4.3296,1.2628,4.51,4.22256,1.2315800000000001,4.3985,0.03696,0.010780000000000001,0.0385,4.1856,1.2208,4.36
2019-12-09 00:30:00,4.28976,1.25118,4.4685,0.03696,0.010780000000000001,0.0385,4.2528,1.2404,4.43,4.14576,1.20918,4.3185,0.03696,0.010780000000000001,0.0385,4.1088000000000005,1.1984,4.28
2019-12-09 01:00:00,4.39488,1.28184,4.578,0.036480000000000005,0.01064,0.038,4.3584,1.2711999999999999,4.54,4.25088,1.23984,4.428,0.036480000000000005,0.01064,0.038,4.2144,1.2292,4.39
2019-12-09 01:30:00,4.39584,1.28212,4.579,0.03744,0.010920000000000001,0.039,4.3584,1.2711999999999999,4.54,4.25184,1.2401200000000001,4.429,0.03744,0.010920000000000001,0.039,4.2144,1.2292,4.39
2019-12-09 02:00:00,4.31856,1.2595800000000001,4.4985,0.03696,0.010780000000000001,0.0385,4.2816,1.2488000000000001,4.46,4.18416,1.22038,4.3585,0.03696,0.010780000000000001,0.0385,4.1472,1.2096,4.32
2019-12-09 02:30:00,4.25136,1.23998,4.4285,0.03696,0.010780000000000001,0.0385,4.2144,1.2292,4.39,4.10736,1.19798,4.2785,0.03696,0.010780000000000001,0.0385,4.0704,1.1872,4.24
2019-12-09 03:00:00,4.15536,1.21198,4.3285,0.03696,0.010780000000000001,0.0385,4.1184,1.2012,4.29,4.02096,1.17278,4.1885,0.03696,0.010780000000000001,0.0385,3.984,1.162,4.15
2019-12-09 03:30:00,4.15536,1.21198,4.3285,0.03696,0.010780000000000001,0.0385,4.1184,1.2012,4.29,4.02096,1.17278,4.1885,0.03696,0.010780000000000001,0.0385,3.984,1.162,4.15
2019-12-09 04:00:00,4.09776,1.1951800000000001,4.2685,0.03696,0.010780000000000001,0.0385,4.0608,1.1844000000000001,4.23,3.96336,1.15598,4.1285,0.03696,0.010780000000000001,0.0385,3.9264,1.1452,4.09
2019-12-09 04:30:00,4.09776,1.1951800000000001,4.2685,0.03696,0.010780000000000001,0.0385,4.0608,1.1844000000000001,4.23,3.96336,1.15598,4.1285,0.03696,0.010780000000000001,0.0385,3.9264,1.1452,4.09
2019-12-09 05:00:00,4.13616,1.20638,4.3085,0.03696,0.010780000000000001,0.0385,4.0992,1.1956,4.27,3.99216,1.16438,4.1585,0.03696,0.010780000000000001,0.0385,3.9552,1.1536,4.12
2019-12-09 05:30:00,4.26096,1.24278,4.4385,0.03696,0.010780000000000001,0.0385,4.224,1.232,4.4,4.11696,1.20078,4.2885,0.03696,0.010780000000000001,0.0385,4.08,1.19,4.25
2019-12-09 06:00:00,4.49136,1.30998,4.6785,0.03696,0.010780000000000001,0.0385,4.4544,1.2992,4.64,4.34736,1.26798,4.5285,0.03696,0.010780000000000001,0.0385,4.3104,1.2572,4.49
2019-12-09 06:30:00,4.90416,1.43038,5.1085,0.03696,0.010780000000000001,0.0385,4.8672,1.4196,5.07,4.75056,1.38558,4.9485,0.03696,0.010780000000000001,0.0385,4.7136,1.3748,4.91
2019-12-09 07:00:00,5.31696,1.55078,5.5385,0.03696,0.010780000000000001,0.0385,5.28,1.54,5.5,5.15376,1.50318,5.3685,0.03696,0.010780000000000001,0.0385,5.1168,1.4924,5.33
2019-12-09 07:30:00,5.84496,1.70478,6.0885,0.03696,0.010780000000000001,0.0385,5.808,1.694,6.05,5.67216,1.6543800000000002,5.9085,0.03696,0.010780000000000001,0.0385,5.6352,1.6436000000000002,5.87
2019-12-09 08:00:00,6.35376,1.85318,6.6185,0.03696,0.010780000000000001,0.0385,6.3168,1.8424,6.58,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38
2019-12-09 08:30:00,6.63312,1.93466,6.9095,0.03792,0.01106,0.0395,6.5952,1.9236,6.87,6.42192,1.8730600000000002,6.6895,0.03792,0.01106,0.0395,6.384,1.862,6.65
2019-12-09 09:00:00,6.7104,1.9572,6.99,0.038400000000000004,0.0112,0.04,6.672,1.9460000000000002,6.95,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73
2019-12-09 09:30:00,6.9384,2.0237,7.2275,0.036000000000000004,0.0105,0.0375,6.9024,2.0132,7.19,6.7272,1.9621,7.0075,0.036000000000000004,0.0105,0.0375,6.6912,1.9516,6.97
2019-12-09 10:00:00,7.07376,2.06318,7.3685,0.027360000000000002,0.007980000000000001,0.0285,7.0464,2.0552,7.34,6.85296,1.99878,7.1385,0.027360000000000002,0.007980000000000001,0.0285,6.8256,1.9908000000000001,7.11
2019-12-09 10:30:00,7.1328,2.0804,7.43,0.038400000000000004,0.0112,0.04,7.0944,2.0692,7.39,6.9216,2.0188,7.21,0.038400000000000004,0.0112,0.04,6.8832,2.0076,7.17
2019-12-09 11:00:00,7.2864,2.1252,7.59,0.038400000000000004,0.0112,0.04,7.248,2.114,7.55,7.056,2.058,7.35,0.038400000000000004,0.0112,0.04,7.0176,2.0468,7.31
2019-12-09 11:30:00,7.1808,2.0944,7.48,0.038400000000000004,0.0112,0.04,7.1424,2.0832,7.44,6.96,2.03,7.25,0.038400000000000004,0.0112,0.04,6.9216,2.0188,7.21
2019-12-09 12:00:00,7.1808,2.0944,7.48,0.038400000000000004,0.0112,0.04,7.1424,2.0832,7.44,6.9696,2.0328,7.26,0.038400000000000004,0.0112,0.04,6.9312000000000005,2.0216,7.22
2019-12-09 12:30:00,7.2,2.1,7.5,0.038400000000000004,0.0112,0.04,7.1616,2.0888,7.46,6.9792000000000005,2.0356,7.27,0.038400000000000004,0.0112,0.04,6.9408,2.0244,7.23
2019-12-09 13:00:00,6.9696,2.0328,7.26,0.038400000000000004,0.0112,0.04,6.9312000000000005,2.0216,7.22,6.7488,1.9684,7.03,0.038400000000000004,0.0112,0.04,6.7104,1.9572,6.99
2019-12-09 13:30:00,6.912,2.016,7.2,0.038400000000000004,0.0112,0.04,6.8736,2.0048,7.16,6.7008,1.9544000000000001,6.98,0.038400000000000004,0.0112,0.04,6.6624,1.9432,6.94
2019-12-09 14:00:00,6.9408,2.0244,7.23,0.038400000000000004,0.0112,0.04,6.9024,2.0132,7.19,6.72,1.96,7.0,0.038400000000000004,0.0112,0.04,6.6815999999999995,1.9488,6.96
2019-12-09 14:30:00,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14,6.6815999999999995,1.9488,6.96,0.038400000000000004,0.0112,0.04,6.6432,1.9376000000000002,6.92
2019-12-09 15:00:00,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14,6.6815999999999995,1.9488,6.96,0.038400000000000004,0.0112,0.04,6.6432,1.9376000000000002,6.92
2019-12-09 15:30:00,6.91152,2.01586,7.1995000000000005,0.03792,0.01106,0.0395,6.8736,2.0048,7.16,6.69072,1.95146,6.9695,0.03792,0.01106,0.0395,6.6528,1.9404,6.93
2019-12-09 16:00:00,7.24704,2.11372,7.549,0.03744,0.010920000000000001,0.039,7.2096,2.1028000000000002,7.51,7.01664,2.04652,7.309,0.03744,0.010920000000000001,0.039,6.9792000000000005,2.0356,7.27
2019-12-09 16:30:00,7.6584,2.2337,7.9775,0.036000000000000004,0.0105,0.0375,7.6224,2.2232,7.94,7.4184,2.1637,7.7275,0.036000000000000004,0.0105,0.0375,7.3824,2.1532,7.69
2019-12-09 17:00:00,7.79424,2.27332,8.119,0.03744,0.010920000000000001,0.039,7.7568,2.2624,8.08,7.56384,2.20612,7.879,0.03744,0.010920000000000001,0.039,7.5264,2.1952,7.84
2019-12-09 17:30:00,7.68864,2.24252,8.009,0.03744,0.010920000000000001,0.039,7.6512,2.2316,7.97,7.46784,2.17812,7.779,0.03744,0.010920000000000001,0.039,7.4304,2.1672000000000002,7.74
2019-12-09 18:00:00,7.59312,2.21466,7.9095,0.03792,0.01106,0.0395,7.5552,2.2036,7.87,7.37232,2.15026,7.6795,0.03792,0.01106,0.0395,7.3344000000000005,2.1392,7.64
2019-12-09 18:30:00,7.4112,2.1616,7.72,0.038400000000000004,0.0112,0.04,7.3728,2.1504,7.68,7.1904,2.0972,7.49,0.038400000000000004,0.0112,0.04,7.152,2.086,7.45
2019-12-09 19:00:00,7.15104,2.08572,7.449,0.03744,0.010920000000000001,0.039,7.1136,2.0748,7.41,6.93984,2.02412,7.229,0.03744,0.010920000000000001,0.039,6.9024,2.0132,7.19
2019-12-09 19:30:00,6.97824,2.03532,7.269,0.03744,0.010920000000000001,0.039,6.9408,2.0244,7.23,6.76704,1.9737200000000001,7.049,0.03744,0.010920000000000001,0.039,6.7296,1.9628,7.01
2019-12-09 20:00:00,6.7488,1.9684,7.03,0.038400000000000004,0.0112,0.04,6.7104,1.9572,6.99,6.5376,1.9068,6.8100000000000005,0.038400000000000004,0.0112,0.04,6.4992,1.8956,6.77
2019-12-09 20:30:00,6.5280000000000005,1.904,6.8,0.038400000000000004,0.0112,0.04,6.4896,1.8928,6.76,6.3264,1.8452000000000002,6.59,0.038400000000000004,0.0112,0.04,6.288,1.834,6.55
2019-12-09 21:00:00,6.3264,1.8452000000000002,6.59,0.038400000000000004,0.0112,0.04,6.288,1.834,6.55,6.1344,1.7892000000000001,6.39,0.038400000000000004,0.0112,0.04,6.096,1.778,6.35
2019-12-09 21:30:00,6.0288,1.7584,6.28,0.038400000000000004,0.0112,0.04,5.9904,1.7472,6.24,5.8464,1.7052,6.09,0.038400000000000004,0.0112,0.04,5.808,1.694,6.05
2019-12-09 22:00:00,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88,5.5104,1.6072000000000002,5.74,0.038400000000000004,0.0112,0.04,5.472,1.596,5.7
2019-12-09 22:30:00,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005,5.2032,1.5176,5.42,0.038400000000000004,0.0112,0.04,5.1648,1.5064000000000002,5.38
2019-12-09 23:00:00,5.06928,1.47854,5.2805,0.038880000000000005,0.011340000000000001,0.0405,5.0304,1.4672,5.24,4.90608,1.43094,5.1105,0.038880000000000005,0.011340000000000001,0.0405,4.8672,1.4196,5.07
2019-12-09 23:30:00,4.76112,1.38866,4.9595,0.03792,0.01106,0.0395,4.7232,1.3776,4.92,4.61712,1.34666,4.8095,0.03792,0.01106,0.0395,4.5792,1.3356,4.77
2019-12-10 00:00:00,4.60752,1.34386,4.7995,0.03792,0.01106,0.0395,4.5696,1.3328,4.76,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61
2019-12-10 00:30:00,4.5307200000000005,1.32146,4.7195,0.03792,0.01106,0.0395,4.4928,1.3104,4.68,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52
2019-12-10 01:00:00,4.61712,1.34666,4.8095,0.03792,0.01106,0.0395,4.5792,1.3356,4.77,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61
2019-12-10 01:30:00,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79,4.49184,1.31012,4.679,0.03744,0.010920000000000001,0.039,4.4544,1.2992,4.64
2019-12-10 02:00:00,4.5696,1.3328,4.76,0.038400000000000004,0.0112,0.04,4.5312,1.3216,4.72,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57
2019-12-10 02:30:00,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49
2019-12-10 03:00:00,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45
2019-12-10 03:30:00,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2019-12-10 04:00:00,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37
2019-12-10 04:30:00,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3
2019-12-10 05:00:00,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36
2019-12-10 05:30:00,4.5024,1.3132000000000001,4.69,0.038400000000000004,0.0112,0.04,4.464,1.302,4.65,4.3584,1.2711999999999999,4.54,0.038400000000000004,0.0112,0.04,4.32,1.26,4.5
2019-12-10 06:00:00,4.78032,1.39426,4.9795,0.03792,0.01106,0.0395,4.7424,1.3832,4.94,4.62672,1.34946,4.8195,0.03792,0.01106,0.0395,4.5888,1.3384,4.78
2019-12-10 06:30:00,5.232,1.526,5.45,0.038400000000000004,0.0112,0.04,5.1936,1.5148000000000001,5.41,5.0688,1.4784000000000002,5.28,0.038400000000000004,0.0112,0.04,5.0304,1.4672,5.24
2019-12-10 07:00:00,5.61552,1.63786,5.8495,0.03792,0.01106,0.0395,5.5776,1.6268,5.8100000000000005,5.43312,1.58466,5.6595,0.03792,0.01106,0.0395,5.3952,1.5735999999999999,5.62
2019-12-10 07:30:00,6.14352,1.7918600000000002,6.3995,0.03792,0.01106,0.0395,6.1056,1.7808000000000002,6.36,5.95152,1.7358600000000002,6.1995000000000005,0.03792,0.01106,0.0395,5.9136,1.7248,6.16
2019-12-10 08:00:00,6.60432,1.92626,6.8795,0.03792,0.01106,0.0395,6.5664,1.9152,6.84,6.40272,1.8674600000000001,6.6695,0.03792,0.01106,0.0395,6.3648,1.8564,6.63
2019-12-10 08:30:00,6.8433600000000006,1.99598,7.1285,0.03696,0.010780000000000001,0.0385,6.8064,1.9852,7.09,6.62256,1.93158,6.8985,0.03696,0.010780000000000001,0.0385,6.5856,1.9208,6.86
2019-12-10 09:00:00,7.03632,2.05226,7.3295,0.03792,0.01106,0.0395,6.9984,2.0412,7.29,6.81552,1.98786,7.0995,0.03792,0.01106,0.0395,6.7776,1.9768,7.06
2019-12-10 09:30:00,7.3056,2.1308,7.61,0.038400000000000004,0.0112,0.04,7.2672,2.1196,7.57,7.0752,2.0636,7.37,0.038400000000000004,0.0112,0.04,7.0368,2.0524,7.33
2019-12-10 10:00:00,7.3728,2.1504,7.68,0.038400000000000004,0.0112,0.04,7.3344000000000005,2.1392,7.64,7.152,2.086,7.45,0.038400000000000004,0.0112,0.04,7.1136,2.0748,7.41
2019-12-10 10:30:00,7.4304,2.1672000000000002,7.74,0.038400000000000004,0.0112,0.04,7.392,2.156,7.7,7.2,2.1,7.5,0.038400000000000004,0.0112,0.04,7.1616,2.0888,7.46
2019-12-10 11:00:00,7.5936,2.2148,7.91,0.038400000000000004,0.0112,0.04,7.5552,2.2036,7.87,7.3536,2.1448,7.66,0.038400000000000004,0.0112,0.04,7.3152,2.1336,7.62
2019-12-10 11:30:00,7.5648,2.2064,7.88,0.038400000000000004,0.0112,0.04,7.5264,2.1952,7.84,7.3248,2.1364,7.63,0.038400000000000004,0.0112,0.04,7.2864,2.1252,7.59
2019-12-10 12:00:00,7.5264,2.1952,7.84,0.038400000000000004,0.0112,0.04,7.4879999999999995,2.184,7.8,7.296,2.128,7.6,0.038400000000000004,0.0112,0.04,7.2576,2.1168,7.5600000000000005
2019-12-10 12:30:00,7.68,2.24,8.0,0.038400000000000004,0.0112,0.04,7.6416,2.2288,7.96,7.44,2.17,7.75,0.038400000000000004,0.0112,0.04,7.4016,2.1588,7.71
2019-12-10 13:00:00,7.5168,2.1924,7.83,0.038400000000000004,0.0112,0.04,7.4784,2.1812,7.79,7.2864,2.1252,7.59,0.038400000000000004,0.0112,0.04,7.248,2.114,7.55
2019-12-10 13:30:00,7.4112,2.1616,7.72,0.038400000000000004,0.0112,0.04,7.3728,2.1504,7.68,7.1808,2.0944,7.48,0.038400000000000004,0.0112,0.04,7.1424,2.0832,7.44
2019-12-10 14:00:00,7.4879999999999995,2.184,7.8,0.038400000000000004,0.0112,0.04,7.4496,2.1728,7.76,7.2576,2.1168,7.5600000000000005,0.038400000000000004,0.0112,0.04,7.2192,2.1056,7.52
2019-12-10 14:30:00,7.4879999999999995,2.184,7.8,0.038400000000000004,0.0112,0.04,7.4496,2.1728,7.76,7.2576,2.1168,7.5600000000000005,0.038400000000000004,0.0112,0.04,7.2192,2.1056,7.52
2019-12-10 15:00:00,7.37328,2.15054,7.6805,0.038880000000000005,0.011340000000000001,0.0405,7.3344000000000005,2.1392,7.64,7.14288,2.08334,7.4405,0.038880000000000005,0.011340000000000001,0.0405,7.104,2.072,7.4
2019-12-10 15:30:00,7.31472,2.13346,7.6195,0.03792,0.01106,0.0395,7.2768,2.1224,7.58,7.09392,2.06906,7.3895,0.03792,0.01106,0.0395,7.056,2.058,7.35
2019-12-10 16:00:00,7.62,2.2225,7.9375,0.036000000000000004,0.0105,0.0375,7.584,2.212,7.9,7.3896,2.1553,7.6975,0.036000000000000004,0.0105,0.0375,7.3536,2.1448,7.66
2019-12-10 16:30:00,7.824,2.282,8.15,0.038400000000000004,0.0112,0.04,7.7856000000000005,2.2708,8.11,7.584,2.212,7.9,0.038400000000000004,0.0112,0.04,7.5456,2.2008,7.86
2019-12-10 17:00:00,7.85328,2.29054,8.1805,0.038880000000000005,0.011340000000000001,0.0405,7.8144,2.2792,8.14,7.61328,2.22054,7.9305,0.038880000000000005,0.011340000000000001,0.0405,7.5744,2.2092,7.89
2019-12-10 17:30:00,7.728,2.254,8.05,0.038400000000000004,0.0112,0.04,7.6896,2.2428,8.01,7.5072,2.1896,7.82,0.038400000000000004,0.0112,0.04,7.4688,2.1784,7.78
2019-12-10 18:00:00,7.4879999999999995,2.184,7.8,0.038400000000000004,0.0112,0.04,7.4496,2.1728,7.76,7.2576,2.1168,7.5600000000000005,0.038400000000000004,0.0112,0.04,7.2192,2.1056,7.52
2019-12-10 18:30:00,7.2192,2.1056,7.52,0.038400000000000004,0.0112,0.04,7.1808,2.0944,7.48,7.008,2.044,7.3,0.038400000000000004,0.0112,0.04,6.9696,2.0328,7.26
2019-12-10 19:00:00,7.1136,2.0748,7.41,0.038400000000000004,0.0112,0.04,7.0752,2.0636,7.37,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14
2019-12-10 19:30:00,6.96,2.03,7.25,0.038400000000000004,0.0112,0.04,6.9216,2.0188,7.21,6.7488,1.9684,7.03,0.038400000000000004,0.0112,0.04,6.7104,1.9572,6.99
2019-12-10 20:00:00,6.7008,1.9544000000000001,6.98,0.038400000000000004,0.0112,0.04,6.6624,1.9432,6.94,6.4896,1.8928,6.76,0.038400000000000004,0.0112,0.04,6.4512,1.8816000000000002,6.72
2019-12-10 20:30:00,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52
2019-12-10 21:00:00,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47,6.0672,1.7696,6.32,0.038400000000000004,0.0112,0.04,6.0288,1.7584,6.28
2019-12-10 21:30:00,6.0288,1.7584,6.28,0.038400000000000004,0.0112,0.04,5.9904,1.7472,6.24,5.8464,1.7052,6.09,0.038400000000000004,0.0112,0.04,5.808,1.694,6.05
2019-12-10 22:00:00,5.664,1.6520000000000001,5.9,0.038400000000000004,0.0112,0.04,5.6256,1.6408,5.86,5.4912,1.6016,5.72,0.038400000000000004,0.0112,0.04,5.4528,1.5904,5.68
2019-12-10 22:30:00,5.2608,1.5344,5.48,0.038400000000000004,0.0112,0.04,5.2224,1.5232,5.44,5.0976,1.4868000000000001,5.31,0.038400000000000004,0.0112,0.04,5.0592,1.4756,5.27
2019-12-10 23:00:00,4.981920000000001,1.45306,5.1895,0.03792,0.01106,0.0395,4.944,1.442,5.15,4.82832,1.40826,5.0295,0.03792,0.01106,0.0395,4.7904,1.3972,4.99
2019-12-10 23:30:00,4.68432,1.36626,4.8795,0.03792,0.01106,0.0395,4.6464,1.3552,4.84,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69
2019-12-11 00:00:00,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49
2019-12-11 00:30:00,4.44384,1.2961200000000002,4.629,0.03744,0.010920000000000001,0.039,4.4064,1.2852000000000001,4.59,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44
2019-12-11 01:00:00,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57
2019-12-11 01:30:00,4.59792,1.3410600000000001,4.7895,0.03792,0.01106,0.0395,4.5600000000000005,1.33,4.75,4.45392,1.29906,4.6395,0.03792,0.01106,0.0395,4.416,1.288,4.6
2019-12-11 02:00:00,4.54992,1.32706,4.7395,0.03792,0.01106,0.0395,4.5120000000000005,1.316,4.7,4.40592,1.28506,4.5895,0.03792,0.01106,0.0395,4.368,1.274,4.55
2019-12-11 02:30:00,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58,4.29072,1.25146,4.4695,0.03792,0.01106,0.0395,4.2528,1.2404,4.43
2019-12-11 03:00:00,4.38672,1.27946,4.5695,0.03792,0.01106,0.0395,4.3488,1.2684,4.53,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39
2019-12-11 03:30:00,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2019-12-11 04:00:00,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3
2019-12-11 04:30:00,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27
2019-12-11 05:00:00,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39
2019-12-11 05:30:00,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69,4.38672,1.27946,4.5695,0.03792,0.01106,0.0395,4.3488,1.2684,4.53
2019-12-11 06:00:00,4.77072,1.39146,4.9695,0.03792,0.01106,0.0395,4.7328,1.3804,4.93,4.61712,1.34666,4.8095,0.03792,0.01106,0.0395,4.5792,1.3356,4.77
2019-12-11 06:30:00,5.1744,1.5091999999999999,5.39,0.038400000000000004,0.0112,0.04,5.136,1.498,5.35,5.0112,1.4616,5.22,0.038400000000000004,0.0112,0.04,4.9728,1.4504000000000001,5.18
2019-12-11 07:00:00,5.54832,1.61826,5.7795000000000005,0.03792,0.01106,0.0395,5.5104,1.6072000000000002,5.74,5.37552,1.56786,5.5995,0.03792,0.01106,0.0395,5.3376,1.5568,5.5600000000000005
2019-12-11 07:30:00,6.1632,1.7976,6.42,0.038400000000000004,0.0112,0.04,6.1248,1.7864,6.38,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18
2019-12-11 08:00:00,6.63264,1.93452,6.909,0.03744,0.010920000000000001,0.039,6.5952,1.9236,6.87,6.4214400000000005,1.8729200000000001,6.689,0.03744,0.010920000000000001,0.039,6.384,1.862,6.65
2019-12-11 08:30:00,6.8433600000000006,1.99598,7.1285,0.03696,0.010780000000000001,0.0385,6.8064,1.9852,7.09,6.63216,1.93438,6.9085,0.03696,0.010780000000000001,0.0385,6.5952,1.9236,6.87
2019-12-11 09:00:00,6.9019200000000005,2.01306,7.1895,0.03792,0.01106,0.0395,6.864,2.002,7.15,6.69072,1.95146,6.9695,0.03792,0.01106,0.0395,6.6528,1.9404,6.93
2019-12-11 09:30:00,7.0464,2.0552,7.34,0.038400000000000004,0.0112,0.04,7.008,2.044,7.3,6.8256,1.9908000000000001,7.11,0.038400000000000004,0.0112,0.04,6.7872,1.9796,7.07
2019-12-11 10:00:00,7.08432,2.06626,7.3795,0.03792,0.01106,0.0395,7.0464,2.0552,7.34,6.86352,2.00186,7.1495,0.03792,0.01106,0.0395,6.8256,1.9908000000000001,7.11
2019-12-11 10:30:00,6.9696,2.0328,7.26,0.038400000000000004,0.0112,0.04,6.9312000000000005,2.0216,7.22,6.7584,1.9712,7.04,0.038400000000000004,0.0112,0.04,6.72,1.96,7.0
2019-12-11 11:00:00,7.0656,2.0608,7.36,0.038400000000000004,0.0112,0.04,7.0272,2.0496,7.32,6.8544,1.9992,7.14,0.038400000000000004,0.0112,0.04,6.816,1.988,7.1
2019-12-11 11:30:00,7.24704,2.11372,7.549,0.03744,0.010920000000000001,0.039,7.2096,2.1028000000000002,7.51,7.02624,2.04932,7.319,0.03744,0.010920000000000001,0.039,6.9888,2.0384,7.28
2019-12-11 12:00:00,7.24704,2.11372,7.549,0.03744,0.010920000000000001,0.039,7.2096,2.1028000000000002,7.51,7.02624,2.04932,7.319,0.03744,0.010920000000000001,0.039,6.9888,2.0384,7.28
2019-12-11 12:30:00,7.12224,2.07732,7.419,0.03744,0.010920000000000001,0.039,7.0848,2.0664,7.38,6.91104,2.01572,7.199,0.03744,0.010920000000000001,0.039,6.8736,2.0048,7.16
2019-12-11 13:00:00,7.05456,2.05758,7.3485,0.03696,0.010780000000000001,0.0385,7.0176,2.0468,7.31,6.8433600000000006,1.99598,7.1285,0.03696,0.010780000000000001,0.0385,6.8064,1.9852,7.09
2019-12-11 13:30:00,7.05552,2.05786,7.3495,0.03792,0.01106,0.0395,7.0176,2.0468,7.31,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09
2019-12-11 14:00:00,7.08432,2.06626,7.3795,0.03792,0.01106,0.0395,7.0464,2.0552,7.34,6.87312,2.00466,7.1595,0.03792,0.01106,0.0395,6.8352,1.9936,7.12
2019-12-11 14:30:00,7.10352,2.07186,7.3995,0.03792,0.01106,0.0395,7.0656,2.0608,7.36,6.89232,2.01026,7.1795,0.03792,0.01106,0.0395,6.8544,1.9992,7.14
2019-12-11 15:00:00,7.13232,2.08026,7.4295,0.03792,0.01106,0.0395,7.0944,2.0692,7.39,6.92112,2.01866,7.2095,0.03792,0.01106,0.0395,6.8832,2.0076,7.17
2019-12-11 15:30:00,7.14192,2.08306,7.4395,0.03792,0.01106,0.0395,7.104,2.072,7.4,6.92112,2.01866,7.2095,0.03792,0.01106,0.0395,6.8832,2.0076,7.17
2019-12-11 16:00:00,7.39056,2.15558,7.6985,0.03696,0.010780000000000001,0.0385,7.3536,2.1448,7.66,7.16016,2.08838,7.4585,0.03696,0.010780000000000001,0.0385,7.1232,2.0776,7.42
2019-12-11 16:30:00,7.78368,2.2702400000000003,8.108,0.036480000000000005,0.01064,0.038,7.7472,2.2596,8.07,7.54368,2.20024,7.858,0.036480000000000005,0.01064,0.038,7.5072,2.1896,7.82
2019-12-11 17:00:00,7.86192,2.29306,8.1895,0.03792,0.01106,0.0395,7.824,2.282,8.15,7.62192,2.22306,7.9395,0.03792,0.01106,0.0395,7.584,2.212,7.9
2019-12-11 17:30:00,7.7083200000000005,2.24826,8.0295,0.03792,0.01106,0.0395,7.6704,2.2372,7.99,7.47792,2.18106,7.7895,0.03792,0.01106,0.0395,7.44,2.17,7.75
2019-12-11 18:00:00,7.60224,2.21732,7.9190000000000005,0.03744,0.010920000000000001,0.039,7.5648,2.2064,7.88,7.37184,2.15012,7.679,0.03744,0.010920000000000001,0.039,7.3344000000000005,2.1392,7.64
2019-12-11 18:30:00,7.43904,2.16972,7.749,0.03744,0.010920000000000001,0.039,7.4016,2.1588,7.71,7.21824,2.10532,7.519,0.03744,0.010920000000000001,0.039,7.1808,2.0944,7.48
2019-12-11 19:00:00,7.21824,2.10532,7.519,0.03744,0.010920000000000001,0.039,7.1808,2.0944,7.48,7.00704,2.04372,7.299,0.03744,0.010920000000000001,0.039,6.9696,2.0328,7.26
2019-12-11 19:30:00,6.99792,2.04106,7.2895,0.03792,0.01106,0.0395,6.96,2.03,7.25,6.78672,1.97946,7.0695,0.03792,0.01106,0.0395,6.7488,1.9684,7.03
2019-12-11 20:00:00,6.74832,1.9682600000000001,7.0295,0.03792,0.01106,0.0395,6.7104,1.9572,6.99,6.5467200000000005,1.9094600000000002,6.8195,0.03792,0.01106,0.0395,6.5088,1.8984,6.78
2019-12-11 20:30:00,6.58512,1.92066,6.8595,0.03792,0.01106,0.0395,6.5472,1.9096000000000002,6.82,6.38352,1.86186,6.6495,0.03792,0.01106,0.0395,6.3456,1.8508,6.61
2019-12-11 21:00:00,6.4416,1.8788,6.71,0.038400000000000004,0.0112,0.04,6.4032,1.8676,6.67,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47
2019-12-11 21:30:00,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37,5.9616,1.7388,6.21,0.038400000000000004,0.0112,0.04,5.9232,1.7276,6.17
2019-12-11 22:00:00,5.8272,1.6996,6.07,0.038400000000000004,0.0112,0.04,5.7888,1.6884000000000001,6.03,5.6544,1.6492,5.89,0.038400000000000004,0.0112,0.04,5.616,1.638,5.85
2019-12-11 22:30:00,5.4624,1.5932,5.69,0.038400000000000004,0.0112,0.04,5.424,1.5819999999999999,5.65,5.2992,1.5455999999999999,5.52,0.038400000000000004,0.0112,0.04,5.2608,1.5344,5.48
2019-12-11 23:00:00,5.1552,1.5036,5.37,0.038400000000000004,0.0112,0.04,5.1168,1.4924,5.33,4.992,1.456,5.2,0.038400000000000004,0.0112,0.04,4.9536,1.4448,5.16
2019-12-11 23:30:00,4.8576,1.4168,5.06,0.038400000000000004,0.0112,0.04,4.8192,1.4056,5.02,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86
2019-12-12 00:00:00,4.67568,1.36374,4.8705,0.038880000000000005,0.011340000000000001,0.0405,4.6368,1.3524,4.83,4.52208,1.31894,4.7105,0.038880000000000005,0.011340000000000001,0.0405,4.4832,1.3076,4.67
2019-12-12 00:30:00,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57
2019-12-12 01:00:00,4.7136,1.3748,4.91,0.038400000000000004,0.0112,0.04,4.6752,1.3636,4.87,4.5600000000000005,1.33,4.75,0.038400000000000004,0.0112,0.04,4.5216,1.3188,4.71
2019-12-12 01:30:00,4.6656,1.3608,4.86,0.038400000000000004,0.0112,0.04,4.6272,1.3496000000000001,4.82,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66
2019-12-12 02:00:00,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64
2019-12-12 02:30:00,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54
2019-12-12 03:00:00,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48
2019-12-12 03:30:00,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45
2019-12-12 04:00:00,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2019-12-12 04:30:00,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2019-12-12 05:00:00,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2019-12-12 05:30:00,4.6176,1.3468,4.8100000000000005,0.038400000000000004,0.0112,0.04,4.5792,1.3356,4.77,4.464,1.302,4.65,0.038400000000000004,0.0112,0.04,4.4256,1.2908,4.61
2019-12-12 06:00:00,4.848,1.4140000000000001,5.05,0.038400000000000004,0.0112,0.04,4.8096,1.4028,5.01,4.6944,1.3692,4.89,0.038400000000000004,0.0112,0.04,4.656,1.358,4.85
2019-12-12 06:30:00,5.3088,1.5484,5.53,0.038400000000000004,0.0112,0.04,5.2704,1.5372,5.49,5.1456,1.5008,5.36,0.038400000000000004,0.0112,0.04,5.1072,1.4896,5.32
2019-12-12 07:00:00,5.664,1.6520000000000001,5.9,0.038400000000000004,0.0112,0.04,5.6256,1.6408,5.86,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69
2019-12-12 07:30:00,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48,6.0672,1.7696,6.32,0.038400000000000004,0.0112,0.04,6.0288,1.7584,6.28
2019-12-12 08:00:00,6.66192,1.94306,6.9395,0.03792,0.01106,0.0395,6.624,1.932,6.9,6.46032,1.88426,6.7295,0.03792,0.01106,0.0395,6.4224,1.8732000000000002,6.69
2019-12-12 08:30:00,6.88224,2.00732,7.169,0.03744,0.010920000000000001,0.039,6.8448,1.9964,7.13,6.67104,1.9457200000000001,6.949,0.03744,0.010920000000000001,0.039,6.6336,1.9348,6.91
2019-12-12 09:00:00,7.03728,2.05254,7.3305,0.038880000000000005,0.011340000000000001,0.0405,6.9984,2.0412,7.29,6.81648,1.98814,7.1005,0.038880000000000005,0.011340000000000001,0.0405,6.7776,1.9768,7.06
2019-12-12 09:30:00,7.344,2.142,7.65,0.038400000000000004,0.0112,0.04,7.3056,2.1308,7.61,7.1136,2.0748,7.41,0.038400000000000004,0.0112,0.04,7.0752,2.0636,7.37
2019-12-12 10:00:00,7.44,2.17,7.75,0.038400000000000004,0.0112,0.04,7.4016,2.1588,7.71,7.2,2.1,7.5,0.038400000000000004,0.0112,0.04,7.1616,2.0888,7.46
2019-12-12 10:30:00,7.5072,2.1896,7.82,0.038400000000000004,0.0112,0.04,7.4688,2.1784,7.78,7.2672,2.1196,7.57,0.038400000000000004,0.0112,0.04,7.2288,2.1084,7.53
2019-12-12 11:00:00,7.5552,2.2036,7.87,0.038400000000000004,0.0112,0.04,7.5168,2.1924,7.83,7.3248,2.1364,7.63,0.038400000000000004,0.0112,0.04,7.2864,2.1252,7.59
2019-12-12 11:30:00,7.49712,2.18666,7.8095,0.03792,0.01106,0.0395,7.4592,2.1756,7.77,7.26672,2.11946,7.5695,0.03792,0.01106,0.0395,7.2288,2.1084,7.53
2019-12-12 12:00:00,7.4976,2.1868,7.8100000000000005,0.038400000000000004,0.0112,0.04,7.4592,2.1756,7.77,7.2672,2.1196,7.57,0.038400000000000004,0.0112,0.04,7.2288,2.1084,7.53
2019-12-12 12:30:00,7.59312,2.21466,7.9095,0.03792,0.01106,0.0395,7.5552,2.2036,7.87,7.36272,2.14746,7.6695,0.03792,0.01106,0.0395,7.3248,2.1364,7.63
2019-12-12 13:00:00,7.54512,2.20066,7.8595,0.03792,0.01106,0.0395,7.5072,2.1896,7.82,7.31472,2.13346,7.6195,0.03792,0.01106,0.0395,7.2768,2.1224,7.58
2019-12-12 13:30:00,7.48704,2.18372,7.799,0.03744,0.010920000000000001,0.039,7.4496,2.1728,7.76,7.25664,2.11652,7.559,0.03744,0.010920000000000001,0.039,7.2192,2.1056,7.52
2019-12-12 14:00:00,7.44912,2.17266,7.7595,0.03792,0.01106,0.0395,7.4112,2.1616,7.72,7.21872,2.10546,7.5195,0.03792,0.01106,0.0395,7.1808,2.0944,7.48
2019-12-12 14:30:00,7.40112,2.1586600000000002,7.7095,0.03792,0.01106,0.0395,7.3632,2.1476,7.67,7.18032,2.0942600000000002,7.4795,0.03792,0.01106,0.0395,7.1424,2.0832,7.44
2019-12-12 15:00:00,7.34304,2.14172,7.649,0.03744,0.010920000000000001,0.039,7.3056,2.1308,7.61,7.11264,2.07452,7.409,0.03744,0.010920000000000001,0.039,7.0752,2.0636,7.37
2019-12-12 15:30:00,7.30416,2.13038,7.6085,0.03696,0.010780000000000001,0.0385,7.2672,2.1196,7.57,7.07376,2.06318,7.3685,0.03696,0.010780000000000001,0.0385,7.0368,2.0524,7.33
2019-12-12 16:00:00,7.68672,2.24196,8.007,0.03552,0.010360000000000001,0.037,7.6512,2.2316,7.97,7.44672,2.17196,7.757,0.03552,0.010360000000000001,0.037,7.4112,2.1616,7.72
2019-12-12 16:30:00,8.28384,2.4161200000000003,8.629,0.03744,0.010920000000000001,0.039,8.2464,2.4052,8.59,8.03424,2.34332,8.369,0.03744,0.010920000000000001,0.039,7.9968,2.3324,8.33
2019-12-12 17:00:00,7.99632,2.3322599999999998,8.3295,0.03792,0.01106,0.0395,7.9584,2.3212,8.29,7.74672,2.25946,8.0695,0.03792,0.01106,0.0395,7.7088,2.2484,8.03
2019-12-12 17:30:00,7.73712,2.25666,8.0595,0.03792,0.01106,0.0395,7.6992,2.2456,8.02,7.50672,2.18946,7.8195,0.03792,0.01106,0.0395,7.4688,2.1784,7.78
2019-12-12 18:00:00,7.52592,2.19506,7.8395,0.03792,0.01106,0.0395,7.4879999999999995,2.184,7.8,7.30512,2.1306599999999998,7.6095,0.03792,0.01106,0.0395,7.2672,2.1196,7.57
2019-12-12 18:30:00,7.28544,2.12492,7.589,0.03744,0.010920000000000001,0.039,7.248,2.114,7.55,7.06464,2.06052,7.359,0.03744,0.010920000000000001,0.039,7.0272,2.0496,7.32
2019-12-12 19:00:00,7.12176,2.07718,7.4185,0.03696,0.010780000000000001,0.0385,7.0848,2.0664,7.38,6.91056,2.01558,7.1985,0.03696,0.010780000000000001,0.0385,6.8736,2.0048,7.16
2019-12-12 19:30:00,6.93072,2.02146,7.2195,0.03792,0.01106,0.0395,6.8928,2.0104,7.18,6.71952,1.95986,6.9995,0.03792,0.01106,0.0395,6.6815999999999995,1.9488,6.96
2019-12-12 20:00:00,6.67152,1.9458600000000001,6.9495000000000005,0.03792,0.01106,0.0395,6.6336,1.9348,6.91,6.46992,1.88706,6.7395,0.03792,0.01106,0.0395,6.432,1.876,6.7
2019-12-12 20:30:00,6.47952,1.88986,6.7495,0.03792,0.01106,0.0395,6.4416,1.8788,6.71,6.28752,1.83386,6.5495,0.03792,0.01106,0.0395,6.2496,1.8228,6.51
2019-12-12 21:00:00,6.27792,1.83106,6.5395,0.03792,0.01106,0.0395,6.24,1.82,6.5,6.08592,1.77506,6.3395,0.03792,0.01106,0.0395,6.048,1.764,6.3
2019-12-12 21:30:00,6.03744,1.76092,6.289,0.03744,0.010920000000000001,0.039,6.0,1.75,6.25,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06
2019-12-12 22:00:00,5.76912,1.68266,6.0095,0.03792,0.01106,0.0395,5.7312,1.6716000000000002,5.97,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79
2019-12-12 22:30:00,5.43264,1.58452,5.659,0.03744,0.010920000000000001,0.039,5.3952,1.5735999999999999,5.62,5.26944,1.53692,5.489,0.03744,0.010920000000000001,0.039,5.232,1.526,5.45
2019-12-12 23:00:00,5.14512,1.5006599999999999,5.3595,0.03792,0.01106,0.0395,5.1072,1.4896,5.32,4.981920000000001,1.45306,5.1895,0.03792,0.01106,0.0395,4.944,1.442,5.15
2019-12-12 23:30:00,4.87584,1.42212,5.079,0.03744,0.010920000000000001,0.039,4.8384,1.4112,5.04,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88
2019-12-13 00:00:00,4.64544,1.35492,4.839,0.03744,0.010920000000000001,0.039,4.608,1.344,4.8,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65
2019-12-13 00:30:00,4.54944,1.32692,4.739,0.03744,0.010920000000000001,0.039,4.5120000000000005,1.316,4.7,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55
2019-12-13 01:00:00,4.60752,1.34386,4.7995,0.03792,0.01106,0.0395,4.5696,1.3328,4.76,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61
2019-12-13 01:30:00,4.60704,1.34372,4.799,0.03744,0.010920000000000001,0.039,4.5696,1.3328,4.76,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61
2019-12-13 02:00:00,4.58784,1.33812,4.779,0.03744,0.010920000000000001,0.039,4.5504,1.3272,4.74,4.44384,1.2961200000000002,4.629,0.03744,0.010920000000000001,0.039,4.4064,1.2852000000000001,4.59
2019-12-13 02:30:00,4.4827200000000005,1.30746,4.6695,0.03792,0.01106,0.0395,4.4448,1.2964,4.63,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48
2019-12-13 03:00:00,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4
2019-12-13 03:30:00,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42
2019-12-13 04:00:00,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2019-12-13 04:30:00,4.35696,1.27078,4.5385,0.03696,0.010780000000000001,0.0385,4.32,1.26,4.5,4.21296,1.22878,4.3885,0.03696,0.010780000000000001,0.0385,4.176,1.218,4.35
2019-12-13 05:00:00,4.3281600000000005,1.26238,4.5085,0.03696,0.010780000000000001,0.0385,4.2912,1.2516,4.47,4.18416,1.22038,4.3585,0.03696,0.010780000000000001,0.0385,4.1472,1.2096,4.32
2019-12-13 05:30:00,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49
2019-12-13 06:00:00,4.76016,1.3883800000000002,4.9585,0.03696,0.010780000000000001,0.0385,4.7232,1.3776,4.92,4.60656,1.34358,4.7985,0.03696,0.010780000000000001,0.0385,4.5696,1.3328,4.76
2019-12-13 06:30:00,5.16432,1.5062600000000002,5.3795,0.03792,0.01106,0.0395,5.1264,1.4952,5.34,5.00112,1.45866,5.2095,0.03792,0.01106,0.0395,4.9632000000000005,1.4476,5.17
2019-12-13 07:00:00,5.46096,1.59278,5.6885,0.03696,0.010780000000000001,0.0385,5.424,1.5819999999999999,5.65,5.28816,1.54238,5.5085,0.03696,0.010780000000000001,0.0385,5.2512,1.5316,5.47
2019-12-13 07:30:00,6.03696,1.76078,6.2885,0.03696,0.010780000000000001,0.0385,6.0,1.75,6.25,5.85456,1.70758,6.0985,0.03696,0.010780000000000001,0.0385,5.8176,1.6968,6.06
2019-12-13 08:00:00,6.48864,1.8925200000000002,6.759,0.03744,0.010920000000000001,0.039,6.4512,1.8816000000000002,6.72,6.28704,1.83372,6.549,0.03744,0.010920000000000001,0.039,6.2496,1.8228,6.51
2019-12-13 08:30:00,6.69024,1.95132,6.969,0.03744,0.010920000000000001,0.039,6.6528,1.9404,6.93,6.47904,1.88972,6.749,0.03744,0.010920000000000001,0.039,6.4416,1.8788,6.71
2019-12-13 09:00:00,6.80544,1.9849200000000002,7.089,0.03744,0.010920000000000001,0.039,6.768,1.974,7.05,6.59424,1.92332,6.869,0.03744,0.010920000000000001,0.039,6.5568,1.9123999999999999,6.83
2019-12-13 09:30:00,7.02624,2.04932,7.319,0.03744,0.010920000000000001,0.039,6.9888,2.0384,7.28,6.80544,1.9849200000000002,7.089,0.03744,0.010920000000000001,0.039,6.768,1.974,7.05
2019-12-13 10:00:00,7.05552,2.05786,7.3495,0.03792,0.01106,0.0395,7.0176,2.0468,7.31,6.83472,1.9934600000000002,7.1195,0.03792,0.01106,0.0395,6.7968,1.9824000000000002,7.08
2019-12-13 10:30:00,7.18992,2.09706,7.4895,0.03792,0.01106,0.0395,7.152,2.086,7.45,6.96912,2.03266,7.2595,0.03792,0.01106,0.0395,6.9312000000000005,2.0216,7.22
2019-12-13 11:00:00,7.21872,2.10546,7.5195,0.03792,0.01106,0.0395,7.1808,2.0944,7.48,7.00752,2.04386,7.2995,0.03792,0.01106,0.0395,6.9696,2.0328,7.26
2019-12-13 11:30:00,7.17024,2.09132,7.469,0.03744,0.010920000000000001,0.039,7.1328,2.0804,7.43,6.95904,2.02972,7.249,0.03744,0.010920000000000001,0.039,6.9216,2.0188,7.21
