Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-13 12:00:00,7.10304,2.07172,7.399,0.03744,0.010920000000000001,0.039,7.0656,2.0608,7.36,6.90144,2.01292,7.189,0.03744,0.010920000000000001,0.039,6.864,2.002,7.15
2019-12-13 12:30:00,7.12272,2.07746,7.4195,0.03792,0.01106,0.0395,7.0848,2.0664,7.38,6.92112,2.01866,7.2095,0.03792,0.01106,0.0395,6.8832,2.0076,7.17
2019-12-13 13:00:00,6.9019200000000005,2.01306,7.1895,0.03792,0.01106,0.0395,6.864,2.002,7.15,6.70032,1.95426,6.9795,0.03792,0.01106,0.0395,6.6624,1.9432,6.94
2019-12-13 13:30:00,6.78672,1.97946,7.0695,0.03792,0.01106,0.0395,6.7488,1.9684,7.03,6.58512,1.92066,6.8595,0.03792,0.01106,0.0395,6.5472,1.9096000000000002,6.82
2019-12-13 14:00:00,6.7584,1.9712,7.04,0.038400000000000004,0.0112,0.04,6.72,1.96,7.0,6.5664,1.9152,6.84,0.038400000000000004,0.0112,0.04,6.5280000000000005,1.904,6.8
2019-12-13 14:30:00,6.7008,1.9544000000000001,6.98,0.038400000000000004,0.0112,0.04,6.6624,1.9432,6.94,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73
2019-12-13 15:00:00,6.59424,1.92332,6.869,0.03744,0.010920000000000001,0.039,6.5568,1.9123999999999999,6.83,6.41184,1.87012,6.679,0.03744,0.010920000000000001,0.039,6.3744,1.8592,6.64
2019-12-13 15:30:00,6.64224,1.9373200000000002,6.9190000000000005,0.03744,0.010920000000000001,0.039,6.6048,1.9264000000000001,6.88,6.45024,1.88132,6.719,0.03744,0.010920000000000001,0.039,6.4128,1.8704,6.68
2019-12-13 16:00:00,6.90048,2.01264,7.188,0.036480000000000005,0.01064,0.038,6.864,2.002,7.15,6.68928,1.95104,6.968,0.036480000000000005,0.01064,0.038,6.6528,1.9404,6.93
2019-12-13 16:30:00,7.29312,2.12716,7.5969999999999995,0.03552,0.010360000000000001,0.037,7.2576,2.1168,7.5600000000000005,7.07232,2.06276,7.367,0.03552,0.010360000000000001,0.037,7.0368,2.0524,7.33
2019-12-13 17:00:00,7.3814400000000004,2.15292,7.689,0.03744,0.010920000000000001,0.039,7.344,2.142,7.65,7.16064,2.08852,7.459,0.03744,0.010920000000000001,0.039,7.1232,2.0776,7.42
2019-12-13 17:30:00,7.28592,2.12506,7.5895,0.03792,0.01106,0.0395,7.248,2.114,7.55,7.05552,2.05786,7.3495,0.03792,0.01106,0.0395,7.0176,2.0468,7.31
2019-12-13 18:00:00,7.21872,2.10546,7.5195,0.03792,0.01106,0.0395,7.1808,2.0944,7.48,6.99792,2.04106,7.2895,0.03792,0.01106,0.0395,6.96,2.03,7.25
2019-12-13 18:30:00,7.07424,2.06332,7.369,0.03744,0.010920000000000001,0.039,7.0368,2.0524,7.33,6.86304,2.00172,7.149,0.03744,0.010920000000000001,0.039,6.8256,1.9908000000000001,7.11
2019-12-13 19:00:00,6.86304,2.00172,7.149,0.03744,0.010920000000000001,0.039,6.8256,1.9908000000000001,7.11,6.66144,1.94292,6.939,0.03744,0.010920000000000001,0.039,6.624,1.932,6.9
2019-12-13 19:30:00,6.62352,1.93186,6.8995,0.03792,0.01106,0.0395,6.5856,1.9208,6.86,6.42192,1.8730600000000002,6.6895,0.03792,0.01106,0.0395,6.384,1.862,6.65
2019-12-13 20:00:00,6.48864,1.8925200000000002,6.759,0.03744,0.010920000000000001,0.039,6.4512,1.8816000000000002,6.72,6.28704,1.83372,6.549,0.03744,0.010920000000000001,0.039,6.2496,1.8228,6.51
2019-12-13 20:30:00,6.26784,1.8281200000000002,6.529,0.03744,0.010920000000000001,0.039,6.2304,1.8172000000000001,6.49,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29
2019-12-13 21:00:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2019-12-13 21:30:00,5.74992,1.67706,5.9895,0.03792,0.01106,0.0395,5.712,1.666,5.95,5.57712,1.6266600000000002,5.8095,0.03792,0.01106,0.0395,5.5392,1.6156000000000001,5.77
2019-12-13 22:00:00,5.49936,1.60398,5.7285,0.03696,0.010780000000000001,0.0385,5.4624,1.5932,5.69,5.33616,1.55638,5.5585,0.03696,0.010780000000000001,0.0385,5.2992,1.5455999999999999,5.52
2019-12-13 22:30:00,5.29824,1.54532,5.519,0.03744,0.010920000000000001,0.039,5.2608,1.5344,5.48,5.13504,1.4977200000000002,5.349,0.03744,0.010920000000000001,0.039,5.0976,1.4868000000000001,5.31
2019-12-13 23:00:00,5.03904,1.4697200000000001,5.249,0.03744,0.010920000000000001,0.039,5.0016,1.4588,5.21,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05
2019-12-13 23:30:00,4.79856,1.39958,4.9985,0.03696,0.010780000000000001,0.0385,4.7616,1.3888,4.96,4.65456,1.35758,4.8485,0.03696,0.010780000000000001,0.0385,4.6176,1.3468,4.8100000000000005
2019-12-14 00:00:00,4.58784,1.33812,4.779,0.03744,0.010920000000000001,0.039,4.5504,1.3272,4.74,4.44384,1.2961200000000002,4.629,0.03744,0.010920000000000001,0.039,4.4064,1.2852000000000001,4.59
2019-12-14 00:30:00,4.50096,1.31278,4.6885,0.03696,0.010780000000000001,0.0385,4.464,1.302,4.65,4.35696,1.27078,4.5385,0.03696,0.010780000000000001,0.0385,4.32,1.26,4.5
2019-12-14 01:00:00,4.58736,1.33798,4.7785,0.03696,0.010780000000000001,0.0385,4.5504,1.3272,4.74,4.44336,1.2959800000000001,4.6285,0.03696,0.010780000000000001,0.0385,4.4064,1.2852000000000001,4.59
2019-12-14 01:30:00,4.5600000000000005,1.33,4.75,0.038400000000000004,0.0112,0.04,4.5216,1.3188,4.71,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005
2019-12-14 02:00:00,4.50192,1.3130600000000001,4.6895,0.03792,0.01106,0.0395,4.464,1.302,4.65,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5
2019-12-14 02:30:00,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005,4.27104,1.24572,4.449,0.03744,0.010920000000000001,0.039,4.2336,1.2348,4.41
2019-12-14 03:00:00,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32
2019-12-14 03:30:00,4.28976,1.25118,4.4685,0.03696,0.010780000000000001,0.0385,4.2528,1.2404,4.43,4.15536,1.21198,4.3285,0.03696,0.010780000000000001,0.0385,4.1184,1.2012,4.29
2019-12-14 04:00:00,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22
2019-12-14 04:30:00,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33,4.05984,1.18412,4.229,0.03744,0.010920000000000001,0.039,4.0224,1.1732,4.19
2019-12-14 05:00:00,4.19376,1.22318,4.3685,0.03696,0.010780000000000001,0.0385,4.1568,1.2124,4.33,4.05936,1.18398,4.2285,0.03696,0.010780000000000001,0.0385,4.0224,1.1732,4.19
2019-12-14 05:30:00,4.24176,1.23718,4.4185,0.03696,0.010780000000000001,0.0385,4.2048,1.2264,4.38,4.10736,1.19798,4.2785,0.03696,0.010780000000000001,0.0385,4.0704,1.1872,4.24
2019-12-14 06:00:00,4.29936,1.25398,4.4785,0.03696,0.010780000000000001,0.0385,4.2624,1.2432,4.44,4.16496,1.21478,4.3385,0.03696,0.010780000000000001,0.0385,4.128,1.204,4.3
2019-12-14 06:30:00,4.53936,1.3239800000000002,4.7285,0.03696,0.010780000000000001,0.0385,4.5024,1.3132000000000001,4.69,4.39536,1.28198,4.5785,0.03696,0.010780000000000001,0.0385,4.3584,1.2711999999999999,4.54
2019-12-14 07:00:00,4.71264,1.37452,4.909,0.03744,0.010920000000000001,0.039,4.6752,1.3636,4.87,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72
2019-12-14 07:30:00,4.98096,1.45278,5.1885,0.03696,0.010780000000000001,0.0385,4.944,1.442,5.15,4.8273600000000005,1.40798,5.0285,0.03696,0.010780000000000001,0.0385,4.7904,1.3972,4.99
2019-12-14 08:00:00,5.21136,1.5199799999999999,5.4285,0.03696,0.010780000000000001,0.0385,5.1744,1.5091999999999999,5.39,5.04816,1.47238,5.2585,0.03696,0.010780000000000001,0.0385,5.0112,1.4616,5.22
2019-12-14 08:30:00,5.52816,1.61238,5.7585,0.03696,0.010780000000000001,0.0385,5.4912,1.6016,5.72,5.35536,1.5619800000000001,5.5785,0.03696,0.010780000000000001,0.0385,5.3184000000000005,1.5512000000000001,5.54
2019-12-14 09:00:00,5.81616,1.69638,6.0585,0.03696,0.010780000000000001,0.0385,5.7792,1.6856,6.02,5.64336,1.64598,5.8785,0.03696,0.010780000000000001,0.0385,5.6064,1.6352,5.84
2019-12-14 09:30:00,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38,5.96064,1.73852,6.209,0.03744,0.010920000000000001,0.039,5.9232,1.7276,6.17
2019-12-14 10:00:00,6.36384,1.8561200000000002,6.629,0.03744,0.010920000000000001,0.039,6.3264,1.8452000000000002,6.59,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38
2019-12-14 10:30:00,6.47904,1.88972,6.749,0.03744,0.010920000000000001,0.039,6.4416,1.8788,6.71,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5
2019-12-14 11:00:00,6.35424,1.85332,6.619,0.03744,0.010920000000000001,0.039,6.3168,1.8424,6.58,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38
2019-12-14 11:30:00,6.49824,1.8953200000000001,6.769,0.03744,0.010920000000000001,0.039,6.4608,1.8844,6.73,6.29664,1.8365200000000002,6.559,0.03744,0.010920000000000001,0.039,6.2592,1.8256000000000001,6.52
2019-12-14 12:00:00,6.4507200000000005,1.8814600000000001,6.7195,0.03792,0.01106,0.0395,6.4128,1.8704,6.68,6.25872,1.82546,6.5195,0.03792,0.01106,0.0395,6.2208,1.8144,6.48
2019-12-14 12:30:00,6.38304,1.86172,6.649,0.03744,0.010920000000000001,0.039,6.3456,1.8508,6.61,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41
2019-12-14 13:00:00,6.28656,1.83358,6.5485,0.03696,0.010780000000000001,0.0385,6.2496,1.8228,6.51,6.10416,1.78038,6.3585,0.03696,0.010780000000000001,0.0385,6.0672,1.7696,6.32
2019-12-14 13:30:00,6.17184,1.8001200000000002,6.429,0.03744,0.010920000000000001,0.039,6.1344,1.7892000000000001,6.39,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2
2019-12-14 14:00:00,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13
2019-12-14 14:30:00,6.03744,1.76092,6.289,0.03744,0.010920000000000001,0.039,6.0,1.75,6.25,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06
2019-12-14 15:00:00,6.03744,1.76092,6.289,0.03744,0.010920000000000001,0.039,6.0,1.75,6.25,5.84544,1.70492,6.089,0.03744,0.010920000000000001,0.039,5.808,1.694,6.05
2019-12-14 15:30:00,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13
2019-12-14 16:00:00,6.25728,1.82504,6.518,0.036480000000000005,0.01064,0.038,6.2208,1.8144,6.48,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28
2019-12-14 16:30:00,6.64992,1.9395600000000002,6.927,0.03552,0.010360000000000001,0.037,6.6144,1.9292,6.89,6.44832,1.88076,6.717,0.03552,0.010360000000000001,0.037,6.4128,1.8704,6.68
2019-12-14 17:00:00,6.83376,1.9931800000000002,7.1185,0.03696,0.010780000000000001,0.0385,6.7968,1.9824000000000002,7.08,6.63216,1.93438,6.9085,0.03696,0.010780000000000001,0.0385,6.5952,1.9236,6.87
2019-12-14 17:30:00,6.89136,2.00998,7.1785,0.03696,0.010780000000000001,0.0385,6.8544,1.9992,7.14,6.68016,1.9483800000000002,6.9585,0.03696,0.010780000000000001,0.0385,6.6432,1.9376000000000002,6.92
2019-12-14 18:00:00,6.88176,2.00718,7.1685,0.03696,0.010780000000000001,0.0385,6.8448,1.9964,7.13,6.67056,1.94558,6.9485,0.03696,0.010780000000000001,0.0385,6.6336,1.9348,6.91
2019-12-14 18:30:00,6.68976,1.95118,6.9685,0.03696,0.010780000000000001,0.0385,6.6528,1.9404,6.93,6.48816,1.8923800000000002,6.7585,0.03696,0.010780000000000001,0.0385,6.4512,1.8816000000000002,6.72
2019-12-14 19:00:00,6.46944,1.88692,6.739,0.03744,0.010920000000000001,0.039,6.432,1.876,6.7,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5
2019-12-14 19:30:00,6.30624,1.83932,6.569,0.03744,0.010920000000000001,0.039,6.2688,1.8284,6.53,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32
2019-12-14 20:00:00,6.11424,1.78332,6.369,0.03744,0.010920000000000001,0.039,6.0768,1.7724000000000002,6.33,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13
2019-12-14 20:30:00,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92
2019-12-14 21:00:00,5.76816,1.6823800000000002,6.0085,0.03696,0.010780000000000001,0.0385,5.7312,1.6716000000000002,5.97,5.59536,1.63198,5.8285,0.03696,0.010780000000000001,0.0385,5.5584,1.6212,5.79
2019-12-14 21:30:00,5.60544,1.6349200000000002,5.839,0.03744,0.010920000000000001,0.039,5.568,1.624,5.8,5.43264,1.58452,5.659,0.03744,0.010920000000000001,0.039,5.3952,1.5735999999999999,5.62
2019-12-14 22:00:00,5.40336,1.57598,5.6285,0.03696,0.010780000000000001,0.0385,5.3664,1.5652,5.59,5.24016,1.52838,5.4585,0.03696,0.010780000000000001,0.0385,5.2032,1.5176,5.42
2019-12-14 22:30:00,5.17296,1.50878,5.3885,0.03696,0.010780000000000001,0.0385,5.136,1.498,5.35,5.01936,1.46398,5.2285,0.03696,0.010780000000000001,0.0385,4.9824,1.4532,5.19
2019-12-14 23:00:00,4.97184,1.45012,5.179,0.03744,0.010920000000000001,0.039,4.9344,1.4392,5.14,4.81824,1.4053200000000001,5.019,0.03744,0.010920000000000001,0.039,4.7808,1.3944,4.98
2019-12-14 23:30:00,4.7793600000000005,1.39398,4.9785,0.03696,0.010780000000000001,0.0385,4.7424,1.3832,4.94,4.62576,1.34918,4.8185,0.03696,0.010780000000000001,0.0385,4.5888,1.3384,4.78
2019-12-15 00:00:00,4.62576,1.34918,4.8185,0.03696,0.010780000000000001,0.0385,4.5888,1.3384,4.78,4.47216,1.30438,4.6585,0.03696,0.010780000000000001,0.0385,4.4352,1.2936,4.62
2019-12-15 00:30:00,4.51104,1.31572,4.699,0.03744,0.010920000000000001,0.039,4.4736,1.3048,4.66,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51
2019-12-15 01:00:00,4.53936,1.3239800000000002,4.7285,0.03696,0.010780000000000001,0.0385,4.5024,1.3132000000000001,4.69,4.39536,1.28198,4.5785,0.03696,0.010780000000000001,0.0385,4.3584,1.2711999999999999,4.54
2019-12-15 01:30:00,4.53936,1.3239800000000002,4.7285,0.03696,0.010780000000000001,0.0385,4.5024,1.3132000000000001,4.69,4.39536,1.28198,4.5785,0.03696,0.010780000000000001,0.0385,4.3584,1.2711999999999999,4.54
2019-12-15 02:00:00,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46
2019-12-15 02:30:00,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2019-12-15 03:00:00,4.30896,1.25678,4.4885,0.03696,0.010780000000000001,0.0385,4.272,1.246,4.45,4.17456,1.21758,4.3485,0.03696,0.010780000000000001,0.0385,4.1376,1.2068,4.31
2019-12-15 03:30:00,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22
2019-12-15 04:00:00,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17
2019-12-15 04:30:00,4.15632,1.2122600000000001,4.3295,0.03792,0.01106,0.0395,4.1184,1.2012,4.29,4.01232,1.17026,4.1795,0.03792,0.01106,0.0395,3.9744,1.1592,4.14
2019-12-15 05:00:00,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09
2019-12-15 05:30:00,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25,3.98304,1.16172,4.149,0.03744,0.010920000000000001,0.039,3.9455999999999998,1.1508,4.11
2019-12-15 06:00:00,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13
2019-12-15 06:30:00,4.30896,1.25678,4.4885,0.03696,0.010780000000000001,0.0385,4.272,1.246,4.45,4.16496,1.21478,4.3385,0.03696,0.010780000000000001,0.0385,4.128,1.204,4.3
2019-12-15 07:00:00,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48
2019-12-15 07:30:00,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58
2019-12-15 08:00:00,4.74096,1.38278,4.9385,0.03696,0.010780000000000001,0.0385,4.704,1.3719999999999999,4.9,4.58736,1.33798,4.7785,0.03696,0.010780000000000001,0.0385,4.5504,1.3272,4.74
2019-12-15 08:30:00,4.90368,1.43024,5.108,0.036480000000000005,0.01064,0.038,4.8672,1.4196,5.07,4.75968,1.3882400000000001,4.958,0.036480000000000005,0.01064,0.038,4.7232,1.3776,4.92
2019-12-15 09:00:00,5.07696,1.48078,5.2885,0.03696,0.010780000000000001,0.0385,5.04,1.47,5.25,4.92336,1.43598,5.1285,0.03696,0.010780000000000001,0.0385,4.8864,1.4252,5.09
2019-12-15 09:30:00,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59,5.23104,1.5257200000000002,5.449,0.03744,0.010920000000000001,0.039,5.1936,1.5148000000000001,5.41
2019-12-15 10:00:00,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74,5.38464,1.5705200000000001,5.609,0.03744,0.010920000000000001,0.039,5.3472,1.5596,5.57
2019-12-15 10:30:00,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93,5.55696,1.6207799999999999,5.7885,0.03696,0.010780000000000001,0.0385,5.52,1.6099999999999999,5.75
2019-12-15 11:00:00,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09,5.71056,1.66558,5.9485,0.03696,0.010780000000000001,0.0385,5.6736,1.6548,5.91
2019-12-15 11:30:00,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21,5.81664,1.69652,6.059,0.03744,0.010920000000000001,0.039,5.7792,1.6856,6.02
2019-12-15 12:00:00,6.02784,1.75812,6.279,0.03744,0.010920000000000001,0.039,5.9904,1.7472,6.24,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06
2019-12-15 12:30:00,6.01824,1.7553200000000002,6.269,0.03744,0.010920000000000001,0.039,5.9808,1.7444000000000002,6.23,5.82624,1.6993200000000002,6.069,0.03744,0.010920000000000001,0.039,5.7888,1.6884000000000001,6.03
2019-12-15 13:00:00,6.21024,1.81132,6.469,0.03744,0.010920000000000001,0.039,6.1728,1.8004,6.43,6.01824,1.7553200000000002,6.269,0.03744,0.010920000000000001,0.039,5.9808,1.7444000000000002,6.23
2019-12-15 13:30:00,6.0096,1.7528000000000001,6.26,0.038400000000000004,0.0112,0.04,5.9712,1.7416,6.22,5.8176,1.6968,6.06,0.038400000000000004,0.0112,0.04,5.7792,1.6856,6.02
2019-12-15 14:00:00,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07
2019-12-15 14:30:00,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19,5.80656,1.69358,6.0485,0.03696,0.010780000000000001,0.0385,5.7696000000000005,1.6828,6.01
2019-12-15 15:00:00,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99
2019-12-15 15:30:00,6.12384,1.78612,6.379,0.03744,0.010920000000000001,0.039,6.0864,1.7752,6.34,5.94144,1.73292,6.189,0.03744,0.010920000000000001,0.039,5.904,1.722,6.15
2019-12-15 16:00:00,6.372,1.8585,6.6375,0.036000000000000004,0.0105,0.0375,6.336,1.8479999999999999,6.6,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39
2019-12-15 16:30:00,6.74592,1.9675600000000002,7.027,0.03552,0.010360000000000001,0.037,6.7104,1.9572,6.99,6.54432,1.90876,6.817,0.03552,0.010360000000000001,0.037,6.5088,1.8984,6.78
2019-12-15 17:00:00,6.80496,1.9847800000000002,7.0885,0.03696,0.010780000000000001,0.0385,6.768,1.974,7.05,6.59376,1.9231800000000001,6.8685,0.03696,0.010780000000000001,0.0385,6.5568,1.9123999999999999,6.83
2019-12-15 17:30:00,6.75792,1.97106,7.0395,0.03792,0.01106,0.0395,6.72,1.96,7.0,6.5467200000000005,1.9094600000000002,6.8195,0.03792,0.01106,0.0395,6.5088,1.8984,6.78
2019-12-15 18:00:00,6.69024,1.95132,6.969,0.03744,0.010920000000000001,0.039,6.6528,1.9404,6.93,6.48864,1.8925200000000002,6.759,0.03744,0.010920000000000001,0.039,6.4512,1.8816000000000002,6.72
2019-12-15 18:30:00,6.53664,1.90652,6.809,0.03744,0.010920000000000001,0.039,6.4992,1.8956,6.77,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005
2019-12-15 19:00:00,6.39264,1.8645200000000002,6.659,0.03744,0.010920000000000001,0.039,6.3552,1.8536000000000001,6.62,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42
2019-12-15 19:30:00,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42,6.00864,1.75252,6.259,0.03744,0.010920000000000001,0.039,5.9712,1.7416,6.22
2019-12-15 20:00:00,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07
2019-12-15 20:30:00,5.91312,1.72466,6.1595,0.03792,0.01106,0.0395,5.8752,1.7136,6.12,5.73072,1.6714600000000002,5.9695,0.03792,0.01106,0.0395,5.6928,1.6604,5.93
2019-12-15 21:00:00,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94,5.55744,1.62092,5.789,0.03744,0.010920000000000001,0.039,5.52,1.6099999999999999,5.75
2019-12-15 21:30:00,5.62416,1.64038,5.8585,0.03696,0.010780000000000001,0.0385,5.5872,1.6296,5.82,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64
2019-12-15 22:00:00,5.41344,1.57892,5.639,0.03744,0.010920000000000001,0.039,5.376,1.568,5.6,5.24064,1.5285199999999999,5.459,0.03744,0.010920000000000001,0.039,5.2032,1.5176,5.42
2019-12-15 22:30:00,5.09616,1.48638,5.3085,0.03696,0.010780000000000001,0.0385,5.0592,1.4756,5.27,4.9329600000000005,1.43878,5.1385,0.03696,0.010780000000000001,0.0385,4.896,1.428,5.1
2019-12-15 23:00:00,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05,4.73184,1.38012,4.929,0.03744,0.010920000000000001,0.039,4.6944,1.3692,4.89
2019-12-15 23:30:00,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79,4.49184,1.31012,4.679,0.03744,0.010920000000000001,0.039,4.4544,1.2992,4.64
2019-12-16 00:00:00,4.45296,1.29878,4.6385000000000005,0.03696,0.010780000000000001,0.0385,4.416,1.288,4.6,4.30896,1.25678,4.4885,0.03696,0.010780000000000001,0.0385,4.272,1.246,4.45
2019-12-16 00:30:00,4.37664,1.27652,4.559,0.03744,0.010920000000000001,0.039,4.3392,1.2656,4.52,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37
2019-12-16 01:00:00,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46
2019-12-16 01:30:00,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47
2019-12-16 02:00:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41
2019-12-16 02:30:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2019-12-16 03:00:00,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42,4.14624,1.20932,4.319,0.03744,0.010920000000000001,0.039,4.1088000000000005,1.1984,4.28
2019-12-16 03:30:00,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21
2019-12-16 04:00:00,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29,4.03104,1.17572,4.199,0.03744,0.010920000000000001,0.039,3.9936,1.1648,4.16
2019-12-16 04:30:00,4.14624,1.20932,4.319,0.03744,0.010920000000000001,0.039,4.1088000000000005,1.1984,4.28,4.01184,1.17012,4.179,0.03744,0.010920000000000001,0.039,3.9744,1.1592,4.14
2019-12-16 05:00:00,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13
2019-12-16 05:30:00,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2019-12-16 06:00:00,4.47264,1.3045200000000001,4.659,0.03744,0.010920000000000001,0.039,4.4352,1.2936,4.62,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47
2019-12-16 06:30:00,5.04864,1.47252,5.259,0.03744,0.010920000000000001,0.039,5.0112,1.4616,5.22,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05
2019-12-16 07:00:00,5.47104,1.59572,5.699,0.03744,0.010920000000000001,0.039,5.4336,1.5848,5.66,5.29824,1.54532,5.519,0.03744,0.010920000000000001,0.039,5.2608,1.5344,5.48
2019-12-16 07:30:00,5.95104,1.7357200000000002,6.199,0.03744,0.010920000000000001,0.039,5.9136,1.7248,6.16,5.76864,1.68252,6.009,0.03744,0.010920000000000001,0.039,5.7312,1.6716000000000002,5.97
2019-12-16 08:00:00,6.43152,1.87586,6.6995000000000005,0.03792,0.01106,0.0395,6.3936,1.8648,6.66,6.22992,1.8170600000000001,6.4895,0.03792,0.01106,0.0395,6.192,1.806,6.45
2019-12-16 08:30:00,6.65136,1.93998,6.9285,0.03696,0.010780000000000001,0.0385,6.6144,1.9292,6.89,6.44016,1.87838,6.7085,0.03696,0.010780000000000001,0.0385,6.4032,1.8676,6.67
2019-12-16 09:00:00,6.81552,1.98786,7.0995,0.03792,0.01106,0.0395,6.7776,1.9768,7.06,6.59472,1.92346,6.8695,0.03792,0.01106,0.0395,6.5568,1.9123999999999999,6.83
2019-12-16 09:30:00,7.00752,2.04386,7.2995,0.03792,0.01106,0.0395,6.9696,2.0328,7.26,6.78672,1.97946,7.0695,0.03792,0.01106,0.0395,6.7488,1.9684,7.03
2019-12-16 10:00:00,7.11312,2.07466,7.4095,0.03792,0.01106,0.0395,7.0752,2.0636,7.37,6.88272,2.00746,7.1695,0.03792,0.01106,0.0395,6.8448,1.9964,7.13
2019-12-16 10:30:00,7.17648,2.09314,7.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1424,2.0832,7.44,6.94608,2.02594,7.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.912,2.016,7.2
2019-12-16 11:00:00,7.39152,2.15586,7.6995000000000005,0.02832,0.00826,0.029500000000000002,7.3632,2.1476,7.67,7.16112,2.08866,7.4595,0.02832,0.00826,0.029500000000000002,7.1328,2.0804,7.43
2019-12-16 11:30:00,7.35216,2.14438,7.6585,0.03696,0.010780000000000001,0.0385,7.3152,2.1336,7.62,7.12176,2.07718,7.4185,0.03696,0.010780000000000001,0.0385,7.0848,2.0664,7.38
2019-12-16 12:00:00,7.35312,2.14466,7.6595,0.03792,0.01106,0.0395,7.3152,2.1336,7.62,7.12272,2.07746,7.4195,0.03792,0.01106,0.0395,7.0848,2.0664,7.38
2019-12-16 12:30:00,7.32432,2.13626,7.6295,0.03792,0.01106,0.0395,7.2864,2.1252,7.59,7.08432,2.06626,7.3795,0.03792,0.01106,0.0395,7.0464,2.0552,7.34
2019-12-16 13:00:00,7.21872,2.10546,7.5195,0.03792,0.01106,0.0395,7.1808,2.0944,7.48,6.98832,2.03826,7.2795,0.03792,0.01106,0.0395,6.9504,2.0272,7.24
2019-12-16 13:30:00,7.12272,2.07746,7.4195,0.03792,0.01106,0.0395,7.0848,2.0664,7.38,6.9019200000000005,2.01306,7.1895,0.03792,0.01106,0.0395,6.864,2.002,7.15
2019-12-16 14:00:00,7.14192,2.08306,7.4395,0.03792,0.01106,0.0395,7.104,2.072,7.4,6.92112,2.01866,7.2095,0.03792,0.01106,0.0395,6.8832,2.0076,7.17
2019-12-16 14:30:00,7.19952,2.09986,7.4995,0.03792,0.01106,0.0395,7.1616,2.0888,7.46,6.96912,2.03266,7.2595,0.03792,0.01106,0.0395,6.9312000000000005,2.0216,7.22
2019-12-16 15:00:00,7.19952,2.09986,7.4995,0.03792,0.01106,0.0395,7.1616,2.0888,7.46,6.96912,2.03266,7.2595,0.03792,0.01106,0.0395,6.9312000000000005,2.0216,7.22
2019-12-16 15:30:00,7.19952,2.09986,7.4995,0.03792,0.01106,0.0395,7.1616,2.0888,7.46,6.96912,2.03266,7.2595,0.03792,0.01106,0.0395,6.9312000000000005,2.0216,7.22
2019-12-16 16:00:00,7.40832,2.16076,7.717,0.03552,0.010360000000000001,0.037,7.3728,2.1504,7.68,7.17792,2.09356,7.477,0.03552,0.010360000000000001,0.037,7.1424,2.0832,7.44
2019-12-16 16:30:00,7.71744,2.25092,8.039,0.03744,0.010920000000000001,0.039,7.68,2.24,8.0,7.47744,2.18092,7.789,0.03744,0.010920000000000001,0.039,7.44,2.17,7.75
2019-12-16 17:00:00,7.86144,2.29292,8.189,0.03744,0.010920000000000001,0.039,7.824,2.282,8.15,7.62144,2.2229200000000002,7.939,0.03744,0.010920000000000001,0.039,7.584,2.212,7.9
2019-12-16 17:30:00,7.68864,2.24252,8.009,0.03744,0.010920000000000001,0.039,7.6512,2.2316,7.97,7.44864,2.17252,7.759,0.03744,0.010920000000000001,0.039,7.4112,2.1616,7.72
2019-12-16 18:00:00,7.48752,2.18386,7.7995,0.03792,0.01106,0.0395,7.4496,2.1728,7.76,7.2571200000000005,2.11666,7.5595,0.03792,0.01106,0.0395,7.2192,2.1056,7.52
2019-12-16 18:30:00,7.31424,2.13332,7.619,0.03744,0.010920000000000001,0.039,7.2768,2.1224,7.58,7.10304,2.07172,7.399,0.03744,0.010920000000000001,0.039,7.0656,2.0608,7.36
2019-12-16 19:00:00,7.0656,2.0608,7.36,0.038400000000000004,0.0112,0.04,7.0272,2.0496,7.32,6.8544,1.9992,7.14,0.038400000000000004,0.0112,0.04,6.816,1.988,7.1
2019-12-16 19:30:00,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09,6.63312,1.93466,6.9095,0.03792,0.01106,0.0395,6.5952,1.9236,6.87
2019-12-16 20:00:00,6.624,1.932,6.9,0.038400000000000004,0.0112,0.04,6.5856,1.9208,6.86,6.4224,1.8732000000000002,6.69,0.038400000000000004,0.0112,0.04,6.384,1.862,6.65
2019-12-16 20:30:00,6.49824,1.8953200000000001,6.769,0.03744,0.010920000000000001,0.039,6.4608,1.8844,6.73,6.30624,1.83932,6.569,0.03744,0.010920000000000001,0.039,6.2688,1.8284,6.53
2019-12-16 21:00:00,6.2784,1.8312,6.54,0.038400000000000004,0.0112,0.04,6.24,1.82,6.5,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3
2019-12-16 21:30:00,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94
2019-12-16 22:00:00,5.60544,1.6349200000000002,5.839,0.03744,0.010920000000000001,0.039,5.568,1.624,5.8,5.43264,1.58452,5.659,0.03744,0.010920000000000001,0.039,5.3952,1.5735999999999999,5.62
2019-12-16 22:30:00,5.24064,1.5285199999999999,5.459,0.03744,0.010920000000000001,0.039,5.2032,1.5176,5.42,5.07744,1.48092,5.289,0.03744,0.010920000000000001,0.039,5.04,1.47,5.25
2019-12-16 23:00:00,4.92384,1.43612,5.129,0.03744,0.010920000000000001,0.039,4.8864,1.4252,5.09,4.77024,1.3913200000000001,4.969,0.03744,0.010920000000000001,0.039,4.7328,1.3804,4.93
2019-12-16 23:30:00,4.60704,1.34372,4.799,0.03744,0.010920000000000001,0.039,4.5696,1.3328,4.76,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61
2019-12-17 00:00:00,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46
2019-12-17 00:30:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2019-12-17 01:00:00,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42
2019-12-17 01:30:00,4.47264,1.3045200000000001,4.659,0.03744,0.010920000000000001,0.039,4.4352,1.2936,4.62,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47
2019-12-17 02:00:00,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42
2019-12-17 02:30:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37
2019-12-17 03:00:00,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31
2019-12-17 03:30:00,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24
2019-12-17 04:00:00,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33,4.05984,1.18412,4.229,0.03744,0.010920000000000001,0.039,4.0224,1.1732,4.19
2019-12-17 04:30:00,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21
2019-12-17 05:00:00,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22
2019-12-17 05:30:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37
2019-12-17 06:00:00,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79,4.49184,1.31012,4.679,0.03744,0.010920000000000001,0.039,4.4544,1.2992,4.64
2019-12-17 06:30:00,5.11584,1.4921200000000001,5.329,0.03744,0.010920000000000001,0.039,5.0784,1.4812,5.29,4.95264,1.44452,5.159,0.03744,0.010920000000000001,0.039,4.9152000000000005,1.4336,5.12
2019-12-17 07:00:00,5.48064,1.5985200000000002,5.709,0.03744,0.010920000000000001,0.039,5.4432,1.5876000000000001,5.67,5.30784,1.54812,5.529,0.03744,0.010920000000000001,0.039,5.2704,1.5372,5.49
2019-12-17 07:30:00,5.98032,1.7442600000000001,6.2295,0.03792,0.01106,0.0395,5.9424,1.7332,6.19,5.78832,1.68826,6.0295,0.03792,0.01106,0.0395,5.7504,1.6772,5.99
2019-12-17 08:00:00,6.43152,1.87586,6.6995000000000005,0.03792,0.01106,0.0395,6.3936,1.8648,6.66,6.22992,1.8170600000000001,6.4895,0.03792,0.01106,0.0395,6.192,1.806,6.45
2019-12-17 08:30:00,6.56592,1.91506,6.8395,0.03792,0.01106,0.0395,6.5280000000000005,1.904,6.8,6.35472,1.85346,6.6195,0.03792,0.01106,0.0395,6.3168,1.8424,6.58
2019-12-17 09:00:00,6.68112,1.94866,6.9595,0.03792,0.01106,0.0395,6.6432,1.9376000000000002,6.92,6.46992,1.88706,6.7395,0.03792,0.01106,0.0395,6.432,1.876,6.7
2019-12-17 09:30:00,7.01712,2.04666,7.3095,0.03792,0.01106,0.0395,6.9792000000000005,2.0356,7.27,6.79632,1.9822600000000001,7.0795,0.03792,0.01106,0.0395,6.7584,1.9712,7.04
2019-12-17 10:00:00,7.06512,2.06066,7.3595,0.03792,0.01106,0.0395,7.0272,2.0496,7.32,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09
2019-12-17 10:30:00,7.04592,2.05506,7.3395,0.03792,0.01106,0.0395,7.008,2.044,7.3,6.82512,1.99066,7.1095,0.03792,0.01106,0.0395,6.7872,1.9796,7.07
2019-12-17 11:00:00,7.13232,2.08026,7.4295,0.03792,0.01106,0.0395,7.0944,2.0692,7.39,6.91152,2.01586,7.1995000000000005,0.03792,0.01106,0.0395,6.8736,2.0048,7.16
2019-12-17 11:30:00,7.22832,2.10826,7.5295,0.03792,0.01106,0.0395,7.1904,2.0972,7.49,6.99792,2.04106,7.2895,0.03792,0.01106,0.0395,6.96,2.03,7.25
2019-12-17 12:00:00,7.24752,2.11386,7.5495,0.03792,0.01106,0.0395,7.2096,2.1028000000000002,7.51,7.02672,2.04946,7.3195,0.03792,0.01106,0.0395,6.9888,2.0384,7.28
2019-12-17 12:30:00,7.38192,2.15306,7.6895,0.03792,0.01106,0.0395,7.344,2.142,7.65,7.15152,2.08586,7.4495000000000005,0.03792,0.01106,0.0395,7.1136,2.0748,7.41
2019-12-17 13:00:00,7.30512,2.1306599999999998,7.6095,0.03792,0.01106,0.0395,7.2672,2.1196,7.57,7.07472,2.06346,7.3695,0.03792,0.01106,0.0395,7.0368,2.0524,7.33
2019-12-17 13:30:00,7.2571200000000005,2.11666,7.5595,0.03792,0.01106,0.0395,7.2192,2.1056,7.52,7.03632,2.05226,7.3295,0.03792,0.01106,0.0395,6.9984,2.0412,7.29
2019-12-17 14:00:00,7.2864,2.1252,7.59,0.038400000000000004,0.0112,0.04,7.248,2.114,7.55,7.0656,2.0608,7.36,0.038400000000000004,0.0112,0.04,7.0272,2.0496,7.32
2019-12-17 14:30:00,7.2864,2.1252,7.59,0.038400000000000004,0.0112,0.04,7.248,2.114,7.55,7.0656,2.0608,7.36,0.038400000000000004,0.0112,0.04,7.0272,2.0496,7.32
2019-12-17 15:00:00,7.152,2.086,7.45,0.038400000000000004,0.0112,0.04,7.1136,2.0748,7.41,6.9312000000000005,2.0216,7.22,0.038400000000000004,0.0112,0.04,6.8928,2.0104,7.18
2019-12-17 15:30:00,7.17984,2.09412,7.479,0.03744,0.010920000000000001,0.039,7.1424,2.0832,7.44,6.95904,2.02972,7.249,0.03744,0.010920000000000001,0.039,6.9216,2.0188,7.21
2019-12-17 16:00:00,7.35168,2.14424,7.658,0.036480000000000005,0.01064,0.038,7.3152,2.1336,7.62,7.13088,2.07984,7.428,0.036480000000000005,0.01064,0.038,7.0944,2.0692,7.39
2019-12-17 16:30:00,7.76448,2.26464,8.088,0.036480000000000005,0.01064,0.038,7.728,2.254,8.05,7.53408,2.19744,7.848,0.036480000000000005,0.01064,0.038,7.4976,2.1868,7.8100000000000005
2019-12-17 17:00:00,7.7664,2.2652,8.09,0.038400000000000004,0.0112,0.04,7.728,2.254,8.05,7.536,2.198,7.85,0.038400000000000004,0.0112,0.04,7.4976,2.1868,7.8100000000000005
2019-12-17 17:30:00,7.68864,2.24252,8.009,0.03744,0.010920000000000001,0.039,7.6512,2.2316,7.97,7.45824,2.17532,7.769,0.03744,0.010920000000000001,0.039,7.4208,2.1644,7.73
2019-12-17 18:00:00,7.50672,2.18946,7.8195,0.03792,0.01106,0.0395,7.4688,2.1784,7.78,7.26672,2.11946,7.5695,0.03792,0.01106,0.0395,7.2288,2.1084,7.53
2019-12-17 18:30:00,7.32432,2.13626,7.6295,0.03792,0.01106,0.0395,7.2864,2.1252,7.59,7.10352,2.07186,7.3995,0.03792,0.01106,0.0395,7.0656,2.0608,7.36
2019-12-17 19:00:00,7.18944,2.09692,7.489,0.03744,0.010920000000000001,0.039,7.152,2.086,7.45,6.97824,2.03532,7.269,0.03744,0.010920000000000001,0.039,6.9408,2.0244,7.23
2019-12-17 19:30:00,6.97824,2.03532,7.269,0.03744,0.010920000000000001,0.039,6.9408,2.0244,7.23,6.76704,1.9737200000000001,7.049,0.03744,0.010920000000000001,0.039,6.7296,1.9628,7.01
2019-12-17 20:00:00,6.78624,1.97932,7.069,0.03744,0.010920000000000001,0.039,6.7488,1.9684,7.03,6.58464,1.9205200000000002,6.859,0.03744,0.010920000000000001,0.039,6.5472,1.9096000000000002,6.82
2019-12-17 20:30:00,6.62304,1.93172,6.899,0.03744,0.010920000000000001,0.039,6.5856,1.9208,6.86,6.43104,1.87572,6.699,0.03744,0.010920000000000001,0.039,6.3936,1.8648,6.66
2019-12-17 21:00:00,6.35424,1.85332,6.619,0.03744,0.010920000000000001,0.039,6.3168,1.8424,6.58,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38
2019-12-17 21:30:00,6.0576,1.7668,6.31,0.038400000000000004,0.0112,0.04,6.0192,1.7556,6.27,5.8752,1.7136,6.12,0.038400000000000004,0.0112,0.04,5.8368,1.7024,6.08
2019-12-17 22:00:00,5.7792,1.6856,6.02,0.038400000000000004,0.0112,0.04,5.7408,1.6743999999999999,5.98,5.5968,1.6324,5.83,0.038400000000000004,0.0112,0.04,5.5584,1.6212,5.79
2019-12-17 22:30:00,5.41392,1.5790600000000001,5.6395,0.03792,0.01106,0.0395,5.376,1.568,5.6,5.25072,1.53146,5.4695,0.03792,0.01106,0.0395,5.2128,1.5204,5.43
2019-12-17 23:00:00,5.10624,1.48932,5.319,0.03744,0.010920000000000001,0.039,5.0688,1.4784000000000002,5.28,4.95264,1.44452,5.159,0.03744,0.010920000000000001,0.039,4.9152000000000005,1.4336,5.12
2019-12-17 23:30:00,4.82832,1.40826,5.0295,0.03792,0.01106,0.0395,4.7904,1.3972,4.99,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83
2019-12-18 00:00:00,4.68432,1.36626,4.8795,0.03792,0.01106,0.0395,4.6464,1.3552,4.84,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69
2019-12-18 00:30:00,4.60704,1.34372,4.799,0.03744,0.010920000000000001,0.039,4.5696,1.3328,4.76,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61
2019-12-18 01:00:00,4.656,1.358,4.85,0.038400000000000004,0.0112,0.04,4.6176,1.3468,4.8100000000000005,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66
2019-12-18 01:30:00,4.6176,1.3468,4.8100000000000005,0.038400000000000004,0.0112,0.04,4.5792,1.3356,4.77,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62
2019-12-18 02:00:00,4.53024,1.32132,4.719,0.03744,0.010920000000000001,0.039,4.4928,1.3104,4.68,4.39584,1.28212,4.579,0.03744,0.010920000000000001,0.039,4.3584,1.2711999999999999,4.54
2019-12-18 02:30:00,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44
2019-12-18 03:00:00,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2019-12-18 03:30:00,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3
2019-12-18 04:00:00,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24
2019-12-18 04:30:00,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24
2019-12-18 05:00:00,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3
2019-12-18 05:30:00,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51
2019-12-18 06:00:00,4.75152,1.38586,4.9495000000000005,0.03792,0.01106,0.0395,4.7136,1.3748,4.91,4.59792,1.3410600000000001,4.7895,0.03792,0.01106,0.0395,4.5600000000000005,1.33,4.75
2019-12-18 06:30:00,5.19312,1.5146600000000001,5.4095,0.03792,0.01106,0.0395,5.1552,1.5036,5.37,5.02992,1.46706,5.2395,0.03792,0.01106,0.0395,4.992,1.456,5.2
2019-12-18 07:00:00,5.56752,1.62386,5.7995,0.03792,0.01106,0.0395,5.5296,1.6128,5.76,5.39472,1.57346,5.6195,0.03792,0.01106,0.0395,5.3568,1.5624,5.58
2019-12-18 07:30:00,6.11472,1.78346,6.3695,0.03792,0.01106,0.0395,6.0768,1.7724000000000002,6.33,5.93232,1.73026,6.1795,0.03792,0.01106,0.0395,5.8944,1.7192,6.14
2019-12-18 08:00:00,6.50928,1.8985400000000001,6.7805,0.038880000000000005,0.011340000000000001,0.0405,6.4704,1.8872,6.74,6.30768,1.83974,6.5705,0.038880000000000005,0.011340000000000001,0.0405,6.2688,1.8284,6.53
2019-12-18 08:30:00,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09,6.63312,1.93466,6.9095,0.03792,0.01106,0.0395,6.5952,1.9236,6.87
2019-12-18 09:00:00,6.92208,2.01894,7.2105,0.038880000000000005,0.011340000000000001,0.0405,6.8832,2.0076,7.17,6.70128,1.9545400000000002,6.9805,0.038880000000000005,0.011340000000000001,0.0405,6.6624,1.9432,6.94
2019-12-18 09:30:00,7.16208,2.08894,7.4605,0.038880000000000005,0.011340000000000001,0.0405,7.1232,2.0776,7.42,6.94128,2.02454,7.2305,0.038880000000000005,0.011340000000000001,0.0405,6.9024,2.0132,7.19
2019-12-18 10:00:00,7.22928,2.10854,7.5305,0.038880000000000005,0.011340000000000001,0.0405,7.1904,2.0972,7.49,6.99888,2.04134,7.2905,0.038880000000000005,0.011340000000000001,0.0405,6.96,2.03,7.25
2019-12-18 10:30:00,7.12272,2.07746,7.4195,0.03792,0.01106,0.0395,7.0848,2.0664,7.38,6.91152,2.01586,7.1995000000000005,0.03792,0.01106,0.0395,6.8736,2.0048,7.16
2019-12-18 11:00:00,7.2571200000000005,2.11666,7.5595,0.03792,0.01106,0.0395,7.2192,2.1056,7.52,7.03632,2.05226,7.3295,0.03792,0.01106,0.0395,6.9984,2.0412,7.29
2019-12-18 11:30:00,7.34352,2.14186,7.6495,0.03792,0.01106,0.0395,7.3056,2.1308,7.61,7.12272,2.07746,7.4195,0.03792,0.01106,0.0395,7.0848,2.0664,7.38
2019-12-18 12:00:00,7.2571200000000005,2.11666,7.5595,0.03792,0.01106,0.0395,7.2192,2.1056,7.52,7.04592,2.05506,7.3395,0.03792,0.01106,0.0395,7.008,2.044,7.3
2019-12-18 12:30:00,7.31472,2.13346,7.6195,0.03792,0.01106,0.0395,7.2768,2.1224,7.58,7.09392,2.06906,7.3895,0.03792,0.01106,0.0395,7.056,2.058,7.35
2019-12-18 13:00:00,7.12272,2.07746,7.4195,0.03792,0.01106,0.0395,7.0848,2.0664,7.38,6.91152,2.01586,7.1995000000000005,0.03792,0.01106,0.0395,6.8736,2.0048,7.16
2019-12-18 13:30:00,7.0848,2.0664,7.38,0.038400000000000004,0.0112,0.04,7.0464,2.0552,7.34,6.864,2.002,7.15,0.038400000000000004,0.0112,0.04,6.8256,1.9908000000000001,7.11
2019-12-18 14:00:00,7.15104,2.08572,7.449,0.03744,0.010920000000000001,0.039,7.1136,2.0748,7.41,6.93024,2.02132,7.219,0.03744,0.010920000000000001,0.039,6.8928,2.0104,7.18
2019-12-18 14:30:00,7.1808,2.0944,7.48,0.038400000000000004,0.0112,0.04,7.1424,2.0832,7.44,6.96,2.03,7.25,0.038400000000000004,0.0112,0.04,6.9216,2.0188,7.21
2019-12-18 15:00:00,7.1616,2.0888,7.46,0.038400000000000004,0.0112,0.04,7.1232,2.0776,7.42,6.9408,2.0244,7.23,0.038400000000000004,0.0112,0.04,6.9024,2.0132,7.19
2019-12-18 15:30:00,7.20912,2.10266,7.5095,0.03792,0.01106,0.0395,7.1712,2.0916,7.47,6.98832,2.03826,7.2795,0.03792,0.01106,0.0395,6.9504,2.0272,7.24
2019-12-18 16:00:00,7.4856,2.1833,7.7975,0.036000000000000004,0.0105,0.0375,7.4496,2.1728,7.76,7.2648,2.1189,7.5675,0.036000000000000004,0.0105,0.0375,7.2288,2.1084,7.53
2019-12-18 16:30:00,7.78512,2.27066,8.1095,0.03792,0.01106,0.0395,7.7472,2.2596,8.07,7.55472,2.20346,7.8695,0.03792,0.01106,0.0395,7.5168,2.1924,7.83
2019-12-18 17:00:00,7.776,2.268,8.1,0.038400000000000004,0.0112,0.04,7.7376000000000005,2.2568,8.06,7.536,2.198,7.85,0.038400000000000004,0.0112,0.04,7.4976,2.1868,7.8100000000000005
2019-12-18 17:30:00,7.7083200000000005,2.24826,8.0295,0.03792,0.01106,0.0395,7.6704,2.2372,7.99,7.47792,2.18106,7.7895,0.03792,0.01106,0.0395,7.44,2.17,7.75
2019-12-18 18:00:00,7.49712,2.18666,7.8095,0.03792,0.01106,0.0395,7.4592,2.1756,7.77,7.27632,2.12226,7.5795,0.03792,0.01106,0.0395,7.2384,2.1112,7.54
2019-12-18 18:30:00,7.29552,2.12786,7.5995,0.03792,0.01106,0.0395,7.2576,2.1168,7.5600000000000005,7.08432,2.06626,7.3795,0.03792,0.01106,0.0395,7.0464,2.0552,7.34
2019-12-18 19:00:00,7.04592,2.05506,7.3395,0.03792,0.01106,0.0395,7.008,2.044,7.3,6.83472,1.9934600000000002,7.1195,0.03792,0.01106,0.0395,6.7968,1.9824000000000002,7.08
2019-12-18 19:30:00,6.86352,2.00186,7.1495,0.03792,0.01106,0.0395,6.8256,1.9908000000000001,7.11,6.65232,1.94026,6.9295,0.03792,0.01106,0.0395,6.6144,1.9292,6.89
2019-12-18 20:00:00,6.69072,1.95146,6.9695,0.03792,0.01106,0.0395,6.6528,1.9404,6.93,6.47952,1.88986,6.7495,0.03792,0.01106,0.0395,6.4416,1.8788,6.71
2019-12-18 20:30:00,6.4987200000000005,1.89546,6.7695,0.03792,0.01106,0.0395,6.4608,1.8844,6.73,6.30672,1.83946,6.5695,0.03792,0.01106,0.0395,6.2688,1.8284,6.53
2019-12-18 21:00:00,6.33552,1.84786,6.5995,0.03792,0.01106,0.0395,6.2976,1.8368,6.5600000000000005,6.14352,1.7918600000000002,6.3995,0.03792,0.01106,0.0395,6.1056,1.7808000000000002,6.36
2019-12-18 21:30:00,6.01872,1.75546,6.2695,0.03792,0.01106,0.0395,5.9808,1.7444000000000002,6.23,5.8459200000000004,1.70506,6.0895,0.03792,0.01106,0.0395,5.808,1.694,6.05
2019-12-18 22:00:00,5.70144,1.6629200000000002,5.939,0.03744,0.010920000000000001,0.039,5.664,1.6520000000000001,5.9,5.53824,1.61532,5.769,0.03744,0.010920000000000001,0.039,5.5008,1.6044,5.73
2019-12-18 22:30:00,5.34672,1.55946,5.5695,0.03792,0.01106,0.0395,5.3088,1.5484,5.53,5.17392,1.50906,5.3895,0.03792,0.01106,0.0395,5.136,1.498,5.35
2019-12-18 23:00:00,5.01072,1.46146,5.2195,0.03792,0.01106,0.0395,4.9728,1.4504000000000001,5.18,4.84752,1.4138600000000001,5.0495,0.03792,0.01106,0.0395,4.8096,1.4028,5.01
2019-12-18 23:30:00,4.71312,1.37466,4.9095,0.03792,0.01106,0.0395,4.6752,1.3636,4.87,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72
2019-12-19 00:00:00,4.54944,1.32692,4.739,0.03744,0.010920000000000001,0.039,4.5120000000000005,1.316,4.7,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55
2019-12-21 00:30:00,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51
2019-12-21 01:00:00,4.5792,1.3356,4.77,0.038400000000000004,0.0112,0.04,4.5408,1.3244,4.73,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58
2019-12-21 01:30:00,4.5312,1.3216,4.72,0.038400000000000004,0.0112,0.04,4.4928,1.3104,4.68,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53
2019-12-21 02:00:00,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2019-12-21 02:30:00,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31
2019-12-21 03:00:00,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22
2019-12-21 03:30:00,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16
2019-12-21 04:00:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
2019-12-21 04:30:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
