Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-21 05:00:00,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03
2019-12-21 05:30:00,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08
2019-12-21 06:00:00,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16
2019-12-21 06:30:00,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42
2019-12-21 07:00:00,4.5696,1.3328,4.76,0.038400000000000004,0.0112,0.04,4.5312,1.3216,4.72,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57
2019-12-21 07:30:00,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95,4.6464,1.3552,4.84,0.038400000000000004,0.0112,0.04,4.608,1.344,4.8
2019-12-21 08:00:00,5.02944,1.46692,5.239,0.03744,0.010920000000000001,0.039,4.992,1.456,5.2,4.87584,1.42212,5.079,0.03744,0.010920000000000001,0.039,4.8384,1.4112,5.04
2019-12-21 08:30:00,5.23104,1.5257200000000002,5.449,0.03744,0.010920000000000001,0.039,5.1936,1.5148000000000001,5.41,5.07744,1.48092,5.289,0.03744,0.010920000000000001,0.039,5.04,1.47,5.25
2019-12-21 09:00:00,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74,5.37504,1.56772,5.599,0.03744,0.010920000000000001,0.039,5.3376,1.5568,5.5600000000000005
2019-12-21 09:30:00,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94,5.56704,1.62372,5.799,0.03744,0.010920000000000001,0.039,5.5296,1.6128,5.76
2019-12-21 10:00:00,5.83584,1.70212,6.079,0.03744,0.010920000000000001,0.039,5.7984,1.6912,6.04,5.65344,1.64892,5.889,0.03744,0.010920000000000001,0.039,5.616,1.638,5.85
2019-12-21 10:30:00,5.95104,1.7357200000000002,6.199,0.03744,0.010920000000000001,0.039,5.9136,1.7248,6.16,5.76864,1.68252,6.009,0.03744,0.010920000000000001,0.039,5.7312,1.6716000000000002,5.97
2019-12-21 11:00:00,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29,5.8848,1.7164000000000001,6.13,0.038400000000000004,0.0112,0.04,5.8464,1.7052,6.09
2019-12-21 11:30:00,6.0384,1.7612,6.29,0.038400000000000004,0.0112,0.04,6.0,1.75,6.25,5.8464,1.7052,6.09,0.038400000000000004,0.0112,0.04,5.808,1.694,6.05
2019-12-21 12:00:00,6.02784,1.75812,6.279,0.03744,0.010920000000000001,0.039,5.9904,1.7472,6.24,5.84544,1.70492,6.089,0.03744,0.010920000000000001,0.039,5.808,1.694,6.05
2019-12-21 12:30:00,5.92272,1.7274600000000002,6.1695,0.03792,0.01106,0.0395,5.8848,1.7164000000000001,6.13,5.7403200000000005,1.67426,5.9795,0.03792,0.01106,0.0395,5.7024,1.6632,5.94
2019-12-21 13:00:00,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07,5.68272,1.65746,5.9195,0.03792,0.01106,0.0395,5.6448,1.6464,5.88
2019-12-21 13:30:00,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09,5.70144,1.6629200000000002,5.939,0.03744,0.010920000000000001,0.039,5.664,1.6520000000000001,5.9
2019-12-21 14:00:00,5.904,1.722,6.15,0.038400000000000004,0.0112,0.04,5.8656,1.7107999999999999,6.11,5.7024,1.6632,5.94,0.038400000000000004,0.0112,0.04,5.664,1.6520000000000001,5.9
2019-12-21 14:30:00,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07,5.68272,1.65746,5.9195,0.03792,0.01106,0.0395,5.6448,1.6464,5.88
2019-12-21 15:00:00,5.89392,1.71906,6.1395,0.03792,0.01106,0.0395,5.856,1.708,6.1,5.71152,1.66586,5.9495000000000005,0.03792,0.01106,0.0395,5.6736,1.6548,5.91
2019-12-21 15:30:00,5.96112,1.73866,6.2095,0.03792,0.01106,0.0395,5.9232,1.7276,6.17,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98
2019-12-21 16:00:00,6.1416,1.7913000000000001,6.3975,0.036000000000000004,0.0105,0.0375,6.1056,1.7808000000000002,6.36,5.9496,1.7353,6.1975,0.036000000000000004,0.0105,0.0375,5.9136,1.7248,6.16
2019-12-21 16:30:00,6.37488,1.85934,6.6405,0.038880000000000005,0.011340000000000001,0.0405,6.336,1.8479999999999999,6.6,6.18288,1.80334,6.4405,0.038880000000000005,0.011340000000000001,0.0405,6.144,1.792,6.4
2019-12-21 17:00:00,6.4128,1.8704,6.68,0.038400000000000004,0.0112,0.04,6.3744,1.8592,6.64,6.2208,1.8144,6.48,0.038400000000000004,0.0112,0.04,6.1824,1.8032,6.44
2019-12-21 17:30:00,6.44208,1.87894,6.7105,0.038880000000000005,0.011340000000000001,0.0405,6.4032,1.8676,6.67,6.25008,1.82294,6.5105,0.038880000000000005,0.011340000000000001,0.0405,6.2112,1.8115999999999999,6.47
2019-12-21 18:00:00,6.38448,1.8621400000000001,6.6505,0.038880000000000005,0.011340000000000001,0.0405,6.3456,1.8508,6.61,6.19248,1.80614,6.4505,0.038880000000000005,0.011340000000000001,0.0405,6.1536,1.7948,6.41
2019-12-21 18:30:00,6.27888,1.83134,6.5405,0.038880000000000005,0.011340000000000001,0.0405,6.24,1.82,6.5,6.08688,1.77534,6.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.048,1.764,6.3
2019-12-21 19:00:00,6.1632,1.7976,6.42,0.038400000000000004,0.0112,0.04,6.1248,1.7864,6.38,5.9808,1.7444000000000002,6.23,0.038400000000000004,0.0112,0.04,5.9424,1.7332,6.19
2019-12-21 19:30:00,6.0288,1.7584,6.28,0.038400000000000004,0.0112,0.04,5.9904,1.7472,6.24,5.856,1.708,6.1,0.038400000000000004,0.0112,0.04,5.8176,1.6968,6.06
2019-12-21 20:00:00,5.8464,1.7052,6.09,0.038400000000000004,0.0112,0.04,5.808,1.694,6.05,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88
2019-12-21 20:30:00,5.7216000000000005,1.6688,5.96,0.038400000000000004,0.0112,0.04,5.6832,1.6576,5.92,5.5488,1.6184,5.78,0.038400000000000004,0.0112,0.04,5.5104,1.6072000000000002,5.74
2019-12-21 21:00:00,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73,5.376,1.568,5.6,0.038400000000000004,0.0112,0.04,5.3376,1.5568,5.5600000000000005
2019-12-21 21:30:00,5.38608,1.57094,5.6105,0.038880000000000005,0.011340000000000001,0.0405,5.3472,1.5596,5.57,5.22288,1.5233400000000001,5.4405,0.038880000000000005,0.011340000000000001,0.0405,5.184,1.512,5.4
2019-12-21 22:00:00,5.24208,1.52894,5.4605,0.038880000000000005,0.011340000000000001,0.0405,5.2032,1.5176,5.42,5.07888,1.48134,5.2905,0.038880000000000005,0.011340000000000001,0.0405,5.04,1.47,5.25
2019-12-21 22:30:00,5.03952,1.4698600000000002,5.2495,0.03792,0.01106,0.0395,5.0016,1.4588,5.21,4.8859200000000005,1.42506,5.0895,0.03792,0.01106,0.0395,4.848,1.4140000000000001,5.05
2019-12-21 23:00:00,4.81872,1.4054600000000002,5.0195,0.03792,0.01106,0.0395,4.7808,1.3944,4.98,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83
2019-12-21 23:30:00,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59
2019-12-22 00:00:00,4.40688,1.2853400000000001,4.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.368,1.274,4.55,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4
2019-12-22 00:30:00,4.27248,1.24614,4.4505,0.038880000000000005,0.011340000000000001,0.0405,4.2336,1.2348,4.41,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27
2019-12-22 01:00:00,4.36848,1.27414,4.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.3296,1.2628,4.51,4.23408,1.23494,4.4105,0.038880000000000005,0.011340000000000001,0.0405,4.1952,1.2236,4.37
2019-12-22 01:30:00,4.33968,1.26574,4.5205,0.038880000000000005,0.011340000000000001,0.0405,4.3008,1.2544,4.48,4.20528,1.22654,4.3805,0.038880000000000005,0.011340000000000001,0.0405,4.1664,1.2152,4.34
2019-12-22 02:00:00,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29
2019-12-22 02:30:00,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22
2019-12-22 03:00:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2019-12-22 03:30:00,4.0704,1.1872,4.24,0.038400000000000004,0.0112,0.04,4.032,1.176,4.2,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06
2019-12-22 04:00:00,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98
2019-12-22 04:30:00,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98
2019-12-22 05:00:00,3.888,1.134,4.05,0.038400000000000004,0.0112,0.04,3.8496,1.1228,4.01,3.7632,1.0976,3.92,0.038400000000000004,0.0112,0.04,3.7248,1.0864,3.88
2019-12-22 05:30:00,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2019-12-22 06:00:00,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12,3.86832,1.12826,4.0295,0.03792,0.01106,0.0395,3.8304,1.1172,3.99
2019-12-22 06:30:00,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15
2019-12-22 07:00:00,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4,4.12848,1.20414,4.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.0896,1.1928,4.26
2019-12-22 07:30:00,4.54992,1.32706,4.7395,0.03792,0.01106,0.0395,4.5120000000000005,1.316,4.7,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54
2019-12-22 08:00:00,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62
2019-12-22 08:30:00,4.8086400000000005,1.40252,5.009,0.03744,0.010920000000000001,0.039,4.7712,1.3916,4.97,4.66464,1.36052,4.859,0.03744,0.010920000000000001,0.039,4.6272,1.3496000000000001,4.82
2019-12-22 09:00:00,5.01936,1.46398,5.2285,0.03696,0.010780000000000001,0.0385,4.9824,1.4532,5.19,4.85616,1.41638,5.0585,0.03696,0.010780000000000001,0.0385,4.8192,1.4056,5.02
2019-12-22 09:30:00,5.25984,1.5341200000000002,5.479,0.03744,0.010920000000000001,0.039,5.2224,1.5232,5.44,5.09664,1.48652,5.309,0.03744,0.010920000000000001,0.039,5.0592,1.4756,5.27
2019-12-22 10:00:00,5.41344,1.57892,5.639,0.03744,0.010920000000000001,0.039,5.376,1.568,5.6,5.25024,1.53132,5.469,0.03744,0.010920000000000001,0.039,5.2128,1.5204,5.43
2019-12-22 10:30:00,5.56704,1.62372,5.799,0.03744,0.010920000000000001,0.039,5.5296,1.6128,5.76,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59
2019-12-22 11:00:00,5.6544,1.6492,5.89,0.038400000000000004,0.0112,0.04,5.616,1.638,5.85,5.4816,1.5988,5.71,0.038400000000000004,0.0112,0.04,5.4432,1.5876000000000001,5.67
2019-12-22 11:30:00,5.79792,1.69106,6.0395,0.03792,0.01106,0.0395,5.76,1.6800000000000002,6.0,5.61552,1.63786,5.8495,0.03792,0.01106,0.0395,5.5776,1.6268,5.8100000000000005
2019-12-22 12:00:00,5.8272,1.6996,6.07,0.038400000000000004,0.0112,0.04,5.7888,1.6884000000000001,6.03,5.6544,1.6492,5.89,0.038400000000000004,0.0112,0.04,5.616,1.638,5.85
2019-12-22 12:30:00,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06,5.68224,1.65732,5.9190000000000005,0.03744,0.010920000000000001,0.039,5.6448,1.6464,5.88
2019-12-22 13:00:00,5.79744,1.6909200000000002,6.039,0.03744,0.010920000000000001,0.039,5.76,1.6800000000000002,6.0,5.62464,1.64052,5.859,0.03744,0.010920000000000001,0.039,5.5872,1.6296,5.82
2019-12-22 13:30:00,5.79792,1.69106,6.0395,0.03792,0.01106,0.0395,5.76,1.6800000000000002,6.0,5.62512,1.64066,5.8595,0.03792,0.01106,0.0395,5.5872,1.6296,5.82
2019-12-22 14:00:00,5.89392,1.71906,6.1395,0.03792,0.01106,0.0395,5.856,1.708,6.1,5.72112,1.66866,5.9595,0.03792,0.01106,0.0395,5.6832,1.6576,5.92
2019-12-22 14:30:00,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98,5.60592,1.6350600000000002,5.8395,0.03792,0.01106,0.0395,5.568,1.624,5.8
2019-12-22 15:00:00,5.85552,1.7078600000000002,6.0995,0.03792,0.01106,0.0395,5.8176,1.6968,6.06,5.67312,1.65466,5.9095,0.03792,0.01106,0.0395,5.6352,1.6436000000000002,5.87
2019-12-22 15:30:00,5.85552,1.7078600000000002,6.0995,0.03792,0.01106,0.0395,5.8176,1.6968,6.06,5.67312,1.65466,5.9095,0.03792,0.01106,0.0395,5.6352,1.6436000000000002,5.87
2019-12-22 16:00:00,5.91264,1.72452,6.159,0.03744,0.010920000000000001,0.039,5.8752,1.7136,6.12,5.73024,1.6713200000000001,5.969,0.03744,0.010920000000000001,0.039,5.6928,1.6604,5.93
2019-12-22 16:30:00,6.28608,1.83344,6.548,0.036480000000000005,0.01064,0.038,6.2496,1.8228,6.51,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32
2019-12-22 17:00:00,6.41328,1.87054,6.6805,0.038880000000000005,0.011340000000000001,0.0405,6.3744,1.8592,6.64,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44
2019-12-22 17:30:00,6.48048,1.8901400000000002,6.7505,0.038880000000000005,0.011340000000000001,0.0405,6.4416,1.8788,6.71,6.27888,1.83134,6.5405,0.038880000000000005,0.011340000000000001,0.0405,6.24,1.82,6.5
2019-12-22 18:00:00,6.46128,1.88454,6.7305,0.038880000000000005,0.011340000000000001,0.0405,6.4224,1.8732000000000002,6.69,6.26928,1.82854,6.5305,0.038880000000000005,0.011340000000000001,0.0405,6.2304,1.8172000000000001,6.49
2019-12-22 18:30:00,6.3264,1.8452000000000002,6.59,0.038400000000000004,0.0112,0.04,6.288,1.834,6.55,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36
2019-12-22 19:00:00,6.14448,1.79214,6.4005,0.038880000000000005,0.011340000000000001,0.0405,6.1056,1.7808000000000002,6.36,5.97168,1.74174,6.2205,0.038880000000000005,0.011340000000000001,0.0405,5.9328,1.7304,6.18
2019-12-22 19:30:00,5.97072,1.74146,6.2195,0.03792,0.01106,0.0395,5.9328,1.7304,6.18,5.78832,1.68826,6.0295,0.03792,0.01106,0.0395,5.7504,1.6772,5.99
2019-12-22 20:00:00,5.808,1.694,6.05,0.038400000000000004,0.0112,0.04,5.7696000000000005,1.6828,6.01,5.6352,1.6436000000000002,5.87,0.038400000000000004,0.0112,0.04,5.5968,1.6324,5.83
2019-12-22 20:30:00,5.70288,1.66334,5.9405,0.038880000000000005,0.011340000000000001,0.0405,5.664,1.6520000000000001,5.9,5.53008,1.61294,5.7605,0.038880000000000005,0.011340000000000001,0.0405,5.4912,1.6016,5.72
2019-12-22 21:00:00,5.616,1.638,5.85,0.038400000000000004,0.0112,0.04,5.5776,1.6268,5.8100000000000005,5.4528,1.5904,5.68,0.038400000000000004,0.0112,0.04,5.4144,1.5792000000000002,5.64
2019-12-22 21:30:00,5.45232,1.59026,5.6795,0.03792,0.01106,0.0395,5.4144,1.5792000000000002,5.64,5.2891200000000005,1.5426600000000001,5.5095,0.03792,0.01106,0.0395,5.2512,1.5316,5.47
2019-12-22 22:00:00,5.2224,1.5232,5.44,0.038400000000000004,0.0112,0.04,5.184,1.512,5.4,5.0592,1.4756,5.27,0.038400000000000004,0.0112,0.04,5.0208,1.4644,5.23
2019-12-22 22:30:00,4.9536,1.4448,5.16,0.038400000000000004,0.0112,0.04,4.9152000000000005,1.4336,5.12,4.8,1.4,5.0,0.038400000000000004,0.0112,0.04,4.7616,1.3888,4.96
2019-12-22 23:00:00,4.7424,1.3832,4.94,0.038400000000000004,0.0112,0.04,4.704,1.3719999999999999,4.9,4.5888,1.3384,4.78,0.038400000000000004,0.0112,0.04,4.5504,1.3272,4.74
2019-12-22 23:30:00,4.49328,1.31054,4.6805,0.038880000000000005,0.011340000000000001,0.0405,4.4544,1.2992,4.64,4.35888,1.27134,4.5405,0.038880000000000005,0.011340000000000001,0.0405,4.32,1.26,4.5
2019-12-23 00:00:00,4.36848,1.27414,4.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.3296,1.2628,4.51,4.23408,1.23494,4.4105,0.038880000000000005,0.011340000000000001,0.0405,4.1952,1.2236,4.37
2019-12-23 00:30:00,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3
2019-12-23 01:00:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38
2019-12-23 01:30:00,4.37808,1.27694,4.5605,0.038880000000000005,0.011340000000000001,0.0405,4.3392,1.2656,4.52,4.24368,1.23774,4.4205,0.038880000000000005,0.011340000000000001,0.0405,4.2048,1.2264,4.38
2019-12-23 02:00:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38
2019-12-23 02:30:00,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25
2019-12-23 03:00:00,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16
2019-12-23 03:30:00,4.10736,1.19798,4.2785,0.03696,0.010780000000000001,0.0385,4.0704,1.1872,4.24,3.97296,1.15878,4.1385,0.03696,0.010780000000000001,0.0385,3.936,1.148,4.1
2019-12-23 04:00:00,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21,3.95472,1.15346,4.1195,0.03792,0.01106,0.0395,3.9168000000000003,1.1424,4.08
2019-12-23 04:30:00,4.09776,1.1951800000000001,4.2685,0.03696,0.010780000000000001,0.0385,4.0608,1.1844000000000001,4.23,3.96336,1.15598,4.1285,0.03696,0.010780000000000001,0.0385,3.9264,1.1452,4.09
2019-12-23 05:00:00,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23,3.95472,1.15346,4.1195,0.03792,0.01106,0.0395,3.9168000000000003,1.1424,4.08
2019-12-23 05:30:00,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18
2019-12-23 06:00:00,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44
2019-12-23 06:30:00,4.77984,1.39412,4.979,0.03744,0.010920000000000001,0.039,4.7424,1.3832,4.94,4.62624,1.34932,4.819,0.03744,0.010920000000000001,0.039,4.5888,1.3384,4.78
2019-12-23 07:00:00,5.02992,1.46706,5.2395,0.03792,0.01106,0.0395,4.992,1.456,5.2,4.86672,1.41946,5.0695,0.03792,0.01106,0.0395,4.8288,1.4084,5.03
2019-12-23 07:30:00,5.45232,1.59026,5.6795,0.03792,0.01106,0.0395,5.4144,1.5792000000000002,5.64,5.27952,1.53986,5.4995,0.03792,0.01106,0.0395,5.2416,1.5288,5.46
2019-12-23 08:00:00,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99
2019-12-23 08:30:00,6.32496,1.84478,6.5885,0.03696,0.010780000000000001,0.0385,6.288,1.834,6.55,6.13296,1.78878,6.3885,0.03696,0.010780000000000001,0.0385,6.096,1.778,6.35
2019-12-23 09:00:00,6.51792,1.9010600000000002,6.7895,0.03792,0.01106,0.0395,6.48,1.8900000000000001,6.75,6.32592,1.8450600000000001,6.5895,0.03792,0.01106,0.0395,6.288,1.834,6.55
2019-12-23 09:30:00,6.7296,1.9628,7.01,0.038400000000000004,0.0112,0.04,6.6912,1.9516,6.97,6.5280000000000005,1.904,6.8,0.038400000000000004,0.0112,0.04,6.4896,1.8928,6.76
2019-12-23 10:00:00,6.72912,1.96266,7.0095,0.03792,0.01106,0.0395,6.6912,1.9516,6.97,6.52752,1.90386,6.7995,0.03792,0.01106,0.0395,6.4896,1.8928,6.76
2019-12-23 10:30:00,6.81072,1.9864600000000001,7.0945,0.023520000000000003,0.006860000000000001,0.0245,6.7872,1.9796,7.07,6.59952,1.9248600000000002,6.8745,0.023520000000000003,0.006860000000000001,0.0245,6.5760000000000005,1.9180000000000001,6.85
2019-12-23 11:00:00,6.85344,1.99892,7.139,0.03744,0.010920000000000001,0.039,6.816,1.988,7.1,6.65184,1.94012,6.929,0.03744,0.010920000000000001,0.039,6.6144,1.9292,6.89
2019-12-23 11:30:00,6.94944,2.02692,7.239,0.03744,0.010920000000000001,0.039,6.912,2.016,7.2,6.74784,1.96812,7.029,0.03744,0.010920000000000001,0.039,6.7104,1.9572,6.99
2019-12-23 12:00:00,6.89184,2.01012,7.179,0.03744,0.010920000000000001,0.039,6.8544,1.9992,7.14,6.68064,1.94852,6.959,0.03744,0.010920000000000001,0.039,6.6432,1.9376000000000002,6.92
2019-12-23 12:30:00,6.8539200000000005,1.99906,7.1395,0.03792,0.01106,0.0395,6.816,1.988,7.1,6.64272,1.9374600000000002,6.9195,0.03792,0.01106,0.0395,6.6048,1.9264000000000001,6.88
2019-12-23 13:00:00,6.89184,2.01012,7.179,0.03744,0.010920000000000001,0.039,6.8544,1.9992,7.14,6.68064,1.94852,6.959,0.03744,0.010920000000000001,0.039,6.6432,1.9376000000000002,6.92
2019-12-23 13:30:00,6.86304,2.00172,7.149,0.03744,0.010920000000000001,0.039,6.8256,1.9908000000000001,7.11,6.64224,1.9373200000000002,6.9190000000000005,0.03744,0.010920000000000001,0.039,6.6048,1.9264000000000001,6.88
2019-12-23 14:00:00,6.93024,2.02132,7.219,0.03744,0.010920000000000001,0.039,6.8928,2.0104,7.18,6.71904,1.9597200000000001,6.999,0.03744,0.010920000000000001,0.039,6.6815999999999995,1.9488,6.96
2019-12-23 14:30:00,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09,6.63312,1.93466,6.9095,0.03792,0.01106,0.0395,6.5952,1.9236,6.87
2019-12-23 15:00:00,6.74832,1.9682600000000001,7.0295,0.03792,0.01106,0.0395,6.7104,1.9572,6.99,6.53712,1.90666,6.8095,0.03792,0.01106,0.0395,6.4992,1.8956,6.77
2019-12-23 15:30:00,6.74832,1.9682600000000001,7.0295,0.03792,0.01106,0.0395,6.7104,1.9572,6.99,6.53712,1.90666,6.8095,0.03792,0.01106,0.0395,6.4992,1.8956,6.77
2019-12-23 16:00:00,6.76656,1.9735800000000001,7.0485,0.03696,0.010780000000000001,0.0385,6.7296,1.9628,7.01,6.55536,1.9119800000000002,6.8285,0.03696,0.010780000000000001,0.0385,6.5184,1.9012,6.79
2019-12-23 16:30:00,6.98688,2.03784,7.2780000000000005,0.036480000000000005,0.01064,0.038,6.9504,2.0272,7.24,6.77568,1.9762400000000002,7.058,0.036480000000000005,0.01064,0.038,6.7392,1.9656,7.02
2019-12-23 17:00:00,7.07424,2.06332,7.369,0.03744,0.010920000000000001,0.039,7.0368,2.0524,7.33,6.86304,2.00172,7.149,0.03744,0.010920000000000001,0.039,6.8256,1.9908000000000001,7.11
2019-12-23 17:30:00,7.02624,2.04932,7.319,0.03744,0.010920000000000001,0.039,6.9888,2.0384,7.28,6.81504,1.98772,7.099,0.03744,0.010920000000000001,0.039,6.7776,1.9768,7.06
2019-12-23 18:00:00,6.93024,2.02132,7.219,0.03744,0.010920000000000001,0.039,6.8928,2.0104,7.18,6.71904,1.9597200000000001,6.999,0.03744,0.010920000000000001,0.039,6.6815999999999995,1.9488,6.96
2019-12-23 18:30:00,6.7872,1.9796,7.07,0.038400000000000004,0.0112,0.04,6.7488,1.9684,7.03,6.5856,1.9208,6.86,0.038400000000000004,0.0112,0.04,6.5472,1.9096000000000002,6.82
2019-12-23 19:00:00,6.60432,1.92626,6.8795,0.03792,0.01106,0.0395,6.5664,1.9152,6.84,6.40272,1.8674600000000001,6.6695,0.03792,0.01106,0.0395,6.3648,1.8564,6.63
2019-12-23 19:30:00,6.42192,1.8730600000000002,6.6895,0.03792,0.01106,0.0395,6.384,1.862,6.65,6.22992,1.8170600000000001,6.4895,0.03792,0.01106,0.0395,6.192,1.806,6.45
2019-12-23 20:00:00,6.25872,1.82546,6.5195,0.03792,0.01106,0.0395,6.2208,1.8144,6.48,6.06672,1.76946,6.3195,0.03792,0.01106,0.0395,6.0288,1.7584,6.28
2019-12-23 20:30:00,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36,5.9616,1.7388,6.21,0.038400000000000004,0.0112,0.04,5.9232,1.7276,6.17
2019-12-23 21:00:00,5.952,1.736,6.2,0.038400000000000004,0.0112,0.04,5.9136,1.7248,6.16,5.7696000000000005,1.6828,6.01,0.038400000000000004,0.0112,0.04,5.7312,1.6716000000000002,5.97
2019-12-23 21:30:00,5.72112,1.66866,5.9595,0.03792,0.01106,0.0395,5.6832,1.6576,5.92,5.54832,1.61826,5.7795000000000005,0.03792,0.01106,0.0395,5.5104,1.6072000000000002,5.74
2019-12-23 22:00:00,5.5104,1.6072000000000002,5.74,0.038400000000000004,0.0112,0.04,5.472,1.596,5.7,5.3472,1.5596,5.57,0.038400000000000004,0.0112,0.04,5.3088,1.5484,5.53
2019-12-23 22:30:00,5.27904,1.53972,5.499,0.03744,0.010920000000000001,0.039,5.2416,1.5288,5.46,5.12544,1.49492,5.339,0.03744,0.010920000000000001,0.039,5.088,1.484,5.3
2019-12-23 23:00:00,5.05824,1.47532,5.269,0.03744,0.010920000000000001,0.039,5.0208,1.4644,5.23,4.9046400000000006,1.43052,5.109,0.03744,0.010920000000000001,0.039,4.8672,1.4196,5.07
2019-12-23 23:30:00,4.78032,1.39426,4.9795,0.03792,0.01106,0.0395,4.7424,1.3832,4.94,4.62672,1.34946,4.8195,0.03792,0.01106,0.0395,4.5888,1.3384,4.78
2019-12-24 00:00:00,4.60704,1.34372,4.799,0.03744,0.010920000000000001,0.039,4.5696,1.3328,4.76,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61
2019-12-24 00:30:00,4.4827200000000005,1.30746,4.6695,0.03792,0.01106,0.0395,4.4448,1.2964,4.63,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48
2019-12-24 01:00:00,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005
2019-12-24 01:30:00,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45
2019-12-24 02:00:00,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2019-12-24 02:30:00,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23
2019-12-24 03:00:00,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31,4.04064,1.17852,4.209,0.03744,0.010920000000000001,0.039,4.0032,1.1676,4.17
2019-12-24 03:30:00,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24,3.98304,1.16172,4.149,0.03744,0.010920000000000001,0.039,3.9455999999999998,1.1508,4.11
2019-12-24 04:00:00,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2,3.93504,1.14772,4.099,0.03744,0.010920000000000001,0.039,3.8976,1.1368,4.06
2019-12-24 04:30:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,3.92544,1.14492,4.089,0.03744,0.010920000000000001,0.039,3.888,1.134,4.05
2019-12-24 05:00:00,4.04064,1.17852,4.209,0.03744,0.010920000000000001,0.039,4.0032,1.1676,4.17,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04
2019-12-24 05:30:00,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24
2019-12-24 06:00:00,4.37664,1.27652,4.559,0.03744,0.010920000000000001,0.039,4.3392,1.2656,4.52,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37
2019-12-24 06:30:00,4.74144,1.38292,4.939,0.03744,0.010920000000000001,0.039,4.704,1.3719999999999999,4.9,4.59744,1.3409200000000001,4.789,0.03744,0.010920000000000001,0.039,4.5600000000000005,1.33,4.75
2019-12-24 07:00:00,4.93344,1.43892,5.139,0.03744,0.010920000000000001,0.039,4.896,1.428,5.1,4.77984,1.39412,4.979,0.03744,0.010920000000000001,0.039,4.7424,1.3832,4.94
2019-12-24 07:30:00,5.33664,1.55652,5.559,0.03744,0.010920000000000001,0.039,5.2992,1.5455999999999999,5.52,5.17344,1.50892,5.389,0.03744,0.010920000000000001,0.039,5.136,1.498,5.35
2019-12-24 08:00:00,5.70144,1.6629200000000002,5.939,0.03744,0.010920000000000001,0.039,5.664,1.6520000000000001,5.9,5.51904,1.60972,5.749,0.03744,0.010920000000000001,0.039,5.4816,1.5988,5.71
2019-12-24 08:30:00,5.96976,1.74118,6.2185,0.03696,0.010780000000000001,0.0385,5.9328,1.7304,6.18,5.78736,1.68798,6.0285,0.03696,0.010780000000000001,0.0385,5.7504,1.6772,5.99
2019-12-24 09:00:00,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18
2019-12-24 09:30:00,6.45984,1.88412,6.729,0.03744,0.010920000000000001,0.039,6.4224,1.8732000000000002,6.69,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48
2019-12-24 10:00:00,6.52656,1.90358,6.7985,0.03696,0.010780000000000001,0.0385,6.4896,1.8928,6.76,6.33456,1.8475800000000002,6.5985,0.03696,0.010780000000000001,0.0385,6.2976,1.8368,6.5600000000000005
2019-12-24 10:30:00,6.56544,1.91492,6.839,0.03744,0.010920000000000001,0.039,6.5280000000000005,1.904,6.8,6.37344,1.85892,6.639,0.03744,0.010920000000000001,0.039,6.336,1.8479999999999999,6.6
2019-12-24 11:00:00,6.61344,1.9289200000000002,6.889,0.03744,0.010920000000000001,0.039,6.5760000000000005,1.9180000000000001,6.85,6.41184,1.87012,6.679,0.03744,0.010920000000000001,0.039,6.3744,1.8592,6.64
2019-12-24 11:30:00,6.56592,1.91506,6.8395,0.03792,0.01106,0.0395,6.5280000000000005,1.904,6.8,6.37392,1.85906,6.6395,0.03792,0.01106,0.0395,6.336,1.8479999999999999,6.6
2019-12-24 12:00:00,6.45984,1.88412,6.729,0.03744,0.010920000000000001,0.039,6.4224,1.8732000000000002,6.69,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48
2019-12-24 12:30:00,6.41184,1.87012,6.679,0.03744,0.010920000000000001,0.039,6.3744,1.8592,6.64,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44
2019-12-24 13:00:00,6.32544,1.8449200000000001,6.589,0.03744,0.010920000000000001,0.039,6.288,1.834,6.55,6.13344,1.78892,6.389,0.03744,0.010920000000000001,0.039,6.096,1.778,6.35
2019-12-24 13:30:00,6.23856,1.8195800000000002,6.4985,0.03696,0.010780000000000001,0.0385,6.2016,1.8088000000000002,6.46,6.05616,1.76638,6.3085,0.03696,0.010780000000000001,0.0385,6.0192,1.7556,6.27
2019-12-24 14:00:00,6.22944,1.81692,6.489,0.03744,0.010920000000000001,0.039,6.192,1.806,6.45,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26
2019-12-24 14:30:00,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38,5.97984,1.7441200000000001,6.229,0.03744,0.010920000000000001,0.039,5.9424,1.7332,6.19
2019-12-24 15:00:00,6.15216,1.79438,6.4085,0.03696,0.010780000000000001,0.0385,6.1152,1.7836,6.37,5.96976,1.74118,6.2185,0.03696,0.010780000000000001,0.0385,5.9328,1.7304,6.18
2019-12-24 15:30:00,6.15216,1.79438,6.4085,0.03696,0.010780000000000001,0.0385,6.1152,1.7836,6.37,5.96976,1.74118,6.2185,0.03696,0.010780000000000001,0.0385,5.9328,1.7304,6.18
2019-12-24 16:00:00,6.15168,1.79424,6.408,0.036480000000000005,0.01064,0.038,6.1152,1.7836,6.37,5.96928,1.74104,6.218,0.036480000000000005,0.01064,0.038,5.9328,1.7304,6.18
2019-12-24 16:30:00,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34
2019-12-24 17:00:00,6.4214400000000005,1.8729200000000001,6.689,0.03744,0.010920000000000001,0.039,6.384,1.862,6.65,6.22944,1.81692,6.489,0.03744,0.010920000000000001,0.039,6.192,1.806,6.45
2019-12-24 17:30:00,6.44112,1.87866,6.7095,0.03792,0.01106,0.0395,6.4032,1.8676,6.67,6.24912,1.82266,6.5095,0.03792,0.01106,0.0395,6.2112,1.8115999999999999,6.47
2019-12-24 18:00:00,6.37392,1.85906,6.6395,0.03792,0.01106,0.0395,6.336,1.8479999999999999,6.6,6.18192,1.80306,6.4395,0.03792,0.01106,0.0395,6.144,1.792,6.4
2019-12-24 18:30:00,6.28704,1.83372,6.549,0.03744,0.010920000000000001,0.039,6.2496,1.8228,6.51,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32
2019-12-24 19:00:00,6.11424,1.78332,6.369,0.03744,0.010920000000000001,0.039,6.0768,1.7724000000000002,6.33,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14
2019-12-24 19:30:00,5.89392,1.71906,6.1395,0.03792,0.01106,0.0395,5.856,1.708,6.1,5.71152,1.66586,5.9495000000000005,0.03792,0.01106,0.0395,5.6736,1.6548,5.91
2019-12-24 20:00:00,5.72064,1.66852,5.959,0.03744,0.010920000000000001,0.039,5.6832,1.6576,5.92,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74
2019-12-24 20:30:00,5.63424,1.6433200000000001,5.869,0.03744,0.010920000000000001,0.039,5.5968,1.6324,5.83,5.46144,1.59292,5.689,0.03744,0.010920000000000001,0.039,5.424,1.5819999999999999,5.65
2019-12-24 21:00:00,5.47152,1.59586,5.6995000000000005,0.03792,0.01106,0.0395,5.4336,1.5848,5.66,5.29872,1.54546,5.5195,0.03792,0.01106,0.0395,5.2608,1.5344,5.48
2019-12-24 21:30:00,5.328,1.554,5.55,0.038400000000000004,0.0112,0.04,5.2896,1.5428000000000002,5.51,5.1648,1.5064000000000002,5.38,0.038400000000000004,0.0112,0.04,5.1264,1.4952,5.34
2019-12-24 22:00:00,5.19264,1.51452,5.409,0.03744,0.010920000000000001,0.039,5.1552,1.5036,5.37,5.02944,1.46692,5.239,0.03744,0.010920000000000001,0.039,4.992,1.456,5.2
2019-12-24 22:30:00,5.03904,1.4697200000000001,5.249,0.03744,0.010920000000000001,0.039,5.0016,1.4588,5.21,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05
2019-12-24 23:00:00,4.8086400000000005,1.40252,5.009,0.03744,0.010920000000000001,0.039,4.7712,1.3916,4.97,4.66464,1.36052,4.859,0.03744,0.010920000000000001,0.039,4.6272,1.3496000000000001,4.82
2019-12-24 23:30:00,4.62624,1.34932,4.819,0.03744,0.010920000000000001,0.039,4.5888,1.3384,4.78,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63
2019-12-25 00:00:00,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46
2019-12-25 00:30:00,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2019-12-25 01:00:00,4.34688,1.26784,4.5280000000000005,0.036480000000000005,0.01064,0.038,4.3104,1.2572,4.49,4.21248,1.22864,4.388,0.036480000000000005,0.01064,0.038,4.176,1.218,4.35
2019-12-25 01:30:00,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35
2019-12-25 02:00:00,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2019-12-25 02:30:00,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31,4.04064,1.17852,4.209,0.03744,0.010920000000000001,0.039,4.0032,1.1676,4.17
2019-12-25 03:00:00,4.0704,1.1872,4.24,0.038400000000000004,0.0112,0.04,4.032,1.176,4.2,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06
2019-12-25 03:30:00,3.98304,1.16172,4.149,0.03744,0.010920000000000001,0.039,3.9455999999999998,1.1508,4.11,3.8582400000000003,1.12532,4.019,0.03744,0.010920000000000001,0.039,3.8208,1.1144,3.98
2019-12-25 04:00:00,3.93504,1.14772,4.099,0.03744,0.010920000000000001,0.039,3.8976,1.1368,4.06,3.8102400000000003,1.11132,3.969,0.03744,0.010920000000000001,0.039,3.7728,1.1004,3.93
2019-12-25 04:30:00,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04,3.79104,1.10572,3.949,0.03744,0.010920000000000001,0.039,3.7536,1.0948,3.91
2019-12-25 05:00:00,3.8582400000000003,1.12532,4.019,0.03744,0.010920000000000001,0.039,3.8208,1.1144,3.98,3.73344,1.08892,3.8890000000000002,0.03744,0.010920000000000001,0.039,3.696,1.078,3.85
2019-12-25 05:30:00,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08,3.82944,1.11692,3.989,0.03744,0.010920000000000001,0.039,3.792,1.106,3.95
2019-12-25 06:00:00,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2019-12-25 06:30:00,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19
2019-12-25 07:00:00,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34
2019-12-25 07:30:00,4.6368,1.3524,4.83,0.038400000000000004,0.0112,0.04,4.5984,1.3412,4.79,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64
2019-12-25 08:00:00,4.81824,1.4053200000000001,5.019,0.03744,0.010920000000000001,0.039,4.7808,1.3944,4.98,4.66464,1.36052,4.859,0.03744,0.010920000000000001,0.039,4.6272,1.3496000000000001,4.82
2019-12-25 08:30:00,5.01984,1.46412,5.229,0.03744,0.010920000000000001,0.039,4.9824,1.4532,5.19,4.86624,1.41932,5.069,0.03744,0.010920000000000001,0.039,4.8288,1.4084,5.03
2019-12-25 09:00:00,5.19312,1.5146600000000001,5.4095,0.03792,0.01106,0.0395,5.1552,1.5036,5.37,5.02992,1.46706,5.2395,0.03792,0.01106,0.0395,4.992,1.456,5.2
2019-12-25 09:30:00,5.38512,1.5706600000000002,5.6095,0.03792,0.01106,0.0395,5.3472,1.5596,5.57,5.21232,1.52026,5.4295,0.03792,0.01106,0.0395,5.1744,1.5091999999999999,5.39
2019-12-25 10:00:00,5.43312,1.58466,5.6595,0.03792,0.01106,0.0395,5.3952,1.5735999999999999,5.62,5.26032,1.5342600000000002,5.4795,0.03792,0.01106,0.0395,5.2224,1.5232,5.44
2019-12-25 10:30:00,5.6150400000000005,1.63772,5.849,0.03744,0.010920000000000001,0.039,5.5776,1.6268,5.8100000000000005,5.44224,1.58732,5.6690000000000005,0.03744,0.010920000000000001,0.039,5.4048,1.5764,5.63
2019-12-25 11:00:00,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84,5.47152,1.59586,5.6995000000000005,0.03792,0.01106,0.0395,5.4336,1.5848,5.66
2019-12-25 11:30:00,5.68224,1.65732,5.9190000000000005,0.03744,0.010920000000000001,0.039,5.6448,1.6464,5.88,5.50944,1.6069200000000001,5.739,0.03744,0.010920000000000001,0.039,5.472,1.596,5.7
2019-12-25 12:00:00,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07,5.68224,1.65732,5.9190000000000005,0.03744,0.010920000000000001,0.039,5.6448,1.6464,5.88
2019-12-25 12:30:00,5.9409600000000005,1.73278,6.1885,0.03696,0.010780000000000001,0.0385,5.904,1.722,6.15,5.75856,1.67958,5.9985,0.03696,0.010780000000000001,0.0385,5.7216000000000005,1.6688,5.96
2019-12-25 13:00:00,6.04656,1.7635800000000001,6.2985,0.03696,0.010780000000000001,0.0385,6.0096,1.7528000000000001,6.26,5.86416,1.71038,6.1085,0.03696,0.010780000000000001,0.0385,5.8272,1.6996,6.07
2019-12-25 13:30:00,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27,5.87424,1.71332,6.119,0.03744,0.010920000000000001,0.039,5.8368,1.7024,6.08
2019-12-25 14:00:00,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2,5.80704,1.69372,6.049,0.03744,0.010920000000000001,0.039,5.7696000000000005,1.6828,6.01
2019-12-25 14:30:00,5.84544,1.70492,6.089,0.03744,0.010920000000000001,0.039,5.808,1.694,6.05,5.6630400000000005,1.65172,5.899,0.03744,0.010920000000000001,0.039,5.6256,1.6408,5.86
2019-12-25 15:00:00,5.67264,1.6545200000000002,5.909,0.03744,0.010920000000000001,0.039,5.6352,1.6436000000000002,5.87,5.49984,1.60412,5.729,0.03744,0.010920000000000001,0.039,5.4624,1.5932,5.69
2019-12-25 15:30:00,5.5857600000000005,1.62918,5.8185,0.03696,0.010780000000000001,0.0385,5.5488,1.6184,5.78,5.41296,1.57878,5.6385000000000005,0.03696,0.010780000000000001,0.0385,5.376,1.568,5.6
2019-12-25 16:00:00,5.4604800000000004,1.59264,5.688,0.036480000000000005,0.01064,0.038,5.424,1.5819999999999999,5.65,5.29728,1.5450400000000002,5.518,0.036480000000000005,0.01064,0.038,5.2608,1.5344,5.48
2019-12-25 16:30:00,5.55552,1.62036,5.787,0.03552,0.010360000000000001,0.037,5.52,1.6099999999999999,5.75,5.38272,1.56996,5.607,0.03552,0.010360000000000001,0.037,5.3472,1.5596,5.57
2019-12-25 17:00:00,5.5857600000000005,1.62918,5.8185,0.03696,0.010780000000000001,0.0385,5.5488,1.6184,5.78,5.41296,1.57878,5.6385000000000005,0.03696,0.010780000000000001,0.0385,5.376,1.568,5.6
2019-12-25 17:30:00,5.50944,1.6069200000000001,5.739,0.03744,0.010920000000000001,0.039,5.472,1.596,5.7,5.33664,1.55652,5.559,0.03744,0.010920000000000001,0.039,5.2992,1.5455999999999999,5.52
2019-12-25 18:00:00,5.43312,1.58466,5.6595,0.03792,0.01106,0.0395,5.3952,1.5735999999999999,5.62,5.26992,1.53706,5.4895,0.03792,0.01106,0.0395,5.232,1.526,5.45
2019-12-25 18:30:00,5.37552,1.56786,5.5995,0.03792,0.01106,0.0395,5.3376,1.5568,5.5600000000000005,5.21232,1.52026,5.4295,0.03792,0.01106,0.0395,5.1744,1.5091999999999999,5.39
2019-12-25 19:00:00,5.26992,1.53706,5.4895,0.03792,0.01106,0.0395,5.232,1.526,5.45,5.10672,1.48946,5.3195,0.03792,0.01106,0.0395,5.0688,1.4784000000000002,5.28
2019-12-25 19:30:00,5.16432,1.5062600000000002,5.3795,0.03792,0.01106,0.0395,5.1264,1.4952,5.34,5.01072,1.46146,5.2195,0.03792,0.01106,0.0395,4.9728,1.4504000000000001,5.18
2019-12-25 20:00:00,5.0688,1.4784000000000002,5.28,0.038400000000000004,0.0112,0.04,5.0304,1.4672,5.24,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08
2019-12-25 20:30:00,5.06832,1.4782600000000001,5.2795,0.03792,0.01106,0.0395,5.0304,1.4672,5.24,4.91472,1.43346,5.1195,0.03792,0.01106,0.0395,4.8768,1.4224,5.08
2019-12-25 21:00:00,5.02032,1.4642600000000001,5.2295,0.03792,0.01106,0.0395,4.9824,1.4532,5.19,4.86672,1.41946,5.0695,0.03792,0.01106,0.0395,4.8288,1.4084,5.03
2019-12-25 21:30:00,4.92432,1.43626,5.1295,0.03792,0.01106,0.0395,4.8864,1.4252,5.09,4.78032,1.39426,4.9795,0.03792,0.01106,0.0395,4.7424,1.3832,4.94
2019-12-25 22:00:00,4.86624,1.41932,5.069,0.03744,0.010920000000000001,0.039,4.8288,1.4084,5.03,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88
2019-12-25 22:30:00,4.74192,1.38306,4.9395,0.03792,0.01106,0.0395,4.704,1.3719999999999999,4.9,4.58832,1.33826,4.7795000000000005,0.03792,0.01106,0.0395,4.5504,1.3272,4.74
2019-12-25 23:00:00,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83,4.5307200000000005,1.32146,4.7195,0.03792,0.01106,0.0395,4.4928,1.3104,4.68
2019-12-25 23:30:00,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51
2019-12-26 00:00:00,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33
2019-12-27 00:30:00,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18
2019-12-27 01:00:00,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4,4.12752,1.20386,4.2995,0.03792,0.01106,0.0395,4.0896,1.1928,4.26
2019-12-27 01:30:00,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24
2019-12-27 02:00:00,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32,4.04064,1.17852,4.209,0.03744,0.010920000000000001,0.039,4.0032,1.1676,4.17
2019-12-27 02:30:00,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2,3.93504,1.14772,4.099,0.03744,0.010920000000000001,0.039,3.8976,1.1368,4.06
2019-12-27 03:00:00,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13,3.86784,1.12812,4.029,0.03744,0.010920000000000001,0.039,3.8304,1.1172,3.99
2019-12-27 03:30:00,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08,3.81984,1.11412,3.979,0.03744,0.010920000000000001,0.039,3.7824,1.1032,3.94
2019-12-27 04:00:00,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04,3.78144,1.1029200000000001,3.939,0.03744,0.010920000000000001,0.039,3.7439999999999998,1.092,3.9
2019-12-27 04:30:00,3.89664,1.13652,4.059,0.03744,0.010920000000000001,0.039,3.8592,1.1256,4.02,3.7622400000000003,1.09732,3.919,0.03744,0.010920000000000001,0.039,3.7248,1.0864,3.88
2019-12-27 05:00:00,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03,3.77232,1.10026,3.9295,0.03792,0.01106,0.0395,3.7344,1.0892,3.89
2019-12-27 05:30:00,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12,3.8582400000000003,1.12532,4.019,0.03744,0.010920000000000001,0.039,3.8208,1.1144,3.98
2019-12-27 06:00:00,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22,3.95472,1.15346,4.1195,0.03792,0.01106,0.0395,3.9168000000000003,1.1424,4.08
2019-12-27 06:30:00,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21
2019-12-27 07:00:00,4.44384,1.2961200000000002,4.629,0.03744,0.010920000000000001,0.039,4.4064,1.2852000000000001,4.59,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44
2019-12-27 07:30:00,4.68384,1.36612,4.879,0.03744,0.010920000000000001,0.039,4.6464,1.3552,4.84,4.53024,1.32132,4.719,0.03744,0.010920000000000001,0.039,4.4928,1.3104,4.68
2019-12-27 08:00:00,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05,4.74144,1.38292,4.939,0.03744,0.010920000000000001,0.039,4.704,1.3719999999999999,4.9
2019-12-27 08:30:00,5.10576,1.4891800000000002,5.3185,0.03696,0.010780000000000001,0.0385,5.0688,1.4784000000000002,5.28,4.94256,1.44158,5.1485,0.03696,0.010780000000000001,0.0385,4.9056,1.4308,5.11
2019-12-27 09:00:00,5.23968,1.52824,5.458,0.036480000000000005,0.01064,0.038,5.2032,1.5176,5.42,5.08608,1.48344,5.298,0.036480000000000005,0.01064,0.038,5.0496,1.4727999999999999,5.26
2019-12-27 09:30:00,5.59488,1.63184,5.828,0.036480000000000005,0.01064,0.038,5.5584,1.6212,5.79,5.41248,1.57864,5.638,0.036480000000000005,0.01064,0.038,5.376,1.568,5.6
2019-12-27 10:00:00,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92
2019-12-27 10:30:00,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2019-12-27 11:00:00,6.23904,1.8197200000000002,6.499,0.03744,0.010920000000000001,0.039,6.2016,1.8088000000000002,6.46,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26
2019-12-27 11:30:00,6.22944,1.81692,6.489,0.03744,0.010920000000000001,0.039,6.192,1.806,6.45,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26
2019-12-27 12:00:00,6.27696,1.83078,6.5385,0.03696,0.010780000000000001,0.0385,6.24,1.82,6.5,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3
2019-12-27 12:30:00,6.39264,1.8645200000000002,6.659,0.03744,0.010920000000000001,0.039,6.3552,1.8536000000000001,6.62,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42
2019-12-27 13:00:00,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36
2019-12-27 13:30:00,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36
2019-12-27 14:00:00,6.31584,1.84212,6.579,0.03744,0.010920000000000001,0.039,6.2784,1.8312,6.54,6.12384,1.78612,6.379,0.03744,0.010920000000000001,0.039,6.0864,1.7752,6.34
2019-12-27 14:30:00,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44,6.02784,1.75812,6.279,0.03744,0.010920000000000001,0.039,5.9904,1.7472,6.24
2019-12-27 15:00:00,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44,6.02784,1.75812,6.279,0.03744,0.010920000000000001,0.039,5.9904,1.7472,6.24
2019-12-27 15:30:00,6.29616,1.8363800000000001,6.5585,0.03696,0.010780000000000001,0.0385,6.2592,1.8256000000000001,6.52,6.11376,1.7831800000000002,6.3685,0.03696,0.010780000000000001,0.0385,6.0768,1.7724000000000002,6.33
2019-12-27 16:00:00,6.36288,1.8558400000000002,6.628,0.036480000000000005,0.01064,0.038,6.3264,1.8452000000000002,6.59,6.17088,1.79984,6.428,0.036480000000000005,0.01064,0.038,6.1344,1.7892000000000001,6.39
2019-12-27 16:30:00,6.52656,1.90358,6.7985,0.03696,0.010780000000000001,0.0385,6.4896,1.8928,6.76,6.33456,1.8475800000000002,6.5985,0.03696,0.010780000000000001,0.0385,6.2976,1.8368,6.5600000000000005
2019-12-27 17:00:00,6.65184,1.94012,6.929,0.03744,0.010920000000000001,0.039,6.6144,1.9292,6.89,6.45024,1.88132,6.719,0.03744,0.010920000000000001,0.039,6.4128,1.8704,6.68
2019-12-27 17:30:00,6.65232,1.94026,6.9295,0.03792,0.01106,0.0395,6.6144,1.9292,6.89,6.4507200000000005,1.8814600000000001,6.7195,0.03792,0.01106,0.0395,6.4128,1.8704,6.68
2019-12-27 18:00:00,6.51792,1.9010600000000002,6.7895,0.03792,0.01106,0.0395,6.48,1.8900000000000001,6.75,6.31632,1.84226,6.5795,0.03792,0.01106,0.0395,6.2784,1.8312,6.54
