Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-27 18:30:00,6.39312,1.8646600000000002,6.6595,0.03792,0.01106,0.0395,6.3552,1.8536000000000001,6.62,6.20112,1.8086600000000002,6.4595,0.03792,0.01106,0.0395,6.1632,1.7976,6.42
2019-12-27 19:00:00,6.31584,1.84212,6.579,0.03744,0.010920000000000001,0.039,6.2784,1.8312,6.54,6.12384,1.78612,6.379,0.03744,0.010920000000000001,0.039,6.0864,1.7752,6.34
2019-12-27 19:30:00,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29,5.8944,1.7192,6.14,0.038400000000000004,0.0112,0.04,5.856,1.708,6.1
2019-12-27 20:00:00,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09,5.70144,1.6629200000000002,5.939,0.03744,0.010920000000000001,0.039,5.664,1.6520000000000001,5.9
2019-12-27 20:30:00,5.75952,1.6798600000000001,5.9995,0.03792,0.01106,0.0395,5.7216000000000005,1.6688,5.96,5.57712,1.6266600000000002,5.8095,0.03792,0.01106,0.0395,5.5392,1.6156000000000001,5.77
2019-12-27 21:00:00,5.63424,1.6433200000000001,5.869,0.03744,0.010920000000000001,0.039,5.5968,1.6324,5.83,5.47104,1.59572,5.699,0.03744,0.010920000000000001,0.039,5.4336,1.5848,5.66
2019-12-27 21:30:00,5.49024,1.60132,5.719,0.03744,0.010920000000000001,0.039,5.4528,1.5904,5.68,5.31744,1.55092,5.539,0.03744,0.010920000000000001,0.039,5.28,1.54,5.5
2019-12-27 22:00:00,5.27904,1.53972,5.499,0.03744,0.010920000000000001,0.039,5.2416,1.5288,5.46,5.10624,1.48932,5.319,0.03744,0.010920000000000001,0.039,5.0688,1.4784000000000002,5.28
2019-12-27 22:30:00,5.00064,1.45852,5.209,0.03744,0.010920000000000001,0.039,4.9632000000000005,1.4476,5.17,4.83744,1.41092,5.039,0.03744,0.010920000000000001,0.039,4.8,1.4,5.0
2019-12-27 23:00:00,4.75104,1.38572,4.949,0.03744,0.010920000000000001,0.039,4.7136,1.3748,4.91,4.60704,1.34372,4.799,0.03744,0.010920000000000001,0.039,4.5696,1.3328,4.76
2019-12-27 23:30:00,4.53984,1.32412,4.729,0.03744,0.010920000000000001,0.039,4.5024,1.3132000000000001,4.69,4.39584,1.28212,4.579,0.03744,0.010920000000000001,0.039,4.3584,1.2711999999999999,4.54
2019-12-28 00:00:00,4.38624,1.27932,4.569,0.03744,0.010920000000000001,0.039,4.3488,1.2684,4.53,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38
2019-12-28 00:30:00,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2019-12-28 01:00:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2019-12-28 01:30:00,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35
2019-12-28 02:00:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3
2019-12-28 02:30:00,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18
2019-12-28 03:00:00,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12
2019-12-28 03:30:00,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17,3.90672,1.13946,4.0695,0.03792,0.01106,0.0395,3.8688000000000002,1.1284,4.03
2019-12-28 04:00:00,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98
2019-12-28 04:30:00,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07,3.8102400000000003,1.11132,3.969,0.03744,0.010920000000000001,0.039,3.7728,1.1004,3.93
2019-12-28 05:00:00,3.88704,1.13372,4.049,0.03744,0.010920000000000001,0.039,3.8496,1.1228,4.01,3.75264,1.09452,3.909,0.03744,0.010920000000000001,0.039,3.7152000000000003,1.0836000000000001,3.87
2019-12-28 05:30:00,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07,3.8102400000000003,1.11132,3.969,0.03744,0.010920000000000001,0.039,3.7728,1.1004,3.93
2019-12-28 06:00:00,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13,3.86784,1.12812,4.029,0.03744,0.010920000000000001,0.039,3.8304,1.1172,3.99
2019-12-28 06:30:00,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19
2019-12-28 07:00:00,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2019-12-28 07:30:00,4.51104,1.31572,4.699,0.03744,0.010920000000000001,0.039,4.4736,1.3048,4.66,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51
2019-12-28 08:00:00,4.70304,1.37172,4.899,0.03744,0.010920000000000001,0.039,4.6656,1.3608,4.86,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71
2019-12-28 08:30:00,4.87488,1.42184,5.078,0.036480000000000005,0.01064,0.038,4.8384,1.4112,5.04,4.73088,1.37984,4.928,0.036480000000000005,0.01064,0.038,4.6944,1.3692,4.89
2019-12-28 09:00:00,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06
2019-12-28 09:30:00,5.35536,1.5619800000000001,5.5785,0.03696,0.010780000000000001,0.0385,5.3184000000000005,1.5512000000000001,5.54,5.19216,1.51438,5.4085,0.03696,0.010780000000000001,0.0385,5.1552,1.5036,5.37
2019-12-28 10:00:00,5.55744,1.62092,5.789,0.03744,0.010920000000000001,0.039,5.52,1.6099999999999999,5.75,5.38464,1.5705200000000001,5.609,0.03744,0.010920000000000001,0.039,5.3472,1.5596,5.57
2019-12-28 10:30:00,5.71056,1.66558,5.9485,0.03696,0.010780000000000001,0.0385,5.6736,1.6548,5.91,5.52816,1.61238,5.7585,0.03696,0.010780000000000001,0.0385,5.4912,1.6016,5.72
2019-12-28 11:00:00,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09,5.69184,1.66012,5.929,0.03744,0.010920000000000001,0.039,5.6544,1.6492,5.89
2019-12-28 11:30:00,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91
2019-12-28 12:00:00,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94
2019-12-28 12:30:00,5.92176,1.7271800000000002,6.1685,0.03696,0.010780000000000001,0.0385,5.8848,1.7164000000000001,6.13,5.73936,1.67398,5.9785,0.03696,0.010780000000000001,0.0385,5.7024,1.6632,5.94
2019-12-28 13:00:00,5.84496,1.70478,6.0885,0.03696,0.010780000000000001,0.0385,5.808,1.694,6.05,5.67216,1.6543800000000002,5.9085,0.03696,0.010780000000000001,0.0385,5.6352,1.6436000000000002,5.87
2019-12-28 13:30:00,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07,5.68224,1.65732,5.9190000000000005,0.03744,0.010920000000000001,0.039,5.6448,1.6464,5.88
2019-12-28 14:00:00,5.87424,1.71332,6.119,0.03744,0.010920000000000001,0.039,5.8368,1.7024,6.08,5.69184,1.66012,5.929,0.03744,0.010920000000000001,0.039,5.6544,1.6492,5.89
2019-12-28 14:30:00,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91
2019-12-28 15:00:00,5.83584,1.70212,6.079,0.03744,0.010920000000000001,0.039,5.7984,1.6912,6.04,5.65344,1.64892,5.889,0.03744,0.010920000000000001,0.039,5.616,1.638,5.85
2019-12-28 15:30:00,5.94144,1.73292,6.189,0.03744,0.010920000000000001,0.039,5.904,1.722,6.15,5.75904,1.67972,5.999,0.03744,0.010920000000000001,0.039,5.7216000000000005,1.6688,5.96
2019-12-28 16:00:00,5.9879999999999995,1.7465000000000002,6.2375,0.036000000000000004,0.0105,0.0375,5.952,1.736,6.2,5.8056,1.6933,6.0475,0.036000000000000004,0.0105,0.0375,5.7696000000000005,1.6828,6.01
2019-12-28 16:30:00,6.1896,1.8053,6.4475,0.036000000000000004,0.0105,0.0375,6.1536,1.7948,6.41,5.9976,1.7493,6.2475,0.036000000000000004,0.0105,0.0375,5.9616,1.7388,6.21
2019-12-28 17:00:00,6.40224,1.86732,6.6690000000000005,0.03744,0.010920000000000001,0.039,6.3648,1.8564,6.63,6.21024,1.81132,6.469,0.03744,0.010920000000000001,0.039,6.1728,1.8004,6.43
2019-12-28 17:30:00,6.40224,1.86732,6.6690000000000005,0.03744,0.010920000000000001,0.039,6.3648,1.8564,6.63,6.21024,1.81132,6.469,0.03744,0.010920000000000001,0.039,6.1728,1.8004,6.43
2019-12-28 18:00:00,6.3072,1.8396,6.57,0.038400000000000004,0.0112,0.04,6.2688,1.8284,6.53,6.1152,1.7836,6.37,0.038400000000000004,0.0112,0.04,6.0768,1.7724000000000002,6.33
2019-12-28 18:30:00,6.20112,1.8086600000000002,6.4595,0.03792,0.01106,0.0395,6.1632,1.7976,6.42,6.00912,1.75266,6.2595,0.03792,0.01106,0.0395,5.9712,1.7416,6.22
2019-12-28 19:00:00,6.06624,1.76932,6.319,0.03744,0.010920000000000001,0.039,6.0288,1.7584,6.28,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09
2019-12-28 19:30:00,5.83584,1.70212,6.079,0.03744,0.010920000000000001,0.039,5.7984,1.6912,6.04,5.6630400000000005,1.65172,5.899,0.03744,0.010920000000000001,0.039,5.6256,1.6408,5.86
2019-12-28 20:00:00,5.67264,1.6545200000000002,5.909,0.03744,0.010920000000000001,0.039,5.6352,1.6436000000000002,5.87,5.50944,1.6069200000000001,5.739,0.03744,0.010920000000000001,0.039,5.472,1.596,5.7
2019-12-28 20:30:00,5.56704,1.62372,5.799,0.03744,0.010920000000000001,0.039,5.5296,1.6128,5.76,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59
2019-12-28 21:00:00,5.46144,1.59292,5.689,0.03744,0.010920000000000001,0.039,5.424,1.5819999999999999,5.65,5.29824,1.54532,5.519,0.03744,0.010920000000000001,0.039,5.2608,1.5344,5.48
2019-12-28 21:30:00,5.30784,1.54812,5.529,0.03744,0.010920000000000001,0.039,5.2704,1.5372,5.49,5.13504,1.4977200000000002,5.349,0.03744,0.010920000000000001,0.039,5.0976,1.4868000000000001,5.31
2019-12-28 22:00:00,5.11584,1.4921200000000001,5.329,0.03744,0.010920000000000001,0.039,5.0784,1.4812,5.29,4.95264,1.44452,5.159,0.03744,0.010920000000000001,0.039,4.9152000000000005,1.4336,5.12
2019-12-28 22:30:00,4.94304,1.4417200000000001,5.149,0.03744,0.010920000000000001,0.039,4.9056,1.4308,5.11,4.78944,1.3969200000000002,4.989,0.03744,0.010920000000000001,0.039,4.752,1.3860000000000001,4.95
2019-12-28 23:00:00,4.71264,1.37452,4.909,0.03744,0.010920000000000001,0.039,4.6752,1.3636,4.87,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71
2019-12-28 23:30:00,4.51104,1.31572,4.699,0.03744,0.010920000000000001,0.039,4.4736,1.3048,4.66,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51
2019-12-29 00:00:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2019-12-29 00:30:00,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24
2019-12-29 01:00:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3
2019-12-29 01:30:00,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32
2019-12-29 02:00:00,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2019-12-29 02:30:00,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2
2019-12-29 03:00:00,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12
2019-12-29 03:30:00,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08
2019-12-29 04:00:00,4.01184,1.17012,4.179,0.03744,0.010920000000000001,0.039,3.9744,1.1592,4.14,3.88704,1.13372,4.049,0.03744,0.010920000000000001,0.039,3.8496,1.1228,4.01
2019-12-29 04:30:00,3.97344,1.15892,4.139,0.03744,0.010920000000000001,0.039,3.936,1.148,4.1,3.84864,1.12252,4.009,0.03744,0.010920000000000001,0.039,3.8112,1.1116,3.9699999999999998
2019-12-29 05:00:00,3.92544,1.14492,4.089,0.03744,0.010920000000000001,0.039,3.888,1.134,4.05,3.80064,1.10852,3.959,0.03744,0.010920000000000001,0.039,3.7632,1.0976,3.92
2019-12-29 05:30:00,3.92544,1.14492,4.089,0.03744,0.010920000000000001,0.039,3.888,1.134,4.05,3.80064,1.10852,3.959,0.03744,0.010920000000000001,0.039,3.7632,1.0976,3.92
2019-12-29 06:00:00,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08,3.81984,1.11412,3.979,0.03744,0.010920000000000001,0.039,3.7824,1.1032,3.94
2019-12-29 06:30:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04
2019-12-29 07:00:00,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12
2019-12-29 07:30:00,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2019-12-29 08:00:00,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2019-12-29 08:30:00,4.52928,1.32104,4.718,0.036480000000000005,0.01064,0.038,4.4928,1.3104,4.68,4.37568,1.27624,4.558,0.036480000000000005,0.01064,0.038,4.3392,1.2656,4.52
2019-12-29 09:00:00,4.70256,1.37158,4.8985,0.03696,0.010780000000000001,0.0385,4.6656,1.3608,4.86,4.54896,1.32678,4.7385,0.03696,0.010780000000000001,0.0385,4.5120000000000005,1.316,4.7
2019-12-29 09:30:00,4.89504,1.42772,5.099,0.03744,0.010920000000000001,0.039,4.8576,1.4168,5.06,4.74144,1.38292,4.939,0.03744,0.010920000000000001,0.039,4.704,1.3719999999999999,4.9
2019-12-29 10:00:00,5.12496,1.49478,5.3385,0.03696,0.010780000000000001,0.0385,5.088,1.484,5.3,4.96176,1.44718,5.1685,0.03696,0.010780000000000001,0.0385,4.9248,1.4364,5.13
2019-12-29 10:30:00,5.37504,1.56772,5.599,0.03744,0.010920000000000001,0.039,5.3376,1.5568,5.5600000000000005,5.2118400000000005,1.52012,5.429,0.03744,0.010920000000000001,0.039,5.1744,1.5091999999999999,5.39
2019-12-29 11:00:00,5.53824,1.61532,5.769,0.03744,0.010920000000000001,0.039,5.5008,1.6044,5.73,5.36544,1.56492,5.589,0.03744,0.010920000000000001,0.039,5.328,1.554,5.55
2019-12-29 11:30:00,5.6337600000000005,1.64318,5.8685,0.03696,0.010780000000000001,0.0385,5.5968,1.6324,5.83,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64
2019-12-29 12:00:00,5.64336,1.64598,5.8785,0.03696,0.010780000000000001,0.0385,5.6064,1.6352,5.84,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64
2019-12-29 12:30:00,5.74848,1.67664,5.9879999999999995,0.036480000000000005,0.01064,0.038,5.712,1.666,5.95,5.57568,1.6262400000000001,5.808,0.036480000000000005,0.01064,0.038,5.5392,1.6156000000000001,5.77
2019-12-29 13:00:00,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93,5.55696,1.6207799999999999,5.7885,0.03696,0.010780000000000001,0.0385,5.52,1.6099999999999999,5.75
2019-12-29 13:30:00,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93,5.55696,1.6207799999999999,5.7885,0.03696,0.010780000000000001,0.0385,5.52,1.6099999999999999,5.75
2019-12-29 14:00:00,5.68176,1.65718,5.9185,0.03696,0.010780000000000001,0.0385,5.6448,1.6464,5.88,5.50896,1.60678,5.7385,0.03696,0.010780000000000001,0.0385,5.472,1.596,5.7
2019-12-29 14:30:00,5.58624,1.62932,5.819,0.03744,0.010920000000000001,0.039,5.5488,1.6184,5.78,5.41344,1.57892,5.639,0.03744,0.010920000000000001,0.039,5.376,1.568,5.6
2019-12-29 15:00:00,5.60544,1.6349200000000002,5.839,0.03744,0.010920000000000001,0.039,5.568,1.624,5.8,5.43264,1.58452,5.659,0.03744,0.010920000000000001,0.039,5.3952,1.5735999999999999,5.62
2019-12-29 15:30:00,5.68176,1.65718,5.9185,0.03696,0.010780000000000001,0.0385,5.6448,1.6464,5.88,5.50896,1.60678,5.7385,0.03696,0.010780000000000001,0.0385,5.472,1.596,5.7
2019-12-29 16:00:00,5.78736,1.68798,6.0285,0.03696,0.010780000000000001,0.0385,5.7504,1.6772,5.99,5.60496,1.6347800000000001,5.8385,0.03696,0.010780000000000001,0.0385,5.568,1.624,5.8
2019-12-29 16:30:00,6.0552,1.7661,6.3075,0.036000000000000004,0.0105,0.0375,6.0192,1.7556,6.27,5.8728,1.7129,6.1175,0.036000000000000004,0.0105,0.0375,5.8368,1.7024,6.08
2019-12-29 17:00:00,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48,6.06624,1.76932,6.319,0.03744,0.010920000000000001,0.039,6.0288,1.7584,6.28
2019-12-29 17:30:00,6.30672,1.83946,6.5695,0.03792,0.01106,0.0395,6.2688,1.8284,6.53,6.11472,1.78346,6.3695,0.03792,0.01106,0.0395,6.0768,1.7724000000000002,6.33
2019-12-29 18:00:00,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47,6.0576,1.7668,6.31,0.038400000000000004,0.0112,0.04,6.0192,1.7556,6.27
2019-12-29 18:30:00,6.13392,1.78906,6.3895,0.03792,0.01106,0.0395,6.096,1.778,6.35,5.95152,1.7358600000000002,6.1995000000000005,0.03792,0.01106,0.0395,5.9136,1.7248,6.16
2019-12-29 19:00:00,6.00912,1.75266,6.2595,0.03792,0.01106,0.0395,5.9712,1.7416,6.22,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03
2019-12-29 19:30:00,5.76,1.6800000000000002,6.0,0.038400000000000004,0.0112,0.04,5.7216000000000005,1.6688,5.96,5.5872,1.6296,5.82,0.038400000000000004,0.0112,0.04,5.5488,1.6184,5.78
2019-12-29 20:00:00,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69
2019-12-29 20:30:00,5.57712,1.6266600000000002,5.8095,0.03792,0.01106,0.0395,5.5392,1.6156000000000001,5.77,5.40432,1.57626,5.6295,0.03792,0.01106,0.0395,5.3664,1.5652,5.59
2019-12-29 21:00:00,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59,5.24064,1.5285199999999999,5.459,0.03744,0.010920000000000001,0.039,5.2032,1.5176,5.42
2019-12-29 21:30:00,5.32704,1.55372,5.549,0.03744,0.010920000000000001,0.039,5.2896,1.5428000000000002,5.51,5.16384,1.5061200000000001,5.379,0.03744,0.010920000000000001,0.039,5.1264,1.4952,5.34
2019-12-29 22:00:00,5.16384,1.5061200000000001,5.379,0.03744,0.010920000000000001,0.039,5.1264,1.4952,5.34,5.00064,1.45852,5.209,0.03744,0.010920000000000001,0.039,4.9632000000000005,1.4476,5.17
2019-12-29 22:30:00,4.9046400000000006,1.43052,5.109,0.03744,0.010920000000000001,0.039,4.8672,1.4196,5.07,4.75104,1.38572,4.949,0.03744,0.010920000000000001,0.039,4.7136,1.3748,4.91
2019-12-29 23:00:00,4.70304,1.37172,4.899,0.03744,0.010920000000000001,0.039,4.6656,1.3608,4.86,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71
2019-12-29 23:30:00,4.51104,1.31572,4.699,0.03744,0.010920000000000001,0.039,4.4736,1.3048,4.66,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51
2019-12-30 00:00:00,4.38624,1.27932,4.569,0.03744,0.010920000000000001,0.039,4.3488,1.2684,4.53,4.25184,1.2401200000000001,4.429,0.03744,0.010920000000000001,0.039,4.2144,1.2292,4.39
2019-12-30 00:30:00,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2019-12-30 01:00:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37
2019-12-30 01:30:00,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34
2019-12-30 02:00:00,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25
2019-12-30 02:30:00,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21
2019-12-30 03:00:00,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13
2019-12-30 03:30:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04
2019-12-30 04:00:00,4.02096,1.17278,4.1885,0.03696,0.010780000000000001,0.0385,3.984,1.162,4.15,3.89616,1.13638,4.0585,0.03696,0.010780000000000001,0.0385,3.8592,1.1256,4.02
2019-12-30 04:30:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,3.92544,1.14492,4.089,0.03744,0.010920000000000001,0.039,3.888,1.134,4.05
2019-12-30 05:00:00,4.07856,1.18958,4.2485,0.03696,0.010780000000000001,0.0385,4.0416,1.1788,4.21,3.95376,1.15318,4.1185,0.03696,0.010780000000000001,0.0385,3.9168000000000003,1.1424,4.08
2019-12-30 05:30:00,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13
2019-12-30 06:00:00,4.30896,1.25678,4.4885,0.03696,0.010780000000000001,0.0385,4.272,1.246,4.45,4.16496,1.21478,4.3385,0.03696,0.010780000000000001,0.0385,4.128,1.204,4.3
2019-12-30 06:30:00,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44
2019-12-30 07:00:00,4.60752,1.34386,4.7995,0.03792,0.01106,0.0395,4.5696,1.3328,4.76,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61
2019-12-30 07:30:00,4.92336,1.43598,5.1285,0.03696,0.010780000000000001,0.0385,4.8864,1.4252,5.09,4.76976,1.39118,4.9685,0.03696,0.010780000000000001,0.0385,4.7328,1.3804,4.93
2019-12-30 08:00:00,5.24064,1.5285199999999999,5.459,0.03744,0.010920000000000001,0.039,5.2032,1.5176,5.42,5.07744,1.48092,5.289,0.03744,0.010920000000000001,0.039,5.04,1.47,5.25
2019-12-30 08:30:00,5.47008,1.59544,5.698,0.036480000000000005,0.01064,0.038,5.4336,1.5848,5.66,5.30688,1.5478399999999999,5.5280000000000005,0.036480000000000005,0.01064,0.038,5.2704,1.5372,5.49
2019-12-30 09:00:00,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93,5.55696,1.6207799999999999,5.7885,0.03696,0.010780000000000001,0.0385,5.52,1.6099999999999999,5.75
2019-12-30 09:30:00,6.0475200000000005,1.7638600000000002,6.2995,0.03792,0.01106,0.0395,6.0096,1.7528000000000001,6.26,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2019-12-30 10:00:00,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07
2019-12-30 10:30:00,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18
2019-12-30 11:00:00,6.21648,1.8131400000000002,6.4755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.192,1.806,6.45,6.03408,1.75994,6.2855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.0096,1.7528000000000001,6.26
2019-12-30 11:30:00,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29
2019-12-30 12:00:00,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44,6.02784,1.75812,6.279,0.03744,0.010920000000000001,0.039,5.9904,1.7472,6.24
2019-12-30 12:30:00,6.27696,1.83078,6.5385,0.03696,0.010780000000000001,0.0385,6.24,1.82,6.5,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3
2019-12-30 13:00:00,6.23904,1.8197200000000002,6.499,0.03744,0.010920000000000001,0.039,6.2016,1.8088000000000002,6.46,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26
2019-12-30 13:30:00,6.18144,1.80292,6.439,0.03744,0.010920000000000001,0.039,6.144,1.792,6.4,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2
2019-12-30 14:00:00,6.18144,1.80292,6.439,0.03744,0.010920000000000001,0.039,6.144,1.792,6.4,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2
2019-12-30 14:30:00,6.12384,1.78612,6.379,0.03744,0.010920000000000001,0.039,6.0864,1.7752,6.34,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14
2019-12-30 15:00:00,6.12384,1.78612,6.379,0.03744,0.010920000000000001,0.039,6.0864,1.7752,6.34,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14
2019-12-30 15:30:00,6.17184,1.8001200000000002,6.429,0.03744,0.010920000000000001,0.039,6.1344,1.7892000000000001,6.39,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2
2019-12-30 16:00:00,6.26736,1.8279800000000002,6.5285,0.03696,0.010780000000000001,0.0385,6.2304,1.8172000000000001,6.49,6.07536,1.77198,6.3285,0.03696,0.010780000000000001,0.0385,6.0384,1.7612,6.29
2019-12-30 16:30:00,6.4776,1.8893,6.7475000000000005,0.036000000000000004,0.0105,0.0375,6.4416,1.8788,6.71,6.276,1.8305,6.5375,0.036000000000000004,0.0105,0.0375,6.24,1.82,6.5
2019-12-30 17:00:00,6.80544,1.9849200000000002,7.089,0.03744,0.010920000000000001,0.039,6.768,1.974,7.05,6.60384,1.92612,6.879,0.03744,0.010920000000000001,0.039,6.5664,1.9152,6.84
2019-12-30 17:30:00,6.86304,2.00172,7.149,0.03744,0.010920000000000001,0.039,6.8256,1.9908000000000001,7.11,6.65184,1.94012,6.929,0.03744,0.010920000000000001,0.039,6.6144,1.9292,6.89
2019-12-30 18:00:00,6.79584,1.98212,7.079,0.03744,0.010920000000000001,0.039,6.7584,1.9712,7.04,6.58464,1.9205200000000002,6.859,0.03744,0.010920000000000001,0.039,6.5472,1.9096000000000002,6.82
2019-12-30 18:30:00,6.60432,1.92626,6.8795,0.03792,0.01106,0.0395,6.5664,1.9152,6.84,6.40272,1.8674600000000001,6.6695,0.03792,0.01106,0.0395,6.3648,1.8564,6.63
2019-12-30 19:00:00,6.41232,1.87026,6.6795,0.03792,0.01106,0.0395,6.3744,1.8592,6.64,6.22032,1.81426,6.4795,0.03792,0.01106,0.0395,6.1824,1.8032,6.44
2019-12-30 19:30:00,6.22944,1.81692,6.489,0.03744,0.010920000000000001,0.039,6.192,1.806,6.45,6.04704,1.7637200000000002,6.299,0.03744,0.010920000000000001,0.039,6.0096,1.7528000000000001,6.26
2019-12-30 20:00:00,6.02784,1.75812,6.279,0.03744,0.010920000000000001,0.039,5.9904,1.7472,6.24,5.84544,1.70492,6.089,0.03744,0.010920000000000001,0.039,5.808,1.694,6.05
2019-12-30 20:30:00,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08,5.6923200000000005,1.66026,5.9295,0.03792,0.01106,0.0395,5.6544,1.6492,5.89
2019-12-30 21:00:00,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88,5.5104,1.6072000000000002,5.74,0.038400000000000004,0.0112,0.04,5.472,1.596,5.7
2019-12-30 21:30:00,5.54832,1.61826,5.7795000000000005,0.03792,0.01106,0.0395,5.5104,1.6072000000000002,5.74,5.38512,1.5706600000000002,5.6095,0.03792,0.01106,0.0395,5.3472,1.5596,5.57
2019-12-30 22:00:00,5.2891200000000005,1.5426600000000001,5.5095,0.03792,0.01106,0.0395,5.2512,1.5316,5.47,5.13552,1.49786,5.3495,0.03792,0.01106,0.0395,5.0976,1.4868000000000001,5.31
2019-12-30 22:30:00,5.04912,1.47266,5.2595,0.03792,0.01106,0.0395,5.0112,1.4616,5.22,4.89552,1.42786,5.0995,0.03792,0.01106,0.0395,4.8576,1.4168,5.06
2019-12-30 23:00:00,4.80912,1.40266,5.0095,0.03792,0.01106,0.0395,4.7712,1.3916,4.97,4.66512,1.36066,4.8595,0.03792,0.01106,0.0395,4.6272,1.3496000000000001,4.82
2019-12-30 23:30:00,4.54992,1.32706,4.7395,0.03792,0.01106,0.0395,4.5120000000000005,1.316,4.7,4.40592,1.28506,4.5895,0.03792,0.01106,0.0395,4.368,1.274,4.55
2019-12-31 00:00:00,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34
2019-12-31 00:30:00,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4,4.12752,1.20386,4.2995,0.03792,0.01106,0.0395,4.0896,1.1928,4.26
2019-12-31 01:00:00,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33
2019-12-31 01:30:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37
2019-12-31 02:00:00,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33
2019-12-31 02:30:00,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25
2019-12-31 03:00:00,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11
2019-12-31 03:30:00,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1
2019-12-31 04:00:00,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21,3.94512,1.15066,4.1095,0.03792,0.01106,0.0395,3.9072,1.1396,4.07
2019-12-31 04:30:00,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04
2019-12-31 05:00:00,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15,3.89712,1.13666,4.0595,0.03792,0.01106,0.0395,3.8592,1.1256,4.02
2019-12-31 05:30:00,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04
2019-12-31 06:00:00,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2
2019-12-31 06:30:00,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36
2019-12-31 07:00:00,4.54944,1.32692,4.739,0.03744,0.010920000000000001,0.039,4.5120000000000005,1.316,4.7,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55
2019-12-31 07:30:00,4.8086400000000005,1.40252,5.009,0.03744,0.010920000000000001,0.039,4.7712,1.3916,4.97,4.65504,1.35772,4.849,0.03744,0.010920000000000001,0.039,4.6176,1.3468,4.8100000000000005
2019-12-31 08:00:00,5.088,1.484,5.3,0.038400000000000004,0.0112,0.04,5.0496,1.4727999999999999,5.26,4.9248,1.4364,5.13,0.038400000000000004,0.0112,0.04,4.8864,1.4252,5.09
2019-12-31 08:30:00,5.38368,1.57024,5.608,0.036480000000000005,0.01064,0.038,5.3472,1.5596,5.57,5.21088,1.51984,5.428,0.036480000000000005,0.01064,0.038,5.1744,1.5091999999999999,5.39
2019-12-31 09:00:00,5.58528,1.62904,5.818,0.036480000000000005,0.01064,0.038,5.5488,1.6184,5.78,5.41248,1.57864,5.638,0.036480000000000005,0.01064,0.038,5.376,1.568,5.6
2019-12-31 09:30:00,5.92224,1.7273200000000002,6.169,0.03744,0.010920000000000001,0.039,5.8848,1.7164000000000001,6.13,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94
2019-12-31 10:00:00,6.12384,1.78612,6.379,0.03744,0.010920000000000001,0.039,6.0864,1.7752,6.34,5.94144,1.73292,6.189,0.03744,0.010920000000000001,0.039,5.904,1.722,6.15
2019-12-31 10:30:00,6.38304,1.86172,6.649,0.03744,0.010920000000000001,0.039,6.3456,1.8508,6.61,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41
2019-12-31 11:00:00,6.49824,1.8953200000000001,6.769,0.03744,0.010920000000000001,0.039,6.4608,1.8844,6.73,6.30624,1.83932,6.569,0.03744,0.010920000000000001,0.039,6.2688,1.8284,6.53
2019-12-31 11:30:00,6.58416,1.9203800000000002,6.8585,0.03696,0.010780000000000001,0.0385,6.5472,1.9096000000000002,6.82,6.38256,1.86158,6.6485,0.03696,0.010780000000000001,0.0385,6.3456,1.8508,6.61
2019-12-31 12:00:00,6.61296,1.9287800000000002,6.8885000000000005,0.03696,0.010780000000000001,0.0385,6.5760000000000005,1.9180000000000001,6.85,6.42096,1.8727800000000001,6.6885,0.03696,0.010780000000000001,0.0385,6.384,1.862,6.65
2019-12-31 12:30:00,6.67104,1.9457200000000001,6.949,0.03744,0.010920000000000001,0.039,6.6336,1.9348,6.91,6.46944,1.88692,6.739,0.03744,0.010920000000000001,0.039,6.432,1.876,6.7
2019-12-31 13:00:00,6.67104,1.9457200000000001,6.949,0.03744,0.010920000000000001,0.039,6.6336,1.9348,6.91,6.46944,1.88692,6.739,0.03744,0.010920000000000001,0.039,6.432,1.876,6.7
2019-12-31 13:30:00,6.58416,1.9203800000000002,6.8585,0.03696,0.010780000000000001,0.0385,6.5472,1.9096000000000002,6.82,6.38256,1.86158,6.6485,0.03696,0.010780000000000001,0.0385,6.3456,1.8508,6.61
2019-12-31 14:00:00,6.60384,1.92612,6.879,0.03744,0.010920000000000001,0.039,6.5664,1.9152,6.84,6.41184,1.87012,6.679,0.03744,0.010920000000000001,0.039,6.3744,1.8592,6.64
2019-12-31 14:30:00,6.45984,1.88412,6.729,0.03744,0.010920000000000001,0.039,6.4224,1.8732000000000002,6.69,6.26784,1.8281200000000002,6.529,0.03744,0.010920000000000001,0.039,6.2304,1.8172000000000001,6.49
2019-12-31 15:00:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3
2019-12-31 15:30:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3
2019-12-31 16:00:00,6.29568,1.83624,6.558,0.036480000000000005,0.01064,0.038,6.2592,1.8256000000000001,6.52,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32
2019-12-31 16:30:00,6.53568,1.90624,6.808,0.036480000000000005,0.01064,0.038,6.4992,1.8956,6.77,6.33408,1.8474400000000002,6.598,0.036480000000000005,0.01064,0.038,6.2976,1.8368,6.5600000000000005
2019-12-31 17:00:00,6.62352,1.93186,6.8995,0.03792,0.01106,0.0395,6.5856,1.9208,6.86,6.43152,1.87586,6.6995000000000005,0.03792,0.01106,0.0395,6.3936,1.8648,6.66
2019-12-31 17:30:00,6.62352,1.93186,6.8995,0.03792,0.01106,0.0395,6.5856,1.9208,6.86,6.43152,1.87586,6.6995000000000005,0.03792,0.01106,0.0395,6.3936,1.8648,6.66
2019-12-31 18:00:00,6.56592,1.91506,6.8395,0.03792,0.01106,0.0395,6.5280000000000005,1.904,6.8,6.37392,1.85906,6.6395,0.03792,0.01106,0.0395,6.336,1.8479999999999999,6.6
2019-12-31 18:30:00,6.44112,1.87866,6.7095,0.03792,0.01106,0.0395,6.4032,1.8676,6.67,6.24912,1.82266,6.5095,0.03792,0.01106,0.0395,6.2112,1.8115999999999999,6.47
2019-12-31 19:00:00,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48,6.06624,1.76932,6.319,0.03744,0.010920000000000001,0.039,6.0288,1.7584,6.28
2019-12-31 19:30:00,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99
2019-12-31 20:00:00,5.72064,1.66852,5.959,0.03744,0.010920000000000001,0.039,5.6832,1.6576,5.92,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74
2019-12-31 20:30:00,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74,5.37504,1.56772,5.599,0.03744,0.010920000000000001,0.039,5.3376,1.5568,5.5600000000000005
2019-12-31 21:00:00,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59,5.23104,1.5257200000000002,5.449,0.03744,0.010920000000000001,0.039,5.1936,1.5148000000000001,5.41
2019-12-31 21:30:00,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42,5.07792,1.48106,5.2895,0.03792,0.01106,0.0395,5.04,1.47,5.25
2019-12-31 22:00:00,5.07744,1.48092,5.289,0.03744,0.010920000000000001,0.039,5.04,1.47,5.25,4.92384,1.43612,5.129,0.03744,0.010920000000000001,0.039,4.8864,1.4252,5.09
2019-12-31 22:30:00,4.9046400000000006,1.43052,5.109,0.03744,0.010920000000000001,0.039,4.8672,1.4196,5.07,4.75104,1.38572,4.949,0.03744,0.010920000000000001,0.039,4.7136,1.3748,4.91
2019-12-31 23:00:00,4.71264,1.37452,4.909,0.03744,0.010920000000000001,0.039,4.6752,1.3636,4.87,4.55904,1.32972,4.749,0.03744,0.010920000000000001,0.039,4.5216,1.3188,4.71
2019-12-31 23:30:00,4.59744,1.3409200000000001,4.789,0.03744,0.010920000000000001,0.039,4.5600000000000005,1.33,4.75,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6
2020-01-01 00:00:00,4.51104,1.31572,4.699,0.03744,0.010920000000000001,0.039,4.4736,1.3048,4.66,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51
2020-01-01 00:30:00,4.45392,1.29906,4.6395,0.03792,0.01106,0.0395,4.416,1.288,4.6,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45
2020-01-01 01:00:00,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57
2020-01-01 01:30:00,4.59744,1.3409200000000001,4.789,0.03744,0.010920000000000001,0.039,4.5600000000000005,1.33,4.75,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6
2020-01-01 02:00:00,4.54992,1.32706,4.7395,0.03792,0.01106,0.0395,4.5120000000000005,1.316,4.7,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54
2020-01-01 02:30:00,4.40592,1.28506,4.5895,0.03792,0.01106,0.0395,4.368,1.274,4.55,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4
2020-01-01 03:00:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3
2020-01-01 03:30:00,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19
2020-01-01 04:00:00,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13
2020-01-01 04:30:00,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25,3.98304,1.16172,4.149,0.03744,0.010920000000000001,0.039,3.9455999999999998,1.1508,4.11
2020-01-01 05:00:00,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04
2020-01-01 05:30:00,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2,3.93504,1.14772,4.099,0.03744,0.010920000000000001,0.039,3.8976,1.1368,4.06
2020-01-01 06:00:00,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11
2020-01-01 06:30:00,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22
2020-01-01 07:00:00,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2020-01-01 07:30:00,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22
2020-01-01 08:00:00,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35
2020-01-01 08:30:00,4.3368,1.2649,4.5175,0.036000000000000004,0.0105,0.0375,4.3008,1.2544,4.48,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34
2020-01-01 09:00:00,4.39536,1.28198,4.5785,0.03696,0.010780000000000001,0.0385,4.3584,1.2711999999999999,4.54,4.26096,1.24278,4.4385,0.03696,0.010780000000000001,0.0385,4.224,1.232,4.4
2020-01-01 09:30:00,4.64544,1.35492,4.839,0.03744,0.010920000000000001,0.039,4.608,1.344,4.8,4.49184,1.31012,4.679,0.03744,0.010920000000000001,0.039,4.4544,1.2992,4.64
2020-01-01 10:00:00,4.84656,1.41358,5.0485,0.03696,0.010780000000000001,0.0385,4.8096,1.4028,5.01,4.69296,1.36878,4.8885000000000005,0.03696,0.010780000000000001,0.0385,4.656,1.358,4.85
2020-01-01 10:30:00,5.06784,1.47812,5.279,0.03744,0.010920000000000001,0.039,5.0304,1.4672,5.24,4.91424,1.4333200000000001,5.119,0.03744,0.010920000000000001,0.039,4.8768,1.4224,5.08
2020-01-01 11:00:00,5.22144,1.52292,5.439,0.03744,0.010920000000000001,0.039,5.184,1.512,5.4,5.05824,1.47532,5.269,0.03744,0.010920000000000001,0.039,5.0208,1.4644,5.23
2020-01-01 11:30:00,5.35584,1.5621200000000002,5.579,0.03744,0.010920000000000001,0.039,5.3184000000000005,1.5512000000000001,5.54,5.19264,1.51452,5.409,0.03744,0.010920000000000001,0.039,5.1552,1.5036,5.37
2020-01-01 12:00:00,5.52864,1.61252,5.759,0.03744,0.010920000000000001,0.039,5.4912,1.6016,5.72,5.35584,1.5621200000000002,5.579,0.03744,0.010920000000000001,0.039,5.3184000000000005,1.5512000000000001,5.54
2020-01-01 12:30:00,5.62416,1.64038,5.8585,0.03696,0.010780000000000001,0.0385,5.5872,1.6296,5.82,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64
2020-01-01 13:00:00,5.72976,1.67118,5.9685,0.03696,0.010780000000000001,0.0385,5.6928,1.6604,5.93,5.55696,1.6207799999999999,5.7885,0.03696,0.010780000000000001,0.0385,5.52,1.6099999999999999,5.75
2020-01-01 13:30:00,5.75904,1.67972,5.999,0.03744,0.010920000000000001,0.039,5.7216000000000005,1.6688,5.96,5.58624,1.62932,5.819,0.03744,0.010920000000000001,0.039,5.5488,1.6184,5.78
2020-01-01 14:00:00,5.79744,1.6909200000000002,6.039,0.03744,0.010920000000000001,0.039,5.76,1.6800000000000002,6.0,5.62464,1.64052,5.859,0.03744,0.010920000000000001,0.039,5.5872,1.6296,5.82
2020-01-01 14:30:00,5.76816,1.6823800000000002,6.0085,0.03696,0.010780000000000001,0.0385,5.7312,1.6716000000000002,5.97,5.59536,1.63198,5.8285,0.03696,0.010780000000000001,0.0385,5.5584,1.6212,5.79
2020-01-01 15:00:00,5.73936,1.67398,5.9785,0.03696,0.010780000000000001,0.0385,5.7024,1.6632,5.94,5.56656,1.62358,5.7985,0.03696,0.010780000000000001,0.0385,5.5296,1.6128,5.76
2020-01-01 15:30:00,5.75856,1.67958,5.9985,0.03696,0.010780000000000001,0.0385,5.7216000000000005,1.6688,5.96,5.5857600000000005,1.62918,5.8185,0.03696,0.010780000000000001,0.0385,5.5488,1.6184,5.78
2020-01-01 16:00:00,5.88288,1.71584,6.128,0.036480000000000005,0.01064,0.038,5.8464,1.7052,6.09,5.71008,1.66544,5.948,0.036480000000000005,0.01064,0.038,5.6736,1.6548,5.91
2020-01-01 16:30:00,6.1512,1.7941,6.4075,0.036000000000000004,0.0105,0.0375,6.1152,1.7836,6.37,5.9592,1.7381000000000002,6.2075,0.036000000000000004,0.0105,0.0375,5.9232,1.7276,6.17
2020-01-01 17:00:00,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36
2020-01-01 17:30:00,6.39264,1.8645200000000002,6.659,0.03744,0.010920000000000001,0.039,6.3552,1.8536000000000001,6.62,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41
2020-01-01 18:00:00,6.35472,1.85346,6.6195,0.03792,0.01106,0.0395,6.3168,1.8424,6.58,6.16272,1.79746,6.4195,0.03792,0.01106,0.0395,6.1248,1.7864,6.38
2020-01-01 18:30:00,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41,6.00864,1.75252,6.259,0.03744,0.010920000000000001,0.039,5.9712,1.7416,6.22
2020-01-01 19:00:00,5.95104,1.7357200000000002,6.199,0.03744,0.010920000000000001,0.039,5.9136,1.7248,6.16,5.77824,1.68532,6.019,0.03744,0.010920000000000001,0.039,5.7408,1.6743999999999999,5.98
2020-01-01 19:30:00,5.77824,1.68532,6.019,0.03744,0.010920000000000001,0.039,5.7408,1.6743999999999999,5.98,5.60544,1.6349200000000002,5.839,0.03744,0.010920000000000001,0.039,5.568,1.624,5.8
2020-01-01 20:00:00,5.65344,1.64892,5.889,0.03744,0.010920000000000001,0.039,5.616,1.638,5.85,5.48064,1.5985200000000002,5.709,0.03744,0.010920000000000001,0.039,5.4432,1.5876000000000001,5.67
2020-01-01 20:30:00,5.49984,1.60412,5.729,0.03744,0.010920000000000001,0.039,5.4624,1.5932,5.69,5.33664,1.55652,5.559,0.03744,0.010920000000000001,0.039,5.2992,1.5455999999999999,5.52
2020-01-01 21:00:00,5.2891200000000005,1.5426600000000001,5.5095,0.03792,0.01106,0.0395,5.2512,1.5316,5.47,5.12592,1.49506,5.3395,0.03792,0.01106,0.0395,5.088,1.484,5.3
2020-01-01 21:30:00,5.20272,1.51746,5.4195,0.03792,0.01106,0.0395,5.1648,1.5064000000000002,5.38,5.03952,1.4698600000000002,5.2495,0.03792,0.01106,0.0395,5.0016,1.4588,5.21
2020-01-01 22:00:00,5.01024,1.4613200000000002,5.219,0.03744,0.010920000000000001,0.039,4.9728,1.4504000000000001,5.18,4.8566400000000005,1.41652,5.059,0.03744,0.010920000000000001,0.039,4.8192,1.4056,5.02
2020-01-01 22:30:00,4.78944,1.3969200000000002,4.989,0.03744,0.010920000000000001,0.039,4.752,1.3860000000000001,4.95,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79
2020-01-01 23:00:00,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57
2020-01-01 23:30:00,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2020-01-02 00:00:00,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22
2020-01-02 00:30:00,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13
2020-01-02 01:00:00,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17
2020-01-02 01:30:00,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18
2020-01-02 02:00:00,4.12752,1.20386,4.2995,0.03792,0.01106,0.0395,4.0896,1.1928,4.26,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12
2020-01-02 02:30:00,4.02144,1.17292,4.189,0.03744,0.010920000000000001,0.039,3.984,1.162,4.15,3.89664,1.13652,4.059,0.03744,0.010920000000000001,0.039,3.8592,1.1256,4.02
2020-01-02 03:00:00,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07,3.81984,1.11412,3.979,0.03744,0.010920000000000001,0.039,3.7824,1.1032,3.94
2020-01-02 03:30:00,3.90624,1.13932,4.069,0.03744,0.010920000000000001,0.039,3.8688000000000002,1.1284,4.03,3.78144,1.1029200000000001,3.939,0.03744,0.010920000000000001,0.039,3.7439999999999998,1.092,3.9
2020-01-02 04:00:00,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98,3.73392,1.08906,3.8895,0.03792,0.01106,0.0395,3.696,1.078,3.85
2020-01-02 04:30:00,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98,3.73392,1.08906,3.8895,0.03792,0.01106,0.0395,3.696,1.078,3.85
2020-01-02 05:00:00,3.89664,1.13652,4.059,0.03744,0.010920000000000001,0.039,3.8592,1.1256,4.02,3.77184,1.10012,3.9290000000000003,0.03744,0.010920000000000001,0.039,3.7344,1.0892,3.89
2020-01-02 05:30:00,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07
2020-01-02 06:00:00,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22
2020-01-02 06:30:00,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58
2020-01-02 07:00:00,4.87584,1.42212,5.079,0.03744,0.010920000000000001,0.039,4.8384,1.4112,5.04,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88
2020-01-02 07:30:00,5.27904,1.53972,5.499,0.03744,0.010920000000000001,0.039,5.2416,1.5288,5.46,5.11584,1.4921200000000001,5.329,0.03744,0.010920000000000001,0.039,5.0784,1.4812,5.29
2020-01-02 08:00:00,5.6923200000000005,1.66026,5.9295,0.03792,0.01106,0.0395,5.6544,1.6492,5.89,5.50992,1.6070600000000002,5.7395,0.03792,0.01106,0.0395,5.472,1.596,5.7
2020-01-02 08:30:00,6.00672,1.75196,6.257,0.03552,0.010360000000000001,0.037,5.9712,1.7416,6.22,5.81472,1.69596,6.057,0.03552,0.010360000000000001,0.037,5.7792,1.6856,6.02
