Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-02 09:00:00,6.32256,1.84408,6.586,0.03456,0.01008,0.036000000000000004,6.288,1.834,6.55,6.12096,1.7852800000000002,6.376,0.03456,0.01008,0.036000000000000004,6.0864,1.7752,6.34
2020-01-02 09:30:00,6.5822400000000005,1.91982,6.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.5472,1.9096000000000002,6.82,6.38064,1.8610200000000001,6.6465,0.03504,0.010220000000000002,0.036500000000000005,6.3456,1.8508,6.61
2020-01-02 10:00:00,6.77376,1.97568,7.056,0.03456,0.01008,0.036000000000000004,6.7392,1.9656,7.02,6.56256,1.9140800000000002,6.836,0.03456,0.01008,0.036000000000000004,6.5280000000000005,1.904,6.8
2020-01-02 10:30:00,6.86112,2.00116,7.147,0.03552,0.010360000000000001,0.037,6.8256,1.9908000000000001,7.11,6.64992,1.9395600000000002,6.927,0.03552,0.010360000000000001,0.037,6.6144,1.9292,6.89
2020-01-02 11:00:00,6.99552,2.04036,7.287,0.03552,0.010360000000000001,0.037,6.96,2.03,7.25,6.78432,1.97876,7.067,0.03552,0.010360000000000001,0.037,6.7488,1.9684,7.03
2020-01-02 11:30:00,6.99552,2.04036,7.287,0.03552,0.010360000000000001,0.037,6.96,2.03,7.25,6.78432,1.97876,7.067,0.03552,0.010360000000000001,0.037,6.7488,1.9684,7.03
2020-01-02 12:00:00,7.09152,2.06836,7.3870000000000005,0.03552,0.010360000000000001,0.037,7.056,2.058,7.35,6.87072,2.00396,7.157,0.03552,0.010360000000000001,0.037,6.8352,1.9936,7.12
2020-01-02 12:30:00,7.15872,2.08796,7.457,0.03552,0.010360000000000001,0.037,7.1232,2.0776,7.42,6.93792,2.02356,7.227,0.03552,0.010360000000000001,0.037,6.9024,2.0132,7.19
2020-01-02 13:00:00,7.1592,2.0881,7.4575,0.036000000000000004,0.0105,0.0375,7.1232,2.0776,7.42,6.9384,2.0237,7.2275,0.036000000000000004,0.0105,0.0375,6.9024,2.0132,7.19
2020-01-02 13:30:00,7.11072,2.07396,7.407,0.03552,0.010360000000000001,0.037,7.0752,2.0636,7.37,6.89952,2.01236,7.187,0.03552,0.010360000000000001,0.037,6.864,2.002,7.15
2020-01-02 14:00:00,7.16784,2.09062,7.4665,0.03504,0.010220000000000002,0.036500000000000005,7.1328,2.0804,7.43,6.94704,2.02622,7.2365,0.03504,0.010220000000000002,0.036500000000000005,6.912,2.016,7.2
2020-01-02 14:30:00,7.16832,2.09076,7.467,0.03552,0.010360000000000001,0.037,7.1328,2.0804,7.43,6.94752,2.02636,7.237,0.03552,0.010360000000000001,0.037,6.912,2.016,7.2
2020-01-02 15:00:00,7.11072,2.07396,7.407,0.03552,0.010360000000000001,0.037,7.0752,2.0636,7.37,6.88992,2.00956,7.177,0.03552,0.010360000000000001,0.037,6.8544,1.9992,7.14
2020-01-02 15:30:00,7.14912,2.08516,7.447,0.03552,0.010360000000000001,0.037,7.1136,2.0748,7.41,6.93792,2.02356,7.227,0.03552,0.010360000000000001,0.037,6.9024,2.0132,7.19
2020-01-02 16:00:00,7.23456,2.11008,7.536,0.03456,0.01008,0.036000000000000004,7.2,2.1,7.5,7.02336,2.04848,7.316,0.03456,0.01008,0.036000000000000004,6.9888,2.0384,7.28
2020-01-02 16:30:00,7.40976,2.16118,7.7185,0.03696,0.010780000000000001,0.0385,7.3728,2.1504,7.68,7.19856,2.09958,7.4985,0.03696,0.010780000000000001,0.0385,7.1616,2.0888,7.46
2020-01-02 17:00:00,7.42896,2.16678,7.7385,0.03696,0.010780000000000001,0.0385,7.392,2.156,7.7,7.20816,2.10238,7.5085,0.03696,0.010780000000000001,0.0385,7.1712,2.0916,7.47
2020-01-02 17:30:00,7.29504,2.12772,7.599,0.03744,0.010920000000000001,0.039,7.2576,2.1168,7.5600000000000005,7.08384,2.06612,7.379,0.03744,0.010920000000000001,0.039,7.0464,2.0552,7.34
2020-01-02 18:00:00,7.20912,2.10266,7.5095,0.03792,0.01106,0.0395,7.1712,2.0916,7.47,6.99792,2.04106,7.2895,0.03792,0.01106,0.0395,6.96,2.03,7.25
2020-01-02 18:30:00,7.06512,2.06066,7.3595,0.03792,0.01106,0.0395,7.0272,2.0496,7.32,6.84432,1.99626,7.1295,0.03792,0.01106,0.0395,6.8064,1.9852,7.09
2020-01-02 19:00:00,6.86352,2.00186,7.1495,0.03792,0.01106,0.0395,6.8256,1.9908000000000001,7.11,6.66192,1.94306,6.9395,0.03792,0.01106,0.0395,6.624,1.932,6.9
2020-01-02 19:30:00,6.67104,1.9457200000000001,6.949,0.03744,0.010920000000000001,0.039,6.6336,1.9348,6.91,6.46944,1.88692,6.739,0.03744,0.010920000000000001,0.039,6.432,1.876,6.7
2020-01-02 20:00:00,6.41232,1.87026,6.6795,0.03792,0.01106,0.0395,6.3744,1.8592,6.64,6.22032,1.81426,6.4795,0.03792,0.01106,0.0395,6.1824,1.8032,6.44
2020-01-02 20:30:00,6.23904,1.8197200000000002,6.499,0.03744,0.010920000000000001,0.039,6.2016,1.8088000000000002,6.46,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27
2020-01-02 21:00:00,5.96112,1.73866,6.2095,0.03792,0.01106,0.0395,5.9232,1.7276,6.17,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98
2020-01-02 21:30:00,5.74944,1.67692,5.989,0.03744,0.010920000000000001,0.039,5.712,1.666,5.95,5.57664,1.6265200000000002,5.809,0.03744,0.010920000000000001,0.039,5.5392,1.6156000000000001,5.77
2020-01-02 22:00:00,5.47104,1.59572,5.699,0.03744,0.010920000000000001,0.039,5.4336,1.5848,5.66,5.29824,1.54532,5.519,0.03744,0.010920000000000001,0.039,5.2608,1.5344,5.48
2020-01-02 22:30:00,5.13504,1.4977200000000002,5.349,0.03744,0.010920000000000001,0.039,5.0976,1.4868000000000001,5.31,4.98144,1.45292,5.189,0.03744,0.010920000000000001,0.039,4.944,1.442,5.15
2020-01-02 23:00:00,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05,4.73184,1.38012,4.929,0.03744,0.010920000000000001,0.039,4.6944,1.3692,4.89
2020-01-02 23:30:00,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79,4.49184,1.31012,4.679,0.03744,0.010920000000000001,0.039,4.4544,1.2992,4.64
2020-01-03 00:00:00,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45
2020-01-03 00:30:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2020-01-03 01:00:00,4.44384,1.2961200000000002,4.629,0.03744,0.010920000000000001,0.039,4.4064,1.2852000000000001,4.59,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45
2020-01-03 01:30:00,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37
2020-01-03 02:00:00,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31
2020-01-03 02:30:00,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37,4.09824,1.19532,4.269,0.03744,0.010920000000000001,0.039,4.0608,1.1844000000000001,4.23
2020-01-03 03:00:00,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12
2020-01-03 03:30:00,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04
2020-01-03 04:00:00,4.04064,1.17852,4.209,0.03744,0.010920000000000001,0.039,4.0032,1.1676,4.17,3.91584,1.14212,4.079,0.03744,0.010920000000000001,0.039,3.8784,1.1312,4.04
2020-01-03 04:30:00,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08,3.81984,1.11412,3.979,0.03744,0.010920000000000001,0.039,3.7824,1.1032,3.94
2020-01-03 05:00:00,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08,3.81984,1.11412,3.979,0.03744,0.010920000000000001,0.039,3.7824,1.1032,3.94
2020-01-03 05:30:00,4.10784,1.19812,4.279,0.03744,0.010920000000000001,0.039,4.0704,1.1872,4.24,3.97344,1.15892,4.139,0.03744,0.010920000000000001,0.039,3.936,1.148,4.1
2020-01-03 06:00:00,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32
2020-01-03 06:30:00,4.64544,1.35492,4.839,0.03744,0.010920000000000001,0.039,4.608,1.344,4.8,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65
2020-01-03 07:00:00,4.85712,1.41666,5.0595,0.03792,0.01106,0.0395,4.8192,1.4056,5.02,4.70352,1.37186,4.8995,0.03792,0.01106,0.0395,4.6656,1.3608,4.86
2020-01-03 07:30:00,5.25984,1.5341200000000002,5.479,0.03744,0.010920000000000001,0.039,5.2224,1.5232,5.44,5.09664,1.48652,5.309,0.03744,0.010920000000000001,0.039,5.0592,1.4756,5.27
2020-01-03 08:00:00,5.68272,1.65746,5.9195,0.03792,0.01106,0.0395,5.6448,1.6464,5.88,5.51952,1.60986,5.7495,0.03792,0.01106,0.0395,5.4816,1.5988,5.71
2020-01-03 08:30:00,5.98656,1.74608,6.236,0.03456,0.01008,0.036000000000000004,5.952,1.736,6.2,5.80416,1.6928800000000002,6.046,0.03456,0.01008,0.036000000000000004,5.7696000000000005,1.6828,6.01
2020-01-03 09:00:00,6.27552,1.8303600000000002,6.537,0.03552,0.010360000000000001,0.037,6.24,1.82,6.5,6.09312,1.77716,6.347,0.03552,0.010360000000000001,0.037,6.0576,1.7668,6.31
2020-01-03 09:30:00,6.5928,1.9229,6.8675,0.036000000000000004,0.0105,0.0375,6.5568,1.9123999999999999,6.83,6.3911999999999995,1.8641,6.6575,0.036000000000000004,0.0105,0.0375,6.3552,1.8536000000000001,6.62
2020-01-03 10:00:00,6.68976,1.95118,6.9685,0.03696,0.010780000000000001,0.0385,6.6528,1.9404,6.93,6.48816,1.8923800000000002,6.7585,0.03696,0.010780000000000001,0.0385,6.4512,1.8816000000000002,6.72
2020-01-03 10:30:00,6.7473600000000005,1.96798,7.0285,0.03696,0.010780000000000001,0.0385,6.7104,1.9572,6.99,6.55536,1.9119800000000002,6.8285,0.03696,0.010780000000000001,0.0385,6.5184,1.9012,6.79
2020-01-03 11:00:00,6.86304,2.00172,7.149,0.03744,0.010920000000000001,0.039,6.8256,1.9908000000000001,7.11,6.65184,1.94012,6.929,0.03744,0.010920000000000001,0.039,6.6144,1.9292,6.89
2020-01-03 11:30:00,6.93024,2.02132,7.219,0.03744,0.010920000000000001,0.039,6.8928,2.0104,7.18,6.71904,1.9597200000000001,6.999,0.03744,0.010920000000000001,0.039,6.6815999999999995,1.9488,6.96
2020-01-03 12:00:00,6.95952,2.02986,7.2495,0.03792,0.01106,0.0395,6.9216,2.0188,7.21,6.74832,1.9682600000000001,7.0295,0.03792,0.01106,0.0395,6.7104,1.9572,6.99
2020-01-03 12:30:00,6.88272,2.00746,7.1695,0.03792,0.01106,0.0395,6.8448,1.9964,7.13,6.67152,1.9458600000000001,6.9495000000000005,0.03792,0.01106,0.0395,6.6336,1.9348,6.91
2020-01-03 13:00:00,6.66192,1.94306,6.9395,0.03792,0.01106,0.0395,6.624,1.932,6.9,6.4507200000000005,1.8814600000000001,6.7195,0.03792,0.01106,0.0395,6.4128,1.8704,6.68
2020-01-03 13:30:00,6.59424,1.92332,6.869,0.03744,0.010920000000000001,0.039,6.5568,1.9123999999999999,6.83,6.40224,1.86732,6.6690000000000005,0.03744,0.010920000000000001,0.039,6.3648,1.8564,6.63
2020-01-03 14:00:00,6.50832,1.89826,6.7795000000000005,0.03792,0.01106,0.0395,6.4704,1.8872,6.74,6.31632,1.84226,6.5795,0.03792,0.01106,0.0395,6.2784,1.8312,6.54
2020-01-03 14:30:00,6.50784,1.89812,6.779,0.03744,0.010920000000000001,0.039,6.4704,1.8872,6.74,6.31584,1.84212,6.579,0.03744,0.010920000000000001,0.039,6.2784,1.8312,6.54
2020-01-03 15:00:00,6.50736,1.89798,6.7785,0.03696,0.010780000000000001,0.0385,6.4704,1.8872,6.74,6.31536,1.84198,6.5785,0.03696,0.010780000000000001,0.0385,6.2784,1.8312,6.54
2020-01-03 15:30:00,6.51696,1.9007800000000001,6.7885,0.03696,0.010780000000000001,0.0385,6.48,1.8900000000000001,6.75,6.32496,1.84478,6.5885,0.03696,0.010780000000000001,0.0385,6.288,1.834,6.55
2020-01-03 16:00:00,6.58416,1.9203800000000002,6.8585,0.03696,0.010780000000000001,0.0385,6.5472,1.9096000000000002,6.82,6.38256,1.86158,6.6485,0.03696,0.010780000000000001,0.0385,6.3456,1.8508,6.61
2020-01-03 16:30:00,6.81312,1.98716,7.097,0.03552,0.010360000000000001,0.037,6.7776,1.9768,7.06,6.6115200000000005,1.92836,6.8870000000000005,0.03552,0.010360000000000001,0.037,6.5760000000000005,1.9180000000000001,6.85
2020-01-03 17:00:00,7.01664,2.04652,7.309,0.03744,0.010920000000000001,0.039,6.9792000000000005,2.0356,7.27,6.80544,1.9849200000000002,7.089,0.03744,0.010920000000000001,0.039,6.768,1.974,7.05
2020-01-03 17:30:00,7.0176,2.0468,7.31,0.038400000000000004,0.0112,0.04,6.9792000000000005,2.0356,7.27,6.8064,1.9852,7.09,0.038400000000000004,0.0112,0.04,6.768,1.974,7.05
2020-01-03 18:00:00,6.9792000000000005,2.0356,7.27,0.038400000000000004,0.0112,0.04,6.9408,2.0244,7.23,6.768,1.974,7.05,0.038400000000000004,0.0112,0.04,6.7296,1.9628,7.01
2020-01-03 18:30:00,6.86352,2.00186,7.1495,0.03792,0.01106,0.0395,6.8256,1.9908000000000001,7.11,6.66192,1.94306,6.9395,0.03792,0.01106,0.0395,6.624,1.932,6.9
2020-01-03 19:00:00,6.62304,1.93172,6.899,0.03744,0.010920000000000001,0.039,6.5856,1.9208,6.86,6.43104,1.87572,6.699,0.03744,0.010920000000000001,0.039,6.3936,1.8648,6.66
2020-01-03 19:30:00,6.4507200000000005,1.8814600000000001,6.7195,0.03792,0.01106,0.0395,6.4128,1.8704,6.68,6.25872,1.82546,6.5195,0.03792,0.01106,0.0395,6.2208,1.8144,6.48
2020-01-03 20:00:00,6.27792,1.83106,6.5395,0.03792,0.01106,0.0395,6.24,1.82,6.5,6.09552,1.77786,6.3495,0.03792,0.01106,0.0395,6.0576,1.7668,6.31
2020-01-03 20:30:00,6.0475200000000005,1.7638600000000002,6.2995,0.03792,0.01106,0.0395,6.0096,1.7528000000000001,6.26,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2020-01-03 21:00:00,5.81712,1.69666,6.0595,0.03792,0.01106,0.0395,5.7792,1.6856,6.02,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84
2020-01-03 21:30:00,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84,5.47152,1.59586,5.6995000000000005,0.03792,0.01106,0.0395,5.4336,1.5848,5.66
2020-01-03 22:00:00,5.43264,1.58452,5.659,0.03744,0.010920000000000001,0.039,5.3952,1.5735999999999999,5.62,5.26944,1.53692,5.489,0.03744,0.010920000000000001,0.039,5.232,1.526,5.45
2020-01-03 22:30:00,5.20272,1.51746,5.4195,0.03792,0.01106,0.0395,5.1648,1.5064000000000002,5.38,5.03952,1.4698600000000002,5.2495,0.03792,0.01106,0.0395,5.0016,1.4588,5.21
2020-01-03 23:00:00,4.981920000000001,1.45306,5.1895,0.03792,0.01106,0.0395,4.944,1.442,5.15,4.82832,1.40826,5.0295,0.03792,0.01106,0.0395,4.7904,1.3972,4.99
2020-01-03 23:30:00,4.72272,1.3774600000000001,4.9195,0.03792,0.01106,0.0395,4.6848,1.3664,4.88,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73
2020-01-04 00:00:00,4.52064,1.31852,4.709,0.03744,0.010920000000000001,0.039,4.4832,1.3076,4.67,4.37664,1.27652,4.559,0.03744,0.010920000000000001,0.039,4.3392,1.2656,4.52
2020-01-04 00:30:00,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45
2020-01-04 01:00:00,4.50192,1.3130600000000001,4.6895,0.03792,0.01106,0.0395,4.464,1.302,4.65,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5
2020-01-04 01:30:00,4.50192,1.3130600000000001,4.6895,0.03792,0.01106,0.0395,4.464,1.302,4.65,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51
2020-01-04 02:00:00,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46
2020-01-04 02:30:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2020-01-04 03:00:00,4.2432,1.2376,4.42,0.038400000000000004,0.0112,0.04,4.2048,1.2264,4.38,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24
2020-01-04 03:30:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2020-01-04 04:00:00,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29,4.02144,1.17292,4.189,0.03744,0.010920000000000001,0.039,3.984,1.162,4.15
2020-01-04 04:30:00,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13
2020-01-04 05:00:00,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08
2020-01-04 05:30:00,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12
2020-01-04 06:00:00,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17
2020-01-04 06:30:00,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36
2020-01-04 07:00:00,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46
2020-01-04 07:30:00,4.71312,1.37466,4.9095,0.03792,0.01106,0.0395,4.6752,1.3636,4.87,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72
2020-01-04 08:00:00,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99,4.6752,1.3636,4.87,0.038400000000000004,0.0112,0.04,4.6368,1.3524,4.83
2020-01-04 08:30:00,5.07696,1.48078,5.2885,0.03696,0.010780000000000001,0.0385,5.04,1.47,5.25,4.92336,1.43598,5.1285,0.03696,0.010780000000000001,0.0385,4.8864,1.4252,5.09
2020-01-04 09:00:00,5.30784,1.54812,5.529,0.03744,0.010920000000000001,0.039,5.2704,1.5372,5.49,5.14464,1.50052,5.359,0.03744,0.010920000000000001,0.039,5.1072,1.4896,5.32
2020-01-04 09:30:00,5.53872,1.6154600000000001,5.7695,0.03792,0.01106,0.0395,5.5008,1.6044,5.73,5.36592,1.56506,5.5895,0.03792,0.01106,0.0395,5.328,1.554,5.55
2020-01-04 10:00:00,5.75904,1.67972,5.999,0.03744,0.010920000000000001,0.039,5.7216000000000005,1.6688,5.96,5.57664,1.6265200000000002,5.809,0.03744,0.010920000000000001,0.039,5.5392,1.6156000000000001,5.77
2020-01-04 10:30:00,5.85456,1.70758,6.0985,0.03696,0.010780000000000001,0.0385,5.8176,1.6968,6.06,5.68176,1.65718,5.9185,0.03696,0.010780000000000001,0.0385,5.6448,1.6464,5.88
2020-01-04 11:00:00,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92
2020-01-04 11:30:00,6.06576,1.76918,6.3185,0.03696,0.010780000000000001,0.0385,6.0288,1.7584,6.28,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08
2020-01-04 12:00:00,6.12336,1.78598,6.3785,0.03696,0.010780000000000001,0.0385,6.0864,1.7752,6.34,5.93136,1.72998,6.1785,0.03696,0.010780000000000001,0.0385,5.8944,1.7192,6.14
2020-01-04 12:30:00,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19
2020-01-04 13:00:00,6.05616,1.76638,6.3085,0.03696,0.010780000000000001,0.0385,6.0192,1.7556,6.27,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08
2020-01-04 13:30:00,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19,5.79696,1.6907800000000002,6.0385,0.03696,0.010780000000000001,0.0385,5.76,1.6800000000000002,6.0
2020-01-04 14:00:00,6.01776,1.7551800000000002,6.2685,0.03696,0.010780000000000001,0.0385,5.9808,1.7444000000000002,6.23,5.83536,1.70198,6.0785,0.03696,0.010780000000000001,0.0385,5.7984,1.6912,6.04
2020-01-04 14:30:00,5.96016,1.73838,6.2085,0.03696,0.010780000000000001,0.0385,5.9232,1.7276,6.17,5.77776,1.68518,6.0185,0.03696,0.010780000000000001,0.0385,5.7408,1.6743999999999999,5.98
2020-01-04 15:00:00,5.92176,1.7271800000000002,6.1685,0.03696,0.010780000000000001,0.0385,5.8848,1.7164000000000001,6.13,5.73936,1.67398,5.9785,0.03696,0.010780000000000001,0.0385,5.7024,1.6632,5.94
2020-01-04 15:30:00,6.05616,1.76638,6.3085,0.03696,0.010780000000000001,0.0385,6.0192,1.7556,6.27,5.87376,1.71318,6.1185,0.03696,0.010780000000000001,0.0385,5.8368,1.7024,6.08
2020-01-04 16:00:00,6.1896,1.8053,6.4475,0.036000000000000004,0.0105,0.0375,6.1536,1.7948,6.41,5.9976,1.7493,6.2475,0.036000000000000004,0.0105,0.0375,5.9616,1.7388,6.21
2020-01-04 16:30:00,6.37152,1.8583600000000002,6.6370000000000005,0.03552,0.010360000000000001,0.037,6.336,1.8479999999999999,6.6,6.17952,1.8023600000000002,6.437,0.03552,0.010360000000000001,0.037,6.144,1.792,6.4
2020-01-04 17:00:00,6.61344,1.9289200000000002,6.889,0.03744,0.010920000000000001,0.039,6.5760000000000005,1.9180000000000001,6.85,6.41184,1.87012,6.679,0.03744,0.010920000000000001,0.039,6.3744,1.8592,6.64
2020-01-04 17:30:00,6.64224,1.9373200000000002,6.9190000000000005,0.03744,0.010920000000000001,0.039,6.6048,1.9264000000000001,6.88,6.44064,1.87852,6.709,0.03744,0.010920000000000001,0.039,6.4032,1.8676,6.67
2020-01-04 18:00:00,6.60432,1.92626,6.8795,0.03792,0.01106,0.0395,6.5664,1.9152,6.84,6.39312,1.8646600000000002,6.6595,0.03792,0.01106,0.0395,6.3552,1.8536000000000001,6.62
2020-01-04 18:30:00,6.47904,1.88972,6.749,0.03744,0.010920000000000001,0.039,6.4416,1.8788,6.71,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5
2020-01-04 19:00:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3
2020-01-04 19:30:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.88384,1.71612,6.129,0.03744,0.010920000000000001,0.039,5.8464,1.7052,6.09
2020-01-04 20:00:00,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03,5.65392,1.64906,5.8895,0.03792,0.01106,0.0395,5.616,1.638,5.85
2020-01-04 20:30:00,5.65344,1.64892,5.889,0.03744,0.010920000000000001,0.039,5.616,1.638,5.85,5.48064,1.5985200000000002,5.709,0.03744,0.010920000000000001,0.039,5.4432,1.5876000000000001,5.67
2020-01-04 21:00:00,5.50032,1.60426,5.7295,0.03792,0.01106,0.0395,5.4624,1.5932,5.69,5.32752,1.55386,5.5495,0.03792,0.01106,0.0395,5.2896,1.5428000000000002,5.51
2020-01-04 21:30:00,5.39472,1.57346,5.6195,0.03792,0.01106,0.0395,5.3568,1.5624,5.58,5.22192,1.52306,5.4395,0.03792,0.01106,0.0395,5.184,1.512,5.4
2020-01-04 22:00:00,5.21232,1.52026,5.4295,0.03792,0.01106,0.0395,5.1744,1.5091999999999999,5.39,5.05872,1.47546,5.2695,0.03792,0.01106,0.0395,5.0208,1.4644,5.23
2020-01-04 22:30:00,5.02944,1.46692,5.239,0.03744,0.010920000000000001,0.039,4.992,1.456,5.2,4.87584,1.42212,5.079,0.03744,0.010920000000000001,0.039,4.8384,1.4112,5.04
2020-01-04 23:00:00,4.82784,1.40812,5.029,0.03744,0.010920000000000001,0.039,4.7904,1.3972,4.99,4.67424,1.36332,4.869,0.03744,0.010920000000000001,0.039,4.6368,1.3524,4.83
2020-01-04 23:30:00,4.6363199999999996,1.35226,4.8295,0.03792,0.01106,0.0395,4.5984,1.3412,4.79,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64
2020-01-05 00:00:00,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46
2020-01-05 00:30:00,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36
2020-01-05 01:00:00,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42
2020-01-05 01:30:00,4.43424,1.29332,4.619,0.03744,0.010920000000000001,0.039,4.3968,1.2824,4.58,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43
2020-01-05 02:00:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2020-01-05 02:30:00,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2
2020-01-05 03:00:00,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2020-01-05 03:30:00,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16,3.89712,1.13666,4.0595,0.03792,0.01106,0.0395,3.8592,1.1256,4.02
2020-01-05 04:00:00,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998
2020-01-05 04:30:00,3.95472,1.15346,4.1195,0.03792,0.01106,0.0395,3.9168000000000003,1.1424,4.08,3.82032,1.11426,3.9795,0.03792,0.01106,0.0395,3.7824,1.1032,3.94
2020-01-05 05:00:00,3.87792,1.13106,4.0395,0.03792,0.01106,0.0395,3.84,1.12,4.0,3.75312,1.09466,3.9095,0.03792,0.01106,0.0395,3.7152000000000003,1.0836000000000001,3.87
2020-01-05 05:30:00,3.87792,1.13106,4.0395,0.03792,0.01106,0.0395,3.84,1.12,4.0,3.75312,1.09466,3.9095,0.03792,0.01106,0.0395,3.7152000000000003,1.0836000000000001,3.87
2020-01-05 06:00:00,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2020-01-05 06:30:00,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2020-01-05 07:00:00,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31,4.04064,1.17852,4.209,0.03744,0.010920000000000001,0.039,4.0032,1.1676,4.17
2020-01-05 07:30:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2020-01-05 08:00:00,4.47264,1.3045200000000001,4.659,0.03744,0.010920000000000001,0.039,4.4352,1.2936,4.62,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48
2020-01-05 08:30:00,4.5672,1.3321,4.7575,0.036000000000000004,0.0105,0.0375,4.5312,1.3216,4.72,4.4232,1.2901,4.6075,0.036000000000000004,0.0105,0.0375,4.3872,1.2796,4.57
2020-01-05 09:00:00,4.7313600000000005,1.37998,4.9285,0.03696,0.010780000000000001,0.0385,4.6944,1.3692,4.89,4.57776,1.33518,4.7685,0.03696,0.010780000000000001,0.0385,4.5408,1.3244,4.73
2020-01-05 09:30:00,5.00976,1.4611800000000001,5.2185,0.03696,0.010780000000000001,0.0385,4.9728,1.4504000000000001,5.18,4.85616,1.41638,5.0585,0.03696,0.010780000000000001,0.0385,4.8192,1.4056,5.02
2020-01-05 10:00:00,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33,5.00064,1.45852,5.209,0.03744,0.010920000000000001,0.039,4.9632000000000005,1.4476,5.17
2020-01-05 10:30:00,5.43264,1.58452,5.659,0.03744,0.010920000000000001,0.039,5.3952,1.5735999999999999,5.62,5.26944,1.53692,5.489,0.03744,0.010920000000000001,0.039,5.232,1.526,5.45
2020-01-05 11:00:00,5.6150400000000005,1.63772,5.849,0.03744,0.010920000000000001,0.039,5.5776,1.6268,5.8100000000000005,5.44224,1.58732,5.6690000000000005,0.03744,0.010920000000000001,0.039,5.4048,1.5764,5.63
2020-01-05 11:30:00,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07,5.68224,1.65732,5.9190000000000005,0.03744,0.010920000000000001,0.039,5.6448,1.6464,5.88
2020-01-05 12:00:00,5.90304,1.72172,6.149,0.03744,0.010920000000000001,0.039,5.8656,1.7107999999999999,6.11,5.73024,1.6713200000000001,5.969,0.03744,0.010920000000000001,0.039,5.6928,1.6604,5.93
2020-01-05 12:30:00,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27,5.87424,1.71332,6.119,0.03744,0.010920000000000001,0.039,5.8368,1.7024,6.08
2020-01-05 13:00:00,6.15264,1.7945200000000001,6.409,0.03744,0.010920000000000001,0.039,6.1152,1.7836,6.37,5.96064,1.73852,6.209,0.03744,0.010920000000000001,0.039,5.9232,1.7276,6.17
2020-01-05 13:30:00,6.15264,1.7945200000000001,6.409,0.03744,0.010920000000000001,0.039,6.1152,1.7836,6.37,5.96064,1.73852,6.209,0.03744,0.010920000000000001,0.039,5.9232,1.7276,6.17
2020-01-05 14:00:00,6.15264,1.7945200000000001,6.409,0.03744,0.010920000000000001,0.039,6.1152,1.7836,6.37,5.96064,1.73852,6.209,0.03744,0.010920000000000001,0.039,5.9232,1.7276,6.17
2020-01-05 14:30:00,6.11424,1.78332,6.369,0.03744,0.010920000000000001,0.039,6.0768,1.7724000000000002,6.33,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14
2020-01-05 15:00:00,6.15216,1.79438,6.4085,0.03696,0.010780000000000001,0.0385,6.1152,1.7836,6.37,5.96976,1.74118,6.2185,0.03696,0.010780000000000001,0.0385,5.9328,1.7304,6.18
2020-01-05 15:30:00,6.17136,1.7999800000000001,6.4285,0.03696,0.010780000000000001,0.0385,6.1344,1.7892000000000001,6.39,5.9889600000000005,1.7467800000000002,6.2385,0.03696,0.010780000000000001,0.0385,5.952,1.736,6.2
2020-01-05 16:00:00,6.27648,1.83064,6.538,0.036480000000000005,0.01064,0.038,6.24,1.82,6.5,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3
2020-01-05 16:30:00,6.54384,1.90862,6.8165,0.03504,0.010220000000000002,0.036500000000000005,6.5088,1.8984,6.78,6.34224,1.84982,6.6065000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.3072,1.8396,6.57
2020-01-05 17:00:00,6.77616,1.97638,7.0585,0.03696,0.010780000000000001,0.0385,6.7392,1.9656,7.02,6.57456,1.91758,6.8485,0.03696,0.010780000000000001,0.0385,6.5376,1.9068,6.8100000000000005
2020-01-05 17:30:00,6.75744,1.97092,7.039,0.03744,0.010920000000000001,0.039,6.72,1.96,7.0,6.55584,1.91212,6.829,0.03744,0.010920000000000001,0.039,6.5184,1.9012,6.79
2020-01-05 18:00:00,6.62352,1.93186,6.8995,0.03792,0.01106,0.0395,6.5856,1.9208,6.86,6.43152,1.87586,6.6995000000000005,0.03792,0.01106,0.0395,6.3936,1.8648,6.66
2020-01-05 18:30:00,6.46032,1.88426,6.7295,0.03792,0.01106,0.0395,6.4224,1.8732000000000002,6.69,6.26832,1.8282600000000002,6.5295,0.03792,0.01106,0.0395,6.2304,1.8172000000000001,6.49
2020-01-05 19:00:00,6.22992,1.8170600000000001,6.4895,0.03792,0.01106,0.0395,6.192,1.806,6.45,6.0475200000000005,1.7638600000000002,6.2995,0.03792,0.01106,0.0395,6.0096,1.7528000000000001,6.26
2020-01-05 19:30:00,6.00912,1.75266,6.2595,0.03792,0.01106,0.0395,5.9712,1.7416,6.22,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03
2020-01-05 20:00:00,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07,5.69184,1.66012,5.929,0.03744,0.010920000000000001,0.039,5.6544,1.6492,5.89
2020-01-05 20:30:00,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91,5.53824,1.61532,5.769,0.03744,0.010920000000000001,0.039,5.5008,1.6044,5.73
2020-01-05 21:00:00,5.53824,1.61532,5.769,0.03744,0.010920000000000001,0.039,5.5008,1.6044,5.73,5.37504,1.56772,5.599,0.03744,0.010920000000000001,0.039,5.3376,1.5568,5.5600000000000005
2020-01-05 21:30:00,5.41344,1.57892,5.639,0.03744,0.010920000000000001,0.039,5.376,1.568,5.6,5.25024,1.53132,5.469,0.03744,0.010920000000000001,0.039,5.2128,1.5204,5.43
2020-01-05 22:00:00,5.17344,1.50892,5.389,0.03744,0.010920000000000001,0.039,5.136,1.498,5.35,5.01024,1.4613200000000002,5.219,0.03744,0.010920000000000001,0.039,4.9728,1.4504000000000001,5.18
2020-01-05 22:30:00,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12,4.79856,1.39958,4.9985,0.03696,0.010780000000000001,0.0385,4.7616,1.3888,4.96
2020-01-05 23:00:00,4.76064,1.38852,4.959,0.03744,0.010920000000000001,0.039,4.7232,1.3776,4.92,4.60704,1.34372,4.799,0.03744,0.010920000000000001,0.039,4.5696,1.3328,4.76
2020-01-05 23:30:00,4.51056,1.31558,4.6985,0.03696,0.010780000000000001,0.0385,4.4736,1.3048,4.66,4.35696,1.27078,4.5385,0.03696,0.010780000000000001,0.0385,4.32,1.26,4.5
2020-01-06 00:00:00,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33
2020-01-06 00:30:00,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25
2020-01-06 01:00:00,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2020-01-06 01:30:00,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34
2020-01-06 02:00:00,4.36656,1.27358,4.5485,0.03696,0.010780000000000001,0.0385,4.3296,1.2628,4.51,4.22256,1.2315800000000001,4.3985,0.03696,0.010780000000000001,0.0385,4.1856,1.2208,4.36
2020-01-06 02:30:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31
2020-01-06 03:00:00,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21
2020-01-06 03:30:00,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17
2020-01-06 04:00:00,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13
2020-01-06 04:30:00,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11
2020-01-06 05:00:00,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2020-01-06 05:30:00,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21
2020-01-06 06:00:00,4.3761600000000005,1.27638,4.5585,0.03696,0.010780000000000001,0.0385,4.3392,1.2656,4.52,4.24176,1.23718,4.4185,0.03696,0.010780000000000001,0.0385,4.2048,1.2264,4.38
2020-01-06 06:30:00,4.82832,1.40826,5.0295,0.03792,0.01106,0.0395,4.7904,1.3972,4.99,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83
2020-01-06 07:00:00,5.24064,1.5285199999999999,5.459,0.03744,0.010920000000000001,0.039,5.2032,1.5176,5.42,5.06784,1.47812,5.279,0.03744,0.010920000000000001,0.039,5.0304,1.4672,5.24
2020-01-06 07:30:00,5.76912,1.68266,6.0095,0.03792,0.01106,0.0395,5.7312,1.6716000000000002,5.97,5.58672,1.62946,5.8195,0.03792,0.01106,0.0395,5.5488,1.6184,5.78
2020-01-06 08:00:00,6.26832,1.8282600000000002,6.5295,0.03792,0.01106,0.0395,6.2304,1.8172000000000001,6.49,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29
2020-01-06 08:30:00,6.5750399999999996,1.91772,6.849,0.03744,0.010920000000000001,0.039,6.5376,1.9068,6.8100000000000005,6.37344,1.85892,6.639,0.03744,0.010920000000000001,0.039,6.336,1.8479999999999999,6.6
2020-01-06 09:00:00,6.74784,1.96812,7.029,0.03744,0.010920000000000001,0.039,6.7104,1.9572,6.99,6.53664,1.90652,6.809,0.03744,0.010920000000000001,0.039,6.4992,1.8956,6.77
2020-01-06 09:30:00,7.02624,2.04932,7.319,0.03744,0.010920000000000001,0.039,6.9888,2.0384,7.28,6.81504,1.98772,7.099,0.03744,0.010920000000000001,0.039,6.7776,1.9768,7.06
2020-01-06 10:00:00,7.10304,2.07172,7.399,0.03744,0.010920000000000001,0.039,7.0656,2.0608,7.36,6.88224,2.00732,7.169,0.03744,0.010920000000000001,0.039,6.8448,1.9964,7.13
2020-01-06 10:30:00,7.17024,2.09132,7.469,0.03744,0.010920000000000001,0.039,7.1328,2.0804,7.43,6.94944,2.02692,7.239,0.03744,0.010920000000000001,0.039,6.912,2.016,7.2
2020-01-06 11:00:00,7.37184,2.15012,7.679,0.03744,0.010920000000000001,0.039,7.3344000000000005,2.1392,7.64,7.14144,2.08292,7.439,0.03744,0.010920000000000001,0.039,7.104,2.072,7.4
2020-01-06 11:30:00,7.46784,2.17812,7.779,0.03744,0.010920000000000001,0.039,7.4304,2.1672000000000002,7.74,7.24704,2.11372,7.549,0.03744,0.010920000000000001,0.039,7.2096,2.1028000000000002,7.51
2020-01-06 12:00:00,7.51584,2.19212,7.829,0.03744,0.010920000000000001,0.039,7.4784,2.1812,7.79,7.28544,2.12492,7.589,0.03744,0.010920000000000001,0.039,7.248,2.114,7.55
2020-01-06 12:30:00,7.55424,2.20332,7.869,0.03744,0.010920000000000001,0.039,7.5168,2.1924,7.83,7.31424,2.13332,7.619,0.03744,0.010920000000000001,0.039,7.2768,2.1224,7.58
2020-01-06 13:00:00,7.43904,2.16972,7.749,0.03744,0.010920000000000001,0.039,7.4016,2.1588,7.71,7.19904,2.09972,7.499,0.03744,0.010920000000000001,0.039,7.1616,2.0888,7.46
2020-01-06 13:30:00,7.3632,2.1476,7.67,0.038400000000000004,0.0112,0.04,7.3248,2.1364,7.63,7.1328,2.0804,7.43,0.038400000000000004,0.0112,0.04,7.0944,2.0692,7.39
2020-01-06 14:00:00,7.40976,2.16118,7.7185,0.03696,0.010780000000000001,0.0385,7.3728,2.1504,7.68,7.17936,2.09398,7.4785,0.03696,0.010780000000000001,0.0385,7.1424,2.0832,7.44
2020-01-06 14:30:00,7.44864,2.17252,7.759,0.03744,0.010920000000000001,0.039,7.4112,2.1616,7.72,7.21824,2.10532,7.519,0.03744,0.010920000000000001,0.039,7.1808,2.0944,7.48
2020-01-06 15:00:00,7.41984,2.16412,7.729,0.03744,0.010920000000000001,0.039,7.3824,2.1532,7.69,7.18944,2.09692,7.489,0.03744,0.010920000000000001,0.039,7.152,2.086,7.45
2020-01-06 15:30:00,7.41936,2.16398,7.7285,0.03696,0.010780000000000001,0.0385,7.3824,2.1532,7.69,7.18896,2.09678,7.4885,0.03696,0.010780000000000001,0.0385,7.152,2.086,7.45
2020-01-06 16:00:00,7.57296,2.20878,7.8885000000000005,0.03696,0.010780000000000001,0.0385,7.536,2.198,7.85,7.35216,2.14438,7.6585,0.03696,0.010780000000000001,0.0385,7.3152,2.1336,7.62
2020-01-06 16:30:00,7.7448,2.2589,8.0675,0.036000000000000004,0.0105,0.0375,7.7088,2.2484,8.03,7.5144,2.1917,7.8275,0.036000000000000004,0.0105,0.0375,7.4784,2.1812,7.79
2020-01-06 17:00:00,7.88064,2.29852,8.209,0.03744,0.010920000000000001,0.039,7.8432,2.2876,8.17,7.65024,2.23132,7.969,0.03744,0.010920000000000001,0.039,7.6128,2.2204,7.93
2020-01-06 17:30:00,7.72704,2.25372,8.049,0.03744,0.010920000000000001,0.039,7.6896,2.2428,8.01,7.49664,2.18652,7.809,0.03744,0.010920000000000001,0.039,7.4592,2.1756,7.77
2020-01-06 18:00:00,7.36944,2.14942,7.6765,0.08304,0.024220000000000002,0.08650000000000001,7.2864,2.1252,7.59,7.14864,2.08502,7.4465,0.08304,0.024220000000000002,0.08650000000000001,7.0656,2.0608,7.36
2020-01-06 18:30:00,7.06176,2.05968,7.356,0.10176,0.02968,0.106,6.96,2.03,7.25,6.85056,1.99808,7.136,0.10176,0.02968,0.106,6.7488,1.9684,7.03
2020-01-06 19:00:00,6.8601600000000005,2.00088,7.146,0.09216,0.02688,0.096,6.768,1.974,7.05,6.65856,1.94208,6.936,0.09216,0.02688,0.096,6.5664,1.9152,6.84
2020-01-06 19:30:00,6.86352,2.00186,7.1495,0.03792,0.01106,0.0395,6.8256,1.9908000000000001,7.11,6.66192,1.94306,6.9395,0.03792,0.01106,0.0395,6.624,1.932,6.9
2020-01-06 20:00:00,6.66192,1.94306,6.9395,0.03792,0.01106,0.0395,6.624,1.932,6.9,6.46032,1.88426,6.7295,0.03792,0.01106,0.0395,6.4224,1.8732000000000002,6.69
2020-01-06 20:30:00,6.43152,1.87586,6.6995000000000005,0.03792,0.01106,0.0395,6.3936,1.8648,6.66,6.23952,1.81986,6.4995,0.03792,0.01106,0.0395,6.2016,1.8088000000000002,6.46
2020-01-06 21:00:00,6.19152,1.80586,6.4495000000000005,0.03792,0.01106,0.0395,6.1536,1.7948,6.41,6.00912,1.75266,6.2595,0.03792,0.01106,0.0395,5.9712,1.7416,6.22
2020-01-06 21:30:00,5.89392,1.71906,6.1395,0.03792,0.01106,0.0395,5.856,1.708,6.1,5.72112,1.66866,5.9595,0.03792,0.01106,0.0395,5.6832,1.6576,5.92
2020-01-06 22:00:00,5.63424,1.6433200000000001,5.869,0.03744,0.010920000000000001,0.039,5.5968,1.6324,5.83,5.46144,1.59292,5.689,0.03744,0.010920000000000001,0.039,5.424,1.5819999999999999,5.65
2020-01-06 22:30:00,5.2891200000000005,1.5426600000000001,5.5095,0.03792,0.01106,0.0395,5.2512,1.5316,5.47,5.12592,1.49506,5.3395,0.03792,0.01106,0.0395,5.088,1.484,5.3
2020-01-06 23:00:00,4.95264,1.44452,5.159,0.03744,0.010920000000000001,0.039,4.9152000000000005,1.4336,5.12,4.79904,1.39972,4.999,0.03744,0.010920000000000001,0.039,4.7616,1.3888,4.96
2020-01-06 23:30:00,4.66416,1.3603800000000001,4.8585,0.03696,0.010780000000000001,0.0385,4.6272,1.3496000000000001,4.82,4.52016,1.31838,4.7085,0.03696,0.010780000000000001,0.0385,4.4832,1.3076,4.67
2020-01-07 00:00:00,4.49136,1.30998,4.6785,0.03696,0.010780000000000001,0.0385,4.4544,1.2992,4.64,4.35696,1.27078,4.5385,0.03696,0.010780000000000001,0.0385,4.32,1.26,4.5
2020-01-07 00:30:00,4.45296,1.29878,4.6385000000000005,0.03696,0.010780000000000001,0.0385,4.416,1.288,4.6,4.31856,1.2595800000000001,4.4985,0.03696,0.010780000000000001,0.0385,4.2816,1.2488000000000001,4.46
2020-01-07 01:00:00,4.51056,1.31558,4.6985,0.03696,0.010780000000000001,0.0385,4.4736,1.3048,4.66,4.36656,1.27358,4.5485,0.03696,0.010780000000000001,0.0385,4.3296,1.2628,4.51
2020-01-07 01:30:00,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54
2020-01-07 02:00:00,4.47312,1.3046600000000002,4.6595,0.03792,0.01106,0.0395,4.4352,1.2936,4.62,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48
2020-01-07 02:30:00,4.38672,1.27946,4.5695,0.03792,0.01106,0.0395,4.3488,1.2684,4.53,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39
2020-01-07 03:00:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2020-01-07 03:30:00,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3
2020-01-07 04:00:00,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4,4.12752,1.20386,4.2995,0.03792,0.01106,0.0395,4.0896,1.1928,4.26
2020-01-07 04:30:00,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24
2020-01-07 05:00:00,4.29936,1.25398,4.4785,0.03696,0.010780000000000001,0.0385,4.2624,1.2432,4.44,4.16496,1.21478,4.3385,0.03696,0.010780000000000001,0.0385,4.128,1.204,4.3
2020-01-07 05:30:00,4.48176,1.30718,4.6685,0.03696,0.010780000000000001,0.0385,4.4448,1.2964,4.63,4.33776,1.26518,4.5185,0.03696,0.010780000000000001,0.0385,4.3008,1.2544,4.48
2020-01-07 06:00:00,4.66512,1.36066,4.8595,0.03792,0.01106,0.0395,4.6272,1.3496000000000001,4.82,4.52112,1.31866,4.7095,0.03792,0.01106,0.0395,4.4832,1.3076,4.67
2020-01-07 06:30:00,5.1345600000000005,1.4975800000000001,5.3485,0.03696,0.010780000000000001,0.0385,5.0976,1.4868000000000001,5.31,4.98096,1.45278,5.1885,0.03696,0.010780000000000001,0.0385,4.944,1.442,5.15
2020-01-07 07:00:00,5.47152,1.59586,5.6995000000000005,0.03792,0.01106,0.0395,5.4336,1.5848,5.66,5.30832,1.54826,5.5295,0.03792,0.01106,0.0395,5.2704,1.5372,5.49
2020-01-07 07:30:00,5.98992,1.74706,6.2395,0.03792,0.01106,0.0395,5.952,1.736,6.2,5.79792,1.69106,6.0395,0.03792,0.01106,0.0395,5.76,1.6800000000000002,6.0
2020-01-07 08:00:00,6.45984,1.88412,6.729,0.03744,0.010920000000000001,0.039,6.4224,1.8732000000000002,6.69,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48
2020-01-07 08:30:00,6.65088,1.9398400000000002,6.928,0.036480000000000005,0.01064,0.038,6.6144,1.9292,6.89,6.44928,1.88104,6.718,0.036480000000000005,0.01064,0.038,6.4128,1.8704,6.68
2020-01-07 09:00:00,6.63312,1.93466,6.9095,0.03792,0.01106,0.0395,6.5952,1.9236,6.87,6.43152,1.87586,6.6995000000000005,0.03792,0.01106,0.0395,6.3936,1.8648,6.66
2020-01-07 09:30:00,6.90144,2.01292,7.189,0.03744,0.010920000000000001,0.039,6.864,2.002,7.15,6.69024,1.95132,6.969,0.03744,0.010920000000000001,0.039,6.6528,1.9404,6.93
2020-01-07 10:00:00,6.98784,2.03812,7.279,0.03744,0.010920000000000001,0.039,6.9504,2.0272,7.24,6.77664,1.97652,7.059,0.03744,0.010920000000000001,0.039,6.7392,1.9656,7.02
2020-01-07 10:30:00,6.98784,2.03812,7.279,0.03744,0.010920000000000001,0.039,6.9504,2.0272,7.24,6.76704,1.9737200000000001,7.049,0.03744,0.010920000000000001,0.039,6.7296,1.9628,7.01
2020-01-07 11:00:00,7.04544,2.05492,7.339,0.03744,0.010920000000000001,0.039,7.008,2.044,7.3,6.83424,1.9933200000000002,7.119,0.03744,0.010920000000000001,0.039,6.7968,1.9824000000000002,7.08
2020-01-07 11:30:00,7.21824,2.10532,7.519,0.03744,0.010920000000000001,0.039,7.1808,2.0944,7.48,7.00704,2.04372,7.299,0.03744,0.010920000000000001,0.039,6.9696,2.0328,7.26
2020-01-07 12:00:00,7.15104,2.08572,7.449,0.03744,0.010920000000000001,0.039,7.1136,2.0748,7.41,6.93024,2.02132,7.219,0.03744,0.010920000000000001,0.039,6.8928,2.0104,7.18
2020-01-07 12:30:00,7.19904,2.09972,7.499,0.03744,0.010920000000000001,0.039,7.1616,2.0888,7.46,6.97824,2.03532,7.269,0.03744,0.010920000000000001,0.039,6.9408,2.0244,7.23
2020-01-07 13:00:00,7.15152,2.08586,7.4495000000000005,0.03792,0.01106,0.0395,7.1136,2.0748,7.41,6.94032,2.02426,7.2295,0.03792,0.01106,0.0395,6.9024,2.0132,7.19
2020-01-07 13:30:00,7.08432,2.06626,7.3795,0.03792,0.01106,0.0395,7.0464,2.0552,7.34,6.86352,2.00186,7.1495,0.03792,0.01106,0.0395,6.8256,1.9908000000000001,7.11
2020-01-07 14:00:00,7.04592,2.05506,7.3395,0.03792,0.01106,0.0395,7.008,2.044,7.3,6.83472,1.9934600000000002,7.1195,0.03792,0.01106,0.0395,6.7968,1.9824000000000002,7.08
2020-01-07 14:30:00,6.91152,2.01586,7.1995000000000005,0.03792,0.01106,0.0395,6.8736,2.0048,7.16,6.70032,1.95426,6.9795,0.03792,0.01106,0.0395,6.6624,1.9432,6.94
2020-01-07 15:00:00,6.79584,1.98212,7.079,0.03744,0.010920000000000001,0.039,6.7584,1.9712,7.04,6.59424,1.92332,6.869,0.03744,0.010920000000000001,0.039,6.5568,1.9123999999999999,6.83
2020-01-07 15:30:00,6.88176,2.00718,7.1685,0.03696,0.010780000000000001,0.0385,6.8448,1.9964,7.13,6.68016,1.9483800000000002,6.9585,0.03696,0.010780000000000001,0.0385,6.6432,1.9376000000000002,6.92
2020-01-07 16:00:00,7.1592,2.0881,7.4575,0.036000000000000004,0.0105,0.0375,7.1232,2.0776,7.42,6.9384,2.0237,7.2275,0.036000000000000004,0.0105,0.0375,6.9024,2.0132,7.19
2020-01-07 16:30:00,7.2816,2.1238,7.585,0.1008,0.029400000000000003,0.105,7.1808,2.0944,7.48,7.0704,2.0622,7.365,0.1008,0.029400000000000003,0.105,6.9696,2.0328,7.26
2020-01-07 17:00:00,7.40256,2.15908,7.711,0.11616000000000001,0.03388,0.121,7.2864,2.1252,7.59,7.19136,2.09748,7.491,0.11616000000000001,0.03388,0.121,7.0752,2.0636,7.37
2020-01-07 17:30:00,7.34736,2.14298,7.6535,0.10896000000000002,0.03178,0.1135,7.2384,2.1112,7.54,7.13616,2.0813800000000002,7.4335,0.10896000000000002,0.03178,0.1135,7.0272,2.0496,7.32
2020-01-07 18:00:00,7.1712,2.0916,7.47,0.11520000000000001,0.033600000000000005,0.12,7.056,2.058,7.35,6.96,2.03,7.25,0.11520000000000001,0.033600000000000005,0.12,6.8448,1.9964,7.13
2020-01-07 18:30:00,6.94608,2.02594,7.2355,0.11088,0.03234,0.1155,6.8352,1.9936,7.12,6.73488,1.96434,7.0155,0.11088,0.03234,0.1155,6.624,1.932,6.9
2020-01-07 19:00:00,6.79488,1.98184,7.078,0.11328,0.03304,0.11800000000000001,6.6815999999999995,1.9488,6.96,6.59328,1.92304,6.868,0.11328,0.03304,0.11800000000000001,6.48,1.8900000000000001,6.75
2020-01-07 19:30:00,6.72912,1.96266,7.0095,0.03792,0.01106,0.0395,6.6912,1.9516,6.97,6.51792,1.9010600000000002,6.7895,0.03792,0.01106,0.0395,6.48,1.8900000000000001,6.75
2020-01-07 20:00:00,6.52704,1.90372,6.799,0.03744,0.010920000000000001,0.039,6.4896,1.8928,6.76,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005
2020-01-07 20:30:00,6.25872,1.82546,6.5195,0.03792,0.01106,0.0395,6.2208,1.8144,6.48,6.06672,1.76946,6.3195,0.03792,0.01106,0.0395,6.0288,1.7584,6.28
2020-01-07 21:00:00,5.97984,1.7441200000000001,6.229,0.03744,0.010920000000000001,0.039,5.9424,1.7332,6.19,5.79744,1.6909200000000002,6.039,0.03744,0.010920000000000001,0.039,5.76,1.6800000000000002,6.0
2020-01-07 21:30:00,5.76864,1.68252,6.009,0.03744,0.010920000000000001,0.039,5.7312,1.6716000000000002,5.97,5.59584,1.63212,5.829,0.03744,0.010920000000000001,0.039,5.5584,1.6212,5.79
2020-01-07 22:00:00,5.49024,1.60132,5.719,0.03744,0.010920000000000001,0.039,5.4528,1.5904,5.68,5.31744,1.55092,5.539,0.03744,0.010920000000000001,0.039,5.28,1.54,5.5
2020-01-07 22:30:00,5.13504,1.4977200000000002,5.349,0.03744,0.010920000000000001,0.039,5.0976,1.4868000000000001,5.31,4.98144,1.45292,5.189,0.03744,0.010920000000000001,0.039,4.944,1.442,5.15
2020-01-07 23:00:00,4.83792,1.41106,5.0395,0.03792,0.01106,0.0395,4.8,1.4,5.0,4.68432,1.36626,4.8795,0.03792,0.01106,0.0395,4.6464,1.3552,4.84
2020-01-07 23:30:00,4.56864,1.3325200000000001,4.759,0.03744,0.010920000000000001,0.039,4.5312,1.3216,4.72,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57
2020-01-08 00:00:00,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35
2020-01-08 00:30:00,4.32768,1.26224,4.508,0.036480000000000005,0.01064,0.038,4.2912,1.2516,4.47,4.19328,1.2230400000000001,4.368,0.036480000000000005,0.01064,0.038,4.1568,1.2124,4.33
