Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-08 01:00:00,4.39584,1.28212,4.579,0.03744,0.010920000000000001,0.039,4.3584,1.2711999999999999,4.54,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2020-01-08 01:30:00,4.39584,1.28212,4.579,0.03744,0.010920000000000001,0.039,4.3584,1.2711999999999999,4.54,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2020-01-08 02:00:00,4.3281600000000005,1.26238,4.5085,0.03696,0.010780000000000001,0.0385,4.2912,1.2516,4.47,4.19376,1.22318,4.3685,0.03696,0.010780000000000001,0.0385,4.1568,1.2124,4.33
2020-01-08 02:30:00,4.25184,1.2401200000000001,4.429,0.03744,0.010920000000000001,0.039,4.2144,1.2292,4.39,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25
2020-01-08 03:00:00,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18
2020-01-08 03:30:00,4.10736,1.19798,4.2785,0.03696,0.010780000000000001,0.0385,4.0704,1.1872,4.24,3.9825600000000003,1.16158,4.1485,0.03696,0.010780000000000001,0.0385,3.9455999999999998,1.1508,4.11
2020-01-08 04:00:00,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07
2020-01-08 04:30:00,4.09776,1.1951800000000001,4.2685,0.03696,0.010780000000000001,0.0385,4.0608,1.1844000000000001,4.23,3.97296,1.15878,4.1385,0.03696,0.010780000000000001,0.0385,3.936,1.148,4.1
2020-01-08 05:00:00,4.16496,1.21478,4.3385,0.03696,0.010780000000000001,0.0385,4.128,1.204,4.3,4.04016,1.17838,4.2085,0.03696,0.010780000000000001,0.0385,4.0032,1.1676,4.17
2020-01-08 05:30:00,4.28976,1.25118,4.4685,0.03696,0.010780000000000001,0.0385,4.2528,1.2404,4.43,4.15536,1.21198,4.3285,0.03696,0.010780000000000001,0.0385,4.1184,1.2012,4.29
2020-01-08 06:00:00,4.46256,1.30158,4.6485,0.03696,0.010780000000000001,0.0385,4.4256,1.2908,4.61,4.3281600000000005,1.26238,4.5085,0.03696,0.010780000000000001,0.0385,4.2912,1.2516,4.47
2020-01-08 06:30:00,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05,4.73184,1.38012,4.929,0.03744,0.010920000000000001,0.039,4.6944,1.3692,4.89
2020-01-08 07:00:00,5.25024,1.53132,5.469,0.03744,0.010920000000000001,0.039,5.2128,1.5204,5.43,5.08704,1.48372,5.299,0.03744,0.010920000000000001,0.039,5.0496,1.4727999999999999,5.26
2020-01-08 07:30:00,5.76864,1.68252,6.009,0.03744,0.010920000000000001,0.039,5.7312,1.6716000000000002,5.97,5.59584,1.63212,5.829,0.03744,0.010920000000000001,0.039,5.5584,1.6212,5.79
2020-01-08 08:00:00,6.19104,1.80572,6.449,0.03744,0.010920000000000001,0.039,6.1536,1.7948,6.41,5.99904,1.74972,6.249,0.03744,0.010920000000000001,0.039,5.9616,1.7388,6.21
2020-01-08 08:30:00,6.33408,1.8474400000000002,6.598,0.036480000000000005,0.01064,0.038,6.2976,1.8368,6.5600000000000005,6.15168,1.79424,6.408,0.036480000000000005,0.01064,0.038,6.1152,1.7836,6.37
2020-01-08 09:00:00,6.41136,1.86998,6.6785,0.03696,0.010780000000000001,0.0385,6.3744,1.8592,6.64,6.21936,1.81398,6.4785,0.03696,0.010780000000000001,0.0385,6.1824,1.8032,6.44
2020-01-08 09:30:00,6.60384,1.92612,6.879,0.03744,0.010920000000000001,0.039,6.5664,1.9152,6.84,6.41184,1.87012,6.679,0.03744,0.010920000000000001,0.039,6.3744,1.8592,6.64
2020-01-08 10:00:00,6.60384,1.92612,6.879,0.03744,0.010920000000000001,0.039,6.5664,1.9152,6.84,6.41184,1.87012,6.679,0.03744,0.010920000000000001,0.039,6.3744,1.8592,6.64
2020-01-08 10:30:00,6.67104,1.9457200000000001,6.949,0.03744,0.010920000000000001,0.039,6.6336,1.9348,6.91,6.46944,1.88692,6.739,0.03744,0.010920000000000001,0.039,6.432,1.876,6.7
2020-01-08 11:00:00,6.72864,1.96252,7.009,0.03744,0.010920000000000001,0.039,6.6912,1.9516,6.97,6.52704,1.90372,6.799,0.03744,0.010920000000000001,0.039,6.4896,1.8928,6.76
2020-01-08 11:30:00,6.72864,1.96252,7.009,0.03744,0.010920000000000001,0.039,6.6912,1.9516,6.97,6.52704,1.90372,6.799,0.03744,0.010920000000000001,0.039,6.4896,1.8928,6.76
2020-01-08 12:00:00,6.81504,1.98772,7.099,0.03744,0.010920000000000001,0.039,6.7776,1.9768,7.06,6.61344,1.9289200000000002,6.889,0.03744,0.010920000000000001,0.039,6.5760000000000005,1.9180000000000001,6.85
2020-01-08 12:30:00,6.93072,2.02146,7.2195,0.03792,0.01106,0.0395,6.8928,2.0104,7.18,6.70992,1.9570600000000002,6.9895,0.03792,0.01106,0.0395,6.672,1.9460000000000002,6.95
2020-01-08 13:00:00,6.80592,1.98506,7.0895,0.03792,0.01106,0.0395,6.768,1.974,7.05,6.59472,1.92346,6.8695,0.03792,0.01106,0.0395,6.5568,1.9123999999999999,6.83
2020-01-08 13:30:00,6.68112,1.94866,6.9595,0.03792,0.01106,0.0395,6.6432,1.9376000000000002,6.92,6.47952,1.88986,6.7495,0.03792,0.01106,0.0395,6.4416,1.8788,6.71
2020-01-08 14:00:00,6.72912,1.96266,7.0095,0.03792,0.01106,0.0395,6.6912,1.9516,6.97,6.52752,1.90386,6.7995,0.03792,0.01106,0.0395,6.4896,1.8928,6.76
2020-01-08 14:30:00,6.77664,1.97652,7.059,0.03744,0.010920000000000001,0.039,6.7392,1.9656,7.02,6.5750399999999996,1.91772,6.849,0.03744,0.010920000000000001,0.039,6.5376,1.9068,6.8100000000000005
2020-01-08 15:00:00,6.71904,1.9597200000000001,6.999,0.03744,0.010920000000000001,0.039,6.6815999999999995,1.9488,6.96,6.51744,1.9009200000000002,6.789,0.03744,0.010920000000000001,0.039,6.48,1.8900000000000001,6.75
2020-01-08 15:30:00,6.73536,1.96448,7.016,0.03456,0.01008,0.036000000000000004,6.7008,1.9544000000000001,6.98,6.53376,1.90568,6.806,0.03456,0.01008,0.036000000000000004,6.4992,1.8956,6.77
2020-01-08 16:00:00,7.02576,2.04918,7.3185,0.03696,0.010780000000000001,0.0385,6.9888,2.0384,7.28,6.81456,1.9875800000000001,7.0985,0.03696,0.010780000000000001,0.0385,6.7776,1.9768,7.06
2020-01-08 16:30:00,7.09104,2.06822,7.3865,0.09264000000000001,0.027020000000000002,0.0965,6.9984,2.0412,7.29,6.87984,2.00662,7.1665,0.09264000000000001,0.027020000000000002,0.0965,6.7872,1.9796,7.07
2020-01-08 17:00:00,7.19856,2.09958,7.4985,0.11376000000000001,0.03318,0.11850000000000001,7.0848,2.0664,7.38,6.98736,2.03798,7.2785,0.11376000000000001,0.03318,0.11850000000000001,6.8736,2.0048,7.16
2020-01-08 17:30:00,7.13472,2.08096,7.432,0.10752,0.031360000000000006,0.112,7.0272,2.0496,7.32,6.93312,2.02216,7.222,0.10752,0.031360000000000006,0.112,6.8256,1.9908000000000001,7.11
2020-01-08 18:00:00,6.97056,2.03308,7.261,0.11616000000000001,0.03388,0.121,6.8544,1.9992,7.14,6.76896,1.97428,7.051,0.11616000000000001,0.03388,0.121,6.6528,1.9404,6.93
2020-01-08 18:30:00,6.83184,1.99262,7.1165,0.11184000000000001,0.03262,0.1165,6.72,1.96,7.0,6.63984,1.93662,6.9165,0.11184000000000001,0.03262,0.1165,6.5280000000000005,1.904,6.8
2020-01-08 19:00:00,6.63264,1.93452,6.909,0.10464000000000001,0.030520000000000002,0.109,6.5280000000000005,1.904,6.8,6.44064,1.87852,6.709,0.10464000000000001,0.030520000000000002,0.109,6.336,1.8479999999999999,6.6
2020-01-08 19:30:00,6.5760000000000005,1.9180000000000001,6.85,0.038400000000000004,0.0112,0.04,6.5376,1.9068,6.8100000000000005,6.3744,1.8592,6.64,0.038400000000000004,0.0112,0.04,6.336,1.8479999999999999,6.6
2020-01-08 20:00:00,6.35568,1.8537400000000002,6.6205,0.038880000000000005,0.011340000000000001,0.0405,6.3168,1.8424,6.58,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39
2020-01-08 20:30:00,6.2208,1.8144,6.48,0.038400000000000004,0.0112,0.04,6.1824,1.8032,6.44,6.0384,1.7612,6.29,0.038400000000000004,0.0112,0.04,6.0,1.75,6.25
2020-01-08 21:00:00,5.99952,1.74986,6.2495,0.03792,0.01106,0.0395,5.9616,1.7388,6.21,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03
2020-01-08 21:30:00,5.7403200000000005,1.67426,5.9795,0.03792,0.01106,0.0395,5.7024,1.6632,5.94,5.57712,1.6266600000000002,5.8095,0.03792,0.01106,0.0395,5.5392,1.6156000000000001,5.77
2020-01-08 22:00:00,5.43312,1.58466,5.6595,0.03792,0.01106,0.0395,5.3952,1.5735999999999999,5.62,5.26992,1.53706,5.4895,0.03792,0.01106,0.0395,5.232,1.526,5.45
2020-01-08 22:30:00,5.12592,1.49506,5.3395,0.03792,0.01106,0.0395,5.088,1.484,5.3,4.97232,1.45026,5.1795,0.03792,0.01106,0.0395,4.9344,1.4392,5.14
2020-01-08 23:00:00,4.80912,1.40266,5.0095,0.03792,0.01106,0.0395,4.7712,1.3916,4.97,4.66512,1.36066,4.8595,0.03792,0.01106,0.0395,4.6272,1.3496000000000001,4.82
2020-01-08 23:30:00,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52
2020-01-09 00:00:00,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33
2020-01-09 00:30:00,4.29072,1.25146,4.4695,0.03792,0.01106,0.0395,4.2528,1.2404,4.43,4.15632,1.2122600000000001,4.3295,0.03792,0.01106,0.0395,4.1184,1.2012,4.29
2020-01-09 01:00:00,4.37664,1.27652,4.559,0.03744,0.010920000000000001,0.039,4.3392,1.2656,4.52,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38
2020-01-09 01:30:00,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4
2020-01-09 02:00:00,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2020-01-09 02:30:00,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28
2020-01-09 03:00:00,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22
2020-01-09 03:30:00,4.18416,1.22038,4.3585,0.03696,0.010780000000000001,0.0385,4.1472,1.2096,4.32,4.04976,1.18118,4.2185,0.03696,0.010780000000000001,0.0385,4.0128,1.1703999999999999,4.18
2020-01-09 04:00:00,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12
2020-01-09 04:30:00,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09
2020-01-09 05:00:00,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28,4.01232,1.17026,4.1795,0.03792,0.01106,0.0395,3.9744,1.1592,4.14
2020-01-09 05:30:00,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23
2020-01-09 06:00:00,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46
2020-01-09 06:30:00,4.82832,1.40826,5.0295,0.03792,0.01106,0.0395,4.7904,1.3972,4.99,4.68432,1.36626,4.8795,0.03792,0.01106,0.0395,4.6464,1.3552,4.84
2020-01-09 07:00:00,5.16432,1.5062600000000002,5.3795,0.03792,0.01106,0.0395,5.1264,1.4952,5.34,5.00112,1.45866,5.2095,0.03792,0.01106,0.0395,4.9632000000000005,1.4476,5.17
2020-01-09 07:30:00,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84,5.47152,1.59586,5.6995000000000005,0.03792,0.01106,0.0395,5.4336,1.5848,5.66
2020-01-09 08:00:00,6.144,1.792,6.4,0.038400000000000004,0.0112,0.04,6.1056,1.7808000000000002,6.36,5.9616,1.7388,6.21,0.038400000000000004,0.0112,0.04,5.9232,1.7276,6.17
2020-01-09 08:30:00,6.39216,1.8643800000000001,6.6585,0.03696,0.010780000000000001,0.0385,6.3552,1.8536000000000001,6.62,6.20016,1.80838,6.4585,0.03696,0.010780000000000001,0.0385,6.1632,1.7976,6.42
2020-01-09 09:00:00,6.47712,1.88916,6.747,0.03552,0.010360000000000001,0.037,6.4416,1.8788,6.71,6.28512,1.8331600000000001,6.547,0.03552,0.010360000000000001,0.037,6.2496,1.8228,6.51
2020-01-09 09:30:00,6.64032,1.93676,6.917,0.03552,0.010360000000000001,0.037,6.6048,1.9264000000000001,6.88,6.44832,1.88076,6.717,0.03552,0.010360000000000001,0.037,6.4128,1.8704,6.68
2020-01-09 10:00:00,6.70752,1.95636,6.987,0.03552,0.010360000000000001,0.037,6.672,1.9460000000000002,6.95,6.51552,1.90036,6.787,0.03552,0.010360000000000001,0.037,6.48,1.8900000000000001,6.75
2020-01-09 10:30:00,6.77568,1.9762400000000002,7.058,0.036480000000000005,0.01064,0.038,6.7392,1.9656,7.02,6.57408,1.91744,6.848,0.036480000000000005,0.01064,0.038,6.5376,1.9068,6.8100000000000005
2020-01-09 11:00:00,6.89904,2.01222,7.1865,0.03504,0.010220000000000002,0.036500000000000005,6.864,2.002,7.15,6.69744,1.95342,6.9765,0.03504,0.010220000000000002,0.036500000000000005,6.6624,1.9432,6.94
2020-01-09 11:30:00,6.92832,2.02076,7.217,0.03552,0.010360000000000001,0.037,6.8928,2.0104,7.18,6.72672,1.96196,7.007,0.03552,0.010360000000000001,0.037,6.6912,1.9516,6.97
2020-01-09 12:00:00,6.95712,2.02916,7.247,0.03552,0.010360000000000001,0.037,6.9216,2.0188,7.21,6.75552,1.9703600000000001,7.037,0.03552,0.010360000000000001,0.037,6.72,1.96,7.0
2020-01-09 12:30:00,6.852,1.9985,7.1375,0.036000000000000004,0.0105,0.0375,6.816,1.988,7.1,6.66,1.9425,6.9375,0.036000000000000004,0.0105,0.0375,6.624,1.932,6.9
2020-01-09 13:00:00,6.7368,1.9649,7.0175,0.036000000000000004,0.0105,0.0375,6.7008,1.9544000000000001,6.98,6.5448,1.9089,6.8175,0.036000000000000004,0.0105,0.0375,6.5088,1.8984,6.78
2020-01-09 13:30:00,6.68832,1.95076,6.967,0.03552,0.010360000000000001,0.037,6.6528,1.9404,6.93,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73
2020-01-09 14:00:00,6.6595200000000006,1.94236,6.937,0.03552,0.010360000000000001,0.037,6.624,1.932,6.9,6.46752,1.88636,6.737,0.03552,0.010360000000000001,0.037,6.432,1.876,6.7
2020-01-09 14:30:00,6.72816,1.96238,7.0085,0.03696,0.010780000000000001,0.0385,6.6912,1.9516,6.97,6.53616,1.90638,6.8085,0.03696,0.010780000000000001,0.0385,6.4992,1.8956,6.77
2020-01-09 15:00:00,6.72864,1.96252,7.009,0.03744,0.010920000000000001,0.039,6.6912,1.9516,6.97,6.53664,1.90652,6.809,0.03744,0.010920000000000001,0.039,6.4992,1.8956,6.77
2020-01-09 15:30:00,6.72816,1.96238,7.0085,0.03696,0.010780000000000001,0.0385,6.6912,1.9516,6.97,6.52656,1.90358,6.7985,0.03696,0.010780000000000001,0.0385,6.4896,1.8928,6.76
2020-01-09 16:00:00,6.9672,2.0321,7.2575,0.036000000000000004,0.0105,0.0375,6.9312000000000005,2.0216,7.22,6.7656,1.9733,7.0475,0.036000000000000004,0.0105,0.0375,6.7296,1.9628,7.01
2020-01-09 16:30:00,7.03344,2.05142,7.3265,0.10224000000000001,0.029820000000000003,0.10650000000000001,6.9312000000000005,2.0216,7.22,6.83184,1.99262,7.1165,0.10224000000000001,0.029820000000000003,0.10650000000000001,6.7296,1.9628,7.01
2020-01-09 17:00:00,7.1952,2.0986,7.495,0.11040000000000001,0.0322,0.115,7.0848,2.0664,7.38,6.984,2.037,7.275,0.11040000000000001,0.0322,0.115,6.8736,2.0048,7.16
2020-01-09 17:30:00,7.12992,2.07956,7.427,0.11232,0.032760000000000004,0.117,7.0176,2.0468,7.31,6.92832,2.02076,7.217,0.11232,0.032760000000000004,0.117,6.816,1.988,7.1
2020-01-09 18:00:00,7.01904,2.04722,7.3115,0.10704000000000001,0.03122,0.1115,6.912,2.016,7.2,6.81744,1.98842,7.1015,0.10704000000000001,0.03122,0.1115,6.7104,1.9572,6.99
2020-01-09 18:30:00,6.75072,1.96896,7.032,0.10752,0.031360000000000006,0.112,6.6432,1.9376000000000002,6.92,6.55872,1.91296,6.832,0.10752,0.031360000000000006,0.112,6.4512,1.8816000000000002,6.72
2020-01-09 19:00:00,6.60336,1.92598,6.8785,0.10416,0.03038,0.1085,6.4992,1.8956,6.77,6.41136,1.86998,6.6785,0.10416,0.03038,0.1085,6.3072,1.8396,6.57
2020-01-09 19:30:00,6.61296,1.9287800000000002,6.8885000000000005,0.03696,0.010780000000000001,0.0385,6.5760000000000005,1.9180000000000001,6.85,6.42096,1.8727800000000001,6.6885,0.03696,0.010780000000000001,0.0385,6.384,1.862,6.65
2020-01-09 20:00:00,6.34464,1.85052,6.609,0.03744,0.010920000000000001,0.039,6.3072,1.8396,6.57,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38
2020-01-09 20:30:00,6.08592,1.77506,6.3395,0.03792,0.01106,0.0395,6.048,1.764,6.3,5.90352,1.72186,6.1495,0.03792,0.01106,0.0395,5.8656,1.7107999999999999,6.11
2020-01-09 21:00:00,5.91312,1.72466,6.1595,0.03792,0.01106,0.0395,5.8752,1.7136,6.12,5.7403200000000005,1.67426,5.9795,0.03792,0.01106,0.0395,5.7024,1.6632,5.94
2020-01-09 21:30:00,5.67264,1.6545200000000002,5.909,0.03744,0.010920000000000001,0.039,5.6352,1.6436000000000002,5.87,5.49984,1.60412,5.729,0.03744,0.010920000000000001,0.039,5.4624,1.5932,5.69
2020-01-09 22:00:00,5.44224,1.58732,5.6690000000000005,0.03744,0.010920000000000001,0.039,5.4048,1.5764,5.63,5.27904,1.53972,5.499,0.03744,0.010920000000000001,0.039,5.2416,1.5288,5.46
2020-01-09 22:30:00,5.20224,1.51732,5.419,0.03744,0.010920000000000001,0.039,5.1648,1.5064000000000002,5.38,5.03904,1.4697200000000001,5.249,0.03744,0.010920000000000001,0.039,5.0016,1.4588,5.21
2020-01-09 23:00:00,4.91424,1.4333200000000001,5.119,0.03744,0.010920000000000001,0.039,4.8768,1.4224,5.08,4.76064,1.38852,4.959,0.03744,0.010920000000000001,0.039,4.7232,1.3776,4.92
2020-01-09 23:30:00,4.65504,1.35772,4.849,0.03744,0.010920000000000001,0.039,4.6176,1.3468,4.8100000000000005,4.51104,1.31572,4.699,0.03744,0.010920000000000001,0.039,4.4736,1.3048,4.66
2020-01-10 00:00:00,4.47312,1.3046600000000002,4.6595,0.03792,0.01106,0.0395,4.4352,1.2936,4.62,4.32912,1.26266,4.5095,0.03792,0.01106,0.0395,4.2912,1.2516,4.47
2020-01-10 00:30:00,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2020-01-10 01:00:00,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46
2020-01-10 01:30:00,4.5307200000000005,1.32146,4.7195,0.03792,0.01106,0.0395,4.4928,1.3104,4.68,4.38672,1.27946,4.5695,0.03792,0.01106,0.0395,4.3488,1.2684,4.53
2020-01-10 02:00:00,4.4448,1.2964,4.63,0.038400000000000004,0.0112,0.04,4.4064,1.2852000000000001,4.59,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45
2020-01-10 02:30:00,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2020-01-10 03:00:00,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31
2020-01-10 03:30:00,4.27104,1.24572,4.449,0.03744,0.010920000000000001,0.039,4.2336,1.2348,4.41,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27
2020-01-10 04:00:00,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27
2020-01-10 04:30:00,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4,4.11744,1.20092,4.289,0.03744,0.010920000000000001,0.039,4.08,1.19,4.25
2020-01-10 05:00:00,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22
2020-01-10 05:30:00,4.37664,1.27652,4.559,0.03744,0.010920000000000001,0.039,4.3392,1.2656,4.52,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38
2020-01-10 06:00:00,4.57728,1.33504,4.768,0.036480000000000005,0.01064,0.038,4.5408,1.3244,4.73,4.43328,1.29304,4.618,0.036480000000000005,0.01064,0.038,4.3968,1.2824,4.58
2020-01-10 06:30:00,4.94304,1.4417200000000001,5.149,0.03744,0.010920000000000001,0.039,4.9056,1.4308,5.11,4.78944,1.3969200000000002,4.989,0.03744,0.010920000000000001,0.039,4.752,1.3860000000000001,4.95
2020-01-10 07:00:00,5.31744,1.55092,5.539,0.03744,0.010920000000000001,0.039,5.28,1.54,5.5,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33
2020-01-10 07:30:00,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92
2020-01-10 08:00:00,6.39216,1.8643800000000001,6.6585,0.03696,0.010780000000000001,0.0385,6.3552,1.8536000000000001,6.62,6.20016,1.80838,6.4585,0.03696,0.010780000000000001,0.0385,6.1632,1.7976,6.42
2020-01-10 08:30:00,6.59184,1.9226200000000002,6.8665,0.03504,0.010220000000000002,0.036500000000000005,6.5568,1.9123999999999999,6.83,6.39984,1.8666200000000002,6.6665,0.03504,0.010220000000000002,0.036500000000000005,6.3648,1.8564,6.63
2020-01-10 09:00:00,6.59232,1.92276,6.867,0.03552,0.010360000000000001,0.037,6.5568,1.9123999999999999,6.83,6.40032,1.8667600000000002,6.667,0.03552,0.010360000000000001,0.037,6.3648,1.8564,6.63
2020-01-10 09:30:00,6.80256,1.98408,7.086,0.03456,0.01008,0.036000000000000004,6.768,1.974,7.05,6.60096,1.92528,6.876,0.03456,0.01008,0.036000000000000004,6.5664,1.9152,6.84
2020-01-10 10:00:00,6.75504,1.97022,7.0365,0.03504,0.010220000000000002,0.036500000000000005,6.72,1.96,7.0,6.56304,1.91422,6.8365,0.03504,0.010220000000000002,0.036500000000000005,6.5280000000000005,1.904,6.8
2020-01-10 10:30:00,6.72816,1.96238,7.0085,0.03696,0.010780000000000001,0.0385,6.6912,1.9516,6.97,6.53616,1.90638,6.8085,0.03696,0.010780000000000001,0.0385,6.4992,1.8956,6.77
2020-01-10 11:00:00,6.8136,1.9873,7.0975,0.036000000000000004,0.0105,0.0375,6.7776,1.9768,7.06,6.6216,1.9313,6.8975,0.036000000000000004,0.0105,0.0375,6.5856,1.9208,6.86
2020-01-10 11:30:00,6.8304,1.9922,7.115,0.033600000000000005,0.0098,0.035,6.7968,1.9824000000000002,7.08,6.6288,1.9334,6.905,0.033600000000000005,0.0098,0.035,6.5952,1.9236,6.87
2020-01-10 12:00:00,6.82032,1.98926,7.1045,0.023520000000000003,0.006860000000000001,0.0245,6.7968,1.9824000000000002,7.08,6.61872,1.93046,6.8945,0.023520000000000003,0.006860000000000001,0.0245,6.5952,1.9236,6.87
2020-01-10 12:30:00,6.75552,1.9703600000000001,7.037,0.03552,0.010360000000000001,0.037,6.72,1.96,7.0,6.5635200000000005,1.91436,6.837,0.03552,0.010360000000000001,0.037,6.5280000000000005,1.904,6.8
2020-01-10 13:00:00,6.67056,1.94558,6.9485,0.03696,0.010780000000000001,0.0385,6.6336,1.9348,6.91,6.47856,1.88958,6.7485,0.03696,0.010780000000000001,0.0385,6.4416,1.8788,6.71
2020-01-10 13:30:00,6.62112,1.9311600000000002,6.897,0.03552,0.010360000000000001,0.037,6.5856,1.9208,6.86,6.42912,1.8751600000000002,6.697,0.03552,0.010360000000000001,0.037,6.3936,1.8648,6.66
2020-01-10 14:00:00,6.5352,1.9061,6.8075,0.036000000000000004,0.0105,0.0375,6.4992,1.8956,6.77,6.3432,1.8501,6.6075,0.036000000000000004,0.0105,0.0375,6.3072,1.8396,6.57
2020-01-10 14:30:00,6.39168,1.8642400000000001,6.658,0.036480000000000005,0.01064,0.038,6.3552,1.8536000000000001,6.62,6.19968,1.80824,6.458,0.036480000000000005,0.01064,0.038,6.1632,1.7976,6.42
2020-01-10 15:00:00,6.38256,1.86158,6.6485,0.03696,0.010780000000000001,0.0385,6.3456,1.8508,6.61,6.19056,1.80558,6.4485,0.03696,0.010780000000000001,0.0385,6.1536,1.7948,6.41
2020-01-10 15:30:00,6.38208,1.86144,6.648,0.036480000000000005,0.01064,0.038,6.3456,1.8508,6.61,6.19008,1.80544,6.448,0.036480000000000005,0.01064,0.038,6.1536,1.7948,6.41
2020-01-10 16:00:00,6.54528,1.90904,6.818,0.036480000000000005,0.01064,0.038,6.5088,1.8984,6.78,6.35328,1.85304,6.618,0.036480000000000005,0.01064,0.038,6.3168,1.8424,6.58
2020-01-10 16:30:00,6.65184,1.94012,6.929,0.09504000000000001,0.02772,0.099,6.5568,1.9123999999999999,6.83,6.45984,1.88412,6.729,0.09504000000000001,0.02772,0.099,6.3648,1.8564,6.63
2020-01-10 17:00:00,6.93984,2.02412,7.229,0.11424000000000001,0.03332,0.11900000000000001,6.8256,1.9908000000000001,7.11,6.73824,1.9653200000000002,7.019,0.11424000000000001,0.03332,0.11900000000000001,6.624,1.932,6.9
2020-01-10 17:30:00,6.99696,2.04078,7.2885,0.11376000000000001,0.03318,0.11850000000000001,6.8832,2.0076,7.17,6.7953600000000005,1.98198,7.0785,0.11376000000000001,0.03318,0.11850000000000001,6.6815999999999995,1.9488,6.96
2020-01-10 18:00:00,6.93264,2.02202,7.2215,0.10704000000000001,0.03122,0.1115,6.8256,1.9908000000000001,7.11,6.73104,1.9632200000000002,7.0115,0.10704000000000001,0.03122,0.1115,6.624,1.932,6.9
2020-01-10 18:30:00,6.75792,1.97106,7.0395,0.10512,0.030660000000000003,0.1095,6.6528,1.9404,6.93,6.55632,1.91226,6.8295,0.10512,0.030660000000000003,0.1095,6.4512,1.8816000000000002,6.72
2020-01-10 19:00:00,6.63792,1.9360600000000001,6.9145,0.10032,0.02926,0.10450000000000001,6.5376,1.9068,6.8100000000000005,6.44592,1.88006,6.7145,0.10032,0.02926,0.10450000000000001,6.3456,1.8508,6.61
2020-01-10 19:30:00,6.60432,1.92626,6.8795,0.03792,0.01106,0.0395,6.5664,1.9152,6.84,6.41232,1.87026,6.6795,0.03792,0.01106,0.0395,6.3744,1.8592,6.64
2020-01-10 20:00:00,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36
2020-01-10 20:30:00,6.1152,1.7836,6.37,0.038400000000000004,0.0112,0.04,6.0768,1.7724000000000002,6.33,5.9328,1.7304,6.18,0.038400000000000004,0.0112,0.04,5.8944,1.7192,6.14
2020-01-10 21:00:00,5.8944,1.7192,6.14,0.038400000000000004,0.0112,0.04,5.856,1.708,6.1,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91
2020-01-10 21:30:00,5.6736,1.6548,5.91,0.038400000000000004,0.0112,0.04,5.6352,1.6436000000000002,5.87,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69
2020-01-10 22:00:00,5.4624,1.5932,5.69,0.038400000000000004,0.0112,0.04,5.424,1.5819999999999999,5.65,5.2992,1.5455999999999999,5.52,0.038400000000000004,0.0112,0.04,5.2608,1.5344,5.48
2020-01-10 22:30:00,5.18304,1.51172,5.399,0.03744,0.010920000000000001,0.039,5.1456,1.5008,5.36,5.02944,1.46692,5.239,0.03744,0.010920000000000001,0.039,4.992,1.456,5.2
2020-01-10 23:00:00,4.9056,1.4308,5.11,0.038400000000000004,0.0112,0.04,4.8672,1.4196,5.07,4.752,1.3860000000000001,4.95,0.038400000000000004,0.0112,0.04,4.7136,1.3748,4.91
2020-01-10 23:30:00,4.64544,1.35492,4.839,0.03744,0.010920000000000001,0.039,4.608,1.344,4.8,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65
2020-01-11 00:00:00,4.53984,1.32412,4.729,0.03744,0.010920000000000001,0.039,4.5024,1.3132000000000001,4.69,4.39584,1.28212,4.579,0.03744,0.010920000000000001,0.039,4.3584,1.2711999999999999,4.54
2020-01-11 00:30:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2020-01-11 01:00:00,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48
2020-01-11 01:30:00,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2020-01-11 02:00:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37
2020-01-11 02:30:00,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25
2020-01-11 03:00:00,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16
2020-01-11 03:30:00,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16
2020-01-11 04:00:00,4.0608,1.1844000000000001,4.23,0.038400000000000004,0.0112,0.04,4.0224,1.1732,4.19,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
2020-01-11 04:30:00,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0
2020-01-11 05:00:00,4.00272,1.16746,4.1695,0.03792,0.01106,0.0395,3.9648,1.1564,4.13,3.87792,1.13106,4.0395,0.03792,0.01106,0.0395,3.84,1.12,4.0
2020-01-11 05:30:00,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05
2020-01-11 06:00:00,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23,3.96432,1.15626,4.1295,0.03792,0.01106,0.0395,3.9264,1.1452,4.09
2020-01-11 06:30:00,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33
2020-01-11 07:00:00,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45
2020-01-11 07:30:00,4.71312,1.37466,4.9095,0.03792,0.01106,0.0395,4.6752,1.3636,4.87,4.55952,1.32986,4.7495,0.03792,0.01106,0.0395,4.5216,1.3188,4.71
2020-01-11 08:00:00,4.96224,1.44732,5.169,0.03744,0.010920000000000001,0.039,4.9248,1.4364,5.13,4.8086400000000005,1.40252,5.009,0.03744,0.010920000000000001,0.039,4.7712,1.3916,4.97
2020-01-11 08:30:00,5.20128,1.5170400000000002,5.418,0.036480000000000005,0.01064,0.038,5.1648,1.5064000000000002,5.38,5.03808,1.46944,5.248,0.036480000000000005,0.01064,0.038,5.0016,1.4588,5.21
2020-01-11 09:00:00,5.43984,1.58662,5.6665,0.03504,0.010220000000000002,0.036500000000000005,5.4048,1.5764,5.63,5.26704,1.5362200000000001,5.4865,0.03504,0.010220000000000002,0.036500000000000005,5.232,1.526,5.45
2020-01-11 09:30:00,5.78448,1.68714,6.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.7504,1.6772,5.99,5.60208,1.63394,5.8355,0.034080000000000006,0.009940000000000001,0.035500000000000004,5.568,1.624,5.8
2020-01-11 10:00:00,5.87232,1.71276,6.117,0.03552,0.010360000000000001,0.037,5.8368,1.7024,6.08,5.68992,1.65956,5.927,0.03552,0.010360000000000001,0.037,5.6544,1.6492,5.89
2020-01-11 10:30:00,6.01728,1.7550400000000002,6.268,0.036480000000000005,0.01064,0.038,5.9808,1.7444000000000002,6.23,5.83488,1.70184,6.078,0.036480000000000005,0.01064,0.038,5.7984,1.6912,6.04
2020-01-11 11:00:00,6.14064,1.79102,6.3965,0.03504,0.010220000000000002,0.036500000000000005,6.1056,1.7808000000000002,6.36,5.95824,1.7378200000000001,6.2065,0.03504,0.010220000000000002,0.036500000000000005,5.9232,1.7276,6.17
2020-01-11 11:30:00,6.12192,1.78556,6.377,0.03552,0.010360000000000001,0.037,6.0864,1.7752,6.34,5.93952,1.73236,6.187,0.03552,0.010360000000000001,0.037,5.904,1.722,6.15
2020-01-11 12:00:00,6.21744,1.81342,6.4765,0.03504,0.010220000000000002,0.036500000000000005,6.1824,1.8032,6.44,6.02544,1.7574200000000002,6.2765,0.03504,0.010220000000000002,0.036500000000000005,5.9904,1.7472,6.24
2020-01-11 12:30:00,6.26592,1.82756,6.527,0.03552,0.010360000000000001,0.037,6.2304,1.8172000000000001,6.49,6.07392,1.77156,6.327,0.03552,0.010360000000000001,0.037,6.0384,1.7612,6.29
2020-01-11 13:00:00,6.09504,1.77772,6.349,0.03744,0.010920000000000001,0.039,6.0576,1.7668,6.31,5.91264,1.72452,6.159,0.03744,0.010920000000000001,0.039,5.8752,1.7136,6.12
2020-01-11 13:30:00,6.02784,1.75812,6.279,0.03744,0.010920000000000001,0.039,5.9904,1.7472,6.24,5.84544,1.70492,6.089,0.03744,0.010920000000000001,0.039,5.808,1.694,6.05
2020-01-11 14:00:00,6.02544,1.7574200000000002,6.2765,0.03504,0.010220000000000002,0.036500000000000005,5.9904,1.7472,6.24,5.83344,1.7014200000000002,6.0765,0.03504,0.010220000000000002,0.036500000000000005,5.7984,1.6912,6.04
2020-01-11 14:30:00,5.92992,1.7295600000000002,6.177,0.03552,0.010360000000000001,0.037,5.8944,1.7192,6.14,5.74752,1.67636,5.987,0.03552,0.010360000000000001,0.037,5.712,1.666,5.95
2020-01-11 15:00:00,5.99952,1.74986,6.2495,0.03792,0.01106,0.0395,5.9616,1.7388,6.21,5.81712,1.69666,6.0595,0.03792,0.01106,0.0395,5.7792,1.6856,6.02
2020-01-11 15:30:00,6.06672,1.76946,6.3195,0.03792,0.01106,0.0395,6.0288,1.7584,6.28,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09
2020-01-11 16:00:00,6.17136,1.7999800000000001,6.4285,0.03696,0.010780000000000001,0.0385,6.1344,1.7892000000000001,6.39,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19
2020-01-11 16:30:00,6.3624,1.8557000000000001,6.6275,0.036000000000000004,0.0105,0.0375,6.3264,1.8452000000000002,6.59,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39
2020-01-11 17:00:00,6.52704,1.90372,6.799,0.03744,0.010920000000000001,0.039,6.4896,1.8928,6.76,6.33504,1.84772,6.599,0.03744,0.010920000000000001,0.039,6.2976,1.8368,6.5600000000000005
2020-01-11 17:30:00,6.65184,1.94012,6.929,0.03744,0.010920000000000001,0.039,6.6144,1.9292,6.89,6.45984,1.88412,6.729,0.03744,0.010920000000000001,0.039,6.4224,1.8732000000000002,6.69
2020-01-11 18:00:00,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83,6.4032,1.8676,6.67,0.038400000000000004,0.0112,0.04,6.3648,1.8564,6.63
2020-01-11 18:30:00,6.4128,1.8704,6.68,0.038400000000000004,0.0112,0.04,6.3744,1.8592,6.64,6.2208,1.8144,6.48,0.038400000000000004,0.0112,0.04,6.1824,1.8032,6.44
2020-01-11 19:00:00,6.25872,1.82546,6.5195,0.03792,0.01106,0.0395,6.2208,1.8144,6.48,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29
2020-01-11 19:30:00,6.00912,1.75266,6.2595,0.03792,0.01106,0.0395,5.9712,1.7416,6.22,5.83632,1.70226,6.0795,0.03792,0.01106,0.0395,5.7984,1.6912,6.04
2020-01-11 20:00:00,5.8272,1.6996,6.07,0.038400000000000004,0.0112,0.04,5.7888,1.6884000000000001,6.03,5.6544,1.6492,5.89,0.038400000000000004,0.0112,0.04,5.616,1.638,5.85
2020-01-11 20:30:00,5.68272,1.65746,5.9195,0.03792,0.01106,0.0395,5.6448,1.6464,5.88,5.50992,1.6070600000000002,5.7395,0.03792,0.01106,0.0395,5.472,1.596,5.7
2020-01-11 21:00:00,5.51088,1.6073400000000002,5.7405,0.038880000000000005,0.011340000000000001,0.0405,5.472,1.596,5.7,5.34768,1.5597400000000001,5.5705,0.038880000000000005,0.011340000000000001,0.0405,5.3088,1.5484,5.53
2020-01-11 21:30:00,5.32848,1.55414,5.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,5.2896,1.5428000000000002,5.51,5.16528,1.50654,5.3805,0.038880000000000005,0.011340000000000001,0.0405,5.1264,1.4952,5.34
2020-01-11 22:00:00,5.23152,1.52586,5.4495000000000005,0.03792,0.01106,0.0395,5.1936,1.5148000000000001,5.41,5.06832,1.4782600000000001,5.2795,0.03792,0.01106,0.0395,5.0304,1.4672,5.24
2020-01-11 22:30:00,4.97232,1.45026,5.1795,0.03792,0.01106,0.0395,4.9344,1.4392,5.14,4.81872,1.4054600000000002,5.0195,0.03792,0.01106,0.0395,4.7808,1.3944,4.98
2020-01-11 23:00:00,4.76112,1.38866,4.9595,0.03792,0.01106,0.0395,4.7232,1.3776,4.92,4.60752,1.34386,4.7995,0.03792,0.01106,0.0395,4.5696,1.3328,4.76
2020-01-11 23:30:00,4.56048,1.33014,4.7505,0.038880000000000005,0.011340000000000001,0.0405,4.5216,1.3188,4.71,4.41648,1.28814,4.6005,0.038880000000000005,0.011340000000000001,0.0405,4.3776,1.2768,4.5600000000000005
2020-01-12 00:00:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42
2020-01-12 00:30:00,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41,4.13712,1.20666,4.3095,0.03792,0.01106,0.0395,4.0992,1.1956,4.27
2020-01-12 01:00:00,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36
2020-01-12 01:30:00,4.40688,1.2853400000000001,4.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.368,1.274,4.55,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4
2020-01-12 02:00:00,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3
2020-01-12 02:30:00,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22
2020-01-12 03:00:00,4.11888,1.20134,4.2905,0.038880000000000005,0.011340000000000001,0.0405,4.08,1.19,4.25,3.98448,1.16214,4.1505,0.038880000000000005,0.011340000000000001,0.0405,3.9455999999999998,1.1508,4.11
2020-01-12 03:30:00,4.06128,1.18454,4.2305,0.038880000000000005,0.011340000000000001,0.0405,4.0224,1.1732,4.19,3.93648,1.14814,4.1005,0.038880000000000005,0.011340000000000001,0.0405,3.8976,1.1368,4.06
2020-01-12 04:00:00,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12,3.8592,1.1256,4.02,0.038400000000000004,0.0112,0.04,3.8208,1.1144,3.98
2020-01-12 04:30:00,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998
2020-01-12 05:00:00,3.82992,1.11706,3.9895,0.03792,0.01106,0.0395,3.792,1.106,3.95,3.71472,1.08346,3.8695,0.03792,0.01106,0.0395,3.6768,1.0724,3.83
2020-01-12 05:30:00,3.87792,1.13106,4.0395,0.03792,0.01106,0.0395,3.84,1.12,4.0,3.75312,1.09466,3.9095,0.03792,0.01106,0.0395,3.7152000000000003,1.0836000000000001,3.87
2020-01-12 06:00:00,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06,3.80112,1.10866,3.9595000000000002,0.03792,0.01106,0.0395,3.7632,1.0976,3.92
2020-01-12 06:30:00,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21,3.95472,1.15346,4.1195,0.03792,0.01106,0.0395,3.9168000000000003,1.1424,4.08
2020-01-12 07:00:00,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16
2020-01-12 07:30:00,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28
2020-01-12 08:00:00,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43
2020-01-12 08:30:00,4.62576,1.34918,4.8185,0.03696,0.010780000000000001,0.0385,4.5888,1.3384,4.78,4.48176,1.30718,4.6685,0.03696,0.010780000000000001,0.0385,4.4448,1.2964,4.63
2020-01-12 09:00:00,4.89504,1.42772,5.099,0.03744,0.010920000000000001,0.039,4.8576,1.4168,5.06,4.74144,1.38292,4.939,0.03744,0.010920000000000001,0.039,4.704,1.3719999999999999,4.9
2020-01-12 09:30:00,5.08704,1.48372,5.299,0.03744,0.010920000000000001,0.039,5.0496,1.4727999999999999,5.26,4.93344,1.43892,5.139,0.03744,0.010920000000000001,0.039,4.896,1.428,5.1
2020-01-12 10:00:00,5.31744,1.55092,5.539,0.03744,0.010920000000000001,0.039,5.28,1.54,5.5,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33
2020-01-12 10:30:00,5.52864,1.61252,5.759,0.03744,0.010920000000000001,0.039,5.4912,1.6016,5.72,5.36544,1.56492,5.589,0.03744,0.010920000000000001,0.039,5.328,1.554,5.55
2020-01-12 11:00:00,5.67264,1.6545200000000002,5.909,0.03744,0.010920000000000001,0.039,5.6352,1.6436000000000002,5.87,5.49984,1.60412,5.729,0.03744,0.010920000000000001,0.039,5.4624,1.5932,5.69
2020-01-12 11:30:00,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99,5.6150400000000005,1.63772,5.849,0.03744,0.010920000000000001,0.039,5.5776,1.6268,5.8100000000000005
2020-01-12 12:00:00,5.84544,1.70492,6.089,0.03744,0.010920000000000001,0.039,5.808,1.694,6.05,5.6630400000000005,1.65172,5.899,0.03744,0.010920000000000001,0.039,5.6256,1.6408,5.86
2020-01-12 12:30:00,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28,5.88288,1.71584,6.128,0.036480000000000005,0.01064,0.038,5.8464,1.7052,6.09
2020-01-12 13:00:00,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29,5.89248,1.7186400000000002,6.138,0.036480000000000005,0.01064,0.038,5.856,1.708,6.1
2020-01-12 13:30:00,6.15216,1.79438,6.4085,0.03696,0.010780000000000001,0.0385,6.1152,1.7836,6.37,5.96016,1.73838,6.2085,0.03696,0.010780000000000001,0.0385,5.9232,1.7276,6.17
2020-01-12 14:00:00,6.03744,1.76092,6.289,0.03744,0.010920000000000001,0.039,6.0,1.75,6.25,5.86464,1.71052,6.109,0.03744,0.010920000000000001,0.039,5.8272,1.6996,6.07
2020-01-12 14:30:00,5.90304,1.72172,6.149,0.03744,0.010920000000000001,0.039,5.8656,1.7107999999999999,6.11,5.72064,1.66852,5.959,0.03744,0.010920000000000001,0.039,5.6832,1.6576,5.92
2020-01-12 15:00:00,5.90256,1.72158,6.1485,0.03696,0.010780000000000001,0.0385,5.8656,1.7107999999999999,6.11,5.72016,1.66838,5.9585,0.03696,0.010780000000000001,0.0385,5.6832,1.6576,5.92
2020-01-12 15:30:00,5.9596800000000005,1.73824,6.208,0.036480000000000005,0.01064,0.038,5.9232,1.7276,6.17,5.77728,1.68504,6.018,0.036480000000000005,0.01064,0.038,5.7408,1.6743999999999999,5.98
2020-01-12 16:00:00,6.04656,1.7635800000000001,6.2985,0.03696,0.010780000000000001,0.0385,6.0096,1.7528000000000001,6.26,5.86416,1.71038,6.1085,0.03696,0.010780000000000001,0.0385,5.8272,1.6996,6.07
2020-01-12 16:30:00,6.3144,1.8417,6.5775,0.036000000000000004,0.0105,0.0375,6.2784,1.8312,6.54,6.1224,1.7857,6.3775,0.036000000000000004,0.0105,0.0375,6.0864,1.7752,6.34
2020-01-12 17:00:00,6.5832,1.9201000000000001,6.8575,0.036000000000000004,0.0105,0.0375,6.5472,1.9096000000000002,6.82,6.3911999999999995,1.8641,6.6575,0.036000000000000004,0.0105,0.0375,6.3552,1.8536000000000001,6.62
2020-01-12 17:30:00,6.68112,1.94866,6.9595,0.03792,0.01106,0.0395,6.6432,1.9376000000000002,6.92,6.48912,1.8926600000000002,6.7595,0.03792,0.01106,0.0395,6.4512,1.8816000000000002,6.72
2020-01-12 18:00:00,6.64272,1.9374600000000002,6.9195,0.03792,0.01106,0.0395,6.6048,1.9264000000000001,6.88,6.44112,1.87866,6.7095,0.03792,0.01106,0.0395,6.4032,1.8676,6.67
2020-01-12 18:30:00,6.47952,1.88986,6.7495,0.03792,0.01106,0.0395,6.4416,1.8788,6.71,6.28752,1.83386,6.5495,0.03792,0.01106,0.0395,6.2496,1.8228,6.51
2020-01-12 19:00:00,6.2592,1.8256000000000001,6.52,0.038400000000000004,0.0112,0.04,6.2208,1.8144,6.48,6.0768,1.7724000000000002,6.33,0.038400000000000004,0.0112,0.04,6.0384,1.7612,6.29
2020-01-12 19:30:00,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09
2020-01-12 20:00:00,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08,5.70192,1.6630600000000002,5.9395,0.03792,0.01106,0.0395,5.664,1.6520000000000001,5.9
2020-01-12 20:30:00,5.75952,1.6798600000000001,5.9995,0.03792,0.01106,0.0395,5.7216000000000005,1.6688,5.96,5.58672,1.62946,5.8195,0.03792,0.01106,0.0395,5.5488,1.6184,5.78
2020-01-12 21:00:00,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79,5.43312,1.58466,5.6595,0.03792,0.01106,0.0395,5.3952,1.5735999999999999,5.62
2020-01-12 21:30:00,5.33712,1.55666,5.5595,0.03792,0.01106,0.0395,5.2992,1.5455999999999999,5.52,5.17392,1.50906,5.3895,0.03792,0.01106,0.0395,5.136,1.498,5.35
2020-01-12 22:00:00,5.16432,1.5062600000000002,5.3795,0.03792,0.01106,0.0395,5.1264,1.4952,5.34,5.00112,1.45866,5.2095,0.03792,0.01106,0.0395,4.9632000000000005,1.4476,5.17
2020-01-12 22:30:00,4.8859200000000005,1.42506,5.0895,0.03792,0.01106,0.0395,4.848,1.4140000000000001,5.05,4.73232,1.38026,4.9295,0.03792,0.01106,0.0395,4.6944,1.3692,4.89
2020-01-12 23:00:00,4.62768,1.3497400000000002,4.8205,0.038880000000000005,0.011340000000000001,0.0405,4.5888,1.3384,4.78,4.48368,1.30774,4.6705,0.038880000000000005,0.011340000000000001,0.0405,4.4448,1.2964,4.63
2020-01-12 23:30:00,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44
2020-01-13 00:00:00,4.33872,1.26546,4.5195,0.03792,0.01106,0.0395,4.3008,1.2544,4.48,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34
2020-01-13 00:30:00,4.29072,1.25146,4.4695,0.03792,0.01106,0.0395,4.2528,1.2404,4.43,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28
2020-01-13 01:00:00,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39
2020-01-13 01:30:00,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43
2020-01-13 02:00:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37
2020-01-13 02:30:00,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25
2020-01-13 03:00:00,4.2144,1.2292,4.39,0.038400000000000004,0.0112,0.04,4.176,1.218,4.35,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21
2020-01-13 03:30:00,4.15632,1.2122600000000001,4.3295,0.03792,0.01106,0.0395,4.1184,1.2012,4.29,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15
2020-01-13 04:00:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2020-01-13 04:30:00,4.128,1.204,4.3,0.038400000000000004,0.0112,0.04,4.0896,1.1928,4.26,3.9936,1.1648,4.16,0.038400000000000004,0.0112,0.04,3.9552,1.1536,4.12
2020-01-13 05:00:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1
2020-01-13 05:30:00,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42,4.14624,1.20932,4.319,0.03744,0.010920000000000001,0.039,4.1088000000000005,1.1984,4.28
2020-01-13 06:00:00,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48
2020-01-13 06:30:00,4.98144,1.45292,5.189,0.03744,0.010920000000000001,0.039,4.944,1.442,5.15,4.82784,1.40812,5.029,0.03744,0.010920000000000001,0.039,4.7904,1.3972,4.99
2020-01-13 07:00:00,5.38464,1.5705200000000001,5.609,0.03744,0.010920000000000001,0.039,5.3472,1.5596,5.57,5.22144,1.52292,5.439,0.03744,0.010920000000000001,0.039,5.184,1.512,5.4
2020-01-13 07:30:00,6.0096,1.7528000000000001,6.26,0.038400000000000004,0.0112,0.04,5.9712,1.7416,6.22,5.8272,1.6996,6.07,0.038400000000000004,0.0112,0.04,5.7888,1.6884000000000001,6.03
2020-01-13 08:00:00,6.44064,1.87852,6.709,0.03744,0.010920000000000001,0.039,6.4032,1.8676,6.67,6.24864,1.82252,6.509,0.03744,0.010920000000000001,0.039,6.2112,1.8115999999999999,6.47
2020-01-13 08:30:00,6.69888,1.95384,6.978,0.036480000000000005,0.01064,0.038,6.6624,1.9432,6.94,6.49728,1.89504,6.768,0.036480000000000005,0.01064,0.038,6.4608,1.8844,6.73
2020-01-13 09:00:00,6.71856,1.95958,6.9985,0.03696,0.010780000000000001,0.0385,6.6815999999999995,1.9488,6.96,6.51696,1.9007800000000001,6.7885,0.03696,0.010780000000000001,0.0385,6.48,1.8900000000000001,6.75
2020-01-13 09:30:00,6.96816,2.03238,7.2585,0.03696,0.010780000000000001,0.0385,6.9312000000000005,2.0216,7.22,6.76656,1.9735800000000001,7.0485,0.03696,0.010780000000000001,0.0385,6.7296,1.9628,7.01
2020-01-13 10:00:00,7.00752,2.04386,7.2995,0.03792,0.01106,0.0395,6.9696,2.0328,7.26,6.79632,1.9822600000000001,7.0795,0.03792,0.01106,0.0395,6.7584,1.9712,7.04
2020-01-13 10:30:00,7.01616,2.04638,7.3085,0.03696,0.010780000000000001,0.0385,6.9792000000000005,2.0356,7.27,6.80496,1.9847800000000002,7.0885,0.03696,0.010780000000000001,0.0385,6.768,1.974,7.05
2020-01-13 11:00:00,7.19712,2.09916,7.497,0.03552,0.010360000000000001,0.037,7.1616,2.0888,7.46,6.98592,2.03756,7.277,0.03552,0.010360000000000001,0.037,6.9504,2.0272,7.24
2020-01-13 11:30:00,7.33248,2.13864,7.638,0.036480000000000005,0.01064,0.038,7.296,2.128,7.6,7.12128,2.07704,7.418,0.036480000000000005,0.01064,0.038,7.0848,2.0664,7.38
2020-01-13 12:00:00,7.20672,2.10196,7.507,0.03552,0.010360000000000001,0.037,7.1712,2.0916,7.47,6.99552,2.04036,7.287,0.03552,0.010360000000000001,0.037,6.96,2.03,7.25
2020-01-13 12:30:00,7.29456,2.12758,7.5985,0.03696,0.010780000000000001,0.0385,7.2576,2.1168,7.5600000000000005,7.08336,2.06598,7.3785,0.03696,0.010780000000000001,0.0385,7.0464,2.0552,7.34
2020-01-13 13:00:00,7.24704,2.11372,7.549,0.03744,0.010920000000000001,0.039,7.2096,2.1028000000000002,7.51,7.03584,2.05212,7.329,0.03744,0.010920000000000001,0.039,6.9984,2.0412,7.29
2020-01-13 13:30:00,7.13232,2.08026,7.4295,0.03792,0.01106,0.0395,7.0944,2.0692,7.39,6.92112,2.01866,7.2095,0.03792,0.01106,0.0395,6.8832,2.0076,7.17
2020-01-13 14:00:00,7.24704,2.11372,7.549,0.03744,0.010920000000000001,0.039,7.2096,2.1028000000000002,7.51,7.03584,2.05212,7.329,0.03744,0.010920000000000001,0.039,6.9984,2.0412,7.29
