Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-13 14:30:00,7.19856,2.09958,7.4985,0.03696,0.010780000000000001,0.0385,7.1616,2.0888,7.46,6.98736,2.03798,7.2785,0.03696,0.010780000000000001,0.0385,6.9504,2.0272,7.24
2020-01-13 15:00:00,7.13232,2.08026,7.4295,0.03792,0.01106,0.0395,7.0944,2.0692,7.39,6.93072,2.02146,7.2195,0.03792,0.01106,0.0395,6.8928,2.0104,7.18
2020-01-13 15:30:00,7.11216,2.07438,7.4085,0.03696,0.010780000000000001,0.0385,7.0752,2.0636,7.37,6.90096,2.01278,7.1885,0.03696,0.010780000000000001,0.0385,6.864,2.002,7.15
2020-01-13 16:00:00,7.41792,2.16356,7.727,0.03552,0.010360000000000001,0.037,7.3824,2.1532,7.69,7.19712,2.09916,7.497,0.03552,0.010360000000000001,0.037,7.1616,2.0888,7.46
2020-01-13 16:30:00,7.5264,2.1952,7.84,0.07680000000000001,0.0224,0.08,7.4496,2.1728,7.76,7.3056,2.1308,7.61,0.07680000000000001,0.0224,0.08,7.2288,2.1084,7.53
2020-01-13 17:00:00,7.56096,2.20528,7.876,0.11136000000000001,0.03248,0.116,7.4496,2.1728,7.76,7.34016,2.14088,7.646,0.11136000000000001,0.03248,0.116,7.2288,2.1084,7.53
2020-01-13 17:30:00,7.42896,2.16678,7.7385,0.10416,0.03038,0.1085,7.3248,2.1364,7.63,7.20816,2.10238,7.5085,0.10416,0.03038,0.1085,7.104,2.072,7.4
2020-01-13 18:00:00,7.30608,2.13094,7.6105,0.10608000000000001,0.030940000000000002,0.1105,7.2,2.1,7.5,7.09488,2.06934,7.3905,0.10608000000000001,0.030940000000000002,0.1105,6.9888,2.0384,7.28
2020-01-13 18:30:00,7.03968,2.05324,7.333,0.10848000000000001,0.03164,0.113,6.9312000000000005,2.0216,7.22,6.83808,1.99444,7.123,0.10848000000000001,0.03164,0.113,6.7296,1.9628,7.01
2020-01-13 19:00:00,6.83568,1.99374,7.1205,0.10608000000000001,0.030940000000000002,0.1105,6.7296,1.9628,7.01,6.63408,1.93494,6.9105,0.10608000000000001,0.030940000000000002,0.1105,6.5280000000000005,1.904,6.8
2020-01-13 19:30:00,6.79344,1.98142,7.0765,0.054240000000000003,0.01582,0.0565,6.7392,1.9656,7.02,6.60144,1.92542,6.8765,0.054240000000000003,0.01582,0.0565,6.5472,1.9096000000000002,6.82
2020-01-13 20:00:00,6.5750399999999996,1.91772,6.849,0.03744,0.010920000000000001,0.039,6.5376,1.9068,6.8100000000000005,6.38304,1.86172,6.649,0.03744,0.010920000000000001,0.039,6.3456,1.8508,6.61
2020-01-13 20:30:00,6.38304,1.86172,6.649,0.03744,0.010920000000000001,0.039,6.3456,1.8508,6.61,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42
2020-01-13 21:00:00,6.1344,1.7892000000000001,6.39,0.038400000000000004,0.0112,0.04,6.096,1.778,6.35,5.952,1.736,6.2,0.038400000000000004,0.0112,0.04,5.9136,1.7248,6.16
2020-01-13 21:30:00,5.8848,1.7164000000000001,6.13,0.038400000000000004,0.0112,0.04,5.8464,1.7052,6.09,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91
2020-01-13 22:00:00,5.51952,1.60986,5.7495,0.03792,0.01106,0.0395,5.4816,1.5988,5.71,5.34672,1.55946,5.5695,0.03792,0.01106,0.0395,5.3088,1.5484,5.53
2020-01-13 22:30:00,5.1744,1.5091999999999999,5.39,0.038400000000000004,0.0112,0.04,5.136,1.498,5.35,5.0208,1.4644,5.23,0.038400000000000004,0.0112,0.04,4.9824,1.4532,5.19
2020-01-13 23:00:00,4.8768,1.4224,5.08,0.038400000000000004,0.0112,0.04,4.8384,1.4112,5.04,4.7232,1.3776,4.92,0.038400000000000004,0.0112,0.04,4.6848,1.3664,4.88
2020-01-13 23:30:00,4.63584,1.35212,4.829,0.03744,0.010920000000000001,0.039,4.5984,1.3412,4.79,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63
2020-01-14 00:00:00,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42
2020-01-14 00:30:00,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35
2020-01-14 01:00:00,4.44384,1.2961200000000002,4.629,0.03744,0.010920000000000001,0.039,4.4064,1.2852000000000001,4.59,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44
2020-01-14 01:30:00,4.45392,1.29906,4.6395,0.03792,0.01106,0.0395,4.416,1.288,4.6,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45
2020-01-14 02:00:00,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4
2020-01-14 02:30:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2020-01-14 03:00:00,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22
2020-01-14 03:30:00,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22
2020-01-14 04:00:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2020-01-14 04:30:00,4.18464,1.22052,4.359,0.03744,0.010920000000000001,0.039,4.1472,1.2096,4.32,4.05024,1.18132,4.219,0.03744,0.010920000000000001,0.039,4.0128,1.1703999999999999,4.18
2020-01-14 05:00:00,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36,4.08912,1.19266,4.2595,0.03792,0.01106,0.0395,4.0512,1.1816,4.22
2020-01-14 05:30:00,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2020-01-14 06:00:00,4.608,1.344,4.8,0.038400000000000004,0.0112,0.04,4.5696,1.3328,4.76,4.464,1.302,4.65,0.038400000000000004,0.0112,0.04,4.4256,1.2908,4.61
2020-01-14 06:30:00,5.02032,1.4642600000000001,5.2295,0.03792,0.01106,0.0395,4.9824,1.4532,5.19,4.86672,1.41946,5.0695,0.03792,0.01106,0.0395,4.8288,1.4084,5.03
2020-01-14 07:00:00,5.34672,1.55946,5.5695,0.03792,0.01106,0.0395,5.3088,1.5484,5.53,5.18352,1.51186,5.3995,0.03792,0.01106,0.0395,5.1456,1.5008,5.36
2020-01-14 07:30:00,5.96016,1.73838,6.2085,0.03696,0.010780000000000001,0.0385,5.9232,1.7276,6.17,5.77776,1.68518,6.0185,0.03696,0.010780000000000001,0.0385,5.7408,1.6743999999999999,5.98
2020-01-14 08:00:00,6.516,1.9005,6.7875,0.036000000000000004,0.0105,0.0375,6.48,1.8900000000000001,6.75,6.324,1.8445,6.5875,0.036000000000000004,0.0105,0.0375,6.288,1.834,6.55
2020-01-14 08:30:00,6.67776,1.94768,6.956,0.03456,0.01008,0.036000000000000004,6.6432,1.9376000000000002,6.92,6.47616,1.8888800000000001,6.746,0.03456,0.01008,0.036000000000000004,6.4416,1.8788,6.71
2020-01-14 09:00:00,6.70752,1.95636,6.987,0.03552,0.010360000000000001,0.037,6.672,1.9460000000000002,6.95,6.50592,1.89756,6.777,0.03552,0.010360000000000001,0.037,6.4704,1.8872,6.74
2020-01-14 09:30:00,6.9667200000000005,2.03196,7.257,0.03552,0.010360000000000001,0.037,6.9312000000000005,2.0216,7.22,6.75552,1.9703600000000001,7.037,0.03552,0.010360000000000001,0.037,6.72,1.96,7.0
2020-01-14 10:00:00,7.03344,2.05142,7.3265,0.03504,0.010220000000000002,0.036500000000000005,6.9984,2.0412,7.29,6.82224,1.98982,7.1065,0.03504,0.010220000000000002,0.036500000000000005,6.7872,1.9796,7.07
2020-01-14 10:30:00,7.06272,2.05996,7.357,0.03552,0.010360000000000001,0.037,7.0272,2.0496,7.32,6.86112,2.00116,7.147,0.03552,0.010360000000000001,0.037,6.8256,1.9908000000000001,7.11
2020-01-14 11:00:00,7.1860800000000005,2.09594,7.4855,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.152,2.086,7.45,6.97488,2.03434,7.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9408,2.0244,7.23
2020-01-14 11:30:00,7.21536,2.10448,7.516,0.03456,0.01008,0.036000000000000004,7.1808,2.0944,7.48,7.00416,2.04288,7.296,0.03456,0.01008,0.036000000000000004,6.9696,2.0328,7.26
2020-01-14 12:00:00,7.22496,2.10728,7.526,0.03456,0.01008,0.036000000000000004,7.1904,2.0972,7.49,7.00416,2.04288,7.296,0.03456,0.01008,0.036000000000000004,6.9696,2.0328,7.26
2020-01-14 12:30:00,7.31184,2.13262,7.6165,0.03504,0.010220000000000002,0.036500000000000005,7.2768,2.1224,7.58,7.09104,2.06822,7.3865,0.03504,0.010220000000000002,0.036500000000000005,7.056,2.058,7.35
2020-01-14 13:00:00,7.29456,2.12758,7.5985,0.03696,0.010780000000000001,0.0385,7.2576,2.1168,7.5600000000000005,7.08336,2.06598,7.3785,0.03696,0.010780000000000001,0.0385,7.0464,2.0552,7.34
2020-01-14 13:30:00,7.19856,2.09958,7.4985,0.03696,0.010780000000000001,0.0385,7.1616,2.0888,7.46,6.98736,2.03798,7.2785,0.03696,0.010780000000000001,0.0385,6.9504,2.0272,7.24
2020-01-14 14:00:00,7.16976,2.09118,7.4685,0.03696,0.010780000000000001,0.0385,7.1328,2.0804,7.43,6.95856,2.02958,7.2485,0.03696,0.010780000000000001,0.0385,6.9216,2.0188,7.21
2020-01-14 14:30:00,7.08336,2.06598,7.3785,0.03696,0.010780000000000001,0.0385,7.0464,2.0552,7.34,6.87216,2.00438,7.1585,0.03696,0.010780000000000001,0.0385,6.8352,1.9936,7.12
2020-01-14 15:00:00,7.00656,2.04358,7.2985,0.03696,0.010780000000000001,0.0385,6.9696,2.0328,7.26,6.7953600000000005,1.98198,7.0785,0.03696,0.010780000000000001,0.0385,6.7584,1.9712,7.04
2020-01-14 15:30:00,7.06416,2.06038,7.3585,0.03696,0.010780000000000001,0.0385,7.0272,2.0496,7.32,6.85296,1.99878,7.1385,0.03696,0.010780000000000001,0.0385,6.816,1.988,7.1
2020-01-14 16:00:00,7.2456,2.1133,7.5475,0.036000000000000004,0.0105,0.0375,7.2096,2.1028000000000002,7.51,7.0344,2.0517,7.3275,0.036000000000000004,0.0105,0.0375,6.9984,2.0412,7.29
2020-01-14 16:30:00,7.39344,2.15642,7.7015,0.09744000000000001,0.02842,0.1015,7.296,2.128,7.6,7.17264,2.09202,7.4715,0.09744000000000001,0.02842,0.1015,7.0752,2.0636,7.37
2020-01-14 17:00:00,7.47456,2.1800800000000002,7.786,0.11136000000000001,0.03248,0.116,7.3632,2.1476,7.67,7.2633600000000005,2.11848,7.566,0.11136000000000001,0.03248,0.116,7.152,2.086,7.45
2020-01-14 17:30:00,7.40976,2.16118,7.7185,0.11376000000000001,0.03318,0.11850000000000001,7.296,2.128,7.6,7.19856,2.09958,7.4985,0.11376000000000001,0.03318,0.11850000000000001,7.0848,2.0664,7.38
2020-01-14 18:00:00,7.20144,2.10042,7.5015,0.10704000000000001,0.03122,0.1115,7.0944,2.0692,7.39,6.99024,2.03882,7.2815,0.10704000000000001,0.03122,0.1115,6.8832,2.0076,7.17
2020-01-14 18:30:00,6.9768,2.0349,7.2675,0.11280000000000001,0.0329,0.11750000000000001,6.864,2.002,7.15,6.7752,1.9761000000000002,7.0575,0.11280000000000001,0.0329,0.11750000000000001,6.6624,1.9432,6.94
2020-01-14 19:00:00,6.81936,1.9889800000000002,7.1035,0.10896000000000002,0.03178,0.1135,6.7104,1.9572,6.99,6.62736,1.9329800000000001,6.9035,0.10896000000000002,0.03178,0.1135,6.5184,1.9012,6.79
2020-01-14 19:30:00,6.84384,1.9961200000000001,7.129,0.03744,0.010920000000000001,0.039,6.8064,1.9852,7.09,6.64224,1.9373200000000002,6.9190000000000005,0.03744,0.010920000000000001,0.039,6.6048,1.9264000000000001,6.88
2020-01-14 20:00:00,6.5467200000000005,1.9094600000000002,6.8195,0.03792,0.01106,0.0395,6.5088,1.8984,6.78,6.35472,1.85346,6.6195,0.03792,0.01106,0.0395,6.3168,1.8424,6.58
2020-01-14 20:30:00,6.30672,1.83946,6.5695,0.03792,0.01106,0.0395,6.2688,1.8284,6.53,6.12432,1.78626,6.3795,0.03792,0.01106,0.0395,6.0864,1.7752,6.34
2020-01-14 21:00:00,6.10464,1.78052,6.359,0.03744,0.010920000000000001,0.039,6.0672,1.7696,6.32,5.91264,1.72452,6.159,0.03744,0.010920000000000001,0.039,5.8752,1.7136,6.12
2020-01-14 21:30:00,5.7984,1.6912,6.04,0.038400000000000004,0.0112,0.04,5.76,1.6800000000000002,6.0,5.6256,1.6408,5.86,0.038400000000000004,0.0112,0.04,5.5872,1.6296,5.82
2020-01-14 22:00:00,5.56704,1.62372,5.799,0.03744,0.010920000000000001,0.039,5.5296,1.6128,5.76,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59
2020-01-14 22:30:00,5.2118400000000005,1.52012,5.429,0.03744,0.010920000000000001,0.039,5.1744,1.5091999999999999,5.39,5.04864,1.47252,5.259,0.03744,0.010920000000000001,0.039,5.0112,1.4616,5.22
2020-01-14 23:00:00,4.8192,1.4056,5.02,0.038400000000000004,0.0112,0.04,4.7808,1.3944,4.98,4.6656,1.3608,4.86,0.038400000000000004,0.0112,0.04,4.6272,1.3496000000000001,4.82
2020-01-14 23:30:00,4.57824,1.33532,4.769,0.03744,0.010920000000000001,0.039,4.5408,1.3244,4.73,4.43424,1.29332,4.619,0.03744,0.010920000000000001,0.039,4.3968,1.2824,4.58
2020-01-15 00:00:00,4.43424,1.29332,4.619,0.03744,0.010920000000000001,0.039,4.3968,1.2824,4.58,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43
2020-01-15 00:30:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2020-01-15 01:00:00,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45
2020-01-15 01:30:00,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5
2020-01-15 02:00:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4
2020-01-15 02:30:00,4.30032,1.25426,4.4795,0.03792,0.01106,0.0395,4.2624,1.2432,4.44,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3
2020-01-15 03:00:00,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3
2020-01-15 03:30:00,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23
2020-01-15 04:00:00,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28,4.01232,1.17026,4.1795,0.03792,0.01106,0.0395,3.9744,1.1592,4.14
2020-01-15 04:30:00,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13
2020-01-15 05:00:00,4.17456,1.21758,4.3485,0.03696,0.010780000000000001,0.0385,4.1376,1.2068,4.31,4.04016,1.17838,4.2085,0.03696,0.010780000000000001,0.0385,4.0032,1.1676,4.17
2020-01-15 05:30:00,4.28976,1.25118,4.4685,0.03696,0.010780000000000001,0.0385,4.2528,1.2404,4.43,4.15536,1.21198,4.3285,0.03696,0.010780000000000001,0.0385,4.1184,1.2012,4.29
2020-01-15 06:00:00,4.52064,1.31852,4.709,0.03744,0.010920000000000001,0.039,4.4832,1.3076,4.67,4.37664,1.27652,4.559,0.03744,0.010920000000000001,0.039,4.3392,1.2656,4.52
2020-01-15 06:30:00,4.90512,1.43066,5.1095,0.03792,0.01106,0.0395,4.8672,1.4196,5.07,4.76112,1.38866,4.9595,0.03792,0.01106,0.0395,4.7232,1.3776,4.92
2020-01-15 07:00:00,5.23152,1.52586,5.4495000000000005,0.03792,0.01106,0.0395,5.1936,1.5148000000000001,5.41,5.07792,1.48106,5.2895,0.03792,0.01106,0.0395,5.04,1.47,5.25
2020-01-15 07:30:00,5.85552,1.7078600000000002,6.0995,0.03792,0.01106,0.0395,5.8176,1.6968,6.06,5.68272,1.65746,5.9195,0.03792,0.01106,0.0395,5.6448,1.6464,5.88
2020-01-15 08:00:00,6.35424,1.85332,6.619,0.03744,0.010920000000000001,0.039,6.3168,1.8424,6.58,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38
2020-01-15 08:30:00,6.47808,1.88944,6.748,0.036480000000000005,0.01064,0.038,6.4416,1.8788,6.71,6.28608,1.83344,6.548,0.036480000000000005,0.01064,0.038,6.2496,1.8228,6.51
2020-01-15 09:00:00,6.5256,1.9033,6.7975,0.036000000000000004,0.0105,0.0375,6.4896,1.8928,6.76,6.3336,1.8473000000000002,6.5975,0.036000000000000004,0.0105,0.0375,6.2976,1.8368,6.5600000000000005
2020-01-15 09:30:00,6.8424,1.9957,7.1275,0.036000000000000004,0.0105,0.0375,6.8064,1.9852,7.09,6.6408000000000005,1.9369,6.9175,0.036000000000000004,0.0105,0.0375,6.6048,1.9264000000000001,6.88
2020-01-15 10:00:00,6.9192,2.0181,7.2075,0.036000000000000004,0.0105,0.0375,6.8832,2.0076,7.17,6.708,1.9565000000000001,6.9875,0.036000000000000004,0.0105,0.0375,6.672,1.9460000000000002,6.95
2020-01-15 10:30:00,7.0824,2.0657,7.3775,0.036000000000000004,0.0105,0.0375,7.0464,2.0552,7.34,6.8712,2.0041,7.1575,0.036000000000000004,0.0105,0.0375,6.8352,1.9936,7.12
2020-01-15 11:00:00,7.17792,2.09356,7.477,0.03552,0.010360000000000001,0.037,7.1424,2.0832,7.44,6.97632,2.03476,7.267,0.03552,0.010360000000000001,0.037,6.9408,2.0244,7.23
2020-01-15 11:30:00,7.15872,2.08796,7.457,0.03552,0.010360000000000001,0.037,7.1232,2.0776,7.42,6.95712,2.02916,7.247,0.03552,0.010360000000000001,0.037,6.9216,2.0188,7.21
2020-01-15 12:00:00,7.0056,2.0433,7.2975,0.036000000000000004,0.0105,0.0375,6.9696,2.0328,7.26,6.804,1.9845000000000002,7.0875,0.036000000000000004,0.0105,0.0375,6.768,1.974,7.05
2020-01-15 12:30:00,7.044,2.0545,7.3375,0.036000000000000004,0.0105,0.0375,7.008,2.044,7.3,6.8424,1.9957,7.1275,0.036000000000000004,0.0105,0.0375,6.8064,1.9852,7.09
2020-01-15 13:00:00,6.91968,2.01824,7.208,0.036480000000000005,0.01064,0.038,6.8832,2.0076,7.17,6.7180800000000005,1.95944,6.998,0.036480000000000005,0.01064,0.038,6.6815999999999995,1.9488,6.96
2020-01-15 13:30:00,6.86208,2.00144,7.148,0.036480000000000005,0.01064,0.038,6.8256,1.9908000000000001,7.11,6.6700800000000005,1.94544,6.948,0.036480000000000005,0.01064,0.038,6.6336,1.9348,6.91
2020-01-15 14:00:00,6.8616,2.0013,7.1475,0.036000000000000004,0.0105,0.0375,6.8256,1.9908000000000001,7.11,6.6696,1.9453,6.9475,0.036000000000000004,0.0105,0.0375,6.6336,1.9348,6.91
2020-01-15 14:30:00,6.8616,2.0013,7.1475,0.036000000000000004,0.0105,0.0375,6.8256,1.9908000000000001,7.11,6.6696,1.9453,6.9475,0.036000000000000004,0.0105,0.0375,6.6336,1.9348,6.91
2020-01-15 15:00:00,6.9,2.0125,7.1875,0.036000000000000004,0.0105,0.0375,6.864,2.002,7.15,6.6984,1.9537,6.9775,0.036000000000000004,0.0105,0.0375,6.6624,1.9432,6.94
2020-01-15 15:30:00,6.9,2.0125,7.1875,0.036000000000000004,0.0105,0.0375,6.864,2.002,7.15,6.6984,1.9537,6.9775,0.036000000000000004,0.0105,0.0375,6.6624,1.9432,6.94
2020-01-15 16:00:00,7.0632,2.0601,7.3575,0.036000000000000004,0.0105,0.0375,7.0272,2.0496,7.32,6.8616,2.0013,7.1475,0.036000000000000004,0.0105,0.0375,6.8256,1.9908000000000001,7.11
2020-01-15 16:30:00,7.26096,2.11778,7.5635,0.07056000000000001,0.02058,0.07350000000000001,7.1904,2.0972,7.49,7.05936,2.05898,7.3535,0.07056000000000001,0.02058,0.07350000000000001,6.9888,2.0384,7.28
2020-01-15 17:00:00,7.35168,2.14424,7.658,0.11328,0.03304,0.11800000000000001,7.2384,2.1112,7.54,7.15008,2.08544,7.448,0.11328,0.03304,0.11800000000000001,7.0368,2.0524,7.33
2020-01-15 17:30:00,7.32336,2.13598,7.6285,0.11376000000000001,0.03318,0.11850000000000001,7.2096,2.1028000000000002,7.51,7.12176,2.07718,7.4185,0.11376000000000001,0.03318,0.11850000000000001,7.008,2.044,7.3
2020-01-15 18:00:00,7.27104,2.12072,7.574,0.10944000000000001,0.031920000000000004,0.114,7.1616,2.0888,7.46,7.05984,2.05912,7.354,0.10944000000000001,0.031920000000000004,0.114,6.9504,2.0272,7.24
2020-01-15 18:30:00,7.0368,2.0524,7.33,0.11520000000000001,0.033600000000000005,0.12,6.9216,2.0188,7.21,6.8352,1.9936,7.12,0.11520000000000001,0.033600000000000005,0.12,6.72,1.96,7.0
2020-01-15 19:00:00,6.82512,1.99066,7.1095,0.11472,0.033460000000000004,0.11950000000000001,6.7104,1.9572,6.99,6.62352,1.93186,6.8995,0.11472,0.033460000000000004,0.11950000000000001,6.5088,1.8984,6.78
2020-01-15 19:30:00,6.69552,1.95286,6.9745,0.09072000000000001,0.02646,0.0945,6.6048,1.9264000000000001,6.88,6.49392,1.89406,6.7645,0.09072000000000001,0.02646,0.0945,6.4032,1.8676,6.67
2020-01-15 20:00:00,6.59472,1.92346,6.8695,0.03792,0.01106,0.0395,6.5568,1.9123999999999999,6.83,6.40272,1.8674600000000001,6.6695,0.03792,0.01106,0.0395,6.3648,1.8564,6.63
2020-01-15 20:30:00,6.36384,1.8561200000000002,6.629,0.03744,0.010920000000000001,0.039,6.3264,1.8452000000000002,6.59,6.18144,1.80292,6.439,0.03744,0.010920000000000001,0.039,6.144,1.792,6.4
2020-01-15 21:00:00,6.15264,1.7945200000000001,6.409,0.03744,0.010920000000000001,0.039,6.1152,1.7836,6.37,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18
2020-01-15 21:30:00,5.856,1.708,6.1,0.038400000000000004,0.0112,0.04,5.8176,1.6968,6.06,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88
2020-01-15 22:00:00,5.55792,1.62106,5.7895,0.03792,0.01106,0.0395,5.52,1.6099999999999999,5.75,5.39472,1.57346,5.6195,0.03792,0.01106,0.0395,5.3568,1.5624,5.58
2020-01-15 22:30:00,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42,5.07792,1.48106,5.2895,0.03792,0.01106,0.0395,5.04,1.47,5.25
2020-01-15 23:00:00,4.9056,1.4308,5.11,0.038400000000000004,0.0112,0.04,4.8672,1.4196,5.07,4.752,1.3860000000000001,4.95,0.038400000000000004,0.0112,0.04,4.7136,1.3748,4.91
2020-01-15 23:30:00,4.62672,1.34946,4.8195,0.03792,0.01106,0.0395,4.5888,1.3384,4.78,4.4827200000000005,1.30746,4.6695,0.03792,0.01106,0.0395,4.4448,1.2964,4.63
2020-01-16 00:00:00,4.50192,1.3130600000000001,4.6895,0.03792,0.01106,0.0395,4.464,1.302,4.65,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5
2020-01-16 00:30:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41
2020-01-16 01:00:00,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48
2020-01-16 01:30:00,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63,4.3392,1.2656,4.52,0.038400000000000004,0.0112,0.04,4.3008,1.2544,4.48
2020-01-16 02:00:00,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45
2020-01-16 02:30:00,4.3584,1.2711999999999999,4.54,0.038400000000000004,0.0112,0.04,4.32,1.26,4.5,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36
2020-01-16 03:00:00,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25
2020-01-16 03:30:00,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21
2020-01-16 04:00:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2020-01-16 04:30:00,4.16592,1.21506,4.3395,0.03792,0.01106,0.0395,4.128,1.204,4.3,4.03152,1.1758600000000001,4.1995000000000005,0.03792,0.01106,0.0395,3.9936,1.1648,4.16
2020-01-16 05:00:00,4.20432,1.22626,4.3795,0.03792,0.01106,0.0395,4.1664,1.2152,4.34,4.06992,1.18706,4.2395,0.03792,0.01106,0.0395,4.032,1.176,4.2
2020-01-16 05:30:00,4.38672,1.27946,4.5695,0.03792,0.01106,0.0395,4.3488,1.2684,4.53,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38
2020-01-16 06:00:00,4.62624,1.34932,4.819,0.03744,0.010920000000000001,0.039,4.5888,1.3384,4.78,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63
2020-01-16 06:30:00,5.05824,1.47532,5.269,0.03744,0.010920000000000001,0.039,5.0208,1.4644,5.23,4.9046400000000006,1.43052,5.109,0.03744,0.010920000000000001,0.039,4.8672,1.4196,5.07
2020-01-16 07:00:00,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59,5.24064,1.5285199999999999,5.459,0.03744,0.010920000000000001,0.039,5.2032,1.5176,5.42
2020-01-16 07:30:00,5.94144,1.73292,6.189,0.03744,0.010920000000000001,0.039,5.904,1.722,6.15,5.76864,1.68252,6.009,0.03744,0.010920000000000001,0.039,5.7312,1.6716000000000002,5.97
2020-01-16 08:00:00,6.3441600000000005,1.85038,6.6085,0.03696,0.010780000000000001,0.0385,6.3072,1.8396,6.57,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38
2020-01-16 08:30:00,6.64992,1.9395600000000002,6.927,0.03552,0.010360000000000001,0.037,6.6144,1.9292,6.89,6.44832,1.88076,6.717,0.03552,0.010360000000000001,0.037,6.4128,1.8704,6.68
2020-01-16 09:00:00,6.69792,1.95356,6.977,0.03552,0.010360000000000001,0.037,6.6624,1.9432,6.94,6.49632,1.8947600000000002,6.767,0.03552,0.010360000000000001,0.037,6.4608,1.8844,6.73
2020-01-16 09:30:00,6.97488,2.03434,7.2655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.9504,2.0272,7.24,6.77328,1.97554,7.0555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,6.7488,1.9684,7.03
2020-01-16 10:00:00,7.07712,2.06416,7.372,0.030720000000000004,0.008960000000000001,0.032,7.0464,2.0552,7.34,6.87552,2.00536,7.162,0.030720000000000004,0.008960000000000001,0.032,6.8448,1.9964,7.13
2020-01-16 10:30:00,6.83232,1.99276,7.117,0.03552,0.010360000000000001,0.037,6.7968,1.9824000000000002,7.08,6.63072,1.9339600000000001,6.907,0.03552,0.010360000000000001,0.037,6.5952,1.9236,6.87
2020-01-16 11:00:00,7.10112,2.07116,7.397,0.03552,0.010360000000000001,0.037,7.0656,2.0608,7.36,6.89952,2.01236,7.187,0.03552,0.010360000000000001,0.037,6.864,2.002,7.15
2020-01-16 11:30:00,7.16832,2.09076,7.467,0.03552,0.010360000000000001,0.037,7.1328,2.0804,7.43,6.9667200000000005,2.03196,7.257,0.03552,0.010360000000000001,0.037,6.9312000000000005,2.0216,7.22
2020-01-16 12:00:00,7.02432,2.04876,7.317,0.03552,0.010360000000000001,0.037,6.9888,2.0384,7.28,6.82272,1.98996,7.107,0.03552,0.010360000000000001,0.037,6.7872,1.9796,7.07
2020-01-16 12:30:00,7.17888,2.09384,7.478,0.036480000000000005,0.01064,0.038,7.1424,2.0832,7.44,6.96768,2.03224,7.258,0.036480000000000005,0.01064,0.038,6.9312000000000005,2.0216,7.22
2020-01-16 13:00:00,7.12128,2.07704,7.418,0.036480000000000005,0.01064,0.038,7.0848,2.0664,7.38,6.91008,2.01544,7.198,0.036480000000000005,0.01064,0.038,6.8736,2.0048,7.16
2020-01-16 13:30:00,7.17936,2.09398,7.4785,0.03696,0.010780000000000001,0.0385,7.1424,2.0832,7.44,6.96816,2.03238,7.2585,0.03696,0.010780000000000001,0.0385,6.9312000000000005,2.0216,7.22
2020-01-16 14:00:00,7.14096,2.08278,7.4385,0.03696,0.010780000000000001,0.0385,7.104,2.072,7.4,6.93936,2.02398,7.2285,0.03696,0.010780000000000001,0.0385,6.9024,2.0132,7.19
2020-01-16 14:30:00,7.17936,2.09398,7.4785,0.03696,0.010780000000000001,0.0385,7.1424,2.0832,7.44,6.96816,2.03238,7.2585,0.03696,0.010780000000000001,0.0385,6.9312000000000005,2.0216,7.22
2020-01-16 15:00:00,7.18896,2.09678,7.4885,0.03696,0.010780000000000001,0.0385,7.152,2.086,7.45,6.97776,2.03518,7.2685,0.03696,0.010780000000000001,0.0385,6.9408,2.0244,7.23
2020-01-16 15:30:00,7.15056,2.08558,7.4485,0.03696,0.010780000000000001,0.0385,7.1136,2.0748,7.41,6.94896,2.02678,7.2385,0.03696,0.010780000000000001,0.0385,6.912,2.016,7.2
2020-01-16 16:00:00,7.29312,2.12716,7.5969999999999995,0.03552,0.010360000000000001,0.037,7.2576,2.1168,7.5600000000000005,7.08192,2.06556,7.377,0.03552,0.010360000000000001,0.037,7.0464,2.0552,7.34
2020-01-16 16:30:00,7.2864,2.1252,7.59,0.0864,0.0252,0.09,7.2,2.1,7.5,7.0752,2.0636,7.37,0.0864,0.0252,0.09,6.9888,2.0384,7.28
2020-01-16 17:00:00,7.40976,2.16118,7.7185,0.11376000000000001,0.03318,0.11850000000000001,7.296,2.128,7.6,7.19856,2.09958,7.4985,0.11376000000000001,0.03318,0.11850000000000001,7.0848,2.0664,7.38
2020-01-16 17:30:00,7.30992,2.13206,7.6145,0.11952000000000002,0.03486,0.1245,7.1904,2.0972,7.49,7.09872,2.07046,7.3945,0.11952000000000002,0.03486,0.1245,6.9792000000000005,2.0356,7.27
2020-01-16 18:00:00,7.17312,2.09216,7.472,0.11712000000000002,0.03416,0.122,7.056,2.058,7.35,6.96192,2.03056,7.252,0.11712000000000002,0.03416,0.122,6.8448,1.9964,7.13
2020-01-16 18:30:00,6.9072,2.0146,7.195,0.12,0.035,0.125,6.7872,1.9796,7.07,6.7056000000000004,1.9558,6.985,0.12,0.035,0.125,6.5856,1.9208,6.86
2020-01-16 19:00:00,6.8136,1.9873,7.0975,0.1032,0.030100000000000002,0.1075,6.7104,1.9572,6.99,6.612,1.9285,6.8875,0.1032,0.030100000000000002,0.1075,6.5088,1.8984,6.78
2020-01-16 19:30:00,6.85296,1.99878,7.1385,0.03696,0.010780000000000001,0.0385,6.816,1.988,7.1,6.65136,1.93998,6.9285,0.03696,0.010780000000000001,0.0385,6.6144,1.9292,6.89
2020-01-16 20:00:00,6.49776,1.89518,6.7685,0.03696,0.010780000000000001,0.0385,6.4608,1.8844,6.73,6.30576,1.83918,6.5685,0.03696,0.010780000000000001,0.0385,6.2688,1.8284,6.53
2020-01-16 20:30:00,6.24768,1.82224,6.508,0.036480000000000005,0.01064,0.038,6.2112,1.8115999999999999,6.47,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28
2020-01-16 21:00:00,6.04608,1.7634400000000001,6.298,0.036480000000000005,0.01064,0.038,6.0096,1.7528000000000001,6.26,5.8636800000000004,1.7102400000000002,6.108,0.036480000000000005,0.01064,0.038,5.8272,1.6996,6.07
2020-01-16 21:30:00,5.80704,1.69372,6.049,0.03744,0.010920000000000001,0.039,5.7696000000000005,1.6828,6.01,5.63424,1.6433200000000001,5.869,0.03744,0.010920000000000001,0.039,5.5968,1.6324,5.83
2020-01-16 22:00:00,5.52912,1.61266,5.7595,0.03792,0.01106,0.0395,5.4912,1.6016,5.72,5.36592,1.56506,5.5895,0.03792,0.01106,0.0395,5.328,1.554,5.55
2020-01-16 22:30:00,5.2118400000000005,1.52012,5.429,0.03744,0.010920000000000001,0.039,5.1744,1.5091999999999999,5.39,5.04864,1.47252,5.259,0.03744,0.010920000000000001,0.039,5.0112,1.4616,5.22
2020-01-16 23:00:00,4.87584,1.42212,5.079,0.03744,0.010920000000000001,0.039,4.8384,1.4112,5.04,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88
2020-01-16 23:30:00,4.61712,1.34666,4.8095,0.03792,0.01106,0.0395,4.5792,1.3356,4.77,4.47312,1.3046600000000002,4.6595,0.03792,0.01106,0.0395,4.4352,1.2936,4.62
2020-01-17 00:00:00,4.464,1.302,4.65,0.038400000000000004,0.0112,0.04,4.4256,1.2908,4.61,4.32,1.26,4.5,0.038400000000000004,0.0112,0.04,4.2816,1.2488000000000001,4.46
2020-01-17 00:30:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39
2020-01-17 01:00:00,4.464,1.302,4.65,0.038400000000000004,0.0112,0.04,4.4256,1.2908,4.61,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47
2020-01-17 01:30:00,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45
2020-01-17 02:00:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38
2020-01-17 02:30:00,4.32,1.26,4.5,0.038400000000000004,0.0112,0.04,4.2816,1.2488000000000001,4.46,4.1856,1.2208,4.36,0.038400000000000004,0.0112,0.04,4.1472,1.2096,4.32
2020-01-17 03:00:00,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23
2020-01-17 03:30:00,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29,4.0224,1.1732,4.19,0.038400000000000004,0.0112,0.04,3.984,1.162,4.15
2020-01-17 04:00:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
2020-01-17 04:30:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
2020-01-17 05:00:00,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22,3.9648,1.1564,4.13,0.038400000000000004,0.0112,0.04,3.9264,1.1452,4.09
2020-01-17 05:30:00,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25
2020-01-17 06:00:00,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49
2020-01-17 06:30:00,4.91424,1.4333200000000001,5.119,0.03744,0.010920000000000001,0.039,4.8768,1.4224,5.08,4.76064,1.38852,4.959,0.03744,0.010920000000000001,0.039,4.7232,1.3776,4.92
2020-01-17 07:00:00,5.30784,1.54812,5.529,0.03744,0.010920000000000001,0.039,5.2704,1.5372,5.49,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33
2020-01-17 07:30:00,5.82576,1.6991800000000001,6.0685,0.03696,0.010780000000000001,0.0385,5.7888,1.6884000000000001,6.03,5.65296,1.64878,5.8885000000000005,0.03696,0.010780000000000001,0.0385,5.616,1.638,5.85
2020-01-17 08:00:00,6.36336,1.8559800000000002,6.6285,0.03696,0.010780000000000001,0.0385,6.3264,1.8452000000000002,6.59,6.17136,1.7999800000000001,6.4285,0.03696,0.010780000000000001,0.0385,6.1344,1.7892000000000001,6.39
2020-01-17 08:30:00,6.5256,1.9033,6.7975,0.036000000000000004,0.0105,0.0375,6.4896,1.8928,6.76,6.3336,1.8473000000000002,6.5975,0.036000000000000004,0.0105,0.0375,6.2976,1.8368,6.5600000000000005
2020-01-17 09:00:00,6.58416,1.9203800000000002,6.8585,0.03696,0.010780000000000001,0.0385,6.5472,1.9096000000000002,6.82,6.38256,1.86158,6.6485,0.03696,0.010780000000000001,0.0385,6.3456,1.8508,6.61
2020-01-17 09:30:00,6.7953600000000005,1.98198,7.0785,0.03696,0.010780000000000001,0.0385,6.7584,1.9712,7.04,6.60336,1.92598,6.8785,0.03696,0.010780000000000001,0.0385,6.5664,1.9152,6.84
2020-01-17 10:00:00,6.85296,1.99878,7.1385,0.03696,0.010780000000000001,0.0385,6.816,1.988,7.1,6.65136,1.93998,6.9285,0.03696,0.010780000000000001,0.0385,6.6144,1.9292,6.89
2020-01-17 10:30:00,6.91056,2.01558,7.1985,0.03696,0.010780000000000001,0.0385,6.8736,2.0048,7.16,6.70896,1.9567800000000002,6.9885,0.03696,0.010780000000000001,0.0385,6.672,1.9460000000000002,6.95
2020-01-17 11:00:00,6.95904,2.02972,7.249,0.03744,0.010920000000000001,0.039,6.9216,2.0188,7.21,6.75744,1.97092,7.039,0.03744,0.010920000000000001,0.039,6.72,1.96,7.0
2020-01-17 11:30:00,7.01712,2.04666,7.3095,0.03792,0.01106,0.0395,6.9792000000000005,2.0356,7.27,6.80592,1.98506,7.0895,0.03792,0.01106,0.0395,6.768,1.974,7.05
2020-01-17 12:00:00,7.07424,2.06332,7.369,0.03744,0.010920000000000001,0.039,7.0368,2.0524,7.33,6.8726400000000005,2.00452,7.159,0.03744,0.010920000000000001,0.039,6.8352,1.9936,7.12
2020-01-17 12:30:00,7.09344,2.06892,7.389,0.03744,0.010920000000000001,0.039,7.056,2.058,7.35,6.89184,2.01012,7.179,0.03744,0.010920000000000001,0.039,6.8544,1.9992,7.14
2020-01-17 13:00:00,6.98832,2.03826,7.2795,0.03792,0.01106,0.0395,6.9504,2.0272,7.24,6.78672,1.97946,7.0695,0.03792,0.01106,0.0395,6.7488,1.9684,7.03
2020-01-17 13:30:00,6.9019200000000005,2.01306,7.1895,0.04752000000000001,0.01386,0.0495,6.8544,1.9992,7.14,6.70032,1.95426,6.9795,0.04752000000000001,0.01386,0.0495,6.6528,1.9404,6.93
2020-01-17 14:00:00,6.88272,2.00746,7.1695,0.03792,0.01106,0.0395,6.8448,1.9964,7.13,6.68112,1.94866,6.9595,0.03792,0.01106,0.0395,6.6432,1.9376000000000002,6.92
2020-01-17 14:30:00,6.71904,1.9597200000000001,6.999,0.03744,0.010920000000000001,0.039,6.6815999999999995,1.9488,6.96,6.51744,1.9009200000000002,6.789,0.03744,0.010920000000000001,0.039,6.48,1.8900000000000001,6.75
2020-01-17 15:00:00,6.58512,1.92066,6.8595,0.03792,0.01106,0.0395,6.5472,1.9096000000000002,6.82,6.39312,1.8646600000000002,6.6595,0.03792,0.01106,0.0395,6.3552,1.8536000000000001,6.62
2020-01-17 15:30:00,6.60384,1.92612,6.879,0.03744,0.010920000000000001,0.039,6.5664,1.9152,6.84,6.41184,1.87012,6.679,0.03744,0.010920000000000001,0.039,6.3744,1.8592,6.64
2020-01-17 16:00:00,6.7953600000000005,1.98198,7.0785,0.03696,0.010780000000000001,0.0385,6.7584,1.9712,7.04,6.60336,1.92598,6.8785,0.03696,0.010780000000000001,0.0385,6.5664,1.9152,6.84
2020-01-17 16:30:00,6.8371200000000005,1.99416,7.122,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.7392,1.9656,7.02,6.64512,1.93816,6.922,0.09792000000000001,0.028560000000000002,0.10200000000000001,6.5472,1.9096000000000002,6.82
2020-01-17 17:00:00,7.04448,2.05464,7.338,0.11328,0.03304,0.11800000000000001,6.9312000000000005,2.0216,7.22,6.84288,1.99584,7.128,0.11328,0.03304,0.11800000000000001,6.7296,1.9628,7.01
2020-01-17 17:30:00,7.08672,2.06696,7.382,0.11712000000000002,0.03416,0.122,6.9696,2.0328,7.26,6.87552,2.00536,7.162,0.11712000000000002,0.03416,0.122,6.7584,1.9712,7.04
2020-01-17 18:00:00,6.9604800000000004,2.03014,7.2505,0.12528,0.03654,0.1305,6.8352,1.9936,7.12,6.75888,1.97134,7.0405,0.12528,0.03654,0.1305,6.6336,1.9348,6.91
2020-01-17 18:30:00,6.83136,1.99248,7.116,0.12096000000000001,0.035280000000000006,0.126,6.7104,1.9572,6.99,6.62976,1.93368,6.906,0.12096000000000001,0.035280000000000006,0.126,6.5088,1.8984,6.78
2020-01-17 19:00:00,6.5832,1.9201000000000001,6.8575,0.11280000000000001,0.0329,0.11750000000000001,6.4704,1.8872,6.74,6.3911999999999995,1.8641,6.6575,0.11280000000000001,0.0329,0.11750000000000001,6.2784,1.8312,6.54
2020-01-17 19:30:00,6.5712,1.9166,6.845,0.0432,0.0126,0.045,6.5280000000000005,1.904,6.8,6.3792,1.8606,6.645,0.0432,0.0126,0.045,6.336,1.8479999999999999,6.6
2020-01-17 20:00:00,6.31632,1.84226,6.5795,0.03792,0.01106,0.0395,6.2784,1.8312,6.54,6.13392,1.78906,6.3895,0.03792,0.01106,0.0395,6.096,1.778,6.35
2020-01-17 20:30:00,6.17232,1.8002600000000002,6.4295,0.03792,0.01106,0.0395,6.1344,1.7892000000000001,6.39,5.98992,1.74706,6.2395,0.03792,0.01106,0.0395,5.952,1.736,6.2
2020-01-17 21:00:00,6.00912,1.75266,6.2595,0.03792,0.01106,0.0395,5.9712,1.7416,6.22,5.82672,1.6994600000000002,6.0695,0.03792,0.01106,0.0395,5.7888,1.6884000000000001,6.03
2020-01-17 21:30:00,5.7504,1.6772,5.99,0.038400000000000004,0.0112,0.04,5.712,1.666,5.95,5.5776,1.6268,5.8100000000000005,0.038400000000000004,0.0112,0.04,5.5392,1.6156000000000001,5.77
2020-01-17 22:00:00,5.5104,1.6072000000000002,5.74,0.038400000000000004,0.0112,0.04,5.472,1.596,5.7,5.3472,1.5596,5.57,0.038400000000000004,0.0112,0.04,5.3088,1.5484,5.53
2020-01-17 22:30:00,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42,5.07792,1.48106,5.2895,0.03792,0.01106,0.0395,5.04,1.47,5.25
2020-01-17 23:00:00,5.0016,1.4588,5.21,0.038400000000000004,0.0112,0.04,4.9632000000000005,1.4476,5.17,4.848,1.4140000000000001,5.05,0.038400000000000004,0.0112,0.04,4.8096,1.4028,5.01
2020-01-17 23:30:00,4.73328,1.38054,4.9305,0.038880000000000005,0.011340000000000001,0.0405,4.6944,1.3692,4.89,4.5892800000000005,1.33854,4.7805,0.038880000000000005,0.011340000000000001,0.0405,4.5504,1.3272,4.74
2020-01-18 00:00:00,4.57968,1.33574,4.7705,0.038880000000000005,0.011340000000000001,0.0405,4.5408,1.3244,4.73,4.43568,1.2937400000000001,4.6205,0.038880000000000005,0.011340000000000001,0.0405,4.3968,1.2824,4.58
2020-01-18 00:30:00,4.47408,1.30494,4.6605,0.038880000000000005,0.011340000000000001,0.0405,4.4352,1.2936,4.62,4.33008,1.26294,4.5105,0.038880000000000005,0.011340000000000001,0.0405,4.2912,1.2516,4.47
2020-01-18 01:00:00,4.57008,1.33294,4.7605,0.038880000000000005,0.011340000000000001,0.0405,4.5312,1.3216,4.72,4.41648,1.28814,4.6005,0.038880000000000005,0.011340000000000001,0.0405,4.3776,1.2768,4.5600000000000005
2020-01-18 01:30:00,4.61808,1.34694,4.8105,0.038880000000000005,0.011340000000000001,0.0405,4.5792,1.3356,4.77,4.47408,1.30494,4.6605,0.038880000000000005,0.011340000000000001,0.0405,4.4352,1.2936,4.62
2020-01-18 02:00:00,4.54128,1.32454,4.7305,0.038880000000000005,0.011340000000000001,0.0405,4.5024,1.3132000000000001,4.69,4.39728,1.28254,4.5805,0.038880000000000005,0.011340000000000001,0.0405,4.3584,1.2711999999999999,4.54
2020-01-18 02:30:00,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6,4.31088,1.2573400000000001,4.4905,0.038880000000000005,0.011340000000000001,0.0405,4.272,1.246,4.45
2020-01-18 03:00:00,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4
2020-01-18 03:30:00,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31
2020-01-18 04:00:00,4.27248,1.24614,4.4505,0.038880000000000005,0.011340000000000001,0.0405,4.2336,1.2348,4.41,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27
2020-01-18 04:30:00,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19
2020-01-18 05:00:00,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13
2020-01-18 05:30:00,4.13808,1.20694,4.3105,0.038880000000000005,0.011340000000000001,0.0405,4.0992,1.1956,4.27,4.00368,1.16774,4.1705,0.038880000000000005,0.011340000000000001,0.0405,3.9648,1.1564,4.13
2020-01-18 06:00:00,4.2528,1.2404,4.43,0.038400000000000004,0.0112,0.04,4.2144,1.2292,4.39,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24
2020-01-18 06:30:00,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46
2020-01-18 07:00:00,4.69488,1.36934,4.8905,0.038880000000000005,0.011340000000000001,0.0405,4.656,1.358,4.85,4.55088,1.32734,4.7405,0.038880000000000005,0.011340000000000001,0.0405,4.5120000000000005,1.316,4.7
2020-01-18 07:30:00,4.9824,1.4532,5.19,0.038400000000000004,0.0112,0.04,4.944,1.442,5.15,4.8288,1.4084,5.03,0.038400000000000004,0.0112,0.04,4.7904,1.3972,4.99
2020-01-18 08:00:00,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42,5.07792,1.48106,5.2895,0.03792,0.01106,0.0395,5.04,1.47,5.25
2020-01-18 08:30:00,5.53824,1.61532,5.769,0.03744,0.010920000000000001,0.039,5.5008,1.6044,5.73,5.37504,1.56772,5.599,0.03744,0.010920000000000001,0.039,5.3376,1.5568,5.5600000000000005
2020-01-18 09:00:00,5.75952,1.6798600000000001,5.9995,0.03792,0.01106,0.0395,5.7216000000000005,1.6688,5.96,5.57712,1.6266600000000002,5.8095,0.03792,0.01106,0.0395,5.5392,1.6156000000000001,5.77
2020-01-18 09:30:00,6.12432,1.78626,6.3795,0.03792,0.01106,0.0395,6.0864,1.7752,6.34,5.94192,1.73306,6.1895,0.03792,0.01106,0.0395,5.904,1.722,6.15
2020-01-18 10:00:00,6.25872,1.82546,6.5195,0.03792,0.01106,0.0395,6.2208,1.8144,6.48,6.07632,1.7722600000000002,6.3295,0.03792,0.01106,0.0395,6.0384,1.7612,6.29
2020-01-18 10:30:00,6.40224,1.86732,6.6690000000000005,0.03744,0.010920000000000001,0.039,6.3648,1.8564,6.63,6.21024,1.81132,6.469,0.03744,0.010920000000000001,0.039,6.1728,1.8004,6.43
2020-01-18 11:00:00,6.37392,1.85906,6.6395,0.03792,0.01106,0.0395,6.336,1.8479999999999999,6.6,6.18192,1.80306,6.4395,0.03792,0.01106,0.0395,6.144,1.792,6.4
2020-01-18 11:30:00,6.33552,1.84786,6.5995,0.03792,0.01106,0.0395,6.2976,1.8368,6.5600000000000005,6.15312,1.79466,6.4095,0.03792,0.01106,0.0395,6.1152,1.7836,6.37
2020-01-18 12:00:00,6.29664,1.8365200000000002,6.559,0.03744,0.010920000000000001,0.039,6.2592,1.8256000000000001,6.52,6.11424,1.78332,6.369,0.03744,0.010920000000000001,0.039,6.0768,1.7724000000000002,6.33
2020-01-18 12:30:00,6.21984,1.81412,6.479,0.03744,0.010920000000000001,0.039,6.1824,1.8032,6.44,6.02784,1.75812,6.279,0.03744,0.010920000000000001,0.039,5.9904,1.7472,6.24
2020-01-18 13:00:00,6.12384,1.78612,6.379,0.03744,0.010920000000000001,0.039,6.0864,1.7752,6.34,5.94144,1.73292,6.189,0.03744,0.010920000000000001,0.039,5.904,1.722,6.15
2020-01-18 13:30:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2020-01-18 14:00:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2020-01-18 14:30:00,5.90304,1.72172,6.149,0.03744,0.010920000000000001,0.039,5.8656,1.7107999999999999,6.11,5.73024,1.6713200000000001,5.969,0.03744,0.010920000000000001,0.039,5.6928,1.6604,5.93
2020-01-18 15:00:00,5.91264,1.72452,6.159,0.03744,0.010920000000000001,0.039,5.8752,1.7136,6.12,5.73984,1.67412,5.979,0.03744,0.010920000000000001,0.039,5.7024,1.6632,5.94
2020-01-18 15:30:00,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14,5.74944,1.67692,5.989,0.03744,0.010920000000000001,0.039,5.712,1.666,5.95
2020-01-18 16:00:00,5.9889600000000005,1.7467800000000002,6.2385,0.03696,0.010780000000000001,0.0385,5.952,1.736,6.2,5.80656,1.69358,6.0485,0.03696,0.010780000000000001,0.0385,5.7696000000000005,1.6828,6.01
2020-01-18 16:30:00,6.19968,1.80824,6.458,0.036480000000000005,0.01064,0.038,6.1632,1.7976,6.42,6.00768,1.75224,6.258,0.036480000000000005,0.01064,0.038,5.9712,1.7416,6.22
2020-01-18 17:00:00,6.57264,1.91702,6.8465,0.03504,0.010220000000000002,0.036500000000000005,6.5376,1.9068,6.8100000000000005,6.38064,1.8610200000000001,6.6465,0.03504,0.010220000000000002,0.036500000000000005,6.3456,1.8508,6.61
2020-01-18 17:30:00,6.86304,2.00172,7.149,0.03744,0.010920000000000001,0.039,6.8256,1.9908000000000001,7.11,6.66144,1.94292,6.939,0.03744,0.010920000000000001,0.039,6.624,1.932,6.9
2020-01-18 18:00:00,6.79632,1.9822600000000001,7.0795,0.03792,0.01106,0.0395,6.7584,1.9712,7.04,6.59472,1.92346,6.8695,0.03792,0.01106,0.0395,6.5568,1.9123999999999999,6.83
2020-01-18 18:30:00,6.69072,1.95146,6.9695,0.03792,0.01106,0.0395,6.6528,1.9404,6.93,6.48912,1.8926600000000002,6.7595,0.03792,0.01106,0.0395,6.4512,1.8816000000000002,6.72
2020-01-18 19:00:00,6.5856,1.9208,6.86,0.038400000000000004,0.0112,0.04,6.5472,1.9096000000000002,6.82,6.384,1.862,6.65,0.038400000000000004,0.0112,0.04,6.3456,1.8508,6.61
2020-01-18 19:30:00,6.2496,1.8228,6.51,0.038400000000000004,0.0112,0.04,6.2112,1.8115999999999999,6.47,6.0672,1.7696,6.32,0.038400000000000004,0.0112,0.04,6.0288,1.7584,6.28
2020-01-18 20:00:00,6.0384,1.7612,6.29,0.038400000000000004,0.0112,0.04,6.0,1.75,6.25,5.856,1.708,6.1,0.038400000000000004,0.0112,0.04,5.8176,1.6968,6.06
2020-01-18 20:30:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94
2020-01-18 21:00:00,5.808,1.694,6.05,0.038400000000000004,0.0112,0.04,5.7696000000000005,1.6828,6.01,5.6256,1.6408,5.86,0.038400000000000004,0.0112,0.04,5.5872,1.6296,5.82
2020-01-18 21:30:00,5.664,1.6520000000000001,5.9,0.038400000000000004,0.0112,0.04,5.6256,1.6408,5.86,5.4912,1.6016,5.72,0.038400000000000004,0.0112,0.04,5.4528,1.5904,5.68
2020-01-18 22:00:00,5.48208,1.59894,5.7105,0.038880000000000005,0.011340000000000001,0.0405,5.4432,1.5876000000000001,5.67,5.30928,1.54854,5.5305,0.038880000000000005,0.011340000000000001,0.0405,5.2704,1.5372,5.49
2020-01-18 22:30:00,5.23248,1.52614,5.4505,0.038880000000000005,0.011340000000000001,0.0405,5.1936,1.5148000000000001,5.41,5.06928,1.47854,5.2805,0.038880000000000005,0.011340000000000001,0.0405,5.0304,1.4672,5.24
2020-01-18 23:00:00,4.98288,1.45334,5.1905,0.038880000000000005,0.011340000000000001,0.0405,4.944,1.442,5.15,4.82928,1.40854,5.0305,0.038880000000000005,0.011340000000000001,0.0405,4.7904,1.3972,4.99
2020-01-18 23:30:00,4.69488,1.36934,4.8905,0.038880000000000005,0.011340000000000001,0.0405,4.656,1.358,4.85,4.55088,1.32734,4.7405,0.038880000000000005,0.011340000000000001,0.0405,4.5120000000000005,1.316,4.7
2020-01-19 00:00:00,4.56096,1.3302800000000001,4.751,0.039360000000000006,0.01148,0.041,4.5216,1.3188,4.71,4.41696,1.28828,4.601,0.039360000000000006,0.01148,0.041,4.3776,1.2768,4.5600000000000005
2020-01-19 00:30:00,4.47408,1.30494,4.6605,0.038880000000000005,0.011340000000000001,0.0405,4.4352,1.2936,4.62,4.33008,1.26294,4.5105,0.038880000000000005,0.011340000000000001,0.0405,4.2912,1.2516,4.47
2020-01-19 01:00:00,4.5792,1.3356,4.77,0.038400000000000004,0.0112,0.04,4.5408,1.3244,4.73,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58
2020-01-19 01:30:00,4.5984,1.3412,4.79,0.038400000000000004,0.0112,0.04,4.5600000000000005,1.33,4.75,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6
2020-01-19 02:00:00,4.5792,1.3356,4.77,0.038400000000000004,0.0112,0.04,4.5408,1.3244,4.73,4.4256,1.2908,4.61,0.038400000000000004,0.0112,0.04,4.3872,1.2796,4.57
2020-01-19 02:30:00,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49
2020-01-19 03:00:00,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4
2020-01-19 03:30:00,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49,4.2048,1.2264,4.38,0.038400000000000004,0.0112,0.04,4.1664,1.2152,4.34
