Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 04:00:00,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37,4.0896,1.1928,4.26,0.038400000000000004,0.0112,0.04,4.0512,1.1816,4.22
2020-01-19 04:30:00,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21
2020-01-19 05:00:00,4.2048,1.2264,4.38,0.038400000000000004,0.0112,0.04,4.1664,1.2152,4.34,4.08,1.19,4.25,0.038400000000000004,0.0112,0.04,4.0416,1.1788,4.21
2020-01-19 05:30:00,4.23408,1.23494,4.4105,0.038880000000000005,0.011340000000000001,0.0405,4.1952,1.2236,4.37,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23
2020-01-19 06:00:00,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53,4.2432,1.2376,4.42,0.038400000000000004,0.0112,0.04,4.2048,1.2264,4.38
2020-01-19 06:30:00,4.59792,1.3410600000000001,4.7895,0.03792,0.01106,0.0395,4.5600000000000005,1.33,4.75,4.45392,1.29906,4.6395,0.03792,0.01106,0.0395,4.416,1.288,4.6
2020-01-19 07:00:00,4.69392,1.3690600000000002,4.8895,0.03792,0.01106,0.0395,4.656,1.358,4.85,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69
2020-01-19 07:30:00,4.89648,1.42814,5.1005,0.038880000000000005,0.011340000000000001,0.0405,4.8576,1.4168,5.06,4.74288,1.38334,4.9405,0.038880000000000005,0.011340000000000001,0.0405,4.704,1.3719999999999999,4.9
2020-01-19 08:00:00,5.088,1.484,5.3,0.038400000000000004,0.0112,0.04,5.0496,1.4727999999999999,5.26,4.9248,1.4364,5.13,0.038400000000000004,0.0112,0.04,4.8864,1.4252,5.09
2020-01-19 08:30:00,5.35632,1.5622600000000002,5.5795,0.03792,0.01106,0.0395,5.3184000000000005,1.5512000000000001,5.54,5.19312,1.5146600000000001,5.4095,0.03792,0.01106,0.0395,5.1552,1.5036,5.37
2020-01-19 09:00:00,5.61648,1.63814,5.8505,0.038880000000000005,0.011340000000000001,0.0405,5.5776,1.6268,5.8100000000000005,5.44368,1.5877400000000002,5.6705,0.038880000000000005,0.011340000000000001,0.0405,5.4048,1.5764,5.63
2020-01-19 09:30:00,5.8464,1.7052,6.09,0.038400000000000004,0.0112,0.04,5.808,1.694,6.05,5.664,1.6520000000000001,5.9,0.038400000000000004,0.0112,0.04,5.6256,1.6408,5.86
2020-01-19 10:00:00,6.0864,1.7752,6.34,0.038400000000000004,0.0112,0.04,6.048,1.764,6.3,5.8944,1.7192,6.14,0.038400000000000004,0.0112,0.04,5.856,1.708,6.1
2020-01-19 10:30:00,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32
2020-01-19 11:00:00,6.3648,1.8564,6.63,0.038400000000000004,0.0112,0.04,6.3264,1.8452000000000002,6.59,6.1728,1.8004,6.43,0.038400000000000004,0.0112,0.04,6.1344,1.7892000000000001,6.39
2020-01-19 11:30:00,6.5184,1.9012,6.79,0.038400000000000004,0.0112,0.04,6.48,1.8900000000000001,6.75,6.3264,1.8452000000000002,6.59,0.038400000000000004,0.0112,0.04,6.288,1.834,6.55
2020-01-19 12:00:00,6.48,1.8900000000000001,6.75,0.038400000000000004,0.0112,0.04,6.4416,1.8788,6.71,6.288,1.834,6.55,0.038400000000000004,0.0112,0.04,6.2496,1.8228,6.51
2020-01-19 12:30:00,6.57552,1.9178600000000001,6.8495,0.03792,0.01106,0.0395,6.5376,1.9068,6.8100000000000005,6.38352,1.86186,6.6495,0.03792,0.01106,0.0395,6.3456,1.8508,6.61
2020-01-19 13:00:00,6.51792,1.9010600000000002,6.7895,0.03792,0.01106,0.0395,6.48,1.8900000000000001,6.75,6.32592,1.8450600000000001,6.5895,0.03792,0.01106,0.0395,6.288,1.834,6.55
2020-01-19 13:30:00,6.48912,1.8926600000000002,6.7595,0.03792,0.01106,0.0395,6.4512,1.8816000000000002,6.72,6.29712,1.8366600000000002,6.5595,0.03792,0.01106,0.0395,6.2592,1.8256000000000001,6.52
2020-01-19 14:00:00,6.45024,1.88132,6.719,0.03744,0.010920000000000001,0.039,6.4128,1.8704,6.68,6.24864,1.82252,6.509,0.03744,0.010920000000000001,0.039,6.2112,1.8115999999999999,6.47
2020-01-19 14:30:00,6.40224,1.86732,6.6690000000000005,0.03744,0.010920000000000001,0.039,6.3648,1.8564,6.63,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42
2020-01-19 15:00:00,6.45984,1.88412,6.729,0.03744,0.010920000000000001,0.039,6.4224,1.8732000000000002,6.69,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48
2020-01-19 15:30:00,6.51744,1.9009200000000002,6.789,0.03744,0.010920000000000001,0.039,6.48,1.8900000000000001,6.75,6.31584,1.84212,6.579,0.03744,0.010920000000000001,0.039,6.2784,1.8312,6.54
2020-01-19 16:00:00,6.60384,1.92612,6.879,0.03744,0.010920000000000001,0.039,6.5664,1.9152,6.84,6.40224,1.86732,6.6690000000000005,0.03744,0.010920000000000001,0.039,6.3648,1.8564,6.63
2020-01-19 16:30:00,6.85296,1.99878,7.1385,0.03696,0.010780000000000001,0.0385,6.816,1.988,7.1,6.65136,1.93998,6.9285,0.03696,0.010780000000000001,0.0385,6.6144,1.9292,6.89
2020-01-19 17:00:00,7.15008,2.08544,7.448,0.036480000000000005,0.01064,0.038,7.1136,2.0748,7.41,6.93888,2.02384,7.228,0.036480000000000005,0.01064,0.038,6.9024,2.0132,7.19
2020-01-19 17:30:00,7.33488,2.13934,7.6405,0.038880000000000005,0.011340000000000001,0.0405,7.296,2.128,7.6,7.11408,2.07494,7.4105,0.038880000000000005,0.011340000000000001,0.0405,7.0752,2.0636,7.37
2020-01-19 18:00:00,7.28736,2.12548,7.591,0.039360000000000006,0.01148,0.041,7.248,2.114,7.55,7.06656,2.06108,7.361,0.039360000000000006,0.01148,0.041,7.0272,2.0496,7.32
2020-01-19 18:30:00,7.05648,2.05814,7.3505,0.038880000000000005,0.011340000000000001,0.0405,7.0176,2.0468,7.31,6.85488,1.9993400000000001,7.1405,0.038880000000000005,0.011340000000000001,0.0405,6.816,1.988,7.1
2020-01-19 19:00:00,6.912,2.016,7.2,0.038400000000000004,0.0112,0.04,6.8736,2.0048,7.16,6.7008,1.9544000000000001,6.98,0.038400000000000004,0.0112,0.04,6.6624,1.9432,6.94
2020-01-19 19:30:00,6.72,1.96,7.0,0.038400000000000004,0.0112,0.04,6.6815999999999995,1.9488,6.96,6.5184,1.9012,6.79,0.038400000000000004,0.0112,0.04,6.48,1.8900000000000001,6.75
2020-01-19 20:00:00,6.5088,1.8984,6.78,0.038400000000000004,0.0112,0.04,6.4704,1.8872,6.74,6.3168,1.8424,6.58,0.038400000000000004,0.0112,0.04,6.2784,1.8312,6.54
2020-01-19 20:30:00,6.3552,1.8536000000000001,6.62,0.038400000000000004,0.0112,0.04,6.3168,1.8424,6.58,6.1632,1.7976,6.42,0.038400000000000004,0.0112,0.04,6.1248,1.7864,6.38
2020-01-19 21:00:00,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39,5.99088,1.7473400000000001,6.2405,0.038880000000000005,0.011340000000000001,0.0405,5.952,1.736,6.2
2020-01-19 21:30:00,5.9808,1.7444000000000002,6.23,0.038400000000000004,0.0112,0.04,5.9424,1.7332,6.19,5.7984,1.6912,6.04,0.038400000000000004,0.0112,0.04,5.76,1.6800000000000002,6.0
2020-01-19 22:00:00,5.72256,1.6690800000000001,5.961,0.039360000000000006,0.01148,0.041,5.6832,1.6576,5.92,5.54016,1.6158800000000002,5.771,0.039360000000000006,0.01148,0.041,5.5008,1.6044,5.73
2020-01-19 22:30:00,5.3952,1.5735999999999999,5.62,0.038400000000000004,0.0112,0.04,5.3568,1.5624,5.58,5.2224,1.5232,5.44,0.038400000000000004,0.0112,0.04,5.184,1.512,5.4
2020-01-19 23:00:00,5.0784,1.4812,5.29,0.038400000000000004,0.0112,0.04,5.04,1.47,5.25,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08
2020-01-19 23:30:00,4.8576,1.4168,5.06,0.038400000000000004,0.0112,0.04,4.8192,1.4056,5.02,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86
2020-01-20 00:00:00,4.6752,1.3636,4.87,0.038400000000000004,0.0112,0.04,4.6368,1.3524,4.83,4.5216,1.3188,4.71,0.038400000000000004,0.0112,0.04,4.4832,1.3076,4.67
2020-01-20 00:30:00,4.59888,1.34134,4.7905,0.038880000000000005,0.011340000000000001,0.0405,4.5600000000000005,1.33,4.75,4.44528,1.29654,4.6305,0.038880000000000005,0.011340000000000001,0.0405,4.4064,1.2852000000000001,4.59
2020-01-20 01:00:00,4.704,1.3719999999999999,4.9,0.038400000000000004,0.0112,0.04,4.6656,1.3608,4.86,4.5504,1.3272,4.74,0.038400000000000004,0.0112,0.04,4.5120000000000005,1.316,4.7
2020-01-20 01:30:00,4.7232,1.3776,4.92,0.038400000000000004,0.0112,0.04,4.6848,1.3664,4.88,4.5696,1.3328,4.76,0.038400000000000004,0.0112,0.04,4.5312,1.3216,4.72
2020-01-20 02:00:00,4.65696,1.3582800000000002,4.851,0.039360000000000006,0.01148,0.041,4.6176,1.3468,4.8100000000000005,4.51296,1.31628,4.7010000000000005,0.039360000000000006,0.01148,0.041,4.4736,1.3048,4.66
2020-01-20 02:30:00,4.55088,1.32734,4.7405,0.038880000000000005,0.011340000000000001,0.0405,4.5120000000000005,1.316,4.7,4.40688,1.2853400000000001,4.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.368,1.274,4.55
2020-01-20 03:00:00,4.52208,1.31894,4.7105,0.038880000000000005,0.011340000000000001,0.0405,4.4832,1.3076,4.67,4.37808,1.27694,4.5605,0.038880000000000005,0.011340000000000001,0.0405,4.3392,1.2656,4.52
2020-01-20 03:30:00,4.48416,1.30788,4.671,0.039360000000000006,0.01148,0.041,4.4448,1.2964,4.63,4.34016,1.2658800000000001,4.521,0.039360000000000006,0.01148,0.041,4.3008,1.2544,4.48
2020-01-20 04:00:00,4.43616,1.2938800000000001,4.621,0.039360000000000006,0.01148,0.041,4.3968,1.2824,4.58,4.29216,1.25188,4.471,0.039360000000000006,0.01148,0.041,4.2528,1.2404,4.43
2020-01-20 04:30:00,4.45536,1.29948,4.641,0.039360000000000006,0.01148,0.041,4.416,1.288,4.6,4.31136,1.2574800000000002,4.491,0.039360000000000006,0.01148,0.041,4.272,1.246,4.45
2020-01-20 05:00:00,4.51248,1.31614,4.7005,0.038880000000000005,0.011340000000000001,0.0405,4.4736,1.3048,4.66,4.36848,1.27414,4.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.3296,1.2628,4.51
2020-01-20 05:30:00,4.6372800000000005,1.35254,4.8305,0.038880000000000005,0.011340000000000001,0.0405,4.5984,1.3412,4.79,4.48368,1.30774,4.6705,0.038880000000000005,0.011340000000000001,0.0405,4.4448,1.2964,4.63
2020-01-20 06:00:00,4.8864,1.4252,5.09,0.038400000000000004,0.0112,0.04,4.848,1.4140000000000001,5.05,4.7328,1.3804,4.93,0.038400000000000004,0.0112,0.04,4.6944,1.3692,4.89
2020-01-20 06:30:00,5.41392,1.5790600000000001,5.6395,0.03792,0.01106,0.0395,5.376,1.568,5.6,5.2411200000000004,1.52866,5.4595,0.03792,0.01106,0.0395,5.2032,1.5176,5.42
2020-01-20 07:00:00,5.90448,1.72214,6.1505,0.038880000000000005,0.011340000000000001,0.0405,5.8656,1.7107999999999999,6.11,5.72208,1.66894,5.9605,0.038880000000000005,0.011340000000000001,0.0405,5.6832,1.6576,5.92
2020-01-20 07:30:00,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83,6.3936,1.8648,6.66,0.038400000000000004,0.0112,0.04,6.3552,1.8536000000000001,6.62
2020-01-20 08:00:00,7.12224,2.07732,7.419,0.03744,0.010920000000000001,0.039,7.0848,2.0664,7.38,6.91104,2.01572,7.199,0.03744,0.010920000000000001,0.039,6.8736,2.0048,7.16
2020-01-20 08:30:00,7.46688,2.17784,7.7780000000000005,0.036480000000000005,0.01064,0.038,7.4304,2.1672000000000002,7.74,7.24608,2.11344,7.548,0.036480000000000005,0.01064,0.038,7.2096,2.1028000000000002,7.51
2020-01-20 09:00:00,7.52592,2.19506,7.8395,0.03792,0.01106,0.0395,7.4879999999999995,2.184,7.8,7.30512,2.1306599999999998,7.6095,0.03792,0.01106,0.0395,7.2672,2.1196,7.57
2020-01-20 09:30:00,7.92912,2.31266,8.2595,0.03792,0.01106,0.0395,7.8911999999999995,2.3016,8.22,7.68912,2.24266,8.0095,0.03792,0.01106,0.0395,7.6512,2.2316,7.97
2020-01-20 10:00:00,8.11152,2.36586,8.4495,0.03792,0.01106,0.0395,8.0736,2.3548,8.41,7.87152,2.2958600000000002,8.1995,0.03792,0.01106,0.0395,7.8336,2.2848,8.16
2020-01-20 10:30:00,8.07312,2.35466,8.4095,0.03792,0.01106,0.0395,8.0352,2.3436,8.37,7.83312,2.28466,8.1595,0.03792,0.01106,0.0395,7.7952,2.2736,8.12
2020-01-20 11:00:00,7.98672,2.32946,8.3195,0.03792,0.01106,0.0395,7.9488,2.3184,8.28,7.74672,2.25946,8.0695,0.03792,0.01106,0.0395,7.7088,2.2484,8.03
2020-01-20 11:30:00,7.99584,2.33212,8.329,0.03744,0.010920000000000001,0.039,7.9584,2.3212,8.29,7.76544,2.26492,8.089,0.03744,0.010920000000000001,0.039,7.728,2.254,8.05
2020-01-20 12:00:00,8.05344,2.34892,8.389,0.03744,0.010920000000000001,0.039,8.016,2.338,8.35,7.82304,2.28172,8.149,0.03744,0.010920000000000001,0.039,7.7856000000000005,2.2708,8.11
2020-01-20 12:30:00,7.88064,2.29852,8.209,0.03744,0.010920000000000001,0.039,7.8432,2.2876,8.17,7.65024,2.23132,7.969,0.03744,0.010920000000000001,0.039,7.6128,2.2204,7.93
2020-01-20 13:00:00,7.72704,2.25372,8.049,0.03744,0.010920000000000001,0.039,7.6896,2.2428,8.01,7.49664,2.18652,7.809,0.03744,0.010920000000000001,0.039,7.4592,2.1756,7.77
2020-01-20 13:30:00,7.57296,2.20878,7.8885000000000005,0.03696,0.010780000000000001,0.0385,7.536,2.198,7.85,7.35216,2.14438,7.6585,0.03696,0.010780000000000001,0.0385,7.3152,2.1336,7.62
2020-01-20 14:00:00,7.60128,2.21704,7.918,0.036480000000000005,0.01064,0.038,7.5648,2.2064,7.88,7.37088,2.14984,7.678,0.036480000000000005,0.01064,0.038,7.3344000000000005,2.1392,7.64
2020-01-20 14:30:00,7.54464,2.20052,7.859,0.03744,0.010920000000000001,0.039,7.5072,2.1896,7.82,7.32384,2.13612,7.629,0.03744,0.010920000000000001,0.039,7.2864,2.1252,7.59
2020-01-20 15:00:00,7.49664,2.18652,7.809,0.03744,0.010920000000000001,0.039,7.4592,2.1756,7.77,7.27584,2.12212,7.579,0.03744,0.010920000000000001,0.039,7.2384,2.1112,7.54
2020-01-20 15:30:00,7.45776,2.17518,7.7685,0.03696,0.010780000000000001,0.0385,7.4208,2.1644,7.73,7.23696,2.11078,7.5385,0.03696,0.010780000000000001,0.0385,7.2,2.1,7.5
2020-01-20 16:00:00,7.58208,2.21144,7.898,0.036480000000000005,0.01064,0.038,7.5456,2.2008,7.86,7.36128,2.14704,7.668,0.036480000000000005,0.01064,0.038,7.3248,2.1364,7.63
2020-01-20 16:30:00,7.85088,2.28984,8.178,0.036480000000000005,0.01064,0.038,7.8144,2.2792,8.14,7.62048,2.22264,7.938,0.036480000000000005,0.01064,0.038,7.584,2.212,7.9
2020-01-20 17:00:00,8.04912,2.34766,8.3845,0.06192,0.018060000000000003,0.0645,7.9872,2.3296,8.32,7.80912,2.27766,8.1345,0.06192,0.018060000000000003,0.0645,7.7472,2.2596,8.07
2020-01-20 17:30:00,8.02608,2.34094,8.3605,0.11568,0.033740000000000006,0.12050000000000001,7.9104,2.3072,8.24,7.79568,2.27374,8.1205,0.11568,0.033740000000000006,0.12050000000000001,7.68,2.24,8.0
2020-01-20 18:00:00,7.88352,2.29936,8.212,0.12672,0.03696,0.132,7.7568,2.2624,8.08,7.65312,2.23216,7.9719999999999995,0.12672,0.03696,0.132,7.5264,2.1952,7.84
2020-01-20 18:30:00,7.6848,2.2414,8.005,0.1296,0.0378,0.135,7.5552,2.2036,7.87,7.464,2.177,7.775,0.1296,0.0378,0.135,7.3344000000000005,2.1392,7.64
2020-01-20 19:00:00,7.4184,2.1637,7.7275,0.132,0.0385,0.1375,7.2864,2.1252,7.59,7.1975999999999996,2.0993,7.4975,0.132,0.0385,0.1375,7.0656,2.0608,7.36
2020-01-20 19:30:00,7.20912,2.10266,7.5095,0.08592000000000001,0.025060000000000002,0.08950000000000001,7.1232,2.0776,7.42,6.99792,2.04106,7.2895,0.08592000000000001,0.025060000000000002,0.08950000000000001,6.912,2.016,7.2
2020-01-20 20:00:00,7.0752,2.0636,7.37,0.038400000000000004,0.0112,0.04,7.0368,2.0524,7.33,6.864,2.002,7.15,0.038400000000000004,0.0112,0.04,6.8256,1.9908000000000001,7.11
2020-01-20 20:30:00,6.8928,2.0104,7.18,0.038400000000000004,0.0112,0.04,6.8544,1.9992,7.14,6.6912,1.9516,6.97,0.038400000000000004,0.0112,0.04,6.6528,1.9404,6.93
2020-01-20 21:00:00,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83,6.4032,1.8676,6.67,0.038400000000000004,0.0112,0.04,6.3648,1.8564,6.63
2020-01-20 21:30:00,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52,6.1056,1.7808000000000002,6.36,0.038400000000000004,0.0112,0.04,6.0672,1.7696,6.32
2020-01-20 22:00:00,5.9616,1.7388,6.21,0.038400000000000004,0.0112,0.04,5.9232,1.7276,6.17,5.7792,1.6856,6.02,0.038400000000000004,0.0112,0.04,5.7408,1.6743999999999999,5.98
2020-01-20 22:30:00,5.6352,1.6436000000000002,5.87,0.038400000000000004,0.0112,0.04,5.5968,1.6324,5.83,5.4624,1.5932,5.69,0.038400000000000004,0.0112,0.04,5.424,1.5819999999999999,5.65
2020-01-20 23:00:00,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47,5.1264,1.4952,5.34,0.038400000000000004,0.0112,0.04,5.088,1.484,5.3
2020-01-20 23:30:00,4.98144,1.45292,5.189,0.03744,0.010920000000000001,0.039,4.944,1.442,5.15,4.82784,1.40812,5.029,0.03744,0.010920000000000001,0.039,4.7904,1.3972,4.99
2020-01-21 00:00:00,4.82832,1.40826,5.0295,0.03792,0.01106,0.0395,4.7904,1.3972,4.99,4.67472,1.36346,4.8695,0.03792,0.01106,0.0395,4.6368,1.3524,4.83
2020-01-21 00:30:00,4.7712,1.3916,4.97,0.038400000000000004,0.0112,0.04,4.7328,1.3804,4.93,4.6176,1.3468,4.8100000000000005,0.038400000000000004,0.0112,0.04,4.5792,1.3356,4.77
2020-01-21 01:00:00,4.86624,1.41932,5.069,0.03744,0.010920000000000001,0.039,4.8288,1.4084,5.03,4.71264,1.37452,4.909,0.03744,0.010920000000000001,0.039,4.6752,1.3636,4.87
2020-01-21 01:30:00,4.86816,1.41988,5.071,0.039360000000000006,0.01148,0.041,4.8288,1.4084,5.03,4.7145600000000005,1.37508,4.911,0.039360000000000006,0.01148,0.041,4.6752,1.3636,4.87
2020-01-21 02:00:00,4.8192,1.4056,5.02,0.038400000000000004,0.0112,0.04,4.7808,1.3944,4.98,4.6656,1.3608,4.86,0.038400000000000004,0.0112,0.04,4.6272,1.3496000000000001,4.82
2020-01-21 02:30:00,4.7232,1.3776,4.92,0.038400000000000004,0.0112,0.04,4.6848,1.3664,4.88,4.5696,1.3328,4.76,0.038400000000000004,0.0112,0.04,4.5312,1.3216,4.72
2020-01-21 03:00:00,4.65648,1.3581400000000001,4.8505,0.038880000000000005,0.011340000000000001,0.0405,4.6176,1.3468,4.8100000000000005,4.51248,1.31614,4.7005,0.038880000000000005,0.011340000000000001,0.0405,4.4736,1.3048,4.66
2020-01-21 03:30:00,4.608,1.344,4.8,0.038400000000000004,0.0112,0.04,4.5696,1.3328,4.76,4.464,1.302,4.65,0.038400000000000004,0.0112,0.04,4.4256,1.2908,4.61
2020-01-21 04:00:00,4.5792,1.3356,4.77,0.038400000000000004,0.0112,0.04,4.5408,1.3244,4.73,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58
2020-01-21 04:30:00,4.6272,1.3496000000000001,4.82,0.038400000000000004,0.0112,0.04,4.5888,1.3384,4.78,4.4832,1.3076,4.67,0.038400000000000004,0.0112,0.04,4.4448,1.2964,4.63
2020-01-21 05:00:00,4.6752,1.3636,4.87,0.038400000000000004,0.0112,0.04,4.6368,1.3524,4.83,4.5216,1.3188,4.71,0.038400000000000004,0.0112,0.04,4.4832,1.3076,4.67
2020-01-21 05:30:00,4.89552,1.42786,5.0995,0.03792,0.01106,0.0395,4.8576,1.4168,5.06,4.73232,1.38026,4.9295,0.03792,0.01106,0.0395,4.6944,1.3692,4.89
2020-01-21 06:00:00,5.18304,1.51172,5.399,0.03744,0.010920000000000001,0.039,5.1456,1.5008,5.36,5.01984,1.46412,5.229,0.03744,0.010920000000000001,0.039,4.9824,1.4532,5.19
2020-01-21 06:30:00,5.59728,1.63254,5.8305,0.038880000000000005,0.011340000000000001,0.0405,5.5584,1.6212,5.79,5.42448,1.58214,5.6505,0.038880000000000005,0.011340000000000001,0.0405,5.3856,1.5708,5.61
2020-01-21 07:00:00,5.92368,1.72774,6.1705,0.038880000000000005,0.011340000000000001,0.0405,5.8848,1.7164000000000001,6.13,5.74128,1.67454,5.9805,0.038880000000000005,0.011340000000000001,0.0405,5.7024,1.6632,5.94
2020-01-21 07:30:00,6.6912,1.9516,6.97,0.038400000000000004,0.0112,0.04,6.6528,1.9404,6.93,6.4896,1.8928,6.76,0.038400000000000004,0.0112,0.04,6.4512,1.8816000000000002,6.72
2020-01-21 08:00:00,7.24656,2.11358,7.5485,0.03696,0.010780000000000001,0.0385,7.2096,2.1028000000000002,7.51,7.03536,2.05198,7.3285,0.03696,0.010780000000000001,0.0385,6.9984,2.0412,7.29
2020-01-21 08:30:00,7.5816,2.2113,7.8975,0.036000000000000004,0.0105,0.0375,7.5456,2.2008,7.86,7.3512,2.1441,7.6575,0.036000000000000004,0.0105,0.0375,7.3152,2.1336,7.62
2020-01-21 09:00:00,7.66896,2.23678,7.9885,0.03696,0.010780000000000001,0.0385,7.632,2.226,7.95,7.43856,2.16958,7.7485,0.03696,0.010780000000000001,0.0385,7.4016,2.1588,7.71
2020-01-21 09:30:00,8.02416,2.34038,8.3585,0.03696,0.010780000000000001,0.0385,7.9872,2.3296,8.32,7.78416,2.27038,8.1085,0.03696,0.010780000000000001,0.0385,7.7472,2.2596,8.07
2020-01-21 10:00:00,8.05296,2.34878,8.3885,0.03696,0.010780000000000001,0.0385,8.016,2.338,8.35,7.81296,2.2787800000000002,8.1385,0.03696,0.010780000000000001,0.0385,7.776,2.268,8.1
2020-01-21 10:30:00,8.08176,2.35718,8.4185,0.03696,0.010780000000000001,0.0385,8.0448,2.3464,8.38,7.85136,2.28998,8.1785,0.03696,0.010780000000000001,0.0385,7.8144,2.2792,8.14
2020-01-21 11:00:00,7.9862400000000004,2.32932,8.319,0.03744,0.010920000000000001,0.039,7.9488,2.3184,8.28,7.74624,2.2593199999999998,8.069,0.03744,0.010920000000000001,0.039,7.7088,2.2484,8.03
2020-01-21 11:30:00,7.93776,2.31518,8.2685,0.03696,0.010780000000000001,0.0385,7.9008,2.3044000000000002,8.23,7.70736,2.24798,8.0285,0.03696,0.010780000000000001,0.0385,7.6704,2.2372,7.99
2020-01-21 12:00:00,7.8648,2.2939,8.1925,0.0216,0.0063,0.022500000000000003,7.8432,2.2876,8.17,7.6344,2.2267,7.9525,0.0216,0.0063,0.022500000000000003,7.6128,2.2204,7.93
2020-01-21 12:30:00,7.7544,2.2617,8.0775,0.036000000000000004,0.0105,0.0375,7.7184,2.2512,8.04,7.524,2.1945,7.8375,0.036000000000000004,0.0105,0.0375,7.4879999999999995,2.184,7.8
2020-01-21 13:00:00,7.62048,2.22264,7.938,0.036480000000000005,0.01064,0.038,7.584,2.212,7.9,7.39008,2.15544,7.698,0.036480000000000005,0.01064,0.038,7.3536,2.1448,7.66
2020-01-21 13:30:00,7.56288,2.2058400000000002,7.878,0.036480000000000005,0.01064,0.038,7.5264,2.1952,7.84,7.34208,2.1414400000000002,7.648,0.036480000000000005,0.01064,0.038,7.3056,2.1308,7.61
2020-01-21 14:00:00,7.63056,2.22558,7.9485,0.03696,0.010780000000000001,0.0385,7.5936,2.2148,7.91,7.40016,2.15838,7.7085,0.03696,0.010780000000000001,0.0385,7.3632,2.1476,7.67
2020-01-21 14:30:00,7.56336,2.20598,7.8785,0.03696,0.010780000000000001,0.0385,7.5264,2.1952,7.84,7.34256,2.14158,7.6485,0.03696,0.010780000000000001,0.0385,7.3056,2.1308,7.61
2020-01-21 15:00:00,7.46736,2.17798,7.7785,0.03696,0.010780000000000001,0.0385,7.4304,2.1672000000000002,7.74,7.24656,2.11358,7.5485,0.03696,0.010780000000000001,0.0385,7.2096,2.1028000000000002,7.51
2020-01-21 15:30:00,7.4664,2.1777,7.7775,0.036000000000000004,0.0105,0.0375,7.4304,2.1672000000000002,7.74,7.2456,2.1133,7.5475,0.036000000000000004,0.0105,0.0375,7.2096,2.1028000000000002,7.51
2020-01-21 16:00:00,7.66848,2.23664,7.9879999999999995,0.036480000000000005,0.01064,0.038,7.632,2.226,7.95,7.43808,2.16944,7.748,0.036480000000000005,0.01064,0.038,7.4016,2.1588,7.71
2020-01-21 16:30:00,7.83888,2.28634,8.1655,0.05328,0.015540000000000002,0.0555,7.7856000000000005,2.2708,8.11,7.60848,2.21914,7.9254999999999995,0.05328,0.015540000000000002,0.0555,7.5552,2.2036,7.87
2020-01-21 17:00:00,7.90656,2.30608,8.236,0.12096000000000001,0.035280000000000006,0.126,7.7856000000000005,2.2708,8.11,7.67616,2.23888,7.996,0.12096000000000001,0.035280000000000006,0.126,7.5552,2.2036,7.87
2020-01-21 17:30:00,7.94544,2.3174200000000003,8.2765,0.12144,0.03542,0.1265,7.824,2.282,8.15,7.71504,2.25022,8.0365,0.12144,0.03542,0.1265,7.5936,2.2148,7.91
2020-01-21 18:00:00,7.8144,2.2792,8.14,0.12480000000000001,0.0364,0.13,7.6896,2.2428,8.01,7.584,2.212,7.9,0.12480000000000001,0.0364,0.13,7.4592,2.1756,7.77
2020-01-21 18:30:00,7.52736,2.19548,7.841,0.12576,0.036680000000000004,0.131,7.4016,2.1588,7.71,7.30656,2.13108,7.611,0.12576,0.036680000000000004,0.131,7.1808,2.0944,7.48
2020-01-21 19:00:00,7.14192,2.08306,7.4395,0.13392,0.039060000000000004,0.1395,7.008,2.044,7.3,6.94032,2.02426,7.2295,0.13392,0.039060000000000004,0.1395,6.8064,1.9852,7.09
2020-01-21 19:30:00,6.87696,2.00578,7.1635,0.06096000000000001,0.01778,0.0635,6.816,1.988,7.1,6.67536,1.94698,6.9535,0.06096000000000001,0.01778,0.0635,6.6144,1.9292,6.89
2020-01-21 20:00:00,6.6528,1.9404,6.93,0.038400000000000004,0.0112,0.04,6.6144,1.9292,6.89,6.4512,1.8816000000000002,6.72,0.038400000000000004,0.0112,0.04,6.4128,1.8704,6.68
2020-01-21 20:30:00,6.45024,1.88132,6.719,0.03744,0.010920000000000001,0.039,6.4128,1.8704,6.68,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48
2020-01-21 21:00:00,6.17184,1.8001200000000002,6.429,0.03744,0.010920000000000001,0.039,6.1344,1.7892000000000001,6.39,5.97984,1.7441200000000001,6.229,0.03744,0.010920000000000001,0.039,5.9424,1.7332,6.19
2020-01-21 21:30:00,5.90352,1.72186,6.1495,0.03792,0.01106,0.0395,5.8656,1.7107999999999999,6.11,5.73072,1.6714600000000002,5.9695,0.03792,0.01106,0.0395,5.6928,1.6604,5.93
2020-01-21 22:00:00,5.58624,1.62932,5.819,0.03744,0.010920000000000001,0.039,5.5488,1.6184,5.78,5.41344,1.57892,5.639,0.03744,0.010920000000000001,0.039,5.376,1.568,5.6
2020-01-21 22:30:00,5.32704,1.55372,5.549,0.03744,0.010920000000000001,0.039,5.2896,1.5428000000000002,5.51,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33
2020-01-21 23:00:00,4.91424,1.4333200000000001,5.119,0.03744,0.010920000000000001,0.039,4.8768,1.4224,5.08,4.76064,1.38852,4.959,0.03744,0.010920000000000001,0.039,4.7232,1.3776,4.92
2020-01-21 23:30:00,4.62672,1.34946,4.8195,0.03792,0.01106,0.0395,4.5888,1.3384,4.78,4.4827200000000005,1.30746,4.6695,0.03792,0.01106,0.0395,4.4448,1.2964,4.63
2020-01-22 00:00:00,4.4736,1.3048,4.66,0.038400000000000004,0.0112,0.04,4.4352,1.2936,4.62,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47
2020-01-22 00:30:00,4.3968,1.2824,4.58,0.038400000000000004,0.0112,0.04,4.3584,1.2711999999999999,4.54,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4
2020-01-22 01:00:00,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5
2020-01-22 01:30:00,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51
2020-01-22 02:00:00,4.47264,1.3045200000000001,4.659,0.03744,0.010920000000000001,0.039,4.4352,1.2936,4.62,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47
2020-01-22 02:30:00,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42
2020-01-22 03:00:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2020-01-22 03:30:00,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37,4.09872,1.19546,4.2695,0.03792,0.01106,0.0395,4.0608,1.1844000000000001,4.23
2020-01-22 04:00:00,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16
2020-01-22 04:30:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2020-01-22 05:00:00,4.21344,1.22892,4.389,0.03744,0.010920000000000001,0.039,4.176,1.218,4.35,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21
2020-01-22 05:30:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41
2020-01-22 06:00:00,4.59792,1.3410600000000001,4.7895,0.03792,0.01106,0.0395,4.5600000000000005,1.33,4.75,4.45392,1.29906,4.6395,0.03792,0.01106,0.0395,4.416,1.288,4.6
2020-01-22 06:30:00,4.9536,1.4448,5.16,0.038400000000000004,0.0112,0.04,4.9152000000000005,1.4336,5.12,4.7904,1.3972,4.99,0.038400000000000004,0.0112,0.04,4.752,1.3860000000000001,4.95
2020-01-22 07:00:00,5.29872,1.54546,5.5195,0.03792,0.01106,0.0395,5.2608,1.5344,5.48,5.13552,1.49786,5.3495,0.03792,0.01106,0.0395,5.0976,1.4868000000000001,5.31
2020-01-22 07:30:00,5.92272,1.7274600000000002,6.1695,0.03792,0.01106,0.0395,5.8848,1.7164000000000001,6.13,5.7403200000000005,1.67426,5.9795,0.03792,0.01106,0.0395,5.7024,1.6632,5.94
2020-01-22 08:00:00,6.40176,1.86718,6.6685,0.03696,0.010780000000000001,0.0385,6.3648,1.8564,6.63,6.20976,1.81118,6.4685,0.03696,0.010780000000000001,0.0385,6.1728,1.8004,6.43
2020-01-22 08:30:00,6.6504,1.9397000000000002,6.9275,0.036000000000000004,0.0105,0.0375,6.6144,1.9292,6.89,6.4488,1.8809,6.7175,0.036000000000000004,0.0105,0.0375,6.4128,1.8704,6.68
2020-01-22 09:00:00,6.8328,1.9929000000000001,7.1175,0.036000000000000004,0.0105,0.0375,6.7968,1.9824000000000002,7.08,6.6216,1.9313,6.8975,0.036000000000000004,0.0105,0.0375,6.5856,1.9208,6.86
2020-01-22 09:30:00,7.10208,2.07144,7.398,0.036480000000000005,0.01064,0.038,7.0656,2.0608,7.36,6.89088,2.00984,7.178,0.036480000000000005,0.01064,0.038,6.8544,1.9992,7.14
2020-01-22 10:00:00,7.15968,2.08824,7.458,0.036480000000000005,0.01064,0.038,7.1232,2.0776,7.42,6.94848,2.02664,7.238,0.036480000000000005,0.01064,0.038,6.912,2.016,7.2
2020-01-22 10:30:00,7.13088,2.07984,7.428,0.036480000000000005,0.01064,0.038,7.0944,2.0692,7.39,6.91968,2.01824,7.208,0.036480000000000005,0.01064,0.038,6.8832,2.0076,7.17
2020-01-22 11:00:00,7.23696,2.11078,7.5385,0.03696,0.010780000000000001,0.0385,7.2,2.1,7.5,7.02576,2.04918,7.3185,0.03696,0.010780000000000001,0.0385,6.9888,2.0384,7.28
2020-01-22 11:30:00,7.30416,2.13038,7.6085,0.03696,0.010780000000000001,0.0385,7.2672,2.1196,7.57,7.09296,2.06878,7.3885,0.03696,0.010780000000000001,0.0385,7.056,2.058,7.35
2020-01-22 12:00:00,7.34256,2.14158,7.6485,0.03696,0.010780000000000001,0.0385,7.3056,2.1308,7.61,7.12176,2.07718,7.4185,0.03696,0.010780000000000001,0.0385,7.0848,2.0664,7.38
2020-01-22 12:30:00,7.43856,2.16958,7.7485,0.03696,0.010780000000000001,0.0385,7.4016,2.1588,7.71,7.21776,2.10518,7.5185,0.03696,0.010780000000000001,0.0385,7.1808,2.0944,7.48
2020-01-22 13:00:00,7.37184,2.15012,7.679,0.03744,0.010920000000000001,0.039,7.3344000000000005,2.1392,7.64,7.15104,2.08572,7.449,0.03744,0.010920000000000001,0.039,7.1136,2.0748,7.41
2020-01-22 13:30:00,7.34256,2.14158,7.6485,0.03696,0.010780000000000001,0.0385,7.3056,2.1308,7.61,7.12176,2.07718,7.4185,0.03696,0.010780000000000001,0.0385,7.0848,2.0664,7.38
2020-01-22 14:00:00,7.34256,2.14158,7.6485,0.03696,0.010780000000000001,0.0385,7.3056,2.1308,7.61,7.12176,2.07718,7.4185,0.03696,0.010780000000000001,0.0385,7.0848,2.0664,7.38
2020-01-22 14:30:00,7.22688,2.10784,7.5280000000000005,0.036480000000000005,0.01064,0.038,7.1904,2.0972,7.49,7.01568,2.04624,7.308,0.036480000000000005,0.01064,0.038,6.9792000000000005,2.0356,7.27
2020-01-22 15:00:00,7.1592,2.0881,7.4575,0.036000000000000004,0.0105,0.0375,7.1232,2.0776,7.42,6.948,2.0265,7.2375,0.036000000000000004,0.0105,0.0375,6.912,2.016,7.2
2020-01-22 15:30:00,7.10208,2.07144,7.398,0.036480000000000005,0.01064,0.038,7.0656,2.0608,7.36,6.89088,2.00984,7.178,0.036480000000000005,0.01064,0.038,6.8544,1.9992,7.14
2020-01-22 16:00:00,7.29504,2.12772,7.599,0.03744,0.010920000000000001,0.039,7.2576,2.1168,7.5600000000000005,7.08384,2.06612,7.379,0.03744,0.010920000000000001,0.039,7.0464,2.0552,7.34
2020-01-22 16:30:00,7.41552,2.1628600000000002,7.7245,0.052320000000000005,0.015260000000000001,0.0545,7.3632,2.1476,7.67,7.20432,2.10126,7.5045,0.052320000000000005,0.015260000000000001,0.0545,7.152,2.086,7.45
2020-01-22 17:00:00,7.3608,2.1469,7.6675,0.12240000000000001,0.0357,0.1275,7.2384,2.1112,7.54,7.1496,2.0853,7.4475,0.12240000000000001,0.0357,0.1275,7.0272,2.0496,7.32
2020-01-22 17:30:00,7.38192,2.15306,7.6895,0.12432000000000001,0.03626,0.1295,7.2576,2.1168,7.5600000000000005,7.17072,2.09146,7.4695,0.12432000000000001,0.03626,0.1295,7.0464,2.0552,7.34
2020-01-22 18:00:00,7.22976,2.10868,7.531,0.12576,0.036680000000000004,0.131,7.104,2.072,7.4,7.02816,2.04988,7.321,0.12576,0.036680000000000004,0.131,6.9024,2.0132,7.19
2020-01-22 18:30:00,7.0584,2.0587,7.3525,0.1272,0.0371,0.1325,6.9312000000000005,2.0216,7.22,6.8568,1.9999,7.1425,0.1272,0.0371,0.1325,6.7296,1.9628,7.01
2020-01-22 19:00:00,6.83568,1.99374,7.1205,0.12528,0.03654,0.1305,6.7104,1.9572,6.99,6.63408,1.93494,6.9105,0.12528,0.03654,0.1305,6.5088,1.8984,6.78
2020-01-22 19:30:00,6.79488,1.98184,7.078,0.04608,0.01344,0.048,6.7488,1.9684,7.03,6.60288,1.92584,6.878,0.04608,0.01344,0.048,6.5568,1.9123999999999999,6.83
2020-01-22 20:00:00,6.53664,1.90652,6.809,0.03744,0.010920000000000001,0.039,6.4992,1.8956,6.77,6.34464,1.85052,6.609,0.03744,0.010920000000000001,0.039,6.3072,1.8396,6.57
2020-01-22 20:30:00,6.33456,1.8475800000000002,6.5985,0.03696,0.010780000000000001,0.0385,6.2976,1.8368,6.5600000000000005,6.14256,1.7915800000000002,6.3985,0.03696,0.010780000000000001,0.0385,6.1056,1.7808000000000002,6.36
2020-01-22 21:00:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2020-01-22 21:30:00,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06,5.67264,1.6545200000000002,5.909,0.03744,0.010920000000000001,0.039,5.6352,1.6436000000000002,5.87
2020-01-22 22:00:00,5.56752,1.62386,5.7995,0.03792,0.01106,0.0395,5.5296,1.6128,5.76,5.40432,1.57626,5.6295,0.03792,0.01106,0.0395,5.3664,1.5652,5.59
2020-01-22 22:30:00,5.26944,1.53692,5.489,0.03744,0.010920000000000001,0.039,5.232,1.526,5.45,5.10624,1.48932,5.319,0.03744,0.010920000000000001,0.039,5.0688,1.4784000000000002,5.28
2020-01-22 23:00:00,4.91424,1.4333200000000001,5.119,0.03744,0.010920000000000001,0.039,4.8768,1.4224,5.08,4.76064,1.38852,4.959,0.03744,0.010920000000000001,0.039,4.7232,1.3776,4.92
2020-01-22 23:30:00,4.656,1.358,4.85,0.038400000000000004,0.0112,0.04,4.6176,1.3468,4.8100000000000005,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66
2020-01-23 00:00:00,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45
2020-01-23 00:30:00,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42
2020-01-23 01:00:00,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48
2020-01-23 01:30:00,4.51104,1.31572,4.699,0.03744,0.010920000000000001,0.039,4.4736,1.3048,4.66,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51
2020-01-23 02:00:00,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005,4.27104,1.24572,4.449,0.03744,0.010920000000000001,0.039,4.2336,1.2348,4.41
2020-01-23 02:30:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2020-01-23 03:00:00,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2020-01-23 03:30:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2020-01-23 04:00:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1
2020-01-23 04:30:00,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28,4.0128,1.1703999999999999,4.18,0.038400000000000004,0.0112,0.04,3.9744,1.1592,4.14
2020-01-23 05:00:00,4.15632,1.2122600000000001,4.3295,0.03792,0.01106,0.0395,4.1184,1.2012,4.29,4.02192,1.17306,4.1895,0.03792,0.01106,0.0395,3.984,1.162,4.15
2020-01-23 05:30:00,4.32864,1.26252,4.509,0.03744,0.010920000000000001,0.039,4.2912,1.2516,4.47,4.19424,1.22332,4.369,0.03744,0.010920000000000001,0.039,4.1568,1.2124,4.33
2020-01-23 06:00:00,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58
2020-01-23 06:30:00,4.981920000000001,1.45306,5.1895,0.03792,0.01106,0.0395,4.944,1.442,5.15,4.82832,1.40826,5.0295,0.03792,0.01106,0.0395,4.7904,1.3972,4.99
2020-01-23 07:00:00,5.29872,1.54546,5.5195,0.03792,0.01106,0.0395,5.2608,1.5344,5.48,5.13552,1.49786,5.3495,0.03792,0.01106,0.0395,5.0976,1.4868000000000001,5.31
2020-01-23 07:30:00,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1,5.71104,1.66572,5.949,0.03744,0.010920000000000001,0.039,5.6736,1.6548,5.91
2020-01-23 08:00:00,6.3441600000000005,1.85038,6.6085,0.03696,0.010780000000000001,0.0385,6.3072,1.8396,6.57,6.15216,1.79438,6.4085,0.03696,0.010780000000000001,0.0385,6.1152,1.7836,6.37
2020-01-23 08:30:00,6.63072,1.9339600000000001,6.907,0.03552,0.010360000000000001,0.037,6.5952,1.9236,6.87,6.42912,1.8751600000000002,6.697,0.03552,0.010360000000000001,0.037,6.3936,1.8648,6.66
2020-01-23 09:00:00,6.69744,1.95342,6.9765,0.03504,0.010220000000000002,0.036500000000000005,6.6624,1.9432,6.94,6.50544,1.89742,6.7765,0.03504,0.010220000000000002,0.036500000000000005,6.4704,1.8872,6.74
2020-01-23 09:30:00,6.9576,2.0293,7.2475,0.036000000000000004,0.0105,0.0375,6.9216,2.0188,7.21,6.7464,1.9677,7.0275,0.036000000000000004,0.0105,0.0375,6.7104,1.9572,6.99
2020-01-23 10:00:00,7.04496,2.05478,7.3385,0.03696,0.010780000000000001,0.0385,7.008,2.044,7.3,6.83376,1.9931800000000002,7.1185,0.03696,0.010780000000000001,0.0385,6.7968,1.9824000000000002,7.08
2020-01-23 10:30:00,7.00608,2.04344,7.298,0.036480000000000005,0.01064,0.038,6.9696,2.0328,7.26,6.80448,1.9846400000000002,7.088,0.036480000000000005,0.01064,0.038,6.768,1.974,7.05
2020-01-23 11:00:00,7.07376,2.06318,7.3685,0.03696,0.010780000000000001,0.0385,7.0368,2.0524,7.33,6.86256,2.00158,7.1485,0.03696,0.010780000000000001,0.0385,6.8256,1.9908000000000001,7.11
2020-01-23 11:30:00,7.16064,2.08852,7.459,0.03744,0.010920000000000001,0.039,7.1232,2.0776,7.42,6.94944,2.02692,7.239,0.03744,0.010920000000000001,0.039,6.912,2.016,7.2
2020-01-23 12:00:00,7.19904,2.09972,7.499,0.03744,0.010920000000000001,0.039,7.1616,2.0888,7.46,6.98784,2.03812,7.279,0.03744,0.010920000000000001,0.039,6.9504,2.0272,7.24
2020-01-23 12:30:00,7.26528,2.11904,7.568,0.036480000000000005,0.01064,0.038,7.2288,2.1084,7.53,7.05408,2.05744,7.348,0.036480000000000005,0.01064,0.038,7.0176,2.0468,7.31
2020-01-23 13:00:00,7.23696,2.11078,7.5385,0.03696,0.010780000000000001,0.0385,7.2,2.1,7.5,7.02576,2.04918,7.3185,0.03696,0.010780000000000001,0.0385,6.9888,2.0384,7.28
2020-01-23 13:30:00,7.17936,2.09398,7.4785,0.03696,0.010780000000000001,0.0385,7.1424,2.0832,7.44,6.96816,2.03238,7.2585,0.03696,0.010780000000000001,0.0385,6.9312000000000005,2.0216,7.22
2020-01-23 14:00:00,7.28496,2.12478,7.5885,0.03696,0.010780000000000001,0.0385,7.248,2.114,7.55,7.07376,2.06318,7.3685,0.03696,0.010780000000000001,0.0385,7.0368,2.0524,7.33
2020-01-23 14:30:00,7.18896,2.09678,7.4885,0.03696,0.010780000000000001,0.0385,7.152,2.086,7.45,6.98736,2.03798,7.2785,0.03696,0.010780000000000001,0.0385,6.9504,2.0272,7.24
2020-01-23 15:00:00,7.16016,2.08838,7.4585,0.03696,0.010780000000000001,0.0385,7.1232,2.0776,7.42,6.94896,2.02678,7.2385,0.03696,0.010780000000000001,0.0385,6.912,2.016,7.2
2020-01-23 15:30:00,7.06416,2.06038,7.3585,0.03696,0.010780000000000001,0.0385,7.0272,2.0496,7.32,6.86256,2.00158,7.1485,0.03696,0.010780000000000001,0.0385,6.8256,1.9908000000000001,7.11
2020-01-23 16:00:00,7.19712,2.09916,7.497,0.03552,0.010360000000000001,0.037,7.1616,2.0888,7.46,6.98592,2.03756,7.277,0.03552,0.010360000000000001,0.037,6.9504,2.0272,7.24
2020-01-23 16:30:00,7.45584,2.17462,7.7665,0.03504,0.010220000000000002,0.036500000000000005,7.4208,2.1644,7.73,7.23504,2.11022,7.5365,0.03504,0.010220000000000002,0.036500000000000005,7.2,2.1,7.5
2020-01-23 17:00:00,7.48704,2.18372,7.799,0.06624000000000001,0.01932,0.069,7.4208,2.1644,7.73,7.26624,2.11932,7.569,0.06624000000000001,0.01932,0.069,7.2,2.1,7.5
2020-01-23 17:30:00,7.2912,2.1266,7.595,0.12,0.035,0.125,7.1712,2.0916,7.47,7.08,2.065,7.375,0.12,0.035,0.125,6.96,2.03,7.25
2020-01-23 18:00:00,7.188,2.0965,7.4875,0.12240000000000001,0.0357,0.1275,7.0656,2.0608,7.36,6.9864,2.0377,7.2775,0.12240000000000001,0.0357,0.1275,6.864,2.002,7.15
2020-01-23 18:30:00,7.0272,2.0496,7.32,0.12480000000000001,0.0364,0.13,6.9024,2.0132,7.19,6.8256,1.9908000000000001,7.11,0.12480000000000001,0.0364,0.13,6.7008,1.9544000000000001,6.98
2020-01-23 19:00:00,7.02528,2.04904,7.318,0.036480000000000005,0.01064,0.038,6.9888,2.0384,7.28,6.81408,1.98744,7.098,0.036480000000000005,0.01064,0.038,6.7776,1.9768,7.06
2020-01-23 19:30:00,6.78528,1.9790400000000001,7.068,0.036480000000000005,0.01064,0.038,6.7488,1.9684,7.03,6.58368,1.9202400000000002,6.858,0.036480000000000005,0.01064,0.038,6.5472,1.9096000000000002,6.82
2020-01-23 20:00:00,6.54576,1.90918,6.8185,0.03696,0.010780000000000001,0.0385,6.5088,1.8984,6.78,6.35376,1.85318,6.6185,0.03696,0.010780000000000001,0.0385,6.3168,1.8424,6.58
2020-01-23 20:30:00,6.31536,1.84198,6.5785,0.03696,0.010780000000000001,0.0385,6.2784,1.8312,6.54,6.12336,1.78598,6.3785,0.03696,0.010780000000000001,0.0385,6.0864,1.7752,6.34
2020-01-23 21:00:00,6.05664,1.76652,6.309,0.03744,0.010920000000000001,0.039,6.0192,1.7556,6.27,5.87424,1.71332,6.119,0.03744,0.010920000000000001,0.039,5.8368,1.7024,6.08
2020-01-23 21:30:00,5.79696,1.6907800000000002,6.0385,0.03696,0.010780000000000001,0.0385,5.76,1.6800000000000002,6.0,5.62416,1.64038,5.8585,0.03696,0.010780000000000001,0.0385,5.5872,1.6296,5.82
2020-01-23 22:00:00,5.53872,1.6154600000000001,5.7695,0.03792,0.01106,0.0395,5.5008,1.6044,5.73,5.36592,1.56506,5.5895,0.03792,0.01106,0.0395,5.328,1.554,5.55
2020-01-23 22:30:00,5.17392,1.50906,5.3895,0.03792,0.01106,0.0395,5.136,1.498,5.35,5.02032,1.4642600000000001,5.2295,0.03792,0.01106,0.0395,4.9824,1.4532,5.19
2020-01-23 23:00:00,4.71312,1.37466,4.9095,0.03792,0.01106,0.0395,4.6752,1.3636,4.87,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72
2020-01-23 23:30:00,4.45296,1.29878,4.6385000000000005,0.03696,0.010780000000000001,0.0385,4.416,1.288,4.6,4.30896,1.25678,4.4885,0.03696,0.010780000000000001,0.0385,4.272,1.246,4.45
2020-01-24 00:00:00,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24
2020-01-24 00:30:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2020-01-24 01:00:00,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42
2020-01-24 01:30:00,4.4928,1.3104,4.68,0.038400000000000004,0.0112,0.04,4.4544,1.2992,4.64,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49
2020-01-24 02:00:00,4.43376,1.29318,4.6185,0.03696,0.010780000000000001,0.0385,4.3968,1.2824,4.58,4.29936,1.25398,4.4785,0.03696,0.010780000000000001,0.0385,4.2624,1.2432,4.44
2020-01-24 02:30:00,4.38624,1.27932,4.569,0.03744,0.010920000000000001,0.039,4.3488,1.2684,4.53,4.25184,1.2401200000000001,4.429,0.03744,0.010920000000000001,0.039,4.2144,1.2292,4.39
2020-01-24 03:00:00,4.30944,1.25692,4.489,0.03744,0.010920000000000001,0.039,4.272,1.246,4.45,4.17504,1.21772,4.349,0.03744,0.010920000000000001,0.039,4.1376,1.2068,4.31
2020-01-24 03:30:00,4.30896,1.25678,4.4885,0.03696,0.010780000000000001,0.0385,4.272,1.246,4.45,4.17456,1.21758,4.3485,0.03696,0.010780000000000001,0.0385,4.1376,1.2068,4.31
2020-01-24 04:00:00,4.20336,1.22598,4.3785,0.03696,0.010780000000000001,0.0385,4.1664,1.2152,4.34,4.06896,1.18678,4.2385,0.03696,0.010780000000000001,0.0385,4.032,1.176,4.2
2020-01-24 04:30:00,4.11696,1.20078,4.2885,0.03696,0.010780000000000001,0.0385,4.08,1.19,4.25,3.99216,1.16438,4.1585,0.03696,0.010780000000000001,0.0385,3.9552,1.1536,4.12
2020-01-24 05:00:00,4.11648,1.20064,4.288,0.036480000000000005,0.01064,0.038,4.08,1.19,4.25,3.99168,1.16424,4.158,0.036480000000000005,0.01064,0.038,3.9552,1.1536,4.12
2020-01-24 05:30:00,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26
2020-01-24 06:00:00,4.54896,1.32678,4.7385,0.03696,0.010780000000000001,0.0385,4.5120000000000005,1.316,4.7,4.41456,1.28758,4.5985,0.03696,0.010780000000000001,0.0385,4.3776,1.2768,4.5600000000000005
2020-01-24 06:30:00,4.99056,1.45558,5.1985,0.03696,0.010780000000000001,0.0385,4.9536,1.4448,5.16,4.83696,1.41078,5.0385,0.03696,0.010780000000000001,0.0385,4.8,1.4,5.0
2020-01-24 07:00:00,5.32656,1.5535800000000002,5.5485,0.03696,0.010780000000000001,0.0385,5.2896,1.5428000000000002,5.51,5.16336,1.50598,5.3785,0.03696,0.010780000000000001,0.0385,5.1264,1.4952,5.34
2020-01-24 07:30:00,5.88336,1.71598,6.1285,0.03696,0.010780000000000001,0.0385,5.8464,1.7052,6.09,5.71056,1.66558,5.9485,0.03696,0.010780000000000001,0.0385,5.6736,1.6548,5.91
2020-01-24 08:00:00,6.42096,1.8727800000000001,6.6885,0.03696,0.010780000000000001,0.0385,6.384,1.862,6.65,6.22896,1.81678,6.4885,0.03696,0.010780000000000001,0.0385,6.192,1.806,6.45
2020-01-24 08:30:00,6.6984,1.9537,6.9775,0.036000000000000004,0.0105,0.0375,6.6624,1.9432,6.94,6.5064,1.8977,6.7775,0.036000000000000004,0.0105,0.0375,6.4704,1.8872,6.74
2020-01-24 09:00:00,6.7848,1.9788999999999999,7.0675,0.036000000000000004,0.0105,0.0375,6.7488,1.9684,7.03,6.5832,1.9201000000000001,6.8575,0.036000000000000004,0.0105,0.0375,6.5472,1.9096000000000002,6.82
2020-01-24 09:30:00,7.04496,2.05478,7.3385,0.03696,0.010780000000000001,0.0385,7.008,2.044,7.3,6.83376,1.9931800000000002,7.1185,0.03696,0.010780000000000001,0.0385,6.7968,1.9824000000000002,7.08
2020-01-24 10:00:00,7.06368,2.06024,7.358,0.036480000000000005,0.01064,0.038,7.0272,2.0496,7.32,6.85248,1.99864,7.138,0.036480000000000005,0.01064,0.038,6.816,1.988,7.1
2020-01-24 10:30:00,7.14096,2.08278,7.4385,0.03696,0.010780000000000001,0.0385,7.104,2.072,7.4,6.92976,2.02118,7.2185,0.03696,0.010780000000000001,0.0385,6.8928,2.0104,7.18
2020-01-24 11:00:00,7.23696,2.11078,7.5385,0.03696,0.010780000000000001,0.0385,7.2,2.1,7.5,7.02576,2.04918,7.3185,0.03696,0.010780000000000001,0.0385,6.9888,2.0384,7.28
2020-01-24 11:30:00,7.28496,2.12478,7.5885,0.03696,0.010780000000000001,0.0385,7.248,2.114,7.55,7.06416,2.06038,7.3585,0.03696,0.010780000000000001,0.0385,7.0272,2.0496,7.32
2020-01-24 12:00:00,7.28448,2.12464,7.588,0.036480000000000005,0.01064,0.038,7.248,2.114,7.55,7.06368,2.06024,7.358,0.036480000000000005,0.01064,0.038,7.0272,2.0496,7.32
2020-01-24 12:30:00,7.20768,2.10224,7.508,0.036480000000000005,0.01064,0.038,7.1712,2.0916,7.47,6.99648,2.04064,7.288,0.036480000000000005,0.01064,0.038,6.96,2.03,7.25
2020-01-24 13:00:00,7.04448,2.05464,7.338,0.036480000000000005,0.01064,0.038,7.008,2.044,7.3,6.84288,1.99584,7.128,0.036480000000000005,0.01064,0.038,6.8064,1.9852,7.09
2020-01-24 13:30:00,6.99696,2.04078,7.2885,0.03696,0.010780000000000001,0.0385,6.96,2.03,7.25,6.7953600000000005,1.98198,7.0785,0.03696,0.010780000000000001,0.0385,6.7584,1.9712,7.04
2020-01-24 14:00:00,6.92928,2.02104,7.218,0.036480000000000005,0.01064,0.038,6.8928,2.0104,7.18,6.72768,1.96224,7.008,0.036480000000000005,0.01064,0.038,6.6912,1.9516,6.97
2020-01-24 14:30:00,6.73776,1.9651800000000001,7.0185,0.03696,0.010780000000000001,0.0385,6.7008,1.9544000000000001,6.98,6.54576,1.90918,6.8185,0.03696,0.010780000000000001,0.0385,6.5088,1.8984,6.78
2020-01-24 15:00:00,6.71856,1.95958,6.9985,0.03696,0.010780000000000001,0.0385,6.6815999999999995,1.9488,6.96,6.52656,1.90358,6.7985,0.03696,0.010780000000000001,0.0385,6.4896,1.8928,6.76
2020-01-24 15:30:00,6.68016,1.9483800000000002,6.9585,0.03696,0.010780000000000001,0.0385,6.6432,1.9376000000000002,6.92,6.48816,1.8923800000000002,6.7585,0.03696,0.010780000000000001,0.0385,6.4512,1.8816000000000002,6.72
2020-01-24 16:00:00,6.8136,1.9873,7.0975,0.036000000000000004,0.0105,0.0375,6.7776,1.9768,7.06,6.612,1.9285,6.8875,0.036000000000000004,0.0105,0.0375,6.5760000000000005,1.9180000000000001,6.85
2020-01-24 16:30:00,6.97632,2.03476,7.267,0.03552,0.010360000000000001,0.037,6.9408,2.0244,7.23,6.77472,1.9759600000000002,7.057,0.03552,0.010360000000000001,0.037,6.7392,1.9656,7.02
2020-01-24 17:00:00,7.12992,2.07956,7.427,0.03552,0.010360000000000001,0.037,7.0944,2.0692,7.39,6.91872,2.01796,7.207,0.03552,0.010360000000000001,0.037,6.8832,2.0076,7.17
2020-01-24 17:30:00,7.18896,2.09678,7.4885,0.03696,0.010780000000000001,0.0385,7.152,2.086,7.45,6.97776,2.03518,7.2685,0.03696,0.010780000000000001,0.0385,6.9408,2.0244,7.23
