Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-24 18:00:00,7.09344,2.06892,7.389,0.03744,0.010920000000000001,0.039,7.056,2.058,7.35,6.88224,2.00732,7.169,0.03744,0.010920000000000001,0.039,6.8448,1.9964,7.13
2020-01-24 18:30:00,6.8726400000000005,2.00452,7.159,0.03744,0.010920000000000001,0.039,6.8352,1.9936,7.12,6.67104,1.9457200000000001,6.949,0.03744,0.010920000000000001,0.039,6.6336,1.9348,6.91
2020-01-24 19:00:00,6.73824,1.9653200000000002,7.019,0.03744,0.010920000000000001,0.039,6.7008,1.9544000000000001,6.98,6.54624,1.9093200000000001,6.819,0.03744,0.010920000000000001,0.039,6.5088,1.8984,6.78
2020-01-24 19:30:00,6.46944,1.88692,6.739,0.03744,0.010920000000000001,0.039,6.432,1.876,6.7,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5
2020-01-24 20:00:00,6.27744,1.83092,6.539,0.03744,0.010920000000000001,0.039,6.24,1.82,6.5,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3
2020-01-24 20:30:00,6.03744,1.76092,6.289,0.03744,0.010920000000000001,0.039,6.0,1.75,6.25,5.85504,1.7077200000000001,6.099,0.03744,0.010920000000000001,0.039,5.8176,1.6968,6.06
2020-01-24 21:00:00,5.78832,1.68826,6.0295,0.03792,0.01106,0.0395,5.7504,1.6772,5.99,5.61552,1.63786,5.8495,0.03792,0.01106,0.0395,5.5776,1.6268,5.8100000000000005
2020-01-24 21:30:00,5.5776,1.6268,5.8100000000000005,0.038400000000000004,0.0112,0.04,5.5392,1.6156000000000001,5.77,5.4048,1.5764,5.63,0.038400000000000004,0.0112,0.04,5.3664,1.5652,5.59
2020-01-24 22:00:00,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55,5.2032,1.5176,5.42,0.038400000000000004,0.0112,0.04,5.1648,1.5064000000000002,5.38
2020-01-24 22:30:00,5.13504,1.4977200000000002,5.349,0.03744,0.010920000000000001,0.039,5.0976,1.4868000000000001,5.31,4.98144,1.45292,5.189,0.03744,0.010920000000000001,0.039,4.944,1.442,5.15
2020-01-24 23:00:00,4.87584,1.42212,5.079,0.03744,0.010920000000000001,0.039,4.8384,1.4112,5.04,4.72224,1.37732,4.9190000000000005,0.03744,0.010920000000000001,0.039,4.6848,1.3664,4.88
2020-01-24 23:30:00,4.61712,1.34666,4.8095,0.03792,0.01106,0.0395,4.5792,1.3356,4.77,4.47312,1.3046600000000002,4.6595,0.03792,0.01106,0.0395,4.4352,1.2936,4.62
2020-01-25 00:00:00,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5
2020-01-25 00:30:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36
2020-01-25 01:00:00,4.4352,1.2936,4.62,0.038400000000000004,0.0112,0.04,4.3968,1.2824,4.58,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43
2020-01-25 01:30:00,4.4064,1.2852000000000001,4.59,0.038400000000000004,0.0112,0.04,4.368,1.274,4.55,4.272,1.246,4.45,0.038400000000000004,0.0112,0.04,4.2336,1.2348,4.41
2020-01-25 02:00:00,4.3104,1.2572,4.49,0.038400000000000004,0.0112,0.04,4.272,1.246,4.45,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31
2020-01-25 02:30:00,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23
2020-01-25 03:00:00,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17
2020-01-25 03:30:00,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25,3.984,1.162,4.15,0.038400000000000004,0.0112,0.04,3.9455999999999998,1.1508,4.11
2020-01-25 04:00:00,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13,3.8784,1.1312,4.04,0.038400000000000004,0.0112,0.04,3.84,1.12,4.0
2020-01-25 04:30:00,3.99264,1.16452,4.159,0.03744,0.010920000000000001,0.039,3.9552,1.1536,4.12,3.8582400000000003,1.12532,4.019,0.03744,0.010920000000000001,0.039,3.8208,1.1144,3.98
2020-01-25 05:00:00,3.9638400000000003,1.15612,4.129,0.03744,0.010920000000000001,0.039,3.9264,1.1452,4.09,3.8390400000000002,1.11972,3.999,0.03744,0.010920000000000001,0.039,3.8016,1.1088,3.96
2020-01-25 05:30:00,4.00224,1.1673200000000001,4.169,0.03744,0.010920000000000001,0.039,3.9648,1.1564,4.13,3.87744,1.13092,4.039,0.03744,0.010920000000000001,0.039,3.84,1.12,4.0
2020-01-25 06:00:00,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08
2020-01-25 06:30:00,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27
2020-01-25 07:00:00,4.41504,1.28772,4.599,0.03744,0.010920000000000001,0.039,4.3776,1.2768,4.5600000000000005,4.27104,1.24572,4.449,0.03744,0.010920000000000001,0.039,4.2336,1.2348,4.41
2020-01-25 07:30:00,4.72272,1.3774600000000001,4.9195,0.03792,0.01106,0.0395,4.6848,1.3664,4.88,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72
2020-01-25 08:00:00,4.95264,1.44452,5.159,0.03744,0.010920000000000001,0.039,4.9152000000000005,1.4336,5.12,4.79904,1.39972,4.999,0.03744,0.010920000000000001,0.039,4.7616,1.3888,4.96
2020-01-25 08:30:00,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51,5.1624,1.5057,5.3775,0.036000000000000004,0.0105,0.0375,5.1264,1.4952,5.34
2020-01-25 09:00:00,5.5564800000000005,1.62064,5.788,0.036480000000000005,0.01064,0.038,5.52,1.6099999999999999,5.75,5.38368,1.57024,5.608,0.036480000000000005,0.01064,0.038,5.3472,1.5596,5.57
2020-01-25 09:30:00,5.85456,1.70758,6.0985,0.03696,0.010780000000000001,0.0385,5.8176,1.6968,6.06,5.68176,1.65718,5.9185,0.03696,0.010780000000000001,0.0385,5.6448,1.6464,5.88
2020-01-25 10:00:00,5.97024,1.74132,6.219,0.03744,0.010920000000000001,0.039,5.9328,1.7304,6.18,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99
2020-01-25 10:30:00,6.16176,1.79718,6.4185,0.03696,0.010780000000000001,0.0385,6.1248,1.7864,6.38,5.97936,1.74398,6.2285,0.03696,0.010780000000000001,0.0385,5.9424,1.7332,6.19
2020-01-25 11:00:00,6.29568,1.83624,6.558,0.036480000000000005,0.01064,0.038,6.2592,1.8256000000000001,6.52,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32
2020-01-25 11:30:00,6.37248,1.85864,6.638,0.036480000000000005,0.01064,0.038,6.336,1.8479999999999999,6.6,6.18048,1.80264,6.438,0.036480000000000005,0.01064,0.038,6.144,1.792,6.4
2020-01-25 12:00:00,6.38208,1.86144,6.648,0.036480000000000005,0.01064,0.038,6.3456,1.8508,6.61,6.19008,1.80544,6.448,0.036480000000000005,0.01064,0.038,6.1536,1.7948,6.41
2020-01-25 12:30:00,6.38208,1.86144,6.648,0.036480000000000005,0.01064,0.038,6.3456,1.8508,6.61,6.19008,1.80544,6.448,0.036480000000000005,0.01064,0.038,6.1536,1.7948,6.41
2020-01-25 13:00:00,6.34368,1.85024,6.608,0.036480000000000005,0.01064,0.038,6.3072,1.8396,6.57,6.15168,1.79424,6.408,0.036480000000000005,0.01064,0.038,6.1152,1.7836,6.37
2020-01-25 13:30:00,6.26736,1.8279800000000002,6.5285,0.03696,0.010780000000000001,0.0385,6.2304,1.8172000000000001,6.49,6.08496,1.77478,6.3385,0.03696,0.010780000000000001,0.0385,6.048,1.764,6.3
2020-01-25 14:00:00,6.17184,1.8001200000000002,6.429,0.03744,0.010920000000000001,0.039,6.1344,1.7892000000000001,6.39,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2
2020-01-25 14:30:00,6.09456,1.77758,6.3485,0.03696,0.010780000000000001,0.0385,6.0576,1.7668,6.31,5.91216,1.72438,6.1585,0.03696,0.010780000000000001,0.0385,5.8752,1.7136,6.12
2020-01-25 15:00:00,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29,5.89248,1.7186400000000002,6.138,0.036480000000000005,0.01064,0.038,5.856,1.708,6.1
2020-01-25 15:30:00,6.07584,1.7721200000000001,6.329,0.03744,0.010920000000000001,0.039,6.0384,1.7612,6.29,5.89344,1.71892,6.139,0.03744,0.010920000000000001,0.039,5.856,1.708,6.1
2020-01-25 16:00:00,6.11424,1.78332,6.369,0.03744,0.010920000000000001,0.039,6.0768,1.7724000000000002,6.33,5.93184,1.73012,6.179,0.03744,0.010920000000000001,0.039,5.8944,1.7192,6.14
2020-01-25 16:30:00,6.2952,1.8361,6.5575,0.036000000000000004,0.0105,0.0375,6.2592,1.8256000000000001,6.52,6.1128,1.7829000000000002,6.3675,0.036000000000000004,0.0105,0.0375,6.0768,1.7724000000000002,6.33
2020-01-25 17:00:00,6.50544,1.89742,6.7765,0.03504,0.010220000000000002,0.036500000000000005,6.4704,1.8872,6.74,6.31344,1.84142,6.5765,0.03504,0.010220000000000002,0.036500000000000005,6.2784,1.8312,6.54
2020-01-25 17:30:00,6.71856,1.95958,6.9985,0.03696,0.010780000000000001,0.0385,6.6815999999999995,1.9488,6.96,6.52656,1.90358,6.7985,0.03696,0.010780000000000001,0.0385,6.4896,1.8928,6.76
2020-01-25 18:00:00,6.64176,1.9371800000000001,6.9185,0.03696,0.010780000000000001,0.0385,6.6048,1.9264000000000001,6.88,6.44976,1.88118,6.7185,0.03696,0.010780000000000001,0.0385,6.4128,1.8704,6.68
2020-01-25 18:30:00,6.53568,1.90624,6.808,0.036480000000000005,0.01064,0.038,6.4992,1.8956,6.77,6.33408,1.8474400000000002,6.598,0.036480000000000005,0.01064,0.038,6.2976,1.8368,6.5600000000000005
2020-01-25 19:00:00,6.29616,1.8363800000000001,6.5585,0.03696,0.010780000000000001,0.0385,6.2592,1.8256000000000001,6.52,6.10416,1.78038,6.3585,0.03696,0.010780000000000001,0.0385,6.0672,1.7696,6.32
2020-01-25 19:30:00,5.9889600000000005,1.7467800000000002,6.2385,0.03696,0.010780000000000001,0.0385,5.952,1.736,6.2,5.81616,1.69638,6.0585,0.03696,0.010780000000000001,0.0385,5.7792,1.6856,6.02
2020-01-25 20:00:00,5.80704,1.69372,6.049,0.03744,0.010920000000000001,0.039,5.7696000000000005,1.6828,6.01,5.63424,1.6433200000000001,5.869,0.03744,0.010920000000000001,0.039,5.5968,1.6324,5.83
2020-01-25 20:30:00,5.72064,1.66852,5.959,0.03744,0.010920000000000001,0.039,5.6832,1.6576,5.92,5.54784,1.61812,5.779,0.03744,0.010920000000000001,0.039,5.5104,1.6072000000000002,5.74
2020-01-25 21:00:00,5.51904,1.60972,5.749,0.03744,0.010920000000000001,0.039,5.4816,1.5988,5.71,5.35584,1.5621200000000002,5.579,0.03744,0.010920000000000001,0.039,5.3184000000000005,1.5512000000000001,5.54
2020-01-25 21:30:00,5.38512,1.5706600000000002,5.6095,0.03792,0.01106,0.0395,5.3472,1.5596,5.57,5.21232,1.52026,5.4295,0.03792,0.01106,0.0395,5.1744,1.5091999999999999,5.39
2020-01-25 22:00:00,5.25984,1.5341200000000002,5.479,0.03744,0.010920000000000001,0.039,5.2224,1.5232,5.44,5.09664,1.48652,5.309,0.03744,0.010920000000000001,0.039,5.0592,1.4756,5.27
2020-01-25 22:30:00,5.02032,1.4642600000000001,5.2295,0.03792,0.01106,0.0395,4.9824,1.4532,5.19,4.86672,1.41946,5.0695,0.03792,0.01106,0.0395,4.8288,1.4084,5.03
2020-01-25 23:00:00,4.78992,1.39706,4.9895,0.03792,0.01106,0.0395,4.752,1.3860000000000001,4.95,4.6363199999999996,1.35226,4.8295,0.03792,0.01106,0.0395,4.5984,1.3412,4.79
2020-01-25 23:30:00,4.52112,1.31866,4.7095,0.03792,0.01106,0.0395,4.4832,1.3076,4.67,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52
2020-01-26 00:00:00,4.416,1.288,4.6,0.038400000000000004,0.0112,0.04,4.3776,1.2768,4.5600000000000005,4.272,1.246,4.45,0.038400000000000004,0.0112,0.04,4.2336,1.2348,4.41
2020-01-26 00:30:00,4.29072,1.25146,4.4695,0.03792,0.01106,0.0395,4.2528,1.2404,4.43,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28
2020-01-26 01:00:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.22304,1.23172,4.399,0.03744,0.010920000000000001,0.039,4.1856,1.2208,4.36
2020-01-26 01:30:00,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51,4.22352,1.23186,4.3995,0.03792,0.01106,0.0395,4.1856,1.2208,4.36
2020-01-26 02:00:00,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3
2020-01-26 02:30:00,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2
2020-01-26 03:00:00,4.08864,1.19252,4.259,0.03744,0.010920000000000001,0.039,4.0512,1.1816,4.22,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08
2020-01-26 03:30:00,4.03104,1.17572,4.199,0.03744,0.010920000000000001,0.039,3.9936,1.1648,4.16,3.90624,1.13932,4.069,0.03744,0.010920000000000001,0.039,3.8688000000000002,1.1284,4.03
2020-01-26 04:00:00,3.9552,1.1536,4.12,0.038400000000000004,0.0112,0.04,3.9168000000000003,1.1424,4.08,3.8208,1.1144,3.98,0.038400000000000004,0.0112,0.04,3.7824,1.1032,3.94
2020-01-26 04:30:00,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06,3.80112,1.10866,3.9595000000000002,0.03792,0.01106,0.0395,3.7632,1.0976,3.92
2020-01-26 05:00:00,3.9168000000000003,1.1424,4.08,0.038400000000000004,0.0112,0.04,3.8784,1.1312,4.04,3.792,1.106,3.95,0.038400000000000004,0.0112,0.04,3.7536,1.0948,3.91
2020-01-26 05:30:00,3.9072,1.1396,4.07,0.038400000000000004,0.0112,0.04,3.8688000000000002,1.1284,4.03,3.7824,1.1032,3.94,0.038400000000000004,0.0112,0.04,3.7439999999999998,1.092,3.9
2020-01-26 06:00:00,3.98352,1.16186,4.1495,0.03792,0.01106,0.0395,3.9455999999999998,1.1508,4.11,3.84912,1.12266,4.0095,0.03792,0.01106,0.0395,3.8112,1.1116,3.9699999999999998
2020-01-26 06:30:00,4.14624,1.20932,4.319,0.03744,0.010920000000000001,0.039,4.1088000000000005,1.1984,4.28,4.01184,1.17012,4.179,0.03744,0.010920000000000001,0.039,3.9744,1.1592,4.14
2020-01-26 07:00:00,4.1856,1.2208,4.36,0.038400000000000004,0.0112,0.04,4.1472,1.2096,4.32,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18
2020-01-26 07:30:00,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4
2020-01-26 08:00:00,4.52064,1.31852,4.709,0.03744,0.010920000000000001,0.039,4.4832,1.3076,4.67,4.37664,1.27652,4.559,0.03744,0.010920000000000001,0.039,4.3392,1.2656,4.52
2020-01-26 08:30:00,4.7500800000000005,1.38544,4.948,0.036480000000000005,0.01064,0.038,4.7136,1.3748,4.91,4.59648,1.34064,4.788,0.036480000000000005,0.01064,0.038,4.5600000000000005,1.33,4.75
2020-01-26 09:00:00,4.92288,1.43584,5.128,0.036480000000000005,0.01064,0.038,4.8864,1.4252,5.09,4.76928,1.39104,4.968,0.036480000000000005,0.01064,0.038,4.7328,1.3804,4.93
2020-01-26 09:30:00,5.10576,1.4891800000000002,5.3185,0.03696,0.010780000000000001,0.0385,5.0688,1.4784000000000002,5.28,4.95216,1.44438,5.1585,0.03696,0.010780000000000001,0.0385,4.9152000000000005,1.4336,5.12
2020-01-26 10:00:00,5.34528,1.55904,5.568,0.036480000000000005,0.01064,0.038,5.3088,1.5484,5.53,5.17248,1.5086400000000002,5.388,0.036480000000000005,0.01064,0.038,5.136,1.498,5.35
2020-01-26 10:30:00,5.56704,1.62372,5.799,0.03744,0.010920000000000001,0.039,5.5296,1.6128,5.76,5.40384,1.57612,5.629,0.03744,0.010920000000000001,0.039,5.3664,1.5652,5.59
2020-01-26 11:00:00,5.71056,1.66558,5.9485,0.03696,0.010780000000000001,0.0385,5.6736,1.6548,5.91,5.5377600000000005,1.61518,5.7685,0.03696,0.010780000000000001,0.0385,5.5008,1.6044,5.73
2020-01-26 11:30:00,5.84496,1.70478,6.0885,0.03696,0.010780000000000001,0.0385,5.808,1.694,6.05,5.66256,1.65158,5.8985,0.03696,0.010780000000000001,0.0385,5.6256,1.6408,5.86
2020-01-26 12:00:00,5.85456,1.70758,6.0985,0.03696,0.010780000000000001,0.0385,5.8176,1.6968,6.06,5.67216,1.6543800000000002,5.9085,0.03696,0.010780000000000001,0.0385,5.6352,1.6436000000000002,5.87
2020-01-26 12:30:00,5.93088,1.72984,6.178,0.036480000000000005,0.01064,0.038,5.8944,1.7192,6.14,5.74848,1.67664,5.9879999999999995,0.036480000000000005,0.01064,0.038,5.712,1.666,5.95
2020-01-26 13:00:00,6.07536,1.77198,6.3285,0.03696,0.010780000000000001,0.0385,6.0384,1.7612,6.29,5.89296,1.7187800000000002,6.1385,0.03696,0.010780000000000001,0.0385,5.856,1.708,6.1
2020-01-26 13:30:00,6.16128,1.79704,6.418,0.036480000000000005,0.01064,0.038,6.1248,1.7864,6.38,5.97888,1.74384,6.228,0.036480000000000005,0.01064,0.038,5.9424,1.7332,6.19
2020-01-26 14:00:00,6.19008,1.80544,6.448,0.036480000000000005,0.01064,0.038,6.1536,1.7948,6.41,6.00768,1.75224,6.258,0.036480000000000005,0.01064,0.038,5.9712,1.7416,6.22
2020-01-26 14:30:00,6.15168,1.79424,6.408,0.036480000000000005,0.01064,0.038,6.1152,1.7836,6.37,5.9596800000000005,1.73824,6.208,0.036480000000000005,0.01064,0.038,5.9232,1.7276,6.17
2020-01-26 15:00:00,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32,5.92128,1.7270400000000001,6.168,0.036480000000000005,0.01064,0.038,5.8848,1.7164000000000001,6.13
2020-01-26 15:30:00,6.10368,1.78024,6.358,0.036480000000000005,0.01064,0.038,6.0672,1.7696,6.32,5.92128,1.7270400000000001,6.168,0.036480000000000005,0.01064,0.038,5.8848,1.7164000000000001,6.13
2020-01-26 16:00:00,6.21888,1.8138400000000001,6.478,0.036480000000000005,0.01064,0.038,6.1824,1.8032,6.44,6.02688,1.75784,6.2780000000000005,0.036480000000000005,0.01064,0.038,5.9904,1.7472,6.24
2020-01-26 16:30:00,6.39072,1.86396,6.657,0.03552,0.010360000000000001,0.037,6.3552,1.8536000000000001,6.62,6.19872,1.80796,6.457,0.03552,0.010360000000000001,0.037,6.1632,1.7976,6.42
2020-01-26 17:00:00,6.50592,1.89756,6.777,0.03552,0.010360000000000001,0.037,6.4704,1.8872,6.74,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54
2020-01-26 17:30:00,6.60384,1.92612,6.879,0.03744,0.010920000000000001,0.039,6.5664,1.9152,6.84,6.41184,1.87012,6.679,0.03744,0.010920000000000001,0.039,6.3744,1.8592,6.64
2020-01-26 18:00:00,6.55584,1.91212,6.829,0.03744,0.010920000000000001,0.039,6.5184,1.9012,6.79,6.36384,1.8561200000000002,6.629,0.03744,0.010920000000000001,0.039,6.3264,1.8452000000000002,6.59
2020-01-26 18:30:00,6.39264,1.8645200000000002,6.659,0.03744,0.010920000000000001,0.039,6.3552,1.8536000000000001,6.62,6.20064,1.8085200000000001,6.459,0.03744,0.010920000000000001,0.039,6.1632,1.7976,6.42
2020-01-26 19:00:00,6.10512,1.7806600000000001,6.3595,0.03792,0.01106,0.0395,6.0672,1.7696,6.32,5.92272,1.7274600000000002,6.1695,0.03792,0.01106,0.0395,5.8848,1.7164000000000001,6.13
2020-01-26 19:30:00,5.95104,1.7357200000000002,6.199,0.03744,0.010920000000000001,0.039,5.9136,1.7248,6.16,5.77824,1.68532,6.019,0.03744,0.010920000000000001,0.039,5.7408,1.6743999999999999,5.98
2020-01-26 20:00:00,5.7408,1.6743999999999999,5.98,0.038400000000000004,0.0112,0.04,5.7024,1.6632,5.94,5.568,1.624,5.8,0.038400000000000004,0.0112,0.04,5.5296,1.6128,5.76
2020-01-26 20:30:00,5.72112,1.66866,5.9595,0.03792,0.01106,0.0395,5.6832,1.6576,5.92,5.54832,1.61826,5.7795000000000005,0.03792,0.01106,0.0395,5.5104,1.6072000000000002,5.74
2020-01-26 21:00:00,5.4528,1.5904,5.68,0.038400000000000004,0.0112,0.04,5.4144,1.5792000000000002,5.64,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47
2020-01-26 21:30:00,5.31744,1.55092,5.539,0.03744,0.010920000000000001,0.039,5.28,1.54,5.5,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33
2020-01-26 22:00:00,5.0784,1.4812,5.29,0.038400000000000004,0.0112,0.04,5.04,1.47,5.25,4.9152000000000005,1.4336,5.12,0.038400000000000004,0.0112,0.04,4.8768,1.4224,5.08
2020-01-26 22:30:00,4.91424,1.4333200000000001,5.119,0.03744,0.010920000000000001,0.039,4.8768,1.4224,5.08,4.76064,1.38852,4.959,0.03744,0.010920000000000001,0.039,4.7232,1.3776,4.92
2020-01-26 23:00:00,4.62624,1.34932,4.819,0.03744,0.010920000000000001,0.039,4.5888,1.3384,4.78,4.48224,1.30732,4.6690000000000005,0.03744,0.010920000000000001,0.039,4.4448,1.2964,4.63
2020-01-26 23:30:00,4.42464,1.29052,4.609,0.03744,0.010920000000000001,0.039,4.3872,1.2796,4.57,4.28064,1.24852,4.459,0.03744,0.010920000000000001,0.039,4.2432,1.2376,4.42
2020-01-27 00:00:00,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25
2020-01-27 00:30:00,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34,4.06944,1.18692,4.239,0.03744,0.010920000000000001,0.039,4.032,1.176,4.2
2020-01-27 01:00:00,4.29024,1.25132,4.469,0.03744,0.010920000000000001,0.039,4.2528,1.2404,4.43,4.15584,1.21212,4.329,0.03744,0.010920000000000001,0.039,4.1184,1.2012,4.29
2020-01-27 01:30:00,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29
2020-01-27 02:00:00,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4,4.1184,1.2012,4.29,0.038400000000000004,0.0112,0.04,4.08,1.19,4.25
2020-01-27 02:30:00,4.1664,1.2152,4.34,0.038400000000000004,0.0112,0.04,4.128,1.204,4.3,4.032,1.176,4.2,0.038400000000000004,0.0112,0.04,3.9936,1.1648,4.16
2020-01-27 03:00:00,4.0992,1.1956,4.27,0.038400000000000004,0.0112,0.04,4.0608,1.1844000000000001,4.23,3.9744,1.1592,4.14,0.038400000000000004,0.0112,0.04,3.936,1.148,4.1
2020-01-27 03:30:00,4.07904,1.18972,4.249,0.03744,0.010920000000000001,0.039,4.0416,1.1788,4.21,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07
2020-01-27 04:00:00,4.03104,1.17572,4.199,0.03744,0.010920000000000001,0.039,3.9936,1.1648,4.16,3.90624,1.13932,4.069,0.03744,0.010920000000000001,0.039,3.8688000000000002,1.1284,4.03
2020-01-27 04:30:00,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08,3.82944,1.11692,3.989,0.03744,0.010920000000000001,0.039,3.792,1.106,3.95
2020-01-27 05:00:00,3.95424,1.15332,4.119,0.03744,0.010920000000000001,0.039,3.9168000000000003,1.1424,4.08,3.82944,1.11692,3.989,0.03744,0.010920000000000001,0.039,3.792,1.106,3.95
2020-01-27 05:30:00,4.07952,1.18986,4.2495,0.03792,0.01106,0.0395,4.0416,1.1788,4.21,3.95472,1.15346,4.1195,0.03792,0.01106,0.0395,3.9168000000000003,1.1424,4.08
2020-01-27 06:00:00,4.37664,1.27652,4.559,0.03744,0.010920000000000001,0.039,4.3392,1.2656,4.52,4.24224,1.23732,4.419,0.03744,0.010920000000000001,0.039,4.2048,1.2264,4.38
2020-01-27 06:30:00,4.81824,1.4053200000000001,5.019,0.03744,0.010920000000000001,0.039,4.7808,1.3944,4.98,4.67424,1.36332,4.869,0.03744,0.010920000000000001,0.039,4.6368,1.3524,4.83
2020-01-27 07:00:00,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33,5.00064,1.45852,5.209,0.03744,0.010920000000000001,0.039,4.9632000000000005,1.4476,5.17
2020-01-27 07:30:00,5.76864,1.68252,6.009,0.03744,0.010920000000000001,0.039,5.7312,1.6716000000000002,5.97,5.59584,1.63212,5.829,0.03744,0.010920000000000001,0.039,5.5584,1.6212,5.79
2020-01-27 08:00:00,6.18096,1.80278,6.4385,0.03696,0.010780000000000001,0.0385,6.144,1.792,6.4,5.9889600000000005,1.7467800000000002,6.2385,0.03696,0.010780000000000001,0.0385,5.952,1.736,6.2
2020-01-27 08:30:00,6.58368,1.9202400000000002,6.858,0.036480000000000005,0.01064,0.038,6.5472,1.9096000000000002,6.82,6.39168,1.8642400000000001,6.658,0.036480000000000005,0.01064,0.038,6.3552,1.8536000000000001,6.62
2020-01-27 09:00:00,6.66048,1.94264,6.938,0.036480000000000005,0.01064,0.038,6.624,1.932,6.9,6.4684800000000005,1.88664,6.7379999999999995,0.036480000000000005,0.01064,0.038,6.432,1.876,6.7
2020-01-27 09:30:00,6.9288,2.0209,7.2175,0.036000000000000004,0.0105,0.0375,6.8928,2.0104,7.18,6.7176,1.9593,6.9975000000000005,0.036000000000000004,0.0105,0.0375,6.6815999999999995,1.9488,6.96
2020-01-27 10:00:00,7.0344,2.0517,7.3275,0.036000000000000004,0.0105,0.0375,6.9984,2.0412,7.29,6.8328,1.9929000000000001,7.1175,0.036000000000000004,0.0105,0.0375,6.7968,1.9824000000000002,7.08
2020-01-27 10:30:00,7.11168,2.07424,7.408,0.036480000000000005,0.01064,0.038,7.0752,2.0636,7.37,6.90048,2.01264,7.188,0.036480000000000005,0.01064,0.038,6.864,2.002,7.15
2020-01-27 11:00:00,7.09248,2.06864,7.388,0.036480000000000005,0.01064,0.038,7.056,2.058,7.35,6.88128,2.00704,7.168,0.036480000000000005,0.01064,0.038,6.8448,1.9964,7.13
2020-01-27 11:30:00,7.20768,2.10224,7.508,0.036480000000000005,0.01064,0.038,7.1712,2.0916,7.47,6.99648,2.04064,7.288,0.036480000000000005,0.01064,0.038,6.96,2.03,7.25
2020-01-27 12:00:00,7.3416,2.1413,7.6475,0.036000000000000004,0.0105,0.0375,7.3056,2.1308,7.61,7.1304,2.0797,7.4275,0.036000000000000004,0.0105,0.0375,7.0944,2.0692,7.39
2020-01-27 12:30:00,7.29408,2.12744,7.598,0.036480000000000005,0.01064,0.038,7.2576,2.1168,7.5600000000000005,7.08288,2.06584,7.378,0.036480000000000005,0.01064,0.038,7.0464,2.0552,7.34
2020-01-27 13:00:00,7.23648,2.11064,7.538,0.036480000000000005,0.01064,0.038,7.2,2.1,7.5,7.02528,2.04904,7.318,0.036480000000000005,0.01064,0.038,6.9888,2.0384,7.28
2020-01-27 13:30:00,7.18848,2.09664,7.4879999999999995,0.036480000000000005,0.01064,0.038,7.152,2.086,7.45,6.97728,2.03504,7.268,0.036480000000000005,0.01064,0.038,6.9408,2.0244,7.23
2020-01-27 14:00:00,7.18848,2.09664,7.4879999999999995,0.036480000000000005,0.01064,0.038,7.152,2.086,7.45,6.97728,2.03504,7.268,0.036480000000000005,0.01064,0.038,6.9408,2.0244,7.23
2020-01-27 14:30:00,7.18896,2.09678,7.4885,0.03696,0.010780000000000001,0.0385,7.152,2.086,7.45,6.97776,2.03518,7.2685,0.03696,0.010780000000000001,0.0385,6.9408,2.0244,7.23
2020-01-27 15:00:00,7.14096,2.08278,7.4385,0.03696,0.010780000000000001,0.0385,7.104,2.072,7.4,6.92976,2.02118,7.2185,0.03696,0.010780000000000001,0.0385,6.8928,2.0104,7.18
2020-01-27 15:30:00,7.09248,2.06864,7.388,0.036480000000000005,0.01064,0.038,7.056,2.058,7.35,6.88128,2.00704,7.168,0.036480000000000005,0.01064,0.038,6.8448,1.9964,7.13
2020-01-27 16:00:00,7.40832,2.16076,7.717,0.03552,0.010360000000000001,0.037,7.3728,2.1504,7.68,7.19712,2.09916,7.497,0.03552,0.010360000000000001,0.037,7.1616,2.0888,7.46
2020-01-27 16:30:00,7.42512,2.16566,7.7345,0.08112000000000001,0.02366,0.0845,7.344,2.142,7.65,7.20432,2.10126,7.5045,0.08112000000000001,0.02366,0.0845,7.1232,2.0776,7.42
2020-01-27 17:00:00,7.39728,2.15754,7.7055,0.11088,0.03234,0.1155,7.2864,2.1252,7.59,7.1860800000000005,2.09594,7.4855,0.11088,0.03234,0.1155,7.0752,2.0636,7.37
2020-01-27 17:30:00,7.49904,2.18722,7.8115,0.11664000000000001,0.03402,0.12150000000000001,7.3824,2.1532,7.69,7.27824,2.12282,7.5815,0.11664000000000001,0.03402,0.12150000000000001,7.1616,2.0888,7.46
2020-01-27 18:00:00,7.4064,2.1602,7.715,0.11040000000000001,0.0322,0.115,7.296,2.128,7.6,7.1856,2.0958,7.485,0.11040000000000001,0.0322,0.115,7.0752,2.0636,7.37
2020-01-27 18:30:00,7.0896,2.0678,7.385,0.11040000000000001,0.0322,0.115,6.9792000000000005,2.0356,7.27,6.888,2.009,7.175,0.11040000000000001,0.0322,0.115,6.7776,1.9768,7.06
2020-01-27 19:00:00,6.80064,1.98352,7.084,0.10944000000000001,0.031920000000000004,0.114,6.6912,1.9516,6.97,6.60864,1.9275200000000001,6.884,0.10944000000000001,0.031920000000000004,0.114,6.4992,1.8956,6.77
2020-01-27 19:30:00,6.67968,1.9482400000000002,6.958,0.036480000000000005,0.01064,0.038,6.6432,1.9376000000000002,6.92,6.48768,1.8922400000000001,6.758,0.036480000000000005,0.01064,0.038,6.4512,1.8816000000000002,6.72
2020-01-27 20:00:00,6.36384,1.8561200000000002,6.629,0.03744,0.010920000000000001,0.039,6.3264,1.8452000000000002,6.59,6.18144,1.80292,6.439,0.03744,0.010920000000000001,0.039,6.144,1.792,6.4
2020-01-27 20:30:00,6.24768,1.82224,6.508,0.036480000000000005,0.01064,0.038,6.2112,1.8115999999999999,6.47,6.06528,1.76904,6.318,0.036480000000000005,0.01064,0.038,6.0288,1.7584,6.28
2020-01-27 21:00:00,6.08448,1.7746400000000002,6.338,0.036480000000000005,0.01064,0.038,6.048,1.764,6.3,5.9116800000000005,1.72424,6.158,0.036480000000000005,0.01064,0.038,5.8752,1.7136,6.12
2020-01-27 21:30:00,5.80656,1.69358,6.0485,0.03696,0.010780000000000001,0.0385,5.7696000000000005,1.6828,6.01,5.6337600000000005,1.64318,5.8685,0.03696,0.010780000000000001,0.0385,5.5968,1.6324,5.83
2020-01-27 22:00:00,5.45136,1.5899800000000002,5.6785,0.03696,0.010780000000000001,0.0385,5.4144,1.5792000000000002,5.64,5.28816,1.54238,5.5085,0.03696,0.010780000000000001,0.0385,5.2512,1.5316,5.47
2020-01-27 22:30:00,5.20128,1.5170400000000002,5.418,0.036480000000000005,0.01064,0.038,5.1648,1.5064000000000002,5.38,5.04768,1.47224,5.258,0.036480000000000005,0.01064,0.038,5.0112,1.4616,5.22
2020-01-27 23:00:00,4.90416,1.43038,5.1085,0.03696,0.010780000000000001,0.0385,4.8672,1.4196,5.07,4.75056,1.38558,4.9485,0.03696,0.010780000000000001,0.0385,4.7136,1.3748,4.91
2020-01-27 23:30:00,4.60704,1.34372,4.799,0.03744,0.010920000000000001,0.039,4.5696,1.3328,4.76,4.46304,1.30172,4.649,0.03744,0.010920000000000001,0.039,4.4256,1.2908,4.61
2020-01-28 00:00:00,4.46256,1.30158,4.6485,0.03696,0.010780000000000001,0.0385,4.4256,1.2908,4.61,4.3281600000000005,1.26238,4.5085,0.03696,0.010780000000000001,0.0385,4.2912,1.2516,4.47
2020-01-28 00:30:00,4.39488,1.28184,4.578,0.036480000000000005,0.01064,0.038,4.3584,1.2711999999999999,4.54,4.26048,1.24264,4.438,0.036480000000000005,0.01064,0.038,4.224,1.232,4.4
2020-01-28 01:00:00,4.51968,1.31824,4.708,0.036480000000000005,0.01064,0.038,4.4832,1.3076,4.67,4.37568,1.27624,4.558,0.036480000000000005,0.01064,0.038,4.3392,1.2656,4.52
2020-01-28 01:30:00,4.54848,1.32664,4.7379999999999995,0.036480000000000005,0.01064,0.038,4.5120000000000005,1.316,4.7,4.40448,1.28464,4.588,0.036480000000000005,0.01064,0.038,4.368,1.274,4.55
2020-01-28 02:00:00,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66,4.3752,1.2761,4.5575,0.036000000000000004,0.0105,0.0375,4.3392,1.2656,4.52
2020-01-28 02:30:00,4.45248,1.29864,4.638,0.036480000000000005,0.01064,0.038,4.416,1.288,4.6,4.30848,1.25664,4.4879999999999995,0.036480000000000005,0.01064,0.038,4.272,1.246,4.45
2020-01-28 03:00:00,4.39536,1.28198,4.5785,0.03696,0.010780000000000001,0.0385,4.3584,1.2711999999999999,4.54,4.25136,1.23998,4.4285,0.03696,0.010780000000000001,0.0385,4.2144,1.2292,4.39
2020-01-28 03:30:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37
2020-01-28 04:00:00,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25
2020-01-28 04:30:00,4.27104,1.24572,4.449,0.03744,0.010920000000000001,0.039,4.2336,1.2348,4.41,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27
2020-01-28 05:00:00,4.27104,1.24572,4.449,0.03744,0.010920000000000001,0.039,4.2336,1.2348,4.41,4.13664,1.20652,4.309,0.03744,0.010920000000000001,0.039,4.0992,1.1956,4.27
2020-01-28 05:30:00,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5
2020-01-28 06:00:00,4.70256,1.37158,4.8985,0.03696,0.010780000000000001,0.0385,4.6656,1.3608,4.86,4.54896,1.32678,4.7385,0.03696,0.010780000000000001,0.0385,4.5120000000000005,1.316,4.7
2020-01-28 06:30:00,5.14464,1.50052,5.359,0.03744,0.010920000000000001,0.039,5.1072,1.4896,5.32,4.98144,1.45292,5.189,0.03744,0.010920000000000001,0.039,4.944,1.442,5.15
2020-01-28 07:00:00,5.49984,1.60412,5.729,0.03744,0.010920000000000001,0.039,5.4624,1.5932,5.69,5.33664,1.55652,5.559,0.03744,0.010920000000000001,0.039,5.2992,1.5455999999999999,5.52
2020-01-28 07:30:00,6.21936,1.81398,6.4785,0.03696,0.010780000000000001,0.0385,6.1824,1.8032,6.44,6.02736,1.75798,6.2785,0.03696,0.010780000000000001,0.0385,5.9904,1.7472,6.24
2020-01-28 08:00:00,6.60192,1.92556,6.877,0.03552,0.010360000000000001,0.037,6.5664,1.9152,6.84,6.40032,1.8667600000000002,6.667,0.03552,0.010360000000000001,0.037,6.3648,1.8564,6.63
2020-01-28 08:30:00,6.83376,1.9931800000000002,7.1185,0.03696,0.010780000000000001,0.0385,6.7968,1.9824000000000002,7.08,6.63216,1.93438,6.9085,0.03696,0.010780000000000001,0.0385,6.5952,1.9236,6.87
2020-01-28 09:00:00,6.8726400000000005,2.00452,7.159,0.03744,0.010920000000000001,0.039,6.8352,1.9936,7.12,6.67104,1.9457200000000001,6.949,0.03744,0.010920000000000001,0.039,6.6336,1.9348,6.91
2020-01-28 09:30:00,7.24656,2.11358,7.5485,0.03696,0.010780000000000001,0.0385,7.2096,2.1028000000000002,7.51,7.02576,2.04918,7.3185,0.03696,0.010780000000000001,0.0385,6.9888,2.0384,7.28
2020-01-28 10:00:00,7.29456,2.12758,7.5985,0.03696,0.010780000000000001,0.0385,7.2576,2.1168,7.5600000000000005,7.08336,2.06598,7.3785,0.03696,0.010780000000000001,0.0385,7.0464,2.0552,7.34
2020-01-28 10:30:00,7.23744,2.11092,7.539,0.03744,0.010920000000000001,0.039,7.2,2.1,7.5,7.02624,2.04932,7.319,0.03744,0.010920000000000001,0.039,6.9888,2.0384,7.28
2020-01-28 11:00:00,7.29408,2.12744,7.598,0.036480000000000005,0.01064,0.038,7.2576,2.1168,7.5600000000000005,7.08288,2.06584,7.378,0.036480000000000005,0.01064,0.038,7.0464,2.0552,7.34
2020-01-28 11:30:00,7.17888,2.09384,7.478,0.036480000000000005,0.01064,0.038,7.1424,2.0832,7.44,6.96768,2.03224,7.258,0.036480000000000005,0.01064,0.038,6.9312000000000005,2.0216,7.22
2020-01-28 12:00:00,7.04448,2.05464,7.338,0.036480000000000005,0.01064,0.038,7.008,2.044,7.3,6.84288,1.99584,7.128,0.036480000000000005,0.01064,0.038,6.8064,1.9852,7.09
2020-01-28 12:30:00,7.02528,2.04904,7.318,0.036480000000000005,0.01064,0.038,6.9888,2.0384,7.28,6.81408,1.98744,7.098,0.036480000000000005,0.01064,0.038,6.7776,1.9768,7.06
2020-01-28 13:00:00,6.89088,2.00984,7.178,0.036480000000000005,0.01064,0.038,6.8544,1.9992,7.14,6.68928,1.95104,6.968,0.036480000000000005,0.01064,0.038,6.6528,1.9404,6.93
2020-01-28 13:30:00,6.8424,1.9957,7.1275,0.036000000000000004,0.0105,0.0375,6.8064,1.9852,7.09,6.6408000000000005,1.9369,6.9175,0.036000000000000004,0.0105,0.0375,6.6048,1.9264000000000001,6.88
2020-01-28 14:00:00,6.80496,1.9847800000000002,7.0885,0.03696,0.010780000000000001,0.0385,6.768,1.974,7.05,6.60336,1.92598,6.8785,0.03696,0.010780000000000001,0.0385,6.5664,1.9152,6.84
2020-01-28 14:30:00,7.00752,2.04386,7.2995,0.02832,0.00826,0.029500000000000002,6.9792000000000005,2.0356,7.27,6.79632,1.9822600000000001,7.0795,0.02832,0.00826,0.029500000000000002,6.768,1.974,7.05
2020-01-28 15:00:00,7.00848,2.04414,7.3004999999999995,0.029280000000000004,0.00854,0.030500000000000003,6.9792000000000005,2.0356,7.27,6.79728,1.9825400000000002,7.0805,0.029280000000000004,0.00854,0.030500000000000003,6.768,1.974,7.05
2020-01-28 15:30:00,6.9576,2.0293,7.2475,0.036000000000000004,0.0105,0.0375,6.9216,2.0188,7.21,6.756,1.9705,7.0375,0.036000000000000004,0.0105,0.0375,6.72,1.96,7.0
2020-01-28 16:00:00,7.1112,2.0741,7.4075,0.036000000000000004,0.0105,0.0375,7.0752,2.0636,7.37,6.9,2.0125,7.1875,0.036000000000000004,0.0105,0.0375,6.864,2.002,7.15
2020-01-28 16:30:00,7.31328,2.13304,7.618,0.036480000000000005,0.01064,0.038,7.2768,2.1224,7.58,7.09248,2.06864,7.388,0.036480000000000005,0.01064,0.038,7.056,2.058,7.35
2020-01-28 17:00:00,7.4496,2.1728,7.76,0.048,0.014,0.05,7.4016,2.1588,7.71,7.2384,2.1112,7.54,0.048,0.014,0.05,7.1904,2.0972,7.49
2020-01-28 17:30:00,7.5648,2.2064,7.88,0.1056,0.0308,0.11,7.4592,2.1756,7.77,7.344,2.142,7.65,0.1056,0.0308,0.11,7.2384,2.1112,7.54
2020-01-28 18:00:00,7.5096,2.1903,7.8225,0.108,0.0315,0.1125,7.4016,2.1588,7.71,7.2888,2.1259,7.5925,0.108,0.0315,0.1125,7.1808,2.0944,7.48
2020-01-28 18:30:00,7.20624,2.10182,7.5065,0.10224000000000001,0.029820000000000003,0.10650000000000001,7.104,2.072,7.4,7.00464,2.04302,7.2965,0.10224000000000001,0.029820000000000003,0.10650000000000001,6.9024,2.0132,7.19
2020-01-28 19:00:00,7.00848,2.04414,7.3004999999999995,0.10608000000000001,0.030940000000000002,0.1105,6.9024,2.0132,7.19,6.80688,1.98534,7.0905,0.10608000000000001,0.030940000000000002,0.1105,6.7008,1.9544000000000001,6.98
2020-01-28 19:30:00,6.93648,2.02314,7.2255,0.05328,0.015540000000000002,0.0555,6.8832,2.0076,7.17,6.73488,1.96434,7.0155,0.05328,0.015540000000000002,0.0555,6.6815999999999995,1.9488,6.96
2020-01-28 20:00:00,6.70944,1.9569200000000002,6.989,0.03744,0.010920000000000001,0.039,6.672,1.9460000000000002,6.95,6.50784,1.89812,6.779,0.03744,0.010920000000000001,0.039,6.4704,1.8872,6.74
2020-01-28 20:30:00,6.45984,1.88412,6.729,0.03744,0.010920000000000001,0.039,6.4224,1.8732000000000002,6.69,6.26784,1.8281200000000002,6.529,0.03744,0.010920000000000001,0.039,6.2304,1.8172000000000001,6.49
2020-01-28 21:00:00,6.20016,1.80838,6.4585,0.03696,0.010780000000000001,0.0385,6.1632,1.7976,6.42,6.01776,1.7551800000000002,6.2685,0.03696,0.010780000000000001,0.0385,5.9808,1.7444000000000002,6.23
2020-01-28 21:30:00,5.98944,1.74692,6.239,0.03744,0.010920000000000001,0.039,5.952,1.736,6.2,5.81664,1.69652,6.059,0.03744,0.010920000000000001,0.039,5.7792,1.6856,6.02
2020-01-28 22:00:00,5.65344,1.64892,5.889,0.03744,0.010920000000000001,0.039,5.616,1.638,5.85,5.49024,1.60132,5.719,0.03744,0.010920000000000001,0.039,5.4528,1.5904,5.68
2020-01-28 22:30:00,5.33664,1.55652,5.559,0.03744,0.010920000000000001,0.039,5.2992,1.5455999999999999,5.52,5.17344,1.50892,5.389,0.03744,0.010920000000000001,0.039,5.136,1.498,5.35
2020-01-28 23:00:00,5.03904,1.4697200000000001,5.249,0.03744,0.010920000000000001,0.039,5.0016,1.4588,5.21,4.88544,1.42492,5.089,0.03744,0.010920000000000001,0.039,4.848,1.4140000000000001,5.05
2020-01-28 23:30:00,4.77984,1.39412,4.979,0.03744,0.010920000000000001,0.039,4.7424,1.3832,4.94,4.62624,1.34932,4.819,0.03744,0.010920000000000001,0.039,4.5888,1.3384,4.78
2020-01-29 00:00:00,4.56912,1.33266,4.7595,0.03792,0.01106,0.0395,4.5312,1.3216,4.72,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57
2020-01-29 00:30:00,4.53024,1.32132,4.719,0.03744,0.010920000000000001,0.039,4.4928,1.3104,4.68,4.38624,1.27932,4.569,0.03744,0.010920000000000001,0.039,4.3488,1.2684,4.53
2020-01-29 01:00:00,4.67424,1.36332,4.869,0.03744,0.010920000000000001,0.039,4.6368,1.3524,4.83,4.52064,1.31852,4.709,0.03744,0.010920000000000001,0.039,4.4832,1.3076,4.67
2020-01-29 01:30:00,4.67424,1.36332,4.869,0.03744,0.010920000000000001,0.039,4.6368,1.3524,4.83,4.52064,1.31852,4.709,0.03744,0.010920000000000001,0.039,4.4832,1.3076,4.67
2020-01-29 02:00:00,4.59744,1.3409200000000001,4.789,0.03744,0.010920000000000001,0.039,4.5600000000000005,1.33,4.75,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6
2020-01-29 02:30:00,4.5024,1.3132000000000001,4.69,0.038400000000000004,0.0112,0.04,4.464,1.302,4.65,4.3584,1.2711999999999999,4.54,0.038400000000000004,0.0112,0.04,4.32,1.26,4.5
2020-01-29 03:00:00,4.4544,1.2992,4.64,0.038400000000000004,0.0112,0.04,4.416,1.288,4.6,4.32,1.26,4.5,0.038400000000000004,0.0112,0.04,4.2816,1.2488000000000001,4.46
2020-01-29 03:30:00,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53,4.2432,1.2376,4.42,0.038400000000000004,0.0112,0.04,4.2048,1.2264,4.38
2020-01-29 04:00:00,4.3296,1.2628,4.51,0.038400000000000004,0.0112,0.04,4.2912,1.2516,4.47,4.1952,1.2236,4.37,0.038400000000000004,0.0112,0.04,4.1568,1.2124,4.33
2020-01-29 04:30:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2020-01-29 05:00:00,4.37712,1.2766600000000001,4.5595,0.03792,0.01106,0.0395,4.3392,1.2656,4.52,4.23312,1.23466,4.4095,0.03792,0.01106,0.0395,4.1952,1.2236,4.37
2020-01-29 05:30:00,4.53024,1.32132,4.719,0.03744,0.010920000000000001,0.039,4.4928,1.3104,4.68,4.38624,1.27932,4.569,0.03744,0.010920000000000001,0.039,4.3488,1.2684,4.53
2020-01-29 06:00:00,4.8086400000000005,1.40252,5.009,0.03744,0.010920000000000001,0.039,4.7712,1.3916,4.97,4.65504,1.35772,4.849,0.03744,0.010920000000000001,0.039,4.6176,1.3468,4.8100000000000005
2020-01-29 06:30:00,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29
2020-01-29 07:00:00,5.63472,1.6434600000000001,5.8695,0.03792,0.01106,0.0395,5.5968,1.6324,5.83,5.46192,1.59306,5.6895,0.03792,0.01106,0.0395,5.424,1.5819999999999999,5.65
2020-01-29 07:30:00,6.25824,1.82532,6.519,0.03744,0.010920000000000001,0.039,6.2208,1.8144,6.48,6.06624,1.76932,6.319,0.03744,0.010920000000000001,0.039,6.0288,1.7584,6.28
2020-01-29 08:00:00,6.69936,1.95398,6.9785,0.03696,0.010780000000000001,0.0385,6.6624,1.9432,6.94,6.49776,1.89518,6.7685,0.03696,0.010780000000000001,0.0385,6.4608,1.8844,6.73
2020-01-29 08:30:00,7.05504,2.05772,7.349,0.03744,0.010920000000000001,0.039,7.0176,2.0468,7.31,6.84384,1.9961200000000001,7.129,0.03744,0.010920000000000001,0.039,6.8064,1.9852,7.09
2020-01-29 09:00:00,7.00656,2.04358,7.2985,0.03696,0.010780000000000001,0.0385,6.9696,2.0328,7.26,6.7953600000000005,1.98198,7.0785,0.03696,0.010780000000000001,0.0385,6.7584,1.9712,7.04
2020-01-29 09:30:00,7.21728,2.10504,7.518,0.036480000000000005,0.01064,0.038,7.1808,2.0944,7.48,7.00608,2.04344,7.298,0.036480000000000005,0.01064,0.038,6.9696,2.0328,7.26
2020-01-29 10:00:00,7.2648,2.1189,7.5675,0.036000000000000004,0.0105,0.0375,7.2288,2.1084,7.53,7.0536,2.0573,7.3475,0.036000000000000004,0.0105,0.0375,7.0176,2.0468,7.31
2020-01-29 10:30:00,7.2168,2.1049,7.5175,0.036000000000000004,0.0105,0.0375,7.1808,2.0944,7.48,7.0056,2.0433,7.2975,0.036000000000000004,0.0105,0.0375,6.9696,2.0328,7.26
2020-01-29 11:00:00,7.35072,2.14396,7.657,0.03552,0.010360000000000001,0.037,7.3152,2.1336,7.62,7.12992,2.07956,7.427,0.03552,0.010360000000000001,0.037,7.0944,2.0692,7.39
2020-01-29 11:30:00,7.33152,2.13836,7.6370000000000005,0.03552,0.010360000000000001,0.037,7.296,2.128,7.6,7.12032,2.07676,7.417,0.03552,0.010360000000000001,0.037,7.0848,2.0664,7.38
2020-01-29 12:00:00,7.18752,2.09636,7.487,0.03552,0.010360000000000001,0.037,7.152,2.086,7.45,6.9667200000000005,2.03196,7.257,0.03552,0.010360000000000001,0.037,6.9312000000000005,2.0216,7.22
2020-01-29 12:30:00,7.24512,2.11316,7.547,0.03552,0.010360000000000001,0.037,7.2096,2.1028000000000002,7.51,7.03392,2.05156,7.327,0.03552,0.010360000000000001,0.037,6.9984,2.0412,7.29
2020-01-29 13:00:00,7.1016,2.0713,7.3975,0.036000000000000004,0.0105,0.0375,7.0656,2.0608,7.36,6.8904,2.0097,7.1775,0.036000000000000004,0.0105,0.0375,6.8544,1.9992,7.14
2020-01-29 13:30:00,7.05312,2.05716,7.347,0.03552,0.010360000000000001,0.037,7.0176,2.0468,7.31,6.84192,1.9955600000000002,7.127,0.03552,0.010360000000000001,0.037,6.8064,1.9852,7.09
2020-01-29 14:00:00,6.99552,2.04036,7.287,0.03552,0.010360000000000001,0.037,6.96,2.03,7.25,6.78432,1.97876,7.067,0.03552,0.010360000000000001,0.037,6.7488,1.9684,7.03
2020-01-29 14:30:00,7.01472,2.04596,7.307,0.03552,0.010360000000000001,0.037,6.9792000000000005,2.0356,7.27,6.80352,1.9843600000000001,7.087,0.03552,0.010360000000000001,0.037,6.768,1.974,7.05
2020-01-29 15:00:00,6.98592,2.03756,7.277,0.03552,0.010360000000000001,0.037,6.9504,2.0272,7.24,6.78432,1.97876,7.067,0.03552,0.010360000000000001,0.037,6.7488,1.9684,7.03
2020-01-29 15:30:00,6.90912,2.01516,7.197,0.03552,0.010360000000000001,0.037,6.8736,2.0048,7.16,6.69792,1.95356,6.977,0.03552,0.010360000000000001,0.037,6.6624,1.9432,6.94
2020-01-29 16:00:00,7.17792,2.09356,7.477,0.03552,0.010360000000000001,0.037,7.1424,2.0832,7.44,6.9667200000000005,2.03196,7.257,0.03552,0.010360000000000001,0.037,6.9312000000000005,2.0216,7.22
2020-01-29 16:30:00,7.3281600000000005,2.13738,7.6335,0.06096000000000001,0.01778,0.0635,7.2672,2.1196,7.57,7.11696,2.07578,7.4135,0.06096000000000001,0.01778,0.0635,7.056,2.058,7.35
2020-01-29 17:00:00,7.33488,2.13934,7.6405,0.11568,0.033740000000000006,0.12050000000000001,7.2192,2.1056,7.52,7.12368,2.07774,7.4205,0.11568,0.033740000000000006,0.12050000000000001,7.008,2.044,7.3
2020-01-29 17:30:00,7.41552,2.1628600000000002,7.7245,0.10992,0.032060000000000005,0.1145,7.3056,2.1308,7.61,7.19472,2.09846,7.4945,0.10992,0.032060000000000005,0.1145,7.0848,2.0664,7.38
2020-01-29 18:00:00,7.19136,2.09748,7.491,0.11616000000000001,0.03388,0.121,7.0752,2.0636,7.37,6.98016,2.03588,7.271,0.11616000000000001,0.03388,0.121,6.864,2.002,7.15
2020-01-29 18:30:00,7.04784,2.0556200000000002,7.3415,0.10704000000000001,0.03122,0.1115,6.9408,2.0244,7.23,6.84624,1.99682,7.1315,0.10704000000000001,0.03122,0.1115,6.7392,1.9656,7.02
2020-01-29 19:00:00,6.91488,2.01684,7.203,0.10848000000000001,0.03164,0.113,6.8064,1.9852,7.09,6.71328,1.95804,6.993,0.10848000000000001,0.03164,0.113,6.6048,1.9264000000000001,6.88
2020-01-29 19:30:00,6.70896,1.9567800000000002,6.9885,0.08496000000000001,0.024780000000000003,0.08850000000000001,6.624,1.932,6.9,6.51696,1.9007800000000001,6.7885,0.08496000000000001,0.024780000000000003,0.08850000000000001,6.432,1.876,6.7
2020-01-29 20:00:00,6.6024,1.9257,6.8775,0.036000000000000004,0.0105,0.0375,6.5664,1.9152,6.84,6.4104,1.8697,6.6775,0.036000000000000004,0.0105,0.0375,6.3744,1.8592,6.64
2020-01-29 20:30:00,6.4488,1.8809,6.7175,0.036000000000000004,0.0105,0.0375,6.4128,1.8704,6.68,6.2568,1.8249,6.5175,0.036000000000000004,0.0105,0.0375,6.2208,1.8144,6.48
2020-01-29 21:00:00,6.22848,1.81664,6.4879999999999995,0.036480000000000005,0.01064,0.038,6.192,1.806,6.45,6.03648,1.76064,6.288,0.036480000000000005,0.01064,0.038,6.0,1.75,6.25
2020-01-29 21:30:00,5.9496,1.7353,6.1975,0.036000000000000004,0.0105,0.0375,5.9136,1.7248,6.16,5.7672,1.6821000000000002,6.0075,0.036000000000000004,0.0105,0.0375,5.7312,1.6716000000000002,5.97
2020-01-29 22:00:00,5.7,1.6625,5.9375,0.036000000000000004,0.0105,0.0375,5.664,1.6520000000000001,5.9,5.5272,1.6120999999999999,5.7575,0.036000000000000004,0.0105,0.0375,5.4912,1.6016,5.72
2020-01-29 22:30:00,5.3064,1.5477,5.5275,0.036000000000000004,0.0105,0.0375,5.2704,1.5372,5.49,5.1432,1.5001,5.3575,0.036000000000000004,0.0105,0.0375,5.1072,1.4896,5.32
2020-01-29 23:00:00,4.92288,1.43584,5.128,0.036480000000000005,0.01064,0.038,4.8864,1.4252,5.09,4.76928,1.39104,4.968,0.036480000000000005,0.01064,0.038,4.7328,1.3804,4.93
2020-01-29 23:30:00,4.6536,1.3573,4.8475,0.036000000000000004,0.0105,0.0375,4.6176,1.3468,4.8100000000000005,4.5096,1.3153000000000001,4.6975,0.036000000000000004,0.0105,0.0375,4.4736,1.3048,4.66
2020-01-30 00:00:00,4.452,1.2985,4.6375,0.036000000000000004,0.0105,0.0375,4.416,1.288,4.6,4.308,1.2565,4.4875,0.036000000000000004,0.0105,0.0375,4.272,1.246,4.45
2020-01-30 00:30:00,4.3848,1.2789000000000001,4.5675,0.036000000000000004,0.0105,0.0375,4.3488,1.2684,4.53,4.2504,1.2397,4.4275,0.036000000000000004,0.0105,0.0375,4.2144,1.2292,4.39
2020-01-30 01:00:00,4.51008,1.31544,4.698,0.036480000000000005,0.01064,0.038,4.4736,1.3048,4.66,4.36608,1.27344,4.548,0.036480000000000005,0.01064,0.038,4.3296,1.2628,4.51
2020-01-30 01:30:00,4.5576,1.3293,4.7475000000000005,0.036000000000000004,0.0105,0.0375,4.5216,1.3188,4.71,4.4136,1.2873,4.5975,0.036000000000000004,0.0105,0.0375,4.3776,1.2768,4.5600000000000005
2020-01-30 02:00:00,4.48128,1.30704,4.668,0.036480000000000005,0.01064,0.038,4.4448,1.2964,4.63,4.33728,1.26504,4.518,0.036480000000000005,0.01064,0.038,4.3008,1.2544,4.48
2020-01-30 02:30:00,4.38528,1.27904,4.568,0.036480000000000005,0.01064,0.038,4.3488,1.2684,4.53,4.24128,1.23704,4.418,0.036480000000000005,0.01064,0.038,4.2048,1.2264,4.38
2020-01-30 03:00:00,4.27056,1.24558,4.4485,0.03696,0.010780000000000001,0.0385,4.2336,1.2348,4.41,4.13616,1.20638,4.3085,0.03696,0.010780000000000001,0.0385,4.0992,1.1956,4.27
2020-01-30 03:30:00,4.24176,1.23718,4.4185,0.03696,0.010780000000000001,0.0385,4.2048,1.2264,4.38,4.10736,1.19798,4.2785,0.03696,0.010780000000000001,0.0385,4.0704,1.1872,4.24
2020-01-30 04:00:00,4.18416,1.22038,4.3585,0.03696,0.010780000000000001,0.0385,4.1472,1.2096,4.32,4.04976,1.18118,4.2185,0.03696,0.010780000000000001,0.0385,4.0128,1.1703999999999999,4.18
2020-01-30 04:30:00,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2
2020-01-30 05:00:00,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2
2020-01-30 05:30:00,4.2024,1.2257,4.3775,0.036000000000000004,0.0105,0.0375,4.1664,1.2152,4.34,4.068,1.1865,4.2375,0.036000000000000004,0.0105,0.0375,4.032,1.176,4.2
2020-01-30 06:00:00,4.5768,1.3349,4.7675,0.036000000000000004,0.0105,0.0375,4.5408,1.3244,4.73,4.4328,1.2929,4.6175,0.036000000000000004,0.0105,0.0375,4.3968,1.2824,4.58
2020-01-30 06:30:00,4.98,1.4525000000000001,5.1875,0.036000000000000004,0.0105,0.0375,4.944,1.442,5.15,4.8264,1.4077,5.0275,0.036000000000000004,0.0105,0.0375,4.7904,1.3972,4.99
