Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-30 07:00:00,5.3256,1.5533000000000001,5.5475,0.036000000000000004,0.0105,0.0375,5.2896,1.5428000000000002,5.51,5.1528,1.5029,5.3675,0.036000000000000004,0.0105,0.0375,5.1168,1.4924,5.33
2020-01-30 07:30:00,5.9016,1.7213,6.1475,0.036000000000000004,0.0105,0.0375,5.8656,1.7107999999999999,6.11,5.7288,1.6709,5.9675,0.036000000000000004,0.0105,0.0375,5.6928,1.6604,5.93
2020-01-30 08:00:00,6.31392,1.84156,6.577,0.03552,0.010360000000000001,0.037,6.2784,1.8312,6.54,6.13152,1.78836,6.3870000000000005,0.03552,0.010360000000000001,0.037,6.096,1.778,6.35
2020-01-30 08:30:00,6.67776,1.94768,6.956,0.03456,0.01008,0.036000000000000004,6.6432,1.9376000000000002,6.92,6.47616,1.8888800000000001,6.746,0.03456,0.01008,0.036000000000000004,6.4416,1.8788,6.71
2020-01-30 09:00:00,6.6792,1.9481000000000002,6.9575,0.036000000000000004,0.0105,0.0375,6.6432,1.9376000000000002,6.92,6.4776,1.8893,6.7475000000000005,0.036000000000000004,0.0105,0.0375,6.4416,1.8788,6.71
2020-01-30 09:30:00,6.9,2.0125,7.1875,0.036000000000000004,0.0105,0.0375,6.864,2.002,7.15,6.6888000000000005,1.9509,6.9675,0.036000000000000004,0.0105,0.0375,6.6528,1.9404,6.93
2020-01-30 10:00:00,7.09152,2.06836,7.3870000000000005,0.03552,0.010360000000000001,0.037,7.056,2.058,7.35,6.88032,2.00676,7.167,0.03552,0.010360000000000001,0.037,6.8448,1.9964,7.13
2020-01-30 10:30:00,7.12992,2.07956,7.427,0.03552,0.010360000000000001,0.037,7.0944,2.0692,7.39,6.91872,2.01796,7.207,0.03552,0.010360000000000001,0.037,6.8832,2.0076,7.17
2020-01-30 11:00:00,7.22592,2.10756,7.527,0.03552,0.010360000000000001,0.037,7.1904,2.0972,7.49,7.01472,2.04596,7.307,0.03552,0.010360000000000001,0.037,6.9792000000000005,2.0356,7.27
2020-01-30 11:30:00,7.25472,2.11596,7.557,0.03552,0.010360000000000001,0.037,7.2192,2.1056,7.52,7.04352,2.05436,7.337,0.03552,0.010360000000000001,0.037,7.008,2.044,7.3
2020-01-30 12:00:00,7.24512,2.11316,7.547,0.03552,0.010360000000000001,0.037,7.2096,2.1028000000000002,7.51,7.02432,2.04876,7.317,0.03552,0.010360000000000001,0.037,6.9888,2.0384,7.28
2020-01-30 12:30:00,7.21632,2.10476,7.517,0.03552,0.010360000000000001,0.037,7.1808,2.0944,7.48,7.00512,2.04316,7.297,0.03552,0.010360000000000001,0.037,6.9696,2.0328,7.26
2020-01-30 13:00:00,7.07232,2.06276,7.367,0.03552,0.010360000000000001,0.037,7.0368,2.0524,7.33,6.86112,2.00116,7.147,0.03552,0.010360000000000001,0.037,6.8256,1.9908000000000001,7.11
2020-01-30 13:30:00,6.996,2.0405,7.2875,0.036000000000000004,0.0105,0.0375,6.96,2.03,7.25,6.7943999999999996,1.9817,7.0775,0.036000000000000004,0.0105,0.0375,6.7584,1.9712,7.04
2020-01-30 14:00:00,6.996,2.0405,7.2875,0.036000000000000004,0.0105,0.0375,6.96,2.03,7.25,6.7943999999999996,1.9817,7.0775,0.036000000000000004,0.0105,0.0375,6.7584,1.9712,7.04
2020-01-30 14:30:00,6.94752,2.02636,7.237,0.03552,0.010360000000000001,0.037,6.912,2.016,7.2,6.74592,1.9675600000000002,7.027,0.03552,0.010360000000000001,0.037,6.7104,1.9572,6.99
2020-01-30 15:00:00,6.7656,1.9733,7.0475,0.036000000000000004,0.0105,0.0375,6.7296,1.9628,7.01,6.564,1.9145,6.8375,0.036000000000000004,0.0105,0.0375,6.5280000000000005,1.904,6.8
2020-01-30 15:30:00,6.77568,1.9762400000000002,7.058,0.036480000000000005,0.01064,0.038,6.7392,1.9656,7.02,6.57408,1.91744,6.848,0.036480000000000005,0.01064,0.038,6.5376,1.9068,6.8100000000000005
2020-01-30 16:00:00,6.9864,2.0377,7.2775,0.036000000000000004,0.0105,0.0375,6.9504,2.0272,7.24,6.7752,1.9761000000000002,7.0575,0.036000000000000004,0.0105,0.0375,6.7392,1.9656,7.02
2020-01-30 16:30:00,7.04208,2.05394,7.3355,0.09168000000000001,0.026740000000000003,0.0955,6.9504,2.0272,7.24,6.8308800000000005,1.99234,7.1155,0.09168000000000001,0.026740000000000003,0.0955,6.7392,1.9656,7.02
2020-01-30 17:00:00,7.0728,2.0629,7.3675,0.11280000000000001,0.0329,0.11750000000000001,6.96,2.03,7.25,6.8712,2.0041,7.1575,0.11280000000000001,0.0329,0.11750000000000001,6.7584,1.9712,7.04
2020-01-30 17:30:00,7.07904,2.06472,7.374,0.11904,0.03472,0.124,6.96,2.03,7.25,6.87744,2.00592,7.164,0.11904,0.03472,0.124,6.7584,1.9712,7.04
2020-01-30 18:00:00,6.9844800000000005,2.03714,7.2755,0.11088,0.03234,0.1155,6.8736,2.0048,7.16,6.7828800000000005,1.9783400000000002,7.0655,0.11088,0.03234,0.1155,6.672,1.9460000000000002,6.95
2020-01-30 18:30:00,6.75072,1.96896,7.032,0.10752,0.031360000000000006,0.112,6.6432,1.9376000000000002,6.92,6.55872,1.91296,6.832,0.10752,0.031360000000000006,0.112,6.4512,1.8816000000000002,6.72
2020-01-30 19:00:00,6.63264,1.93452,6.909,0.10464000000000001,0.030520000000000002,0.109,6.5280000000000005,1.904,6.8,6.44064,1.87852,6.709,0.10464000000000001,0.030520000000000002,0.109,6.336,1.8479999999999999,6.6
2020-01-30 19:30:00,6.58368,1.9202400000000002,6.858,0.036480000000000005,0.01064,0.038,6.5472,1.9096000000000002,6.82,6.38208,1.86144,6.648,0.036480000000000005,0.01064,0.038,6.3456,1.8508,6.61
2020-01-30 20:00:00,6.3148800000000005,1.84184,6.578,0.036480000000000005,0.01064,0.038,6.2784,1.8312,6.54,6.13248,1.78864,6.388,0.036480000000000005,0.01064,0.038,6.096,1.778,6.35
2020-01-30 20:30:00,6.07488,1.77184,6.328,0.036480000000000005,0.01064,0.038,6.0384,1.7612,6.29,5.90208,1.72144,6.148,0.036480000000000005,0.01064,0.038,5.8656,1.7107999999999999,6.11
2020-01-30 21:00:00,5.92128,1.7270400000000001,6.168,0.036480000000000005,0.01064,0.038,5.8848,1.7164000000000001,6.13,5.73888,1.6738400000000002,5.978,0.036480000000000005,0.01064,0.038,5.7024,1.6632,5.94
2020-01-30 21:30:00,5.68128,1.65704,5.918,0.036480000000000005,0.01064,0.038,5.6448,1.6464,5.88,5.5084800000000005,1.60664,5.7379999999999995,0.036480000000000005,0.01064,0.038,5.472,1.596,5.7
2020-01-30 22:00:00,5.42208,1.5814400000000002,5.648,0.036480000000000005,0.01064,0.038,5.3856,1.5708,5.61,5.2588799999999996,1.53384,5.478,0.036480000000000005,0.01064,0.038,5.2224,1.5232,5.44
2020-01-30 22:30:00,5.12448,1.49464,5.338,0.036480000000000005,0.01064,0.038,5.088,1.484,5.3,4.96128,1.44704,5.168,0.036480000000000005,0.01064,0.038,4.9248,1.4364,5.13
2020-01-30 23:00:00,4.85568,1.4162400000000002,5.058,0.036480000000000005,0.01064,0.038,4.8192,1.4056,5.02,4.71168,1.37424,4.908,0.036480000000000005,0.01064,0.038,4.6752,1.3636,4.87
2020-01-30 23:30:00,4.54848,1.32664,4.7379999999999995,0.036480000000000005,0.01064,0.038,4.5120000000000005,1.316,4.7,4.40448,1.28464,4.588,0.036480000000000005,0.01064,0.038,4.368,1.274,4.55
2020-01-31 00:00:00,4.35648,1.27064,4.538,0.036480000000000005,0.01064,0.038,4.32,1.26,4.5,4.22208,1.23144,4.398,0.036480000000000005,0.01064,0.038,4.1856,1.2208,4.36
2020-01-31 00:30:00,4.31808,1.2594400000000001,4.498,0.036480000000000005,0.01064,0.038,4.2816,1.2488000000000001,4.46,4.18368,1.22024,4.358,0.036480000000000005,0.01064,0.038,4.1472,1.2096,4.32
2020-01-31 01:00:00,4.46208,1.30144,4.648,0.036480000000000005,0.01064,0.038,4.4256,1.2908,4.61,4.32768,1.26224,4.508,0.036480000000000005,0.01064,0.038,4.2912,1.2516,4.47
2020-01-31 01:30:00,4.46208,1.30144,4.648,0.036480000000000005,0.01064,0.038,4.4256,1.2908,4.61,4.32768,1.26224,4.508,0.036480000000000005,0.01064,0.038,4.2912,1.2516,4.47
2020-01-31 02:00:00,4.46256,1.30158,4.6485,0.03696,0.010780000000000001,0.0385,4.4256,1.2908,4.61,4.3281600000000005,1.26238,4.5085,0.03696,0.010780000000000001,0.0385,4.2912,1.2516,4.47
2020-01-31 02:30:00,4.40448,1.28464,4.588,0.036480000000000005,0.01064,0.038,4.368,1.274,4.55,4.26048,1.24264,4.438,0.036480000000000005,0.01064,0.038,4.224,1.232,4.4
2020-01-31 03:00:00,4.27968,1.24824,4.458,0.036480000000000005,0.01064,0.038,4.2432,1.2376,4.42,4.14528,1.20904,4.318,0.036480000000000005,0.01064,0.038,4.1088000000000005,1.1984,4.28
2020-01-31 03:30:00,4.23168,1.23424,4.408,0.036480000000000005,0.01064,0.038,4.1952,1.2236,4.37,4.10688,1.19784,4.2780000000000005,0.036480000000000005,0.01064,0.038,4.0704,1.1872,4.24
2020-01-31 04:00:00,4.09776,1.1951800000000001,4.2685,0.03696,0.010780000000000001,0.0385,4.0608,1.1844000000000001,4.23,3.97296,1.15878,4.1385,0.03696,0.010780000000000001,0.0385,3.936,1.148,4.1
2020-01-31 04:30:00,4.09728,1.19504,4.268,0.036480000000000005,0.01064,0.038,4.0608,1.1844000000000001,4.23,3.97248,1.1586400000000001,4.138,0.036480000000000005,0.01064,0.038,3.936,1.148,4.1
2020-01-31 05:00:00,4.15488,1.21184,4.328,0.036480000000000005,0.01064,0.038,4.1184,1.2012,4.29,4.02048,1.17264,4.188,0.036480000000000005,0.01064,0.038,3.984,1.162,4.15
2020-01-31 05:30:00,4.28928,1.2510400000000002,4.468,0.036480000000000005,0.01064,0.038,4.2528,1.2404,4.43,4.15488,1.21184,4.328,0.036480000000000005,0.01064,0.038,4.1184,1.2012,4.29
2020-01-31 06:00:00,4.49088,1.30984,4.678,0.036480000000000005,0.01064,0.038,4.4544,1.2992,4.64,4.34688,1.26784,4.5280000000000005,0.036480000000000005,0.01064,0.038,4.3104,1.2572,4.49
2020-01-31 06:30:00,4.89408,1.42744,5.098,0.036480000000000005,0.01064,0.038,4.8576,1.4168,5.06,4.74048,1.38264,4.938,0.036480000000000005,0.01064,0.038,4.704,1.3719999999999999,4.9
2020-01-31 07:00:00,5.28816,1.54238,5.5085,0.03696,0.010780000000000001,0.0385,5.2512,1.5316,5.47,5.1345600000000005,1.4975800000000001,5.3485,0.03696,0.010780000000000001,0.0385,5.0976,1.4868000000000001,5.31
2020-01-31 07:30:00,5.84448,1.70464,6.088,0.036480000000000005,0.01064,0.038,5.808,1.694,6.05,5.67168,1.6542400000000002,5.908,0.036480000000000005,0.01064,0.038,5.6352,1.6436000000000002,5.87
2020-01-31 08:00:00,6.21744,1.81342,6.4765,0.03504,0.010220000000000002,0.036500000000000005,6.1824,1.8032,6.44,6.03504,1.76022,6.2865,0.03504,0.010220000000000002,0.036500000000000005,6.0,1.75,6.25
2020-01-31 08:30:00,6.42912,1.8751600000000002,6.697,0.03552,0.010360000000000001,0.037,6.3936,1.8648,6.66,6.24672,1.82196,6.507,0.03552,0.010360000000000001,0.037,6.2112,1.8115999999999999,6.47
2020-01-31 09:00:00,6.372,1.8585,6.6375,0.036000000000000004,0.0105,0.0375,6.336,1.8479999999999999,6.6,6.18,1.8025,6.4375,0.036000000000000004,0.0105,0.0375,6.144,1.792,6.4
2020-01-31 09:30:00,6.5928,1.9229,6.8675,0.036000000000000004,0.0105,0.0375,6.5568,1.9123999999999999,6.83,6.4008,1.8669,6.6675,0.036000000000000004,0.0105,0.0375,6.3648,1.8564,6.63
2020-01-31 10:00:00,6.59376,1.9231800000000001,6.8685,0.03696,0.010780000000000001,0.0385,6.5568,1.9123999999999999,6.83,6.40176,1.86718,6.6685,0.03696,0.010780000000000001,0.0385,6.3648,1.8564,6.63
2020-01-31 10:30:00,6.59328,1.92304,6.868,0.036480000000000005,0.01064,0.038,6.5568,1.9123999999999999,6.83,6.40128,1.86704,6.668,0.036480000000000005,0.01064,0.038,6.3648,1.8564,6.63
2020-01-31 11:00:00,6.62256,1.93158,6.8985,0.03696,0.010780000000000001,0.0385,6.5856,1.9208,6.86,6.43056,1.87558,6.6985,0.03696,0.010780000000000001,0.0385,6.3936,1.8648,6.66
2020-01-31 11:30:00,6.7660800000000005,1.97344,7.048,0.036480000000000005,0.01064,0.038,6.7296,1.9628,7.01,6.56448,1.9146400000000001,6.838,0.036480000000000005,0.01064,0.038,6.5280000000000005,1.904,6.8
2020-01-31 12:00:00,6.7473600000000005,1.96798,7.0285,0.03696,0.010780000000000001,0.0385,6.7104,1.9572,6.99,6.54576,1.90918,6.8185,0.03696,0.010780000000000001,0.0385,6.5088,1.8984,6.78
2020-01-31 12:30:00,6.7473600000000005,1.96798,7.0285,0.03696,0.010780000000000001,0.0385,6.7104,1.9572,6.99,6.54576,1.90918,6.8185,0.03696,0.010780000000000001,0.0385,6.5088,1.8984,6.78
2020-01-31 13:00:00,6.61344,1.9289200000000002,6.889,0.03744,0.010920000000000001,0.039,6.5760000000000005,1.9180000000000001,6.85,6.4214400000000005,1.8729200000000001,6.689,0.03744,0.010920000000000001,0.039,6.384,1.862,6.65
2020-01-31 13:30:00,6.50736,1.89798,6.7785,0.03696,0.010780000000000001,0.0385,6.4704,1.8872,6.74,6.31536,1.84198,6.5785,0.03696,0.010780000000000001,0.0385,6.2784,1.8312,6.54
2020-01-31 14:00:00,6.43008,1.8754400000000002,6.698,0.036480000000000005,0.01064,0.038,6.3936,1.8648,6.66,6.23808,1.8194400000000002,6.498,0.036480000000000005,0.01064,0.038,6.2016,1.8088000000000002,6.46
2020-01-31 14:30:00,6.32544,1.8449200000000001,6.589,0.03744,0.010920000000000001,0.039,6.288,1.834,6.55,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36
2020-01-31 15:00:00,6.22128,1.81454,6.4805,0.038880000000000005,0.011340000000000001,0.0405,6.1824,1.8032,6.44,6.03888,1.7613400000000001,6.2905,0.038880000000000005,0.011340000000000001,0.0405,6.0,1.75,6.25
2020-01-31 15:30:00,6.20496,1.80978,6.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1632,1.7976,6.42,6.02256,1.75658,6.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9808,1.7444000000000002,6.23
2020-01-31 16:00:00,6.52224,1.90232,6.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,6.48,1.8900000000000001,6.75,6.33024,1.84632,6.594,0.04224000000000001,0.012320000000000001,0.044,6.288,1.834,6.55
2020-01-31 16:30:00,6.42096,1.8727800000000001,6.6885,0.09456,0.027580000000000004,0.0985,6.3264,1.8452000000000002,6.59,6.23856,1.8195800000000002,6.4985,0.09456,0.027580000000000004,0.0985,6.144,1.792,6.4
2020-01-31 17:00:00,6.56016,1.91338,6.8335,0.11856000000000001,0.03458,0.12350000000000001,6.4416,1.8788,6.71,6.37776,1.8601800000000002,6.6435,0.11856000000000001,0.03458,0.12350000000000001,6.2592,1.8256000000000001,6.52
2020-01-31 17:30:00,6.69072,1.95146,6.9695,0.11472,0.033460000000000004,0.11950000000000001,6.5760000000000005,1.9180000000000001,6.85,6.4987200000000005,1.89546,6.7695,0.11472,0.033460000000000004,0.11950000000000001,6.384,1.862,6.65
2020-01-31 18:00:00,6.57648,1.9181400000000002,6.8505,0.11568,0.033740000000000006,0.12050000000000001,6.4608,1.8844,6.73,6.39408,1.86494,6.6605,0.11568,0.033740000000000006,0.12050000000000001,6.2784,1.8312,6.54
2020-01-31 18:30:00,6.46656,1.8860800000000002,6.736,0.12096000000000001,0.035280000000000006,0.126,6.3456,1.8508,6.61,6.27456,1.8300800000000002,6.536,0.12096000000000001,0.035280000000000006,0.126,6.1536,1.7948,6.41
2020-01-31 19:00:00,6.29328,1.83554,6.5555,0.12048,0.035140000000000005,0.1255,6.1728,1.8004,6.43,6.11088,1.78234,6.3655,0.12048,0.035140000000000005,0.1255,5.9904,1.7472,6.24
2020-01-31 19:30:00,6.05712,1.76666,6.3095,0.12432000000000001,0.03626,0.1295,5.9328,1.7304,6.18,5.88432,1.7162600000000001,6.1295,0.12432000000000001,0.03626,0.1295,5.76,1.6800000000000002,6.0
2020-01-31 20:00:00,5.87328,1.71304,6.118,0.12288000000000002,0.035840000000000004,0.128,5.7504,1.6772,5.99,5.70048,1.6626400000000001,5.938,0.12288000000000002,0.035840000000000004,0.128,5.5776,1.6268,5.8100000000000005
2020-01-31 20:30:00,5.62848,1.6416400000000002,5.8629999999999995,0.23328000000000002,0.06804,0.243,5.3952,1.5735999999999999,5.62,5.46528,1.5940400000000001,5.693,0.23328000000000002,0.06804,0.243,5.232,1.526,5.45
2020-01-31 21:00:00,5.50608,1.60594,5.7355,0.13008,0.03794,0.1355,5.376,1.568,5.6,5.34288,1.55834,5.5655,0.13008,0.03794,0.1355,5.2128,1.5204,5.43
2020-01-31 21:30:00,5.3136,1.5498,5.535,0.0432,0.0126,0.045,5.2704,1.5372,5.49,5.1504,1.5022,5.365,0.0432,0.0126,0.045,5.1072,1.4896,5.32
2020-01-31 22:00:00,5.1700800000000005,1.50794,5.3855,0.043680000000000004,0.012740000000000001,0.0455,5.1264,1.4952,5.34,5.00688,1.46034,5.2155,0.043680000000000004,0.012740000000000001,0.0455,4.9632000000000005,1.4476,5.17
2020-01-31 22:30:00,4.92,1.435,5.125,0.0432,0.0126,0.045,4.8768,1.4224,5.08,4.776,1.393,4.975,0.0432,0.0126,0.045,4.7328,1.3804,4.93
2020-01-31 23:00:00,4.68,1.365,4.875,0.0432,0.0126,0.045,4.6368,1.3524,4.83,4.536,1.323,4.725,0.0432,0.0126,0.045,4.4928,1.3104,4.68
2020-01-31 23:30:00,4.43952,1.29486,4.6245,0.04272,0.01246,0.044500000000000005,4.3968,1.2824,4.58,4.29552,1.25286,4.4745,0.04272,0.01246,0.044500000000000005,4.2528,1.2404,4.43
2020-02-01 00:00:00,4.29552,1.25286,4.4745,0.04272,0.01246,0.044500000000000005,4.2528,1.2404,4.43,4.16112,1.21366,4.3345,0.04272,0.01246,0.044500000000000005,4.1184,1.2012,4.29
2020-02-01 00:30:00,4.17072,1.21646,4.3445,0.04272,0.01246,0.044500000000000005,4.128,1.204,4.3,4.03632,1.17726,4.2045,0.04272,0.01246,0.044500000000000005,3.9936,1.1648,4.16
2020-02-01 01:00:00,4.296,1.2530000000000001,4.475,0.0432,0.0126,0.045,4.2528,1.2404,4.43,4.1616,1.2138,4.335,0.0432,0.0126,0.045,4.1184,1.2012,4.29
2020-02-01 01:30:00,4.24848,1.23914,4.4255,0.043680000000000004,0.012740000000000001,0.0455,4.2048,1.2264,4.38,4.11408,1.19994,4.2855,0.043680000000000004,0.012740000000000001,0.0455,4.0704,1.1872,4.24
2020-02-01 02:00:00,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31,4.04592,1.18006,4.2145,0.04272,0.01246,0.044500000000000005,4.0032,1.1676,4.17
2020-02-01 02:30:00,4.08432,1.19126,4.2545,0.04272,0.01246,0.044500000000000005,4.0416,1.1788,4.21,3.94992,1.15206,4.1145,0.04272,0.01246,0.044500000000000005,3.9072,1.1396,4.07
2020-02-01 03:00:00,4.02672,1.17446,4.1945,0.04272,0.01246,0.044500000000000005,3.984,1.162,4.15,3.90192,1.13806,4.0645,0.04272,0.01246,0.044500000000000005,3.8592,1.1256,4.02
2020-02-01 03:30:00,3.92112,1.1436600000000001,4.0845,0.04272,0.01246,0.044500000000000005,3.8784,1.1312,4.04,3.79632,1.10726,3.9545,0.04272,0.01246,0.044500000000000005,3.7536,1.0948,3.91
2020-02-01 04:00:00,3.84432,1.12126,4.0045,0.04272,0.01246,0.044500000000000005,3.8016,1.1088,3.96,3.72912,1.08766,3.8845,0.04272,0.01246,0.044500000000000005,3.6864,1.0752,3.84
2020-02-01 04:30:00,3.81504,1.11272,3.974,0.04224000000000001,0.012320000000000001,0.044,3.7728,1.1004,3.93,3.69024,1.07632,3.844,0.04224000000000001,0.012320000000000001,0.044,3.648,1.064,3.8
2020-02-01 05:00:00,3.79584,1.10712,3.954,0.04224000000000001,0.012320000000000001,0.044,3.7536,1.0948,3.91,3.68064,1.07352,3.834,0.04224000000000001,0.012320000000000001,0.044,3.6384,1.0612,3.79
2020-02-01 05:30:00,3.83472,1.11846,3.9945,0.04272,0.01246,0.044500000000000005,3.792,1.106,3.95,3.7099200000000003,1.08206,3.8645,0.04272,0.01246,0.044500000000000005,3.6672000000000002,1.0696,3.8200000000000003
2020-02-01 06:00:00,3.92112,1.1436600000000001,4.0845,0.04272,0.01246,0.044500000000000005,3.8784,1.1312,4.04,3.79632,1.10726,3.9545,0.04272,0.01246,0.044500000000000005,3.7536,1.0948,3.91
2020-02-01 06:30:00,4.17024,1.21632,4.344,0.04224000000000001,0.012320000000000001,0.044,4.128,1.204,4.3,4.04544,1.17992,4.214,0.04224000000000001,0.012320000000000001,0.044,4.0032,1.1676,4.17
2020-02-01 07:00:00,4.34352,1.26686,4.5245,0.04272,0.01246,0.044500000000000005,4.3008,1.2544,4.48,4.20912,1.22766,4.3845,0.04272,0.01246,0.044500000000000005,4.1664,1.2152,4.34
2020-02-01 07:30:00,4.65168,1.35674,4.8455,0.043680000000000004,0.012740000000000001,0.0455,4.608,1.344,4.8,4.50768,1.31474,4.6955,0.043680000000000004,0.012740000000000001,0.0455,4.464,1.302,4.65
2020-02-01 08:00:00,4.88976,1.42618,5.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.848,1.4140000000000001,5.05,4.73616,1.38138,4.9335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.6944,1.3692,4.89
2020-02-01 08:30:00,5.20704,1.51872,5.424,0.04224000000000001,0.012320000000000001,0.044,5.1648,1.5064000000000002,5.38,5.05344,1.4739200000000001,5.264,0.04224000000000001,0.012320000000000001,0.044,5.0112,1.4616,5.22
2020-02-01 09:00:00,5.3894400000000005,1.57192,5.614,0.04224000000000001,0.012320000000000001,0.044,5.3472,1.5596,5.57,5.22624,1.52432,5.444,0.04224000000000001,0.012320000000000001,0.044,5.184,1.512,5.4
2020-02-01 09:30:00,5.66784,1.65312,5.904,0.04224000000000001,0.012320000000000001,0.044,5.6256,1.6408,5.86,5.49504,1.6027200000000001,5.724,0.04224000000000001,0.012320000000000001,0.044,5.4528,1.5904,5.68
2020-02-01 10:00:00,5.65824,1.65032,5.894,0.04224000000000001,0.012320000000000001,0.044,5.616,1.638,5.85,5.49504,1.6027200000000001,5.724,0.04224000000000001,0.012320000000000001,0.044,5.4528,1.5904,5.68
2020-02-01 10:30:00,5.75424,1.67832,5.994,0.04224000000000001,0.012320000000000001,0.044,5.712,1.666,5.95,5.59104,1.6307200000000002,5.824,0.04224000000000001,0.012320000000000001,0.044,5.5488,1.6184,5.78
2020-02-01 11:00:00,5.76384,1.68112,6.004,0.04224000000000001,0.012320000000000001,0.044,5.7216000000000005,1.6688,5.96,5.60064,1.63352,5.834,0.04224000000000001,0.012320000000000001,0.044,5.5584,1.6212,5.79
2020-02-01 11:30:00,5.92704,1.72872,6.174,0.04224000000000001,0.012320000000000001,0.044,5.8848,1.7164000000000001,6.13,5.75424,1.67832,5.994,0.04224000000000001,0.012320000000000001,0.044,5.712,1.666,5.95
2020-02-01 12:00:00,5.90784,1.7231200000000002,6.154,0.04224000000000001,0.012320000000000001,0.044,5.8656,1.7107999999999999,6.11,5.73504,1.67272,5.974,0.04224000000000001,0.012320000000000001,0.044,5.6928,1.6604,5.93
2020-02-01 12:30:00,5.95584,1.73712,6.204,0.04224000000000001,0.012320000000000001,0.044,5.9136,1.7248,6.16,5.78304,1.6867200000000002,6.024,0.04224000000000001,0.012320000000000001,0.044,5.7408,1.6743999999999999,5.98
2020-02-01 13:00:00,5.80224,1.69232,6.044,0.04224000000000001,0.012320000000000001,0.044,5.76,1.6800000000000002,6.0,5.62944,1.64192,5.864,0.04224000000000001,0.012320000000000001,0.044,5.5872,1.6296,5.82
2020-02-01 13:30:00,5.77344,1.68392,6.014,0.04224000000000001,0.012320000000000001,0.044,5.7312,1.6716000000000002,5.97,5.61024,1.63632,5.844,0.04224000000000001,0.012320000000000001,0.044,5.568,1.624,5.8
2020-02-01 14:00:00,5.7926400000000005,1.68952,6.034,0.04224000000000001,0.012320000000000001,0.044,5.7504,1.6772,5.99,5.61984,1.6391200000000001,5.854,0.04224000000000001,0.012320000000000001,0.044,5.5776,1.6268,5.8100000000000005
2020-02-01 14:30:00,5.74464,1.6755200000000001,5.984,0.04224000000000001,0.012320000000000001,0.044,5.7024,1.6632,5.94,5.57184,1.62512,5.804,0.04224000000000001,0.012320000000000001,0.044,5.5296,1.6128,5.76
2020-02-01 15:00:00,5.60064,1.63352,5.834,0.04224000000000001,0.012320000000000001,0.044,5.5584,1.6212,5.79,5.42784,1.58312,5.654,0.04224000000000001,0.012320000000000001,0.044,5.3856,1.5708,5.61
2020-02-01 15:30:00,5.56272,1.62246,5.7945,0.04272,0.01246,0.044500000000000005,5.52,1.6099999999999999,5.75,5.39952,1.5748600000000001,5.6245,0.04272,0.01246,0.044500000000000005,5.3568,1.5624,5.58
2020-02-01 16:00:00,5.57184,1.62512,5.804,0.04224000000000001,0.012320000000000001,0.044,5.5296,1.6128,5.76,5.40864,1.57752,5.634,0.04224000000000001,0.012320000000000001,0.044,5.3664,1.5652,5.59
2020-02-01 16:30:00,5.74464,1.6755200000000001,5.984,0.04224000000000001,0.012320000000000001,0.044,5.7024,1.6632,5.94,5.57184,1.62512,5.804,0.04224000000000001,0.012320000000000001,0.044,5.5296,1.6128,5.76
2020-02-01 17:00:00,5.9928,1.7479,6.2425,0.0408,0.0119,0.0425,5.952,1.736,6.2,5.82,1.6975,6.0625,0.0408,0.0119,0.0425,5.7792,1.6856,6.02
2020-02-01 17:30:00,6.31008,1.84044,6.573,0.041280000000000004,0.01204,0.043000000000000003,6.2688,1.8284,6.53,6.12768,1.7872400000000002,6.383,0.041280000000000004,0.01204,0.043000000000000003,6.0864,1.7752,6.34
2020-02-01 18:00:00,6.45552,1.88286,6.7245,0.04272,0.01246,0.044500000000000005,6.4128,1.8704,6.68,6.26352,1.82686,6.5245,0.04272,0.01246,0.044500000000000005,6.2208,1.8144,6.48
2020-02-01 18:30:00,6.33072,1.84646,6.5945,0.04272,0.01246,0.044500000000000005,6.288,1.834,6.55,6.14832,1.79326,6.4045,0.04272,0.01246,0.044500000000000005,6.1056,1.7808000000000002,6.36
2020-02-01 19:00:00,6.15888,1.79634,6.4155,0.043680000000000004,0.012740000000000001,0.0455,6.1152,1.7836,6.37,5.9764800000000005,1.74314,6.2255,0.043680000000000004,0.012740000000000001,0.0455,5.9328,1.7304,6.18
2020-02-01 19:30:00,5.86032,1.70926,6.1045,0.04272,0.01246,0.044500000000000005,5.8176,1.6968,6.06,5.68752,1.65886,5.9245,0.04272,0.01246,0.044500000000000005,5.6448,1.6464,5.88
2020-02-01 20:00:00,5.688,1.659,5.925,0.0432,0.0126,0.045,5.6448,1.6464,5.88,5.5152,1.6086,5.745,0.0432,0.0126,0.045,5.472,1.596,5.7
2020-02-01 20:30:00,5.57232,1.62526,5.8045,0.04272,0.01246,0.044500000000000005,5.5296,1.6128,5.76,5.40912,1.57766,5.6345,0.04272,0.01246,0.044500000000000005,5.3664,1.5652,5.59
2020-02-01 21:00:00,5.4,1.5750000000000002,5.625,0.0432,0.0126,0.045,5.3568,1.5624,5.58,5.2368,1.5274,5.455,0.0432,0.0126,0.045,5.1936,1.5148000000000001,5.41
2020-02-01 21:30:00,5.2943999999999996,1.5442,5.515,0.0432,0.0126,0.045,5.2512,1.5316,5.47,5.1312,1.4966,5.345,0.0432,0.0126,0.045,5.088,1.484,5.3
2020-02-01 22:00:00,5.064,1.477,5.275,0.0432,0.0126,0.045,5.0208,1.4644,5.23,4.9104,1.4322,5.115,0.0432,0.0126,0.045,4.8672,1.4196,5.07
2020-02-01 22:30:00,4.8624,1.4182000000000001,5.065,0.0432,0.0126,0.045,4.8192,1.4056,5.02,4.7184,1.3762,4.915,0.0432,0.0126,0.045,4.6752,1.3636,4.87
2020-02-01 23:00:00,4.6790400000000005,1.3647200000000002,4.874,0.04224000000000001,0.012320000000000001,0.044,4.6368,1.3524,4.83,4.53504,1.32272,4.724,0.04224000000000001,0.012320000000000001,0.044,4.4928,1.3104,4.68
2020-02-01 23:30:00,4.47744,1.30592,4.664,0.04224000000000001,0.012320000000000001,0.044,4.4352,1.2936,4.62,4.33344,1.2639200000000002,4.514,0.04224000000000001,0.012320000000000001,0.044,4.2912,1.2516,4.47
2020-02-02 00:00:00,4.32384,1.26112,4.504,0.04224000000000001,0.012320000000000001,0.044,4.2816,1.2488000000000001,4.46,4.18944,1.22192,4.364,0.04224000000000001,0.012320000000000001,0.044,4.1472,1.2096,4.32
2020-02-02 00:30:00,4.18944,1.22192,4.364,0.04224000000000001,0.012320000000000001,0.044,4.1472,1.2096,4.32,4.05504,1.18272,4.224,0.04224000000000001,0.012320000000000001,0.044,4.0128,1.1703999999999999,4.18
2020-02-02 01:00:00,4.32384,1.26112,4.504,0.04224000000000001,0.012320000000000001,0.044,4.2816,1.2488000000000001,4.46,4.18944,1.22192,4.364,0.04224000000000001,0.012320000000000001,0.044,4.1472,1.2096,4.32
2020-02-02 01:30:00,4.29552,1.25286,4.4745,0.04272,0.01246,0.044500000000000005,4.2528,1.2404,4.43,4.16112,1.21366,4.3345,0.04272,0.01246,0.044500000000000005,4.1184,1.2012,4.29
2020-02-02 02:00:00,4.26624,1.24432,4.444,0.04224000000000001,0.012320000000000001,0.044,4.224,1.232,4.4,4.13184,1.20512,4.304,0.04224000000000001,0.012320000000000001,0.044,4.0896,1.1928,4.26
2020-02-02 02:30:00,4.1232,1.2026,4.295,0.0432,0.0126,0.045,4.08,1.19,4.25,3.9984,1.1662,4.165,0.0432,0.0126,0.045,3.9552,1.1536,4.12
2020-02-02 03:00:00,4.0752,1.1886,4.245,0.0432,0.0126,0.045,4.032,1.176,4.2,3.9504,1.1522000000000001,4.115,0.0432,0.0126,0.045,3.9072,1.1396,4.07
2020-02-02 03:30:00,3.9984,1.1662,4.165,0.0432,0.0126,0.045,3.9552,1.1536,4.12,3.864,1.127,4.025,0.0432,0.0126,0.045,3.8208,1.1144,3.98
2020-02-02 04:00:00,3.8928000000000003,1.1354,4.055,0.0432,0.0126,0.045,3.8496,1.1228,4.01,3.768,1.099,3.925,0.0432,0.0126,0.045,3.7248,1.0864,3.88
2020-02-02 04:30:00,3.8256,1.1158,3.985,0.0432,0.0126,0.045,3.7824,1.1032,3.94,3.7008,1.0794,3.855,0.0432,0.0126,0.045,3.6576,1.0668,3.81
2020-02-02 05:00:00,3.8256,1.1158,3.985,0.0432,0.0126,0.045,3.7824,1.1032,3.94,3.7008,1.0794,3.855,0.0432,0.0126,0.045,3.6576,1.0668,3.81
2020-02-02 05:30:00,3.8256,1.1158,3.985,0.0432,0.0126,0.045,3.7824,1.1032,3.94,3.7008,1.0794,3.855,0.0432,0.0126,0.045,3.6576,1.0668,3.81
2020-02-02 06:00:00,3.8928000000000003,1.1354,4.055,0.0432,0.0126,0.045,3.8496,1.1228,4.01,3.768,1.099,3.925,0.0432,0.0126,0.045,3.7248,1.0864,3.88
2020-02-02 06:30:00,4.0368,1.1774,4.205,0.0432,0.0126,0.045,3.9936,1.1648,4.16,3.912,1.141,4.075,0.0432,0.0126,0.045,3.8688000000000002,1.1284,4.03
2020-02-02 07:00:00,4.12272,1.20246,4.2945,0.04272,0.01246,0.044500000000000005,4.08,1.19,4.25,3.99792,1.16606,4.1645,0.04272,0.01246,0.044500000000000005,3.9552,1.1536,4.12
2020-02-02 07:30:00,4.27584,1.24712,4.454,0.04224000000000001,0.012320000000000001,0.044,4.2336,1.2348,4.41,4.14144,1.20792,4.314,0.04224000000000001,0.012320000000000001,0.044,4.0992,1.1956,4.27
2020-02-02 08:00:00,4.38048,1.2776399999999999,4.563,0.041280000000000004,0.01204,0.043000000000000003,4.3392,1.2656,4.52,4.24608,1.23844,4.423,0.041280000000000004,0.01204,0.043000000000000003,4.2048,1.2264,4.38
2020-02-02 08:30:00,4.6310400000000005,1.35072,4.824,0.04224000000000001,0.012320000000000001,0.044,4.5888,1.3384,4.78,4.48704,1.30872,4.674,0.04224000000000001,0.012320000000000001,0.044,4.4448,1.2964,4.63
2020-02-02 09:00:00,4.79472,1.39846,4.9945,0.04272,0.01246,0.044500000000000005,4.752,1.3860000000000001,4.95,4.65072,1.35646,4.8445,0.04272,0.01246,0.044500000000000005,4.608,1.344,4.8
2020-02-02 09:30:00,5.01504,1.46272,5.224,0.04224000000000001,0.012320000000000001,0.044,4.9728,1.4504000000000001,5.18,4.86144,1.41792,5.064,0.04224000000000001,0.012320000000000001,0.044,4.8192,1.4056,5.02
2020-02-02 10:00:00,5.22624,1.52432,5.444,0.04224000000000001,0.012320000000000001,0.044,5.184,1.512,5.4,5.06304,1.47672,5.274,0.04224000000000001,0.012320000000000001,0.044,5.0208,1.4644,5.23
2020-02-02 10:30:00,5.54304,1.61672,5.774,0.04224000000000001,0.012320000000000001,0.044,5.5008,1.6044,5.73,5.37984,1.56912,5.604,0.04224000000000001,0.012320000000000001,0.044,5.3376,1.5568,5.5600000000000005
2020-02-02 11:00:00,5.69664,1.66152,5.934,0.04224000000000001,0.012320000000000001,0.044,5.6544,1.6492,5.89,5.52384,1.61112,5.754,0.04224000000000001,0.012320000000000001,0.044,5.4816,1.5988,5.71
2020-02-02 11:30:00,5.64864,1.64752,5.884,0.04224000000000001,0.012320000000000001,0.044,5.6064,1.6352,5.84,5.47584,1.59712,5.704,0.04224000000000001,0.012320000000000001,0.044,5.4336,1.5848,5.66
2020-02-02 12:00:00,5.67744,1.65592,5.914,0.04224000000000001,0.012320000000000001,0.044,5.6352,1.6436000000000002,5.87,5.50464,1.60552,5.734,0.04224000000000001,0.012320000000000001,0.044,5.4624,1.5932,5.69
2020-02-02 12:30:00,5.73504,1.67272,5.974,0.04224000000000001,0.012320000000000001,0.044,5.6928,1.6604,5.93,5.56224,1.6223200000000002,5.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,5.52,1.6099999999999999,5.75
2020-02-02 13:00:00,5.73504,1.67272,5.974,0.04224000000000001,0.012320000000000001,0.044,5.6928,1.6604,5.93,5.56224,1.6223200000000002,5.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,5.52,1.6099999999999999,5.75
2020-02-02 13:30:00,5.80224,1.69232,6.044,0.04224000000000001,0.012320000000000001,0.044,5.76,1.6800000000000002,6.0,5.62944,1.64192,5.864,0.04224000000000001,0.012320000000000001,0.044,5.5872,1.6296,5.82
2020-02-02 14:00:00,5.80224,1.69232,6.044,0.04224000000000001,0.012320000000000001,0.044,5.76,1.6800000000000002,6.0,5.61984,1.6391200000000001,5.854,0.04224000000000001,0.012320000000000001,0.044,5.5776,1.6268,5.8100000000000005
2020-02-02 14:30:00,5.63904,1.64472,5.874,0.04224000000000001,0.012320000000000001,0.044,5.5968,1.6324,5.83,5.47584,1.59712,5.704,0.04224000000000001,0.012320000000000001,0.044,5.4336,1.5848,5.66
2020-02-02 15:00:00,5.6592,1.6506,5.895,0.0432,0.0126,0.045,5.616,1.638,5.85,5.496,1.603,5.725,0.0432,0.0126,0.045,5.4528,1.5904,5.68
2020-02-02 15:30:00,5.736,1.673,5.975,0.0432,0.0126,0.045,5.6928,1.6604,5.93,5.5632,1.6226,5.795,0.0432,0.0126,0.045,5.52,1.6099999999999999,5.75
2020-02-02 16:00:00,5.8128,1.6954,6.055,0.0432,0.0126,0.045,5.7696000000000005,1.6828,6.01,5.64,1.645,5.875,0.0432,0.0126,0.045,5.5968,1.6324,5.83
2020-02-02 16:30:00,6.09024,1.7763200000000001,6.344,0.04224000000000001,0.012320000000000001,0.044,6.048,1.764,6.3,5.90784,1.7231200000000002,6.154,0.04224000000000001,0.012320000000000001,0.044,5.8656,1.7107999999999999,6.11
2020-02-02 17:00:00,6.29952,1.83736,6.562,0.04032,0.011760000000000001,0.042,6.2592,1.8256000000000001,6.52,6.10752,1.78136,6.362,0.04032,0.011760000000000001,0.042,6.0672,1.7696,6.32
2020-02-02 17:30:00,6.48336,1.89098,6.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4416,1.8788,6.71,6.29136,1.83498,6.5535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2496,1.8228,6.51
2020-02-02 18:00:00,6.4848,1.8914,6.755,0.0432,0.0126,0.045,6.4416,1.8788,6.71,6.2928,1.8354,6.555,0.0432,0.0126,0.045,6.2496,1.8228,6.51
2020-02-02 18:30:00,6.2448,1.8214000000000001,6.505,0.0432,0.0126,0.045,6.2016,1.8088000000000002,6.46,6.0624,1.7682,6.315,0.0432,0.0126,0.045,6.0192,1.7556,6.27
2020-02-02 19:00:00,6.18672,1.8044600000000002,6.4445,0.04272,0.01246,0.044500000000000005,6.144,1.792,6.4,6.00432,1.75126,6.2545,0.04272,0.01246,0.044500000000000005,5.9616,1.7388,6.21
2020-02-02 19:30:00,5.9664,1.7402000000000002,6.215,0.0432,0.0126,0.045,5.9232,1.7276,6.17,5.7936,1.6898,6.035,0.0432,0.0126,0.045,5.7504,1.6772,5.99
2020-02-02 20:00:00,5.7648,1.6814,6.005,0.0432,0.0126,0.045,5.7216000000000005,1.6688,5.96,5.592,1.631,5.825,0.0432,0.0126,0.045,5.5488,1.6184,5.78
2020-02-02 20:30:00,5.56224,1.6223200000000002,5.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,5.52,1.6099999999999999,5.75,5.39904,1.5747200000000001,5.624,0.04224000000000001,0.012320000000000001,0.044,5.3568,1.5624,5.58
2020-02-02 21:00:00,5.37984,1.56912,5.604,0.04224000000000001,0.012320000000000001,0.044,5.3376,1.5568,5.5600000000000005,5.21664,1.5215200000000002,5.434,0.04224000000000001,0.012320000000000001,0.044,5.1744,1.5091999999999999,5.39
2020-02-02 21:30:00,5.2176,1.5218,5.435,0.0432,0.0126,0.045,5.1744,1.5091999999999999,5.39,5.0544,1.4742,5.265,0.0432,0.0126,0.045,5.0112,1.4616,5.22
2020-02-02 22:00:00,5.0256,1.4658,5.235,0.0432,0.0126,0.045,4.9824,1.4532,5.19,4.872,1.421,5.075,0.0432,0.0126,0.045,4.8288,1.4084,5.03
2020-02-02 22:30:00,4.776,1.393,4.975,0.0432,0.0126,0.045,4.7328,1.3804,4.93,4.632,1.351,4.825,0.0432,0.0126,0.045,4.5888,1.3384,4.78
2020-02-02 23:00:00,4.5264,1.3202,4.715,0.0432,0.0126,0.045,4.4832,1.3076,4.67,4.3824,1.2782,4.565,0.0432,0.0126,0.045,4.3392,1.2656,4.52
2020-02-02 23:30:00,4.35312,1.26966,4.5344999999999995,0.04272,0.01246,0.044500000000000005,4.3104,1.2572,4.49,4.21872,1.23046,4.3945,0.04272,0.01246,0.044500000000000005,4.176,1.218,4.35
2020-02-03 00:00:00,4.2096,1.2278,4.385,0.0432,0.0126,0.045,4.1664,1.2152,4.34,4.0752,1.1886,4.245,0.0432,0.0126,0.045,4.032,1.176,4.2
2020-02-03 00:30:00,4.15152,1.21086,4.3245000000000005,0.04272,0.01246,0.044500000000000005,4.1088000000000005,1.1984,4.28,4.01712,1.17166,4.1845,0.04272,0.01246,0.044500000000000005,3.9744,1.1592,4.14
2020-02-03 01:00:00,4.25664,1.24152,4.434,0.04224000000000001,0.012320000000000001,0.044,4.2144,1.2292,4.39,4.12224,1.20232,4.294,0.04224000000000001,0.012320000000000001,0.044,4.08,1.19,4.25
2020-02-03 01:30:00,4.32432,1.26126,4.5045,0.04272,0.01246,0.044500000000000005,4.2816,1.2488000000000001,4.46,4.18992,1.22206,4.3645,0.04272,0.01246,0.044500000000000005,4.1472,1.2096,4.32
2020-02-03 02:00:00,4.28736,1.25048,4.466,0.044160000000000005,0.01288,0.046,4.2432,1.2376,4.42,4.15296,1.21128,4.326,0.044160000000000005,0.01288,0.046,4.1088000000000005,1.1984,4.28
2020-02-03 02:30:00,4.2,1.225,4.375,0.0432,0.0126,0.045,4.1568,1.2124,4.33,4.0656,1.1858,4.235,0.0432,0.0126,0.045,4.0224,1.1732,4.19
2020-02-03 03:00:00,4.1136,1.1998,4.285,0.0432,0.0126,0.045,4.0704,1.1872,4.24,3.9792,1.1606,4.145,0.0432,0.0126,0.045,3.936,1.148,4.1
2020-02-03 03:30:00,4.0464,1.1802,4.215,0.0432,0.0126,0.045,4.0032,1.1676,4.17,3.912,1.141,4.075,0.0432,0.0126,0.045,3.8688000000000002,1.1284,4.03
2020-02-03 04:00:00,4.02768,1.17474,4.1955,0.043680000000000004,0.012740000000000001,0.0455,3.984,1.162,4.15,3.90288,1.13834,4.0655,0.043680000000000004,0.012740000000000001,0.0455,3.8592,1.1256,4.02
2020-02-03 04:30:00,3.9792,1.1606,4.145,0.0432,0.0126,0.045,3.936,1.148,4.1,3.8544,1.1242,4.015,0.0432,0.0126,0.045,3.8112,1.1116,3.9699999999999998
2020-02-03 05:00:00,3.96,1.155,4.125,0.0432,0.0126,0.045,3.9168000000000003,1.1424,4.08,3.8352,1.1186,3.995,0.0432,0.0126,0.045,3.792,1.106,3.95
2020-02-03 05:30:00,4.14192,1.2080600000000001,4.3145,0.04272,0.01246,0.044500000000000005,4.0992,1.1956,4.27,4.01712,1.17166,4.1845,0.04272,0.01246,0.044500000000000005,3.9744,1.1592,4.14
2020-02-03 06:00:00,4.3824,1.2782,4.565,0.0432,0.0126,0.045,4.3392,1.2656,4.52,4.2384,1.2362,4.415,0.0432,0.0126,0.045,4.1952,1.2236,4.37
2020-02-03 06:30:00,4.78512,1.39566,4.9845,0.04272,0.01246,0.044500000000000005,4.7424,1.3832,4.94,4.64112,1.35366,4.8345,0.04272,0.01246,0.044500000000000005,4.5984,1.3412,4.79
2020-02-03 07:00:00,5.15904,1.50472,5.374,0.04224000000000001,0.012320000000000001,0.044,5.1168,1.4924,5.33,5.00544,1.45992,5.214,0.04224000000000001,0.012320000000000001,0.044,4.9632000000000005,1.4476,5.17
2020-02-03 07:30:00,5.736,1.673,5.975,0.0432,0.0126,0.045,5.6928,1.6604,5.93,5.5632,1.6226,5.795,0.0432,0.0126,0.045,5.52,1.6099999999999999,5.75
2020-02-03 08:00:00,6.07152,1.77086,6.3245000000000005,0.04272,0.01246,0.044500000000000005,6.0288,1.7584,6.28,5.88912,1.71766,6.1345,0.04272,0.01246,0.044500000000000005,5.8464,1.7052,6.09
2020-02-03 08:30:00,6.30192,1.83806,6.5645,0.04272,0.01246,0.044500000000000005,6.2592,1.8256000000000001,6.52,6.11952,1.7848600000000001,6.3745,0.04272,0.01246,0.044500000000000005,6.0768,1.7724000000000002,6.33
2020-02-03 09:00:00,6.37824,1.8603200000000002,6.644,0.04224000000000001,0.012320000000000001,0.044,6.336,1.8479999999999999,6.6,6.18624,1.8043200000000001,6.444,0.04224000000000001,0.012320000000000001,0.044,6.144,1.792,6.4
2020-02-03 09:30:00,6.70512,1.95566,6.9845,0.04272,0.01246,0.044500000000000005,6.6624,1.9432,6.94,6.50352,1.8968600000000002,6.7745,0.04272,0.01246,0.044500000000000005,6.4608,1.8844,6.73
2020-02-03 10:00:00,6.62784,1.9331200000000002,6.904,0.04224000000000001,0.012320000000000001,0.044,6.5856,1.9208,6.86,6.42624,1.87432,6.694,0.04224000000000001,0.012320000000000001,0.044,6.384,1.862,6.65
2020-02-03 10:30:00,6.58992,1.92206,6.8645,0.04272,0.01246,0.044500000000000005,6.5472,1.9096000000000002,6.82,6.39792,1.86606,6.6645,0.04272,0.01246,0.044500000000000005,6.3552,1.8536000000000001,6.62
2020-02-03 11:00:00,6.78144,1.9779200000000001,7.064,0.04224000000000001,0.012320000000000001,0.044,6.7392,1.9656,7.02,6.57984,1.91912,6.854,0.04224000000000001,0.012320000000000001,0.044,6.5376,1.9068,6.8100000000000005
2020-02-03 11:30:00,6.76224,1.97232,7.044,0.04224000000000001,0.012320000000000001,0.044,6.72,1.96,7.0,6.56064,1.91352,6.834,0.04224000000000001,0.012320000000000001,0.044,6.5184,1.9012,6.79
2020-02-03 12:00:00,6.77184,1.97512,7.054,0.04224000000000001,0.012320000000000001,0.044,6.7296,1.9628,7.01,6.57024,1.91632,6.844,0.04224000000000001,0.012320000000000001,0.044,6.5280000000000005,1.904,6.8
2020-02-03 12:30:00,6.86736,2.00298,7.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8256,1.9908000000000001,7.11,6.66576,1.9441800000000002,6.9435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.624,1.932,6.9
2020-02-03 13:00:00,6.81984,1.9891200000000002,7.104,0.04224000000000001,0.012320000000000001,0.044,6.7776,1.9768,7.06,6.61824,1.93032,6.894,0.04224000000000001,0.012320000000000001,0.044,6.5760000000000005,1.9180000000000001,6.85
2020-02-03 13:30:00,6.72384,1.9611200000000002,7.004,0.04224000000000001,0.012320000000000001,0.044,6.6815999999999995,1.9488,6.96,6.53184,1.9051200000000001,6.804,0.04224000000000001,0.012320000000000001,0.044,6.4896,1.8928,6.76
2020-02-03 14:00:00,6.85824,2.00032,7.144,0.04224000000000001,0.012320000000000001,0.044,6.816,1.988,7.1,6.65664,1.9415200000000001,6.934,0.04224000000000001,0.012320000000000001,0.044,6.6144,1.9292,6.89
2020-02-03 14:30:00,6.70464,1.95552,6.984,0.04224000000000001,0.012320000000000001,0.044,6.6624,1.9432,6.94,6.51264,1.89952,6.784,0.04224000000000001,0.012320000000000001,0.044,6.4704,1.8872,6.74
2020-02-03 15:00:00,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9,6.47424,1.8883200000000002,6.744,0.04224000000000001,0.012320000000000001,0.044,6.432,1.876,6.7
2020-02-03 15:30:00,6.68592,1.9500600000000001,6.9645,0.04272,0.01246,0.044500000000000005,6.6432,1.9376000000000002,6.92,6.49392,1.89406,6.7645,0.04272,0.01246,0.044500000000000005,6.4512,1.8816000000000002,6.72
2020-02-03 16:00:00,6.83904,1.99472,7.124,0.04224000000000001,0.012320000000000001,0.044,6.7968,1.9824000000000002,7.08,6.63744,1.93592,6.914,0.04224000000000001,0.012320000000000001,0.044,6.5952,1.9236,6.87
2020-02-03 16:30:00,6.9729600000000005,2.03378,7.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9312000000000005,2.0216,7.22,6.77136,1.97498,7.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7296,1.9628,7.01
2020-02-03 17:00:00,7.15344,2.08642,7.4515,0.03984,0.01162,0.0415,7.1136,2.0748,7.41,6.95184,2.02762,7.2415,0.03984,0.01162,0.0415,6.912,2.016,7.2
2020-02-03 17:30:00,7.27104,2.12072,7.574,0.04224000000000001,0.012320000000000001,0.044,7.2288,2.1084,7.53,7.05984,2.05912,7.354,0.04224000000000001,0.012320000000000001,0.044,7.0176,2.0468,7.31
2020-02-03 18:00:00,7.1568,2.0874,7.455,0.0432,0.0126,0.045,7.1136,2.0748,7.41,6.9456,2.0258,7.235,0.0432,0.0126,0.045,6.9024,2.0132,7.19
2020-02-03 18:30:00,6.984,2.037,7.275,0.0432,0.0126,0.045,6.9408,2.0244,7.23,6.7824,1.9782000000000002,7.065,0.0432,0.0126,0.045,6.7392,1.9656,7.02
2020-02-03 19:00:00,6.73488,1.96434,7.0155,0.043680000000000004,0.012740000000000001,0.0455,6.6912,1.9516,6.97,6.54288,1.90834,6.8155,0.043680000000000004,0.012740000000000001,0.0455,6.4992,1.8956,6.77
2020-02-03 19:30:00,6.4752,1.8886,6.745,0.0432,0.0126,0.045,6.432,1.876,6.7,6.2832,1.8326,6.545,0.0432,0.0126,0.045,6.24,1.82,6.5
2020-02-03 20:00:00,6.264,1.827,6.525,0.0432,0.0126,0.045,6.2208,1.8144,6.48,6.0816,1.7738,6.335,0.0432,0.0126,0.045,6.0384,1.7612,6.29
2020-02-03 20:30:00,6.10992,1.78206,6.3645,0.04272,0.01246,0.044500000000000005,6.0672,1.7696,6.32,5.93712,1.7316600000000002,6.1845,0.04272,0.01246,0.044500000000000005,5.8944,1.7192,6.14
2020-02-03 21:00:00,5.9942400000000005,1.74832,6.244,0.04224000000000001,0.012320000000000001,0.044,5.952,1.736,6.2,5.81184,1.6951200000000002,6.054,0.04224000000000001,0.012320000000000001,0.044,5.7696000000000005,1.6828,6.01
2020-02-03 21:30:00,5.7456,1.6758000000000002,5.985,0.0432,0.0126,0.045,5.7024,1.6632,5.94,5.5728,1.6254,5.805,0.0432,0.0126,0.045,5.5296,1.6128,5.76
2020-02-03 22:00:00,5.4864,1.6002,5.715,0.0432,0.0126,0.045,5.4432,1.5876000000000001,5.67,5.3136,1.5498,5.535,0.0432,0.0126,0.045,5.2704,1.5372,5.49
2020-02-03 22:30:00,5.17968,1.5107400000000002,5.3955,0.043680000000000004,0.012740000000000001,0.0455,5.136,1.498,5.35,5.02608,1.46594,5.2355,0.043680000000000004,0.012740000000000001,0.0455,4.9824,1.4532,5.19
2020-02-03 23:00:00,4.872,1.421,5.075,0.0432,0.0126,0.045,4.8288,1.4084,5.03,4.728,1.379,4.925,0.0432,0.0126,0.045,4.6848,1.3664,4.88
2020-02-03 23:30:00,4.60272,1.34246,4.7945,0.04272,0.01246,0.044500000000000005,4.5600000000000005,1.33,4.75,4.45872,1.30046,4.6445,0.04272,0.01246,0.044500000000000005,4.416,1.288,4.6
2020-02-04 00:00:00,4.4304,1.2922,4.615,0.0432,0.0126,0.045,4.3872,1.2796,4.57,4.2864,1.2502,4.465,0.0432,0.0126,0.045,4.2432,1.2376,4.42
2020-02-04 00:30:00,4.344,1.267,4.525,0.0432,0.0126,0.045,4.3008,1.2544,4.48,4.2,1.225,4.375,0.0432,0.0126,0.045,4.1568,1.2124,4.33
2020-02-04 01:00:00,4.44912,1.29766,4.6345,0.04272,0.01246,0.044500000000000005,4.4064,1.2852000000000001,4.59,4.30512,1.25566,4.4845,0.04272,0.01246,0.044500000000000005,4.2624,1.2432,4.44
2020-02-04 01:30:00,4.43088,1.29234,4.6155,0.043680000000000004,0.012740000000000001,0.0455,4.3872,1.2796,4.57,4.29648,1.2531400000000001,4.4755,0.043680000000000004,0.012740000000000001,0.0455,4.2528,1.2404,4.43
2020-02-04 02:00:00,4.32528,1.26154,4.5055,0.043680000000000004,0.012740000000000001,0.0455,4.2816,1.2488000000000001,4.46,4.19088,1.22234,4.3655,0.043680000000000004,0.012740000000000001,0.0455,4.1472,1.2096,4.32
2020-02-04 02:30:00,4.27776,1.24768,4.456,0.044160000000000005,0.01288,0.046,4.2336,1.2348,4.41,4.14336,1.20848,4.316,0.044160000000000005,0.01288,0.046,4.0992,1.1956,4.27
2020-02-04 03:00:00,4.23936,1.23648,4.416,0.044160000000000005,0.01288,0.046,4.1952,1.2236,4.37,4.10496,1.1972800000000001,4.276,0.044160000000000005,0.01288,0.046,4.0608,1.1844000000000001,4.23
2020-02-04 03:30:00,4.1712,1.2166000000000001,4.345,0.0432,0.0126,0.045,4.128,1.204,4.3,4.0368,1.1774,4.205,0.0432,0.0126,0.045,3.9936,1.1648,4.16
2020-02-04 04:00:00,4.104,1.197,4.275,0.0432,0.0126,0.045,4.0608,1.1844000000000001,4.23,3.9792,1.1606,4.145,0.0432,0.0126,0.045,3.936,1.148,4.1
2020-02-04 04:30:00,4.1424,1.2082,4.315,0.0432,0.0126,0.045,4.0992,1.1956,4.27,4.008,1.169,4.175,0.0432,0.0126,0.045,3.9648,1.1564,4.13
2020-02-04 05:00:00,4.1808,1.2194,4.355,0.0432,0.0126,0.045,4.1376,1.2068,4.31,4.0464,1.1802,4.215,0.0432,0.0126,0.045,4.0032,1.1676,4.17
2020-02-04 05:30:00,4.3152,1.2586,4.495,0.0432,0.0126,0.045,4.272,1.246,4.45,4.1808,1.2194,4.355,0.0432,0.0126,0.045,4.1376,1.2068,4.31
2020-02-04 06:00:00,4.5648,1.3314,4.755,0.0432,0.0126,0.045,4.5216,1.3188,4.71,4.4208,1.2894,4.605,0.0432,0.0126,0.045,4.3776,1.2768,4.5600000000000005
2020-02-04 06:30:00,5.064,1.477,5.275,0.0432,0.0126,0.045,5.0208,1.4644,5.23,4.9104,1.4322,5.115,0.0432,0.0126,0.045,4.8672,1.4196,5.07
2020-02-04 07:00:00,5.44704,1.58872,5.674,0.04224000000000001,0.012320000000000001,0.044,5.4048,1.5764,5.63,5.28384,1.54112,5.504,0.04224000000000001,0.012320000000000001,0.044,5.2416,1.5288,5.46
2020-02-04 07:30:00,5.9952000000000005,1.7486000000000002,6.245,0.0432,0.0126,0.045,5.952,1.736,6.2,5.8128,1.6954,6.055,0.0432,0.0126,0.045,5.7696000000000005,1.6828,6.01
2020-02-04 08:00:00,6.39648,1.86564,6.663,0.041280000000000004,0.01204,0.043000000000000003,6.3552,1.8536000000000001,6.62,6.20448,1.80964,6.463,0.041280000000000004,0.01204,0.043000000000000003,6.1632,1.7976,6.42
2020-02-04 08:30:00,6.65664,1.9415200000000001,6.934,0.04224000000000001,0.012320000000000001,0.044,6.6144,1.9292,6.89,6.46464,1.88552,6.734,0.04224000000000001,0.012320000000000001,0.044,6.4224,1.8732000000000002,6.69
2020-02-04 09:00:00,6.6950400000000005,1.9527200000000002,6.974,0.04224000000000001,0.012320000000000001,0.044,6.6528,1.9404,6.93,6.50304,1.8967200000000002,6.774,0.04224000000000001,0.012320000000000001,0.044,6.4608,1.8844,6.73
2020-02-04 09:30:00,6.98304,2.03672,7.274,0.04224000000000001,0.012320000000000001,0.044,6.9408,2.0244,7.23,6.78144,1.9779200000000001,7.064,0.04224000000000001,0.012320000000000001,0.044,6.7392,1.9656,7.02
2020-02-04 10:00:00,7.08864,2.06752,7.384,0.04224000000000001,0.012320000000000001,0.044,7.0464,2.0552,7.34,6.87744,2.00592,7.164,0.04224000000000001,0.012320000000000001,0.044,6.8352,1.9936,7.12
2020-02-04 10:30:00,7.05936,2.05898,7.3535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0176,2.0468,7.31,6.84816,1.9973800000000002,7.1335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8064,1.9852,7.09
2020-02-04 11:00:00,7.22256,2.10658,7.5235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1808,2.0944,7.48,7.01136,2.04498,7.3035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9696,2.0328,7.26
2020-02-04 11:30:00,7.24224,2.11232,7.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,7.2,2.1,7.5,7.03104,2.05072,7.324,0.04224000000000001,0.012320000000000001,0.044,6.9888,2.0384,7.28
2020-02-04 12:00:00,7.31856,2.13458,7.6235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2768,2.1224,7.58,7.10736,2.07298,7.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0656,2.0608,7.36
2020-02-04 12:30:00,7.37664,2.15152,7.684,0.04224000000000001,0.012320000000000001,0.044,7.3344000000000005,2.1392,7.64,7.16544,2.08992,7.464,0.04224000000000001,0.012320000000000001,0.044,7.1232,2.0776,7.42
2020-02-04 13:00:00,7.20384,2.10112,7.504,0.04224000000000001,0.012320000000000001,0.044,7.1616,2.0888,7.46,6.99264,2.03952,7.284,0.04224000000000001,0.012320000000000001,0.044,6.9504,2.0272,7.24
2020-02-04 13:30:00,7.15584,2.08712,7.454,0.04224000000000001,0.012320000000000001,0.044,7.1136,2.0748,7.41,6.94464,2.02552,7.234,0.04224000000000001,0.012320000000000001,0.044,6.9024,2.0132,7.19
2020-02-04 14:00:00,7.10832,2.07326,7.4045,0.04272,0.01246,0.044500000000000005,7.0656,2.0608,7.36,6.90672,2.01446,7.1945,0.04272,0.01246,0.044500000000000005,6.864,2.002,7.15
2020-02-04 14:30:00,7.07952,2.06486,7.3745,0.04272,0.01246,0.044500000000000005,7.0368,2.0524,7.33,6.86832,2.00326,7.1545,0.04272,0.01246,0.044500000000000005,6.8256,1.9908000000000001,7.11
