Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-04 15:00:00,7.02192,2.04806,7.3145,0.04272,0.01246,0.044500000000000005,6.9792000000000005,2.0356,7.27,6.82032,1.98926,7.1045,0.04272,0.01246,0.044500000000000005,6.7776,1.9768,7.06
2020-02-04 15:30:00,6.97392,2.03406,7.2645,0.04272,0.01246,0.044500000000000005,6.9312000000000005,2.0216,7.22,6.772320000000001,1.97526,7.0545,0.04272,0.01246,0.044500000000000005,6.7296,1.9628,7.01
2020-02-04 16:00:00,7.17504,2.09272,7.474,0.04224000000000001,0.012320000000000001,0.044,7.1328,2.0804,7.43,6.96384,2.03112,7.254,0.04224000000000001,0.012320000000000001,0.044,6.9216,2.0188,7.21
2020-02-04 16:30:00,7.43328,2.16804,7.743,0.041280000000000004,0.01204,0.043000000000000003,7.392,2.156,7.7,7.22208,2.10644,7.523,0.041280000000000004,0.01204,0.043000000000000003,7.1808,2.0944,7.48
2020-02-04 17:00:00,7.43184,2.16762,7.7415,0.03984,0.01162,0.0415,7.392,2.156,7.7,7.22064,2.10602,7.5215,0.03984,0.01162,0.0415,7.1808,2.0944,7.48
2020-02-04 17:30:00,7.49088,2.18484,7.803,0.041280000000000004,0.01204,0.043000000000000003,7.4496,2.1728,7.76,7.27008,2.12044,7.573,0.041280000000000004,0.01204,0.043000000000000003,7.2288,2.1084,7.53
2020-02-04 18:00:00,7.35744,2.14592,7.664,0.04224000000000001,0.012320000000000001,0.044,7.3152,2.1336,7.62,7.13664,2.08152,7.434,0.04224000000000001,0.012320000000000001,0.044,7.0944,2.0692,7.39
2020-02-04 18:30:00,7.1184,2.0762,7.415,0.0432,0.0126,0.045,7.0752,2.0636,7.37,6.9072,2.0146,7.195,0.0432,0.0126,0.045,6.864,2.002,7.15
2020-02-04 19:00:00,6.94464,2.02552,7.234,0.04224000000000001,0.012320000000000001,0.044,6.9024,2.0132,7.19,6.74304,1.96672,7.024,0.04224000000000001,0.012320000000000001,0.044,6.7008,1.9544000000000001,6.98
2020-02-04 19:30:00,6.71424,1.95832,6.994,0.04224000000000001,0.012320000000000001,0.044,6.672,1.9460000000000002,6.95,6.52224,1.90232,6.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,6.48,1.8900000000000001,6.75
2020-02-04 20:00:00,6.504,1.897,6.775,0.0432,0.0126,0.045,6.4608,1.8844,6.73,6.312,1.841,6.575,0.0432,0.0126,0.045,6.2688,1.8284,6.53
2020-02-04 20:30:00,6.2832,1.8326,6.545,0.0432,0.0126,0.045,6.24,1.82,6.5,6.0912,1.7766000000000002,6.345,0.0432,0.0126,0.045,6.048,1.764,6.3
2020-02-04 21:00:00,6.02304,1.75672,6.274,0.04224000000000001,0.012320000000000001,0.044,5.9808,1.7444000000000002,6.23,5.85024,1.70632,6.094,0.04224000000000001,0.012320000000000001,0.044,5.808,1.694,6.05
2020-02-04 21:30:00,5.76432,1.68126,6.0045,0.04272,0.01246,0.044500000000000005,5.7216000000000005,1.6688,5.96,5.59152,1.6308600000000002,5.8245000000000005,0.04272,0.01246,0.044500000000000005,5.5488,1.6184,5.78
2020-02-04 22:00:00,5.4576,1.5918,5.6850000000000005,0.0432,0.0126,0.045,5.4144,1.5792000000000002,5.64,5.2848,1.5413999999999999,5.505,0.0432,0.0126,0.045,5.2416,1.5288,5.46
2020-02-04 22:30:00,5.1888,1.5134,5.405,0.0432,0.0126,0.045,5.1456,1.5008,5.36,5.0256,1.4658,5.235,0.0432,0.0126,0.045,4.9824,1.4532,5.19
2020-02-04 23:00:00,4.8336,1.4098,5.035,0.0432,0.0126,0.045,4.7904,1.3972,4.99,4.6896,1.3678,4.885,0.0432,0.0126,0.045,4.6464,1.3552,4.84
2020-02-04 23:30:00,4.5744,1.3342,4.765,0.0432,0.0126,0.045,4.5312,1.3216,4.72,4.4304,1.2922,4.615,0.0432,0.0126,0.045,4.3872,1.2796,4.57
2020-02-05 00:00:00,4.42128,1.2895400000000001,4.6055,0.043680000000000004,0.012740000000000001,0.0455,4.3776,1.2768,4.5600000000000005,4.28688,1.25034,4.4655000000000005,0.043680000000000004,0.012740000000000001,0.0455,4.2432,1.2376,4.42
2020-02-05 00:30:00,4.3636800000000004,1.27274,4.5455,0.043680000000000004,0.012740000000000001,0.0455,4.32,1.26,4.5,4.21968,1.23074,4.3955,0.043680000000000004,0.012740000000000001,0.0455,4.176,1.218,4.35
2020-02-05 01:00:00,4.42128,1.2895400000000001,4.6055,0.043680000000000004,0.012740000000000001,0.0455,4.3776,1.2768,4.5600000000000005,4.28688,1.25034,4.4655000000000005,0.043680000000000004,0.012740000000000001,0.0455,4.2432,1.2376,4.42
2020-02-05 01:30:00,4.46928,1.30354,4.6555,0.043680000000000004,0.012740000000000001,0.0455,4.4256,1.2908,4.61,4.33488,1.26434,4.5155,0.043680000000000004,0.012740000000000001,0.0455,4.2912,1.2516,4.47
2020-02-05 02:00:00,4.42944,1.29192,4.614,0.04224000000000001,0.012320000000000001,0.044,4.3872,1.2796,4.57,4.29504,1.25272,4.474,0.04224000000000001,0.012320000000000001,0.044,4.2528,1.2404,4.43
2020-02-05 02:30:00,4.38336,1.27848,4.566,0.044160000000000005,0.01288,0.046,4.3392,1.2656,4.52,4.23936,1.23648,4.416,0.044160000000000005,0.01288,0.046,4.1952,1.2236,4.37
2020-02-05 03:00:00,4.296,1.2530000000000001,4.475,0.0432,0.0126,0.045,4.2528,1.2404,4.43,4.1616,1.2138,4.335,0.0432,0.0126,0.045,4.1184,1.2012,4.29
2020-02-05 03:30:00,4.2576,1.2418,4.435,0.0432,0.0126,0.045,4.2144,1.2292,4.39,4.1232,1.2026,4.295,0.0432,0.0126,0.045,4.08,1.19,4.25
2020-02-05 04:00:00,4.2571200000000005,1.24166,4.4345,0.04272,0.01246,0.044500000000000005,4.2144,1.2292,4.39,4.12272,1.20246,4.2945,0.04272,0.01246,0.044500000000000005,4.08,1.19,4.25
2020-02-05 04:30:00,4.19952,1.22486,4.3745,0.04272,0.01246,0.044500000000000005,4.1568,1.2124,4.33,4.06512,1.18566,4.2345,0.04272,0.01246,0.044500000000000005,4.0224,1.1732,4.19
2020-02-05 05:00:00,4.19952,1.22486,4.3745,0.04272,0.01246,0.044500000000000005,4.1568,1.2124,4.33,4.06512,1.18566,4.2345,0.04272,0.01246,0.044500000000000005,4.0224,1.1732,4.19
2020-02-05 05:30:00,4.37232,1.27526,4.5545,0.04272,0.01246,0.044500000000000005,4.3296,1.2628,4.51,4.23792,1.23606,4.4145,0.04272,0.01246,0.044500000000000005,4.1952,1.2236,4.37
2020-02-05 06:00:00,4.65072,1.35646,4.8445,0.04272,0.01246,0.044500000000000005,4.608,1.344,4.8,4.50672,1.31446,4.6945,0.04272,0.01246,0.044500000000000005,4.464,1.302,4.65
2020-02-05 06:30:00,5.0928,1.4854,5.305,0.0432,0.0126,0.045,5.0496,1.4727999999999999,5.26,4.9392,1.4406,5.145,0.0432,0.0126,0.045,4.896,1.428,5.1
2020-02-05 07:00:00,5.49552,1.6028600000000002,5.7245,0.04272,0.01246,0.044500000000000005,5.4528,1.5904,5.68,5.33232,1.55526,5.5545,0.04272,0.01246,0.044500000000000005,5.2896,1.5428000000000002,5.51
2020-02-05 07:30:00,6.01392,1.75406,6.2645,0.04272,0.01246,0.044500000000000005,5.9712,1.7416,6.22,5.83152,1.70086,6.0745,0.04272,0.01246,0.044500000000000005,5.7888,1.6884000000000001,6.03
2020-02-05 08:00:00,6.44544,1.87992,6.714,0.04224000000000001,0.012320000000000001,0.044,6.4032,1.8676,6.67,6.25344,1.8239200000000002,6.514,0.04224000000000001,0.012320000000000001,0.044,6.2112,1.8115999999999999,6.47
2020-02-05 08:30:00,6.7248,1.9614,7.005,0.0432,0.0126,0.045,6.6815999999999995,1.9488,6.96,6.5232,1.9026,6.795,0.0432,0.0126,0.045,6.48,1.8900000000000001,6.75
2020-02-05 09:00:00,6.8304,1.9922,7.115,0.0432,0.0126,0.045,6.7872,1.9796,7.07,6.6288,1.9334,6.905,0.0432,0.0126,0.045,6.5856,1.9208,6.86
2020-02-05 09:30:00,7.06032,2.05926,7.3545,0.04272,0.01246,0.044500000000000005,7.0176,2.0468,7.31,6.84912,1.9976600000000002,7.1345,0.04272,0.01246,0.044500000000000005,6.8064,1.9852,7.09
2020-02-05 10:00:00,7.16592,2.09006,7.4645,0.04272,0.01246,0.044500000000000005,7.1232,2.0776,7.42,6.95472,2.02846,7.2445,0.04272,0.01246,0.044500000000000005,6.912,2.016,7.2
2020-02-05 10:30:00,7.2528,2.1154,7.555,0.0432,0.0126,0.045,7.2096,2.1028000000000002,7.51,7.0416,2.0538,7.335,0.0432,0.0126,0.045,6.9984,2.0412,7.29
2020-02-05 11:00:00,7.21344,2.10392,7.514,0.04224000000000001,0.012320000000000001,0.044,7.1712,2.0916,7.47,7.00224,2.04232,7.294,0.04224000000000001,0.012320000000000001,0.044,6.96,2.03,7.25
2020-02-05 11:30:00,7.10784,2.07312,7.404,0.04224000000000001,0.012320000000000001,0.044,7.0656,2.0608,7.36,6.89664,2.01152,7.184,0.04224000000000001,0.012320000000000001,0.044,6.8544,1.9992,7.14
2020-02-05 12:00:00,7.08864,2.06752,7.384,0.04224000000000001,0.012320000000000001,0.044,7.0464,2.0552,7.34,6.87744,2.00592,7.164,0.04224000000000001,0.012320000000000001,0.044,6.8352,1.9936,7.12
2020-02-05 12:30:00,7.14576,2.08418,7.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.104,2.072,7.4,6.93456,2.02258,7.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8928,2.0104,7.18
2020-02-05 13:00:00,7.24176,2.11218,7.5435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2,2.1,7.5,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28
2020-02-05 13:30:00,7.13616,2.0813800000000002,7.4335,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0944,2.0692,7.39,6.9249600000000004,2.01978,7.2135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8832,2.0076,7.17
2020-02-05 14:00:00,7.11696,2.07578,7.4135,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0752,2.0636,7.37,6.90576,2.01418,7.1935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.864,2.002,7.15
2020-02-05 14:30:00,6.88656,2.00858,7.1735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8448,1.9964,7.13,6.68496,1.94978,6.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6432,1.9376000000000002,6.92
2020-02-05 15:00:00,6.81984,1.9891200000000002,7.104,0.04224000000000001,0.012320000000000001,0.044,6.7776,1.9768,7.06,6.61824,1.93032,6.894,0.04224000000000001,0.012320000000000001,0.044,6.5760000000000005,1.9180000000000001,6.85
2020-02-05 15:30:00,6.8472,1.9971,7.1325,0.0504,0.014700000000000001,0.052500000000000005,6.7968,1.9824000000000002,7.08,6.6456,1.9383,6.9225,0.0504,0.014700000000000001,0.052500000000000005,6.5952,1.9236,6.87
2020-02-05 16:00:00,7.07856,2.06458,7.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0368,2.0524,7.33,6.86736,2.00298,7.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8256,1.9908000000000001,7.11
2020-02-05 16:30:00,7.17456,2.09258,7.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1328,2.0804,7.43,6.96336,2.03098,7.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9216,2.0188,7.21
2020-02-05 17:00:00,7.2312,2.1091,7.5325,0.0408,0.0119,0.0425,7.1904,2.0972,7.49,7.02,2.0475,7.3125,0.0408,0.0119,0.0425,6.9792000000000005,2.0356,7.27
2020-02-05 17:30:00,7.46064,2.17602,7.7715,0.03984,0.01162,0.0415,7.4208,2.1644,7.73,7.23984,2.11162,7.5415,0.03984,0.01162,0.0415,7.2,2.1,7.5
2020-02-05 18:00:00,7.46304,2.17672,7.774,0.04224000000000001,0.012320000000000001,0.044,7.4208,2.1644,7.73,7.24224,2.11232,7.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,7.2,2.1,7.5
2020-02-05 18:30:00,7.18512,2.09566,7.4845,0.04272,0.01246,0.044500000000000005,7.1424,2.0832,7.44,6.97392,2.03406,7.2645,0.04272,0.01246,0.044500000000000005,6.9312000000000005,2.0216,7.22
2020-02-05 19:00:00,6.97392,2.03406,7.2645,0.04272,0.01246,0.044500000000000005,6.9312000000000005,2.0216,7.22,6.772320000000001,1.97526,7.0545,0.04272,0.01246,0.044500000000000005,6.7296,1.9628,7.01
2020-02-05 19:30:00,6.7536000000000005,1.9698,7.035,0.0432,0.0126,0.045,6.7104,1.9572,6.99,6.5616,1.9138000000000002,6.835,0.0432,0.0126,0.045,6.5184,1.9012,6.79
2020-02-05 20:00:00,6.6384,1.9362,6.915,0.0432,0.0126,0.045,6.5952,1.9236,6.87,6.4464,1.8802,6.715,0.0432,0.0126,0.045,6.4032,1.8676,6.67
2020-02-05 20:30:00,6.45504,1.88272,6.724,0.04224000000000001,0.012320000000000001,0.044,6.4128,1.8704,6.68,6.26304,1.8267200000000001,6.524,0.04224000000000001,0.012320000000000001,0.044,6.2208,1.8144,6.48
2020-02-05 21:00:00,6.17664,1.80152,6.434,0.04224000000000001,0.012320000000000001,0.044,6.1344,1.7892000000000001,6.39,5.9942400000000005,1.74832,6.244,0.04224000000000001,0.012320000000000001,0.044,5.952,1.736,6.2
2020-02-05 21:30:00,5.8699200000000005,1.7120600000000001,6.1145,0.04272,0.01246,0.044500000000000005,5.8272,1.6996,6.07,5.68752,1.65886,5.9245,0.04272,0.01246,0.044500000000000005,5.6448,1.6464,5.88
2020-02-05 22:00:00,5.59152,1.6308600000000002,5.8245000000000005,0.04272,0.01246,0.044500000000000005,5.5488,1.6184,5.78,5.41872,1.58046,5.6445,0.04272,0.01246,0.044500000000000005,5.376,1.568,5.6
2020-02-05 22:30:00,5.2368,1.5274,5.455,0.0432,0.0126,0.045,5.1936,1.5148000000000001,5.41,5.0736,1.4798,5.285,0.0432,0.0126,0.045,5.0304,1.4672,5.24
2020-02-05 23:00:00,4.9104,1.4322,5.115,0.0432,0.0126,0.045,4.8672,1.4196,5.07,4.7568,1.3874,4.955,0.0432,0.0126,0.045,4.7136,1.3748,4.91
2020-02-05 23:30:00,4.6512,1.3566,4.845,0.0432,0.0126,0.045,4.608,1.344,4.8,4.5072,1.3146,4.695,0.0432,0.0126,0.045,4.464,1.302,4.65
2020-02-06 00:00:00,4.4879999999999995,1.309,4.675,0.0432,0.0126,0.045,4.4448,1.2964,4.63,4.344,1.267,4.525,0.0432,0.0126,0.045,4.3008,1.2544,4.48
2020-02-06 00:30:00,4.48704,1.30872,4.674,0.04224000000000001,0.012320000000000001,0.044,4.4448,1.2964,4.63,4.34304,1.26672,4.524,0.04224000000000001,0.012320000000000001,0.044,4.3008,1.2544,4.48
2020-02-06 01:00:00,4.5830400000000004,1.3367200000000001,4.774,0.04224000000000001,0.012320000000000001,0.044,4.5408,1.3244,4.73,4.43904,1.29472,4.624,0.04224000000000001,0.012320000000000001,0.044,4.3968,1.2824,4.58
2020-02-06 01:30:00,4.64064,1.35352,4.834,0.04224000000000001,0.012320000000000001,0.044,4.5984,1.3412,4.79,4.49664,1.31152,4.684,0.04224000000000001,0.012320000000000001,0.044,4.4544,1.2992,4.64
2020-02-06 02:00:00,4.56432,1.33126,4.7545,0.04272,0.01246,0.044500000000000005,4.5216,1.3188,4.71,4.42992,1.29206,4.6145,0.04272,0.01246,0.044500000000000005,4.3872,1.2796,4.57
2020-02-06 02:30:00,4.55472,1.32846,4.7445,0.04272,0.01246,0.044500000000000005,4.5120000000000005,1.316,4.7,4.41072,1.28646,4.5945,0.04272,0.01246,0.044500000000000005,4.368,1.274,4.55
2020-02-06 03:00:00,4.42992,1.29206,4.6145,0.04272,0.01246,0.044500000000000005,4.3872,1.2796,4.57,4.29552,1.25286,4.4745,0.04272,0.01246,0.044500000000000005,4.2528,1.2404,4.43
2020-02-06 03:30:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.24752,1.23886,4.4245,0.04272,0.01246,0.044500000000000005,4.2048,1.2264,4.38
2020-02-06 04:00:00,4.31472,1.25846,4.4945,0.04272,0.01246,0.044500000000000005,4.272,1.246,4.45,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31
2020-02-06 04:30:00,4.3344000000000005,1.2642,4.515,0.0432,0.0126,0.045,4.2912,1.2516,4.47,4.2,1.225,4.375,0.0432,0.0126,0.045,4.1568,1.2124,4.33
2020-02-06 05:00:00,4.32432,1.26126,4.5045,0.04272,0.01246,0.044500000000000005,4.2816,1.2488000000000001,4.46,4.18992,1.22206,4.3645,0.04272,0.01246,0.044500000000000005,4.1472,1.2096,4.32
2020-02-06 05:30:00,4.56336,1.33098,4.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5216,1.3188,4.71,4.41936,1.28898,4.6035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3776,1.2768,4.5600000000000005
2020-02-06 06:00:00,4.79376,1.39818,4.9935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.752,1.3860000000000001,4.95,4.64016,1.35338,4.8335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5984,1.3412,4.79
2020-02-06 06:30:00,5.2176,1.5218,5.435,0.0432,0.0126,0.045,5.1744,1.5091999999999999,5.39,5.064,1.477,5.275,0.0432,0.0126,0.045,5.0208,1.4644,5.23
2020-02-06 07:00:00,5.62032,1.6392600000000002,5.8545,0.04272,0.01246,0.044500000000000005,5.5776,1.6268,5.8100000000000005,5.44752,1.58886,5.6745,0.04272,0.01246,0.044500000000000005,5.4048,1.5764,5.63
2020-02-06 07:30:00,6.18672,1.8044600000000002,6.4445,0.04272,0.01246,0.044500000000000005,6.144,1.792,6.4,5.99472,1.7484600000000001,6.2445,0.04272,0.01246,0.044500000000000005,5.952,1.736,6.2
2020-02-06 08:00:00,6.55056,1.91058,6.8235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5088,1.8984,6.78,6.35856,1.8545800000000001,6.6235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3168,1.8424,6.58
2020-02-06 08:30:00,6.8112,1.9866000000000001,7.095,0.0432,0.0126,0.045,6.768,1.974,7.05,6.6096,1.9278,6.885,0.0432,0.0126,0.045,6.5664,1.9152,6.84
2020-02-06 09:00:00,6.86832,2.00326,7.1545,0.04272,0.01246,0.044500000000000005,6.8256,1.9908000000000001,7.11,6.66672,1.94446,6.9445,0.04272,0.01246,0.044500000000000005,6.624,1.932,6.9
2020-02-06 09:30:00,7.11744,2.07592,7.414,0.04224000000000001,0.012320000000000001,0.044,7.0752,2.0636,7.37,6.90624,2.01432,7.194,0.04224000000000001,0.012320000000000001,0.044,6.864,2.002,7.15
2020-02-06 10:00:00,7.16544,2.08992,7.464,0.04224000000000001,0.012320000000000001,0.044,7.1232,2.0776,7.42,6.95424,2.02832,7.244,0.04224000000000001,0.012320000000000001,0.044,6.912,2.016,7.2
2020-02-06 10:30:00,7.12656,2.07858,7.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0848,2.0664,7.38,6.91536,2.01698,7.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8736,2.0048,7.16
2020-02-06 11:00:00,7.12656,2.07858,7.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0848,2.0664,7.38,6.91536,2.01698,7.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8736,2.0048,7.16
2020-02-06 11:30:00,7.09824,2.07032,7.394,0.04224000000000001,0.012320000000000001,0.044,7.056,2.058,7.35,6.89664,2.01152,7.184,0.04224000000000001,0.012320000000000001,0.044,6.8544,1.9992,7.14
2020-02-06 12:00:00,7.00272,2.04246,7.2945,0.04272,0.01246,0.044500000000000005,6.96,2.03,7.25,6.80112,1.98366,7.0845,0.04272,0.01246,0.044500000000000005,6.7584,1.9712,7.04
2020-02-06 12:30:00,6.91584,2.01712,7.204,0.04224000000000001,0.012320000000000001,0.044,6.8736,2.0048,7.16,6.71424,1.95832,6.994,0.04224000000000001,0.012320000000000001,0.044,6.672,1.9460000000000002,6.95
2020-02-06 13:00:00,6.83952,1.99486,7.1245,0.04272,0.01246,0.044500000000000005,6.7968,1.9824000000000002,7.08,6.63792,1.9360600000000001,6.9145,0.04272,0.01246,0.044500000000000005,6.5952,1.9236,6.87
2020-02-06 13:30:00,6.81024,1.98632,7.094,0.04224000000000001,0.012320000000000001,0.044,6.768,1.974,7.05,6.60864,1.9275200000000001,6.884,0.04224000000000001,0.012320000000000001,0.044,6.5664,1.9152,6.84
2020-02-06 14:00:00,6.75264,1.9695200000000002,7.034,0.04224000000000001,0.012320000000000001,0.044,6.7104,1.9572,6.99,6.55104,1.91072,6.824,0.04224000000000001,0.012320000000000001,0.044,6.5088,1.8984,6.78
2020-02-06 14:30:00,6.69456,1.9525800000000002,6.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6528,1.9404,6.93,6.49296,1.89378,6.7635000000000005,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4512,1.8816000000000002,6.72
2020-02-06 15:00:00,6.65616,1.94138,6.9335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6144,1.9292,6.89,6.45456,1.88258,6.7235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4128,1.8704,6.68
2020-02-06 15:30:00,6.57024,1.91632,6.844,0.04224000000000001,0.012320000000000001,0.044,6.5280000000000005,1.904,6.8,6.37824,1.8603200000000002,6.644,0.04224000000000001,0.012320000000000001,0.044,6.336,1.8479999999999999,6.6
2020-02-06 16:00:00,6.78144,1.9779200000000001,7.064,0.04224000000000001,0.012320000000000001,0.044,6.7392,1.9656,7.02,6.57984,1.91912,6.854,0.04224000000000001,0.012320000000000001,0.044,6.5376,1.9068,6.8100000000000005
2020-02-06 16:30:00,6.90624,2.01432,7.194,0.04224000000000001,0.012320000000000001,0.044,6.864,2.002,7.15,6.70464,1.95552,6.984,0.04224000000000001,0.012320000000000001,0.044,6.6624,1.9432,6.94
2020-02-06 17:00:00,7.01136,2.04498,7.3035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9696,2.0328,7.26,6.80976,1.98618,7.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.768,1.974,7.05
2020-02-06 17:30:00,7.25952,2.11736,7.562,0.04032,0.011760000000000001,0.042,7.2192,2.1056,7.52,7.04832,2.05576,7.342,0.04032,0.011760000000000001,0.042,7.008,2.044,7.3
2020-02-06 18:00:00,7.38624,2.1543200000000002,7.694,0.04224000000000001,0.012320000000000001,0.044,7.344,2.142,7.65,7.17504,2.09272,7.474,0.04224000000000001,0.012320000000000001,0.044,7.1328,2.0804,7.43
2020-02-06 18:30:00,7.29984,2.12912,7.604,0.04224000000000001,0.012320000000000001,0.044,7.2576,2.1168,7.5600000000000005,7.08864,2.06752,7.384,0.04224000000000001,0.012320000000000001,0.044,7.0464,2.0552,7.34
2020-02-06 19:00:00,7.15584,2.08712,7.454,0.04224000000000001,0.012320000000000001,0.044,7.1136,2.0748,7.41,6.94464,2.02552,7.234,0.04224000000000001,0.012320000000000001,0.044,6.9024,2.0132,7.19
2020-02-06 19:30:00,6.91632,2.01726,7.2045,0.04272,0.01246,0.044500000000000005,6.8736,2.0048,7.16,6.71472,1.95846,6.9945,0.04272,0.01246,0.044500000000000005,6.672,1.9460000000000002,6.95
2020-02-06 20:00:00,6.6,1.925,6.875,0.0432,0.0126,0.045,6.5568,1.9123999999999999,6.83,6.408,1.869,6.675,0.0432,0.0126,0.045,6.3648,1.8564,6.63
2020-02-06 20:30:00,6.47472,1.88846,6.7445,0.04272,0.01246,0.044500000000000005,6.432,1.876,6.7,6.28272,1.8324600000000002,6.5445,0.04272,0.01246,0.044500000000000005,6.24,1.82,6.5
2020-02-06 21:00:00,6.1968,1.8074,6.455,0.0432,0.0126,0.045,6.1536,1.7948,6.41,6.0144,1.7542,6.265,0.0432,0.0126,0.045,5.9712,1.7416,6.22
2020-02-06 21:30:00,5.8992,1.7206000000000001,6.145,0.0432,0.0126,0.045,5.856,1.708,6.1,5.7168,1.6674,5.955,0.0432,0.0126,0.045,5.6736,1.6548,5.91
2020-02-06 22:00:00,5.6975999999999996,1.6618,5.9350000000000005,0.0432,0.0126,0.045,5.6544,1.6492,5.89,5.5248,1.6114000000000002,5.755,0.0432,0.0126,0.045,5.4816,1.5988,5.71
2020-02-06 22:30:00,5.3904,1.5722,5.615,0.0432,0.0126,0.045,5.3472,1.5596,5.57,5.2176,1.5218,5.435,0.0432,0.0126,0.045,5.1744,1.5091999999999999,5.39
2020-02-06 23:00:00,5.13024,1.49632,5.344,0.04224000000000001,0.012320000000000001,0.044,5.088,1.484,5.3,4.97664,1.45152,5.184,0.04224000000000001,0.012320000000000001,0.044,4.9344,1.4392,5.14
2020-02-06 23:30:00,4.8432,1.4126,5.045,0.0432,0.0126,0.045,4.8,1.4,5.0,4.6896,1.3678,4.885,0.0432,0.0126,0.045,4.6464,1.3552,4.84
2020-02-07 00:00:00,4.6704,1.3622,4.865,0.0432,0.0126,0.045,4.6272,1.3496000000000001,4.82,4.5168,1.3174000000000001,4.705,0.0432,0.0126,0.045,4.4736,1.3048,4.66
2020-02-07 00:30:00,4.584,1.337,4.775,0.0432,0.0126,0.045,4.5408,1.3244,4.73,4.44,1.295,4.625,0.0432,0.0126,0.045,4.3968,1.2824,4.58
2020-02-07 01:00:00,4.7184,1.3762,4.915,0.0432,0.0126,0.045,4.6752,1.3636,4.87,4.5744,1.3342,4.765,0.0432,0.0126,0.045,4.5312,1.3216,4.72
2020-02-07 01:30:00,4.7184,1.3762,4.915,0.0432,0.0126,0.045,4.6752,1.3636,4.87,4.5744,1.3342,4.765,0.0432,0.0126,0.045,4.5312,1.3216,4.72
2020-02-07 02:00:00,4.63344,1.35142,4.8265,0.044640000000000006,0.01302,0.0465,4.5888,1.3384,4.78,4.48944,1.30942,4.6765,0.044640000000000006,0.01302,0.0465,4.4448,1.2964,4.63
2020-02-07 02:30:00,4.56432,1.33126,4.7545,0.04272,0.01246,0.044500000000000005,4.5216,1.3188,4.71,4.42032,1.28926,4.6045,0.04272,0.01246,0.044500000000000005,4.3776,1.2768,4.5600000000000005
2020-02-07 03:00:00,4.49712,1.31166,4.6845,0.04272,0.01246,0.044500000000000005,4.4544,1.2992,4.64,4.35312,1.26966,4.5344999999999995,0.04272,0.01246,0.044500000000000005,4.3104,1.2572,4.49
2020-02-07 03:30:00,4.43952,1.29486,4.6245,0.04272,0.01246,0.044500000000000005,4.3968,1.2824,4.58,4.30512,1.25566,4.4845,0.04272,0.01246,0.044500000000000005,4.2624,1.2432,4.44
2020-02-07 04:00:00,4.4016,1.2838,4.585,0.0432,0.0126,0.045,4.3584,1.2711999999999999,4.54,4.2576,1.2418,4.435,0.0432,0.0126,0.045,4.2144,1.2292,4.39
2020-02-07 04:30:00,4.40064,1.28352,4.584,0.04224000000000001,0.012320000000000001,0.044,4.3584,1.2711999999999999,4.54,4.25664,1.24152,4.434,0.04224000000000001,0.012320000000000001,0.044,4.2144,1.2292,4.39
2020-02-07 05:00:00,4.3814400000000004,1.27792,4.564,0.04224000000000001,0.012320000000000001,0.044,4.3392,1.2656,4.52,4.23744,1.2359200000000001,4.414,0.04224000000000001,0.012320000000000001,0.044,4.1952,1.2236,4.37
2020-02-07 05:30:00,4.53504,1.32272,4.724,0.04224000000000001,0.012320000000000001,0.044,4.4928,1.3104,4.68,4.39104,1.28072,4.574,0.04224000000000001,0.012320000000000001,0.044,4.3488,1.2684,4.53
2020-02-07 06:00:00,4.77552,1.39286,4.9745,0.04272,0.01246,0.044500000000000005,4.7328,1.3804,4.93,4.62192,1.34806,4.8145,0.04272,0.01246,0.044500000000000005,4.5792,1.3356,4.77
2020-02-07 06:30:00,5.22624,1.52432,5.444,0.04224000000000001,0.012320000000000001,0.044,5.184,1.512,5.4,5.07264,1.47952,5.284,0.04224000000000001,0.012320000000000001,0.044,5.0304,1.4672,5.24
2020-02-07 07:00:00,5.69664,1.66152,5.934,0.04224000000000001,0.012320000000000001,0.044,5.6544,1.6492,5.89,5.52384,1.61112,5.754,0.04224000000000001,0.012320000000000001,0.044,5.4816,1.5988,5.71
2020-02-07 07:30:00,6.24336,1.82098,6.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2016,1.8088000000000002,6.46,6.06096,1.7677800000000001,6.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.0192,1.7556,6.27
2020-02-07 08:00:00,6.70464,1.95552,6.984,0.04224000000000001,0.012320000000000001,0.044,6.6624,1.9432,6.94,6.50304,1.8967200000000002,6.774,0.04224000000000001,0.012320000000000001,0.044,6.4608,1.8844,6.73
2020-02-07 08:30:00,6.86832,2.00326,7.1545,0.04272,0.01246,0.044500000000000005,6.8256,1.9908000000000001,7.11,6.65712,1.9416600000000002,6.9345,0.04272,0.01246,0.044500000000000005,6.6144,1.9292,6.89
2020-02-07 09:00:00,6.91584,2.01712,7.204,0.04224000000000001,0.012320000000000001,0.044,6.8736,2.0048,7.16,6.70464,1.95552,6.984,0.04224000000000001,0.012320000000000001,0.044,6.6624,1.9432,6.94
2020-02-07 09:30:00,7.16544,2.08992,7.464,0.04224000000000001,0.012320000000000001,0.044,7.1232,2.0776,7.42,6.95424,2.02832,7.244,0.04224000000000001,0.012320000000000001,0.044,6.912,2.016,7.2
2020-02-07 10:00:00,7.12752,2.07886,7.4245,0.04272,0.01246,0.044500000000000005,7.0848,2.0664,7.38,6.92592,2.02006,7.2145,0.04272,0.01246,0.044500000000000005,6.8832,2.0076,7.17
2020-02-07 10:30:00,7.09872,2.07046,7.3945,0.04272,0.01246,0.044500000000000005,7.056,2.058,7.35,6.88752,2.00886,7.1745,0.04272,0.01246,0.044500000000000005,6.8448,1.9964,7.13
2020-02-07 11:00:00,7.09872,2.07046,7.3945,0.04272,0.01246,0.044500000000000005,7.056,2.058,7.35,6.88752,2.00886,7.1745,0.04272,0.01246,0.044500000000000005,6.8448,1.9964,7.13
2020-02-07 11:30:00,6.99312,2.03966,7.2845,0.04272,0.01246,0.044500000000000005,6.9504,2.0272,7.24,6.78192,1.9780600000000002,7.0645,0.04272,0.01246,0.044500000000000005,6.7392,1.9656,7.02
2020-02-07 12:00:00,6.88752,2.00886,7.1745,0.04272,0.01246,0.044500000000000005,6.8448,1.9964,7.13,6.6763200000000005,1.94726,6.9545,0.04272,0.01246,0.044500000000000005,6.6336,1.9348,6.91
2020-02-07 12:30:00,6.82944,1.9919200000000001,7.114,0.04224000000000001,0.012320000000000001,0.044,6.7872,1.9796,7.07,6.62784,1.9331200000000002,6.904,0.04224000000000001,0.012320000000000001,0.044,6.5856,1.9208,6.86
2020-02-07 13:00:00,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9,6.47424,1.8883200000000002,6.744,0.04224000000000001,0.012320000000000001,0.044,6.432,1.876,6.7
2020-02-07 13:30:00,6.54144,1.90792,6.814,0.04224000000000001,0.012320000000000001,0.044,6.4992,1.8956,6.77,6.34944,1.8519200000000002,6.614,0.04224000000000001,0.012320000000000001,0.044,6.3072,1.8396,6.57
2020-02-07 14:00:00,6.55152,1.91086,6.8245000000000005,0.04272,0.01246,0.044500000000000005,6.5088,1.8984,6.78,6.35952,1.85486,6.6245,0.04272,0.01246,0.044500000000000005,6.3168,1.8424,6.58
2020-02-07 14:30:00,6.45504,1.88272,6.724,0.04224000000000001,0.012320000000000001,0.044,6.4128,1.8704,6.68,6.26304,1.8267200000000001,6.524,0.04224000000000001,0.012320000000000001,0.044,6.2208,1.8144,6.48
2020-02-07 15:00:00,6.26304,1.8267200000000001,6.524,0.04224000000000001,0.012320000000000001,0.044,6.2208,1.8144,6.48,6.07104,1.77072,6.324,0.04224000000000001,0.012320000000000001,0.044,6.0288,1.7584,6.28
2020-02-07 15:30:00,6.31104,1.8407200000000001,6.574,0.04224000000000001,0.012320000000000001,0.044,6.2688,1.8284,6.53,6.11904,1.78472,6.374,0.04224000000000001,0.012320000000000001,0.044,6.0768,1.7724000000000002,6.33
2020-02-07 16:00:00,6.43536,1.87698,6.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3936,1.8648,6.66,6.24336,1.82098,6.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2016,1.8088000000000002,6.46
2020-02-07 16:30:00,6.52224,1.90232,6.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,6.48,1.8900000000000001,6.75,6.33024,1.84632,6.594,0.04224000000000001,0.012320000000000001,0.044,6.288,1.834,6.55
2020-02-07 17:00:00,6.67584,1.94712,6.954,0.04224000000000001,0.012320000000000001,0.044,6.6336,1.9348,6.91,6.47424,1.8883200000000002,6.744,0.04224000000000001,0.012320000000000001,0.044,6.432,1.876,6.7
2020-02-07 17:30:00,6.9432,2.0251,7.2325,0.0408,0.0119,0.0425,6.9024,2.0132,7.19,6.7416,1.9663,7.0225,0.0408,0.0119,0.0425,6.7008,1.9544000000000001,6.98
2020-02-07 18:00:00,7.032,2.051,7.325,0.0432,0.0126,0.045,6.9888,2.0384,7.28,6.8208,1.9894,7.105,0.0432,0.0126,0.045,6.7776,1.9768,7.06
2020-02-07 18:30:00,6.8688,2.0034,7.155,0.0432,0.0126,0.045,6.8256,1.9908000000000001,7.11,6.6672,1.9445999999999999,6.945,0.0432,0.0126,0.045,6.624,1.932,6.9
2020-02-07 19:00:00,6.7824,1.9782000000000002,7.065,0.0432,0.0126,0.045,6.7392,1.9656,7.02,6.5808,1.9194,6.855,0.0432,0.0126,0.045,6.5376,1.9068,6.8100000000000005
2020-02-07 19:30:00,6.54192,1.90806,6.8145,0.04272,0.01246,0.044500000000000005,6.4992,1.8956,6.77,6.34032,1.8492600000000001,6.6045,0.04272,0.01246,0.044500000000000005,6.2976,1.8368,6.5600000000000005
2020-02-07 20:00:00,6.3024000000000004,1.8382,6.565,0.0432,0.0126,0.045,6.2592,1.8256000000000001,6.52,6.1104,1.7822,6.365,0.0432,0.0126,0.045,6.0672,1.7696,6.32
2020-02-07 20:30:00,6.05232,1.76526,6.3045,0.04272,0.01246,0.044500000000000005,6.0096,1.7528000000000001,6.26,5.8699200000000005,1.7120600000000001,6.1145,0.04272,0.01246,0.044500000000000005,5.8272,1.6996,6.07
2020-02-07 21:00:00,5.7744,1.6842000000000001,6.015,0.0432,0.0126,0.045,5.7312,1.6716000000000002,5.97,5.6016,1.6338,5.835,0.0432,0.0126,0.045,5.5584,1.6212,5.79
2020-02-07 21:30:00,5.58144,1.62792,5.814,0.04224000000000001,0.012320000000000001,0.044,5.5392,1.6156000000000001,5.77,5.40864,1.57752,5.634,0.04224000000000001,0.012320000000000001,0.044,5.3664,1.5652,5.59
2020-02-07 22:00:00,5.35152,1.56086,5.5745000000000005,0.04272,0.01246,0.044500000000000005,5.3088,1.5484,5.53,5.18832,1.51326,5.4045,0.04272,0.01246,0.044500000000000005,5.1456,1.5008,5.36
2020-02-07 22:30:00,5.08224,1.48232,5.294,0.04224000000000001,0.012320000000000001,0.044,5.04,1.47,5.25,4.92864,1.4375200000000001,5.134,0.04224000000000001,0.012320000000000001,0.044,4.8864,1.4252,5.09
2020-02-07 23:00:00,4.7664,1.3902,4.965,0.0432,0.0126,0.045,4.7232,1.3776,4.92,4.6224,1.3482,4.815,0.0432,0.0126,0.045,4.5792,1.3356,4.77
2020-02-07 23:30:00,4.5072,1.3146,4.695,0.0432,0.0126,0.045,4.464,1.302,4.65,4.3632,1.2726,4.545,0.0432,0.0126,0.045,4.32,1.26,4.5
2020-02-08 00:00:00,4.3536,1.2698,4.535,0.0432,0.0126,0.045,4.3104,1.2572,4.49,4.2192,1.2306,4.395,0.0432,0.0126,0.045,4.176,1.218,4.35
2020-02-08 00:30:00,4.28592,1.25006,4.4645,0.04272,0.01246,0.044500000000000005,4.2432,1.2376,4.42,4.15152,1.21086,4.3245000000000005,0.04272,0.01246,0.044500000000000005,4.1088000000000005,1.1984,4.28
2020-02-08 01:00:00,4.36272,1.2724600000000001,4.5445,0.04272,0.01246,0.044500000000000005,4.32,1.26,4.5,4.21872,1.23046,4.3945,0.04272,0.01246,0.044500000000000005,4.176,1.218,4.35
2020-02-08 01:30:00,4.3248,1.2614,4.505,0.0432,0.0126,0.045,4.2816,1.2488000000000001,4.46,4.1904,1.2222,4.365,0.0432,0.0126,0.045,4.1472,1.2096,4.32
2020-02-08 02:00:00,4.296,1.2530000000000001,4.475,0.0432,0.0126,0.045,4.2528,1.2404,4.43,4.1616,1.2138,4.335,0.0432,0.0126,0.045,4.1184,1.2012,4.29
2020-02-08 02:30:00,4.22832,1.23326,4.4045,0.04272,0.01246,0.044500000000000005,4.1856,1.2208,4.36,4.09392,1.19406,4.2645,0.04272,0.01246,0.044500000000000005,4.0512,1.1816,4.22
2020-02-08 03:00:00,4.104,1.197,4.275,0.0432,0.0126,0.045,4.0608,1.1844000000000001,4.23,3.9792,1.1606,4.145,0.0432,0.0126,0.045,3.936,1.148,4.1
2020-02-08 03:30:00,4.05552,1.18286,4.2245,0.04272,0.01246,0.044500000000000005,4.0128,1.1703999999999999,4.18,3.93072,1.14646,4.0945,0.04272,0.01246,0.044500000000000005,3.888,1.134,4.05
2020-02-08 04:00:00,4.008,1.169,4.175,0.0432,0.0126,0.045,3.9648,1.1564,4.13,3.8832,1.1326,4.045,0.0432,0.0126,0.045,3.84,1.12,4.0
2020-02-08 04:30:00,3.8928000000000003,1.1354,4.055,0.0432,0.0126,0.045,3.8496,1.1228,4.01,3.768,1.099,3.925,0.0432,0.0126,0.045,3.7248,1.0864,3.88
2020-02-08 05:00:00,3.8832,1.1326,4.045,0.0432,0.0126,0.045,3.84,1.12,4.0,3.7584,1.0962,3.915,0.0432,0.0126,0.045,3.7152000000000003,1.0836000000000001,3.87
2020-02-08 05:30:00,3.92112,1.1436600000000001,4.0845,0.04272,0.01246,0.044500000000000005,3.8784,1.1312,4.04,3.79632,1.10726,3.9545,0.04272,0.01246,0.044500000000000005,3.7536,1.0948,3.91
2020-02-08 06:00:00,4.0464,1.1802,4.215,0.0432,0.0126,0.045,4.0032,1.1676,4.17,3.9216,1.1438,4.085,0.0432,0.0126,0.045,3.8784,1.1312,4.04
2020-02-08 06:30:00,4.31424,1.2583199999999999,4.494,0.04224000000000001,0.012320000000000001,0.044,4.272,1.246,4.45,4.17984,1.21912,4.354,0.04224000000000001,0.012320000000000001,0.044,4.1376,1.2068,4.31
2020-02-08 07:00:00,4.46784,1.30312,4.654,0.04224000000000001,0.012320000000000001,0.044,4.4256,1.2908,4.61,4.32384,1.26112,4.504,0.04224000000000001,0.012320000000000001,0.044,4.2816,1.2488000000000001,4.46
2020-02-08 07:30:00,4.7563200000000005,1.38726,4.9545,0.04272,0.01246,0.044500000000000005,4.7136,1.3748,4.91,4.61232,1.3452600000000001,4.8045,0.04272,0.01246,0.044500000000000005,4.5696,1.3328,4.76
2020-02-08 08:00:00,5.01456,1.46258,5.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.9728,1.4504000000000001,5.18,4.86096,1.41778,5.0635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.8192,1.4056,5.02
2020-02-08 08:30:00,5.29344,1.54392,5.514,0.04224000000000001,0.012320000000000001,0.044,5.2512,1.5316,5.47,5.13024,1.49632,5.344,0.04224000000000001,0.012320000000000001,0.044,5.088,1.484,5.3
2020-02-08 09:00:00,5.54304,1.61672,5.774,0.04224000000000001,0.012320000000000001,0.044,5.5008,1.6044,5.73,5.37984,1.56912,5.604,0.04224000000000001,0.012320000000000001,0.044,5.3376,1.5568,5.5600000000000005
2020-02-08 09:30:00,5.86944,1.71192,6.114,0.04224000000000001,0.012320000000000001,0.044,5.8272,1.6996,6.07,5.68704,1.6587200000000002,5.924,0.04224000000000001,0.012320000000000001,0.044,5.6448,1.6464,5.88
2020-02-08 10:00:00,5.97456,1.74258,6.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9328,1.7304,6.18,5.79216,1.68938,6.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7504,1.6772,5.99
2020-02-08 10:30:00,6.06144,1.7679200000000002,6.314,0.04224000000000001,0.012320000000000001,0.044,6.0192,1.7556,6.27,5.87904,1.71472,6.124,0.04224000000000001,0.012320000000000001,0.044,5.8368,1.7024,6.08
2020-02-08 11:00:00,6.22464,1.81552,6.484,0.04224000000000001,0.012320000000000001,0.044,6.1824,1.8032,6.44,6.04224,1.76232,6.294,0.04224000000000001,0.012320000000000001,0.044,6.0,1.75,6.25
2020-02-08 11:30:00,6.21456,1.81258,6.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1728,1.8004,6.43,6.02256,1.75658,6.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9808,1.7444000000000002,6.23
2020-02-08 12:00:00,6.18624,1.8043200000000001,6.444,0.04224000000000001,0.012320000000000001,0.044,6.144,1.792,6.4,6.00384,1.75112,6.254,0.04224000000000001,0.012320000000000001,0.044,5.9616,1.7388,6.21
2020-02-08 12:30:00,6.04224,1.76232,6.294,0.04224000000000001,0.012320000000000001,0.044,6.0,1.75,6.25,5.86944,1.71192,6.114,0.04224000000000001,0.012320000000000001,0.044,5.8272,1.6996,6.07
2020-02-08 13:00:00,5.85024,1.70632,6.094,0.04224000000000001,0.012320000000000001,0.044,5.808,1.694,6.05,5.67744,1.65592,5.914,0.04224000000000001,0.012320000000000001,0.044,5.6352,1.6436000000000002,5.87
2020-02-08 13:30:00,5.73504,1.67272,5.974,0.04224000000000001,0.012320000000000001,0.044,5.6928,1.6604,5.93,5.56224,1.6223200000000002,5.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,5.52,1.6099999999999999,5.75
2020-02-08 14:00:00,5.70672,1.66446,5.9445,0.04272,0.01246,0.044500000000000005,5.664,1.6520000000000001,5.9,5.53392,1.61406,5.7645,0.04272,0.01246,0.044500000000000005,5.4912,1.6016,5.72
2020-02-08 14:30:00,5.59104,1.6307200000000002,5.824,0.04224000000000001,0.012320000000000001,0.044,5.5488,1.6184,5.78,5.42784,1.58312,5.654,0.04224000000000001,0.012320000000000001,0.044,5.3856,1.5708,5.61
2020-02-08 15:00:00,5.62032,1.6392600000000002,5.8545,0.04272,0.01246,0.044500000000000005,5.5776,1.6268,5.8100000000000005,5.44752,1.58886,5.6745,0.04272,0.01246,0.044500000000000005,5.4048,1.5764,5.63
2020-02-08 15:30:00,5.64864,1.64752,5.884,0.04224000000000001,0.012320000000000001,0.044,5.6064,1.6352,5.84,5.47584,1.59712,5.704,0.04224000000000001,0.012320000000000001,0.044,5.4336,1.5848,5.66
2020-02-08 16:00:00,5.74464,1.6755200000000001,5.984,0.04224000000000001,0.012320000000000001,0.044,5.7024,1.6632,5.94,5.57184,1.62512,5.804,0.04224000000000001,0.012320000000000001,0.044,5.5296,1.6128,5.76
2020-02-08 16:30:00,5.83104,1.70072,6.074,0.04224000000000001,0.012320000000000001,0.044,5.7888,1.6884000000000001,6.03,5.65824,1.65032,5.894,0.04224000000000001,0.012320000000000001,0.044,5.616,1.638,5.85
2020-02-08 17:00:00,6.06048,1.76764,6.313,0.041280000000000004,0.01204,0.043000000000000003,6.0192,1.7556,6.27,5.87808,1.7144400000000002,6.123,0.041280000000000004,0.01204,0.043000000000000003,5.8368,1.7024,6.08
2020-02-08 17:30:00,6.32832,1.84576,6.592,0.04032,0.011760000000000001,0.042,6.288,1.834,6.55,6.14592,1.79256,6.402,0.04032,0.011760000000000001,0.042,6.1056,1.7808000000000002,6.36
2020-02-08 18:00:00,6.44544,1.87992,6.714,0.04224000000000001,0.012320000000000001,0.044,6.4032,1.8676,6.67,6.25344,1.8239200000000002,6.514,0.04224000000000001,0.012320000000000001,0.044,6.2112,1.8115999999999999,6.47
2020-02-08 18:30:00,6.33984,1.84912,6.604,0.04224000000000001,0.012320000000000001,0.044,6.2976,1.8368,6.5600000000000005,6.15744,1.7959200000000002,6.414,0.04224000000000001,0.012320000000000001,0.044,6.1152,1.7836,6.37
2020-02-08 19:00:00,6.2256,1.8158,6.485,0.0432,0.0126,0.045,6.1824,1.8032,6.44,6.0432,1.7626,6.295,0.0432,0.0126,0.045,6.0,1.75,6.25
2020-02-08 19:30:00,6.0816,1.7738,6.335,0.0432,0.0126,0.045,6.0384,1.7612,6.29,5.8992,1.7206000000000001,6.145,0.0432,0.0126,0.045,5.856,1.708,6.1
2020-02-08 20:00:00,5.7744,1.6842000000000001,6.015,0.0432,0.0126,0.045,5.7312,1.6716000000000002,5.97,5.6016,1.6338,5.835,0.0432,0.0126,0.045,5.5584,1.6212,5.79
2020-02-08 20:30:00,5.6304,1.6421999999999999,5.865,0.0432,0.0126,0.045,5.5872,1.6296,5.82,5.4576,1.5918,5.6850000000000005,0.0432,0.0126,0.045,5.4144,1.5792000000000002,5.64
2020-02-08 21:00:00,5.4768,1.5974,5.705,0.0432,0.0126,0.045,5.4336,1.5848,5.66,5.3136,1.5498,5.535,0.0432,0.0126,0.045,5.2704,1.5372,5.49
2020-02-08 21:30:00,5.24592,1.5300600000000002,5.4645,0.04272,0.01246,0.044500000000000005,5.2032,1.5176,5.42,5.08272,1.48246,5.2945,0.04272,0.01246,0.044500000000000005,5.04,1.47,5.25
2020-02-08 22:00:00,5.09232,1.48526,5.3045,0.04272,0.01246,0.044500000000000005,5.0496,1.4727999999999999,5.26,4.92912,1.4376600000000002,5.1345,0.04272,0.01246,0.044500000000000005,4.8864,1.4252,5.09
2020-02-08 22:30:00,4.9008,1.4294,5.105,0.0432,0.0126,0.045,4.8576,1.4168,5.06,4.7472,1.3846,4.945,0.0432,0.0126,0.045,4.704,1.3719999999999999,4.9
2020-02-08 23:00:00,4.6896,1.3678,4.885,0.0432,0.0126,0.045,4.6464,1.3552,4.84,4.536,1.323,4.725,0.0432,0.0126,0.045,4.4928,1.3104,4.68
2020-02-08 23:30:00,4.47792,1.30606,4.6645,0.04272,0.01246,0.044500000000000005,4.4352,1.2936,4.62,4.33392,1.26406,4.5145,0.04272,0.01246,0.044500000000000005,4.2912,1.2516,4.47
2020-02-09 00:00:00,4.33392,1.26406,4.5145,0.04272,0.01246,0.044500000000000005,4.2912,1.2516,4.47,4.19952,1.22486,4.3745,0.04272,0.01246,0.044500000000000005,4.1568,1.2124,4.33
2020-02-09 00:30:00,4.2768,1.2474,4.455,0.0432,0.0126,0.045,4.2336,1.2348,4.41,4.1424,1.2082,4.315,0.0432,0.0126,0.045,4.0992,1.1956,4.27
2020-02-09 01:00:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.24752,1.23886,4.4245,0.04272,0.01246,0.044500000000000005,4.2048,1.2264,4.38
2020-02-09 01:30:00,4.3536,1.2698,4.535,0.0432,0.0126,0.045,4.3104,1.2572,4.49,4.2096,1.2278,4.385,0.0432,0.0126,0.045,4.1664,1.2152,4.34
2020-02-09 02:00:00,4.31568,1.25874,4.4955,0.043680000000000004,0.012740000000000001,0.0455,4.272,1.246,4.45,4.18128,1.21954,4.3555,0.043680000000000004,0.012740000000000001,0.0455,4.1376,1.2068,4.31
2020-02-09 02:30:00,4.22928,1.23354,4.4055,0.043680000000000004,0.012740000000000001,0.0455,4.1856,1.2208,4.36,4.09488,1.19434,4.2655,0.043680000000000004,0.012740000000000001,0.0455,4.0512,1.1816,4.22
2020-02-09 03:00:00,4.1136,1.1998,4.285,0.0432,0.0126,0.045,4.0704,1.1872,4.24,3.9888,1.1634,4.155,0.0432,0.0126,0.045,3.9455999999999998,1.1508,4.11
2020-02-09 03:30:00,4.11312,1.19966,4.2845,0.04272,0.01246,0.044500000000000005,4.0704,1.1872,4.24,3.98832,1.16326,4.1545,0.04272,0.01246,0.044500000000000005,3.9455999999999998,1.1508,4.11
2020-02-09 04:00:00,4.008,1.169,4.175,0.0432,0.0126,0.045,3.9648,1.1564,4.13,3.8832,1.1326,4.045,0.0432,0.0126,0.045,3.84,1.12,4.0
2020-02-09 04:30:00,3.9504,1.1522000000000001,4.115,0.0432,0.0126,0.045,3.9072,1.1396,4.07,3.8256,1.1158,3.985,0.0432,0.0126,0.045,3.7824,1.1032,3.94
2020-02-09 05:00:00,3.9024,1.1382,4.065,0.0432,0.0126,0.045,3.8592,1.1256,4.02,3.7776,1.1018,3.935,0.0432,0.0126,0.045,3.7344,1.0892,3.89
2020-02-09 05:30:00,3.90192,1.13806,4.0645,0.04272,0.01246,0.044500000000000005,3.8592,1.1256,4.02,3.77712,1.10166,3.9345,0.04272,0.01246,0.044500000000000005,3.7344,1.0892,3.89
2020-02-09 06:00:00,3.98832,1.16326,4.1545,0.04272,0.01246,0.044500000000000005,3.9455999999999998,1.1508,4.11,3.85392,1.12406,4.0145,0.04272,0.01246,0.044500000000000005,3.8112,1.1116,3.9699999999999998
2020-02-09 06:30:00,4.15152,1.21086,4.3245000000000005,0.04272,0.01246,0.044500000000000005,4.1088000000000005,1.1984,4.28,4.01712,1.17166,4.1845,0.04272,0.01246,0.044500000000000005,3.9744,1.1592,4.14
2020-02-09 07:00:00,4.24656,1.23858,4.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2048,1.2264,4.38,4.11216,1.1993800000000001,4.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0704,1.1872,4.24
2020-02-09 07:30:00,4.34304,1.26672,4.524,0.04224000000000001,0.012320000000000001,0.044,4.3008,1.2544,4.48,4.20864,1.22752,4.384,0.04224000000000001,0.012320000000000001,0.044,4.1664,1.2152,4.34
2020-02-09 08:00:00,4.44768,1.29724,4.633,0.041280000000000004,0.01204,0.043000000000000003,4.4064,1.2852000000000001,4.59,4.30368,1.2552400000000001,4.483,0.041280000000000004,0.01204,0.043000000000000003,4.2624,1.2432,4.44
2020-02-09 08:30:00,4.66944,1.36192,4.864,0.04224000000000001,0.012320000000000001,0.044,4.6272,1.3496000000000001,4.82,4.51584,1.31712,4.704,0.04224000000000001,0.012320000000000001,0.044,4.4736,1.3048,4.66
2020-02-09 09:00:00,4.89072,1.42646,5.0945,0.04272,0.01246,0.044500000000000005,4.848,1.4140000000000001,5.05,4.73712,1.38166,4.9345,0.04272,0.01246,0.044500000000000005,4.6944,1.3692,4.89
2020-02-09 09:30:00,5.1504,1.5022,5.365,0.0432,0.0126,0.045,5.1072,1.4896,5.32,4.9872,1.4546000000000001,5.195,0.0432,0.0126,0.045,4.944,1.442,5.15
2020-02-09 10:00:00,5.39952,1.5748600000000001,5.6245,0.04272,0.01246,0.044500000000000005,5.3568,1.5624,5.58,5.22672,1.52446,5.4445,0.04272,0.01246,0.044500000000000005,5.184,1.512,5.4
2020-02-09 10:30:00,5.64912,1.6476600000000001,5.8845,0.04272,0.01246,0.044500000000000005,5.6064,1.6352,5.84,5.47632,1.59726,5.7045,0.04272,0.01246,0.044500000000000005,5.4336,1.5848,5.66
2020-02-09 11:00:00,5.81232,1.6952600000000002,6.0545,0.04272,0.01246,0.044500000000000005,5.7696000000000005,1.6828,6.01,5.62992,1.64206,5.8645,0.04272,0.01246,0.044500000000000005,5.5872,1.6296,5.82
2020-02-09 11:30:00,6.06144,1.7679200000000002,6.314,0.04224000000000001,0.012320000000000001,0.044,6.0192,1.7556,6.27,5.87904,1.71472,6.124,0.04224000000000001,0.012320000000000001,0.044,5.8368,1.7024,6.08
2020-02-09 12:00:00,6.12816,1.7873800000000002,6.3835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.0864,1.7752,6.34,5.94576,1.73418,6.1935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.904,1.722,6.15
2020-02-09 12:30:00,6.17664,1.80152,6.434,0.04224000000000001,0.012320000000000001,0.044,6.1344,1.7892000000000001,6.39,5.98464,1.74552,6.234,0.04224000000000001,0.012320000000000001,0.044,5.9424,1.7332,6.19
2020-02-09 13:00:00,6.18624,1.8043200000000001,6.444,0.04224000000000001,0.012320000000000001,0.044,6.144,1.792,6.4,6.00384,1.75112,6.254,0.04224000000000001,0.012320000000000001,0.044,5.9616,1.7388,6.21
2020-02-09 13:30:00,6.21504,1.81272,6.474,0.04224000000000001,0.012320000000000001,0.044,6.1728,1.8004,6.43,6.03264,1.7595200000000002,6.284,0.04224000000000001,0.012320000000000001,0.044,5.9904,1.7472,6.24
2020-02-09 14:00:00,6.12864,1.7875200000000002,6.384,0.04224000000000001,0.012320000000000001,0.044,6.0864,1.7752,6.34,5.94624,1.73432,6.194,0.04224000000000001,0.012320000000000001,0.044,5.904,1.722,6.15
2020-02-09 14:30:00,5.93712,1.7316600000000002,6.1845,0.04272,0.01246,0.044500000000000005,5.8944,1.7192,6.14,5.76432,1.68126,6.0045,0.04272,0.01246,0.044500000000000005,5.7216000000000005,1.6688,5.96
2020-02-09 15:00:00,5.7926400000000005,1.68952,6.034,0.04224000000000001,0.012320000000000001,0.044,5.7504,1.6772,5.99,5.61984,1.6391200000000001,5.854,0.04224000000000001,0.012320000000000001,0.044,5.5776,1.6268,5.8100000000000005
2020-02-09 15:30:00,5.91744,1.72592,6.164,0.04224000000000001,0.012320000000000001,0.044,5.8752,1.7136,6.12,5.73504,1.67272,5.974,0.04224000000000001,0.012320000000000001,0.044,5.6928,1.6604,5.93
2020-02-09 16:00:00,5.97504,1.74272,6.224,0.04224000000000001,0.012320000000000001,0.044,5.9328,1.7304,6.18,5.7926400000000005,1.68952,6.034,0.04224000000000001,0.012320000000000001,0.044,5.7504,1.6772,5.99
2020-02-09 16:30:00,5.97504,1.74272,6.224,0.04224000000000001,0.012320000000000001,0.044,5.9328,1.7304,6.18,5.7926400000000005,1.68952,6.034,0.04224000000000001,0.012320000000000001,0.044,5.7504,1.6772,5.99
2020-02-09 17:00:00,6.00336,1.7509800000000002,6.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9616,1.7388,6.21,5.83056,1.70058,6.0735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7888,1.6884000000000001,6.03
2020-02-09 17:30:00,6.32928,1.84604,6.593,0.041280000000000004,0.01204,0.043000000000000003,6.288,1.834,6.55,6.13728,1.79004,6.393,0.041280000000000004,0.01204,0.043000000000000003,6.096,1.778,6.35
2020-02-09 18:00:00,6.43632,1.8772600000000002,6.7045,0.04272,0.01246,0.044500000000000005,6.3936,1.8648,6.66,6.24432,1.82126,6.5045,0.04272,0.01246,0.044500000000000005,6.2016,1.8088000000000002,6.46
2020-02-09 18:30:00,6.31152,1.8408600000000002,6.5745000000000005,0.04272,0.01246,0.044500000000000005,6.2688,1.8284,6.53,6.11952,1.7848600000000001,6.3745,0.04272,0.01246,0.044500000000000005,6.0768,1.7724000000000002,6.33
2020-02-09 19:00:00,6.1776,1.8018,6.435,0.0432,0.0126,0.045,6.1344,1.7892000000000001,6.39,5.9952000000000005,1.7486000000000002,6.245,0.0432,0.0126,0.045,5.952,1.736,6.2
2020-02-09 19:30:00,5.93808,1.73194,6.1855,0.043680000000000004,0.012740000000000001,0.0455,5.8944,1.7192,6.14,5.76528,1.68154,6.0055,0.043680000000000004,0.012740000000000001,0.0455,5.7216000000000005,1.6688,5.96
2020-02-09 20:00:00,5.7264,1.6702,5.965,0.0432,0.0126,0.045,5.6832,1.6576,5.92,5.5536,1.6198000000000001,5.785,0.0432,0.0126,0.045,5.5104,1.6072000000000002,5.74
2020-02-09 20:30:00,5.5728,1.6254,5.805,0.0432,0.0126,0.045,5.5296,1.6128,5.76,5.4096,1.5777999999999999,5.635,0.0432,0.0126,0.045,5.3664,1.5652,5.59
2020-02-09 21:00:00,5.3904,1.5722,5.615,0.0432,0.0126,0.045,5.3472,1.5596,5.57,5.2272,1.5246,5.445,0.0432,0.0126,0.045,5.184,1.512,5.4
2020-02-09 21:30:00,5.25552,1.53286,5.4745,0.04272,0.01246,0.044500000000000005,5.2128,1.5204,5.43,5.09232,1.48526,5.3045,0.04272,0.01246,0.044500000000000005,5.0496,1.4727999999999999,5.26
