Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-09 22:00:00,4.99728,1.45754,5.2055,0.043680000000000004,0.012740000000000001,0.0455,4.9536,1.4448,5.16,4.84368,1.41274,5.0455,0.043680000000000004,0.012740000000000001,0.0455,4.8,1.4,5.0
2020-02-09 22:30:00,4.77648,1.39314,4.9755,0.043680000000000004,0.012740000000000001,0.0455,4.7328,1.3804,4.93,4.63248,1.35114,4.8255,0.043680000000000004,0.012740000000000001,0.0455,4.5888,1.3384,4.78
2020-02-09 23:00:00,4.56432,1.33126,4.7545,0.04272,0.01246,0.044500000000000005,4.5216,1.3188,4.71,4.42032,1.28926,4.6045,0.04272,0.01246,0.044500000000000005,4.3776,1.2768,4.5600000000000005
2020-02-09 23:30:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.23792,1.23606,4.4145,0.04272,0.01246,0.044500000000000005,4.1952,1.2236,4.37
2020-02-10 00:00:00,4.21968,1.23074,4.3955,0.043680000000000004,0.012740000000000001,0.0455,4.176,1.218,4.35,4.08528,1.19154,4.2555,0.043680000000000004,0.012740000000000001,0.0455,4.0416,1.1788,4.21
2020-02-10 00:30:00,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31,4.04592,1.18006,4.2145,0.04272,0.01246,0.044500000000000005,4.0032,1.1676,4.17
2020-02-10 01:00:00,4.26624,1.24432,4.444,0.04224000000000001,0.012320000000000001,0.044,4.224,1.232,4.4,4.13184,1.20512,4.304,0.04224000000000001,0.012320000000000001,0.044,4.0896,1.1928,4.26
2020-02-10 01:30:00,4.296,1.2530000000000001,4.475,0.0432,0.0126,0.045,4.2528,1.2404,4.43,4.1616,1.2138,4.335,0.0432,0.0126,0.045,4.1184,1.2012,4.29
2020-02-10 02:00:00,4.2672,1.2446,4.445,0.0432,0.0126,0.045,4.224,1.232,4.4,4.1328,1.2054,4.305,0.0432,0.0126,0.045,4.0896,1.1928,4.26
2020-02-10 02:30:00,4.248,1.239,4.425,0.0432,0.0126,0.045,4.2048,1.2264,4.38,4.1136,1.1998,4.285,0.0432,0.0126,0.045,4.0704,1.1872,4.24
2020-02-10 03:00:00,4.17168,1.21674,4.3455,0.043680000000000004,0.012740000000000001,0.0455,4.128,1.204,4.3,4.03728,1.17754,4.2055,0.043680000000000004,0.012740000000000001,0.0455,3.9936,1.1648,4.16
2020-02-10 03:30:00,4.0848,1.1914,4.255,0.0432,0.0126,0.045,4.0416,1.1788,4.21,3.9504,1.1522000000000001,4.115,0.0432,0.0126,0.045,3.9072,1.1396,4.07
2020-02-10 04:00:00,4.03728,1.17754,4.2055,0.043680000000000004,0.012740000000000001,0.0455,3.9936,1.1648,4.16,3.90288,1.13834,4.0655,0.043680000000000004,0.012740000000000001,0.0455,3.8592,1.1256,4.02
2020-02-10 04:30:00,4.04592,1.18006,4.2145,0.04272,0.01246,0.044500000000000005,4.0032,1.1676,4.17,3.92112,1.1436600000000001,4.0845,0.04272,0.01246,0.044500000000000005,3.8784,1.1312,4.04
2020-02-10 05:00:00,4.07472,1.18846,4.2445,0.04272,0.01246,0.044500000000000005,4.032,1.176,4.2,3.94032,1.14926,4.1045,0.04272,0.01246,0.044500000000000005,3.8976,1.1368,4.06
2020-02-10 05:30:00,4.19952,1.22486,4.3745,0.04272,0.01246,0.044500000000000005,4.1568,1.2124,4.33,4.06512,1.18566,4.2345,0.04272,0.01246,0.044500000000000005,4.0224,1.1732,4.19
2020-02-10 06:00:00,4.43952,1.29486,4.6245,0.04272,0.01246,0.044500000000000005,4.3968,1.2824,4.58,4.29552,1.25286,4.4745,0.04272,0.01246,0.044500000000000005,4.2528,1.2404,4.43
2020-02-10 06:30:00,4.872,1.421,5.075,0.0432,0.0126,0.045,4.8288,1.4084,5.03,4.7184,1.3762,4.915,0.0432,0.0126,0.045,4.6752,1.3636,4.87
2020-02-10 07:00:00,5.32224,1.55232,5.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,5.28,1.54,5.5,5.15904,1.50472,5.374,0.04224000000000001,0.012320000000000001,0.044,5.1168,1.4924,5.33
2020-02-10 07:30:00,5.80272,1.69246,6.0445,0.04272,0.01246,0.044500000000000005,5.76,1.6800000000000002,6.0,5.62032,1.6392600000000002,5.8545,0.04272,0.01246,0.044500000000000005,5.5776,1.6268,5.8100000000000005
2020-02-10 08:00:00,6.25296,1.8237800000000002,6.5135000000000005,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2112,1.8115999999999999,6.47,6.07056,1.77058,6.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.0288,1.7584,6.28
2020-02-10 08:30:00,6.57984,1.91912,6.854,0.04224000000000001,0.012320000000000001,0.044,6.5376,1.9068,6.8100000000000005,6.38784,1.86312,6.654,0.04224000000000001,0.012320000000000001,0.044,6.3456,1.8508,6.61
2020-02-10 09:00:00,6.63744,1.93592,6.914,0.04224000000000001,0.012320000000000001,0.044,6.5952,1.9236,6.87,6.44544,1.87992,6.714,0.04224000000000001,0.012320000000000001,0.044,6.4032,1.8676,6.67
2020-02-10 09:30:00,6.75264,1.9695200000000002,7.034,0.04224000000000001,0.012320000000000001,0.044,6.7104,1.9572,6.99,6.56064,1.91352,6.834,0.04224000000000001,0.012320000000000001,0.044,6.5184,1.9012,6.79
2020-02-10 10:00:00,6.77136,1.97498,7.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7296,1.9628,7.01,6.57936,1.9189800000000001,6.8535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5376,1.9068,6.8100000000000005
2020-02-10 10:30:00,6.68544,1.94992,6.964,0.04224000000000001,0.012320000000000001,0.044,6.6432,1.9376000000000002,6.92,6.49344,1.89392,6.764,0.04224000000000001,0.012320000000000001,0.044,6.4512,1.8816000000000002,6.72
2020-02-10 11:00:00,6.92544,2.01992,7.214,0.04224000000000001,0.012320000000000001,0.044,6.8832,2.0076,7.17,6.71424,1.95832,6.994,0.04224000000000001,0.012320000000000001,0.044,6.672,1.9460000000000002,6.95
2020-02-10 11:30:00,6.99216,2.03938,7.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9504,2.0272,7.24,6.79056,1.9805800000000002,7.0735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7488,1.9684,7.03
2020-02-10 12:00:00,7.06896,2.06178,7.3635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0272,2.0496,7.32,6.86736,2.00298,7.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8256,1.9908000000000001,7.11
2020-02-10 12:30:00,7.16496,2.08978,7.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1232,2.0776,7.42,6.95376,2.02818,7.2435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.912,2.016,7.2
2020-02-10 13:00:00,7.18416,2.09538,7.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1424,2.0832,7.44,6.9729600000000005,2.03378,7.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9312000000000005,2.0216,7.22
2020-02-10 13:30:00,7.21248,2.10364,7.513,0.041280000000000004,0.01204,0.043000000000000003,7.1712,2.0916,7.47,6.991680000000001,2.03924,7.283,0.041280000000000004,0.01204,0.043000000000000003,6.9504,2.0272,7.24
2020-02-10 14:00:00,7.10736,2.07298,7.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0656,2.0608,7.36,6.89616,2.01138,7.1835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8544,1.9992,7.14
2020-02-10 14:30:00,7.05936,2.05898,7.3535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0176,2.0468,7.31,6.84816,1.9973800000000002,7.1335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8064,1.9852,7.09
2020-02-10 15:00:00,7.00176,2.04218,7.2935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.96,2.03,7.25,6.80016,1.98338,7.0835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7584,1.9712,7.04
2020-02-10 15:30:00,7.07808,2.06444,7.373,0.041280000000000004,0.01204,0.043000000000000003,7.0368,2.0524,7.33,6.86688,2.00284,7.153,0.041280000000000004,0.01204,0.043000000000000003,6.8256,1.9908000000000001,7.11
2020-02-10 16:00:00,7.35648,2.14564,7.663,0.041280000000000004,0.01204,0.043000000000000003,7.3152,2.1336,7.62,7.14528,2.08404,7.443,0.041280000000000004,0.01204,0.043000000000000003,7.104,2.072,7.4
2020-02-10 16:30:00,7.36032,2.14676,7.667,0.04224000000000001,0.012320000000000001,0.044,7.31808,2.13444,7.623,7.14912,2.08516,7.447,0.04224000000000001,0.012320000000000001,0.044,7.10688,2.07284,7.4030000000000005
2020-02-10 17:00:00,7.29936,2.12898,7.6035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2576,2.1168,7.5600000000000005,7.08816,2.06738,7.3835,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0464,2.0552,7.34
2020-02-10 17:30:00,7.43232,2.16776,7.742,0.04032,0.011760000000000001,0.042,7.392,2.156,7.7,7.21152,2.10336,7.5120000000000005,0.04032,0.011760000000000001,0.042,7.1712,2.0916,7.47
2020-02-10 18:00:00,7.47264,2.17952,7.784,0.04224000000000001,0.012320000000000001,0.044,7.4304,2.1672000000000002,7.74,7.25184,2.11512,7.554,0.04224000000000001,0.012320000000000001,0.044,7.2096,2.1028000000000002,7.51
2020-02-10 18:30:00,7.39632,2.15726,7.7045,0.04272,0.01246,0.044500000000000005,7.3536,2.1448,7.66,7.18512,2.09566,7.4845,0.04272,0.01246,0.044500000000000005,7.1424,2.0832,7.44
2020-02-10 19:00:00,7.12752,2.07886,7.4245,0.04272,0.01246,0.044500000000000005,7.0848,2.0664,7.38,6.91632,2.01726,7.2045,0.04272,0.01246,0.044500000000000005,6.8736,2.0048,7.16
2020-02-10 19:30:00,6.83952,1.99486,7.1245,0.04272,0.01246,0.044500000000000005,6.7968,1.9824000000000002,7.08,6.63792,1.9360600000000001,6.9145,0.04272,0.01246,0.044500000000000005,6.5952,1.9236,6.87
2020-02-10 20:00:00,6.68592,1.9500600000000001,6.9645,0.04272,0.01246,0.044500000000000005,6.6432,1.9376000000000002,6.92,6.48432,1.89126,6.7545,0.04272,0.01246,0.044500000000000005,6.4416,1.8788,6.71
2020-02-10 20:30:00,6.42672,1.87446,6.6945,0.04272,0.01246,0.044500000000000005,6.384,1.862,6.65,6.23472,1.81846,6.4945,0.04272,0.01246,0.044500000000000005,6.192,1.806,6.45
2020-02-10 21:00:00,6.15744,1.7959200000000002,6.414,0.04224000000000001,0.012320000000000001,0.044,6.1152,1.7836,6.37,5.97504,1.74272,6.224,0.04224000000000001,0.012320000000000001,0.044,5.9328,1.7304,6.18
2020-02-10 21:30:00,5.9664,1.7402000000000002,6.215,0.0432,0.0126,0.045,5.9232,1.7276,6.17,5.7936,1.6898,6.035,0.0432,0.0126,0.045,5.7504,1.6772,5.99
2020-02-10 22:00:00,5.6496,1.6478000000000002,5.885,0.0432,0.0126,0.045,5.6064,1.6352,5.84,5.4768,1.5974,5.705,0.0432,0.0126,0.045,5.4336,1.5848,5.66
2020-02-10 22:30:00,5.28432,1.54126,5.5045,0.04272,0.01246,0.044500000000000005,5.2416,1.5288,5.46,5.12112,1.49366,5.3345,0.04272,0.01246,0.044500000000000005,5.0784,1.4812,5.29
2020-02-10 23:00:00,4.92864,1.4375200000000001,5.134,0.04224000000000001,0.012320000000000001,0.044,4.8864,1.4252,5.09,4.77504,1.39272,4.974,0.04224000000000001,0.012320000000000001,0.044,4.7328,1.3804,4.93
2020-02-10 23:30:00,4.66944,1.36192,4.864,0.04224000000000001,0.012320000000000001,0.044,4.6272,1.3496000000000001,4.82,4.52544,1.31992,4.714,0.04224000000000001,0.012320000000000001,0.044,4.4832,1.3076,4.67
2020-02-11 00:00:00,4.42032,1.28926,4.6045,0.04272,0.01246,0.044500000000000005,4.3776,1.2768,4.5600000000000005,4.28592,1.25006,4.4645,0.04272,0.01246,0.044500000000000005,4.2432,1.2376,4.42
2020-02-11 00:30:00,4.32432,1.26126,4.5045,0.04272,0.01246,0.044500000000000005,4.2816,1.2488000000000001,4.46,4.18992,1.22206,4.3645,0.04272,0.01246,0.044500000000000005,4.1472,1.2096,4.32
2020-02-11 01:00:00,4.49712,1.31166,4.6845,0.04272,0.01246,0.044500000000000005,4.4544,1.2992,4.64,4.35312,1.26966,4.5344999999999995,0.04272,0.01246,0.044500000000000005,4.3104,1.2572,4.49
2020-02-11 01:30:00,4.57392,1.33406,4.7645,0.04272,0.01246,0.044500000000000005,4.5312,1.3216,4.72,4.42992,1.29206,4.6145,0.04272,0.01246,0.044500000000000005,4.3872,1.2796,4.57
2020-02-11 02:00:00,4.6032,1.3426,4.795,0.0432,0.0126,0.045,4.5600000000000005,1.33,4.75,4.4592,1.3006,4.645,0.0432,0.0126,0.045,4.416,1.288,4.6
2020-02-11 02:30:00,4.5168,1.3174000000000001,4.705,0.0432,0.0126,0.045,4.4736,1.3048,4.66,4.3728,1.2754,4.555,0.0432,0.0126,0.045,4.3296,1.2628,4.51
2020-02-11 03:00:00,4.4016,1.2838,4.585,0.0432,0.0126,0.045,4.3584,1.2711999999999999,4.54,4.2672,1.2446,4.445,0.0432,0.0126,0.045,4.224,1.232,4.4
2020-02-11 03:30:00,4.3536,1.2698,4.535,0.0432,0.0126,0.045,4.3104,1.2572,4.49,4.2096,1.2278,4.385,0.0432,0.0126,0.045,4.1664,1.2152,4.34
2020-02-11 04:00:00,4.3344000000000005,1.2642,4.515,0.0432,0.0126,0.045,4.2912,1.2516,4.47,4.2,1.225,4.375,0.0432,0.0126,0.045,4.1568,1.2124,4.33
2020-02-11 04:30:00,4.3152,1.2586,4.495,0.0432,0.0126,0.045,4.272,1.246,4.45,4.1808,1.2194,4.355,0.0432,0.0126,0.045,4.1376,1.2068,4.31
2020-02-11 05:00:00,4.31472,1.25846,4.4945,0.04272,0.01246,0.044500000000000005,4.272,1.246,4.45,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31
2020-02-11 05:30:00,4.45824,1.3003200000000001,4.644,0.04224000000000001,0.012320000000000001,0.044,4.416,1.288,4.6,4.32384,1.26112,4.504,0.04224000000000001,0.012320000000000001,0.044,4.2816,1.2488000000000001,4.46
2020-02-11 06:00:00,4.66944,1.36192,4.864,0.04224000000000001,0.012320000000000001,0.044,4.6272,1.3496000000000001,4.82,4.51584,1.31712,4.704,0.04224000000000001,0.012320000000000001,0.044,4.4736,1.3048,4.66
2020-02-11 06:30:00,5.20704,1.51872,5.424,0.04224000000000001,0.012320000000000001,0.044,5.1648,1.5064000000000002,5.38,5.05344,1.4739200000000001,5.264,0.04224000000000001,0.012320000000000001,0.044,5.0112,1.4616,5.22
2020-02-11 07:00:00,5.61024,1.63632,5.844,0.04224000000000001,0.012320000000000001,0.044,5.568,1.624,5.8,5.4374400000000005,1.58592,5.664,0.04224000000000001,0.012320000000000001,0.044,5.3952,1.5735999999999999,5.62
2020-02-11 07:30:00,6.05184,1.76512,6.304,0.04224000000000001,0.012320000000000001,0.044,6.0096,1.7528000000000001,6.26,5.86944,1.71192,6.114,0.04224000000000001,0.012320000000000001,0.044,5.8272,1.6996,6.07
2020-02-11 08:00:00,6.45552,1.88286,6.7245,0.04272,0.01246,0.044500000000000005,6.4128,1.8704,6.68,6.25392,1.82406,6.5145,0.04272,0.01246,0.044500000000000005,6.2112,1.8115999999999999,6.47
2020-02-11 08:30:00,6.71472,1.95846,6.9945,0.04272,0.01246,0.044500000000000005,6.672,1.9460000000000002,6.95,6.51312,1.8996600000000001,6.7845,0.04272,0.01246,0.044500000000000005,6.4704,1.8872,6.74
2020-02-11 09:00:00,6.78144,1.9779200000000001,7.064,0.04224000000000001,0.012320000000000001,0.044,6.7392,1.9656,7.02,6.57984,1.91912,6.854,0.04224000000000001,0.012320000000000001,0.044,6.5376,1.9068,6.8100000000000005
2020-02-11 09:30:00,7.06896,2.06178,7.3635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0272,2.0496,7.32,6.85776,2.00018,7.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.816,1.988,7.1
2020-02-11 10:00:00,7.08768,2.06724,7.383,0.041280000000000004,0.01204,0.043000000000000003,7.0464,2.0552,7.34,6.87648,2.00564,7.163,0.041280000000000004,0.01204,0.043000000000000003,6.8352,1.9936,7.12
2020-02-11 10:30:00,7.16448,2.08964,7.463,0.041280000000000004,0.01204,0.043000000000000003,7.1232,2.0776,7.42,6.95328,2.02804,7.243,0.041280000000000004,0.01204,0.043000000000000003,6.912,2.016,7.2
2020-02-11 11:00:00,7.19328,2.09804,7.493,0.041280000000000004,0.01204,0.043000000000000003,7.152,2.086,7.45,6.98208,2.03644,7.273,0.041280000000000004,0.01204,0.043000000000000003,6.9408,2.0244,7.23
2020-02-11 11:30:00,7.25136,2.11498,7.5535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2096,2.1028000000000002,7.51,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28
2020-02-11 12:00:00,7.13568,2.08124,7.433,0.041280000000000004,0.01204,0.043000000000000003,7.0944,2.0692,7.39,6.92448,2.01964,7.213,0.041280000000000004,0.01204,0.043000000000000003,6.8832,2.0076,7.17
2020-02-11 12:30:00,7.18368,2.09524,7.483,0.041280000000000004,0.01204,0.043000000000000003,7.1424,2.0832,7.44,6.96288,2.03084,7.253,0.041280000000000004,0.01204,0.043000000000000003,6.9216,2.0188,7.21
2020-02-11 13:00:00,7.18416,2.09538,7.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1424,2.0832,7.44,6.96336,2.03098,7.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9216,2.0188,7.21
2020-02-11 13:30:00,7.10736,2.07298,7.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0656,2.0608,7.36,6.89616,2.01138,7.1835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8544,1.9992,7.14
2020-02-11 14:00:00,7.06896,2.06178,7.3635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0272,2.0496,7.32,6.85776,2.00018,7.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.816,1.988,7.1
2020-02-11 14:30:00,7.02096,2.04778,7.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9792000000000005,2.0356,7.27,6.80976,1.98618,7.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.768,1.974,7.05
2020-02-11 15:00:00,6.91536,2.01698,7.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8736,2.0048,7.16,6.70416,1.9553800000000001,6.9835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6624,1.9432,6.94
2020-02-11 15:30:00,7.02096,2.04778,7.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9792000000000005,2.0356,7.27,6.80976,1.98618,7.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.768,1.974,7.05
2020-02-11 16:00:00,7.20288,2.10084,7.503,0.041280000000000004,0.01204,0.043000000000000003,7.1616,2.0888,7.46,6.991680000000001,2.03924,7.283,0.041280000000000004,0.01204,0.043000000000000003,6.9504,2.0272,7.24
2020-02-11 16:30:00,7.24224,2.11232,7.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,7.2,2.1,7.5,7.03104,2.05072,7.324,0.04224000000000001,0.012320000000000001,0.044,6.9888,2.0384,7.28
2020-02-11 17:00:00,7.28976,2.12618,7.5935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.248,2.114,7.55,7.07856,2.06458,7.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0368,2.0524,7.33
2020-02-11 17:30:00,7.39344,2.15642,7.7015,0.03984,0.01162,0.0415,7.3536,2.1448,7.66,7.18224,2.09482,7.4815000000000005,0.03984,0.01162,0.0415,7.1424,2.0832,7.44
2020-02-11 18:00:00,7.59744,2.21592,7.914,0.04224000000000001,0.012320000000000001,0.044,7.5552,2.2036,7.87,7.36704,2.14872,7.674,0.04224000000000001,0.012320000000000001,0.044,7.3248,2.1364,7.63
2020-02-11 18:30:00,7.43424,2.16832,7.744,0.04224000000000001,0.012320000000000001,0.044,7.392,2.156,7.7,7.21344,2.10392,7.514,0.04224000000000001,0.012320000000000001,0.044,7.1712,2.0916,7.47
2020-02-11 19:00:00,7.24272,2.11246,7.5445,0.04272,0.01246,0.044500000000000005,7.2,2.1,7.5,7.03152,2.05086,7.3245000000000005,0.04272,0.01246,0.044500000000000005,6.9888,2.0384,7.28
2020-02-11 19:30:00,7.0128,2.0454,7.305,0.0432,0.0126,0.045,6.9696,2.0328,7.26,6.8016000000000005,1.9838,7.085,0.0432,0.0126,0.045,6.7584,1.9712,7.04
2020-02-11 20:00:00,6.8592,2.0006,7.145,0.0432,0.0126,0.045,6.816,1.988,7.1,6.6576,1.9418000000000002,6.9350000000000005,0.0432,0.0126,0.045,6.6144,1.9292,6.89
2020-02-11 20:30:00,6.58944,1.92192,6.864,0.04224000000000001,0.012320000000000001,0.044,6.5472,1.9096000000000002,6.82,6.38784,1.86312,6.654,0.04224000000000001,0.012320000000000001,0.044,6.3456,1.8508,6.61
2020-02-11 21:00:00,6.2544,1.8242,6.515,0.0432,0.0126,0.045,6.2112,1.8115999999999999,6.47,6.0624,1.7682,6.315,0.0432,0.0126,0.045,6.0192,1.7556,6.27
2020-02-11 21:30:00,5.9942400000000005,1.74832,6.244,0.04224000000000001,0.012320000000000001,0.044,5.952,1.736,6.2,5.81184,1.6951200000000002,6.054,0.04224000000000001,0.012320000000000001,0.044,5.7696000000000005,1.6828,6.01
2020-02-11 22:00:00,5.7552,1.6785999999999999,5.995,0.0432,0.0126,0.045,5.712,1.666,5.95,5.5728,1.6254,5.805,0.0432,0.0126,0.045,5.5296,1.6128,5.76
2020-02-11 22:30:00,5.3904,1.5722,5.615,0.0432,0.0126,0.045,5.3472,1.5596,5.57,5.2272,1.5246,5.445,0.0432,0.0126,0.045,5.184,1.512,5.4
2020-02-11 23:00:00,5.06352,1.47686,5.2745,0.04272,0.01246,0.044500000000000005,5.0208,1.4644,5.23,4.90992,1.43206,5.1145,0.04272,0.01246,0.044500000000000005,4.8672,1.4196,5.07
2020-02-11 23:30:00,4.7856000000000005,1.3958,4.985,0.0432,0.0126,0.045,4.7424,1.3832,4.94,4.6416,1.3538000000000001,4.835,0.0432,0.0126,0.045,4.5984,1.3412,4.79
2020-02-12 00:00:00,4.63152,1.35086,4.8245000000000005,0.04272,0.01246,0.044500000000000005,4.5888,1.3384,4.78,4.48752,1.3088600000000001,4.6745,0.04272,0.01246,0.044500000000000005,4.4448,1.2964,4.63
2020-02-12 00:30:00,4.5830400000000004,1.3367200000000001,4.774,0.04224000000000001,0.012320000000000001,0.044,4.5408,1.3244,4.73,4.43904,1.29472,4.624,0.04224000000000001,0.012320000000000001,0.044,4.3968,1.2824,4.58
2020-02-12 01:00:00,4.66944,1.36192,4.864,0.04224000000000001,0.012320000000000001,0.044,4.6272,1.3496000000000001,4.82,4.52544,1.31992,4.714,0.04224000000000001,0.012320000000000001,0.044,4.4832,1.3076,4.67
2020-02-12 01:30:00,4.6704,1.3622,4.865,0.0432,0.0126,0.045,4.6272,1.3496000000000001,4.82,4.5264,1.3202,4.715,0.0432,0.0126,0.045,4.4832,1.3076,4.67
2020-02-12 02:00:00,4.632,1.351,4.825,0.0432,0.0126,0.045,4.5888,1.3384,4.78,4.4879999999999995,1.309,4.675,0.0432,0.0126,0.045,4.4448,1.2964,4.63
2020-02-12 02:30:00,4.584,1.337,4.775,0.0432,0.0126,0.045,4.5408,1.3244,4.73,4.44,1.295,4.625,0.0432,0.0126,0.045,4.3968,1.2824,4.58
2020-02-12 03:00:00,4.5168,1.3174000000000001,4.705,0.0432,0.0126,0.045,4.4736,1.3048,4.66,4.3728,1.2754,4.555,0.0432,0.0126,0.045,4.3296,1.2628,4.51
2020-02-12 03:30:00,4.44,1.295,4.625,0.0432,0.0126,0.045,4.3968,1.2824,4.58,4.296,1.2530000000000001,4.475,0.0432,0.0126,0.045,4.2528,1.2404,4.43
2020-02-12 04:00:00,4.3728,1.2754,4.555,0.0432,0.0126,0.045,4.3296,1.2628,4.51,4.2384,1.2362,4.415,0.0432,0.0126,0.045,4.1952,1.2236,4.37
2020-02-12 04:30:00,4.36224,1.2723200000000001,4.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,4.32,1.26,4.5,4.21824,1.23032,4.394,0.04224000000000001,0.012320000000000001,0.044,4.176,1.218,4.35
2020-02-12 05:00:00,4.41024,1.28632,4.594,0.04224000000000001,0.012320000000000001,0.044,4.368,1.274,4.55,4.26624,1.24432,4.444,0.04224000000000001,0.012320000000000001,0.044,4.224,1.232,4.4
2020-02-12 05:30:00,4.5072,1.3146,4.695,0.0432,0.0126,0.045,4.464,1.302,4.65,4.3632,1.2726,4.545,0.0432,0.0126,0.045,4.32,1.26,4.5
2020-02-12 06:00:00,4.74624,1.38432,4.944,0.04224000000000001,0.012320000000000001,0.044,4.704,1.3719999999999999,4.9,4.59264,1.33952,4.784,0.04224000000000001,0.012320000000000001,0.044,4.5504,1.3272,4.74
2020-02-12 06:30:00,5.22624,1.52432,5.444,0.04224000000000001,0.012320000000000001,0.044,5.184,1.512,5.4,5.06304,1.47672,5.274,0.04224000000000001,0.012320000000000001,0.044,5.0208,1.4644,5.23
2020-02-12 07:00:00,5.6304,1.6421999999999999,5.865,0.0432,0.0126,0.045,5.5872,1.6296,5.82,5.4576,1.5918,5.6850000000000005,0.0432,0.0126,0.045,5.4144,1.5792000000000002,5.64
2020-02-12 07:30:00,6.15744,1.7959200000000002,6.414,0.04224000000000001,0.012320000000000001,0.044,6.1152,1.7836,6.37,5.96544,1.7399200000000001,6.214,0.04224000000000001,0.012320000000000001,0.044,5.9232,1.7276,6.17
2020-02-12 08:00:00,6.55056,1.91058,6.8235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5088,1.8984,6.78,6.34896,1.8517800000000002,6.6135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3072,1.8396,6.57
2020-02-12 08:30:00,6.80016,1.98338,7.0835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7584,1.9712,7.04,6.59856,1.9245800000000002,6.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5568,1.9123999999999999,6.83
2020-02-12 09:00:00,6.93456,2.02258,7.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8928,2.0104,7.18,6.73296,1.96378,7.0135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6912,1.9516,6.97
2020-02-12 09:30:00,7.14576,2.08418,7.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.104,2.072,7.4,6.93456,2.02258,7.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8928,2.0104,7.18
2020-02-12 10:00:00,7.09776,2.07018,7.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.056,2.058,7.35,6.88656,2.00858,7.1735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8448,1.9964,7.13
2020-02-12 10:30:00,6.95424,2.02832,7.244,0.04224000000000001,0.012320000000000001,0.044,6.912,2.016,7.2,6.75264,1.9695200000000002,7.034,0.04224000000000001,0.012320000000000001,0.044,6.7104,1.9572,6.99
2020-02-12 11:00:00,7.00224,2.04232,7.294,0.04224000000000001,0.012320000000000001,0.044,6.96,2.03,7.25,6.79104,1.98072,7.074,0.04224000000000001,0.012320000000000001,0.044,6.7488,1.9684,7.03
2020-02-12 11:30:00,7.12704,2.07872,7.424,0.04224000000000001,0.012320000000000001,0.044,7.0848,2.0664,7.38,6.91584,2.01712,7.204,0.04224000000000001,0.012320000000000001,0.044,6.8736,2.0048,7.16
2020-02-12 12:00:00,6.99312,2.03966,7.2845,0.04272,0.01246,0.044500000000000005,6.9504,2.0272,7.24,6.78192,1.9780600000000002,7.0645,0.04272,0.01246,0.044500000000000005,6.7392,1.9656,7.02
2020-02-12 12:30:00,7.03152,2.05086,7.3245000000000005,0.04272,0.01246,0.044500000000000005,6.9888,2.0384,7.28,6.82032,1.98926,7.1045,0.04272,0.01246,0.044500000000000005,6.7776,1.9768,7.06
2020-02-12 13:00:00,6.84864,1.9975200000000002,7.134,0.04224000000000001,0.012320000000000001,0.044,6.8064,1.9852,7.09,6.6470400000000005,1.93872,6.924,0.04224000000000001,0.012320000000000001,0.044,6.6048,1.9264000000000001,6.88
2020-02-12 13:30:00,6.73344,1.96392,7.014,0.04224000000000001,0.012320000000000001,0.044,6.6912,1.9516,6.97,6.52224,1.90232,6.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,6.48,1.8900000000000001,6.75
2020-02-12 14:00:00,6.74304,1.96672,7.024,0.04224000000000001,0.012320000000000001,0.044,6.7008,1.9544000000000001,6.98,6.54144,1.90792,6.814,0.04224000000000001,0.012320000000000001,0.044,6.4992,1.8956,6.77
2020-02-12 14:30:00,6.76224,1.97232,7.044,0.04224000000000001,0.012320000000000001,0.044,6.72,1.96,7.0,6.56064,1.91352,6.834,0.04224000000000001,0.012320000000000001,0.044,6.5184,1.9012,6.79
2020-02-12 15:00:00,6.6470400000000005,1.93872,6.924,0.04224000000000001,0.012320000000000001,0.044,6.6048,1.9264000000000001,6.88,6.44544,1.87992,6.714,0.04224000000000001,0.012320000000000001,0.044,6.4032,1.8676,6.67
2020-02-12 15:30:00,6.6950400000000005,1.9527200000000002,6.974,0.04224000000000001,0.012320000000000001,0.044,6.6528,1.9404,6.93,6.49344,1.89392,6.764,0.04224000000000001,0.012320000000000001,0.044,6.4512,1.8816000000000002,6.72
2020-02-12 16:00:00,6.79104,1.98072,7.074,0.04224000000000001,0.012320000000000001,0.044,6.7488,1.9684,7.03,6.58944,1.92192,6.864,0.04224000000000001,0.012320000000000001,0.044,6.5472,1.9096000000000002,6.82
2020-02-12 16:30:00,7.00224,2.04232,7.294,0.04224000000000001,0.012320000000000001,0.044,6.96,2.03,7.25,6.79104,1.98072,7.074,0.04224000000000001,0.012320000000000001,0.044,6.7488,1.9684,7.03
2020-02-12 17:00:00,7.09824,2.07032,7.394,0.04224000000000001,0.012320000000000001,0.044,7.056,2.058,7.35,6.88704,2.00872,7.174,0.04224000000000001,0.012320000000000001,0.044,6.8448,1.9964,7.13
2020-02-12 17:30:00,7.24944,2.11442,7.5515,0.03984,0.01162,0.0415,7.2096,2.1028000000000002,7.51,7.02864,2.05002,7.3215,0.03984,0.01162,0.0415,6.9888,2.0384,7.28
2020-02-12 18:00:00,7.46256,2.17658,7.7735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.4208,2.1644,7.73,7.24176,2.11218,7.5435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2,2.1,7.5
2020-02-12 18:30:00,7.1184,2.0762,7.415,0.0432,0.0126,0.045,7.0752,2.0636,7.37,6.8976,2.0118,7.185,0.0432,0.0126,0.045,6.8544,1.9992,7.14
2020-02-12 19:00:00,6.9936,2.0398,7.285,0.0432,0.0126,0.045,6.9504,2.0272,7.24,6.7824,1.9782000000000002,7.065,0.0432,0.0126,0.045,6.7392,1.9656,7.02
2020-02-12 19:30:00,6.83952,1.99486,7.1245,0.04272,0.01246,0.044500000000000005,6.7968,1.9824000000000002,7.08,6.63792,1.9360600000000001,6.9145,0.04272,0.01246,0.044500000000000005,6.5952,1.9236,6.87
2020-02-12 20:00:00,6.648,1.939,6.925,0.0432,0.0126,0.045,6.6048,1.9264000000000001,6.88,6.4464,1.8802,6.715,0.0432,0.0126,0.045,6.4032,1.8676,6.67
2020-02-12 20:30:00,6.4656,1.8858000000000001,6.735,0.0432,0.0126,0.045,6.4224,1.8732000000000002,6.69,6.264,1.827,6.525,0.0432,0.0126,0.045,6.2208,1.8144,6.48
2020-02-12 21:00:00,6.1968,1.8074,6.455,0.0432,0.0126,0.045,6.1536,1.7948,6.41,6.0048,1.7514,6.255,0.0432,0.0126,0.045,5.9616,1.7388,6.21
2020-02-12 21:30:00,5.89968,1.7207400000000002,6.1455,0.043680000000000004,0.012740000000000001,0.0455,5.856,1.708,6.1,5.71728,1.66754,5.9555,0.043680000000000004,0.012740000000000001,0.0455,5.6736,1.6548,5.91
2020-02-12 22:00:00,5.65008,1.6479400000000002,5.8855,0.043680000000000004,0.012740000000000001,0.0455,5.6064,1.6352,5.84,5.47728,1.59754,5.7055,0.043680000000000004,0.012740000000000001,0.0455,5.4336,1.5848,5.66
2020-02-12 22:30:00,5.27568,1.53874,5.4955,0.043680000000000004,0.012740000000000001,0.0455,5.232,1.526,5.45,5.11248,1.4911400000000001,5.3255,0.043680000000000004,0.012740000000000001,0.0455,5.0688,1.4784000000000002,5.28
2020-02-12 23:00:00,4.90128,1.42954,5.1055,0.043680000000000004,0.012740000000000001,0.0455,4.8576,1.4168,5.06,4.74768,1.38474,4.9455,0.043680000000000004,0.012740000000000001,0.0455,4.704,1.3719999999999999,4.9
2020-02-12 23:30:00,4.6704,1.3622,4.865,0.0432,0.0126,0.045,4.6272,1.3496000000000001,4.82,4.5168,1.3174000000000001,4.705,0.0432,0.0126,0.045,4.4736,1.3048,4.66
2020-02-13 00:00:00,4.52688,1.32034,4.7155000000000005,0.043680000000000004,0.012740000000000001,0.0455,4.4832,1.3076,4.67,4.38288,1.27834,4.5655,0.043680000000000004,0.012740000000000001,0.0455,4.3392,1.2656,4.52
2020-02-13 00:30:00,4.45008,1.29794,4.6355,0.043680000000000004,0.012740000000000001,0.0455,4.4064,1.2852000000000001,4.59,4.30608,1.25594,4.4855,0.043680000000000004,0.012740000000000001,0.0455,4.2624,1.2432,4.44
2020-02-13 01:00:00,4.57488,1.33434,4.7655,0.043680000000000004,0.012740000000000001,0.0455,4.5312,1.3216,4.72,4.42128,1.2895400000000001,4.6055,0.043680000000000004,0.012740000000000001,0.0455,4.3776,1.2768,4.5600000000000005
2020-02-13 01:30:00,4.57488,1.33434,4.7655,0.043680000000000004,0.012740000000000001,0.0455,4.5312,1.3216,4.72,4.42128,1.2895400000000001,4.6055,0.043680000000000004,0.012740000000000001,0.0455,4.3776,1.2768,4.5600000000000005
2020-02-13 02:00:00,4.46016,1.30088,4.646,0.044160000000000005,0.01288,0.046,4.416,1.288,4.6,4.31616,1.25888,4.496,0.044160000000000005,0.01288,0.046,4.272,1.246,4.45
2020-02-13 02:30:00,4.4116800000000005,1.28674,4.5955,0.043680000000000004,0.012740000000000001,0.0455,4.368,1.274,4.55,4.26768,1.24474,4.4455,0.043680000000000004,0.012740000000000001,0.0455,4.224,1.232,4.4
2020-02-13 03:00:00,4.3636800000000004,1.27274,4.5455,0.043680000000000004,0.012740000000000001,0.0455,4.32,1.26,4.5,4.22928,1.23354,4.4055,0.043680000000000004,0.012740000000000001,0.0455,4.1856,1.2208,4.36
2020-02-13 03:30:00,4.34448,1.26714,4.5255,0.043680000000000004,0.012740000000000001,0.0455,4.3008,1.2544,4.48,4.21008,1.22794,4.3855,0.043680000000000004,0.012740000000000001,0.0455,4.1664,1.2152,4.34
2020-02-13 04:00:00,4.26768,1.24474,4.4455,0.043680000000000004,0.012740000000000001,0.0455,4.224,1.232,4.4,4.13328,1.20554,4.3055,0.043680000000000004,0.012740000000000001,0.0455,4.0896,1.1928,4.26
2020-02-13 04:30:00,4.2576,1.2418,4.435,0.0432,0.0126,0.045,4.2144,1.2292,4.39,4.1232,1.2026,4.295,0.0432,0.0126,0.045,4.08,1.19,4.25
2020-02-13 05:00:00,4.29552,1.25286,4.4745,0.04272,0.01246,0.044500000000000005,4.2528,1.2404,4.43,4.16112,1.21366,4.3345,0.04272,0.01246,0.044500000000000005,4.1184,1.2012,4.29
2020-02-13 05:30:00,4.42992,1.29206,4.6145,0.04272,0.01246,0.044500000000000005,4.3872,1.2796,4.57,4.28592,1.25006,4.4645,0.04272,0.01246,0.044500000000000005,4.2432,1.2376,4.42
2020-02-13 06:00:00,4.62192,1.34806,4.8145,0.04272,0.01246,0.044500000000000005,4.5792,1.3356,4.77,4.47792,1.30606,4.6645,0.04272,0.01246,0.044500000000000005,4.4352,1.2936,4.62
2020-02-13 06:30:00,5.05392,1.4740600000000001,5.2645,0.04272,0.01246,0.044500000000000005,5.0112,1.4616,5.22,4.89072,1.42646,5.0945,0.04272,0.01246,0.044500000000000005,4.848,1.4140000000000001,5.05
2020-02-13 07:00:00,5.44752,1.58886,5.6745,0.04272,0.01246,0.044500000000000005,5.4048,1.5764,5.63,5.27472,1.5384600000000002,5.4945,0.04272,0.01246,0.044500000000000005,5.232,1.526,5.45
2020-02-13 07:30:00,5.95536,1.73698,6.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9136,1.7248,6.16,5.77296,1.68378,6.0135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7312,1.6716000000000002,5.97
2020-02-13 08:00:00,6.37728,1.8600400000000001,6.643,0.041280000000000004,0.01204,0.043000000000000003,6.336,1.8479999999999999,6.6,6.18528,1.80404,6.443,0.041280000000000004,0.01204,0.043000000000000003,6.144,1.792,6.4
2020-02-13 08:30:00,6.6470400000000005,1.93872,6.924,0.04224000000000001,0.012320000000000001,0.044,6.6048,1.9264000000000001,6.88,6.44544,1.87992,6.714,0.04224000000000001,0.012320000000000001,0.044,6.4032,1.8676,6.67
2020-02-13 09:00:00,6.77184,1.97512,7.054,0.04224000000000001,0.012320000000000001,0.044,6.7296,1.9628,7.01,6.56064,1.91352,6.834,0.04224000000000001,0.012320000000000001,0.044,6.5184,1.9012,6.79
2020-02-13 09:30:00,7.01184,2.04512,7.304,0.04224000000000001,0.012320000000000001,0.044,6.9696,2.0328,7.26,6.80064,1.98352,7.084,0.04224000000000001,0.012320000000000001,0.044,6.7584,1.9712,7.04
2020-02-13 10:00:00,7.11744,2.07592,7.414,0.04224000000000001,0.012320000000000001,0.044,7.0752,2.0636,7.37,6.90624,2.01432,7.194,0.04224000000000001,0.012320000000000001,0.044,6.864,2.002,7.15
2020-02-13 10:30:00,6.92544,2.01992,7.214,0.04224000000000001,0.012320000000000001,0.044,6.8832,2.0076,7.17,6.72384,1.9611200000000002,7.004,0.04224000000000001,0.012320000000000001,0.044,6.6815999999999995,1.9488,6.96
2020-02-13 11:00:00,6.98304,2.03672,7.274,0.04224000000000001,0.012320000000000001,0.044,6.9408,2.0244,7.23,6.77184,1.97512,7.054,0.04224000000000001,0.012320000000000001,0.044,6.7296,1.9628,7.01
2020-02-13 11:30:00,6.92544,2.01992,7.214,0.04224000000000001,0.012320000000000001,0.044,6.8832,2.0076,7.17,6.71424,1.95832,6.994,0.04224000000000001,0.012320000000000001,0.044,6.672,1.9460000000000002,6.95
2020-02-13 12:00:00,6.93504,2.02272,7.224,0.04224000000000001,0.012320000000000001,0.044,6.8928,2.0104,7.18,6.73344,1.96392,7.014,0.04224000000000001,0.012320000000000001,0.044,6.6912,1.9516,6.97
2020-02-13 12:30:00,7.12752,2.07886,7.4245,0.04272,0.01246,0.044500000000000005,7.0848,2.0664,7.38,6.91632,2.01726,7.2045,0.04272,0.01246,0.044500000000000005,6.8736,2.0048,7.16
2020-02-13 13:00:00,6.88704,2.00872,7.174,0.04224000000000001,0.012320000000000001,0.044,6.8448,1.9964,7.13,6.68544,1.94992,6.964,0.04224000000000001,0.012320000000000001,0.044,6.6432,1.9376000000000002,6.92
2020-02-13 13:30:00,6.82944,1.9919200000000001,7.114,0.04224000000000001,0.012320000000000001,0.044,6.7872,1.9796,7.07,6.62784,1.9331200000000002,6.904,0.04224000000000001,0.012320000000000001,0.044,6.5856,1.9208,6.86
2020-02-13 14:00:00,6.86784,2.00312,7.154,0.04224000000000001,0.012320000000000001,0.044,6.8256,1.9908000000000001,7.11,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9
2020-02-13 14:30:00,6.75264,1.9695200000000002,7.034,0.04224000000000001,0.012320000000000001,0.044,6.7104,1.9572,6.99,6.54144,1.90792,6.814,0.04224000000000001,0.012320000000000001,0.044,6.4992,1.8956,6.77
2020-02-13 15:00:00,6.70464,1.95552,6.984,0.04224000000000001,0.012320000000000001,0.044,6.6624,1.9432,6.94,6.50304,1.8967200000000002,6.774,0.04224000000000001,0.012320000000000001,0.044,6.4608,1.8844,6.73
2020-02-13 15:30:00,6.70464,1.95552,6.984,0.04224000000000001,0.012320000000000001,0.044,6.6624,1.9432,6.94,6.50304,1.8967200000000002,6.774,0.04224000000000001,0.012320000000000001,0.044,6.4608,1.8844,6.73
2020-02-13 16:00:00,6.86784,2.00312,7.154,0.04224000000000001,0.012320000000000001,0.044,6.8256,1.9908000000000001,7.11,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9
2020-02-13 16:30:00,7.06896,2.06178,7.3635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0272,2.0496,7.32,6.85776,2.00018,7.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.816,1.988,7.1
2020-02-13 17:00:00,7.02096,2.04778,7.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9792000000000005,2.0356,7.27,6.81936,1.9889800000000002,7.1035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7776,1.9768,7.06
2020-02-13 17:30:00,7.21056,2.10308,7.511,0.039360000000000006,0.01148,0.041,7.1712,2.0916,7.47,6.99936,2.04148,7.291,0.039360000000000006,0.01148,0.041,6.96,2.03,7.25
2020-02-13 18:00:00,7.19376,2.09818,7.4935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.152,2.086,7.45,6.9729600000000005,2.03378,7.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9312000000000005,2.0216,7.22
2020-02-13 18:30:00,7.00272,2.04246,7.2945,0.04272,0.01246,0.044500000000000005,6.96,2.03,7.25,6.80112,1.98366,7.0845,0.04272,0.01246,0.044500000000000005,6.7584,1.9712,7.04
2020-02-13 19:00:00,6.82992,1.99206,7.1145,0.04272,0.01246,0.044500000000000005,6.7872,1.9796,7.07,6.62832,1.9332600000000002,6.9045000000000005,0.04272,0.01246,0.044500000000000005,6.5856,1.9208,6.86
2020-02-13 19:30:00,6.63792,1.9360600000000001,6.9145,0.04272,0.01246,0.044500000000000005,6.5952,1.9236,6.87,6.43632,1.8772600000000002,6.7045,0.04272,0.01246,0.044500000000000005,6.3936,1.8648,6.66
2020-02-13 20:00:00,6.36912,1.85766,6.6345,0.04272,0.01246,0.044500000000000005,6.3264,1.8452000000000002,6.59,6.17712,1.80166,6.4345,0.04272,0.01246,0.044500000000000005,6.1344,1.7892000000000001,6.39
2020-02-13 20:30:00,6.21456,1.81258,6.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1728,1.8004,6.43,6.02256,1.75658,6.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9808,1.7444000000000002,6.23
2020-02-13 21:00:00,6.00336,1.7509800000000002,6.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9616,1.7388,6.21,5.83056,1.70058,6.0735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7888,1.6884000000000001,6.03
2020-02-13 21:30:00,5.72544,1.66992,5.964,0.04224000000000001,0.012320000000000001,0.044,5.6832,1.6576,5.92,5.55264,1.61952,5.784,0.04224000000000001,0.012320000000000001,0.044,5.5104,1.6072000000000002,5.74
2020-02-13 22:00:00,5.50512,1.60566,5.7345,0.04272,0.01246,0.044500000000000005,5.4624,1.5932,5.69,5.33232,1.55526,5.5545,0.04272,0.01246,0.044500000000000005,5.2896,1.5428000000000002,5.51
2020-02-13 22:30:00,5.1984,1.5162,5.415,0.0432,0.0126,0.045,5.1552,1.5036,5.37,5.0352,1.4686,5.245,0.0432,0.0126,0.045,4.992,1.456,5.2
2020-02-13 23:00:00,4.88112,1.42366,5.0845,0.04272,0.01246,0.044500000000000005,4.8384,1.4112,5.04,4.72752,1.37886,4.9245,0.04272,0.01246,0.044500000000000005,4.6848,1.3664,4.88
2020-02-13 23:30:00,4.59312,1.33966,4.7845,0.04272,0.01246,0.044500000000000005,4.5504,1.3272,4.74,4.44912,1.29766,4.6345,0.04272,0.01246,0.044500000000000005,4.4064,1.2852000000000001,4.59
2020-02-14 00:00:00,4.42032,1.28926,4.6045,0.04272,0.01246,0.044500000000000005,4.3776,1.2768,4.5600000000000005,4.27632,1.24726,4.4545,0.04272,0.01246,0.044500000000000005,4.2336,1.2348,4.41
2020-02-14 00:30:00,4.3344000000000005,1.2642,4.515,0.0432,0.0126,0.045,4.2912,1.2516,4.47,4.1904,1.2222,4.365,0.0432,0.0126,0.045,4.1472,1.2096,4.32
2020-02-14 01:00:00,4.48752,1.3088600000000001,4.6745,0.04272,0.01246,0.044500000000000005,4.4448,1.2964,4.63,4.34352,1.26686,4.5245,0.04272,0.01246,0.044500000000000005,4.3008,1.2544,4.48
2020-02-14 01:30:00,4.4879999999999995,1.309,4.675,0.0432,0.0126,0.045,4.4448,1.2964,4.63,4.344,1.267,4.525,0.0432,0.0126,0.045,4.3008,1.2544,4.48
2020-02-14 02:00:00,4.4592,1.3006,4.645,0.0432,0.0126,0.045,4.416,1.288,4.6,4.3248,1.2614,4.505,0.0432,0.0126,0.045,4.2816,1.2488000000000001,4.46
2020-02-14 02:30:00,4.40208,1.28394,4.5855,0.043680000000000004,0.012740000000000001,0.0455,4.3584,1.2711999999999999,4.54,4.26768,1.24474,4.4455,0.043680000000000004,0.012740000000000001,0.0455,4.224,1.232,4.4
2020-02-14 03:00:00,4.33392,1.26406,4.5145,0.04272,0.01246,0.044500000000000005,4.2912,1.2516,4.47,4.19952,1.22486,4.3745,0.04272,0.01246,0.044500000000000005,4.1568,1.2124,4.33
2020-02-14 03:30:00,4.33392,1.26406,4.5145,0.04272,0.01246,0.044500000000000005,4.2912,1.2516,4.47,4.19952,1.22486,4.3745,0.04272,0.01246,0.044500000000000005,4.1568,1.2124,4.33
2020-02-14 04:00:00,4.26672,1.2444600000000001,4.4445,0.04272,0.01246,0.044500000000000005,4.224,1.232,4.4,4.13232,1.20526,4.3045,0.04272,0.01246,0.044500000000000005,4.0896,1.1928,4.26
2020-02-14 04:30:00,4.20912,1.22766,4.3845,0.04272,0.01246,0.044500000000000005,4.1664,1.2152,4.34,4.07472,1.18846,4.2445,0.04272,0.01246,0.044500000000000005,4.032,1.176,4.2
2020-02-14 05:00:00,4.22784,1.23312,4.404,0.04224000000000001,0.012320000000000001,0.044,4.1856,1.2208,4.36,4.09344,1.19392,4.264,0.04224000000000001,0.012320000000000001,0.044,4.0512,1.1816,4.22
2020-02-14 05:30:00,4.40064,1.28352,4.584,0.04224000000000001,0.012320000000000001,0.044,4.3584,1.2711999999999999,4.54,4.25664,1.24152,4.434,0.04224000000000001,0.012320000000000001,0.044,4.2144,1.2292,4.39
2020-02-14 06:00:00,4.65984,1.35912,4.854,0.04224000000000001,0.012320000000000001,0.044,4.6176,1.3468,4.8100000000000005,4.50624,1.31432,4.694,0.04224000000000001,0.012320000000000001,0.044,4.464,1.302,4.65
2020-02-14 06:30:00,5.07216,1.47938,5.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0304,1.4672,5.24,4.91856,1.43458,5.1235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.8768,1.4224,5.08
2020-02-14 07:00:00,5.48496,1.59978,5.7135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4432,1.5876000000000001,5.67,5.31216,1.5493800000000002,5.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.2704,1.5372,5.49
2020-02-14 07:30:00,5.87808,1.7144400000000002,6.123,0.041280000000000004,0.01204,0.043000000000000003,5.8368,1.7024,6.08,5.69568,1.66124,5.933,0.041280000000000004,0.01204,0.043000000000000003,5.6544,1.6492,5.89
2020-02-14 08:00:00,6.34944,1.8519200000000002,6.614,0.04224000000000001,0.012320000000000001,0.044,6.3072,1.8396,6.57,6.15744,1.7959200000000002,6.414,0.04224000000000001,0.012320000000000001,0.044,6.1152,1.7836,6.37
2020-02-14 08:30:00,6.66576,1.9441800000000002,6.9435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.624,1.932,6.9,6.46416,1.88538,6.7335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4224,1.8732000000000002,6.69
2020-02-14 09:00:00,6.76128,1.9720400000000002,7.043,0.041280000000000004,0.01204,0.043000000000000003,6.72,1.96,7.0,6.55968,1.91324,6.833,0.041280000000000004,0.01204,0.043000000000000003,6.5184,1.9012,6.79
2020-02-14 09:30:00,6.90624,2.01432,7.194,0.04224000000000001,0.012320000000000001,0.044,6.864,2.002,7.15,6.6950400000000005,1.9527200000000002,6.974,0.04224000000000001,0.012320000000000001,0.044,6.6528,1.9404,6.93
2020-02-14 10:00:00,6.81024,1.98632,7.094,0.04224000000000001,0.012320000000000001,0.044,6.768,1.974,7.05,6.60864,1.9275200000000001,6.884,0.04224000000000001,0.012320000000000001,0.044,6.5664,1.9152,6.84
2020-02-14 10:30:00,6.93504,2.02272,7.224,0.04224000000000001,0.012320000000000001,0.044,6.8928,2.0104,7.18,6.72384,1.9611200000000002,7.004,0.04224000000000001,0.012320000000000001,0.044,6.6815999999999995,1.9488,6.96
2020-02-14 11:00:00,7.04064,2.05352,7.334,0.04224000000000001,0.012320000000000001,0.044,6.9984,2.0412,7.29,6.83904,1.99472,7.124,0.04224000000000001,0.012320000000000001,0.044,6.7968,1.9824000000000002,7.08
2020-02-14 11:30:00,6.97344,2.03392,7.264,0.04224000000000001,0.012320000000000001,0.044,6.9312000000000005,2.0216,7.22,6.76224,1.97232,7.044,0.04224000000000001,0.012320000000000001,0.044,6.72,1.96,7.0
2020-02-14 12:00:00,6.95424,2.02832,7.244,0.04224000000000001,0.012320000000000001,0.044,6.912,2.016,7.2,6.75264,1.9695200000000002,7.034,0.04224000000000001,0.012320000000000001,0.044,6.7104,1.9572,6.99
2020-02-14 12:30:00,6.80064,1.98352,7.084,0.04224000000000001,0.012320000000000001,0.044,6.7584,1.9712,7.04,6.5990400000000005,1.9247200000000002,6.874,0.04224000000000001,0.012320000000000001,0.044,6.5568,1.9123999999999999,6.83
2020-02-14 13:00:00,6.58992,1.92206,6.8645,0.04272,0.01246,0.044500000000000005,6.5472,1.9096000000000002,6.82,6.38832,1.86326,6.6545000000000005,0.04272,0.01246,0.044500000000000005,6.3456,1.8508,6.61
2020-02-14 13:30:00,6.51312,1.8996600000000001,6.7845,0.04272,0.01246,0.044500000000000005,6.4704,1.8872,6.74,6.32112,1.84366,6.5845,0.04272,0.01246,0.044500000000000005,6.2784,1.8312,6.54
2020-02-14 14:00:00,6.47472,1.88846,6.7445,0.04272,0.01246,0.044500000000000005,6.432,1.876,6.7,6.28272,1.8324600000000002,6.5445,0.04272,0.01246,0.044500000000000005,6.24,1.82,6.5
2020-02-14 14:30:00,6.40704,1.8687200000000002,6.674,0.04224000000000001,0.012320000000000001,0.044,6.3648,1.8564,6.63,6.21504,1.81272,6.474,0.04224000000000001,0.012320000000000001,0.044,6.1728,1.8004,6.43
2020-02-14 15:00:00,6.39696,1.86578,6.6635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3552,1.8536000000000001,6.62,6.20496,1.80978,6.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1632,1.7976,6.42
2020-02-14 15:30:00,6.36816,1.85738,6.6335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3264,1.8452000000000002,6.59,6.17616,1.80138,6.4335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1344,1.7892000000000001,6.39
2020-02-14 16:00:00,6.44448,1.8796400000000002,6.713,0.041280000000000004,0.01204,0.043000000000000003,6.4032,1.8676,6.67,6.25248,1.8236400000000001,6.513,0.041280000000000004,0.01204,0.043000000000000003,6.2112,1.8115999999999999,6.47
2020-02-14 16:30:00,6.5217600000000004,1.90218,6.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.48,1.8900000000000001,6.75,6.32976,1.84618,6.5935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.288,1.834,6.55
2020-02-14 17:00:00,6.58848,1.92164,6.8629999999999995,0.041280000000000004,0.01204,0.043000000000000003,6.5472,1.9096000000000002,6.82,6.39648,1.86564,6.663,0.041280000000000004,0.01204,0.043000000000000003,6.3552,1.8536000000000001,6.62
2020-02-14 17:30:00,6.63552,1.9353600000000002,6.912,0.04032,0.011760000000000001,0.042,6.5952,1.9236,6.87,6.43392,1.87656,6.702,0.04032,0.011760000000000001,0.042,6.3936,1.8648,6.66
2020-02-14 18:00:00,6.68544,1.94992,6.964,0.04224000000000001,0.012320000000000001,0.044,6.6432,1.9376000000000002,6.92,6.48384,1.89112,6.754,0.04224000000000001,0.012320000000000001,0.044,6.4416,1.8788,6.71
2020-02-14 18:30:00,6.56112,1.9136600000000001,6.8345,0.04272,0.01246,0.044500000000000005,6.5184,1.9012,6.79,6.36912,1.85766,6.6345,0.04272,0.01246,0.044500000000000005,6.3264,1.8452000000000002,6.59
2020-02-14 19:00:00,6.41664,1.87152,6.684,0.04224000000000001,0.012320000000000001,0.044,6.3744,1.8592,6.64,6.22464,1.81552,6.484,0.04224000000000001,0.012320000000000001,0.044,6.1824,1.8032,6.44
2020-02-14 19:30:00,6.22464,1.81552,6.484,0.04224000000000001,0.012320000000000001,0.044,6.1824,1.8032,6.44,6.03264,1.7595200000000002,6.284,0.04224000000000001,0.012320000000000001,0.044,5.9904,1.7472,6.24
2020-02-14 20:00:00,5.95584,1.73712,6.204,0.04224000000000001,0.012320000000000001,0.044,5.9136,1.7248,6.16,5.77344,1.68392,6.014,0.04224000000000001,0.012320000000000001,0.044,5.7312,1.6716000000000002,5.97
2020-02-14 20:30:00,5.72592,1.67006,5.9645,0.04272,0.01246,0.044500000000000005,5.6832,1.6576,5.92,5.55312,1.61966,5.7845,0.04272,0.01246,0.044500000000000005,5.5104,1.6072000000000002,5.74
2020-02-14 21:00:00,5.49552,1.6028600000000002,5.7245,0.04272,0.01246,0.044500000000000005,5.4528,1.5904,5.68,5.32272,1.55246,5.5445,0.04272,0.01246,0.044500000000000005,5.28,1.54,5.5
2020-02-14 21:30:00,5.30304,1.54672,5.524,0.04224000000000001,0.012320000000000001,0.044,5.2608,1.5344,5.48,5.13984,1.49912,5.354,0.04224000000000001,0.012320000000000001,0.044,5.0976,1.4868000000000001,5.31
2020-02-14 22:00:00,5.03424,1.46832,5.244,0.04224000000000001,0.012320000000000001,0.044,4.992,1.456,5.2,4.87104,1.42072,5.074,0.04224000000000001,0.012320000000000001,0.044,4.8288,1.4084,5.03
