Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-14 22:30:00,4.82352,1.40686,5.0245,0.04272,0.01246,0.044500000000000005,4.7808,1.3944,4.98,4.66992,1.36206,4.8645,0.04272,0.01246,0.044500000000000005,4.6272,1.3496000000000001,4.82
2020-02-14 23:00:00,4.63056,1.35058,4.8235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5888,1.3384,4.78,4.47696,1.30578,4.6635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4352,1.2936,4.62
2020-02-14 23:30:00,4.31424,1.2583199999999999,4.494,0.04224000000000001,0.012320000000000001,0.044,4.272,1.246,4.45,4.17984,1.21912,4.354,0.04224000000000001,0.012320000000000001,0.044,4.1376,1.2068,4.31
2020-02-15 00:00:00,4.16064,1.21352,4.334,0.04224000000000001,0.012320000000000001,0.044,4.1184,1.2012,4.29,4.02624,1.17432,4.194,0.04224000000000001,0.012320000000000001,0.044,3.984,1.162,4.15
2020-02-15 00:30:00,4.11264,1.19952,4.284,0.04224000000000001,0.012320000000000001,0.044,4.0704,1.1872,4.24,3.97824,1.16032,4.144,0.04224000000000001,0.012320000000000001,0.044,3.936,1.148,4.1
2020-02-15 01:00:00,4.18944,1.22192,4.364,0.04224000000000001,0.012320000000000001,0.044,4.1472,1.2096,4.32,4.05504,1.18272,4.224,0.04224000000000001,0.012320000000000001,0.044,4.0128,1.1703999999999999,4.18
2020-02-15 01:30:00,4.20912,1.22766,4.3845,0.04272,0.01246,0.044500000000000005,4.1664,1.2152,4.34,4.07472,1.18846,4.2445,0.04272,0.01246,0.044500000000000005,4.032,1.176,4.2
2020-02-15 02:00:00,4.13232,1.20526,4.3045,0.04272,0.01246,0.044500000000000005,4.0896,1.1928,4.26,3.99792,1.16606,4.1645,0.04272,0.01246,0.044500000000000005,3.9552,1.1536,4.12
2020-02-15 02:30:00,4.03584,1.17712,4.204,0.04224000000000001,0.012320000000000001,0.044,3.9936,1.1648,4.16,3.91104,1.14072,4.074,0.04224000000000001,0.012320000000000001,0.044,3.8688000000000002,1.1284,4.03
2020-02-15 03:00:00,3.96,1.155,4.125,0.0432,0.0126,0.045,3.9168000000000003,1.1424,4.08,3.8352,1.1186,3.995,0.0432,0.0126,0.045,3.792,1.106,3.95
2020-02-15 03:30:00,3.91104,1.14072,4.074,0.04224000000000001,0.012320000000000001,0.044,3.8688000000000002,1.1284,4.03,3.7862400000000003,1.10432,3.944,0.04224000000000001,0.012320000000000001,0.044,3.7439999999999998,1.092,3.9
2020-02-15 04:00:00,3.85344,1.12392,4.014,0.04224000000000001,0.012320000000000001,0.044,3.8112,1.1116,3.9699999999999998,3.72864,1.08752,3.884,0.04224000000000001,0.012320000000000001,0.044,3.6864,1.0752,3.84
2020-02-15 04:30:00,3.80544,1.10992,3.964,0.04224000000000001,0.012320000000000001,0.044,3.7632,1.0976,3.92,3.68064,1.07352,3.834,0.04224000000000001,0.012320000000000001,0.044,3.6384,1.0612,3.79
2020-02-15 05:00:00,3.80544,1.10992,3.964,0.04224000000000001,0.012320000000000001,0.044,3.7632,1.0976,3.92,3.68064,1.07352,3.834,0.04224000000000001,0.012320000000000001,0.044,3.6384,1.0612,3.79
2020-02-15 05:30:00,3.79584,1.10712,3.954,0.04224000000000001,0.012320000000000001,0.044,3.7536,1.0948,3.91,3.67104,1.0707200000000001,3.824,0.04224000000000001,0.012320000000000001,0.044,3.6288,1.0584,3.7800000000000002
2020-02-15 06:00:00,3.90144,1.13792,4.064,0.04224000000000001,0.012320000000000001,0.044,3.8592,1.1256,4.02,3.76704,1.09872,3.924,0.04224000000000001,0.012320000000000001,0.044,3.7248,1.0864,3.88
2020-02-15 06:30:00,4.14096,1.20778,4.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0992,1.1956,4.27,4.00656,1.16858,4.1735,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.9648,1.1564,4.13
2020-02-15 07:00:00,4.28496,1.2497800000000001,4.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2432,1.2376,4.42,4.15056,1.21058,4.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1088000000000005,1.1984,4.28
2020-02-15 07:30:00,4.5244800000000005,1.3196400000000001,4.713,0.041280000000000004,0.01204,0.043000000000000003,4.4832,1.3076,4.67,4.38048,1.2776399999999999,4.563,0.041280000000000004,0.01204,0.043000000000000003,4.3392,1.2656,4.52
2020-02-15 08:00:00,4.7064,1.3727,4.9025,0.0408,0.0119,0.0425,4.6656,1.3608,4.86,4.5624,1.3307,4.7525,0.0408,0.0119,0.0425,4.5216,1.3188,4.71
2020-02-15 08:30:00,5.01456,1.46258,5.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.9728,1.4504000000000001,5.18,4.86096,1.41778,5.0635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.8192,1.4056,5.02
2020-02-15 09:00:00,5.28336,1.54098,5.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.2416,1.5288,5.46,5.12976,1.49618,5.3435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.088,1.484,5.3
2020-02-15 09:30:00,5.56176,1.6221800000000002,5.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.52,1.6099999999999999,5.75,5.39856,1.57458,5.6235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3568,1.5624,5.58
2020-02-15 10:00:00,5.73456,1.67258,5.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6928,1.6604,5.93,5.56176,1.6221800000000002,5.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.52,1.6099999999999999,5.75
2020-02-15 10:30:00,5.84976,1.70618,6.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.808,1.694,6.05,5.67696,1.65578,5.9135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6352,1.6436000000000002,5.87
2020-02-15 11:00:00,5.97408,1.7424400000000002,6.223,0.041280000000000004,0.01204,0.043000000000000003,5.9328,1.7304,6.18,5.79168,1.68924,6.033,0.041280000000000004,0.01204,0.043000000000000003,5.7504,1.6772,5.99
2020-02-15 11:30:00,6.08016,1.77338,6.3335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.0384,1.7612,6.29,5.89776,1.72018,6.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.856,1.708,6.1
2020-02-15 12:00:00,6.12864,1.7875200000000002,6.384,0.04224000000000001,0.012320000000000001,0.044,6.0864,1.7752,6.34,5.94624,1.73432,6.194,0.04224000000000001,0.012320000000000001,0.044,5.904,1.722,6.15
2020-02-15 12:30:00,6.11904,1.78472,6.374,0.04224000000000001,0.012320000000000001,0.044,6.0768,1.7724000000000002,6.33,5.93664,1.7315200000000002,6.184,0.04224000000000001,0.012320000000000001,0.044,5.8944,1.7192,6.14
2020-02-15 13:00:00,5.98464,1.74552,6.234,0.04224000000000001,0.012320000000000001,0.044,5.9424,1.7332,6.19,5.80224,1.69232,6.044,0.04224000000000001,0.012320000000000001,0.044,5.76,1.6800000000000002,6.0
2020-02-15 13:30:00,5.91744,1.72592,6.164,0.04224000000000001,0.012320000000000001,0.044,5.8752,1.7136,6.12,5.74464,1.6755200000000001,5.984,0.04224000000000001,0.012320000000000001,0.044,5.7024,1.6632,5.94
2020-02-15 14:00:00,5.81232,1.6952600000000002,6.0545,0.04272,0.01246,0.044500000000000005,5.7696000000000005,1.6828,6.01,5.63952,1.64486,5.8745,0.04272,0.01246,0.044500000000000005,5.5968,1.6324,5.83
2020-02-15 14:30:00,5.75472,1.67846,5.9945,0.04272,0.01246,0.044500000000000005,5.712,1.666,5.95,5.58192,1.62806,5.8145,0.04272,0.01246,0.044500000000000005,5.5392,1.6156000000000001,5.77
2020-02-15 15:00:00,5.72592,1.67006,5.9645,0.04272,0.01246,0.044500000000000005,5.6832,1.6576,5.92,5.55312,1.61966,5.7845,0.04272,0.01246,0.044500000000000005,5.5104,1.6072000000000002,5.74
2020-02-15 15:30:00,5.8113600000000005,1.6949800000000002,6.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7696000000000005,1.6828,6.01,5.63856,1.64458,5.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5968,1.6324,5.83
2020-02-15 16:00:00,5.77296,1.68378,6.0135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7312,1.6716000000000002,5.97,5.60016,1.63338,5.8335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5584,1.6212,5.79
2020-02-15 16:30:00,5.87808,1.7144400000000002,6.123,0.041280000000000004,0.01204,0.043000000000000003,5.8368,1.7024,6.08,5.69568,1.66124,5.933,0.041280000000000004,0.01204,0.043000000000000003,5.6544,1.6492,5.89
2020-02-15 17:00:00,5.9928,1.7479,6.2425,0.0408,0.0119,0.0425,5.952,1.736,6.2,5.8104,1.6947,6.0525,0.0408,0.0119,0.0425,5.7696000000000005,1.6828,6.01
2020-02-15 17:30:00,6.21312,1.81216,6.472,0.04032,0.011760000000000001,0.042,6.1728,1.8004,6.43,6.03072,1.75896,6.282,0.04032,0.011760000000000001,0.042,5.9904,1.7472,6.24
2020-02-15 18:00:00,6.27216,1.82938,6.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2304,1.8172000000000001,6.49,6.08976,1.77618,6.3435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.048,1.764,6.3
2020-02-15 18:30:00,6.17664,1.80152,6.434,0.04224000000000001,0.012320000000000001,0.044,6.1344,1.7892000000000001,6.39,5.9942400000000005,1.74832,6.244,0.04224000000000001,0.012320000000000001,0.044,5.952,1.736,6.2
2020-02-15 19:00:00,6.04224,1.76232,6.294,0.04224000000000001,0.012320000000000001,0.044,6.0,1.75,6.25,5.86944,1.71192,6.114,0.04224000000000001,0.012320000000000001,0.044,5.8272,1.6996,6.07
2020-02-15 19:30:00,5.78304,1.6867200000000002,6.024,0.04224000000000001,0.012320000000000001,0.044,5.7408,1.6743999999999999,5.98,5.61024,1.63632,5.844,0.04224000000000001,0.012320000000000001,0.044,5.568,1.624,5.8
2020-02-15 20:00:00,5.50416,1.60538,5.7335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4624,1.5932,5.69,5.34096,1.5577800000000002,5.5635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.2992,1.5455999999999999,5.52
2020-02-15 20:30:00,5.36064,1.56352,5.584,0.04224000000000001,0.012320000000000001,0.044,5.3184000000000005,1.5512000000000001,5.54,5.19744,1.51592,5.414,0.04224000000000001,0.012320000000000001,0.044,5.1552,1.5036,5.37
2020-02-15 21:00:00,5.17824,1.51032,5.394,0.04224000000000001,0.012320000000000001,0.044,5.136,1.498,5.35,5.01504,1.46272,5.224,0.04224000000000001,0.012320000000000001,0.044,4.9728,1.4504000000000001,5.18
2020-02-15 21:30:00,5.01552,1.46286,5.2245,0.04272,0.01246,0.044500000000000005,4.9728,1.4504000000000001,5.18,4.86192,1.41806,5.0645,0.04272,0.01246,0.044500000000000005,4.8192,1.4056,5.02
2020-02-15 22:00:00,4.86192,1.41806,5.0645,0.04272,0.01246,0.044500000000000005,4.8192,1.4056,5.02,4.71792,1.37606,4.9145,0.04272,0.01246,0.044500000000000005,4.6752,1.3636,4.87
2020-02-15 22:30:00,4.68,1.365,4.875,0.0432,0.0126,0.045,4.6368,1.3524,4.83,4.536,1.323,4.725,0.0432,0.0126,0.045,4.4928,1.3104,4.68
2020-02-15 23:00:00,4.50624,1.31432,4.694,0.04224000000000001,0.012320000000000001,0.044,4.464,1.302,4.65,4.36224,1.2723200000000001,4.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,4.32,1.26,4.5
2020-02-15 23:30:00,4.32384,1.26112,4.504,0.04224000000000001,0.012320000000000001,0.044,4.2816,1.2488000000000001,4.46,4.18944,1.22192,4.364,0.04224000000000001,0.012320000000000001,0.044,4.1472,1.2096,4.32
2020-02-16 00:00:00,4.21824,1.23032,4.394,0.04224000000000001,0.012320000000000001,0.044,4.176,1.218,4.35,4.08384,1.19112,4.254,0.04224000000000001,0.012320000000000001,0.044,4.0416,1.1788,4.21
2020-02-16 00:30:00,4.12224,1.20232,4.294,0.04224000000000001,0.012320000000000001,0.044,4.08,1.19,4.25,3.99744,1.16592,4.164,0.04224000000000001,0.012320000000000001,0.044,3.9552,1.1536,4.12
2020-02-16 01:00:00,4.22784,1.23312,4.404,0.04224000000000001,0.012320000000000001,0.044,4.1856,1.2208,4.36,4.09344,1.19392,4.264,0.04224000000000001,0.012320000000000001,0.044,4.0512,1.1816,4.22
2020-02-16 01:30:00,4.17936,1.21898,4.3535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1376,1.2068,4.31,4.04496,1.17978,4.2135,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0032,1.1676,4.17
2020-02-16 02:00:00,4.10304,1.19672,4.274,0.04224000000000001,0.012320000000000001,0.044,4.0608,1.1844000000000001,4.23,3.96864,1.15752,4.134,0.04224000000000001,0.012320000000000001,0.044,3.9264,1.1452,4.09
2020-02-16 02:30:00,4.01712,1.17166,4.1845,0.04272,0.01246,0.044500000000000005,3.9744,1.1592,4.14,3.88272,1.13246,4.0445,0.04272,0.01246,0.044500000000000005,3.84,1.12,4.0
2020-02-16 03:00:00,3.92112,1.1436600000000001,4.0845,0.04272,0.01246,0.044500000000000005,3.8784,1.1312,4.04,3.79632,1.10726,3.9545,0.04272,0.01246,0.044500000000000005,3.7536,1.0948,3.91
2020-02-16 03:30:00,3.87264,1.12952,4.034,0.04224000000000001,0.012320000000000001,0.044,3.8304,1.1172,3.99,3.74784,1.09312,3.904,0.04224000000000001,0.012320000000000001,0.044,3.7056,1.0808,3.86
2020-02-16 04:00:00,3.79632,1.10726,3.9545,0.04272,0.01246,0.044500000000000005,3.7536,1.0948,3.91,3.67152,1.07086,3.8245,0.04272,0.01246,0.044500000000000005,3.6288,1.0584,3.7800000000000002
2020-02-16 04:30:00,3.76752,1.09886,3.9245,0.04272,0.01246,0.044500000000000005,3.7248,1.0864,3.88,3.64272,1.06246,3.7945,0.04272,0.01246,0.044500000000000005,3.6,1.05,3.75
2020-02-16 05:00:00,3.72912,1.08766,3.8845,0.04272,0.01246,0.044500000000000005,3.6864,1.0752,3.84,3.60432,1.05126,3.7545,0.04272,0.01246,0.044500000000000005,3.5616,1.0388,3.71
2020-02-16 05:30:00,3.7099200000000003,1.08206,3.8645,0.04272,0.01246,0.044500000000000005,3.6672000000000002,1.0696,3.8200000000000003,3.59472,1.04846,3.7445,0.04272,0.01246,0.044500000000000005,3.552,1.036,3.7
2020-02-16 06:00:00,3.73872,1.09046,3.8945,0.04272,0.01246,0.044500000000000005,3.696,1.078,3.85,3.62352,1.05686,3.7745,0.04272,0.01246,0.044500000000000005,3.5808,1.0444,3.73
2020-02-16 06:30:00,3.90144,1.13792,4.064,0.04224000000000001,0.012320000000000001,0.044,3.8592,1.1256,4.02,3.77664,1.10152,3.934,0.04224000000000001,0.012320000000000001,0.044,3.7344,1.0892,3.89
2020-02-16 07:00:00,3.9878400000000003,1.16312,4.154,0.04224000000000001,0.012320000000000001,0.044,3.9455999999999998,1.1508,4.11,3.86304,1.12672,4.024,0.04224000000000001,0.012320000000000001,0.044,3.8208,1.1144,3.98
2020-02-16 07:30:00,4.10304,1.19672,4.274,0.04224000000000001,0.012320000000000001,0.044,4.0608,1.1844000000000001,4.23,3.97824,1.16032,4.144,0.04224000000000001,0.012320000000000001,0.044,3.936,1.148,4.1
2020-02-16 08:00:00,4.23648,1.23564,4.413,0.041280000000000004,0.01204,0.043000000000000003,4.1952,1.2236,4.37,4.10208,1.19644,4.273,0.041280000000000004,0.01204,0.043000000000000003,4.0608,1.1844000000000001,4.23
2020-02-16 08:30:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.24752,1.23886,4.4245,0.04272,0.01246,0.044500000000000005,4.2048,1.2264,4.38
2020-02-16 09:00:00,4.59216,1.33938,4.7835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5504,1.3272,4.74,4.44816,1.29738,4.6335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4064,1.2852000000000001,4.59
2020-02-16 09:30:00,4.80336,1.4009800000000001,5.0035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.7616,1.3888,4.96,4.64976,1.3561800000000002,4.8435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.608,1.344,4.8
2020-02-16 10:00:00,5.09136,1.48498,5.3035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0496,1.4727999999999999,5.26,4.93776,1.44018,5.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.896,1.428,5.1
2020-02-16 10:30:00,5.33136,1.55498,5.5535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.2896,1.5428000000000002,5.51,5.17776,1.51018,5.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.136,1.498,5.35
2020-02-16 11:00:00,5.56176,1.6221800000000002,5.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.52,1.6099999999999999,5.75,5.39856,1.57458,5.6235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3568,1.5624,5.58
2020-02-16 11:30:00,5.8113600000000005,1.6949800000000002,6.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7696000000000005,1.6828,6.01,5.63856,1.64458,5.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5968,1.6324,5.83
2020-02-16 12:00:00,5.89776,1.72018,6.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.856,1.708,6.1,5.72496,1.66978,5.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6832,1.6576,5.92
2020-02-16 12:30:00,5.98416,1.74538,6.2335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9424,1.7332,6.19,5.80176,1.69218,6.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.76,1.6800000000000002,6.0
2020-02-16 13:00:00,5.94576,1.73418,6.1935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.904,1.722,6.15,5.7633600000000005,1.68098,6.0035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7216000000000005,1.6688,5.96
2020-02-16 13:30:00,6.02304,1.75672,6.274,0.04224000000000001,0.012320000000000001,0.044,5.9808,1.7444000000000002,6.23,5.85024,1.70632,6.094,0.04224000000000001,0.012320000000000001,0.044,5.808,1.694,6.05
2020-02-16 14:00:00,6.00432,1.75126,6.2545,0.04272,0.01246,0.044500000000000005,5.9616,1.7388,6.21,5.82192,1.69806,6.0645,0.04272,0.01246,0.044500000000000005,5.7792,1.6856,6.02
2020-02-16 14:30:00,5.965920000000001,1.7400600000000002,6.2145,0.04272,0.01246,0.044500000000000005,5.9232,1.7276,6.17,5.78352,1.68686,6.0245,0.04272,0.01246,0.044500000000000005,5.7408,1.6743999999999999,5.98
2020-02-16 15:00:00,5.965920000000001,1.7400600000000002,6.2145,0.04272,0.01246,0.044500000000000005,5.9232,1.7276,6.17,5.78352,1.68686,6.0245,0.04272,0.01246,0.044500000000000005,5.7408,1.6743999999999999,5.98
2020-02-16 15:30:00,6.02256,1.75658,6.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9808,1.7444000000000002,6.23,5.84016,1.7033800000000001,6.0835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7984,1.6912,6.04
2020-02-16 16:00:00,5.96496,1.73978,6.2135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9232,1.7276,6.17,5.79216,1.68938,6.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7504,1.6772,5.99
2020-02-16 16:30:00,6.01296,1.7537800000000001,6.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9712,1.7416,6.22,5.83056,1.70058,6.0735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7888,1.6884000000000001,6.03
2020-02-16 17:00:00,5.95536,1.73698,6.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9136,1.7248,6.16,5.78256,1.6865800000000002,6.0235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7408,1.6743999999999999,5.98
2020-02-16 17:30:00,6.0408,1.7619,6.2925,0.0408,0.0119,0.0425,6.0,1.75,6.25,5.868,1.7115,6.1125,0.0408,0.0119,0.0425,5.8272,1.6996,6.07
2020-02-16 18:00:00,6.24288,1.82084,6.503,0.041280000000000004,0.01204,0.043000000000000003,6.2016,1.8088000000000002,6.46,6.06048,1.76764,6.313,0.041280000000000004,0.01204,0.043000000000000003,6.0192,1.7556,6.27
2020-02-16 18:30:00,6.24384,1.82112,6.504,0.04224000000000001,0.012320000000000001,0.044,6.2016,1.8088000000000002,6.46,6.06144,1.7679200000000002,6.314,0.04224000000000001,0.012320000000000001,0.044,6.0192,1.7556,6.27
2020-02-16 19:00:00,6.11952,1.7848600000000001,6.3745,0.04272,0.01246,0.044500000000000005,6.0768,1.7724000000000002,6.33,5.93712,1.7316600000000002,6.1845,0.04272,0.01246,0.044500000000000005,5.8944,1.7192,6.14
2020-02-16 19:30:00,5.93712,1.7316600000000002,6.1845,0.04272,0.01246,0.044500000000000005,5.8944,1.7192,6.14,5.76432,1.68126,6.0045,0.04272,0.01246,0.044500000000000005,5.7216000000000005,1.6688,5.96
2020-02-16 20:00:00,5.78352,1.68686,6.0245,0.04272,0.01246,0.044500000000000005,5.7408,1.6743999999999999,5.98,5.61072,1.63646,5.8445,0.04272,0.01246,0.044500000000000005,5.568,1.624,5.8
2020-02-16 20:30:00,5.69712,1.66166,5.9345,0.04272,0.01246,0.044500000000000005,5.6544,1.6492,5.89,5.52432,1.6112600000000001,5.7545,0.04272,0.01246,0.044500000000000005,5.4816,1.5988,5.71
2020-02-16 21:00:00,5.5248,1.6114000000000002,5.755,0.0432,0.0126,0.045,5.4816,1.5988,5.71,5.3616,1.5638,5.585,0.0432,0.0126,0.045,5.3184000000000005,1.5512000000000001,5.54
2020-02-16 21:30:00,5.3616,1.5638,5.585,0.0432,0.0126,0.045,5.3184000000000005,1.5512000000000001,5.54,5.208,1.5190000000000001,5.425,0.0432,0.0126,0.045,5.1648,1.5064000000000002,5.38
2020-02-16 22:00:00,5.16912,1.50766,5.3845,0.04272,0.01246,0.044500000000000005,5.1264,1.4952,5.34,5.00592,1.46006,5.2145,0.04272,0.01246,0.044500000000000005,4.9632000000000005,1.4476,5.17
2020-02-16 22:30:00,4.91952,1.43486,5.1245,0.04272,0.01246,0.044500000000000005,4.8768,1.4224,5.08,4.76592,1.39006,4.9645,0.04272,0.01246,0.044500000000000005,4.7232,1.3776,4.92
2020-02-16 23:00:00,4.6512,1.3566,4.845,0.0432,0.0126,0.045,4.608,1.344,4.8,4.5072,1.3146,4.695,0.0432,0.0126,0.045,4.464,1.302,4.65
2020-02-16 23:30:00,4.43952,1.29486,4.6245,0.04272,0.01246,0.044500000000000005,4.3968,1.2824,4.58,4.30512,1.25566,4.4845,0.04272,0.01246,0.044500000000000005,4.2624,1.2432,4.44
2020-02-17 00:00:00,4.34352,1.26686,4.5245,0.04272,0.01246,0.044500000000000005,4.3008,1.2544,4.48,4.20912,1.22766,4.3845,0.04272,0.01246,0.044500000000000005,4.1664,1.2152,4.34
2020-02-17 00:30:00,4.31472,1.25846,4.4945,0.04272,0.01246,0.044500000000000005,4.272,1.246,4.45,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31
2020-02-17 01:00:00,4.40112,1.28366,4.5845,0.04272,0.01246,0.044500000000000005,4.3584,1.2711999999999999,4.54,4.26672,1.2444600000000001,4.4445,0.04272,0.01246,0.044500000000000005,4.224,1.232,4.4
2020-02-17 01:30:00,4.42992,1.29206,4.6145,0.04272,0.01246,0.044500000000000005,4.3872,1.2796,4.57,4.28592,1.25006,4.4645,0.04272,0.01246,0.044500000000000005,4.2432,1.2376,4.42
2020-02-17 02:00:00,4.35408,1.26994,4.5355,0.043680000000000004,0.012740000000000001,0.0455,4.3104,1.2572,4.49,4.21968,1.23074,4.3955,0.043680000000000004,0.012740000000000001,0.0455,4.176,1.218,4.35
2020-02-17 02:30:00,4.2864,1.2502,4.465,0.0432,0.0126,0.045,4.2432,1.2376,4.42,4.1424,1.2082,4.315,0.0432,0.0126,0.045,4.0992,1.1956,4.27
2020-02-17 03:00:00,4.21008,1.22794,4.3855,0.043680000000000004,0.012740000000000001,0.0455,4.1664,1.2152,4.34,4.07568,1.1887400000000001,4.2455,0.043680000000000004,0.012740000000000001,0.0455,4.032,1.176,4.2
2020-02-17 03:30:00,4.1808,1.2194,4.355,0.0432,0.0126,0.045,4.1376,1.2068,4.31,4.0464,1.1802,4.215,0.0432,0.0126,0.045,4.0032,1.1676,4.17
2020-02-17 04:00:00,4.12368,1.20274,4.2955,0.043680000000000004,0.012740000000000001,0.0455,4.08,1.19,4.25,3.98928,1.16354,4.1555,0.043680000000000004,0.012740000000000001,0.0455,3.9455999999999998,1.1508,4.11
2020-02-17 04:30:00,4.12368,1.20274,4.2955,0.043680000000000004,0.012740000000000001,0.0455,4.08,1.19,4.25,3.98928,1.16354,4.1555,0.043680000000000004,0.012740000000000001,0.0455,3.9455999999999998,1.1508,4.11
2020-02-17 05:00:00,4.10448,1.19714,4.2755,0.043680000000000004,0.012740000000000001,0.0455,4.0608,1.1844000000000001,4.23,3.9700800000000003,1.15794,4.1355,0.043680000000000004,0.012740000000000001,0.0455,3.9264,1.1452,4.09
2020-02-17 05:30:00,4.15152,1.21086,4.3245000000000005,0.04272,0.01246,0.044500000000000005,4.1088000000000005,1.1984,4.28,4.01712,1.17166,4.1845,0.04272,0.01246,0.044500000000000005,3.9744,1.1592,4.14
2020-02-17 06:00:00,4.41072,1.28646,4.5945,0.04272,0.01246,0.044500000000000005,4.368,1.274,4.55,4.27632,1.24726,4.4545,0.04272,0.01246,0.044500000000000005,4.2336,1.2348,4.41
2020-02-17 06:30:00,4.85232,1.41526,5.0545,0.04272,0.01246,0.044500000000000005,4.8096,1.4028,5.01,4.69872,1.37046,4.8945,0.04272,0.01246,0.044500000000000005,4.656,1.358,4.85
2020-02-17 07:00:00,5.12064,1.49352,5.334,0.04224000000000001,0.012320000000000001,0.044,5.0784,1.4812,5.29,4.96704,1.44872,5.174,0.04224000000000001,0.012320000000000001,0.044,4.9248,1.4364,5.13
2020-02-17 07:30:00,5.52336,1.61098,5.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4816,1.5988,5.71,5.3601600000000005,1.56338,5.5835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3184000000000005,1.5512000000000001,5.54
2020-02-17 08:00:00,5.97408,1.7424400000000002,6.223,0.041280000000000004,0.01204,0.043000000000000003,5.9328,1.7304,6.18,5.79168,1.68924,6.033,0.041280000000000004,0.01204,0.043000000000000003,5.7504,1.6772,5.99
2020-02-17 08:30:00,6.36768,1.85724,6.633,0.041280000000000004,0.01204,0.043000000000000003,6.3264,1.8452000000000002,6.59,6.18528,1.80404,6.443,0.041280000000000004,0.01204,0.043000000000000003,6.144,1.792,6.4
2020-02-17 09:00:00,6.57984,1.91912,6.854,0.04224000000000001,0.012320000000000001,0.044,6.5376,1.9068,6.8100000000000005,6.38784,1.86312,6.654,0.04224000000000001,0.012320000000000001,0.044,6.3456,1.8508,6.61
2020-02-17 09:30:00,6.84816,1.9973800000000002,7.1335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8064,1.9852,7.09,6.64656,1.93858,6.9235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6048,1.9264000000000001,6.88
2020-02-17 10:00:00,6.95424,2.02832,7.244,0.04224000000000001,0.012320000000000001,0.044,6.912,2.016,7.2,6.75264,1.9695200000000002,7.034,0.04224000000000001,0.012320000000000001,0.044,6.7104,1.9572,6.99
2020-02-17 10:30:00,6.98304,2.03672,7.274,0.04224000000000001,0.012320000000000001,0.044,6.9408,2.0244,7.23,6.77184,1.97512,7.054,0.04224000000000001,0.012320000000000001,0.044,6.7296,1.9628,7.01
2020-02-17 11:00:00,7.14624,2.08432,7.444,0.04224000000000001,0.012320000000000001,0.044,7.104,2.072,7.4,6.93504,2.02272,7.224,0.04224000000000001,0.012320000000000001,0.044,6.8928,2.0104,7.18
2020-02-17 11:30:00,7.31856,2.13458,7.6235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2768,2.1224,7.58,7.10736,2.07298,7.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0656,2.0608,7.36
2020-02-17 12:00:00,7.31952,2.13486,7.6245,0.04272,0.01246,0.044500000000000005,7.2768,2.1224,7.58,7.10832,2.07326,7.4045,0.04272,0.01246,0.044500000000000005,7.0656,2.0608,7.36
2020-02-17 12:30:00,7.17552,2.09286,7.4745,0.04272,0.01246,0.044500000000000005,7.1328,2.0804,7.43,6.97392,2.03406,7.2645,0.04272,0.01246,0.044500000000000005,6.9312000000000005,2.0216,7.22
2020-02-17 13:00:00,7.0224,2.0482,7.315,0.0432,0.0126,0.045,6.9792000000000005,2.0356,7.27,6.8208,1.9894,7.105,0.0432,0.0126,0.045,6.7776,1.9768,7.06
2020-02-17 13:30:00,6.92592,2.02006,7.2145,0.04272,0.01246,0.044500000000000005,6.8832,2.0076,7.17,6.7243200000000005,1.9612600000000002,7.0045,0.04272,0.01246,0.044500000000000005,6.6815999999999995,1.9488,6.96
2020-02-17 14:00:00,6.85872,2.00046,7.1445,0.04272,0.01246,0.044500000000000005,6.816,1.988,7.1,6.65712,1.9416600000000002,6.9345,0.04272,0.01246,0.044500000000000005,6.6144,1.9292,6.89
2020-02-17 14:30:00,6.77184,1.97512,7.054,0.04224000000000001,0.012320000000000001,0.044,6.7296,1.9628,7.01,6.57984,1.91912,6.854,0.04224000000000001,0.012320000000000001,0.044,6.5376,1.9068,6.8100000000000005
2020-02-17 15:00:00,6.77184,1.97512,7.054,0.04224000000000001,0.012320000000000001,0.044,6.7296,1.9628,7.01,6.57984,1.91912,6.854,0.04224000000000001,0.012320000000000001,0.044,6.5376,1.9068,6.8100000000000005
2020-02-17 15:30:00,6.6950400000000005,1.9527200000000002,6.974,0.04224000000000001,0.012320000000000001,0.044,6.6528,1.9404,6.93,6.49344,1.89392,6.764,0.04224000000000001,0.012320000000000001,0.044,6.4512,1.8816000000000002,6.72
2020-02-17 16:00:00,6.82896,1.99178,7.1135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7872,1.9796,7.07,6.62736,1.9329800000000001,6.9035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5856,1.9208,6.86
2020-02-17 16:30:00,6.95376,2.02818,7.2435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.912,2.016,7.2,6.75216,1.9693800000000001,7.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7104,1.9572,6.99
2020-02-17 17:00:00,6.98208,2.03644,7.273,0.041280000000000004,0.01204,0.043000000000000003,6.9408,2.0244,7.23,6.78048,1.97764,7.063,0.041280000000000004,0.01204,0.043000000000000003,6.7392,1.9656,7.02
2020-02-17 17:30:00,7.00032,2.04176,7.292,0.04032,0.011760000000000001,0.042,6.96,2.03,7.25,6.79872,1.98296,7.082,0.04032,0.011760000000000001,0.042,6.7584,1.9712,7.04
2020-02-17 18:00:00,7.09632,2.06976,7.392,0.04032,0.011760000000000001,0.042,7.056,2.058,7.35,6.88512,2.00816,7.172,0.04032,0.011760000000000001,0.042,6.8448,1.9964,7.13
2020-02-17 18:30:00,7.04016,2.05338,7.3335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9984,2.0412,7.29,6.83856,1.99458,7.1235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7968,1.9824000000000002,7.08
2020-02-17 19:00:00,6.84864,1.9975200000000002,7.134,0.04224000000000001,0.012320000000000001,0.044,6.8064,1.9852,7.09,6.6470400000000005,1.93872,6.924,0.04224000000000001,0.012320000000000001,0.044,6.6048,1.9264000000000001,6.88
2020-02-17 19:30:00,6.6470400000000005,1.93872,6.924,0.04224000000000001,0.012320000000000001,0.044,6.6048,1.9264000000000001,6.88,6.44544,1.87992,6.714,0.04224000000000001,0.012320000000000001,0.044,6.4032,1.8676,6.67
2020-02-17 20:00:00,6.38832,1.86326,6.6545000000000005,0.04272,0.01246,0.044500000000000005,6.3456,1.8508,6.61,6.20592,1.81006,6.4645,0.04272,0.01246,0.044500000000000005,6.1632,1.7976,6.42
2020-02-17 20:30:00,6.21552,1.8128600000000001,6.4745,0.04272,0.01246,0.044500000000000005,6.1728,1.8004,6.43,6.03312,1.7596600000000002,6.2845,0.04272,0.01246,0.044500000000000005,5.9904,1.7472,6.24
2020-02-17 21:00:00,5.97504,1.74272,6.224,0.04224000000000001,0.012320000000000001,0.044,5.9328,1.7304,6.18,5.80224,1.69232,6.044,0.04224000000000001,0.012320000000000001,0.044,5.76,1.6800000000000002,6.0
2020-02-17 21:30:00,5.76432,1.68126,6.0045,0.04272,0.01246,0.044500000000000005,5.7216000000000005,1.6688,5.96,5.59152,1.6308600000000002,5.8245000000000005,0.04272,0.01246,0.044500000000000005,5.5488,1.6184,5.78
2020-02-17 22:00:00,5.54352,1.61686,5.7745,0.04272,0.01246,0.044500000000000005,5.5008,1.6044,5.73,5.38032,1.56926,5.6045,0.04272,0.01246,0.044500000000000005,5.3376,1.5568,5.5600000000000005
2020-02-17 22:30:00,5.30304,1.54672,5.524,0.04224000000000001,0.012320000000000001,0.044,5.2608,1.5344,5.48,5.13984,1.49912,5.354,0.04224000000000001,0.012320000000000001,0.044,5.0976,1.4868000000000001,5.31
2020-02-17 23:00:00,4.99632,1.45726,5.2045,0.04272,0.01246,0.044500000000000005,4.9536,1.4448,5.16,4.84272,1.41246,5.0445,0.04272,0.01246,0.044500000000000005,4.8,1.4,5.0
2020-02-17 23:30:00,4.69872,1.37046,4.8945,0.04272,0.01246,0.044500000000000005,4.656,1.358,4.85,4.55472,1.32846,4.7445,0.04272,0.01246,0.044500000000000005,4.5120000000000005,1.316,4.7
2020-02-18 00:00:00,4.53504,1.32272,4.724,0.04224000000000001,0.012320000000000001,0.044,4.4928,1.3104,4.68,4.39104,1.28072,4.574,0.04224000000000001,0.012320000000000001,0.044,4.3488,1.2684,4.53
2020-02-18 00:30:00,4.47792,1.30606,4.6645,0.04272,0.01246,0.044500000000000005,4.4352,1.2936,4.62,4.33392,1.26406,4.5145,0.04272,0.01246,0.044500000000000005,4.2912,1.2516,4.47
2020-02-18 01:00:00,4.59264,1.33952,4.784,0.04224000000000001,0.012320000000000001,0.044,4.5504,1.3272,4.74,4.44864,1.29752,4.634,0.04224000000000001,0.012320000000000001,0.044,4.4064,1.2852000000000001,4.59
2020-02-18 01:30:00,4.59312,1.33966,4.7845,0.04272,0.01246,0.044500000000000005,4.5504,1.3272,4.74,4.44912,1.29766,4.6345,0.04272,0.01246,0.044500000000000005,4.4064,1.2852000000000001,4.59
2020-02-18 02:00:00,4.46784,1.30312,4.654,0.04224000000000001,0.012320000000000001,0.044,4.4256,1.2908,4.61,4.33344,1.2639200000000002,4.514,0.04224000000000001,0.012320000000000001,0.044,4.2912,1.2516,4.47
2020-02-18 02:30:00,4.44816,1.29738,4.6335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4064,1.2852000000000001,4.59,4.31376,1.25818,4.4935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.272,1.246,4.45
2020-02-18 03:00:00,4.30464,1.25552,4.484,0.04224000000000001,0.012320000000000001,0.044,4.2624,1.2432,4.44,4.17024,1.21632,4.344,0.04224000000000001,0.012320000000000001,0.044,4.128,1.204,4.3
2020-02-18 03:30:00,4.30416,1.25538,4.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2624,1.2432,4.44,4.16976,1.21618,4.3435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.128,1.204,4.3
2020-02-18 04:00:00,4.26624,1.24432,4.444,0.04224000000000001,0.012320000000000001,0.044,4.224,1.232,4.4,4.12224,1.20232,4.294,0.04224000000000001,0.012320000000000001,0.044,4.08,1.19,4.25
2020-02-18 04:30:00,4.24656,1.23858,4.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2048,1.2264,4.38,4.11216,1.1993800000000001,4.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0704,1.1872,4.24
2020-02-18 05:00:00,4.26576,1.24418,4.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.224,1.232,4.4,4.12176,1.20218,4.2935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.08,1.19,4.25
2020-02-18 05:30:00,4.39056,1.28058,4.5735,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3488,1.2684,4.53,4.25616,1.24138,4.4335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2144,1.2292,4.39
2020-02-18 06:00:00,4.61136,1.34498,4.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5696,1.3328,4.76,4.46736,1.30298,4.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4256,1.2908,4.61
2020-02-18 06:30:00,5.08176,1.48218,5.2935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.04,1.47,5.25,4.92816,1.43738,5.1335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.8864,1.4252,5.09
2020-02-18 07:00:00,5.36976,1.5661800000000001,5.5935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.328,1.554,5.55,5.20656,1.51858,5.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.1648,1.5064000000000002,5.38
2020-02-18 07:30:00,5.71488,1.66684,5.953,0.041280000000000004,0.01204,0.043000000000000003,5.6736,1.6548,5.91,5.54208,1.61644,5.773,0.041280000000000004,0.01204,0.043000000000000003,5.5008,1.6044,5.73
2020-02-18 08:00:00,6.14784,1.79312,6.404,0.04224000000000001,0.012320000000000001,0.044,6.1056,1.7808000000000002,6.36,5.96544,1.7399200000000001,6.214,0.04224000000000001,0.012320000000000001,0.044,5.9232,1.7276,6.17
2020-02-18 08:30:00,6.5404800000000005,1.9076400000000002,6.813,0.041280000000000004,0.01204,0.043000000000000003,6.4992,1.8956,6.77,6.34848,1.8516400000000002,6.6129999999999995,0.041280000000000004,0.01204,0.043000000000000003,6.3072,1.8396,6.57
2020-02-18 09:00:00,6.77088,1.97484,7.053,0.041280000000000004,0.01204,0.043000000000000003,6.7296,1.9628,7.01,6.56928,1.9160400000000002,6.843,0.041280000000000004,0.01204,0.043000000000000003,6.5280000000000005,1.904,6.8
2020-02-18 09:30:00,7.0392,2.0531,7.3325,0.0408,0.0119,0.0425,6.9984,2.0412,7.29,6.828,1.9915,7.1125,0.0408,0.0119,0.0425,6.7872,1.9796,7.07
2020-02-18 10:00:00,7.17408,2.09244,7.473,0.041280000000000004,0.01204,0.043000000000000003,7.1328,2.0804,7.43,6.96288,2.03084,7.253,0.041280000000000004,0.01204,0.043000000000000003,6.9216,2.0188,7.21
2020-02-18 10:30:00,7.02096,2.04778,7.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9792000000000005,2.0356,7.27,6.80976,1.98618,7.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.768,1.974,7.05
2020-02-18 11:00:00,7.05936,2.05898,7.3535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0176,2.0468,7.31,6.84816,1.9973800000000002,7.1335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8064,1.9852,7.09
2020-02-18 11:30:00,7.17456,2.09258,7.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1328,2.0804,7.43,6.9729600000000005,2.03378,7.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9312000000000005,2.0216,7.22
2020-02-18 12:00:00,7.14576,2.08418,7.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.104,2.072,7.4,6.93456,2.02258,7.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8928,2.0104,7.18
2020-02-18 12:30:00,7.28976,2.12618,7.5935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.248,2.114,7.55,7.07856,2.06458,7.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0368,2.0524,7.33
2020-02-18 13:00:00,7.14576,2.08418,7.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.104,2.072,7.4,6.93456,2.02258,7.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8928,2.0104,7.18
2020-02-18 13:30:00,7.01136,2.04498,7.3035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9696,2.0328,7.26,6.80976,1.98618,7.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.768,1.974,7.05
2020-02-18 14:00:00,7.16496,2.08978,7.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1232,2.0776,7.42,6.95376,2.02818,7.2435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.912,2.016,7.2
2020-02-18 14:30:00,7.15488,2.08684,7.453,0.041280000000000004,0.01204,0.043000000000000003,7.1136,2.0748,7.41,6.9436800000000005,2.02524,7.233,0.041280000000000004,0.01204,0.043000000000000003,6.9024,2.0132,7.19
2020-02-18 15:00:00,7.08768,2.06724,7.383,0.041280000000000004,0.01204,0.043000000000000003,7.0464,2.0552,7.34,6.87648,2.00564,7.163,0.041280000000000004,0.01204,0.043000000000000003,6.8352,1.9936,7.12
2020-02-18 15:30:00,7.11648,2.07564,7.413,0.041280000000000004,0.01204,0.043000000000000003,7.0752,2.0636,7.37,6.91488,2.01684,7.203,0.041280000000000004,0.01204,0.043000000000000003,6.8736,2.0048,7.16
2020-02-18 16:00:00,7.14576,2.08418,7.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.104,2.072,7.4,6.93456,2.02258,7.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8928,2.0104,7.18
2020-02-18 16:30:00,7.21296,2.10378,7.5135000000000005,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1712,2.0916,7.47,7.00176,2.04218,7.2935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.96,2.03,7.25
2020-02-18 17:00:00,7.16496,2.08978,7.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1232,2.0776,7.42,6.96336,2.03098,7.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9216,2.0188,7.21
2020-02-18 17:30:00,7.23024,2.10882,7.5315,0.03984,0.01162,0.0415,7.1904,2.0972,7.49,7.01904,2.04722,7.3115,0.03984,0.01162,0.0415,6.9792000000000005,2.0356,7.27
2020-02-18 18:00:00,7.33776,2.14018,7.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.296,2.128,7.6,7.12656,2.07858,7.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0848,2.0664,7.38
2020-02-18 18:30:00,7.21344,2.10392,7.514,0.04224000000000001,0.012320000000000001,0.044,7.1712,2.0916,7.47,7.01184,2.04512,7.304,0.04224000000000001,0.012320000000000001,0.044,6.9696,2.0328,7.26
2020-02-18 19:00:00,7.05024,2.05632,7.344,0.04224000000000001,0.012320000000000001,0.044,7.008,2.044,7.3,6.83904,1.99472,7.124,0.04224000000000001,0.012320000000000001,0.044,6.7968,1.9824000000000002,7.08
2020-02-18 19:30:00,6.77184,1.97512,7.054,0.04224000000000001,0.012320000000000001,0.044,6.7296,1.9628,7.01,6.57024,1.91632,6.844,0.04224000000000001,0.012320000000000001,0.044,6.5280000000000005,1.904,6.8
2020-02-18 20:00:00,6.50304,1.8967200000000002,6.774,0.04224000000000001,0.012320000000000001,0.044,6.4608,1.8844,6.73,6.31104,1.8407200000000001,6.574,0.04224000000000001,0.012320000000000001,0.044,6.2688,1.8284,6.53
2020-02-18 20:30:00,6.32064,1.84352,6.584,0.04224000000000001,0.012320000000000001,0.044,6.2784,1.8312,6.54,6.12864,1.7875200000000002,6.384,0.04224000000000001,0.012320000000000001,0.044,6.0864,1.7752,6.34
2020-02-18 21:00:00,6.08976,1.77618,6.3435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.048,1.764,6.3,5.90736,1.7229800000000002,6.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.8656,1.7107999999999999,6.11
2020-02-18 21:30:00,5.8406400000000005,1.7035200000000001,6.084,0.04224000000000001,0.012320000000000001,0.044,5.7984,1.6912,6.04,5.66784,1.65312,5.904,0.04224000000000001,0.012320000000000001,0.044,5.6256,1.6408,5.86
2020-02-18 22:00:00,5.61024,1.63632,5.844,0.04224000000000001,0.012320000000000001,0.044,5.568,1.624,5.8,5.44704,1.58872,5.674,0.04224000000000001,0.012320000000000001,0.044,5.4048,1.5764,5.63
2020-02-18 22:30:00,5.36064,1.56352,5.584,0.04224000000000001,0.012320000000000001,0.044,5.3184000000000005,1.5512000000000001,5.54,5.19744,1.51592,5.414,0.04224000000000001,0.012320000000000001,0.044,5.1552,1.5036,5.37
2020-02-18 23:00:00,5.01504,1.46272,5.224,0.04224000000000001,0.012320000000000001,0.044,4.9728,1.4504000000000001,5.18,4.86144,1.41792,5.064,0.04224000000000001,0.012320000000000001,0.044,4.8192,1.4056,5.02
2020-02-18 23:30:00,4.6790400000000005,1.3647200000000002,4.874,0.04224000000000001,0.012320000000000001,0.044,4.6368,1.3524,4.83,4.53504,1.32272,4.724,0.04224000000000001,0.012320000000000001,0.044,4.4928,1.3104,4.68
2020-02-19 00:00:00,4.53504,1.32272,4.724,0.04224000000000001,0.012320000000000001,0.044,4.4928,1.3104,4.68,4.39104,1.28072,4.574,0.04224000000000001,0.012320000000000001,0.044,4.3488,1.2684,4.53
2020-02-19 00:30:00,4.46736,1.30298,4.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4256,1.2908,4.61,4.32336,1.26098,4.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2816,1.2488000000000001,4.46
2020-02-19 01:00:00,4.56336,1.33098,4.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5216,1.3188,4.71,4.41936,1.28898,4.6035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3776,1.2768,4.5600000000000005
2020-02-19 01:30:00,4.54464,1.32552,4.734,0.04224000000000001,0.012320000000000001,0.044,4.5024,1.3132000000000001,4.69,4.40064,1.28352,4.584,0.04224000000000001,0.012320000000000001,0.044,4.3584,1.2711999999999999,4.54
2020-02-19 02:00:00,4.48704,1.30872,4.674,0.04224000000000001,0.012320000000000001,0.044,4.4448,1.2964,4.63,4.34304,1.26672,4.524,0.04224000000000001,0.012320000000000001,0.044,4.3008,1.2544,4.48
2020-02-19 02:30:00,4.48704,1.30872,4.674,0.04224000000000001,0.012320000000000001,0.044,4.4448,1.2964,4.63,4.34304,1.26672,4.524,0.04224000000000001,0.012320000000000001,0.044,4.3008,1.2544,4.48
2020-02-19 03:00:00,4.45728,1.30004,4.643,0.041280000000000004,0.01204,0.043000000000000003,4.416,1.288,4.6,4.31328,1.25804,4.493,0.041280000000000004,0.01204,0.043000000000000003,4.272,1.246,4.45
2020-02-19 03:30:00,4.39968,1.2832400000000002,4.583,0.041280000000000004,0.01204,0.043000000000000003,4.3584,1.2711999999999999,4.54,4.26528,1.24404,4.443,0.041280000000000004,0.01204,0.043000000000000003,4.224,1.232,4.4
2020-02-19 04:00:00,4.31376,1.25818,4.4935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.272,1.246,4.45,4.17936,1.21898,4.3535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1376,1.2068,4.31
2020-02-19 04:30:00,4.27536,1.24698,4.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2336,1.2348,4.41,4.14096,1.20778,4.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0992,1.1956,4.27
2020-02-19 05:00:00,4.32336,1.26098,4.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2816,1.2488000000000001,4.46,4.17936,1.21898,4.3535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1376,1.2068,4.31
2020-02-19 05:30:00,4.44864,1.29752,4.634,0.04224000000000001,0.012320000000000001,0.044,4.4064,1.2852000000000001,4.59,4.30464,1.25552,4.484,0.04224000000000001,0.012320000000000001,0.044,4.2624,1.2432,4.44
2020-02-19 06:00:00,4.69776,1.37018,4.8935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.656,1.358,4.85,4.5537600000000005,1.3281800000000001,4.7435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5120000000000005,1.316,4.7
2020-02-19 06:30:00,5.10096,1.48778,5.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0592,1.4756,5.27,4.94736,1.44298,5.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.9056,1.4308,5.11
2020-02-19 07:00:00,5.37984,1.56912,5.604,0.04224000000000001,0.012320000000000001,0.044,5.3376,1.5568,5.5600000000000005,5.21664,1.5215200000000002,5.434,0.04224000000000001,0.012320000000000001,0.044,5.1744,1.5091999999999999,5.39
2020-02-19 07:30:00,5.79216,1.68938,6.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7504,1.6772,5.99,5.61936,1.63898,5.8535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5776,1.6268,5.8100000000000005
2020-02-19 08:00:00,6.22416,1.8153800000000002,6.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1824,1.8032,6.44,6.04176,1.76218,6.2935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.0,1.75,6.25
2020-02-19 08:30:00,6.63648,1.93564,6.913,0.041280000000000004,0.01204,0.043000000000000003,6.5952,1.9236,6.87,6.43488,1.87684,6.703,0.041280000000000004,0.01204,0.043000000000000003,6.3936,1.8648,6.66
2020-02-19 09:00:00,6.92448,2.01964,7.213,0.041280000000000004,0.01204,0.043000000000000003,6.8832,2.0076,7.17,6.71328,1.95804,6.993,0.041280000000000004,0.01204,0.043000000000000003,6.672,1.9460000000000002,6.95
2020-02-19 09:30:00,7.19328,2.09804,7.493,0.041280000000000004,0.01204,0.043000000000000003,7.152,2.086,7.45,6.98208,2.03644,7.273,0.041280000000000004,0.01204,0.043000000000000003,6.9408,2.0244,7.23
2020-02-19 10:00:00,7.25184,2.11512,7.554,0.04224000000000001,0.012320000000000001,0.044,7.2096,2.1028000000000002,7.51,7.03104,2.05072,7.324,0.04224000000000001,0.012320000000000001,0.044,6.9888,2.0384,7.28
2020-02-19 10:30:00,7.25184,2.11512,7.554,0.04224000000000001,0.012320000000000001,0.044,7.2096,2.1028000000000002,7.51,7.03104,2.05072,7.324,0.04224000000000001,0.012320000000000001,0.044,6.9888,2.0384,7.28
2020-02-19 11:00:00,7.34736,2.14298,7.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.3056,2.1308,7.61,7.13616,2.0813800000000002,7.4335,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0944,2.0692,7.39
2020-02-19 11:30:00,7.44336,2.17098,7.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.4016,2.1588,7.71,7.22256,2.10658,7.5235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1808,2.0944,7.48
2020-02-19 12:00:00,7.51056,2.19058,7.8235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.4688,2.1784,7.78,7.28976,2.12618,7.5935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.248,2.114,7.55
2020-02-19 12:30:00,7.55856,2.20458,7.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.5168,2.1924,7.83,7.33776,2.14018,7.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.296,2.128,7.6
2020-02-19 13:00:00,7.48176,2.18218,7.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.44,2.17,7.75,7.26096,2.11778,7.5635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2192,2.1056,7.52
2020-02-19 13:30:00,7.39536,2.15698,7.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.3536,2.1448,7.66,7.18416,2.09538,7.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1424,2.0832,7.44
2020-02-19 14:00:00,7.39536,2.15698,7.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.3536,2.1448,7.66,7.18416,2.09538,7.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1424,2.0832,7.44
2020-02-19 14:30:00,7.25136,2.11498,7.5535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2096,2.1028000000000002,7.51,7.04016,2.05338,7.3335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9984,2.0412,7.29
2020-02-19 15:00:00,7.28976,2.12618,7.5935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.248,2.114,7.55,7.07856,2.06458,7.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0368,2.0524,7.33
2020-02-19 15:30:00,7.27008,2.12044,7.573,0.041280000000000004,0.01204,0.043000000000000003,7.2288,2.1084,7.53,7.04928,2.05604,7.343,0.041280000000000004,0.01204,0.043000000000000003,7.008,2.044,7.3
