Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 16:00:00,7.40448,2.15964,7.713,0.041280000000000004,0.01204,0.043000000000000003,7.3632,2.1476,7.67,7.18368,2.09524,7.483,0.041280000000000004,0.01204,0.043000000000000003,7.1424,2.0832,7.44
2020-02-19 16:30:00,7.41456,2.16258,7.7235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.3728,2.1504,7.68,7.19376,2.09818,7.4935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.152,2.086,7.45
2020-02-19 17:00:00,7.30896,2.13178,7.6135,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2672,2.1196,7.57,7.09776,2.07018,7.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.056,2.058,7.35
2020-02-19 17:30:00,7.23024,2.10882,7.5315,0.03984,0.01162,0.0415,7.1904,2.0972,7.49,7.01904,2.04722,7.3115,0.03984,0.01162,0.0415,6.9792000000000005,2.0356,7.27
2020-02-19 18:00:00,7.36608,2.14844,7.673,0.041280000000000004,0.01204,0.043000000000000003,7.3248,2.1364,7.63,7.14528,2.08404,7.443,0.041280000000000004,0.01204,0.043000000000000003,7.104,2.072,7.4
2020-02-19 18:30:00,7.16496,2.08978,7.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1232,2.0776,7.42,6.95376,2.02818,7.2435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.912,2.016,7.2
2020-02-19 19:00:00,7.01184,2.04512,7.304,0.04224000000000001,0.012320000000000001,0.044,6.9696,2.0328,7.26,6.80064,1.98352,7.084,0.04224000000000001,0.012320000000000001,0.044,6.7584,1.9712,7.04
2020-02-19 19:30:00,6.79104,1.98072,7.074,0.04224000000000001,0.012320000000000001,0.044,6.7488,1.9684,7.03,6.58944,1.92192,6.864,0.04224000000000001,0.012320000000000001,0.044,6.5472,1.9096000000000002,6.82
2020-02-19 20:00:00,6.58032,1.91926,6.8545,0.04272,0.01246,0.044500000000000005,6.5376,1.9068,6.8100000000000005,6.37872,1.8604600000000002,6.6445,0.04272,0.01246,0.044500000000000005,6.336,1.8479999999999999,6.6
2020-02-19 20:30:00,6.38736,1.86298,6.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3456,1.8508,6.61,6.19536,1.80698,6.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1536,1.7948,6.41
2020-02-19 21:00:00,6.13824,1.79032,6.394,0.04224000000000001,0.012320000000000001,0.044,6.096,1.778,6.35,5.95584,1.73712,6.204,0.04224000000000001,0.012320000000000001,0.044,5.9136,1.7248,6.16
2020-02-19 21:30:00,5.8886400000000005,1.71752,6.134,0.04224000000000001,0.012320000000000001,0.044,5.8464,1.7052,6.09,5.71584,1.6671200000000002,5.954,0.04224000000000001,0.012320000000000001,0.044,5.6736,1.6548,5.91
2020-02-19 22:00:00,5.61072,1.63646,5.8445,0.04272,0.01246,0.044500000000000005,5.568,1.624,5.8,5.43792,1.58606,5.6645,0.04272,0.01246,0.044500000000000005,5.3952,1.5735999999999999,5.62
2020-02-19 22:30:00,5.30352,1.5468600000000001,5.5245,0.04272,0.01246,0.044500000000000005,5.2608,1.5344,5.48,5.14032,1.49926,5.3545,0.04272,0.01246,0.044500000000000005,5.0976,1.4868000000000001,5.31
2020-02-19 23:00:00,4.96704,1.44872,5.174,0.04224000000000001,0.012320000000000001,0.044,4.9248,1.4364,5.13,4.81344,1.40392,5.014,0.04224000000000001,0.012320000000000001,0.044,4.7712,1.3916,4.97
2020-02-19 23:30:00,4.67952,1.36486,4.8745,0.04272,0.01246,0.044500000000000005,4.6368,1.3524,4.83,4.53552,1.32286,4.7245,0.04272,0.01246,0.044500000000000005,4.4928,1.3104,4.68
2020-02-20 00:00:00,4.4688,1.3034,4.655,0.0432,0.0126,0.045,4.4256,1.2908,4.61,4.3344000000000005,1.2642,4.515,0.0432,0.0126,0.045,4.2912,1.2516,4.47
2020-02-20 00:30:00,4.45824,1.3003200000000001,4.644,0.04224000000000001,0.012320000000000001,0.044,4.416,1.288,4.6,4.31424,1.2583199999999999,4.494,0.04224000000000001,0.012320000000000001,0.044,4.272,1.246,4.45
2020-02-20 01:00:00,4.53456,1.32258,4.7235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4928,1.3104,4.68,4.39056,1.28058,4.5735,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3488,1.2684,4.53
2020-02-20 01:30:00,4.5537600000000005,1.3281800000000001,4.7435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5120000000000005,1.316,4.7,4.40976,1.28618,4.5935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.368,1.274,4.55
2020-02-20 02:00:00,4.45824,1.3003200000000001,4.644,0.04224000000000001,0.012320000000000001,0.044,4.416,1.288,4.6,4.32384,1.26112,4.504,0.04224000000000001,0.012320000000000001,0.044,4.2816,1.2488000000000001,4.46
2020-02-20 02:30:00,4.37232,1.27526,4.5545,0.04272,0.01246,0.044500000000000005,4.3296,1.2628,4.51,4.22832,1.23326,4.4045,0.04272,0.01246,0.044500000000000005,4.1856,1.2208,4.36
2020-02-20 03:00:00,4.32384,1.26112,4.504,0.04224000000000001,0.012320000000000001,0.044,4.2816,1.2488000000000001,4.46,4.18944,1.22192,4.364,0.04224000000000001,0.012320000000000001,0.044,4.1472,1.2096,4.32
2020-02-20 03:30:00,4.30416,1.25538,4.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2624,1.2432,4.44,4.16016,1.21338,4.3335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1184,1.2012,4.29
2020-02-20 04:00:00,4.22784,1.23312,4.404,0.04224000000000001,0.012320000000000001,0.044,4.1856,1.2208,4.36,4.09344,1.19392,4.264,0.04224000000000001,0.012320000000000001,0.044,4.0512,1.1816,4.22
2020-02-20 04:30:00,4.20816,1.2273800000000001,4.3835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1664,1.2152,4.34,4.07376,1.18818,4.2435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.032,1.176,4.2
2020-02-20 05:00:00,4.16016,1.21338,4.3335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1184,1.2012,4.29,4.02576,1.17418,4.1935,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.984,1.162,4.15
2020-02-20 05:30:00,4.28544,1.24992,4.464,0.04224000000000001,0.012320000000000001,0.044,4.2432,1.2376,4.42,4.15104,1.21072,4.324,0.04224000000000001,0.012320000000000001,0.044,4.1088000000000005,1.1984,4.28
2020-02-20 06:00:00,4.51536,1.31698,4.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4736,1.3048,4.66,4.37136,1.27498,4.5535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3296,1.2628,4.51
2020-02-20 06:30:00,4.86096,1.41778,5.0635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.8192,1.4056,5.02,4.70736,1.37298,4.9035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.6656,1.3608,4.86
2020-02-20 07:00:00,5.12016,1.4933800000000002,5.3335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0784,1.4812,5.29,4.96656,1.44858,5.1735,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.9248,1.4364,5.13
2020-02-20 07:30:00,5.4648,1.5939,5.6925,0.0408,0.0119,0.0425,5.424,1.5819999999999999,5.65,5.3016,1.5463,5.5225,0.0408,0.0119,0.0425,5.2608,1.5344,5.48
2020-02-20 08:00:00,5.93568,1.7312400000000001,6.183,0.041280000000000004,0.01204,0.043000000000000003,5.8944,1.7192,6.14,5.75328,1.6780400000000002,5.993,0.041280000000000004,0.01204,0.043000000000000003,5.712,1.666,5.95
2020-02-20 08:30:00,6.33936,1.84898,6.6035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2976,1.8368,6.5600000000000005,6.14736,1.79298,6.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1056,1.7808000000000002,6.36
2020-02-20 09:00:00,6.57888,1.91884,6.853,0.041280000000000004,0.01204,0.043000000000000003,6.5376,1.9068,6.8100000000000005,6.38688,1.86284,6.6530000000000005,0.041280000000000004,0.01204,0.043000000000000003,6.3456,1.8508,6.61
2020-02-20 09:30:00,6.75168,1.96924,7.033,0.041280000000000004,0.01204,0.043000000000000003,6.7104,1.9572,6.99,6.55968,1.91324,6.833,0.041280000000000004,0.01204,0.043000000000000003,6.5184,1.9012,6.79
2020-02-20 10:00:00,6.86688,2.00284,7.153,0.041280000000000004,0.01204,0.043000000000000003,6.8256,1.9908000000000001,7.11,6.66528,1.9440400000000002,6.943,0.041280000000000004,0.01204,0.043000000000000003,6.624,1.932,6.9
2020-02-20 10:30:00,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28,6.81936,1.9889800000000002,7.1035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7776,1.9768,7.06
2020-02-20 11:00:00,7.15488,2.08684,7.453,0.041280000000000004,0.01204,0.043000000000000003,7.1136,2.0748,7.41,6.9436800000000005,2.02524,7.233,0.041280000000000004,0.01204,0.043000000000000003,6.9024,2.0132,7.19
2020-02-20 11:30:00,7.1832,2.0951,7.4825,0.0408,0.0119,0.0425,7.1424,2.0832,7.44,6.9719999999999995,2.0335,7.2625,0.0408,0.0119,0.0425,6.9312000000000005,2.0216,7.22
2020-02-20 12:00:00,7.18368,2.09524,7.483,0.041280000000000004,0.01204,0.043000000000000003,7.1424,2.0832,7.44,6.97248,2.03364,7.263,0.041280000000000004,0.01204,0.043000000000000003,6.9312000000000005,2.0216,7.22
2020-02-20 12:30:00,7.27968,2.12324,7.583,0.041280000000000004,0.01204,0.043000000000000003,7.2384,2.1112,7.54,7.06848,2.06164,7.3629999999999995,0.041280000000000004,0.01204,0.043000000000000003,7.0272,2.0496,7.32
2020-02-20 13:00:00,7.24128,2.11204,7.543,0.041280000000000004,0.01204,0.043000000000000003,7.2,2.1,7.5,7.03008,2.05044,7.323,0.041280000000000004,0.01204,0.043000000000000003,6.9888,2.0384,7.28
2020-02-20 13:30:00,7.22256,2.10658,7.5235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1808,2.0944,7.48,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28
2020-02-20 14:00:00,7.34736,2.14298,7.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.3056,2.1308,7.61,7.13616,2.0813800000000002,7.4335,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0944,2.0692,7.39
2020-02-20 14:30:00,7.18416,2.09538,7.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1424,2.0832,7.44,6.9729600000000005,2.03378,7.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9312000000000005,2.0216,7.22
2020-02-20 15:00:00,7.04016,2.05338,7.3335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9984,2.0412,7.29,6.83856,1.99458,7.1235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7968,1.9824000000000002,7.08
2020-02-20 15:30:00,6.99216,2.03938,7.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9504,2.0272,7.24,6.79056,1.9805800000000002,7.0735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7488,1.9684,7.03
2020-02-20 16:00:00,6.9729600000000005,2.03378,7.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9312000000000005,2.0216,7.22,6.77136,1.97498,7.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7296,1.9628,7.01
2020-02-20 16:30:00,7.11696,2.07578,7.4135,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0752,2.0636,7.37,6.90576,2.01418,7.1935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.864,2.002,7.15
2020-02-20 17:00:00,7.07856,2.06458,7.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0368,2.0524,7.33,6.86736,2.00298,7.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8256,1.9908000000000001,7.11
2020-02-20 17:30:00,7.03968,2.05324,7.333,0.041280000000000004,0.01204,0.043000000000000003,6.9984,2.0412,7.29,6.83808,1.99444,7.123,0.041280000000000004,0.01204,0.043000000000000003,6.7968,1.9824000000000002,7.08
2020-02-20 18:00:00,7.22112,2.10616,7.522,0.04032,0.011760000000000001,0.042,7.1808,2.0944,7.48,7.00992,2.04456,7.302,0.04032,0.011760000000000001,0.042,6.9696,2.0328,7.26
2020-02-20 18:30:00,7.09872,2.07046,7.3945,0.04272,0.01246,0.044500000000000005,7.056,2.058,7.35,6.89712,2.01166,7.1845,0.04272,0.01246,0.044500000000000005,6.8544,1.9992,7.14
2020-02-20 19:00:00,6.99312,2.03966,7.2845,0.04272,0.01246,0.044500000000000005,6.9504,2.0272,7.24,6.79152,1.98086,7.0745,0.04272,0.01246,0.044500000000000005,6.7488,1.9684,7.03
2020-02-20 19:30:00,6.80064,1.98352,7.084,0.04224000000000001,0.012320000000000001,0.044,6.7584,1.9712,7.04,6.5990400000000005,1.9247200000000002,6.874,0.04224000000000001,0.012320000000000001,0.044,6.5568,1.9123999999999999,6.83
2020-02-20 20:00:00,6.59856,1.9245800000000002,6.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5568,1.9123999999999999,6.83,6.40656,1.8685800000000001,6.6735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3648,1.8564,6.63
2020-02-20 20:30:00,6.28272,1.8324600000000002,6.5445,0.04272,0.01246,0.044500000000000005,6.24,1.82,6.5,6.09072,1.7764600000000002,6.3445,0.04272,0.01246,0.044500000000000005,6.048,1.764,6.3
2020-02-20 21:00:00,6.19632,1.80726,6.4545,0.04272,0.01246,0.044500000000000005,6.1536,1.7948,6.41,6.01392,1.75406,6.2645,0.04272,0.01246,0.044500000000000005,5.9712,1.7416,6.22
2020-02-20 21:30:00,5.928,1.729,6.175,0.0432,0.0126,0.045,5.8848,1.7164000000000001,6.13,5.7552,1.6785999999999999,5.995,0.0432,0.0126,0.045,5.712,1.666,5.95
2020-02-20 22:00:00,5.66832,1.65326,5.9045000000000005,0.04272,0.01246,0.044500000000000005,5.6256,1.6408,5.86,5.49552,1.6028600000000002,5.7245,0.04272,0.01246,0.044500000000000005,5.4528,1.5904,5.68
2020-02-20 22:30:00,5.26608,1.53594,5.4855,0.043680000000000004,0.012740000000000001,0.0455,5.2224,1.5232,5.44,5.10288,1.48834,5.3155,0.043680000000000004,0.012740000000000001,0.0455,5.0592,1.4756,5.27
2020-02-20 23:00:00,4.87248,1.42114,5.0755,0.043680000000000004,0.012740000000000001,0.0455,4.8288,1.4084,5.03,4.72848,1.37914,4.9254999999999995,0.043680000000000004,0.012740000000000001,0.0455,4.6848,1.3664,4.88
2020-02-20 23:30:00,4.6608,1.3594,4.855,0.0432,0.0126,0.045,4.6176,1.3468,4.8100000000000005,4.5168,1.3174000000000001,4.705,0.0432,0.0126,0.045,4.4736,1.3048,4.66
2020-02-21 00:00:00,4.728,1.379,4.925,0.0432,0.0126,0.045,4.6848,1.3664,4.88,4.584,1.337,4.775,0.0432,0.0126,0.045,4.5408,1.3244,4.73
2020-02-21 00:30:00,4.6128,1.3454000000000002,4.805,0.0432,0.0126,0.045,4.5696,1.3328,4.76,4.4592,1.3006,4.645,0.0432,0.0126,0.045,4.416,1.288,4.6
2020-02-21 01:00:00,4.7184,1.3762,4.915,0.0432,0.0126,0.045,4.6752,1.3636,4.87,4.5744,1.3342,4.765,0.0432,0.0126,0.045,4.5312,1.3216,4.72
2020-02-21 01:30:00,4.71936,1.37648,4.916,0.044160000000000005,0.01288,0.046,4.6752,1.3636,4.87,4.57536,1.33448,4.766,0.044160000000000005,0.01288,0.046,4.5312,1.3216,4.72
2020-02-21 02:00:00,4.68048,1.36514,4.8755,0.043680000000000004,0.012740000000000001,0.0455,4.6368,1.3524,4.83,4.53648,1.32314,4.7255,0.043680000000000004,0.012740000000000001,0.0455,4.4928,1.3104,4.68
2020-02-21 02:30:00,4.55568,1.32874,4.7455,0.043680000000000004,0.012740000000000001,0.0455,4.5120000000000005,1.316,4.7,4.4116800000000005,1.28674,4.5955,0.043680000000000004,0.012740000000000001,0.0455,4.368,1.274,4.55
2020-02-21 03:00:00,4.46928,1.30354,4.6555,0.043680000000000004,0.012740000000000001,0.0455,4.4256,1.2908,4.61,4.32528,1.26154,4.5055,0.043680000000000004,0.012740000000000001,0.0455,4.2816,1.2488000000000001,4.46
2020-02-21 03:30:00,4.4116800000000005,1.28674,4.5955,0.043680000000000004,0.012740000000000001,0.0455,4.368,1.274,4.55,4.27728,1.24754,4.4555,0.043680000000000004,0.012740000000000001,0.0455,4.2336,1.2348,4.41
2020-02-21 04:00:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.24752,1.23886,4.4245,0.04272,0.01246,0.044500000000000005,4.2048,1.2264,4.38
2020-02-21 04:30:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.24752,1.23886,4.4245,0.04272,0.01246,0.044500000000000005,4.2048,1.2264,4.38
2020-02-21 05:00:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.24752,1.23886,4.4245,0.04272,0.01246,0.044500000000000005,4.2048,1.2264,4.38
2020-02-21 05:30:00,4.5168,1.3174000000000001,4.705,0.0432,0.0126,0.045,4.4736,1.3048,4.66,4.3728,1.2754,4.555,0.0432,0.0126,0.045,4.3296,1.2628,4.51
2020-02-21 06:00:00,4.72752,1.37886,4.9245,0.04272,0.01246,0.044500000000000005,4.6848,1.3664,4.88,4.57392,1.33406,4.7645,0.04272,0.01246,0.044500000000000005,4.5312,1.3216,4.72
2020-02-21 06:30:00,5.13072,1.4964600000000001,5.3445,0.04272,0.01246,0.044500000000000005,5.088,1.484,5.3,4.96752,1.44886,5.1745,0.04272,0.01246,0.044500000000000005,4.9248,1.4364,5.13
2020-02-21 07:00:00,5.36064,1.56352,5.584,0.04224000000000001,0.012320000000000001,0.044,5.3184000000000005,1.5512000000000001,5.54,5.19744,1.51592,5.414,0.04224000000000001,0.012320000000000001,0.044,5.1552,1.5036,5.37
2020-02-21 07:30:00,5.70528,1.66404,5.943,0.041280000000000004,0.01204,0.043000000000000003,5.664,1.6520000000000001,5.9,5.53248,1.6136400000000002,5.763,0.041280000000000004,0.01204,0.043000000000000003,5.4912,1.6016,5.72
2020-02-21 08:00:00,6.13776,1.79018,6.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.096,1.778,6.35,5.95536,1.73698,6.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9136,1.7248,6.16
2020-02-21 08:30:00,6.6177600000000005,1.93018,6.8935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5760000000000005,1.9180000000000001,6.85,6.41616,1.87138,6.6835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3744,1.8592,6.64
2020-02-21 09:00:00,6.85776,2.00018,7.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.816,1.988,7.1,6.65616,1.94138,6.9335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6144,1.9292,6.89
2020-02-21 09:30:00,7.12656,2.07858,7.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0848,2.0664,7.38,6.91536,2.01698,7.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8736,2.0048,7.16
2020-02-21 10:00:00,7.17456,2.09258,7.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1328,2.0804,7.43,6.96336,2.03098,7.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9216,2.0188,7.21
2020-02-21 10:30:00,7.24176,2.11218,7.5435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2,2.1,7.5,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28
2020-02-21 11:00:00,7.24176,2.11218,7.5435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2,2.1,7.5,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28
2020-02-21 11:30:00,7.34736,2.14298,7.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.3056,2.1308,7.61,7.12656,2.07858,7.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0848,2.0664,7.38
2020-02-21 12:00:00,7.31808,2.13444,7.623,0.041280000000000004,0.01204,0.043000000000000003,7.2768,2.1224,7.58,7.09728,2.07004,7.393,0.041280000000000004,0.01204,0.043000000000000003,7.056,2.058,7.35
2020-02-21 12:30:00,7.36656,2.14858,7.6735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.3248,2.1364,7.63,7.14576,2.08418,7.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.104,2.072,7.4
2020-02-21 13:00:00,7.16496,2.08978,7.4635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1232,2.0776,7.42,6.95376,2.02818,7.2435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.912,2.016,7.2
2020-02-21 13:30:00,7.00176,2.04218,7.2935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.96,2.03,7.25,6.79056,1.9805800000000002,7.0735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7488,1.9684,7.03
2020-02-21 14:00:00,6.87744,2.00592,7.164,0.04224000000000001,0.012320000000000001,0.044,6.8352,1.9936,7.12,6.67584,1.94712,6.954,0.04224000000000001,0.012320000000000001,0.044,6.6336,1.9348,6.91
2020-02-21 14:30:00,6.81024,1.98632,7.094,0.04224000000000001,0.012320000000000001,0.044,6.768,1.974,7.05,6.60864,1.9275200000000001,6.884,0.04224000000000001,0.012320000000000001,0.044,6.5664,1.9152,6.84
2020-02-21 15:00:00,6.6768,1.9474,6.955,0.0432,0.0126,0.045,6.6336,1.9348,6.91,6.4752,1.8886,6.745,0.0432,0.0126,0.045,6.432,1.876,6.7
2020-02-21 15:30:00,6.67584,1.94712,6.954,0.04224000000000001,0.012320000000000001,0.044,6.6336,1.9348,6.91,6.47424,1.8883200000000002,6.744,0.04224000000000001,0.012320000000000001,0.044,6.432,1.876,6.7
2020-02-21 16:00:00,6.7233600000000004,1.9609800000000002,7.0035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6815999999999995,1.9488,6.96,6.53136,1.9049800000000001,6.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4896,1.8928,6.76
2020-02-21 16:30:00,6.70416,1.9553800000000001,6.9835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6624,1.9432,6.94,6.50256,1.8965800000000002,6.7735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4608,1.8844,6.73
2020-02-21 17:00:00,6.70416,1.9553800000000001,6.9835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6624,1.9432,6.94,6.50256,1.8965800000000002,6.7735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4608,1.8844,6.73
2020-02-21 17:30:00,6.8376,1.9943,7.1225,0.0408,0.0119,0.0425,6.7968,1.9824000000000002,7.08,6.6264,1.9327,6.9025,0.0408,0.0119,0.0425,6.5856,1.9208,6.86
2020-02-21 18:00:00,6.93264,2.02202,7.2215,0.03984,0.01162,0.0415,6.8928,2.0104,7.18,6.72144,1.96042,7.0015,0.03984,0.01162,0.0415,6.6815999999999995,1.9488,6.96
2020-02-21 18:30:00,6.87696,2.00578,7.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8352,1.9936,7.12,6.67536,1.94698,6.9535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6336,1.9348,6.91
2020-02-21 19:00:00,6.70464,1.95552,6.984,0.04224000000000001,0.012320000000000001,0.044,6.6624,1.9432,6.94,6.51264,1.89952,6.784,0.04224000000000001,0.012320000000000001,0.044,6.4704,1.8872,6.74
2020-02-21 19:30:00,6.43584,1.8771200000000001,6.704,0.04224000000000001,0.012320000000000001,0.044,6.3936,1.8648,6.66,6.24384,1.82112,6.504,0.04224000000000001,0.012320000000000001,0.044,6.2016,1.8088000000000002,6.46
2020-02-21 20:00:00,6.36912,1.85766,6.6345,0.04272,0.01246,0.044500000000000005,6.3264,1.8452000000000002,6.59,6.17712,1.80166,6.4345,0.04272,0.01246,0.044500000000000005,6.1344,1.7892000000000001,6.39
2020-02-21 20:30:00,6.14784,1.79312,6.404,0.04224000000000001,0.012320000000000001,0.044,6.1056,1.7808000000000002,6.36,5.96544,1.7399200000000001,6.214,0.04224000000000001,0.012320000000000001,0.044,5.9232,1.7276,6.17
2020-02-21 21:00:00,5.86032,1.70926,6.1045,0.04272,0.01246,0.044500000000000005,5.8176,1.6968,6.06,5.68752,1.65886,5.9245,0.04272,0.01246,0.044500000000000005,5.6448,1.6464,5.88
2020-02-21 21:30:00,5.65824,1.65032,5.894,0.04224000000000001,0.012320000000000001,0.044,5.616,1.638,5.85,5.48544,1.59992,5.714,0.04224000000000001,0.012320000000000001,0.044,5.4432,1.5876000000000001,5.67
2020-02-21 22:00:00,5.41872,1.58046,5.6445,0.04272,0.01246,0.044500000000000005,5.376,1.568,5.6,5.25552,1.53286,5.4745,0.04272,0.01246,0.044500000000000005,5.2128,1.5204,5.43
2020-02-21 22:30:00,5.16864,1.50752,5.384,0.04224000000000001,0.012320000000000001,0.044,5.1264,1.4952,5.34,5.00544,1.45992,5.214,0.04224000000000001,0.012320000000000001,0.044,4.9632000000000005,1.4476,5.17
2020-02-21 23:00:00,4.90032,1.42926,5.1045,0.04272,0.01246,0.044500000000000005,4.8576,1.4168,5.06,4.74672,1.38446,4.9445,0.04272,0.01246,0.044500000000000005,4.704,1.3719999999999999,4.9
2020-02-21 23:30:00,4.65072,1.35646,4.8445,0.04272,0.01246,0.044500000000000005,4.608,1.344,4.8,4.50672,1.31446,4.6945,0.04272,0.01246,0.044500000000000005,4.464,1.302,4.65
2020-02-22 00:00:00,4.47792,1.30606,4.6645,0.04272,0.01246,0.044500000000000005,4.4352,1.2936,4.62,4.34352,1.26686,4.5245,0.04272,0.01246,0.044500000000000005,4.3008,1.2544,4.48
2020-02-22 00:30:00,4.41936,1.28898,4.6035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3776,1.2768,4.5600000000000005,4.27536,1.24698,4.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2336,1.2348,4.41
2020-02-22 01:00:00,4.47696,1.30578,4.6635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4352,1.2936,4.62,4.33296,1.2637800000000001,4.5135000000000005,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2912,1.2516,4.47
2020-02-22 01:30:00,4.42896,1.2917800000000002,4.6135,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3872,1.2796,4.57,4.29456,1.25258,4.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2528,1.2404,4.43
2020-02-22 02:00:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.23792,1.23606,4.4145,0.04272,0.01246,0.044500000000000005,4.1952,1.2236,4.37
2020-02-22 02:30:00,4.2571200000000005,1.24166,4.4345,0.04272,0.01246,0.044500000000000005,4.2144,1.2292,4.39,4.12272,1.20246,4.2945,0.04272,0.01246,0.044500000000000005,4.08,1.19,4.25
2020-02-22 03:00:00,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31,4.04592,1.18006,4.2145,0.04272,0.01246,0.044500000000000005,4.0032,1.1676,4.17
2020-02-22 03:30:00,4.09392,1.19406,4.2645,0.04272,0.01246,0.044500000000000005,4.0512,1.1816,4.22,3.95952,1.15486,4.1245,0.04272,0.01246,0.044500000000000005,3.9168000000000003,1.1424,4.08
2020-02-22 04:00:00,4.03632,1.17726,4.2045,0.04272,0.01246,0.044500000000000005,3.9936,1.1648,4.16,3.90192,1.13806,4.0645,0.04272,0.01246,0.044500000000000005,3.8592,1.1256,4.02
2020-02-22 04:30:00,3.98832,1.16326,4.1545,0.04272,0.01246,0.044500000000000005,3.9455999999999998,1.1508,4.11,3.8635200000000003,1.12686,4.0245,0.04272,0.01246,0.044500000000000005,3.8208,1.1144,3.98
2020-02-22 05:00:00,3.95952,1.15486,4.1245,0.04272,0.01246,0.044500000000000005,3.9168000000000003,1.1424,4.08,3.82512,1.11566,3.9845,0.04272,0.01246,0.044500000000000005,3.7824,1.1032,3.94
2020-02-22 05:30:00,4.01712,1.17166,4.1845,0.04272,0.01246,0.044500000000000005,3.9744,1.1592,4.14,3.88272,1.13246,4.0445,0.04272,0.01246,0.044500000000000005,3.84,1.12,4.0
2020-02-22 06:00:00,4.08384,1.19112,4.254,0.04224000000000001,0.012320000000000001,0.044,4.0416,1.1788,4.21,3.94944,1.15192,4.114,0.04224000000000001,0.012320000000000001,0.044,3.9072,1.1396,4.07
2020-02-22 06:30:00,4.25664,1.24152,4.434,0.04224000000000001,0.012320000000000001,0.044,4.2144,1.2292,4.39,4.12224,1.20232,4.294,0.04224000000000001,0.012320000000000001,0.044,4.08,1.19,4.25
2020-02-22 07:00:00,4.43904,1.29472,4.624,0.04224000000000001,0.012320000000000001,0.044,4.3968,1.2824,4.58,4.29504,1.25272,4.474,0.04224000000000001,0.012320000000000001,0.044,4.2528,1.2404,4.43
2020-02-22 07:30:00,4.61088,1.34484,4.803,0.041280000000000004,0.01204,0.043000000000000003,4.5696,1.3328,4.76,4.46688,1.30284,4.6530000000000005,0.041280000000000004,0.01204,0.043000000000000003,4.4256,1.2908,4.61
2020-02-22 08:00:00,4.86048,1.41764,5.063,0.041280000000000004,0.01204,0.043000000000000003,4.8192,1.4056,5.02,4.70688,1.37284,4.9030000000000005,0.041280000000000004,0.01204,0.043000000000000003,4.6656,1.3608,4.86
2020-02-22 08:30:00,5.12016,1.4933800000000002,5.3335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0784,1.4812,5.29,4.9569600000000005,1.44578,5.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.9152000000000005,1.4336,5.12
2020-02-22 09:00:00,5.32176,1.55218,5.5435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.28,1.54,5.5,5.15856,1.50458,5.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.1168,1.4924,5.33
2020-02-22 09:30:00,5.56176,1.6221800000000002,5.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.52,1.6099999999999999,5.75,5.38896,1.57178,5.6135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3472,1.5596,5.57
2020-02-22 10:00:00,5.67696,1.65578,5.9135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6352,1.6436000000000002,5.87,5.50416,1.60538,5.7335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4624,1.5932,5.69
2020-02-22 10:30:00,5.64816,1.64738,5.8835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6064,1.6352,5.84,5.48496,1.59978,5.7135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4432,1.5876000000000001,5.67
2020-02-22 11:00:00,5.73456,1.67258,5.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6928,1.6604,5.93,5.56176,1.6221800000000002,5.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.52,1.6099999999999999,5.75
2020-02-22 11:30:00,5.89776,1.72018,6.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.856,1.708,6.1,5.72496,1.66978,5.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6832,1.6576,5.92
2020-02-22 12:00:00,5.92656,1.72858,6.1735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.8848,1.7164000000000001,6.13,5.75376,1.67818,5.9935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.712,1.666,5.95
2020-02-22 12:30:00,5.92656,1.72858,6.1735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.8848,1.7164000000000001,6.13,5.75376,1.67818,5.9935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.712,1.666,5.95
2020-02-22 13:00:00,5.83056,1.70058,6.0735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7888,1.6884000000000001,6.03,5.65776,1.6501800000000002,5.8935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.616,1.638,5.85
2020-02-22 13:30:00,5.70576,1.66418,5.9435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.664,1.6520000000000001,5.9,5.53296,1.6137800000000002,5.7635000000000005,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4912,1.6016,5.72
2020-02-22 14:00:00,5.74416,1.67538,5.9835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7024,1.6632,5.94,5.57136,1.62498,5.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5296,1.6128,5.76
2020-02-22 14:30:00,5.64816,1.64738,5.8835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6064,1.6352,5.84,5.47536,1.59698,5.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4336,1.5848,5.66
2020-02-22 15:00:00,5.59056,1.6305800000000001,5.8235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5488,1.6184,5.78,5.41776,1.58018,5.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.376,1.568,5.6
2020-02-22 15:30:00,5.59104,1.6307200000000002,5.824,0.04224000000000001,0.012320000000000001,0.044,5.5488,1.6184,5.78,5.41824,1.58032,5.644,0.04224000000000001,0.012320000000000001,0.044,5.376,1.568,5.6
2020-02-22 16:00:00,5.68656,1.6585800000000002,5.9235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6448,1.6464,5.88,5.5137599999999996,1.60818,5.7435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.472,1.596,5.7
2020-02-22 16:30:00,5.8113600000000005,1.6949800000000002,6.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7696000000000005,1.6828,6.01,5.63856,1.64458,5.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5968,1.6324,5.83
2020-02-22 17:00:00,5.94528,1.73404,6.193,0.041280000000000004,0.01204,0.043000000000000003,5.904,1.722,6.15,5.76288,1.68084,6.003,0.041280000000000004,0.01204,0.043000000000000003,5.7216000000000005,1.6688,5.96
2020-02-22 17:30:00,6.16464,1.7980200000000002,6.4215,0.03984,0.01162,0.0415,6.1248,1.7864,6.38,5.98224,1.74482,6.2315,0.03984,0.01162,0.0415,5.9424,1.7332,6.19
2020-02-22 18:00:00,6.31968,1.8432400000000002,6.583,0.041280000000000004,0.01204,0.043000000000000003,6.2784,1.8312,6.54,6.13728,1.79004,6.393,0.041280000000000004,0.01204,0.043000000000000003,6.096,1.778,6.35
2020-02-22 18:30:00,6.22512,1.81566,6.4845,0.04272,0.01246,0.044500000000000005,6.1824,1.8032,6.44,6.03312,1.7596600000000002,6.2845,0.04272,0.01246,0.044500000000000005,5.9904,1.7472,6.24
2020-02-22 19:00:00,6.09072,1.7764600000000002,6.3445,0.04272,0.01246,0.044500000000000005,6.048,1.764,6.3,5.90832,1.72326,6.1545,0.04272,0.01246,0.044500000000000005,5.8656,1.7107999999999999,6.11
2020-02-22 19:30:00,5.86032,1.70926,6.1045,0.04272,0.01246,0.044500000000000005,5.8176,1.6968,6.06,5.67792,1.65606,5.9145,0.04272,0.01246,0.044500000000000005,5.6352,1.6436000000000002,5.87
2020-02-22 20:00:00,5.65776,1.6501800000000002,5.8935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.616,1.638,5.85,5.48496,1.59978,5.7135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4432,1.5876000000000001,5.67
2020-02-22 20:30:00,5.52384,1.61112,5.754,0.04224000000000001,0.012320000000000001,0.044,5.4816,1.5988,5.71,5.36064,1.56352,5.584,0.04224000000000001,0.012320000000000001,0.044,5.3184000000000005,1.5512000000000001,5.54
2020-02-22 21:00:00,5.39904,1.5747200000000001,5.624,0.04224000000000001,0.012320000000000001,0.044,5.3568,1.5624,5.58,5.23584,1.52712,5.454,0.04224000000000001,0.012320000000000001,0.044,5.1936,1.5148000000000001,5.41
2020-02-22 21:30:00,5.25504,1.53272,5.474,0.04224000000000001,0.012320000000000001,0.044,5.2128,1.5204,5.43,5.10144,1.48792,5.314,0.04224000000000001,0.012320000000000001,0.044,5.0592,1.4756,5.27
2020-02-22 22:00:00,5.06352,1.47686,5.2745,0.04272,0.01246,0.044500000000000005,5.0208,1.4644,5.23,4.90992,1.43206,5.1145,0.04272,0.01246,0.044500000000000005,4.8672,1.4196,5.07
2020-02-22 22:30:00,4.89024,1.42632,5.094,0.04224000000000001,0.012320000000000001,0.044,4.848,1.4140000000000001,5.05,4.74624,1.38432,4.944,0.04224000000000001,0.012320000000000001,0.044,4.704,1.3719999999999999,4.9
2020-02-22 23:00:00,4.7083200000000005,1.3732600000000001,4.9045000000000005,0.04272,0.01246,0.044500000000000005,4.6656,1.3608,4.86,4.56432,1.33126,4.7545,0.04272,0.01246,0.044500000000000005,4.5216,1.3188,4.71
2020-02-22 23:30:00,4.46784,1.30312,4.654,0.04224000000000001,0.012320000000000001,0.044,4.4256,1.2908,4.61,4.32384,1.26112,4.504,0.04224000000000001,0.012320000000000001,0.044,4.2816,1.2488000000000001,4.46
2020-02-23 00:00:00,4.30512,1.25566,4.4845,0.04272,0.01246,0.044500000000000005,4.2624,1.2432,4.44,4.17072,1.21646,4.3445,0.04272,0.01246,0.044500000000000005,4.128,1.204,4.3
2020-02-23 00:30:00,4.23792,1.23606,4.4145,0.04272,0.01246,0.044500000000000005,4.1952,1.2236,4.37,4.09392,1.19406,4.2645,0.04272,0.01246,0.044500000000000005,4.0512,1.1816,4.22
2020-02-23 01:00:00,4.32384,1.26112,4.504,0.04224000000000001,0.012320000000000001,0.044,4.2816,1.2488000000000001,4.46,4.17984,1.21912,4.354,0.04224000000000001,0.012320000000000001,0.044,4.1376,1.2068,4.31
2020-02-23 01:30:00,4.28544,1.24992,4.464,0.04224000000000001,0.012320000000000001,0.044,4.2432,1.2376,4.42,4.15104,1.21072,4.324,0.04224000000000001,0.012320000000000001,0.044,4.1088000000000005,1.1984,4.28
2020-02-23 02:00:00,4.2576,1.2418,4.435,0.0432,0.0126,0.045,4.2144,1.2292,4.39,4.1232,1.2026,4.295,0.0432,0.0126,0.045,4.08,1.19,4.25
2020-02-23 02:30:00,4.1712,1.2166000000000001,4.345,0.0432,0.0126,0.045,4.128,1.204,4.3,4.0368,1.1774,4.205,0.0432,0.0126,0.045,3.9936,1.1648,4.16
2020-02-23 03:00:00,4.09344,1.19392,4.264,0.04224000000000001,0.012320000000000001,0.044,4.0512,1.1816,4.22,3.95904,1.15472,4.124,0.04224000000000001,0.012320000000000001,0.044,3.9168000000000003,1.1424,4.08
2020-02-23 03:30:00,4.02624,1.17432,4.194,0.04224000000000001,0.012320000000000001,0.044,3.984,1.162,4.15,3.89184,1.1351200000000001,4.054,0.04224000000000001,0.012320000000000001,0.044,3.8496,1.1228,4.01
2020-02-23 04:00:00,3.95904,1.15472,4.124,0.04224000000000001,0.012320000000000001,0.044,3.9168000000000003,1.1424,4.08,3.8342400000000003,1.11832,3.9939999999999998,0.04224000000000001,0.012320000000000001,0.044,3.792,1.106,3.95
2020-02-23 04:30:00,3.94032,1.14926,4.1045,0.04272,0.01246,0.044500000000000005,3.8976,1.1368,4.06,3.8155200000000002,1.11286,3.9745,0.04272,0.01246,0.044500000000000005,3.7728,1.1004,3.93
2020-02-23 05:00:00,3.8635200000000003,1.12686,4.0245,0.04272,0.01246,0.044500000000000005,3.8208,1.1144,3.98,3.73872,1.09046,3.8945,0.04272,0.01246,0.044500000000000005,3.696,1.078,3.85
2020-02-23 05:30:00,3.82464,1.11552,3.984,0.04224000000000001,0.012320000000000001,0.044,3.7824,1.1032,3.94,3.69984,1.07912,3.854,0.04224000000000001,0.012320000000000001,0.044,3.6576,1.0668,3.81
2020-02-23 06:00:00,3.87264,1.12952,4.034,0.04224000000000001,0.012320000000000001,0.044,3.8304,1.1172,3.99,3.74784,1.09312,3.904,0.04224000000000001,0.012320000000000001,0.044,3.7056,1.0808,3.86
2020-02-23 06:30:00,3.9878400000000003,1.16312,4.154,0.04224000000000001,0.012320000000000001,0.044,3.9455999999999998,1.1508,4.11,3.86304,1.12672,4.024,0.04224000000000001,0.012320000000000001,0.044,3.8208,1.1144,3.98
2020-02-23 07:00:00,4.09344,1.19392,4.264,0.04224000000000001,0.012320000000000001,0.044,4.0512,1.1816,4.22,3.95904,1.15472,4.124,0.04224000000000001,0.012320000000000001,0.044,3.9168000000000003,1.1424,4.08
2020-02-23 07:30:00,4.15968,1.21324,4.333,0.041280000000000004,0.01204,0.043000000000000003,4.1184,1.2012,4.29,4.02528,1.17404,4.193,0.041280000000000004,0.01204,0.043000000000000003,3.984,1.162,4.15
2020-02-23 08:00:00,4.33296,1.2637800000000001,4.5135000000000005,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2912,1.2516,4.47,4.19856,1.22458,4.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1568,1.2124,4.33
2020-02-23 08:30:00,4.54416,1.32538,4.7335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5024,1.3132000000000001,4.69,4.40016,1.28338,4.5835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3584,1.2711999999999999,4.54
2020-02-23 09:00:00,4.69776,1.37018,4.8935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.656,1.358,4.85,4.54416,1.32538,4.7335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5024,1.3132000000000001,4.69
2020-02-23 09:30:00,4.89936,1.4289800000000001,5.1035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.8576,1.4168,5.06,4.74576,1.38418,4.9435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.704,1.3719999999999999,4.9
2020-02-23 10:00:00,5.07264,1.47952,5.284,0.04224000000000001,0.012320000000000001,0.044,5.0304,1.4672,5.24,4.91904,1.43472,5.124,0.04224000000000001,0.012320000000000001,0.044,4.8768,1.4224,5.08
2020-02-23 10:30:00,5.28384,1.54112,5.504,0.04224000000000001,0.012320000000000001,0.044,5.2416,1.5288,5.46,5.13024,1.49632,5.344,0.04224000000000001,0.012320000000000001,0.044,5.088,1.484,5.3
2020-02-23 11:00:00,5.58096,1.62778,5.8135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5392,1.6156000000000001,5.77,5.41776,1.58018,5.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.376,1.568,5.6
2020-02-23 11:30:00,5.60016,1.63338,5.8335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5584,1.6212,5.79,5.43696,1.5857800000000002,5.6635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3952,1.5735999999999999,5.62
2020-02-23 12:00:00,5.54256,1.61658,5.7735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5008,1.6044,5.73,5.37936,1.56898,5.6035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3376,1.5568,5.5600000000000005
2020-02-23 12:30:00,5.72496,1.66978,5.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6832,1.6576,5.92,5.55216,1.61938,5.7835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5104,1.6072000000000002,5.74
2020-02-23 13:00:00,5.74416,1.67538,5.9835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7024,1.6632,5.94,5.57136,1.62498,5.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5296,1.6128,5.76
2020-02-23 13:30:00,5.8113600000000005,1.6949800000000002,6.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7696000000000005,1.6828,6.01,5.63856,1.64458,5.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5968,1.6324,5.83
2020-02-23 14:00:00,5.77344,1.68392,6.014,0.04224000000000001,0.012320000000000001,0.044,5.7312,1.6716000000000002,5.97,5.60064,1.63352,5.834,0.04224000000000001,0.012320000000000001,0.044,5.5584,1.6212,5.79
2020-02-23 14:30:00,5.66784,1.65312,5.904,0.04224000000000001,0.012320000000000001,0.044,5.6256,1.6408,5.86,5.49504,1.6027200000000001,5.724,0.04224000000000001,0.012320000000000001,0.044,5.4528,1.5904,5.68
2020-02-23 15:00:00,5.71584,1.6671200000000002,5.954,0.04224000000000001,0.012320000000000001,0.044,5.6736,1.6548,5.91,5.54304,1.61672,5.774,0.04224000000000001,0.012320000000000001,0.044,5.5008,1.6044,5.73
2020-02-23 15:30:00,5.66784,1.65312,5.904,0.04224000000000001,0.012320000000000001,0.044,5.6256,1.6408,5.86,5.49504,1.6027200000000001,5.724,0.04224000000000001,0.012320000000000001,0.044,5.4528,1.5904,5.68
2020-02-23 16:00:00,5.72496,1.66978,5.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6832,1.6576,5.92,5.55216,1.61938,5.7835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5104,1.6072000000000002,5.74
2020-02-23 16:30:00,5.79216,1.68938,6.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7504,1.6772,5.99,5.61936,1.63898,5.8535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5776,1.6268,5.8100000000000005
2020-02-23 17:00:00,5.82144,1.69792,6.064,0.04224000000000001,0.012320000000000001,0.044,5.7792,1.6856,6.02,5.64864,1.64752,5.884,0.04224000000000001,0.012320000000000001,0.044,5.6064,1.6352,5.84
2020-02-23 17:30:00,6.0888,1.7759,6.3425,0.0408,0.0119,0.0425,6.048,1.764,6.3,5.9064,1.7227000000000001,6.1525,0.0408,0.0119,0.0425,5.8656,1.7107999999999999,6.11
2020-02-23 18:00:00,6.2904,1.8347,6.5525,0.0408,0.0119,0.0425,6.2496,1.8228,6.51,6.0984,1.7787000000000002,6.3525,0.0408,0.0119,0.0425,6.0576,1.7668,6.31
2020-02-23 18:30:00,6.26304,1.8267200000000001,6.524,0.04224000000000001,0.012320000000000001,0.044,6.2208,1.8144,6.48,6.08064,1.77352,6.334,0.04224000000000001,0.012320000000000001,0.044,6.0384,1.7612,6.29
2020-02-23 19:00:00,6.13872,1.79046,6.3945,0.04272,0.01246,0.044500000000000005,6.096,1.778,6.35,5.94672,1.7344600000000001,6.1945,0.04272,0.01246,0.044500000000000005,5.904,1.722,6.15
2020-02-23 19:30:00,6.024,1.7570000000000001,6.275,0.0432,0.0126,0.045,5.9808,1.7444000000000002,6.23,5.8416,1.7038,6.085,0.0432,0.0126,0.045,5.7984,1.6912,6.04
2020-02-23 20:00:00,5.8032,1.6926,6.045,0.0432,0.0126,0.045,5.76,1.6800000000000002,6.0,5.6304,1.6421999999999999,5.865,0.0432,0.0126,0.045,5.5872,1.6296,5.82
2020-02-23 20:30:00,5.69712,1.66166,5.9345,0.04272,0.01246,0.044500000000000005,5.6544,1.6492,5.89,5.52432,1.6112600000000001,5.7545,0.04272,0.01246,0.044500000000000005,5.4816,1.5988,5.71
2020-02-23 21:00:00,5.47632,1.59726,5.7045,0.04272,0.01246,0.044500000000000005,5.4336,1.5848,5.66,5.31312,1.54966,5.5344999999999995,0.04272,0.01246,0.044500000000000005,5.2704,1.5372,5.49
2020-02-23 21:30:00,5.30304,1.54672,5.524,0.04224000000000001,0.012320000000000001,0.044,5.2608,1.5344,5.48,5.13984,1.49912,5.354,0.04224000000000001,0.012320000000000001,0.044,5.0976,1.4868000000000001,5.31
2020-02-23 22:00:00,5.09232,1.48526,5.3045,0.04272,0.01246,0.044500000000000005,5.0496,1.4727999999999999,5.26,4.93872,1.44046,5.1445,0.04272,0.01246,0.044500000000000005,4.896,1.428,5.1
2020-02-23 22:30:00,4.83312,1.4096600000000001,5.0345,0.04272,0.01246,0.044500000000000005,4.7904,1.3972,4.99,4.68912,1.36766,4.8845,0.04272,0.01246,0.044500000000000005,4.6464,1.3552,4.84
2020-02-23 23:00:00,4.6224,1.3482,4.815,0.0432,0.0126,0.045,4.5792,1.3356,4.77,4.4784,1.3062,4.665,0.0432,0.0126,0.045,4.4352,1.2936,4.62
2020-02-23 23:30:00,4.41072,1.28646,4.5945,0.04272,0.01246,0.044500000000000005,4.368,1.274,4.55,4.26672,1.2444600000000001,4.4445,0.04272,0.01246,0.044500000000000005,4.224,1.232,4.4
2020-02-24 00:00:00,4.2288,1.2334,4.405,0.0432,0.0126,0.045,4.1856,1.2208,4.36,4.0944,1.1942,4.265,0.0432,0.0126,0.045,4.0512,1.1816,4.22
2020-02-24 00:30:00,4.14192,1.2080600000000001,4.3145,0.04272,0.01246,0.044500000000000005,4.0992,1.1956,4.27,4.01712,1.17166,4.1845,0.04272,0.01246,0.044500000000000005,3.9744,1.1592,4.14
2020-02-24 01:00:00,4.27632,1.24726,4.4545,0.04272,0.01246,0.044500000000000005,4.2336,1.2348,4.41,4.14192,1.2080600000000001,4.3145,0.04272,0.01246,0.044500000000000005,4.0992,1.1956,4.27
2020-02-24 01:30:00,4.27536,1.24698,4.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2336,1.2348,4.41,4.14096,1.20778,4.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0992,1.1956,4.27
2020-02-24 02:00:00,4.27632,1.24726,4.4545,0.04272,0.01246,0.044500000000000005,4.2336,1.2348,4.41,4.14192,1.2080600000000001,4.3145,0.04272,0.01246,0.044500000000000005,4.0992,1.1956,4.27
2020-02-24 02:30:00,4.1616,1.2138,4.335,0.0432,0.0126,0.045,4.1184,1.2012,4.29,4.0272,1.1746,4.195,0.0432,0.0126,0.045,3.984,1.162,4.15
2020-02-24 03:00:00,4.0656,1.1858,4.235,0.0432,0.0126,0.045,4.0224,1.1732,4.19,3.9408000000000003,1.1494,4.105,0.0432,0.0126,0.045,3.8976,1.1368,4.06
2020-02-24 03:30:00,4.04592,1.18006,4.2145,0.04272,0.01246,0.044500000000000005,4.0032,1.1676,4.17,3.9115200000000003,1.14086,4.0745,0.04272,0.01246,0.044500000000000005,3.8688000000000002,1.1284,4.03
2020-02-24 04:00:00,4.01712,1.17166,4.1845,0.04272,0.01246,0.044500000000000005,3.9744,1.1592,4.14,3.88272,1.13246,4.0445,0.04272,0.01246,0.044500000000000005,3.84,1.12,4.0
2020-02-24 04:30:00,4.01712,1.17166,4.1845,0.04272,0.01246,0.044500000000000005,3.9744,1.1592,4.14,3.88272,1.13246,4.0445,0.04272,0.01246,0.044500000000000005,3.84,1.12,4.0
2020-02-24 05:00:00,4.03632,1.17726,4.2045,0.04272,0.01246,0.044500000000000005,3.9936,1.1648,4.16,3.9115200000000003,1.14086,4.0745,0.04272,0.01246,0.044500000000000005,3.8688000000000002,1.1284,4.03
2020-02-24 05:30:00,4.22736,1.23298,4.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1856,1.2208,4.36,4.09296,1.19378,4.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0512,1.1816,4.22
2020-02-24 06:00:00,4.44816,1.29738,4.6335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4064,1.2852000000000001,4.59,4.30416,1.25538,4.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2624,1.2432,4.44
2020-02-24 06:30:00,4.90032,1.42926,5.1045,0.04272,0.01246,0.044500000000000005,4.8576,1.4168,5.06,4.7563200000000005,1.38726,4.9545,0.04272,0.01246,0.044500000000000005,4.7136,1.3748,4.91
2020-02-24 07:00:00,5.22672,1.52446,5.4445,0.04272,0.01246,0.044500000000000005,5.184,1.512,5.4,5.07312,1.47966,5.2845,0.04272,0.01246,0.044500000000000005,5.0304,1.4672,5.24
2020-02-24 07:30:00,5.64768,1.64724,5.883,0.041280000000000004,0.01204,0.043000000000000003,5.6064,1.6352,5.84,5.48448,1.59964,5.713,0.041280000000000004,0.01204,0.043000000000000003,5.4432,1.5876000000000001,5.67
2020-02-24 08:00:00,6.10848,1.7816400000000001,6.3629999999999995,0.041280000000000004,0.01204,0.043000000000000003,6.0672,1.7696,6.32,5.91648,1.72564,6.163,0.041280000000000004,0.01204,0.043000000000000003,5.8752,1.7136,6.12
2020-02-24 08:30:00,6.50256,1.8965800000000002,6.7735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4608,1.8844,6.73,6.31056,1.84058,6.5735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2688,1.8284,6.53
2020-02-24 09:00:00,6.63696,1.93578,6.9135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5952,1.9236,6.87,6.43536,1.87698,6.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3936,1.8648,6.66
2020-02-24 09:30:00,6.80976,1.98618,7.0935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.768,1.974,7.05,6.60816,1.92738,6.8835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5664,1.9152,6.84
2020-02-24 10:00:00,6.9729600000000005,2.03378,7.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9312000000000005,2.0216,7.22,6.76176,1.97218,7.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.72,1.96,7.0
