Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-24 10:30:00,6.88656,2.00858,7.1735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8448,1.9964,7.13,6.68496,1.94978,6.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6432,1.9376000000000002,6.92
2020-02-24 11:00:00,7.05888,2.05884,7.353,0.041280000000000004,0.01204,0.043000000000000003,7.0176,2.0468,7.31,6.84768,1.9972400000000001,7.133,0.041280000000000004,0.01204,0.043000000000000003,6.8064,1.9852,7.09
2020-02-24 11:30:00,7.18416,2.09538,7.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1424,2.0832,7.44,6.98256,2.03658,7.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9408,2.0244,7.23
2020-02-24 12:00:00,7.23216,2.10938,7.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1904,2.0972,7.49,7.02096,2.04778,7.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9792000000000005,2.0356,7.27
2020-02-24 12:30:00,7.23216,2.10938,7.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1904,2.0972,7.49,7.02096,2.04778,7.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9792000000000005,2.0356,7.27
2020-02-24 13:00:00,7.06896,2.06178,7.3635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0272,2.0496,7.32,6.86736,2.00298,7.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8256,1.9908000000000001,7.11
2020-02-24 13:30:00,7.00176,2.04218,7.2935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.96,2.03,7.25,6.80016,1.98338,7.0835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7584,1.9712,7.04
2020-02-24 14:00:00,6.98256,2.03658,7.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9408,2.0244,7.23,6.77136,1.97498,7.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7296,1.9628,7.01
2020-02-24 14:30:00,6.98256,2.03658,7.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9408,2.0244,7.23,6.77136,1.97498,7.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7296,1.9628,7.01
2020-02-24 15:00:00,6.85776,2.00018,7.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.816,1.988,7.1,6.65616,1.94138,6.9335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6144,1.9292,6.89
2020-02-24 15:30:00,6.86736,2.00298,7.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8256,1.9908000000000001,7.11,6.66576,1.9441800000000002,6.9435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.624,1.932,6.9
2020-02-24 16:00:00,7.07808,2.06444,7.373,0.041280000000000004,0.01204,0.043000000000000003,7.0368,2.0524,7.33,6.87648,2.00564,7.163,0.041280000000000004,0.01204,0.043000000000000003,6.8352,1.9936,7.12
2020-02-24 16:30:00,7.23216,2.10938,7.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1904,2.0972,7.49,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28
2020-02-24 17:00:00,7.26096,2.11778,7.5635,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2192,2.1056,7.52,7.04976,2.05618,7.3435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.008,2.044,7.3
2020-02-24 17:30:00,7.15536,2.08698,7.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1136,2.0748,7.41,6.94416,2.02538,7.2335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9024,2.0132,7.19
2020-02-24 18:00:00,7.15296,2.08628,7.451,0.039360000000000006,0.01148,0.041,7.1136,2.0748,7.41,6.93216,2.02188,7.221,0.039360000000000006,0.01148,0.041,6.8928,2.0104,7.18
2020-02-24 18:30:00,7.05888,2.05884,7.353,0.041280000000000004,0.01204,0.043000000000000003,7.0176,2.0468,7.31,6.85728,2.00004,7.143,0.041280000000000004,0.01204,0.043000000000000003,6.816,1.988,7.1
2020-02-24 19:00:00,6.84816,1.9973800000000002,7.1335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8064,1.9852,7.09,6.64656,1.93858,6.9235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6048,1.9264000000000001,6.88
2020-02-24 19:30:00,6.63696,1.93578,6.9135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5952,1.9236,6.87,6.44496,1.8797800000000002,6.7135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4032,1.8676,6.67
2020-02-24 20:00:00,6.36864,1.85752,6.634,0.04224000000000001,0.012320000000000001,0.044,6.3264,1.8452000000000002,6.59,6.18624,1.8043200000000001,6.444,0.04224000000000001,0.012320000000000001,0.044,6.144,1.792,6.4
2020-02-24 20:30:00,6.11904,1.78472,6.374,0.04224000000000001,0.012320000000000001,0.044,6.0768,1.7724000000000002,6.33,5.93664,1.7315200000000002,6.184,0.04224000000000001,0.012320000000000001,0.044,5.8944,1.7192,6.14
2020-02-24 21:00:00,5.95584,1.73712,6.204,0.04224000000000001,0.012320000000000001,0.044,5.9136,1.7248,6.16,5.78304,1.6867200000000002,6.024,0.04224000000000001,0.012320000000000001,0.044,5.7408,1.6743999999999999,5.98
2020-02-24 21:30:00,5.74464,1.6755200000000001,5.984,0.04224000000000001,0.012320000000000001,0.044,5.7024,1.6632,5.94,5.57184,1.62512,5.804,0.04224000000000001,0.012320000000000001,0.044,5.5296,1.6128,5.76
2020-02-24 22:00:00,5.47632,1.59726,5.7045,0.04272,0.01246,0.044500000000000005,5.4336,1.5848,5.66,5.30352,1.5468600000000001,5.5245,0.04272,0.01246,0.044500000000000005,5.2608,1.5344,5.48
2020-02-24 22:30:00,5.112,1.491,5.325,0.0432,0.0126,0.045,5.0688,1.4784000000000002,5.28,4.9584,1.4462000000000002,5.165,0.0432,0.0126,0.045,4.9152000000000005,1.4336,5.12
2020-02-24 23:00:00,4.84224,1.41232,5.044,0.04224000000000001,0.012320000000000001,0.044,4.8,1.4,5.0,4.69824,1.37032,4.894,0.04224000000000001,0.012320000000000001,0.044,4.656,1.358,4.85
2020-02-24 23:30:00,4.57392,1.33406,4.7645,0.04272,0.01246,0.044500000000000005,4.5312,1.3216,4.72,4.43952,1.29486,4.6245,0.04272,0.01246,0.044500000000000005,4.3968,1.2824,4.58
2020-02-25 00:00:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.23792,1.23606,4.4145,0.04272,0.01246,0.044500000000000005,4.1952,1.2236,4.37
2020-02-25 00:30:00,4.31472,1.25846,4.4945,0.04272,0.01246,0.044500000000000005,4.272,1.246,4.45,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31
2020-02-25 01:00:00,4.40064,1.28352,4.584,0.04224000000000001,0.012320000000000001,0.044,4.3584,1.2711999999999999,4.54,4.25664,1.24152,4.434,0.04224000000000001,0.012320000000000001,0.044,4.2144,1.2292,4.39
2020-02-25 01:30:00,4.42032,1.28926,4.6045,0.04272,0.01246,0.044500000000000005,4.3776,1.2768,4.5600000000000005,4.28592,1.25006,4.4645,0.04272,0.01246,0.044500000000000005,4.2432,1.2376,4.42
2020-02-25 02:00:00,4.40064,1.28352,4.584,0.04224000000000001,0.012320000000000001,0.044,4.3584,1.2711999999999999,4.54,4.26624,1.24432,4.444,0.04224000000000001,0.012320000000000001,0.044,4.224,1.232,4.4
2020-02-25 02:30:00,4.30512,1.25566,4.4845,0.04272,0.01246,0.044500000000000005,4.2624,1.2432,4.44,4.17072,1.21646,4.3445,0.04272,0.01246,0.044500000000000005,4.128,1.204,4.3
2020-02-25 03:00:00,4.20864,1.22752,4.384,0.04224000000000001,0.012320000000000001,0.044,4.1664,1.2152,4.34,4.07424,1.18832,4.244,0.04224000000000001,0.012320000000000001,0.044,4.032,1.176,4.2
2020-02-25 03:30:00,4.20912,1.22766,4.3845,0.04272,0.01246,0.044500000000000005,4.1664,1.2152,4.34,4.07472,1.18846,4.2445,0.04272,0.01246,0.044500000000000005,4.032,1.176,4.2
2020-02-25 04:00:00,4.1328,1.2054,4.305,0.0432,0.0126,0.045,4.0896,1.1928,4.26,3.9984,1.1662,4.165,0.0432,0.0126,0.045,3.9552,1.1536,4.12
2020-02-25 04:30:00,4.152,1.211,4.325,0.0432,0.0126,0.045,4.1088000000000005,1.1984,4.28,4.0272,1.1746,4.195,0.0432,0.0126,0.045,3.984,1.162,4.15
2020-02-25 05:00:00,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31,4.05552,1.18286,4.2245,0.04272,0.01246,0.044500000000000005,4.0128,1.1703999999999999,4.18
2020-02-25 05:30:00,4.35264,1.26952,4.534,0.04224000000000001,0.012320000000000001,0.044,4.3104,1.2572,4.49,4.21824,1.23032,4.394,0.04224000000000001,0.012320000000000001,0.044,4.176,1.218,4.35
2020-02-25 06:00:00,4.61136,1.34498,4.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5696,1.3328,4.76,4.46736,1.30298,4.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4256,1.2908,4.61
2020-02-25 06:30:00,5.07216,1.47938,5.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0304,1.4672,5.24,4.91856,1.43458,5.1235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.8768,1.4224,5.08
2020-02-25 07:00:00,5.47536,1.59698,5.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4336,1.5848,5.66,5.30256,1.54658,5.5235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.2608,1.5344,5.48
2020-02-25 07:30:00,5.8776,1.7143000000000002,6.1225,0.0408,0.0119,0.0425,5.8368,1.7024,6.08,5.7048,1.6639,5.9425,0.0408,0.0119,0.0425,5.664,1.6520000000000001,5.9
2020-02-25 08:00:00,6.31056,1.84058,6.5735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2688,1.8284,6.53,6.12816,1.7873800000000002,6.3835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.0864,1.7752,6.34
2020-02-25 08:30:00,6.58896,1.92178,6.8635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5472,1.9096000000000002,6.82,6.38736,1.86298,6.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3456,1.8508,6.61
2020-02-25 09:00:00,6.56016,1.91338,6.8335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5184,1.9012,6.79,6.36816,1.85738,6.6335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3264,1.8452000000000002,6.59
2020-02-25 09:30:00,6.82896,1.99178,7.1135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7872,1.9796,7.07,6.62736,1.9329800000000001,6.9035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5856,1.9208,6.86
2020-02-25 10:00:00,6.80928,1.98604,7.093,0.041280000000000004,0.01204,0.043000000000000003,6.768,1.974,7.05,6.60768,1.92724,6.883,0.041280000000000004,0.01204,0.043000000000000003,6.5664,1.9152,6.84
2020-02-25 10:30:00,6.75168,1.96924,7.033,0.041280000000000004,0.01204,0.043000000000000003,6.7104,1.9572,6.99,6.55968,1.91324,6.833,0.041280000000000004,0.01204,0.043000000000000003,6.5184,1.9012,6.79
2020-02-25 11:00:00,7.0392,2.0531,7.3325,0.0408,0.0119,0.0425,6.9984,2.0412,7.29,6.8376,1.9943,7.1225,0.0408,0.0119,0.0425,6.7968,1.9824000000000002,7.08
2020-02-25 11:30:00,7.116,2.0755,7.4125,0.0408,0.0119,0.0425,7.0752,2.0636,7.37,6.9048,2.0139,7.1925,0.0408,0.0119,0.0425,6.864,2.002,7.15
2020-02-25 12:00:00,6.96288,2.03084,7.253,0.041280000000000004,0.01204,0.043000000000000003,6.9216,2.0188,7.21,6.76128,1.9720400000000002,7.043,0.041280000000000004,0.01204,0.043000000000000003,6.72,1.96,7.0
2020-02-25 12:30:00,7.02048,2.04764,7.313,0.041280000000000004,0.01204,0.043000000000000003,6.9792000000000005,2.0356,7.27,6.80928,1.98604,7.093,0.041280000000000004,0.01204,0.043000000000000003,6.768,1.974,7.05
2020-02-25 13:00:00,6.90576,2.01418,7.1935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.864,2.002,7.15,6.70416,1.9553800000000001,6.9835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6624,1.9432,6.94
2020-02-25 13:30:00,6.78096,1.97778,7.0635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7392,1.9656,7.02,6.57936,1.9189800000000001,6.8535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5376,1.9068,6.8100000000000005
2020-02-25 14:00:00,6.68496,1.94978,6.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6432,1.9376000000000002,6.92,6.48336,1.89098,6.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4416,1.8788,6.71
2020-02-25 14:30:00,6.7233600000000004,1.9609800000000002,7.0035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6815999999999995,1.9488,6.96,6.5217600000000004,1.90218,6.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.48,1.8900000000000001,6.75
2020-02-25 15:00:00,6.83856,1.99458,7.1235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7968,1.9824000000000002,7.08,6.63696,1.93578,6.9135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5952,1.9236,6.87
2020-02-25 15:30:00,6.75216,1.9693800000000001,7.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7104,1.9572,6.99,6.56016,1.91338,6.8335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5184,1.9012,6.79
2020-02-25 16:00:00,6.96336,2.03098,7.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9216,2.0188,7.21,6.75216,1.9693800000000001,7.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7104,1.9572,6.99
2020-02-25 16:30:00,7.15536,2.08698,7.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1136,2.0748,7.41,6.94416,2.02538,7.2335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9024,2.0132,7.19
2020-02-25 17:00:00,7.19376,2.09818,7.4935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.152,2.086,7.45,6.99216,2.03938,7.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9504,2.0272,7.24
2020-02-25 17:30:00,7.12608,2.07844,7.423,0.041280000000000004,0.01204,0.043000000000000003,7.0848,2.0664,7.38,6.92448,2.01964,7.213,0.041280000000000004,0.01204,0.043000000000000003,6.8832,2.0076,7.17
2020-02-25 18:00:00,7.05744,2.05842,7.3515,0.03984,0.01162,0.0415,7.0176,2.0468,7.31,6.85584,1.9996200000000002,7.1415,0.03984,0.01162,0.0415,6.816,1.988,7.1
2020-02-25 18:30:00,7.14528,2.08404,7.443,0.041280000000000004,0.01204,0.043000000000000003,7.104,2.072,7.4,6.93408,2.02244,7.223,0.041280000000000004,0.01204,0.043000000000000003,6.8928,2.0104,7.18
2020-02-25 19:00:00,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28,6.82896,1.99178,7.1135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7872,1.9796,7.07
2020-02-25 19:30:00,6.89616,2.01138,7.1835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8544,1.9992,7.14,6.69456,1.9525800000000002,6.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6528,1.9404,6.93
2020-02-25 20:00:00,6.62736,1.9329800000000001,6.9035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5856,1.9208,6.86,6.43536,1.87698,6.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3936,1.8648,6.66
2020-02-25 20:30:00,6.40656,1.8685800000000001,6.6735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3648,1.8564,6.63,6.22416,1.8153800000000002,6.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1824,1.8032,6.44
2020-02-25 21:00:00,6.1958400000000005,1.80712,6.454,0.04224000000000001,0.012320000000000001,0.044,6.1536,1.7948,6.41,6.01344,1.75392,6.264,0.04224000000000001,0.012320000000000001,0.044,5.9712,1.7416,6.22
2020-02-25 21:30:00,5.93664,1.7315200000000002,6.184,0.04224000000000001,0.012320000000000001,0.044,5.8944,1.7192,6.14,5.76384,1.68112,6.004,0.04224000000000001,0.012320000000000001,0.044,5.7216000000000005,1.6688,5.96
2020-02-25 22:00:00,5.69664,1.66152,5.934,0.04224000000000001,0.012320000000000001,0.044,5.6544,1.6492,5.89,5.52384,1.61112,5.754,0.04224000000000001,0.012320000000000001,0.044,5.4816,1.5988,5.71
2020-02-25 22:30:00,5.31264,1.54952,5.534,0.04224000000000001,0.012320000000000001,0.044,5.2704,1.5372,5.49,5.14944,1.5019200000000001,5.364,0.04224000000000001,0.012320000000000001,0.044,5.1072,1.4896,5.32
2020-02-25 23:00:00,4.95744,1.44592,5.164,0.04224000000000001,0.012320000000000001,0.044,4.9152000000000005,1.4336,5.12,4.80384,1.4011200000000001,5.004,0.04224000000000001,0.012320000000000001,0.044,4.7616,1.3888,4.96
2020-02-25 23:30:00,4.69824,1.37032,4.894,0.04224000000000001,0.012320000000000001,0.044,4.656,1.358,4.85,4.55424,1.32832,4.744,0.04224000000000001,0.012320000000000001,0.044,4.5120000000000005,1.316,4.7
2020-02-26 00:00:00,4.55424,1.32832,4.744,0.04224000000000001,0.012320000000000001,0.044,4.5120000000000005,1.316,4.7,4.41024,1.28632,4.594,0.04224000000000001,0.012320000000000001,0.044,4.368,1.274,4.55
2020-02-26 00:30:00,4.49664,1.31152,4.684,0.04224000000000001,0.012320000000000001,0.044,4.4544,1.2992,4.64,4.35264,1.26952,4.534,0.04224000000000001,0.012320000000000001,0.044,4.3104,1.2572,4.49
2020-02-26 01:00:00,4.62144,1.34792,4.814,0.04224000000000001,0.012320000000000001,0.044,4.5792,1.3356,4.77,4.47744,1.30592,4.664,0.04224000000000001,0.012320000000000001,0.044,4.4352,1.2936,4.62
2020-02-26 01:30:00,4.62144,1.34792,4.814,0.04224000000000001,0.012320000000000001,0.044,4.5792,1.3356,4.77,4.47744,1.30592,4.664,0.04224000000000001,0.012320000000000001,0.044,4.4352,1.2936,4.62
2020-02-26 02:00:00,4.5830400000000004,1.3367200000000001,4.774,0.04224000000000001,0.012320000000000001,0.044,4.5408,1.3244,4.73,4.43904,1.29472,4.624,0.04224000000000001,0.012320000000000001,0.044,4.3968,1.2824,4.58
2020-02-26 02:30:00,4.50672,1.31446,4.6945,0.04272,0.01246,0.044500000000000005,4.464,1.302,4.65,4.36272,1.2724600000000001,4.5445,0.04272,0.01246,0.044500000000000005,4.32,1.26,4.5
2020-02-26 03:00:00,4.42032,1.28926,4.6045,0.04272,0.01246,0.044500000000000005,4.3776,1.2768,4.5600000000000005,4.28592,1.25006,4.4645,0.04272,0.01246,0.044500000000000005,4.2432,1.2376,4.42
2020-02-26 03:30:00,4.3536,1.2698,4.535,0.0432,0.0126,0.045,4.3104,1.2572,4.49,4.2192,1.2306,4.395,0.0432,0.0126,0.045,4.176,1.218,4.35
2020-02-26 04:00:00,4.30464,1.25552,4.484,0.04224000000000001,0.012320000000000001,0.044,4.2624,1.2432,4.44,4.17024,1.21632,4.344,0.04224000000000001,0.012320000000000001,0.044,4.128,1.204,4.3
2020-02-26 04:30:00,4.22784,1.23312,4.404,0.04224000000000001,0.012320000000000001,0.044,4.1856,1.2208,4.36,4.09344,1.19392,4.264,0.04224000000000001,0.012320000000000001,0.044,4.0512,1.1816,4.22
2020-02-26 05:00:00,4.21824,1.23032,4.394,0.04224000000000001,0.012320000000000001,0.044,4.176,1.218,4.35,4.08384,1.19112,4.254,0.04224000000000001,0.012320000000000001,0.044,4.0416,1.1788,4.21
2020-02-26 05:30:00,4.40928,1.28604,4.593,0.041280000000000004,0.01204,0.043000000000000003,4.368,1.274,4.55,4.27488,1.24684,4.453,0.041280000000000004,0.01204,0.043000000000000003,4.2336,1.2348,4.41
2020-02-26 06:00:00,4.60128,1.34204,4.793,0.041280000000000004,0.01204,0.043000000000000003,4.5600000000000005,1.33,4.75,4.45728,1.30004,4.643,0.041280000000000004,0.01204,0.043000000000000003,4.416,1.288,4.6
2020-02-26 06:30:00,5.12976,1.49618,5.3435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.088,1.484,5.3,4.96656,1.44858,5.1735,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.9248,1.4364,5.13
2020-02-26 07:00:00,5.51328,1.60804,5.743,0.041280000000000004,0.01204,0.043000000000000003,5.472,1.596,5.7,5.35008,1.56044,5.573,0.041280000000000004,0.01204,0.043000000000000003,5.3088,1.5484,5.53
2020-02-26 07:30:00,5.91696,1.72578,6.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.8752,1.7136,6.12,5.73456,1.67258,5.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6928,1.6604,5.93
2020-02-26 08:00:00,6.35856,1.8545800000000001,6.6235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3168,1.8424,6.58,6.16656,1.79858,6.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1248,1.7864,6.38
2020-02-26 08:30:00,6.64656,1.93858,6.9235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6048,1.9264000000000001,6.88,6.44496,1.8797800000000002,6.7135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4032,1.8676,6.67
2020-02-26 09:00:00,6.80016,1.98338,7.0835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7584,1.9712,7.04,6.59856,1.9245800000000002,6.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5568,1.9123999999999999,6.83
2020-02-26 09:30:00,7.04976,2.05618,7.3435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.008,2.044,7.3,6.84816,1.9973800000000002,7.1335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8064,1.9852,7.09
2020-02-26 10:00:00,7.14576,2.08418,7.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.104,2.072,7.4,6.93456,2.02258,7.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8928,2.0104,7.18
2020-02-26 10:30:00,7.20336,2.10098,7.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1616,2.0888,7.46,6.99216,2.03938,7.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9504,2.0272,7.24
2020-02-26 11:00:00,7.17456,2.09258,7.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1328,2.0804,7.43,6.96336,2.03098,7.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9216,2.0188,7.21
2020-02-26 11:30:00,7.24176,2.11218,7.5435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2,2.1,7.5,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28
2020-02-26 12:00:00,7.22256,2.10658,7.5235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1808,2.0944,7.48,7.01136,2.04498,7.3035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9696,2.0328,7.26
2020-02-26 12:30:00,7.20336,2.10098,7.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1616,2.0888,7.46,6.99216,2.03938,7.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9504,2.0272,7.24
2020-02-26 13:00:00,7.04976,2.05618,7.3435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.008,2.044,7.3,6.83856,1.99458,7.1235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7968,1.9824000000000002,7.08
2020-02-26 13:30:00,6.96336,2.03098,7.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9216,2.0188,7.21,6.76176,1.97218,7.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.72,1.96,7.0
2020-02-26 14:00:00,6.95376,2.02818,7.2435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.912,2.016,7.2,6.75216,1.9693800000000001,7.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7104,1.9572,6.99
2020-02-26 14:30:00,6.77136,1.97498,7.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7296,1.9628,7.01,6.5697600000000005,1.9161800000000002,6.8435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5280000000000005,1.904,6.8
2020-02-26 15:00:00,6.60816,1.92738,6.8835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5664,1.9152,6.84,6.41616,1.87138,6.6835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3744,1.8592,6.64
2020-02-26 15:30:00,6.56016,1.91338,6.8335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5184,1.9012,6.79,6.35856,1.8545800000000001,6.6235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3168,1.8424,6.58
2020-02-26 16:00:00,6.81888,1.9888400000000002,7.103,0.041280000000000004,0.01204,0.043000000000000003,6.7776,1.9768,7.06,6.61728,1.93004,6.893,0.041280000000000004,0.01204,0.043000000000000003,6.5760000000000005,1.9180000000000001,6.85
2020-02-26 16:30:00,7.07856,2.06458,7.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0368,2.0524,7.33,6.86736,2.00298,7.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8256,1.9908000000000001,7.11
2020-02-26 17:00:00,7.03056,2.05058,7.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9888,2.0384,7.28,6.82896,1.99178,7.1135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7872,1.9796,7.07
2020-02-26 17:30:00,7.11696,2.07578,7.4135,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0752,2.0636,7.37,6.91536,2.01698,7.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8736,2.0048,7.16
2020-02-26 18:00:00,7.22016,2.10588,7.521,0.039360000000000006,0.01148,0.041,7.1808,2.0944,7.48,7.00896,2.04428,7.301,0.039360000000000006,0.01148,0.041,6.9696,2.0328,7.26
2020-02-26 18:30:00,7.30944,2.13192,7.614,0.04224000000000001,0.012320000000000001,0.044,7.2672,2.1196,7.57,7.09824,2.07032,7.394,0.04224000000000001,0.012320000000000001,0.044,7.056,2.058,7.35
2020-02-26 19:00:00,7.17504,2.09272,7.474,0.04224000000000001,0.012320000000000001,0.044,7.1328,2.0804,7.43,6.96384,2.03112,7.254,0.04224000000000001,0.012320000000000001,0.044,6.9216,2.0188,7.21
2020-02-26 19:30:00,7.05072,2.05646,7.3445,0.04272,0.01246,0.044500000000000005,7.008,2.044,7.3,6.83952,1.99486,7.1245,0.04272,0.01246,0.044500000000000005,6.7968,1.9824000000000002,7.08
2020-02-26 20:00:00,6.80064,1.98352,7.084,0.04224000000000001,0.012320000000000001,0.044,6.7584,1.9712,7.04,6.5990400000000005,1.9247200000000002,6.874,0.04224000000000001,0.012320000000000001,0.044,6.5568,1.9123999999999999,6.83
2020-02-26 20:30:00,6.60864,1.9275200000000001,6.884,0.04224000000000001,0.012320000000000001,0.044,6.5664,1.9152,6.84,6.40704,1.8687200000000002,6.674,0.04224000000000001,0.012320000000000001,0.044,6.3648,1.8564,6.63
2020-02-26 21:00:00,6.36816,1.85738,6.6335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.3264,1.8452000000000002,6.59,6.17616,1.80138,6.4335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1344,1.7892000000000001,6.39
2020-02-26 21:30:00,6.05184,1.76512,6.304,0.04224000000000001,0.012320000000000001,0.044,6.0096,1.7528000000000001,6.26,5.86944,1.71192,6.114,0.04224000000000001,0.012320000000000001,0.044,5.8272,1.6996,6.07
2020-02-26 22:00:00,5.71584,1.6671200000000002,5.954,0.04224000000000001,0.012320000000000001,0.044,5.6736,1.6548,5.91,5.54304,1.61672,5.774,0.04224000000000001,0.012320000000000001,0.044,5.5008,1.6044,5.73
2020-02-26 22:30:00,5.34192,1.55806,5.5645,0.04272,0.01246,0.044500000000000005,5.2992,1.5455999999999999,5.52,5.17872,1.5104600000000001,5.3945,0.04272,0.01246,0.044500000000000005,5.136,1.498,5.35
2020-02-26 23:00:00,4.99632,1.45726,5.2045,0.04272,0.01246,0.044500000000000005,4.9536,1.4448,5.16,4.83312,1.4096600000000001,5.0345,0.04272,0.01246,0.044500000000000005,4.7904,1.3972,4.99
2020-02-26 23:30:00,4.69872,1.37046,4.8945,0.04272,0.01246,0.044500000000000005,4.656,1.358,4.85,4.54512,1.32566,4.7345,0.04272,0.01246,0.044500000000000005,4.5024,1.3132000000000001,4.69
2020-02-27 00:00:00,4.54464,1.32552,4.734,0.04224000000000001,0.012320000000000001,0.044,4.5024,1.3132000000000001,4.69,4.40064,1.28352,4.584,0.04224000000000001,0.012320000000000001,0.044,4.3584,1.2711999999999999,4.54
2020-02-27 00:30:00,4.48704,1.30872,4.674,0.04224000000000001,0.012320000000000001,0.044,4.4448,1.2964,4.63,4.35264,1.26952,4.534,0.04224000000000001,0.012320000000000001,0.044,4.3104,1.2572,4.49
2020-02-27 01:00:00,4.62144,1.34792,4.814,0.04224000000000001,0.012320000000000001,0.044,4.5792,1.3356,4.77,4.46784,1.30312,4.654,0.04224000000000001,0.012320000000000001,0.044,4.4256,1.2908,4.61
2020-02-27 01:30:00,4.63152,1.35086,4.8245000000000005,0.04272,0.01246,0.044500000000000005,4.5888,1.3384,4.78,4.48752,1.3088600000000001,4.6745,0.04272,0.01246,0.044500000000000005,4.4448,1.2964,4.63
2020-02-27 02:00:00,4.56384,1.33112,4.754,0.04224000000000001,0.012320000000000001,0.044,4.5216,1.3188,4.71,4.41984,1.28912,4.604,0.04224000000000001,0.012320000000000001,0.044,4.3776,1.2768,4.5600000000000005
2020-02-27 02:30:00,4.47792,1.30606,4.6645,0.04272,0.01246,0.044500000000000005,4.4352,1.2936,4.62,4.33392,1.26406,4.5145,0.04272,0.01246,0.044500000000000005,4.2912,1.2516,4.47
2020-02-27 03:00:00,4.42992,1.29206,4.6145,0.04272,0.01246,0.044500000000000005,4.3872,1.2796,4.57,4.29552,1.25286,4.4745,0.04272,0.01246,0.044500000000000005,4.2528,1.2404,4.43
2020-02-27 03:30:00,4.3824,1.2782,4.565,0.0432,0.0126,0.045,4.3392,1.2656,4.52,4.248,1.239,4.425,0.0432,0.0126,0.045,4.2048,1.2264,4.38
2020-02-27 04:00:00,4.30464,1.25552,4.484,0.04224000000000001,0.012320000000000001,0.044,4.2624,1.2432,4.44,4.17024,1.21632,4.344,0.04224000000000001,0.012320000000000001,0.044,4.128,1.204,4.3
2020-02-27 04:30:00,4.30464,1.25552,4.484,0.04224000000000001,0.012320000000000001,0.044,4.2624,1.2432,4.44,4.17024,1.21632,4.344,0.04224000000000001,0.012320000000000001,0.044,4.128,1.204,4.3
2020-02-27 05:00:00,4.29552,1.25286,4.4745,0.04272,0.01246,0.044500000000000005,4.2528,1.2404,4.43,4.16112,1.21366,4.3345,0.04272,0.01246,0.044500000000000005,4.1184,1.2012,4.29
2020-02-27 05:30:00,4.50576,1.31418,4.6935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.464,1.302,4.65,4.36176,1.27218,4.5435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.32,1.26,4.5
2020-02-27 06:00:00,4.75536,1.38698,4.9535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.7136,1.3748,4.91,4.6017600000000005,1.34218,4.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5600000000000005,1.33,4.75
2020-02-27 06:30:00,5.21664,1.5215200000000002,5.434,0.04224000000000001,0.012320000000000001,0.044,5.1744,1.5091999999999999,5.39,5.05344,1.4739200000000001,5.264,0.04224000000000001,0.012320000000000001,0.044,5.0112,1.4616,5.22
2020-02-27 07:00:00,5.48544,1.59992,5.714,0.04224000000000001,0.012320000000000001,0.044,5.4432,1.5876000000000001,5.67,5.31264,1.54952,5.534,0.04224000000000001,0.012320000000000001,0.044,5.2704,1.5372,5.49
2020-02-27 07:30:00,6.04128,1.76204,6.293,0.041280000000000004,0.01204,0.043000000000000003,6.0,1.75,6.25,5.85888,1.70884,6.103,0.041280000000000004,0.01204,0.043000000000000003,5.8176,1.6968,6.06
2020-02-27 08:00:00,6.55968,1.91324,6.833,0.041280000000000004,0.01204,0.043000000000000003,6.5184,1.9012,6.79,6.35808,1.85444,6.623,0.041280000000000004,0.01204,0.043000000000000003,6.3168,1.8424,6.58
2020-02-27 08:30:00,6.80016,1.98338,7.0835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7584,1.9712,7.04,6.59856,1.9245800000000002,6.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5568,1.9123999999999999,6.83
2020-02-27 09:00:00,6.99216,2.03938,7.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9504,2.0272,7.24,6.79056,1.9805800000000002,7.0735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7488,1.9684,7.03
2020-02-27 09:30:00,7.19424,2.09832,7.494,0.04224000000000001,0.012320000000000001,0.044,7.152,2.086,7.45,6.98304,2.03672,7.274,0.04224000000000001,0.012320000000000001,0.044,6.9408,2.0244,7.23
2020-02-27 10:00:00,7.3281600000000005,2.13738,7.6335,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2864,2.1252,7.59,7.10736,2.07298,7.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0656,2.0608,7.36
2020-02-27 10:30:00,7.30896,2.13178,7.6135,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2672,2.1196,7.57,7.09776,2.07018,7.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.056,2.058,7.35
2020-02-27 11:00:00,7.3281600000000005,2.13738,7.6335,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.2864,2.1252,7.59,7.10736,2.07298,7.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0656,2.0608,7.36
2020-02-27 11:30:00,7.24224,2.11232,7.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,7.2,2.1,7.5,7.03104,2.05072,7.324,0.04224000000000001,0.012320000000000001,0.044,6.9888,2.0384,7.28
2020-02-27 12:00:00,7.33776,2.14018,7.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.296,2.128,7.6,7.12656,2.07858,7.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.0848,2.0664,7.38
2020-02-27 12:30:00,7.23216,2.10938,7.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1904,2.0972,7.49,7.01136,2.04498,7.3035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9696,2.0328,7.26
2020-02-27 13:00:00,7.15584,2.08712,7.454,0.04224000000000001,0.012320000000000001,0.044,7.1136,2.0748,7.41,6.94464,2.02552,7.234,0.04224000000000001,0.012320000000000001,0.044,6.9024,2.0132,7.19
2020-02-27 13:30:00,6.90624,2.01432,7.194,0.04224000000000001,0.012320000000000001,0.044,6.864,2.002,7.15,6.70464,1.95552,6.984,0.04224000000000001,0.012320000000000001,0.044,6.6624,1.9432,6.94
2020-02-27 14:00:00,6.97344,2.03392,7.264,0.04224000000000001,0.012320000000000001,0.044,6.9312000000000005,2.0216,7.22,6.77184,1.97512,7.054,0.04224000000000001,0.012320000000000001,0.044,6.7296,1.9628,7.01
2020-02-27 14:30:00,6.86736,2.00298,7.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8256,1.9908000000000001,7.11,6.66576,1.9441800000000002,6.9435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.624,1.932,6.9
2020-02-27 15:00:00,6.76176,1.97218,7.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.72,1.96,7.0,6.56016,1.91338,6.8335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5184,1.9012,6.79
2020-02-27 15:30:00,6.69408,1.9524400000000002,6.973,0.041280000000000004,0.01204,0.043000000000000003,6.6528,1.9404,6.93,6.50208,1.8964400000000001,6.773,0.041280000000000004,0.01204,0.043000000000000003,6.4608,1.8844,6.73
2020-02-27 16:00:00,6.75168,1.96924,7.033,0.041280000000000004,0.01204,0.043000000000000003,6.7104,1.9572,6.99,6.55008,1.91044,6.823,0.041280000000000004,0.01204,0.043000000000000003,6.5088,1.8984,6.78
2020-02-27 16:30:00,6.86784,2.00312,7.154,0.04224000000000001,0.012320000000000001,0.044,6.8256,1.9908000000000001,7.11,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9
2020-02-27 17:00:00,6.9729600000000005,2.03378,7.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9312000000000005,2.0216,7.22,6.76176,1.97218,7.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.72,1.96,7.0
2020-02-27 17:30:00,7.08768,2.06724,7.383,0.041280000000000004,0.01204,0.043000000000000003,7.0464,2.0552,7.34,6.87648,2.00564,7.163,0.041280000000000004,0.01204,0.043000000000000003,6.8352,1.9936,7.12
2020-02-27 18:00:00,7.14384,2.08362,7.4415,0.03984,0.01162,0.0415,7.104,2.072,7.4,6.93264,2.02202,7.2215,0.03984,0.01162,0.0415,6.8928,2.0104,7.18
2020-02-27 18:30:00,7.21344,2.10392,7.514,0.04224000000000001,0.012320000000000001,0.044,7.1712,2.0916,7.47,7.00224,2.04232,7.294,0.04224000000000001,0.012320000000000001,0.044,6.96,2.03,7.25
2020-02-27 19:00:00,7.05024,2.05632,7.344,0.04224000000000001,0.012320000000000001,0.044,7.008,2.044,7.3,6.83904,1.99472,7.124,0.04224000000000001,0.012320000000000001,0.044,6.7968,1.9824000000000002,7.08
2020-02-27 19:30:00,6.86784,2.00312,7.154,0.04224000000000001,0.012320000000000001,0.044,6.8256,1.9908000000000001,7.11,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9
2020-02-27 20:00:00,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9,6.46464,1.88552,6.734,0.04224000000000001,0.012320000000000001,0.044,6.4224,1.8732000000000002,6.69
2020-02-27 20:30:00,6.41664,1.87152,6.684,0.04224000000000001,0.012320000000000001,0.044,6.3744,1.8592,6.64,6.22464,1.81552,6.484,0.04224000000000001,0.012320000000000001,0.044,6.1824,1.8032,6.44
2020-02-27 21:00:00,6.22464,1.81552,6.484,0.04224000000000001,0.012320000000000001,0.044,6.1824,1.8032,6.44,6.04224,1.76232,6.294,0.04224000000000001,0.012320000000000001,0.044,6.0,1.75,6.25
2020-02-27 21:30:00,5.8896,1.7178,6.135,0.0432,0.0126,0.045,5.8464,1.7052,6.09,5.7168,1.6674,5.955,0.0432,0.0126,0.045,5.6736,1.6548,5.91
2020-02-27 22:00:00,5.64864,1.64752,5.884,0.04224000000000001,0.012320000000000001,0.044,5.6064,1.6352,5.84,5.47584,1.59712,5.704,0.04224000000000001,0.012320000000000001,0.044,5.4336,1.5848,5.66
2020-02-27 22:30:00,5.37072,1.5664600000000002,5.5945,0.04272,0.01246,0.044500000000000005,5.328,1.554,5.55,5.19792,1.51606,5.4145,0.04272,0.01246,0.044500000000000005,5.1552,1.5036,5.37
2020-02-27 23:00:00,5.02512,1.46566,5.2345,0.04272,0.01246,0.044500000000000005,4.9824,1.4532,5.19,4.87152,1.42086,5.0745,0.04272,0.01246,0.044500000000000005,4.8288,1.4084,5.03
2020-02-27 23:30:00,4.7563200000000005,1.38726,4.9545,0.04272,0.01246,0.044500000000000005,4.7136,1.3748,4.91,4.60272,1.34246,4.7945,0.04272,0.01246,0.044500000000000005,4.5600000000000005,1.33,4.75
2020-02-28 00:00:00,4.59312,1.33966,4.7845,0.04272,0.01246,0.044500000000000005,4.5504,1.3272,4.74,4.44912,1.29766,4.6345,0.04272,0.01246,0.044500000000000005,4.4064,1.2852000000000001,4.59
2020-02-28 00:30:00,4.55472,1.32846,4.7445,0.04272,0.01246,0.044500000000000005,4.5120000000000005,1.316,4.7,4.41072,1.28646,4.5945,0.04272,0.01246,0.044500000000000005,4.368,1.274,4.55
2020-02-28 01:00:00,4.6790400000000005,1.3647200000000002,4.874,0.04224000000000001,0.012320000000000001,0.044,4.6368,1.3524,4.83,4.53504,1.32272,4.724,0.04224000000000001,0.012320000000000001,0.044,4.4928,1.3104,4.68
2020-02-28 01:30:00,4.66992,1.36206,4.8645,0.04272,0.01246,0.044500000000000005,4.6272,1.3496000000000001,4.82,4.51632,1.31726,4.7045,0.04272,0.01246,0.044500000000000005,4.4736,1.3048,4.66
2020-02-28 02:00:00,4.5552,1.3286,4.745,0.0432,0.0126,0.045,4.5120000000000005,1.316,4.7,4.4112,1.2866,4.595,0.0432,0.0126,0.045,4.368,1.274,4.55
2020-02-28 02:30:00,4.5264,1.3202,4.715,0.0432,0.0126,0.045,4.4832,1.3076,4.67,4.3824,1.2782,4.565,0.0432,0.0126,0.045,4.3392,1.2656,4.52
2020-02-28 03:00:00,4.41024,1.28632,4.594,0.04224000000000001,0.012320000000000001,0.044,4.368,1.274,4.55,4.26624,1.24432,4.444,0.04224000000000001,0.012320000000000001,0.044,4.224,1.232,4.4
2020-02-28 03:30:00,4.39104,1.28072,4.574,0.04224000000000001,0.012320000000000001,0.044,4.3488,1.2684,4.53,4.25664,1.24152,4.434,0.04224000000000001,0.012320000000000001,0.044,4.2144,1.2292,4.39
2020-02-28 04:00:00,4.35264,1.26952,4.534,0.04224000000000001,0.012320000000000001,0.044,4.3104,1.2572,4.49,4.21824,1.23032,4.394,0.04224000000000001,0.012320000000000001,0.044,4.176,1.218,4.35
2020-02-28 04:30:00,4.31424,1.2583199999999999,4.494,0.04224000000000001,0.012320000000000001,0.044,4.272,1.246,4.45,4.17024,1.21632,4.344,0.04224000000000001,0.012320000000000001,0.044,4.128,1.204,4.3
2020-02-28 05:00:00,4.33344,1.2639200000000002,4.514,0.04224000000000001,0.012320000000000001,0.044,4.2912,1.2516,4.47,4.18944,1.22192,4.364,0.04224000000000001,0.012320000000000001,0.044,4.1472,1.2096,4.32
2020-02-28 05:30:00,4.5244800000000005,1.3196400000000001,4.713,0.041280000000000004,0.01204,0.043000000000000003,4.4832,1.3076,4.67,4.38048,1.2776399999999999,4.563,0.041280000000000004,0.01204,0.043000000000000003,4.3392,1.2656,4.52
2020-02-28 06:00:00,4.70736,1.37298,4.9035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.6656,1.3608,4.86,4.56336,1.33098,4.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5216,1.3188,4.71
2020-02-28 06:30:00,5.18784,1.51312,5.404,0.04224000000000001,0.012320000000000001,0.044,5.1456,1.5008,5.36,5.02464,1.4655200000000002,5.234,0.04224000000000001,0.012320000000000001,0.044,4.9824,1.4532,5.19
2020-02-28 07:00:00,5.53248,1.6136400000000002,5.763,0.041280000000000004,0.01204,0.043000000000000003,5.4912,1.6016,5.72,5.35968,1.56324,5.583,0.041280000000000004,0.01204,0.043000000000000003,5.3184000000000005,1.5512000000000001,5.54
2020-02-28 07:30:00,6.03168,1.7592400000000001,6.283,0.041280000000000004,0.01204,0.043000000000000003,5.9904,1.7472,6.24,5.84928,1.7060400000000002,6.093,0.041280000000000004,0.01204,0.043000000000000003,5.808,1.694,6.05
2020-02-28 08:00:00,6.45456,1.88258,6.7235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.4128,1.8704,6.68,6.26256,1.82658,6.5235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2208,1.8144,6.48
2020-02-28 08:30:00,6.80064,1.98352,7.084,0.04224000000000001,0.012320000000000001,0.044,6.7584,1.9712,7.04,6.5990400000000005,1.9247200000000002,6.874,0.04224000000000001,0.012320000000000001,0.044,6.5568,1.9123999999999999,6.83
2020-02-28 09:00:00,6.83664,1.9940200000000001,7.1215,0.03984,0.01162,0.0415,6.7968,1.9824000000000002,7.08,6.62544,1.93242,6.9015,0.03984,0.01162,0.0415,6.5856,1.9208,6.86
2020-02-28 09:30:00,7.1232,2.0776,7.42,0.038400000000000004,0.0112,0.04,7.0848,2.0664,7.38,6.912,2.016,7.2,0.038400000000000004,0.0112,0.04,6.8736,2.0048,7.16
2020-02-28 10:00:00,7.2384,2.1112,7.54,0.038400000000000004,0.0112,0.04,7.2,2.1,7.5,7.0272,2.0496,7.32,0.038400000000000004,0.0112,0.04,6.9888,2.0384,7.28
2020-02-28 10:30:00,7.152,2.086,7.45,0.038400000000000004,0.0112,0.04,7.1136,2.0748,7.41,6.9408,2.0244,7.23,0.038400000000000004,0.0112,0.04,6.9024,2.0132,7.19
2020-02-28 11:00:00,7.344,2.142,7.65,0.038400000000000004,0.0112,0.04,7.3056,2.1308,7.61,7.1232,2.0776,7.42,0.038400000000000004,0.0112,0.04,7.0848,2.0664,7.38
2020-02-28 11:30:00,7.34352,2.14186,7.6495,0.03792,0.01106,0.0395,7.3056,2.1308,7.61,7.12272,2.07746,7.4195,0.03792,0.01106,0.0395,7.0848,2.0664,7.38
2020-02-28 12:00:00,7.3824,2.1532,7.69,0.038400000000000004,0.0112,0.04,7.344,2.142,7.65,7.1616,2.0888,7.46,0.038400000000000004,0.0112,0.04,7.1232,2.0776,7.42
2020-02-28 12:30:00,7.3824,2.1532,7.69,0.038400000000000004,0.0112,0.04,7.344,2.142,7.65,7.1616,2.0888,7.46,0.038400000000000004,0.0112,0.04,7.1232,2.0776,7.42
2020-02-28 13:00:00,7.2672,2.1196,7.57,0.038400000000000004,0.0112,0.04,7.2288,2.1084,7.53,7.056,2.058,7.35,0.038400000000000004,0.0112,0.04,7.0176,2.0468,7.31
2020-02-28 13:30:00,7.1232,2.0776,7.42,0.038400000000000004,0.0112,0.04,7.0848,2.0664,7.38,6.912,2.016,7.2,0.038400000000000004,0.0112,0.04,6.8736,2.0048,7.16
2020-02-28 14:00:00,7.008,2.044,7.3,0.038400000000000004,0.0112,0.04,6.9696,2.0328,7.26,6.7968,1.9824000000000002,7.08,0.038400000000000004,0.0112,0.04,6.7584,1.9712,7.04
2020-02-28 14:30:00,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02,6.5760000000000005,1.9180000000000001,6.85,0.038400000000000004,0.0112,0.04,6.5376,1.9068,6.8100000000000005
2020-02-28 15:00:00,6.66192,1.94306,6.9395,0.03792,0.01106,0.0395,6.624,1.932,6.9,6.46992,1.88706,6.7395,0.03792,0.01106,0.0395,6.432,1.876,6.7
2020-02-28 15:30:00,6.62352,1.93186,6.8995,0.03792,0.01106,0.0395,6.5856,1.9208,6.86,6.43152,1.87586,6.6995000000000005,0.03792,0.01106,0.0395,6.3936,1.8648,6.66
2020-02-28 16:00:00,6.74784,1.96812,7.029,0.03744,0.010920000000000001,0.039,6.7104,1.9572,6.99,6.54624,1.9093200000000001,6.819,0.03744,0.010920000000000001,0.039,6.5088,1.8984,6.78
2020-02-28 16:30:00,6.816,1.988,7.1,0.038400000000000004,0.0112,0.04,6.7776,1.9768,7.06,6.6144,1.9292,6.89,0.038400000000000004,0.0112,0.04,6.5760000000000005,1.9180000000000001,6.85
2020-02-28 17:00:00,6.84384,1.9961200000000001,7.129,0.03744,0.010920000000000001,0.039,6.8064,1.9852,7.09,6.64224,1.9373200000000002,6.9190000000000005,0.03744,0.010920000000000001,0.039,6.6048,1.9264000000000001,6.88
2020-02-28 17:30:00,6.79488,1.98184,7.078,0.036480000000000005,0.01064,0.038,6.7584,1.9712,7.04,6.59328,1.92304,6.868,0.036480000000000005,0.01064,0.038,6.5568,1.9123999999999999,6.83
2020-02-28 18:00:00,6.76512,1.97316,7.047,0.03552,0.010360000000000001,0.037,6.7296,1.9628,7.01,6.5635200000000005,1.91436,6.837,0.03552,0.010360000000000001,0.037,6.5280000000000005,1.904,6.8
2020-02-28 18:30:00,6.80544,1.9849200000000002,7.089,0.03744,0.010920000000000001,0.039,6.768,1.974,7.05,6.60384,1.92612,6.879,0.03744,0.010920000000000001,0.039,6.5664,1.9152,6.84
2020-02-28 19:00:00,6.56544,1.91492,6.839,0.03744,0.010920000000000001,0.039,6.5280000000000005,1.904,6.8,6.36384,1.8561200000000002,6.629,0.03744,0.010920000000000001,0.039,6.3264,1.8452000000000002,6.59
2020-02-28 19:30:00,6.35424,1.85332,6.619,0.03744,0.010920000000000001,0.039,6.3168,1.8424,6.58,6.16224,1.79732,6.419,0.03744,0.010920000000000001,0.039,6.1248,1.7864,6.38
2020-02-28 20:00:00,6.10512,1.7806600000000001,6.3595,0.03792,0.01106,0.0395,6.0672,1.7696,6.32,5.92272,1.7274600000000002,6.1695,0.03792,0.01106,0.0395,5.8848,1.7164000000000001,6.13
2020-02-28 20:30:00,5.80752,1.69386,6.0495,0.03792,0.01106,0.0395,5.7696000000000005,1.6828,6.01,5.62512,1.64066,5.8595,0.03792,0.01106,0.0395,5.5872,1.6296,5.82
2020-02-28 21:00:00,5.6448,1.6464,5.88,0.038400000000000004,0.0112,0.04,5.6064,1.6352,5.84,5.472,1.596,5.7,0.038400000000000004,0.0112,0.04,5.4336,1.5848,5.66
2020-02-28 21:30:00,5.5008,1.6044,5.73,0.038400000000000004,0.0112,0.04,5.4624,1.5932,5.69,5.328,1.554,5.55,0.038400000000000004,0.0112,0.04,5.2896,1.5428000000000002,5.51
2020-02-28 22:00:00,5.2896,1.5428000000000002,5.51,0.038400000000000004,0.0112,0.04,5.2512,1.5316,5.47,5.1264,1.4952,5.34,0.038400000000000004,0.0112,0.04,5.088,1.484,5.3
2020-02-28 22:30:00,5.05824,1.47532,5.269,0.03744,0.010920000000000001,0.039,5.0208,1.4644,5.23,4.89504,1.42772,5.099,0.03744,0.010920000000000001,0.039,4.8576,1.4168,5.06
2020-02-28 23:00:00,4.76112,1.38866,4.9595,0.03792,0.01106,0.0395,4.7232,1.3776,4.92,4.60752,1.34386,4.7995,0.03792,0.01106,0.0395,4.5696,1.3328,4.76
2020-02-28 23:30:00,4.4448,1.2964,4.63,0.038400000000000004,0.0112,0.04,4.4064,1.2852000000000001,4.59,4.3008,1.2544,4.48,0.038400000000000004,0.0112,0.04,4.2624,1.2432,4.44
2020-02-29 00:00:00,4.2912,1.2516,4.47,0.038400000000000004,0.0112,0.04,4.2528,1.2404,4.43,4.1568,1.2124,4.33,0.038400000000000004,0.0112,0.04,4.1184,1.2012,4.29
2020-02-29 00:30:00,4.16544,1.21492,4.339,0.03744,0.010920000000000001,0.039,4.128,1.204,4.3,4.03104,1.17572,4.199,0.03744,0.010920000000000001,0.039,3.9936,1.1648,4.16
2020-02-29 01:00:00,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49,4.21392,1.22906,4.3895,0.03792,0.01106,0.0395,4.176,1.218,4.35
2020-02-29 01:30:00,4.2816,1.2488000000000001,4.46,0.038400000000000004,0.0112,0.04,4.2432,1.2376,4.42,4.1472,1.2096,4.32,0.038400000000000004,0.0112,0.04,4.1088000000000005,1.1984,4.28
2020-02-29 02:00:00,4.2048,1.2264,4.38,0.038400000000000004,0.0112,0.04,4.1664,1.2152,4.34,4.0704,1.1872,4.24,0.038400000000000004,0.0112,0.04,4.032,1.176,4.2
2020-02-29 02:30:00,4.1376,1.2068,4.31,0.038400000000000004,0.0112,0.04,4.0992,1.1956,4.27,4.0032,1.1676,4.17,0.038400000000000004,0.0112,0.04,3.9648,1.1564,4.13
2020-02-29 03:00:00,4.0512,1.1816,4.22,0.038400000000000004,0.0112,0.04,4.0128,1.1703999999999999,4.18,3.9264,1.1452,4.09,0.038400000000000004,0.0112,0.04,3.888,1.134,4.05
2020-02-29 03:30:00,4.01184,1.17012,4.179,0.03744,0.010920000000000001,0.039,3.9744,1.1592,4.14,3.88704,1.13372,4.049,0.03744,0.010920000000000001,0.039,3.8496,1.1228,4.01
2020-02-29 04:00:00,3.94464,1.15052,4.109,0.03744,0.010920000000000001,0.039,3.9072,1.1396,4.07,3.81984,1.11412,3.979,0.03744,0.010920000000000001,0.039,3.7824,1.1032,3.94
2020-02-29 04:30:00,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2020-02-29 05:00:00,3.91632,1.14226,4.0795,0.03792,0.01106,0.0395,3.8784,1.1312,4.04,3.7915200000000002,1.10586,3.9495,0.03792,0.01106,0.0395,3.7536,1.0948,3.91
2020-02-29 05:30:00,3.97344,1.15892,4.139,0.03744,0.010920000000000001,0.039,3.936,1.148,4.1,3.8390400000000002,1.11972,3.999,0.03744,0.010920000000000001,0.039,3.8016,1.1088,3.96
2020-02-29 06:00:00,3.9931200000000002,1.16466,4.1595,0.03792,0.01106,0.0395,3.9552,1.1536,4.12,3.85872,1.12546,4.0195,0.03792,0.01106,0.0395,3.8208,1.1144,3.98
2020-02-29 06:30:00,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24
2020-02-29 07:00:00,4.36704,1.27372,4.549,0.03744,0.010920000000000001,0.039,4.3296,1.2628,4.51,4.23264,1.23452,4.409,0.03744,0.010920000000000001,0.039,4.1952,1.2236,4.37
2020-02-29 07:30:00,4.62528,1.34904,4.818,0.036480000000000005,0.01064,0.038,4.5888,1.3384,4.78,4.47168,1.30424,4.658,0.036480000000000005,0.01064,0.038,4.4352,1.2936,4.62
