Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 08:00:00,4.93344,1.43892,5.139,0.03744,0.010920000000000001,0.039,4.896,1.428,5.1,4.78944,1.3969200000000002,4.989,0.03744,0.010920000000000001,0.039,4.752,1.3860000000000001,4.95
2020-02-29 08:30:00,5.27904,1.53972,5.499,0.03744,0.010920000000000001,0.039,5.2416,1.5288,5.46,5.11584,1.4921200000000001,5.329,0.03744,0.010920000000000001,0.039,5.0784,1.4812,5.29
2020-02-29 09:00:00,5.6352,1.6436000000000002,5.87,0.038400000000000004,0.0112,0.04,5.5968,1.6324,5.83,5.4624,1.5932,5.69,0.038400000000000004,0.0112,0.04,5.424,1.5819999999999999,5.65
2020-02-29 09:30:00,5.904,1.722,6.15,0.038400000000000004,0.0112,0.04,5.8656,1.7107999999999999,6.11,5.7312,1.6716000000000002,5.97,0.038400000000000004,0.0112,0.04,5.6928,1.6604,5.93
2020-02-29 10:00:00,6.06768,1.76974,6.3205,0.038880000000000005,0.011340000000000001,0.0405,6.0288,1.7584,6.28,5.88528,1.7165400000000002,6.1305,0.038880000000000005,0.011340000000000001,0.0405,5.8464,1.7052,6.09
2020-02-29 10:30:00,6.1536,1.7948,6.41,0.038400000000000004,0.0112,0.04,6.1152,1.7836,6.37,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18
2020-02-29 11:00:00,6.15408,1.79494,6.4105,0.038880000000000005,0.011340000000000001,0.0405,6.1152,1.7836,6.37,5.97168,1.74174,6.2205,0.038880000000000005,0.011340000000000001,0.0405,5.9328,1.7304,6.18
2020-02-29 11:30:00,5.98128,1.7445400000000002,6.2305,0.038880000000000005,0.011340000000000001,0.0405,5.9424,1.7332,6.19,5.7988800000000005,1.69134,6.0405,0.038880000000000005,0.011340000000000001,0.0405,5.76,1.6800000000000002,6.0
2020-02-29 12:00:00,6.0475200000000005,1.7638600000000002,6.2995,0.03792,0.01106,0.0395,6.0096,1.7528000000000001,6.26,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2020-02-29 12:30:00,6.08592,1.77506,6.3395,0.03792,0.01106,0.0395,6.048,1.764,6.3,5.90352,1.72186,6.1495,0.03792,0.01106,0.0395,5.8656,1.7107999999999999,6.11
2020-02-29 13:00:00,6.03792,1.76106,6.2895,0.03792,0.01106,0.0395,6.0,1.75,6.25,5.85552,1.7078600000000002,6.0995,0.03792,0.01106,0.0395,5.8176,1.6968,6.06
2020-02-29 13:30:00,5.87472,1.71346,6.1195,0.03792,0.01106,0.0395,5.8368,1.7024,6.08,5.6923200000000005,1.66026,5.9295,0.03792,0.01106,0.0395,5.6544,1.6492,5.89
2020-02-29 14:00:00,5.73072,1.6714600000000002,5.9695,0.03792,0.01106,0.0395,5.6928,1.6604,5.93,5.55792,1.62106,5.7895,0.03792,0.01106,0.0395,5.52,1.6099999999999999,5.75
2020-02-29 14:30:00,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84,5.47152,1.59586,5.6995000000000005,0.03792,0.01106,0.0395,5.4336,1.5848,5.66
2020-02-29 15:00:00,5.5968,1.6324,5.83,0.038400000000000004,0.0112,0.04,5.5584,1.6212,5.79,5.424,1.5819999999999999,5.65,0.038400000000000004,0.0112,0.04,5.3856,1.5708,5.61
2020-02-29 15:30:00,5.5104,1.6072000000000002,5.74,0.038400000000000004,0.0112,0.04,5.472,1.596,5.7,5.3472,1.5596,5.57,0.038400000000000004,0.0112,0.04,5.3088,1.5484,5.53
2020-02-29 16:00:00,5.68224,1.65732,5.9190000000000005,0.03744,0.010920000000000001,0.039,5.6448,1.6464,5.88,5.50944,1.6069200000000001,5.739,0.03744,0.010920000000000001,0.039,5.472,1.596,5.7
2020-02-29 16:30:00,5.78784,1.68812,6.029,0.03744,0.010920000000000001,0.039,5.7504,1.6772,5.99,5.60544,1.6349200000000002,5.839,0.03744,0.010920000000000001,0.039,5.568,1.624,5.8
2020-02-29 17:00:00,5.8944,1.7192,6.14,0.038400000000000004,0.0112,0.04,5.856,1.708,6.1,5.7216000000000005,1.6688,5.96,0.038400000000000004,0.0112,0.04,5.6832,1.6576,5.92
2020-02-29 17:30:00,6.0096,1.7528000000000001,6.26,0.038400000000000004,0.0112,0.04,5.9712,1.7416,6.22,5.8272,1.6996,6.07,0.038400000000000004,0.0112,0.04,5.7888,1.6884000000000001,6.03
2020-02-29 18:00:00,6.1704,1.7997,6.4275,0.036000000000000004,0.0105,0.0375,6.1344,1.7892000000000001,6.39,5.9879999999999995,1.7465000000000002,6.2375,0.036000000000000004,0.0105,0.0375,5.952,1.736,6.2
2020-02-29 18:30:00,6.37344,1.85892,6.639,0.03744,0.010920000000000001,0.039,6.336,1.8479999999999999,6.6,6.18144,1.80292,6.439,0.03744,0.010920000000000001,0.039,6.144,1.792,6.4
2020-02-29 19:00:00,6.26784,1.8281200000000002,6.529,0.03744,0.010920000000000001,0.039,6.2304,1.8172000000000001,6.49,6.08544,1.77492,6.339,0.03744,0.010920000000000001,0.039,6.048,1.764,6.3
2020-02-29 19:30:00,6.0475200000000005,1.7638600000000002,6.2995,0.03792,0.01106,0.0395,6.0096,1.7528000000000001,6.26,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07
2020-02-29 20:00:00,5.81712,1.69666,6.0595,0.03792,0.01106,0.0395,5.7792,1.6856,6.02,5.6443200000000004,1.64626,5.8795,0.03792,0.01106,0.0395,5.6064,1.6352,5.84
2020-02-29 20:30:00,5.68272,1.65746,5.9195,0.03792,0.01106,0.0395,5.6448,1.6464,5.88,5.50992,1.6070600000000002,5.7395,0.03792,0.01106,0.0395,5.472,1.596,5.7
2020-02-29 21:00:00,5.49072,1.6014599999999999,5.7195,0.03792,0.01106,0.0395,5.4528,1.5904,5.68,5.32752,1.55386,5.5495,0.03792,0.01106,0.0395,5.2896,1.5428000000000002,5.51
2020-02-29 21:30:00,5.28,1.54,5.5,0.038400000000000004,0.0112,0.04,5.2416,1.5288,5.46,5.1168,1.4924,5.33,0.038400000000000004,0.0112,0.04,5.0784,1.4812,5.29
2020-02-29 22:00:00,5.136,1.498,5.35,0.038400000000000004,0.0112,0.04,5.0976,1.4868000000000001,5.31,4.9728,1.4504000000000001,5.18,0.038400000000000004,0.0112,0.04,4.9344,1.4392,5.14
2020-02-29 22:30:00,4.93488,1.43934,5.1405,0.038880000000000005,0.011340000000000001,0.0405,4.896,1.428,5.1,4.78128,1.3945400000000001,4.9805,0.038880000000000005,0.011340000000000001,0.0405,4.7424,1.3832,4.94
2020-02-29 23:00:00,4.68432,1.36626,4.8795,0.03792,0.01106,0.0395,4.6464,1.3552,4.84,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69
2020-02-29 23:30:00,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66,4.36752,1.27386,4.5495,0.03792,0.01106,0.0395,4.3296,1.2628,4.51
2020-03-01 00:00:00,4.3584,1.2711999999999999,4.54,0.038400000000000004,0.0112,0.04,4.32,1.26,4.5,4.2144,1.2292,4.39,0.038400000000000004,0.0112,0.04,4.176,1.218,4.35
2020-03-01 00:30:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31
2020-03-01 01:00:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41
2020-03-01 01:30:00,4.40688,1.2853400000000001,4.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.368,1.274,4.55,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4
2020-03-01 02:00:00,4.29168,1.25174,4.4705,0.038880000000000005,0.011340000000000001,0.0405,4.2528,1.2404,4.43,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29
2020-03-01 02:30:00,4.17648,1.21814,4.3505,0.038880000000000005,0.011340000000000001,0.0405,4.1376,1.2068,4.31,4.04208,1.17894,4.2105,0.038880000000000005,0.011340000000000001,0.0405,4.0032,1.1676,4.17
2020-03-01 03:00:00,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22,3.95568,1.15374,4.1205,0.038880000000000005,0.011340000000000001,0.0405,3.9168000000000003,1.1424,4.08
2020-03-01 03:30:00,4.02288,1.17334,4.1905,0.038880000000000005,0.011340000000000001,0.0405,3.984,1.162,4.15,3.89808,1.13694,4.0605,0.038880000000000005,0.011340000000000001,0.0405,3.8592,1.1256,4.02
2020-03-01 04:00:00,4.05168,1.18174,4.2205,0.038880000000000005,0.011340000000000001,0.0405,4.0128,1.1703999999999999,4.18,3.92688,1.14534,4.0905,0.038880000000000005,0.011340000000000001,0.0405,3.888,1.134,4.05
2020-03-01 04:30:00,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18,3.92592,1.14506,4.0895,0.03792,0.01106,0.0395,3.888,1.134,4.05
2020-03-01 05:00:00,4.01184,1.17012,4.179,0.03744,0.010920000000000001,0.039,3.9744,1.1592,4.14,3.87744,1.13092,4.039,0.03744,0.010920000000000001,0.039,3.84,1.12,4.0
2020-03-01 05:30:00,4.03104,1.17572,4.199,0.03744,0.010920000000000001,0.039,3.9936,1.1648,4.16,3.90624,1.13932,4.069,0.03744,0.010920000000000001,0.039,3.8688000000000002,1.1284,4.03
2020-03-01 06:00:00,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19,3.9355200000000004,1.14786,4.0995,0.03792,0.01106,0.0395,3.8976,1.1368,4.06
2020-03-01 06:30:00,4.29072,1.25146,4.4695,0.03792,0.01106,0.0395,4.2528,1.2404,4.43,4.15632,1.2122600000000001,4.3295,0.03792,0.01106,0.0395,4.1184,1.2012,4.29
2020-03-01 07:00:00,4.3281600000000005,1.26238,4.5085,0.03696,0.010780000000000001,0.0385,4.2912,1.2516,4.47,4.18416,1.22038,4.3585,0.03696,0.010780000000000001,0.0385,4.1472,1.2096,4.32
2020-03-01 07:30:00,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54
2020-03-01 08:00:00,4.65552,1.35786,4.8495,0.03792,0.01106,0.0395,4.6176,1.3468,4.8100000000000005,4.51152,1.31586,4.6995000000000005,0.03792,0.01106,0.0395,4.4736,1.3048,4.66
2020-03-01 08:30:00,4.84752,1.4138600000000001,5.0495,0.03792,0.01106,0.0395,4.8096,1.4028,5.01,4.69392,1.3690600000000002,4.8895,0.03792,0.01106,0.0395,4.656,1.358,4.85
2020-03-01 09:00:00,5.12544,1.49492,5.339,0.03744,0.010920000000000001,0.039,5.088,1.484,5.3,4.96224,1.44732,5.169,0.03744,0.010920000000000001,0.039,4.9248,1.4364,5.13
2020-03-01 09:30:00,5.328,1.554,5.55,0.038400000000000004,0.0112,0.04,5.2896,1.5428000000000002,5.51,5.1648,1.5064000000000002,5.38,0.038400000000000004,0.0112,0.04,5.1264,1.4952,5.34
2020-03-01 10:00:00,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55,5.1936,1.5148000000000001,5.41,0.038400000000000004,0.0112,0.04,5.1552,1.5036,5.37
2020-03-01 10:30:00,5.568,1.624,5.8,0.038400000000000004,0.0112,0.04,5.5296,1.6128,5.76,5.3952,1.5735999999999999,5.62,0.038400000000000004,0.0112,0.04,5.3568,1.5624,5.58
2020-03-01 11:00:00,5.68368,1.65774,5.9205000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.6448,1.6464,5.88,5.51088,1.6073400000000002,5.7405,0.038880000000000005,0.011340000000000001,0.0405,5.472,1.596,5.7
2020-03-01 11:30:00,5.75952,1.6798600000000001,5.9995,0.03792,0.01106,0.0395,5.7216000000000005,1.6688,5.96,5.58672,1.62946,5.8195,0.03792,0.01106,0.0395,5.5488,1.6184,5.78
2020-03-01 12:00:00,5.712,1.666,5.95,0.038400000000000004,0.0112,0.04,5.6736,1.6548,5.91,5.5392,1.6156000000000001,5.77,0.038400000000000004,0.0112,0.04,5.5008,1.6044,5.73
2020-03-01 12:30:00,5.71152,1.66586,5.9495000000000005,0.03792,0.01106,0.0395,5.6736,1.6548,5.91,5.53872,1.6154600000000001,5.7695,0.03792,0.01106,0.0395,5.5008,1.6044,5.73
2020-03-01 13:00:00,5.6448,1.6464,5.88,0.038400000000000004,0.0112,0.04,5.6064,1.6352,5.84,5.472,1.596,5.7,0.038400000000000004,0.0112,0.04,5.4336,1.5848,5.66
2020-03-01 13:30:00,5.74944,1.67692,5.989,0.03744,0.010920000000000001,0.039,5.712,1.666,5.95,5.56704,1.62372,5.799,0.03744,0.010920000000000001,0.039,5.5296,1.6128,5.76
2020-03-01 14:00:00,5.7504,1.6772,5.99,0.038400000000000004,0.0112,0.04,5.712,1.666,5.95,5.568,1.624,5.8,0.038400000000000004,0.0112,0.04,5.5296,1.6128,5.76
2020-03-01 14:30:00,5.616,1.638,5.85,0.038400000000000004,0.0112,0.04,5.5776,1.6268,5.8100000000000005,5.4432,1.5876000000000001,5.67,0.038400000000000004,0.0112,0.04,5.4048,1.5764,5.63
2020-03-01 15:00:00,5.53968,1.6157400000000002,5.7705,0.038880000000000005,0.011340000000000001,0.0405,5.5008,1.6044,5.73,5.36688,1.56534,5.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,5.328,1.554,5.55
2020-03-01 15:30:00,5.568,1.624,5.8,0.038400000000000004,0.0112,0.04,5.5296,1.6128,5.76,5.4048,1.5764,5.63,0.038400000000000004,0.0112,0.04,5.3664,1.5652,5.59
2020-03-01 16:00:00,5.6832,1.6576,5.92,0.038400000000000004,0.0112,0.04,5.6448,1.6464,5.88,5.5104,1.6072000000000002,5.74,0.038400000000000004,0.0112,0.04,5.472,1.596,5.7
2020-03-01 16:30:00,5.76864,1.68252,6.009,0.03744,0.010920000000000001,0.039,5.7312,1.6716000000000002,5.97,5.59584,1.63212,5.829,0.03744,0.010920000000000001,0.039,5.5584,1.6212,5.79
2020-03-01 17:00:00,5.83728,1.70254,6.0805,0.038880000000000005,0.011340000000000001,0.0405,5.7984,1.6912,6.04,5.65488,1.64934,5.8905,0.038880000000000005,0.011340000000000001,0.0405,5.616,1.638,5.85
2020-03-01 17:30:00,5.9712,1.7416,6.22,0.038400000000000004,0.0112,0.04,5.9328,1.7304,6.18,5.7792,1.6856,6.02,0.038400000000000004,0.0112,0.04,5.7408,1.6743999999999999,5.98
2020-03-01 18:00:00,5.9976,1.7493,6.2475,0.036000000000000004,0.0105,0.0375,5.9616,1.7388,6.21,5.8152,1.6961,6.0575,0.036000000000000004,0.0105,0.0375,5.7792,1.6856,6.02
2020-03-01 18:30:00,6.14304,1.7917200000000002,6.399,0.03744,0.010920000000000001,0.039,6.1056,1.7808000000000002,6.36,5.95104,1.7357200000000002,6.199,0.03744,0.010920000000000001,0.039,5.9136,1.7248,6.16
2020-03-01 19:00:00,6.06672,1.76946,6.3195,0.03792,0.01106,0.0395,6.0288,1.7584,6.28,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09
2020-03-01 19:30:00,5.88432,1.7162600000000001,6.1295,0.03792,0.01106,0.0395,5.8464,1.7052,6.09,5.71152,1.66586,5.9495000000000005,0.03792,0.01106,0.0395,5.6736,1.6548,5.91
2020-03-01 20:00:00,5.6923200000000005,1.66026,5.9295,0.03792,0.01106,0.0395,5.6544,1.6492,5.89,5.50992,1.6070600000000002,5.7395,0.03792,0.01106,0.0395,5.472,1.596,5.7
2020-03-01 20:30:00,5.5296,1.6128,5.76,0.038400000000000004,0.0112,0.04,5.4912,1.6016,5.72,5.3568,1.5624,5.58,0.038400000000000004,0.0112,0.04,5.3184000000000005,1.5512000000000001,5.54
2020-03-01 21:00:00,5.36592,1.56506,5.5895,0.03792,0.01106,0.0395,5.328,1.554,5.55,5.19312,1.5146600000000001,5.4095,0.03792,0.01106,0.0395,5.1552,1.5036,5.37
2020-03-01 21:30:00,5.16432,1.5062600000000002,5.3795,0.03792,0.01106,0.0395,5.1264,1.4952,5.34,5.00112,1.45866,5.2095,0.03792,0.01106,0.0395,4.9632000000000005,1.4476,5.17
2020-03-01 22:00:00,4.9339200000000005,1.43906,5.1395,0.03792,0.01106,0.0395,4.896,1.428,5.1,4.78032,1.39426,4.9795,0.03792,0.01106,0.0395,4.7424,1.3832,4.94
2020-03-01 22:30:00,4.73328,1.38054,4.9305,0.038880000000000005,0.011340000000000001,0.0405,4.6944,1.3692,4.89,4.5892800000000005,1.33854,4.7805,0.038880000000000005,0.011340000000000001,0.0405,4.5504,1.3272,4.74
2020-03-01 23:00:00,4.50144,1.31292,4.689,0.03744,0.010920000000000001,0.039,4.464,1.302,4.65,4.35744,1.27092,4.539,0.03744,0.010920000000000001,0.039,4.32,1.26,4.5
2020-03-01 23:30:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41
2020-03-02 00:00:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2020-03-02 00:30:00,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32
2020-03-02 01:00:00,4.40592,1.28506,4.5895,0.03792,0.01106,0.0395,4.368,1.274,4.55,4.26192,1.24306,4.4395,0.03792,0.01106,0.0395,4.224,1.232,4.4
2020-03-02 01:30:00,4.4054400000000005,1.28492,4.589,0.03744,0.010920000000000001,0.039,4.368,1.274,4.55,4.26144,1.24292,4.439,0.03744,0.010920000000000001,0.039,4.224,1.232,4.4
2020-03-02 02:00:00,4.32,1.26,4.5,0.038400000000000004,0.0112,0.04,4.2816,1.2488000000000001,4.46,4.1856,1.2208,4.36,0.038400000000000004,0.0112,0.04,4.1472,1.2096,4.32
2020-03-02 02:30:00,4.29168,1.25174,4.4705,0.038880000000000005,0.011340000000000001,0.0405,4.2528,1.2404,4.43,4.15728,1.21254,4.3305,0.038880000000000005,0.011340000000000001,0.0405,4.1184,1.2012,4.29
2020-03-02 03:00:00,4.18512,1.22066,4.3595,0.03792,0.01106,0.0395,4.1472,1.2096,4.32,4.05072,1.18146,4.2195,0.03792,0.01106,0.0395,4.0128,1.1703999999999999,4.18
2020-03-02 03:30:00,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22,3.95568,1.15374,4.1205,0.038880000000000005,0.011340000000000001,0.0405,3.9168000000000003,1.1424,4.08
2020-03-02 04:00:00,4.0704,1.1872,4.24,0.038400000000000004,0.0112,0.04,4.032,1.176,4.2,3.936,1.148,4.1,0.038400000000000004,0.0112,0.04,3.8976,1.1368,4.06
2020-03-02 04:30:00,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1
2020-03-02 05:00:00,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24,3.97392,1.15906,4.1395,0.03792,0.01106,0.0395,3.936,1.148,4.1
2020-03-02 05:30:00,4.24272,1.23746,4.4195,0.03792,0.01106,0.0395,4.2048,1.2264,4.38,4.10832,1.19826,4.2795,0.03792,0.01106,0.0395,4.0704,1.1872,4.24
2020-03-02 06:00:00,4.43424,1.29332,4.619,0.03744,0.010920000000000001,0.039,4.3968,1.2824,4.58,4.29984,1.25412,4.479,0.03744,0.010920000000000001,0.039,4.2624,1.2432,4.44
2020-03-02 06:30:00,4.89552,1.42786,5.0995,0.03792,0.01106,0.0395,4.8576,1.4168,5.06,4.74192,1.38306,4.9395,0.03792,0.01106,0.0395,4.704,1.3719999999999999,4.9
2020-03-02 07:00:00,5.22144,1.52292,5.439,0.03744,0.010920000000000001,0.039,5.184,1.512,5.4,5.05824,1.47532,5.269,0.03744,0.010920000000000001,0.039,5.0208,1.4644,5.23
2020-03-02 07:30:00,5.77872,1.68546,6.0195,0.03792,0.01106,0.0395,5.7408,1.6743999999999999,5.98,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79
2020-03-02 08:00:00,6.19248,1.80614,6.4505,0.038880000000000005,0.011340000000000001,0.0405,6.1536,1.7948,6.41,6.01008,1.7529400000000002,6.2605,0.038880000000000005,0.011340000000000001,0.0405,5.9712,1.7416,6.22
2020-03-02 08:30:00,6.68112,1.94866,6.9595,0.03792,0.01106,0.0395,6.6432,1.9376000000000002,6.92,6.47952,1.88986,6.7495,0.03792,0.01106,0.0395,6.4416,1.8788,6.71
2020-03-02 09:00:00,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02,6.5760000000000005,1.9180000000000001,6.85,0.038400000000000004,0.0112,0.04,6.5376,1.9068,6.8100000000000005
2020-03-02 09:30:00,6.97872,2.03546,7.2695,0.03792,0.01106,0.0395,6.9408,2.0244,7.23,6.76752,1.9738600000000002,7.0495,0.03792,0.01106,0.0395,6.7296,1.9628,7.01
2020-03-02 10:00:00,6.96,2.03,7.25,0.038400000000000004,0.0112,0.04,6.9216,2.0188,7.21,6.7488,1.9684,7.03,0.038400000000000004,0.0112,0.04,6.7104,1.9572,6.99
2020-03-02 10:30:00,6.816,1.988,7.1,0.038400000000000004,0.0112,0.04,6.7776,1.9768,7.06,6.6144,1.9292,6.89,0.038400000000000004,0.0112,0.04,6.5760000000000005,1.9180000000000001,6.85
2020-03-02 11:00:00,6.93072,2.02146,7.2195,0.03792,0.01106,0.0395,6.8928,2.0104,7.18,6.71952,1.95986,6.9995,0.03792,0.01106,0.0395,6.6815999999999995,1.9488,6.96
2020-03-02 11:30:00,6.85344,1.99892,7.139,0.03744,0.010920000000000001,0.039,6.816,1.988,7.1,6.65184,1.94012,6.929,0.03744,0.010920000000000001,0.039,6.6144,1.9292,6.89
2020-03-02 12:00:00,6.82512,1.99066,7.1095,0.03792,0.01106,0.0395,6.7872,1.9796,7.07,6.62352,1.93186,6.8995,0.03792,0.01106,0.0395,6.5856,1.9208,6.86
2020-03-02 12:30:00,6.7968,1.9824000000000002,7.08,0.038400000000000004,0.0112,0.04,6.7584,1.9712,7.04,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83
2020-03-02 13:00:00,6.6432,1.9376000000000002,6.92,0.038400000000000004,0.0112,0.04,6.6048,1.9264000000000001,6.88,6.4512,1.8816000000000002,6.72,0.038400000000000004,0.0112,0.04,6.4128,1.8704,6.68
2020-03-02 13:30:00,6.4896,1.8928,6.76,0.038400000000000004,0.0112,0.04,6.4512,1.8816000000000002,6.72,6.2976,1.8368,6.5600000000000005,0.038400000000000004,0.0112,0.04,6.2592,1.8256000000000001,6.52
2020-03-02 14:00:00,6.6432,1.9376000000000002,6.92,0.038400000000000004,0.0112,0.04,6.6048,1.9264000000000001,6.88,6.4512,1.8816000000000002,6.72,0.038400000000000004,0.0112,0.04,6.4128,1.8704,6.68
2020-03-02 14:30:00,6.54768,1.9097400000000002,6.8205,0.038880000000000005,0.011340000000000001,0.0405,6.5088,1.8984,6.78,6.35568,1.8537400000000002,6.6205,0.038880000000000005,0.011340000000000001,0.0405,6.3168,1.8424,6.58
2020-03-02 15:00:00,6.4704,1.8872,6.74,0.038400000000000004,0.0112,0.04,6.432,1.876,6.7,6.2784,1.8312,6.54,0.038400000000000004,0.0112,0.04,6.24,1.82,6.5
2020-03-02 15:30:00,6.36528,1.85654,6.6305,0.038880000000000005,0.011340000000000001,0.0405,6.3264,1.8452000000000002,6.59,6.17328,1.80054,6.4305,0.038880000000000005,0.011340000000000001,0.0405,6.1344,1.7892000000000001,6.39
2020-03-02 16:00:00,6.53808,1.90694,6.8105,0.038880000000000005,0.011340000000000001,0.0405,6.4992,1.8956,6.77,6.34608,1.85094,6.6105,0.038880000000000005,0.011340000000000001,0.0405,6.3072,1.8396,6.57
2020-03-02 16:30:00,6.88368,2.00774,7.1705,0.038880000000000005,0.011340000000000001,0.0405,6.8448,1.9964,7.13,6.67248,1.9461400000000002,6.9505,0.038880000000000005,0.011340000000000001,0.0405,6.6336,1.9348,6.91
2020-03-02 17:00:00,6.7776,1.9768,7.06,0.038400000000000004,0.0112,0.04,6.7392,1.9656,7.02,6.5760000000000005,1.9180000000000001,6.85,0.038400000000000004,0.0112,0.04,6.5376,1.9068,6.8100000000000005
2020-03-02 17:30:00,6.73008,1.9629400000000001,7.0105,0.038880000000000005,0.011340000000000001,0.0405,6.6912,1.9516,6.97,6.52848,1.90414,6.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,6.4896,1.8928,6.76
2020-03-02 18:00:00,6.77568,1.9762400000000002,7.058,0.036480000000000005,0.01064,0.038,6.7392,1.9656,7.02,6.57408,1.91744,6.848,0.036480000000000005,0.01064,0.038,6.5376,1.9068,6.8100000000000005
2020-03-02 18:30:00,6.96912,2.03266,7.2595,0.03792,0.01106,0.0395,6.9312000000000005,2.0216,7.22,6.75792,1.97106,7.0395,0.03792,0.01106,0.0395,6.72,1.96,7.0
2020-03-02 19:00:00,6.88272,2.00746,7.1695,0.03792,0.01106,0.0395,6.8448,1.9964,7.13,6.68112,1.94866,6.9595,0.03792,0.01106,0.0395,6.6432,1.9376000000000002,6.92
2020-03-02 19:30:00,6.672,1.9460000000000002,6.95,0.038400000000000004,0.0112,0.04,6.6336,1.9348,6.91,6.4704,1.8872,6.74,0.038400000000000004,0.0112,0.04,6.432,1.876,6.7
2020-03-02 20:00:00,6.432,1.876,6.7,0.038400000000000004,0.0112,0.04,6.3936,1.8648,6.66,6.24,1.82,6.5,0.038400000000000004,0.0112,0.04,6.2016,1.8088000000000002,6.46
2020-03-02 20:30:00,6.22032,1.81426,6.4795,0.03792,0.01106,0.0395,6.1824,1.8032,6.44,6.03792,1.76106,6.2895,0.03792,0.01106,0.0395,6.0,1.75,6.25
2020-03-02 21:00:00,6.00864,1.75252,6.259,0.03744,0.010920000000000001,0.039,5.9712,1.7416,6.22,5.82624,1.6993200000000002,6.069,0.03744,0.010920000000000001,0.039,5.7888,1.6884000000000001,6.03
2020-03-02 21:30:00,5.7403200000000005,1.67426,5.9795,0.03792,0.01106,0.0395,5.7024,1.6632,5.94,5.56752,1.62386,5.7995,0.03792,0.01106,0.0395,5.5296,1.6128,5.76
2020-03-02 22:00:00,5.4336,1.5848,5.66,0.038400000000000004,0.0112,0.04,5.3952,1.5735999999999999,5.62,5.2704,1.5372,5.49,0.038400000000000004,0.0112,0.04,5.232,1.526,5.45
2020-03-02 22:30:00,5.15424,1.50332,5.369,0.03744,0.010920000000000001,0.039,5.1168,1.4924,5.33,5.00064,1.45852,5.209,0.03744,0.010920000000000001,0.039,4.9632000000000005,1.4476,5.17
2020-03-02 23:00:00,4.83792,1.41106,5.0395,0.03792,0.01106,0.0395,4.8,1.4,5.0,4.68432,1.36626,4.8795,0.03792,0.01106,0.0395,4.6464,1.3552,4.84
2020-03-02 23:30:00,4.57872,1.33546,4.7695,0.03792,0.01106,0.0395,4.5408,1.3244,4.73,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58
2020-03-03 00:00:00,4.42512,1.29066,4.6095,0.03792,0.01106,0.0395,4.3872,1.2796,4.57,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42
2020-03-03 00:30:00,4.28112,1.24866,4.4595,0.03792,0.01106,0.0395,4.2432,1.2376,4.42,4.14672,1.20946,4.3195,0.03792,0.01106,0.0395,4.1088000000000005,1.1984,4.28
2020-03-03 01:00:00,4.45392,1.29906,4.6395,0.03792,0.01106,0.0395,4.416,1.288,4.6,4.31952,1.25986,4.4995,0.03792,0.01106,0.0395,4.2816,1.2488000000000001,4.46
2020-03-03 01:30:00,4.49232,1.31026,4.6795,0.03792,0.01106,0.0395,4.4544,1.2992,4.64,4.34832,1.26826,4.5295,0.03792,0.01106,0.0395,4.3104,1.2572,4.49
2020-03-03 02:00:00,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45
2020-03-03 02:30:00,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52,4.2336,1.2348,4.41,0.038400000000000004,0.0112,0.04,4.1952,1.2236,4.37
2020-03-03 03:00:00,4.32,1.26,4.5,0.038400000000000004,0.0112,0.04,4.2816,1.2488000000000001,4.46,4.1856,1.2208,4.36,0.038400000000000004,0.0112,0.04,4.1472,1.2096,4.32
2020-03-03 03:30:00,4.2624,1.2432,4.44,0.038400000000000004,0.0112,0.04,4.224,1.232,4.4,4.128,1.204,4.3,0.038400000000000004,0.0112,0.04,4.0896,1.1928,4.26
2020-03-03 04:00:00,4.176,1.218,4.35,0.038400000000000004,0.0112,0.04,4.1376,1.2068,4.31,4.0416,1.1788,4.21,0.038400000000000004,0.0112,0.04,4.0032,1.1676,4.17
2020-03-03 04:30:00,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31,4.04112,1.17866,4.2095,0.03792,0.01106,0.0395,4.0032,1.1676,4.17
2020-03-03 05:00:00,4.19472,1.22346,4.3695,0.03792,0.01106,0.0395,4.1568,1.2124,4.33,4.06032,1.18426,4.2295,0.03792,0.01106,0.0395,4.0224,1.1732,4.19
2020-03-03 05:30:00,4.36656,1.27358,4.5485,0.03696,0.010780000000000001,0.0385,4.3296,1.2628,4.51,4.23216,1.23438,4.4085,0.03696,0.010780000000000001,0.0385,4.1952,1.2236,4.37
2020-03-03 06:00:00,4.61712,1.34666,4.8095,0.03792,0.01106,0.0395,4.5792,1.3356,4.77,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61
2020-03-03 06:30:00,5.10672,1.48946,5.3195,0.03792,0.01106,0.0395,5.0688,1.4784000000000002,5.28,4.94352,1.4418600000000001,5.1495,0.03792,0.01106,0.0395,4.9056,1.4308,5.11
2020-03-03 07:00:00,5.36496,1.56478,5.5885,0.03696,0.010780000000000001,0.0385,5.328,1.554,5.55,5.20176,1.5171800000000002,5.4185,0.03696,0.010780000000000001,0.0385,5.1648,1.5064000000000002,5.38
2020-03-03 07:30:00,5.91312,1.72466,6.1595,0.03792,0.01106,0.0395,5.8752,1.7136,6.12,5.7403200000000005,1.67426,5.9795,0.03792,0.01106,0.0395,5.7024,1.6632,5.94
2020-03-03 08:00:00,6.32688,1.8453400000000002,6.5905000000000005,0.038880000000000005,0.011340000000000001,0.0405,6.288,1.834,6.55,6.13488,1.7893400000000002,6.3905,0.038880000000000005,0.011340000000000001,0.0405,6.096,1.778,6.35
2020-03-03 08:30:00,6.54768,1.9097400000000002,6.8205,0.038880000000000005,0.011340000000000001,0.0405,6.5088,1.8984,6.78,6.34608,1.85094,6.6105,0.038880000000000005,0.011340000000000001,0.0405,6.3072,1.8396,6.57
2020-03-03 09:00:00,6.5472,1.9096000000000002,6.82,0.038400000000000004,0.0112,0.04,6.5088,1.8984,6.78,6.3456,1.8508,6.61,0.038400000000000004,0.0112,0.04,6.3072,1.8396,6.57
2020-03-03 09:30:00,6.9504,2.0272,7.24,0.038400000000000004,0.0112,0.04,6.912,2.016,7.2,6.7392,1.9656,7.02,0.038400000000000004,0.0112,0.04,6.7008,1.9544000000000001,6.98
2020-03-03 10:00:00,7.0368,2.0524,7.33,0.038400000000000004,0.0112,0.04,6.9984,2.0412,7.29,6.8256,1.9908000000000001,7.11,0.038400000000000004,0.0112,0.04,6.7872,1.9796,7.07
2020-03-03 10:30:00,6.9604800000000004,2.03014,7.2505,0.038880000000000005,0.011340000000000001,0.0405,6.9216,2.0188,7.21,6.75888,1.97134,7.0405,0.038880000000000005,0.011340000000000001,0.0405,6.72,1.96,7.0
2020-03-03 11:00:00,7.0176,2.0468,7.31,0.038400000000000004,0.0112,0.04,6.9792000000000005,2.0356,7.27,6.8064,1.9852,7.09,0.038400000000000004,0.0112,0.04,6.768,1.974,7.05
2020-03-03 11:30:00,7.1712,2.0916,7.47,0.038400000000000004,0.0112,0.04,7.1328,2.0804,7.43,6.96,2.03,7.25,0.038400000000000004,0.0112,0.04,6.9216,2.0188,7.21
2020-03-03 12:00:00,7.11312,2.07466,7.4095,0.03792,0.01106,0.0395,7.0752,2.0636,7.37,6.9019200000000005,2.01306,7.1895,0.03792,0.01106,0.0395,6.864,2.002,7.15
2020-03-03 12:30:00,7.1616,2.0888,7.46,0.038400000000000004,0.0112,0.04,7.1232,2.0776,7.42,6.9504,2.0272,7.24,0.038400000000000004,0.0112,0.04,6.912,2.016,7.2
2020-03-03 13:00:00,7.1136,2.0748,7.41,0.038400000000000004,0.0112,0.04,7.0752,2.0636,7.37,6.9024,2.0132,7.19,0.038400000000000004,0.0112,0.04,6.864,2.002,7.15
2020-03-03 13:30:00,6.9024,2.0132,7.19,0.038400000000000004,0.0112,0.04,6.864,2.002,7.15,6.7008,1.9544000000000001,6.98,0.038400000000000004,0.0112,0.04,6.6624,1.9432,6.94
2020-03-03 14:00:00,6.8544,1.9992,7.14,0.038400000000000004,0.0112,0.04,6.816,1.988,7.1,6.6528,1.9404,6.93,0.038400000000000004,0.0112,0.04,6.6144,1.9292,6.89
2020-03-03 14:30:00,6.8544,1.9992,7.14,0.038400000000000004,0.0112,0.04,6.816,1.988,7.1,6.6528,1.9404,6.93,0.038400000000000004,0.0112,0.04,6.6144,1.9292,6.89
2020-03-03 15:00:00,6.6912,1.9516,6.97,0.038400000000000004,0.0112,0.04,6.6528,1.9404,6.93,6.4992,1.8956,6.77,0.038400000000000004,0.0112,0.04,6.4608,1.8844,6.73
2020-03-03 15:30:00,6.672,1.9460000000000002,6.95,0.038400000000000004,0.0112,0.04,6.6336,1.9348,6.91,6.4704,1.8872,6.74,0.038400000000000004,0.0112,0.04,6.432,1.876,6.7
2020-03-03 16:00:00,6.7968,1.9824000000000002,7.08,0.038400000000000004,0.0112,0.04,6.7584,1.9712,7.04,6.5952,1.9236,6.87,0.038400000000000004,0.0112,0.04,6.5568,1.9123999999999999,6.83
2020-03-03 16:30:00,6.93168,2.02174,7.2205,0.038880000000000005,0.011340000000000001,0.0405,6.8928,2.0104,7.18,6.73008,1.9629400000000001,7.0105,0.038880000000000005,0.011340000000000001,0.0405,6.6912,1.9516,6.97
2020-03-03 17:00:00,6.93168,2.02174,7.2205,0.038880000000000005,0.011340000000000001,0.0405,6.8928,2.0104,7.18,6.73008,1.9629400000000001,7.0105,0.038880000000000005,0.011340000000000001,0.0405,6.6912,1.9516,6.97
2020-03-03 17:30:00,6.86448,2.00214,7.1505,0.038880000000000005,0.011340000000000001,0.0405,6.8256,1.9908000000000001,7.11,6.66288,1.94334,6.9405,0.038880000000000005,0.011340000000000001,0.0405,6.624,1.932,6.9
2020-03-03 18:00:00,6.94752,2.02636,7.237,0.03552,0.010360000000000001,0.037,6.912,2.016,7.2,6.74592,1.9675600000000002,7.027,0.03552,0.010360000000000001,0.037,6.7104,1.9572,6.99
2020-03-03 18:30:00,7.07472,2.06346,7.3695,0.03792,0.01106,0.0395,7.0368,2.0524,7.33,6.86352,2.00186,7.1495,0.03792,0.01106,0.0395,6.8256,1.9908000000000001,7.11
2020-03-03 19:00:00,6.94032,2.02426,7.2295,0.03792,0.01106,0.0395,6.9024,2.0132,7.19,6.73872,1.9654600000000002,7.0195,0.03792,0.01106,0.0395,6.7008,1.9544000000000001,6.98
2020-03-03 19:30:00,6.79632,1.9822600000000001,7.0795,0.03792,0.01106,0.0395,6.7584,1.9712,7.04,6.59472,1.92346,6.8695,0.03792,0.01106,0.0395,6.5568,1.9123999999999999,6.83
2020-03-03 20:00:00,6.59472,1.92346,6.8695,0.03792,0.01106,0.0395,6.5568,1.9123999999999999,6.83,6.40272,1.8674600000000001,6.6695,0.03792,0.01106,0.0395,6.3648,1.8564,6.63
2020-03-03 20:30:00,6.28752,1.83386,6.5495,0.03792,0.01106,0.0395,6.2496,1.8228,6.51,6.10512,1.7806600000000001,6.3595,0.03792,0.01106,0.0395,6.0672,1.7696,6.32
2020-03-03 21:00:00,6.02832,1.75826,6.2795,0.03792,0.01106,0.0395,5.9904,1.7472,6.24,5.8459200000000004,1.70506,6.0895,0.03792,0.01106,0.0395,5.808,1.694,6.05
2020-03-03 21:30:00,5.76912,1.68266,6.0095,0.03792,0.01106,0.0395,5.7312,1.6716000000000002,5.97,5.59632,1.63226,5.8295,0.03792,0.01106,0.0395,5.5584,1.6212,5.79
2020-03-03 22:00:00,5.51904,1.60972,5.749,0.03744,0.010920000000000001,0.039,5.4816,1.5988,5.71,5.34624,1.55932,5.569,0.03744,0.010920000000000001,0.039,5.3088,1.5484,5.53
2020-03-03 22:30:00,5.17392,1.50906,5.3895,0.03792,0.01106,0.0395,5.136,1.498,5.35,5.02032,1.4642600000000001,5.2295,0.03792,0.01106,0.0395,4.9824,1.4532,5.19
2020-03-03 23:00:00,4.85712,1.41666,5.0595,0.03792,0.01106,0.0395,4.8192,1.4056,5.02,4.71312,1.37466,4.9095,0.03792,0.01106,0.0395,4.6752,1.3636,4.87
2020-03-03 23:30:00,4.61712,1.34666,4.8095,0.03792,0.01106,0.0395,4.5792,1.3356,4.77,4.46352,1.30186,4.6495,0.03792,0.01106,0.0395,4.4256,1.2908,4.61
2020-03-04 00:00:00,4.43472,1.29346,4.6195,0.03792,0.01106,0.0395,4.3968,1.2824,4.58,4.29072,1.25146,4.4695,0.03792,0.01106,0.0395,4.2528,1.2404,4.43
2020-03-04 00:30:00,4.41552,1.28786,4.5995,0.03792,0.01106,0.0395,4.3776,1.2768,4.5600000000000005,4.27152,1.24586,4.4495000000000005,0.03792,0.01106,0.0395,4.2336,1.2348,4.41
2020-03-04 01:00:00,4.54032,1.32426,4.7295,0.03792,0.01106,0.0395,4.5024,1.3132000000000001,4.69,4.39632,1.28226,4.5795,0.03792,0.01106,0.0395,4.3584,1.2711999999999999,4.54
2020-03-04 01:30:00,4.58832,1.33826,4.7795000000000005,0.03792,0.01106,0.0395,4.5504,1.3272,4.74,4.44432,1.29626,4.6295,0.03792,0.01106,0.0395,4.4064,1.2852000000000001,4.59
2020-03-04 02:00:00,4.5120000000000005,1.316,4.7,0.038400000000000004,0.0112,0.04,4.4736,1.3048,4.66,4.3776,1.2768,4.5600000000000005,0.038400000000000004,0.0112,0.04,4.3392,1.2656,4.52
2020-03-04 02:30:00,4.43568,1.2937400000000001,4.6205,0.038880000000000005,0.011340000000000001,0.0405,4.3968,1.2824,4.58,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44
2020-03-04 03:00:00,4.3872,1.2796,4.57,0.038400000000000004,0.0112,0.04,4.3488,1.2684,4.53,4.2432,1.2376,4.42,0.038400000000000004,0.0112,0.04,4.2048,1.2264,4.38
2020-03-04 03:30:00,4.33008,1.26294,4.5105,0.038880000000000005,0.011340000000000001,0.0405,4.2912,1.2516,4.47,4.19568,1.22374,4.3705,0.038880000000000005,0.011340000000000001,0.0405,4.1568,1.2124,4.33
2020-03-04 04:00:00,4.23408,1.23494,4.4105,0.038880000000000005,0.011340000000000001,0.0405,4.1952,1.2236,4.37,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23
2020-03-04 04:30:00,4.25232,1.2402600000000001,4.4295,0.03792,0.01106,0.0395,4.2144,1.2292,4.39,4.11792,1.20106,4.2895,0.03792,0.01106,0.0395,4.08,1.19,4.25
2020-03-04 05:00:00,4.30992,1.25706,4.4895,0.03792,0.01106,0.0395,4.272,1.246,4.45,4.17552,1.21786,4.3495,0.03792,0.01106,0.0395,4.1376,1.2068,4.31
2020-03-04 05:30:00,4.50192,1.3130600000000001,4.6895,0.03792,0.01106,0.0395,4.464,1.302,4.65,4.35792,1.27106,4.5395,0.03792,0.01106,0.0395,4.32,1.26,4.5
2020-03-04 06:00:00,4.73184,1.38012,4.929,0.03744,0.010920000000000001,0.039,4.6944,1.3692,4.89,4.58784,1.33812,4.779,0.03744,0.010920000000000001,0.039,4.5504,1.3272,4.74
2020-03-04 06:30:00,5.17392,1.50906,5.3895,0.03792,0.01106,0.0395,5.136,1.498,5.35,5.01072,1.46146,5.2195,0.03792,0.01106,0.0395,4.9728,1.4504000000000001,5.18
2020-03-04 07:00:00,5.48016,1.5983800000000001,5.7085,0.03696,0.010780000000000001,0.0385,5.4432,1.5876000000000001,5.67,5.31696,1.55078,5.5385,0.03696,0.010780000000000001,0.0385,5.28,1.54,5.5
2020-03-04 07:30:00,5.97072,1.74146,6.2195,0.03792,0.01106,0.0395,5.9328,1.7304,6.18,5.78832,1.68826,6.0295,0.03792,0.01106,0.0395,5.7504,1.6772,5.99
2020-03-04 08:00:00,6.33552,1.84786,6.5995,0.03792,0.01106,0.0395,6.2976,1.8368,6.5600000000000005,6.14352,1.7918600000000002,6.3995,0.03792,0.01106,0.0395,6.1056,1.7808000000000002,6.36
2020-03-04 08:30:00,6.6624,1.9432,6.94,0.038400000000000004,0.0112,0.04,6.624,1.932,6.9,6.4608,1.8844,6.73,0.038400000000000004,0.0112,0.04,6.4224,1.8732000000000002,6.69
2020-03-04 09:00:00,6.78624,1.97932,7.069,0.03744,0.010920000000000001,0.039,6.7488,1.9684,7.03,6.58464,1.9205200000000002,6.859,0.03744,0.010920000000000001,0.039,6.5472,1.9096000000000002,6.82
2020-03-04 09:30:00,6.9019200000000005,2.01306,7.1895,0.03792,0.01106,0.0395,6.864,2.002,7.15,6.70032,1.95426,6.9795,0.03792,0.01106,0.0395,6.6624,1.9432,6.94
2020-03-04 10:00:00,6.80592,1.98506,7.0895,0.03792,0.01106,0.0395,6.768,1.974,7.05,6.60432,1.92626,6.8795,0.03792,0.01106,0.0395,6.5664,1.9152,6.84
2020-03-04 10:30:00,6.8352,1.9936,7.12,0.038400000000000004,0.0112,0.04,6.7968,1.9824000000000002,7.08,6.6336,1.9348,6.91,0.038400000000000004,0.0112,0.04,6.5952,1.9236,6.87
2020-03-04 11:00:00,6.912,2.016,7.2,0.038400000000000004,0.0112,0.04,6.8736,2.0048,7.16,6.7104,1.9572,6.99,0.038400000000000004,0.0112,0.04,6.672,1.9460000000000002,6.95
2020-03-04 11:30:00,6.98832,2.03826,7.2795,0.03792,0.01106,0.0395,6.9504,2.0272,7.24,6.77712,1.97666,7.0595,0.03792,0.01106,0.0395,6.7392,1.9656,7.02
2020-03-04 12:00:00,7.03632,2.05226,7.3295,0.03792,0.01106,0.0395,6.9984,2.0412,7.29,6.83472,1.9934600000000002,7.1195,0.03792,0.01106,0.0395,6.7968,1.9824000000000002,7.08
2020-03-04 12:30:00,7.03632,2.05226,7.3295,0.03792,0.01106,0.0395,6.9984,2.0412,7.29,6.83472,1.9934600000000002,7.1195,0.03792,0.01106,0.0395,6.7968,1.9824000000000002,7.08
2020-03-04 13:00:00,7.0368,2.0524,7.33,0.038400000000000004,0.0112,0.04,6.9984,2.0412,7.29,6.8352,1.9936,7.12,0.038400000000000004,0.0112,0.04,6.7968,1.9824000000000002,7.08
2020-03-04 13:30:00,6.97872,2.03546,7.2695,0.03792,0.01106,0.0395,6.9408,2.0244,7.23,6.76752,1.9738600000000002,7.0495,0.03792,0.01106,0.0395,6.7296,1.9628,7.01
2020-03-04 14:00:00,6.86928,2.00354,7.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8352,1.9936,7.12,6.66768,1.94474,6.9455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.6336,1.9348,6.91
2020-03-04 14:30:00,6.82128,1.98954,7.1055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7872,1.9796,7.07,6.61968,1.9307400000000001,6.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5856,1.9208,6.86
2020-03-04 15:00:00,6.80208,1.98394,7.0855,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.768,1.974,7.05,6.60048,1.92514,6.8755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5664,1.9152,6.84
2020-03-04 15:30:00,6.79248,1.9811400000000001,7.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7584,1.9712,7.04,6.59088,1.9223400000000002,6.8655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5568,1.9123999999999999,6.83
2020-03-04 16:00:00,7.0416,2.0538,7.335,0.033600000000000005,0.0098,0.035,7.008,2.044,7.3,6.8304,1.9922,7.115,0.033600000000000005,0.0098,0.035,6.7968,1.9824000000000002,7.08
2020-03-04 16:30:00,7.13808,2.08194,7.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.104,2.072,7.4,6.92688,2.02034,7.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8928,2.0104,7.18
2020-03-04 17:00:00,7.15728,2.08754,7.4555,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.1232,2.0776,7.42,6.94608,2.02594,7.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.912,2.016,7.2
2020-03-04 17:30:00,7.04208,2.05394,7.3355,0.034080000000000006,0.009940000000000001,0.035500000000000004,7.008,2.044,7.3,6.84048,1.9951400000000001,7.1255,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.8064,1.9852,7.09
2020-03-04 18:00:00,7.01184,2.04512,7.304,0.03264,0.00952,0.034,6.9792000000000005,2.0356,7.27,6.80064,1.98352,7.084,0.03264,0.00952,0.034,6.768,1.974,7.05
2020-03-04 18:30:00,7.044,2.0545,7.3375,0.036000000000000004,0.0105,0.0375,7.008,2.044,7.3,6.8328,1.9929000000000001,7.1175,0.036000000000000004,0.0105,0.0375,6.7968,1.9824000000000002,7.08
2020-03-04 19:00:00,6.91056,2.01558,7.1985,0.03696,0.010780000000000001,0.0385,6.8736,2.0048,7.16,6.70896,1.9567800000000002,6.9885,0.03696,0.010780000000000001,0.0385,6.672,1.9460000000000002,6.95
2020-03-04 19:30:00,6.64224,1.9373200000000002,6.9190000000000005,0.03744,0.010920000000000001,0.039,6.6048,1.9264000000000001,6.88,6.44064,1.87852,6.709,0.03744,0.010920000000000001,0.039,6.4032,1.8676,6.67
2020-03-04 20:00:00,6.40272,1.8674600000000001,6.6695,0.03792,0.01106,0.0395,6.3648,1.8564,6.63,6.22032,1.81426,6.4795,0.03792,0.01106,0.0395,6.1824,1.8032,6.44
2020-03-04 20:30:00,6.18192,1.80306,6.4395,0.03792,0.01106,0.0395,6.144,1.792,6.4,5.99952,1.74986,6.2495,0.03792,0.01106,0.0395,5.9616,1.7388,6.21
2020-03-04 21:00:00,5.95056,1.7355800000000001,6.1985,0.03696,0.010780000000000001,0.0385,5.9136,1.7248,6.16,5.76816,1.6823800000000002,6.0085,0.03696,0.010780000000000001,0.0385,5.7312,1.6716000000000002,5.97
2020-03-04 21:30:00,5.58672,1.62946,5.8195,0.03792,0.01106,0.0395,5.5488,1.6184,5.78,5.41392,1.5790600000000001,5.6395,0.03792,0.01106,0.0395,5.376,1.568,5.6
2020-03-04 22:00:00,5.39472,1.57346,5.6195,0.03792,0.01106,0.0395,5.3568,1.5624,5.58,5.23152,1.52586,5.4495000000000005,0.03792,0.01106,0.0395,5.1936,1.5148000000000001,5.41
2020-03-04 22:30:00,5.04048,1.47014,5.2505,0.038880000000000005,0.011340000000000001,0.0405,5.0016,1.4588,5.21,4.88688,1.42534,5.0905,0.038880000000000005,0.011340000000000001,0.0405,4.848,1.4140000000000001,5.05
2020-03-04 23:00:00,4.72368,1.37774,4.9205000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.6848,1.3664,4.88,4.57968,1.33574,4.7705,0.038880000000000005,0.011340000000000001,0.0405,4.5408,1.3244,4.73
2020-03-04 23:30:00,4.50288,1.31334,4.6905,0.038880000000000005,0.011340000000000001,0.0405,4.464,1.302,4.65,4.35888,1.27134,4.5405,0.038880000000000005,0.011340000000000001,0.0405,4.32,1.26,4.5
2020-03-05 00:00:00,4.30128,1.25454,4.4805,0.038880000000000005,0.011340000000000001,0.0405,4.2624,1.2432,4.44,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3
2020-03-05 00:30:00,4.25328,1.24054,4.4305,0.038880000000000005,0.011340000000000001,0.0405,4.2144,1.2292,4.39,4.11888,1.20134,4.2905,0.038880000000000005,0.011340000000000001,0.0405,4.08,1.19,4.25
2020-03-05 01:00:00,4.368,1.274,4.55,0.038400000000000004,0.0112,0.04,4.3296,1.2628,4.51,4.224,1.232,4.4,0.038400000000000004,0.0112,0.04,4.1856,1.2208,4.36
2020-03-05 01:30:00,4.36848,1.27414,4.5504999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.3296,1.2628,4.51,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36
2020-03-05 02:00:00,4.31088,1.2573400000000001,4.4905,0.038880000000000005,0.011340000000000001,0.0405,4.272,1.246,4.45,4.17648,1.21814,4.3505,0.038880000000000005,0.011340000000000001,0.0405,4.1376,1.2068,4.31
2020-03-05 02:30:00,4.24368,1.23774,4.4205,0.038880000000000005,0.011340000000000001,0.0405,4.2048,1.2264,4.38,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23
2020-03-05 03:00:00,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3,4.03248,1.17614,4.2005,0.038880000000000005,0.011340000000000001,0.0405,3.9936,1.1648,4.16
2020-03-05 03:30:00,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09
2020-03-05 04:00:00,4.05216,1.18188,4.221,0.039360000000000006,0.01148,0.041,4.0128,1.1703999999999999,4.18,3.92736,1.14548,4.091,0.039360000000000006,0.01148,0.041,3.888,1.134,4.05
2020-03-05 04:30:00,4.03248,1.17614,4.2005,0.038880000000000005,0.011340000000000001,0.0405,3.9936,1.1648,4.16,3.89808,1.13694,4.0605,0.038880000000000005,0.011340000000000001,0.0405,3.8592,1.1256,4.02
2020-03-05 05:00:00,4.09968,1.19574,4.2705,0.038880000000000005,0.011340000000000001,0.0405,4.0608,1.1844000000000001,4.23,3.96528,1.1565400000000001,4.1305,0.038880000000000005,0.011340000000000001,0.0405,3.9264,1.1452,4.09
2020-03-05 05:30:00,4.26288,1.2433400000000001,4.4405,0.038880000000000005,0.011340000000000001,0.0405,4.224,1.232,4.4,4.12848,1.20414,4.3004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.0896,1.1928,4.26
2020-03-05 06:00:00,4.46448,1.30214,4.6505,0.038880000000000005,0.011340000000000001,0.0405,4.4256,1.2908,4.61,4.33008,1.26294,4.5105,0.038880000000000005,0.011340000000000001,0.0405,4.2912,1.2516,4.47
2020-03-05 06:30:00,4.9924800000000005,1.45614,5.2005,0.038880000000000005,0.011340000000000001,0.0405,4.9536,1.4448,5.16,4.83888,1.41134,5.0405,0.038880000000000005,0.011340000000000001,0.0405,4.8,1.4,5.0
2020-03-05 07:00:00,5.3448,1.5589,5.5675,0.036000000000000004,0.0105,0.0375,5.3088,1.5484,5.53,5.1816,1.5112999999999999,5.3975,0.036000000000000004,0.0105,0.0375,5.1456,1.5008,5.36
2020-03-05 07:30:00,5.8224,1.6982,6.065,0.033600000000000005,0.0098,0.035,5.7888,1.6884000000000001,6.03,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85
2020-03-05 08:00:00,6.2352,1.8186,6.495,0.033600000000000005,0.0098,0.035,6.2016,1.8088000000000002,6.46,6.0432,1.7626,6.295,0.033600000000000005,0.0098,0.035,6.0096,1.7528000000000001,6.26
2020-03-05 08:30:00,6.504,1.897,6.775,0.033600000000000005,0.0098,0.035,6.4704,1.8872,6.74,6.312,1.841,6.575,0.033600000000000005,0.0098,0.035,6.2784,1.8312,6.54
2020-03-05 09:00:00,6.9552,2.0286,7.245,0.033600000000000005,0.0098,0.035,6.9216,2.0188,7.21,6.744,1.967,7.025,0.033600000000000005,0.0098,0.035,6.7104,1.9572,6.99
2020-03-05 09:30:00,6.97488,2.03434,7.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9408,2.0244,7.23,6.76368,1.97274,7.0455,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7296,1.9628,7.01
2020-03-05 10:00:00,6.8308800000000005,1.99234,7.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7968,1.9824000000000002,7.08,6.61968,1.9307400000000001,6.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5856,1.9208,6.86
2020-03-05 10:30:00,6.8308800000000005,1.99234,7.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7968,1.9824000000000002,7.08,6.61968,1.9307400000000001,6.8955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.5856,1.9208,6.86
2020-03-05 11:00:00,7.0224,2.0482,7.315,0.033600000000000005,0.0098,0.035,6.9888,2.0384,7.28,6.8112,1.9866000000000001,7.095,0.033600000000000005,0.0098,0.035,6.7776,1.9768,7.06
2020-03-05 11:30:00,7.1664,2.0902,7.465,0.033600000000000005,0.0098,0.035,7.1328,2.0804,7.43,6.9552,2.0286,7.245,0.033600000000000005,0.0098,0.035,6.9216,2.0188,7.21
2020-03-05 12:00:00,7.2624,2.1182,7.565,0.033600000000000005,0.0098,0.035,7.2288,2.1084,7.53,7.0416,2.0538,7.335,0.033600000000000005,0.0098,0.035,7.008,2.044,7.3
2020-03-05 12:30:00,7.272,2.121,7.575,0.033600000000000005,0.0098,0.035,7.2384,2.1112,7.54,7.0512,2.0566,7.345,0.033600000000000005,0.0098,0.035,7.0176,2.0468,7.31
2020-03-05 13:00:00,7.128,2.079,7.425,0.033600000000000005,0.0098,0.035,7.0944,2.0692,7.39,6.9168,2.0174,7.205,0.033600000000000005,0.0098,0.035,6.8832,2.0076,7.17
2020-03-05 13:30:00,7.2144,2.1042,7.515,0.033600000000000005,0.0098,0.035,7.1808,2.0944,7.48,7.0032,2.0426,7.295,0.033600000000000005,0.0098,0.035,6.9696,2.0328,7.26
2020-03-05 14:00:00,7.2624,2.1182,7.565,0.033600000000000005,0.0098,0.035,7.2288,2.1084,7.53,7.0416,2.0538,7.335,0.033600000000000005,0.0098,0.035,7.008,2.044,7.3
2020-03-05 14:30:00,7.2144,2.1042,7.515,0.033600000000000005,0.0098,0.035,7.1808,2.0944,7.48,7.0032,2.0426,7.295,0.033600000000000005,0.0098,0.035,6.9696,2.0328,7.26
2020-03-05 15:00:00,7.0896,2.0678,7.385,0.033600000000000005,0.0098,0.035,7.056,2.058,7.35,6.8784,2.0062,7.165,0.033600000000000005,0.0098,0.035,6.8448,1.9964,7.13
2020-03-05 15:30:00,7.00368,2.0427400000000002,7.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.9696,2.0328,7.26,6.79248,1.9811400000000001,7.0755,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7584,1.9712,7.04
2020-03-05 16:00:00,7.09872,2.07046,7.3945,0.033120000000000004,0.00966,0.0345,7.0656,2.0608,7.36,6.88752,2.00886,7.1745,0.033120000000000004,0.00966,0.0345,6.8544,1.9992,7.14
2020-03-05 16:30:00,7.26144,2.11792,7.564,0.03264,0.00952,0.034,7.2288,2.1084,7.53,7.04064,2.05352,7.334,0.03264,0.00952,0.034,7.008,2.044,7.3
2020-03-05 17:00:00,7.18512,2.09566,7.4845,0.033120000000000004,0.00966,0.0345,7.152,2.086,7.45,6.97392,2.03406,7.2645,0.033120000000000004,0.00966,0.0345,6.9408,2.0244,7.23
2020-03-05 17:30:00,7.09824,2.07032,7.394,0.03264,0.00952,0.034,7.0656,2.0608,7.36,6.88704,2.00872,7.174,0.03264,0.00952,0.034,6.8544,1.9992,7.14
2020-03-05 18:00:00,7.11648,2.07564,7.413,0.03168,0.00924,0.033,7.0848,2.0664,7.38,6.90528,2.01404,7.193,0.03168,0.00924,0.033,6.8736,2.0048,7.16
2020-03-05 18:30:00,7.0728,2.0629,7.3675,0.036000000000000004,0.0105,0.0375,7.0368,2.0524,7.33,6.8616,2.0013,7.1475,0.036000000000000004,0.0105,0.0375,6.8256,1.9908000000000001,7.11
2020-03-05 19:00:00,6.97776,2.03518,7.2685,0.03696,0.010780000000000001,0.0385,6.9408,2.0244,7.23,6.76656,1.9735800000000001,7.0485,0.03696,0.010780000000000001,0.0385,6.7296,1.9628,7.01
2020-03-05 19:30:00,6.68064,1.94852,6.959,0.03744,0.010920000000000001,0.039,6.6432,1.9376000000000002,6.92,6.48864,1.8925200000000002,6.759,0.03744,0.010920000000000001,0.039,6.4512,1.8816000000000002,6.72
