Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-05 20:00:00,6.36384,1.8561200000000002,6.629,0.03744,0.010920000000000001,0.039,6.3264,1.8452000000000002,6.59,6.17184,1.8001200000000002,6.429,0.03744,0.010920000000000001,0.039,6.1344,1.7892000000000001,6.39
2020-03-05 20:30:00,6.15312,1.79466,6.4095,0.03792,0.01106,0.0395,6.1152,1.7836,6.37,5.97072,1.74146,6.2195,0.03792,0.01106,0.0395,5.9328,1.7304,6.18
2020-03-05 21:00:00,5.86512,1.71066,6.1095,0.03792,0.01106,0.0395,5.8272,1.6996,6.07,5.68272,1.65746,5.9195,0.03792,0.01106,0.0395,5.6448,1.6464,5.88
2020-03-05 21:30:00,5.63472,1.6434600000000001,5.8695,0.03792,0.01106,0.0395,5.5968,1.6324,5.83,5.46192,1.59306,5.6895,0.03792,0.01106,0.0395,5.424,1.5819999999999999,5.65
2020-03-05 22:00:00,5.3664,1.5652,5.59,0.038400000000000004,0.0112,0.04,5.328,1.554,5.55,5.2032,1.5176,5.42,0.038400000000000004,0.0112,0.04,5.1648,1.5064000000000002,5.38
2020-03-05 22:30:00,5.10768,1.48974,5.3205,0.038880000000000005,0.011340000000000001,0.0405,5.0688,1.4784000000000002,5.28,4.95408,1.4449400000000001,5.1605,0.038880000000000005,0.011340000000000001,0.0405,4.9152000000000005,1.4336,5.12
2020-03-05 23:00:00,4.76208,1.38894,4.9605,0.038880000000000005,0.011340000000000001,0.0405,4.7232,1.3776,4.92,4.60848,1.34414,4.8004999999999995,0.038880000000000005,0.011340000000000001,0.0405,4.5696,1.3328,4.76
2020-03-05 23:30:00,4.49328,1.31054,4.6805,0.038880000000000005,0.011340000000000001,0.0405,4.4544,1.2992,4.64,4.34928,1.26854,4.5305,0.038880000000000005,0.011340000000000001,0.0405,4.3104,1.2572,4.49
2020-03-06 00:00:00,4.3488,1.2684,4.53,0.038400000000000004,0.0112,0.04,4.3104,1.2572,4.49,4.2048,1.2264,4.38,0.038400000000000004,0.0112,0.04,4.1664,1.2152,4.34
2020-03-06 00:30:00,4.34784,1.2681200000000001,4.529,0.03744,0.010920000000000001,0.039,4.3104,1.2572,4.49,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2020-03-06 01:00:00,4.45296,1.29878,4.6385000000000005,0.03696,0.010780000000000001,0.0385,4.416,1.288,4.6,4.31856,1.2595800000000001,4.4985,0.03696,0.010780000000000001,0.0385,4.2816,1.2488000000000001,4.46
2020-03-06 01:30:00,4.48128,1.30704,4.668,0.036480000000000005,0.01064,0.038,4.4448,1.2964,4.63,4.34688,1.26784,4.5280000000000005,0.036480000000000005,0.01064,0.038,4.3104,1.2572,4.49
2020-03-06 02:00:00,4.45344,1.29892,4.639,0.03744,0.010920000000000001,0.039,4.416,1.288,4.6,4.31904,1.25972,4.499,0.03744,0.010920000000000001,0.039,4.2816,1.2488000000000001,4.46
2020-03-06 02:30:00,4.33824,1.26532,4.519,0.03744,0.010920000000000001,0.039,4.3008,1.2544,4.48,4.20384,1.22612,4.379,0.03744,0.010920000000000001,0.039,4.1664,1.2152,4.34
2020-03-06 03:00:00,4.27104,1.24572,4.449,0.03744,0.010920000000000001,0.039,4.2336,1.2348,4.41,4.12704,1.2037200000000001,4.299,0.03744,0.010920000000000001,0.039,4.0896,1.1928,4.26
2020-03-06 03:30:00,4.22448,1.23214,4.4005,0.038880000000000005,0.011340000000000001,0.0405,4.1856,1.2208,4.36,4.09008,1.1929400000000001,4.2605,0.038880000000000005,0.011340000000000001,0.0405,4.0512,1.1816,4.22
2020-03-06 04:00:00,4.16688,1.21534,4.3405000000000005,0.038880000000000005,0.011340000000000001,0.0405,4.128,1.204,4.3,4.03248,1.17614,4.2005,0.038880000000000005,0.011340000000000001,0.0405,3.9936,1.1648,4.16
2020-03-06 04:30:00,4.14768,1.20974,4.3205,0.038880000000000005,0.011340000000000001,0.0405,4.1088000000000005,1.1984,4.28,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14
2020-03-06 05:00:00,4.14768,1.20974,4.3205,0.038880000000000005,0.011340000000000001,0.0405,4.1088000000000005,1.1984,4.28,4.01328,1.17054,4.1805,0.038880000000000005,0.011340000000000001,0.0405,3.9744,1.1592,4.14
2020-03-06 05:30:00,4.33968,1.26574,4.5205,0.038880000000000005,0.011340000000000001,0.0405,4.3008,1.2544,4.48,4.20528,1.22654,4.3805,0.038880000000000005,0.011340000000000001,0.0405,4.1664,1.2152,4.34
2020-03-06 06:00:00,4.59888,1.34134,4.7905,0.038880000000000005,0.011340000000000001,0.0405,4.5600000000000005,1.33,4.75,4.45488,1.29934,4.6405,0.038880000000000005,0.011340000000000001,0.0405,4.416,1.288,4.6
2020-03-06 06:30:00,5.01024,1.4613200000000002,5.219,0.03744,0.010920000000000001,0.039,4.9728,1.4504000000000001,5.18,4.8566400000000005,1.41652,5.059,0.03744,0.010920000000000001,0.039,4.8192,1.4056,5.02
2020-03-06 07:00:00,5.3616,1.5638,5.585,0.033600000000000005,0.0098,0.035,5.328,1.554,5.55,5.1984,1.5162,5.415,0.033600000000000005,0.0098,0.035,5.1648,1.5064000000000002,5.38
2020-03-06 07:30:00,5.832,1.701,6.075,0.033600000000000005,0.0098,0.035,5.7984,1.6912,6.04,5.6496,1.6478000000000002,5.885,0.033600000000000005,0.0098,0.035,5.616,1.638,5.85
2020-03-06 08:00:00,6.16704,1.79872,6.424,0.03264,0.00952,0.034,6.1344,1.7892000000000001,6.39,5.97504,1.74272,6.224,0.03264,0.00952,0.034,5.9424,1.7332,6.19
2020-03-06 08:30:00,6.38784,1.86312,6.654,0.03264,0.00952,0.034,6.3552,1.8536000000000001,6.62,6.1958400000000005,1.80712,6.454,0.03264,0.00952,0.034,6.1632,1.7976,6.42
2020-03-06 09:00:00,6.43728,1.8775400000000002,6.7055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.4032,1.8676,6.67,6.24528,1.8215400000000002,6.5055,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.2112,1.8115999999999999,6.47
2020-03-06 09:30:00,6.65904,1.94222,6.9365,0.03504,0.010220000000000002,0.036500000000000005,6.624,1.932,6.9,6.46704,1.8862200000000002,6.7365,0.03504,0.010220000000000002,0.036500000000000005,6.432,1.876,6.7
2020-03-06 10:00:00,6.5822400000000005,1.91982,6.8565000000000005,0.03504,0.010220000000000002,0.036500000000000005,6.5472,1.9096000000000002,6.82,6.39024,1.86382,6.6565,0.03504,0.010220000000000002,0.036500000000000005,6.3552,1.8536000000000001,6.62
2020-03-06 10:30:00,6.62016,1.9308800000000002,6.896,0.03456,0.01008,0.036000000000000004,6.5856,1.9208,6.86,6.41856,1.87208,6.686,0.03456,0.01008,0.036000000000000004,6.384,1.862,6.65
2020-03-06 11:00:00,6.70704,1.95622,6.9865,0.03504,0.010220000000000002,0.036500000000000005,6.672,1.9460000000000002,6.95,6.51504,1.90022,6.7865,0.03504,0.010220000000000002,0.036500000000000005,6.48,1.8900000000000001,6.75
2020-03-06 11:30:00,6.73152,1.9633600000000002,7.012,0.04032,0.011760000000000001,0.042,6.6912,1.9516,6.97,6.52992,1.90456,6.802,0.04032,0.011760000000000001,0.042,6.4896,1.8928,6.76
2020-03-06 12:00:00,6.73392,1.96406,7.0145,0.04272,0.01246,0.044500000000000005,6.6912,1.9516,6.97,6.53232,1.9052600000000002,6.8045,0.04272,0.01246,0.044500000000000005,6.4896,1.8928,6.76
2020-03-06 12:30:00,6.62832,1.9332600000000002,6.9045000000000005,0.04272,0.01246,0.044500000000000005,6.5856,1.9208,6.86,6.43632,1.8772600000000002,6.7045,0.04272,0.01246,0.044500000000000005,6.3936,1.8648,6.66
2020-03-06 13:00:00,6.39744,1.86592,6.664,0.04224000000000001,0.012320000000000001,0.044,6.3552,1.8536000000000001,6.62,6.20544,1.80992,6.464,0.04224000000000001,0.012320000000000001,0.044,6.1632,1.7976,6.42
2020-03-06 13:30:00,6.28224,1.8323200000000002,6.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,6.24,1.82,6.5,6.09984,1.77912,6.354,0.04224000000000001,0.012320000000000001,0.044,6.0576,1.7668,6.31
2020-03-06 14:00:00,6.23424,1.81832,6.494,0.04224000000000001,0.012320000000000001,0.044,6.192,1.806,6.45,6.04224,1.76232,6.294,0.04224000000000001,0.012320000000000001,0.044,6.0,1.75,6.25
2020-03-06 14:30:00,6.09984,1.77912,6.354,0.04224000000000001,0.012320000000000001,0.044,6.0576,1.7668,6.31,5.91744,1.72592,6.164,0.04224000000000001,0.012320000000000001,0.044,5.8752,1.7136,6.12
2020-03-06 15:00:00,5.965920000000001,1.7400600000000002,6.2145,0.04272,0.01246,0.044500000000000005,5.9232,1.7276,6.17,5.78352,1.68686,6.0245,0.04272,0.01246,0.044500000000000005,5.7408,1.6743999999999999,5.98
2020-03-06 15:30:00,5.91696,1.72578,6.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.8752,1.7136,6.12,5.73456,1.67258,5.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6928,1.6604,5.93
2020-03-06 16:00:00,6.01248,1.75364,6.263,0.041280000000000004,0.01204,0.043000000000000003,5.9712,1.7416,6.22,5.83008,1.70044,6.073,0.041280000000000004,0.01204,0.043000000000000003,5.7888,1.6884000000000001,6.03
2020-03-06 16:30:00,6.21456,1.81258,6.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.1728,1.8004,6.43,6.02256,1.75658,6.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9808,1.7444000000000002,6.23
2020-03-06 17:00:00,6.30096,1.83778,6.5635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.2592,1.8256000000000001,6.52,6.11856,1.78458,6.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.0768,1.7724000000000002,6.33
2020-03-06 17:30:00,6.34848,1.8516400000000002,6.6129999999999995,0.041280000000000004,0.01204,0.043000000000000003,6.3072,1.8396,6.57,6.16608,1.79844,6.423,0.041280000000000004,0.01204,0.043000000000000003,6.1248,1.7864,6.38
2020-03-06 18:00:00,6.3672,1.8571,6.6325,0.0408,0.0119,0.0425,6.3264,1.8452000000000002,6.59,6.1752,1.8011,6.4325,0.0408,0.0119,0.0425,6.1344,1.7892000000000001,6.39
2020-03-06 18:30:00,6.5592,1.9131,6.8325,0.0408,0.0119,0.0425,6.5184,1.9012,6.79,6.3576,1.8543,6.6225000000000005,0.0408,0.0119,0.0425,6.3168,1.8424,6.58
2020-03-06 19:00:00,6.47424,1.8883200000000002,6.744,0.04224000000000001,0.012320000000000001,0.044,6.432,1.876,6.7,6.28224,1.8323200000000002,6.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,6.24,1.82,6.5
2020-03-06 19:30:00,6.23424,1.81832,6.494,0.04224000000000001,0.012320000000000001,0.044,6.192,1.806,6.45,6.04224,1.76232,6.294,0.04224000000000001,0.012320000000000001,0.044,6.0,1.75,6.25
2020-03-06 20:00:00,6.07152,1.77086,6.3245000000000005,0.04272,0.01246,0.044500000000000005,6.0288,1.7584,6.28,5.88912,1.71766,6.1345,0.04272,0.01246,0.044500000000000005,5.8464,1.7052,6.09
2020-03-06 20:30:00,5.8608,1.7094,6.105,0.0432,0.0126,0.045,5.8176,1.6968,6.06,5.688,1.659,5.925,0.0432,0.0126,0.045,5.6448,1.6464,5.88
2020-03-06 21:00:00,5.67744,1.65592,5.914,0.04224000000000001,0.012320000000000001,0.044,5.6352,1.6436000000000002,5.87,5.50464,1.60552,5.734,0.04224000000000001,0.012320000000000001,0.044,5.4624,1.5932,5.69
2020-03-06 21:30:00,5.49504,1.6027200000000001,5.724,0.04224000000000001,0.012320000000000001,0.044,5.4528,1.5904,5.68,5.32224,1.55232,5.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,5.28,1.54,5.5
2020-03-06 22:00:00,5.35104,1.5607199999999999,5.574,0.04224000000000001,0.012320000000000001,0.044,5.3088,1.5484,5.53,5.17824,1.51032,5.394,0.04224000000000001,0.012320000000000001,0.044,5.136,1.498,5.35
2020-03-06 22:30:00,5.09232,1.48526,5.3045,0.04272,0.01246,0.044500000000000005,5.0496,1.4727999999999999,5.26,4.93872,1.44046,5.1445,0.04272,0.01246,0.044500000000000005,4.896,1.428,5.1
2020-03-06 23:00:00,4.81392,1.40406,5.0145,0.04272,0.01246,0.044500000000000005,4.7712,1.3916,4.97,4.6603200000000005,1.35926,4.8545,0.04272,0.01246,0.044500000000000005,4.6176,1.3468,4.8100000000000005
2020-03-06 23:30:00,4.53552,1.32286,4.7245,0.04272,0.01246,0.044500000000000005,4.4928,1.3104,4.68,4.39152,1.28086,4.5745000000000005,0.04272,0.01246,0.044500000000000005,4.3488,1.2684,4.53
2020-03-07 00:00:00,4.42896,1.2917800000000002,4.6135,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3872,1.2796,4.57,4.29456,1.25258,4.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2528,1.2404,4.43
2020-03-07 00:30:00,4.36176,1.27218,4.5435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.32,1.26,4.5,4.22736,1.23298,4.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1856,1.2208,4.36
2020-03-07 01:00:00,4.48656,1.30858,4.6735,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4448,1.2964,4.63,4.35216,1.26938,4.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3104,1.2572,4.49
2020-03-07 01:30:00,4.47744,1.30592,4.664,0.04224000000000001,0.012320000000000001,0.044,4.4352,1.2936,4.62,4.34304,1.26672,4.524,0.04224000000000001,0.012320000000000001,0.044,4.3008,1.2544,4.48
2020-03-07 02:00:00,4.43952,1.29486,4.6245,0.04272,0.01246,0.044500000000000005,4.3968,1.2824,4.58,4.29552,1.25286,4.4745,0.04272,0.01246,0.044500000000000005,4.2528,1.2404,4.43
2020-03-07 02:30:00,4.36272,1.2724600000000001,4.5445,0.04272,0.01246,0.044500000000000005,4.32,1.26,4.5,4.22832,1.23326,4.4045,0.04272,0.01246,0.044500000000000005,4.1856,1.2208,4.36
2020-03-07 03:00:00,4.24752,1.23886,4.4245,0.04272,0.01246,0.044500000000000005,4.2048,1.2264,4.38,4.11312,1.19966,4.2845,0.04272,0.01246,0.044500000000000005,4.0704,1.1872,4.24
2020-03-07 03:30:00,4.16112,1.21366,4.3345,0.04272,0.01246,0.044500000000000005,4.1184,1.2012,4.29,4.02672,1.17446,4.1945,0.04272,0.01246,0.044500000000000005,3.984,1.162,4.15
2020-03-07 04:00:00,4.0848,1.1914,4.255,0.0432,0.0126,0.045,4.0416,1.1788,4.21,3.9504,1.1522000000000001,4.115,0.0432,0.0126,0.045,3.9072,1.1396,4.07
2020-03-07 04:30:00,4.0368,1.1774,4.205,0.0432,0.0126,0.045,3.9936,1.1648,4.16,3.912,1.141,4.075,0.0432,0.0126,0.045,3.8688000000000002,1.1284,4.03
2020-03-07 05:00:00,3.99792,1.16606,4.1645,0.04272,0.01246,0.044500000000000005,3.9552,1.1536,4.12,3.8635200000000003,1.12686,4.0245,0.04272,0.01246,0.044500000000000005,3.8208,1.1144,3.98
2020-03-07 05:30:00,4.06512,1.18566,4.2345,0.04272,0.01246,0.044500000000000005,4.0224,1.1732,4.19,3.94032,1.14926,4.1045,0.04272,0.01246,0.044500000000000005,3.8976,1.1368,4.06
2020-03-07 06:00:00,4.15104,1.21072,4.324,0.04224000000000001,0.012320000000000001,0.044,4.1088000000000005,1.1984,4.28,4.01664,1.1715200000000001,4.184,0.04224000000000001,0.012320000000000001,0.044,3.9744,1.1592,4.14
2020-03-07 06:30:00,4.35216,1.26938,4.5335,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3104,1.2572,4.49,4.21776,1.23018,4.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.176,1.218,4.35
2020-03-07 07:00:00,4.46736,1.30298,4.6535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.4256,1.2908,4.61,4.32336,1.26098,4.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2816,1.2488000000000001,4.46
2020-03-07 07:30:00,4.75584,1.38712,4.954,0.04224000000000001,0.012320000000000001,0.044,4.7136,1.3748,4.91,4.60224,1.34232,4.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,4.5600000000000005,1.33,4.75
2020-03-07 08:00:00,5.01504,1.46272,5.224,0.04224000000000001,0.012320000000000001,0.044,4.9728,1.4504000000000001,5.18,4.86144,1.41792,5.064,0.04224000000000001,0.012320000000000001,0.044,4.8192,1.4056,5.02
2020-03-07 08:30:00,5.37024,1.5663200000000002,5.594,0.04224000000000001,0.012320000000000001,0.044,5.328,1.554,5.55,5.19744,1.51592,5.414,0.04224000000000001,0.012320000000000001,0.044,5.1552,1.5036,5.37
2020-03-07 09:00:00,5.57232,1.62526,5.8045,0.04272,0.01246,0.044500000000000005,5.5296,1.6128,5.76,5.39952,1.5748600000000001,5.6245,0.04272,0.01246,0.044500000000000005,5.3568,1.5624,5.58
2020-03-07 09:30:00,5.80224,1.69232,6.044,0.04224000000000001,0.012320000000000001,0.044,5.76,1.6800000000000002,6.0,5.61984,1.6391200000000001,5.854,0.04224000000000001,0.012320000000000001,0.044,5.5776,1.6268,5.8100000000000005
2020-03-07 10:00:00,5.95584,1.73712,6.204,0.04224000000000001,0.012320000000000001,0.044,5.9136,1.7248,6.16,5.78304,1.6867200000000002,6.024,0.04224000000000001,0.012320000000000001,0.044,5.7408,1.6743999999999999,5.98
2020-03-07 10:30:00,6.06096,1.7677800000000001,6.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.0192,1.7556,6.27,5.87856,1.7145800000000002,6.1235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.8368,1.7024,6.08
2020-03-07 11:00:00,5.9942400000000005,1.74832,6.244,0.04224000000000001,0.012320000000000001,0.044,5.952,1.736,6.2,5.81184,1.6951200000000002,6.054,0.04224000000000001,0.012320000000000001,0.044,5.7696000000000005,1.6828,6.01
2020-03-07 11:30:00,5.95536,1.73698,6.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9136,1.7248,6.16,5.77296,1.68378,6.0135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7312,1.6716000000000002,5.97
2020-03-07 12:00:00,5.89776,1.72018,6.1435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.856,1.708,6.1,5.72496,1.66978,5.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6832,1.6576,5.92
2020-03-07 12:30:00,5.89728,1.72004,6.143,0.041280000000000004,0.01204,0.043000000000000003,5.856,1.708,6.1,5.72448,1.66964,5.963,0.041280000000000004,0.01204,0.043000000000000003,5.6832,1.6576,5.92
2020-03-07 13:00:00,5.859360000000001,1.70898,6.1035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.8176,1.6968,6.06,5.68656,1.6585800000000002,5.9235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6448,1.6464,5.88
2020-03-07 13:30:00,5.83104,1.70072,6.074,0.04224000000000001,0.012320000000000001,0.044,5.7888,1.6884000000000001,6.03,5.65824,1.65032,5.894,0.04224000000000001,0.012320000000000001,0.044,5.616,1.638,5.85
2020-03-07 14:00:00,5.83104,1.70072,6.074,0.04224000000000001,0.012320000000000001,0.044,5.7888,1.6884000000000001,6.03,5.65824,1.65032,5.894,0.04224000000000001,0.012320000000000001,0.044,5.616,1.638,5.85
2020-03-07 14:30:00,5.77248,1.68364,6.013,0.041280000000000004,0.01204,0.043000000000000003,5.7312,1.6716000000000002,5.97,5.59968,1.63324,5.833,0.041280000000000004,0.01204,0.043000000000000003,5.5584,1.6212,5.79
2020-03-07 15:00:00,5.68704,1.6587200000000002,5.924,0.04224000000000001,0.012320000000000001,0.044,5.6448,1.6464,5.88,5.51424,1.60832,5.744,0.04224000000000001,0.012320000000000001,0.044,5.472,1.596,5.7
2020-03-07 15:30:00,5.64864,1.64752,5.884,0.04224000000000001,0.012320000000000001,0.044,5.6064,1.6352,5.84,5.47584,1.59712,5.704,0.04224000000000001,0.012320000000000001,0.044,5.4336,1.5848,5.66
2020-03-07 16:00:00,5.64864,1.64752,5.884,0.04224000000000001,0.012320000000000001,0.044,5.6064,1.6352,5.84,5.47584,1.59712,5.704,0.04224000000000001,0.012320000000000001,0.044,5.4336,1.5848,5.66
2020-03-07 16:30:00,5.79216,1.68938,6.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7504,1.6772,5.99,5.61936,1.63898,5.8535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5776,1.6268,5.8100000000000005
2020-03-07 17:00:00,5.84928,1.7060400000000002,6.093,0.041280000000000004,0.01204,0.043000000000000003,5.808,1.694,6.05,5.66688,1.65284,5.9030000000000005,0.041280000000000004,0.01204,0.043000000000000003,5.6256,1.6408,5.86
2020-03-07 17:30:00,5.91696,1.72578,6.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.8752,1.7136,6.12,5.73456,1.67258,5.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6928,1.6604,5.93
2020-03-07 18:00:00,6.05952,1.76736,6.312,0.04032,0.011760000000000001,0.042,6.0192,1.7556,6.27,5.87712,1.7141600000000001,6.122,0.04032,0.011760000000000001,0.042,5.8368,1.7024,6.08
2020-03-07 18:30:00,6.21408,1.81244,6.473,0.041280000000000004,0.01204,0.043000000000000003,6.1728,1.8004,6.43,6.02208,1.75644,6.273,0.041280000000000004,0.01204,0.043000000000000003,5.9808,1.7444000000000002,6.23
2020-03-07 19:00:00,6.11856,1.78458,6.3735,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.0768,1.7724000000000002,6.33,5.93616,1.7313800000000001,6.1835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.8944,1.7192,6.14
2020-03-07 19:30:00,5.96496,1.73978,6.2135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9232,1.7276,6.17,5.79216,1.68938,6.0335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7504,1.6772,5.99
2020-03-07 20:00:00,5.72496,1.66978,5.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6832,1.6576,5.92,5.56176,1.6221800000000002,5.7935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.52,1.6099999999999999,5.75
2020-03-07 20:30:00,5.52336,1.61098,5.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4816,1.5988,5.71,5.35056,1.56058,5.5735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3088,1.5484,5.53
2020-03-07 21:00:00,5.37024,1.5663200000000002,5.594,0.04224000000000001,0.012320000000000001,0.044,5.328,1.554,5.55,5.20704,1.51872,5.424,0.04224000000000001,0.012320000000000001,0.044,5.1648,1.5064000000000002,5.38
2020-03-07 21:30:00,5.20656,1.51858,5.4235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.1648,1.5064000000000002,5.38,5.05296,1.47378,5.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0112,1.4616,5.22
2020-03-07 22:00:00,5.07264,1.47952,5.284,0.04224000000000001,0.012320000000000001,0.044,5.0304,1.4672,5.24,4.90944,1.43192,5.114,0.04224000000000001,0.012320000000000001,0.044,4.8672,1.4196,5.07
2020-03-07 22:30:00,4.88064,1.42352,5.084,0.04224000000000001,0.012320000000000001,0.044,4.8384,1.4112,5.04,4.72704,1.37872,4.924,0.04224000000000001,0.012320000000000001,0.044,4.6848,1.3664,4.88
2020-03-07 23:00:00,4.6603200000000005,1.35926,4.8545,0.04272,0.01246,0.044500000000000005,4.6176,1.3468,4.8100000000000005,4.51632,1.31726,4.7045,0.04272,0.01246,0.044500000000000005,4.4736,1.3048,4.66
2020-03-07 23:30:00,4.45776,1.3001800000000001,4.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.416,1.288,4.6,4.32336,1.26098,4.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2816,1.2488000000000001,4.46
2020-03-08 00:00:00,4.32336,1.26098,4.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2816,1.2488000000000001,4.46,4.18896,1.22178,4.3635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1472,1.2096,4.32
2020-03-08 00:30:00,4.17984,1.21912,4.354,0.04224000000000001,0.012320000000000001,0.044,4.1376,1.2068,4.31,4.04544,1.17992,4.214,0.04224000000000001,0.012320000000000001,0.044,4.0032,1.1676,4.17
2020-03-08 01:00:00,4.27536,1.24698,4.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2336,1.2348,4.41,4.14096,1.20778,4.3135,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0992,1.1956,4.27
2020-03-08 01:30:00,4.27632,1.24726,4.4545,0.04272,0.01246,0.044500000000000005,4.2336,1.2348,4.41,4.14192,1.2080600000000001,4.3145,0.04272,0.01246,0.044500000000000005,4.0992,1.1956,4.27
2020-03-08 02:00:00,4.21872,1.23046,4.3945,0.04272,0.01246,0.044500000000000005,4.176,1.218,4.35,4.08432,1.19126,4.2545,0.04272,0.01246,0.044500000000000005,4.0416,1.1788,4.21
2020-03-08 02:30:00,4.13232,1.20526,4.3045,0.04272,0.01246,0.044500000000000005,4.0896,1.1928,4.26,3.99792,1.16606,4.1645,0.04272,0.01246,0.044500000000000005,3.9552,1.1536,4.12
2020-03-08 03:00:00,4.03632,1.17726,4.2045,0.04272,0.01246,0.044500000000000005,3.9936,1.1648,4.16,3.9115200000000003,1.14086,4.0745,0.04272,0.01246,0.044500000000000005,3.8688000000000002,1.1284,4.03
2020-03-08 03:30:00,3.93936,1.14898,4.1035,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.8976,1.1368,4.06,3.81456,1.11258,3.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.7728,1.1004,3.93
2020-03-08 04:00:00,3.85344,1.12392,4.014,0.04224000000000001,0.012320000000000001,0.044,3.8112,1.1116,3.9699999999999998,3.72864,1.08752,3.884,0.04224000000000001,0.012320000000000001,0.044,3.6864,1.0752,3.84
2020-03-08 04:30:00,3.85344,1.12392,4.014,0.04224000000000001,0.012320000000000001,0.044,3.8112,1.1116,3.9699999999999998,3.72864,1.08752,3.884,0.04224000000000001,0.012320000000000001,0.044,3.6864,1.0752,3.84
2020-03-08 05:00:00,3.83376,1.11818,3.9935,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.792,1.106,3.95,3.7089600000000003,1.08178,3.8635,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.6672000000000002,1.0696,3.8200000000000003
2020-03-08 05:30:00,3.82464,1.11552,3.984,0.04224000000000001,0.012320000000000001,0.044,3.7824,1.1032,3.94,3.69984,1.07912,3.854,0.04224000000000001,0.012320000000000001,0.044,3.6576,1.0668,3.81
2020-03-08 06:00:00,3.89136,1.13498,4.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.8496,1.1228,4.01,3.76656,1.0985800000000001,3.9235,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.7248,1.0864,3.88
2020-03-08 06:30:00,4.01616,1.17138,4.1835,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.9744,1.1592,4.14,3.89136,1.13498,4.0535,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.8496,1.1228,4.01
2020-03-08 07:00:00,4.01568,1.17124,4.183,0.041280000000000004,0.01204,0.043000000000000003,3.9744,1.1592,4.14,3.89088,1.13484,4.053,0.041280000000000004,0.01204,0.043000000000000003,3.8496,1.1228,4.01
2020-03-08 07:30:00,4.21776,1.23018,4.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.176,1.218,4.35,4.08336,1.19098,4.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0416,1.1788,4.21
2020-03-08 08:00:00,4.43808,1.29444,4.623,0.041280000000000004,0.01204,0.043000000000000003,4.3968,1.2824,4.58,4.29408,1.25244,4.473,0.041280000000000004,0.01204,0.043000000000000003,4.2528,1.2404,4.43
2020-03-08 08:30:00,4.59264,1.33952,4.784,0.04224000000000001,0.012320000000000001,0.044,4.5504,1.3272,4.74,4.44864,1.29752,4.634,0.04224000000000001,0.012320000000000001,0.044,4.4064,1.2852000000000001,4.59
2020-03-08 09:00:00,4.77552,1.39286,4.9745,0.04272,0.01246,0.044500000000000005,4.7328,1.3804,4.93,4.63152,1.35086,4.8245000000000005,0.04272,0.01246,0.044500000000000005,4.5888,1.3384,4.78
2020-03-08 09:30:00,4.93824,1.44032,5.144,0.04224000000000001,0.012320000000000001,0.044,4.896,1.428,5.1,4.79424,1.39832,4.994,0.04224000000000001,0.012320000000000001,0.044,4.752,1.3860000000000001,4.95
2020-03-08 10:00:00,5.07216,1.47938,5.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0304,1.4672,5.24,4.91856,1.43458,5.1235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.8768,1.4224,5.08
2020-03-08 10:30:00,5.22576,1.52418,5.4435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.184,1.512,5.4,5.07216,1.47938,5.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0304,1.4672,5.24
2020-03-08 11:00:00,5.41776,1.58018,5.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.376,1.568,5.6,5.25456,1.53258,5.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.2128,1.5204,5.43
2020-03-08 11:30:00,5.35056,1.56058,5.5735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3088,1.5484,5.53,5.18736,1.51298,5.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.1456,1.5008,5.36
2020-03-08 12:00:00,5.48496,1.59978,5.7135,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4432,1.5876000000000001,5.67,5.32176,1.55218,5.5435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.28,1.54,5.5
2020-03-08 12:30:00,5.44656,1.58858,5.6735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4048,1.5764,5.63,5.28336,1.54098,5.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.2416,1.5288,5.46
2020-03-08 13:00:00,5.52336,1.61098,5.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4816,1.5988,5.71,5.35056,1.56058,5.5735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3088,1.5484,5.53
2020-03-08 13:30:00,5.73552,1.67286,5.9745,0.04272,0.01246,0.044500000000000005,5.6928,1.6604,5.93,5.56272,1.62246,5.7945,0.04272,0.01246,0.044500000000000005,5.52,1.6099999999999999,5.75
2020-03-08 14:00:00,5.73504,1.67272,5.974,0.04224000000000001,0.012320000000000001,0.044,5.6928,1.6604,5.93,5.56224,1.6223200000000002,5.7940000000000005,0.04224000000000001,0.012320000000000001,0.044,5.52,1.6099999999999999,5.75
2020-03-08 14:30:00,5.52336,1.61098,5.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4816,1.5988,5.71,5.35056,1.56058,5.5735,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3088,1.5484,5.53
2020-03-08 15:00:00,5.46576,1.5941800000000002,5.6935,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.424,1.5819999999999999,5.65,5.30256,1.54658,5.5235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.2608,1.5344,5.48
2020-03-08 15:30:00,5.55312,1.61966,5.7845,0.04272,0.01246,0.044500000000000005,5.5104,1.6072000000000002,5.74,5.38992,1.57206,5.6145,0.04272,0.01246,0.044500000000000005,5.3472,1.5596,5.57
2020-03-08 16:00:00,5.46624,1.5943200000000002,5.694,0.04224000000000001,0.012320000000000001,0.044,5.424,1.5819999999999999,5.65,5.29344,1.54392,5.514,0.04224000000000001,0.012320000000000001,0.044,5.2512,1.5316,5.47
2020-03-08 16:30:00,5.59056,1.6305800000000001,5.8235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5488,1.6184,5.78,5.41776,1.58018,5.6435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.376,1.568,5.6
2020-03-08 17:00:00,5.64816,1.64738,5.8835,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.6064,1.6352,5.84,5.47536,1.59698,5.7035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.4336,1.5848,5.66
2020-03-08 17:30:00,5.78256,1.6865800000000002,6.0235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.7408,1.6743999999999999,5.98,5.60976,1.63618,5.8435,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.568,1.624,5.8
2020-03-08 18:00:00,5.94528,1.73404,6.193,0.041280000000000004,0.01204,0.043000000000000003,5.904,1.722,6.15,5.76288,1.68084,6.003,0.041280000000000004,0.01204,0.043000000000000003,5.7216000000000005,1.6688,5.96
2020-03-08 18:30:00,6.13536,1.7894800000000002,6.391,0.039360000000000006,0.01148,0.041,6.096,1.778,6.35,5.95296,1.73628,6.201,0.039360000000000006,0.01148,0.041,5.9136,1.7248,6.16
2020-03-08 19:00:00,6.13776,1.79018,6.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.096,1.778,6.35,5.95536,1.73698,6.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.9136,1.7248,6.16
2020-03-08 19:30:00,5.91744,1.72592,6.164,0.04224000000000001,0.012320000000000001,0.044,5.8752,1.7136,6.12,5.73504,1.67272,5.974,0.04224000000000001,0.012320000000000001,0.044,5.6928,1.6604,5.93
2020-03-08 20:00:00,5.67792,1.65606,5.9145,0.04272,0.01246,0.044500000000000005,5.6352,1.6436000000000002,5.87,5.50512,1.60566,5.7345,0.04272,0.01246,0.044500000000000005,5.4624,1.5932,5.69
2020-03-08 20:30:00,5.59104,1.6307200000000002,5.824,0.04224000000000001,0.012320000000000001,0.044,5.5488,1.6184,5.78,5.42784,1.58312,5.654,0.04224000000000001,0.012320000000000001,0.044,5.3856,1.5708,5.61
2020-03-08 21:00:00,5.34192,1.55806,5.5645,0.04272,0.01246,0.044500000000000005,5.2992,1.5455999999999999,5.52,5.17872,1.5104600000000001,5.3945,0.04272,0.01246,0.044500000000000005,5.136,1.498,5.35
2020-03-08 21:30:00,5.14944,1.5019200000000001,5.364,0.04224000000000001,0.012320000000000001,0.044,5.1072,1.4896,5.32,4.99584,1.45712,5.204,0.04224000000000001,0.012320000000000001,0.044,4.9536,1.4448,5.16
2020-03-08 22:00:00,4.98672,1.45446,5.1945,0.04272,0.01246,0.044500000000000005,4.944,1.442,5.15,4.83312,1.4096600000000001,5.0345,0.04272,0.01246,0.044500000000000005,4.7904,1.3972,4.99
2020-03-08 22:30:00,4.71792,1.37606,4.9145,0.04272,0.01246,0.044500000000000005,4.6752,1.3636,4.87,4.57392,1.33406,4.7645,0.04272,0.01246,0.044500000000000005,4.5312,1.3216,4.72
2020-03-08 23:00:00,4.5537600000000005,1.3281800000000001,4.7435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5120000000000005,1.316,4.7,4.40976,1.28618,4.5935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.368,1.274,4.55
2020-03-08 23:30:00,4.31472,1.25846,4.4945,0.04272,0.01246,0.044500000000000005,4.272,1.246,4.45,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31
2020-03-09 00:00:00,4.23696,1.23578,4.4135,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1952,1.2236,4.37,4.10256,1.19658,4.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0608,1.1844000000000001,4.23
2020-03-09 00:30:00,4.21776,1.23018,4.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.176,1.218,4.35,4.08336,1.19098,4.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.0416,1.1788,4.21
2020-03-09 01:00:00,4.30416,1.25538,4.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.2624,1.2432,4.44,4.16976,1.21618,4.3435,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.128,1.204,4.3
2020-03-09 01:30:00,4.33344,1.2639200000000002,4.514,0.04224000000000001,0.012320000000000001,0.044,4.2912,1.2516,4.47,4.19904,1.22472,4.374,0.04224000000000001,0.012320000000000001,0.044,4.1568,1.2124,4.33
2020-03-09 02:00:00,4.23792,1.23606,4.4145,0.04272,0.01246,0.044500000000000005,4.1952,1.2236,4.37,4.10352,1.19686,4.2745,0.04272,0.01246,0.044500000000000005,4.0608,1.1844000000000001,4.23
2020-03-09 02:30:00,4.20912,1.22766,4.3845,0.04272,0.01246,0.044500000000000005,4.1664,1.2152,4.34,4.07472,1.18846,4.2445,0.04272,0.01246,0.044500000000000005,4.032,1.176,4.2
2020-03-09 03:00:00,4.11312,1.19966,4.2845,0.04272,0.01246,0.044500000000000005,4.0704,1.1872,4.24,3.97872,1.16046,4.1445,0.04272,0.01246,0.044500000000000005,3.936,1.148,4.1
2020-03-09 03:30:00,4.05552,1.18286,4.2245,0.04272,0.01246,0.044500000000000005,4.0128,1.1703999999999999,4.18,3.93072,1.14646,4.0945,0.04272,0.01246,0.044500000000000005,3.888,1.134,4.05
2020-03-09 04:00:00,3.99792,1.16606,4.1645,0.04272,0.01246,0.044500000000000005,3.9552,1.1536,4.12,3.87312,1.1296599999999999,4.0345,0.04272,0.01246,0.044500000000000005,3.8304,1.1172,3.99
2020-03-09 04:30:00,4.02576,1.17418,4.1935,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.984,1.162,4.15,3.90096,1.13778,4.0635,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.8592,1.1256,4.02
2020-03-09 05:00:00,3.99696,1.16578,4.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.9552,1.1536,4.12,3.86256,1.12658,4.0235,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.8208,1.1144,3.98
2020-03-09 05:30:00,4.12176,1.20218,4.2935,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.08,1.19,4.25,3.99696,1.16578,4.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,3.9552,1.1536,4.12
2020-03-09 06:00:00,4.37136,1.27498,4.5535,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.3296,1.2628,4.51,4.22736,1.23298,4.4035,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.1856,1.2208,4.36
2020-03-09 06:30:00,4.78416,1.39538,4.9835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.7424,1.3832,4.94,4.63056,1.35058,4.8235,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.5888,1.3384,4.78
2020-03-09 07:00:00,5.13936,1.49898,5.3535,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0976,1.4868000000000001,5.31,4.97616,1.4513800000000001,5.1835,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.9344,1.4392,5.14
2020-03-09 07:30:00,5.57136,1.62498,5.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.5296,1.6128,5.76,5.40816,1.57738,5.6335,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.3664,1.5652,5.59
2020-03-09 08:00:00,6.07152,1.77086,6.3245000000000005,0.04272,0.01246,0.044500000000000005,6.0288,1.7584,6.28,5.88912,1.71766,6.1345,0.04272,0.01246,0.044500000000000005,5.8464,1.7052,6.09
2020-03-09 08:30:00,6.40704,1.8687200000000002,6.674,0.04224000000000001,0.012320000000000001,0.044,6.3648,1.8564,6.63,6.22464,1.81552,6.484,0.04224000000000001,0.012320000000000001,0.044,6.1824,1.8032,6.44
2020-03-09 09:00:00,6.53184,1.9051200000000001,6.804,0.04224000000000001,0.012320000000000001,0.044,6.4896,1.8928,6.76,6.33984,1.84912,6.604,0.04224000000000001,0.012320000000000001,0.044,6.2976,1.8368,6.5600000000000005
2020-03-09 09:30:00,6.75264,1.9695200000000002,7.034,0.04224000000000001,0.012320000000000001,0.044,6.7104,1.9572,6.99,6.56064,1.91352,6.834,0.04224000000000001,0.012320000000000001,0.044,6.5184,1.9012,6.79
2020-03-09 10:00:00,6.66624,1.94432,6.944,0.04224000000000001,0.012320000000000001,0.044,6.624,1.932,6.9,6.47424,1.8883200000000002,6.744,0.04224000000000001,0.012320000000000001,0.044,6.432,1.876,6.7
2020-03-09 10:30:00,6.76272,1.97246,7.0445,0.04272,0.01246,0.044500000000000005,6.72,1.96,7.0,6.56112,1.9136600000000001,6.8345,0.04272,0.01246,0.044500000000000005,6.5184,1.9012,6.79
2020-03-09 11:00:00,6.94416,2.02538,7.2335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9024,2.0132,7.19,6.74256,1.96658,7.0235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.7008,1.9544000000000001,6.98
2020-03-09 11:30:00,6.96336,2.03098,7.2535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.9216,2.0188,7.21,6.76176,1.97218,7.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.72,1.96,7.0
2020-03-09 12:00:00,6.93456,2.02258,7.2235,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8928,2.0104,7.18,6.73296,1.96378,7.0135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6912,1.9516,6.97
2020-03-09 12:30:00,6.87696,2.00578,7.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8352,1.9936,7.12,6.68496,1.94978,6.9635,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6432,1.9376000000000002,6.92
2020-03-09 13:00:00,6.76176,1.97218,7.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.72,1.96,7.0,6.56016,1.91338,6.8335,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.5184,1.9012,6.79
2020-03-09 13:30:00,6.77184,1.97512,7.054,0.04224000000000001,0.012320000000000001,0.044,6.7296,1.9628,7.01,6.56064,1.91352,6.834,0.04224000000000001,0.012320000000000001,0.044,6.5184,1.9012,6.79
2020-03-09 14:00:00,6.92544,2.01992,7.214,0.04224000000000001,0.012320000000000001,0.044,6.8832,2.0076,7.17,6.72384,1.9611200000000002,7.004,0.04224000000000001,0.012320000000000001,0.044,6.6815999999999995,1.9488,6.96
2020-03-09 14:30:00,6.9249600000000004,2.01978,7.2135,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8832,2.0076,7.17,6.7233600000000004,1.9609800000000002,7.0035,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6815999999999995,1.9488,6.96
2020-03-09 15:00:00,6.86736,2.00298,7.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8256,1.9908000000000001,7.11,6.66576,1.9441800000000002,6.9435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.624,1.932,6.9
2020-03-09 15:30:00,6.89616,2.01138,7.1835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.8544,1.9992,7.14,6.70416,1.9553800000000001,6.9835,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.6624,1.9432,6.94
2020-03-09 16:00:00,7.15536,2.08698,7.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,7.1136,2.0748,7.41,6.95376,2.02818,7.2435,0.041760000000000005,0.012180000000000002,0.043500000000000004,6.912,2.016,7.2
2020-03-09 16:30:00,7.29984,2.12912,7.604,0.04224000000000001,0.012320000000000001,0.044,7.2576,2.1168,7.5600000000000005,7.08864,2.06752,7.384,0.04224000000000001,0.012320000000000001,0.044,7.0464,2.0552,7.34
2020-03-09 17:00:00,7.24224,2.11232,7.5440000000000005,0.04224000000000001,0.012320000000000001,0.044,7.2,2.1,7.5,7.03104,2.05072,7.324,0.04224000000000001,0.012320000000000001,0.044,6.9888,2.0384,7.28
2020-03-09 17:30:00,7.18464,2.09552,7.484,0.04224000000000001,0.012320000000000001,0.044,7.1424,2.0832,7.44,6.97344,2.03392,7.264,0.04224000000000001,0.012320000000000001,0.044,6.9312000000000005,2.0216,7.22
2020-03-09 18:00:00,7.164,2.0895,7.4625,0.0408,0.0119,0.0425,7.1232,2.0776,7.42,6.9624,2.0307,7.2525,0.0408,0.0119,0.0425,6.9216,2.0188,7.21
2020-03-09 18:30:00,7.0992,2.0706,7.395,0.0432,0.0126,0.045,7.056,2.058,7.35,6.888,2.009,7.175,0.0432,0.0126,0.045,6.8448,1.9964,7.13
2020-03-09 19:00:00,6.9168,2.0174,7.205,0.0432,0.0126,0.045,6.8736,2.0048,7.16,6.7152,1.9586000000000001,6.995,0.0432,0.0126,0.045,6.672,1.9460000000000002,6.95
2020-03-09 19:30:00,6.80064,1.98352,7.084,0.04224000000000001,0.012320000000000001,0.044,6.7584,1.9712,7.04,6.5990400000000005,1.9247200000000002,6.874,0.04224000000000001,0.012320000000000001,0.044,6.5568,1.9123999999999999,6.83
2020-03-09 20:00:00,6.53184,1.9051200000000001,6.804,0.04224000000000001,0.012320000000000001,0.044,6.4896,1.8928,6.76,6.33984,1.84912,6.604,0.04224000000000001,0.012320000000000001,0.044,6.2976,1.8368,6.5600000000000005
2020-03-09 20:30:00,6.2352,1.8186,6.495,0.0432,0.0126,0.045,6.192,1.806,6.45,6.0528,1.7654,6.305,0.0432,0.0126,0.045,6.0096,1.7528000000000001,6.26
2020-03-09 21:00:00,5.82144,1.69792,6.064,0.04224000000000001,0.012320000000000001,0.044,5.7792,1.6856,6.02,5.64864,1.64752,5.884,0.04224000000000001,0.012320000000000001,0.044,5.6064,1.6352,5.84
2020-03-09 21:30:00,5.71584,1.6671200000000002,5.954,0.04224000000000001,0.012320000000000001,0.044,5.6736,1.6548,5.91,5.55264,1.61952,5.784,0.04224000000000001,0.012320000000000001,0.044,5.5104,1.6072000000000002,5.74
2020-03-09 22:00:00,5.4192,1.5806,5.645,0.0432,0.0126,0.045,5.376,1.568,5.6,5.256,1.533,5.475,0.0432,0.0126,0.045,5.2128,1.5204,5.43
2020-03-09 22:30:00,5.0832,1.4826000000000001,5.295,0.0432,0.0126,0.045,5.04,1.47,5.25,4.9296,1.4378,5.135,0.0432,0.0126,0.045,4.8864,1.4252,5.09
2020-03-09 23:00:00,4.81392,1.40406,5.0145,0.04272,0.01246,0.044500000000000005,4.7712,1.3916,4.97,4.6603200000000005,1.35926,4.8545,0.04272,0.01246,0.044500000000000005,4.6176,1.3468,4.8100000000000005
2020-03-09 23:30:00,4.53648,1.32314,4.7255,0.043680000000000004,0.012740000000000001,0.0455,4.4928,1.3104,4.68,4.40208,1.28394,4.5855,0.043680000000000004,0.012740000000000001,0.0455,4.3584,1.2711999999999999,4.54
2020-03-10 00:00:00,4.38192,1.27806,4.5645,0.04272,0.01246,0.044500000000000005,4.3392,1.2656,4.52,4.24752,1.23886,4.4245,0.04272,0.01246,0.044500000000000005,4.2048,1.2264,4.38
2020-03-10 00:30:00,4.31472,1.25846,4.4945,0.04272,0.01246,0.044500000000000005,4.272,1.246,4.45,4.18032,1.21926,4.3545,0.04272,0.01246,0.044500000000000005,4.1376,1.2068,4.31
2020-03-10 01:00:00,4.42032,1.28926,4.6045,0.04272,0.01246,0.044500000000000005,4.3776,1.2768,4.5600000000000005,4.28592,1.25006,4.4645,0.04272,0.01246,0.044500000000000005,4.2432,1.2376,4.42
2020-03-10 01:30:00,4.45872,1.30046,4.6445,0.04272,0.01246,0.044500000000000005,4.416,1.288,4.6,4.31472,1.25846,4.4945,0.04272,0.01246,0.044500000000000005,4.272,1.246,4.45
2020-03-10 02:00:00,4.41216,1.28688,4.596,0.044160000000000005,0.01288,0.046,4.368,1.274,4.55,4.26816,1.24488,4.446,0.044160000000000005,0.01288,0.046,4.224,1.232,4.4
2020-03-10 02:30:00,4.3056,1.2558,4.485,0.0432,0.0126,0.045,4.2624,1.2432,4.44,4.1712,1.2166000000000001,4.345,0.0432,0.0126,0.045,4.128,1.204,4.3
2020-03-10 03:00:00,4.21008,1.22794,4.3855,0.043680000000000004,0.012740000000000001,0.0455,4.1664,1.2152,4.34,4.07568,1.1887400000000001,4.2455,0.043680000000000004,0.012740000000000001,0.0455,4.032,1.176,4.2
2020-03-10 03:30:00,4.10448,1.19714,4.2755,0.043680000000000004,0.012740000000000001,0.0455,4.0608,1.1844000000000001,4.23,3.97968,1.16074,4.1455,0.043680000000000004,0.012740000000000001,0.0455,3.936,1.148,4.1
2020-03-10 04:00:00,4.04688,1.18034,4.2155,0.043680000000000004,0.012740000000000001,0.0455,4.0032,1.1676,4.17,3.9220800000000002,1.14394,4.0855,0.043680000000000004,0.012740000000000001,0.0455,3.8784,1.1312,4.04
2020-03-10 04:30:00,4.0464,1.1802,4.215,0.0432,0.0126,0.045,4.0032,1.1676,4.17,3.9216,1.1438,4.085,0.0432,0.0126,0.045,3.8784,1.1312,4.04
2020-03-10 05:00:00,4.06608,1.18594,4.2355,0.043680000000000004,0.012740000000000001,0.0455,4.0224,1.1732,4.19,3.94128,1.14954,4.1055,0.043680000000000004,0.012740000000000001,0.0455,3.8976,1.1368,4.06
2020-03-10 05:30:00,4.2288,1.2334,4.405,0.0432,0.0126,0.045,4.1856,1.2208,4.36,4.0944,1.1942,4.265,0.0432,0.0126,0.045,4.0512,1.1816,4.22
2020-03-10 06:00:00,4.47792,1.30606,4.6645,0.04272,0.01246,0.044500000000000005,4.4352,1.2936,4.62,4.33392,1.26406,4.5145,0.04272,0.01246,0.044500000000000005,4.2912,1.2516,4.47
2020-03-10 06:30:00,4.90032,1.42926,5.1045,0.04272,0.01246,0.044500000000000005,4.8576,1.4168,5.06,4.7563200000000005,1.38726,4.9545,0.04272,0.01246,0.044500000000000005,4.7136,1.3748,4.91
2020-03-10 07:00:00,5.11056,1.49058,5.3235,0.041760000000000005,0.012180000000000002,0.043500000000000004,5.0688,1.4784000000000002,5.28,4.9569600000000005,1.44578,5.1635,0.041760000000000005,0.012180000000000002,0.043500000000000004,4.9152000000000005,1.4336,5.12
2020-03-10 07:30:00,5.54352,1.61686,5.7745,0.04272,0.01246,0.044500000000000005,5.5008,1.6044,5.73,5.38032,1.56926,5.6045,0.04272,0.01246,0.044500000000000005,5.3376,1.5568,5.5600000000000005
2020-03-10 08:00:00,5.97504,1.74272,6.224,0.04224000000000001,0.012320000000000001,0.044,5.9328,1.7304,6.18,5.7926400000000005,1.68952,6.034,0.04224000000000001,0.012320000000000001,0.044,5.7504,1.6772,5.99
2020-03-10 08:30:00,6.27264,1.82952,6.534,0.04224000000000001,0.012320000000000001,0.044,6.2304,1.8172000000000001,6.49,6.09024,1.7763200000000001,6.344,0.04224000000000001,0.012320000000000001,0.044,6.048,1.764,6.3
2020-03-10 09:00:00,6.34992,1.85206,6.6145,0.04272,0.01246,0.044500000000000005,6.3072,1.8396,6.57,6.16752,1.79886,6.4245,0.04272,0.01246,0.044500000000000005,6.1248,1.7864,6.38
2020-03-10 09:30:00,6.60864,1.9275200000000001,6.884,0.04224000000000001,0.012320000000000001,0.044,6.5664,1.9152,6.84,6.41664,1.87152,6.684,0.04224000000000001,0.012320000000000001,0.044,6.3744,1.8592,6.64
2020-03-10 10:00:00,6.60912,1.92766,6.8845,0.04272,0.01246,0.044500000000000005,6.5664,1.9152,6.84,6.41712,1.87166,6.6845,0.04272,0.01246,0.044500000000000005,6.3744,1.8592,6.64
2020-03-10 10:30:00,6.456,1.883,6.725,0.0432,0.0126,0.045,6.4128,1.8704,6.68,6.2736,1.8298,6.535,0.0432,0.0126,0.045,6.2304,1.8172000000000001,6.49
2020-03-10 11:00:00,6.5328,1.9054000000000002,6.805,0.0432,0.0126,0.045,6.4896,1.8928,6.76,6.3408,1.8494000000000002,6.605,0.0432,0.0126,0.045,6.2976,1.8368,6.5600000000000005
2020-03-10 11:30:00,6.59616,1.92388,6.871,0.039360000000000006,0.01148,0.041,6.5568,1.9123999999999999,6.83,6.40416,1.86788,6.671,0.039360000000000006,0.01148,0.041,6.3648,1.8564,6.63
2020-03-10 12:00:00,6.59712,1.92416,6.872,0.030720000000000004,0.008960000000000001,0.032,6.5664,1.9152,6.84,6.40512,1.86816,6.672,0.030720000000000004,0.008960000000000001,0.032,6.3744,1.8592,6.64
2020-03-10 12:30:00,6.71472,1.95846,6.9945,0.04272,0.01246,0.044500000000000005,6.672,1.9460000000000002,6.95,6.52272,1.90246,6.7945,0.04272,0.01246,0.044500000000000005,6.48,1.8900000000000001,6.75
2020-03-10 13:00:00,6.58944,1.92192,6.864,0.04224000000000001,0.012320000000000001,0.044,6.5472,1.9096000000000002,6.82,6.39744,1.86592,6.664,0.04224000000000001,0.012320000000000001,0.044,6.3552,1.8536000000000001,6.62
2020-03-10 13:30:00,6.45504,1.88272,6.724,0.04224000000000001,0.012320000000000001,0.044,6.4128,1.8704,6.68,6.26304,1.8267200000000001,6.524,0.04224000000000001,0.012320000000000001,0.044,6.2208,1.8144,6.48
2020-03-10 14:00:00,6.54192,1.90806,6.8145,0.04272,0.01246,0.044500000000000005,6.4992,1.8956,6.77,6.34992,1.85206,6.6145,0.04272,0.01246,0.044500000000000005,6.3072,1.8396,6.57
2020-03-10 14:30:00,6.42672,1.87446,6.6945,0.04272,0.01246,0.044500000000000005,6.384,1.862,6.65,6.24432,1.82126,6.5045,0.04272,0.01246,0.044500000000000005,6.2016,1.8088000000000002,6.46
2020-03-10 15:00:00,6.46512,1.8856600000000001,6.7345,0.04272,0.01246,0.044500000000000005,6.4224,1.8732000000000002,6.69,6.28272,1.8324600000000002,6.5445,0.04272,0.01246,0.044500000000000005,6.24,1.82,6.5
2020-03-10 15:30:00,6.38832,1.86326,6.6545000000000005,0.04272,0.01246,0.044500000000000005,6.3456,1.8508,6.61,6.20592,1.81006,6.4645,0.04272,0.01246,0.044500000000000005,6.1632,1.7976,6.42
